hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
1,2008-01-01 00:00:00,0.0,0.0,0.0,3.89,9.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2,2008-01-01 01:00:00,0.0,0.0,0.0,3.78,9.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3,2008-01-01 02:00:00,0.0,0.0,0.0,2.96,9.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4,2008-01-01 03:00:00,0.0,0.0,0.0,2.15,4.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5,2008-01-01 04:00:00,0.0,0.0,0.0,1.33,4.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6,2008-01-01 05:00:00,0.0,0.0,0.0,0.5,4.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7,2008-01-01 06:00:00,0.0,0.0,0.0,-0.33,9.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8,2008-01-01 07:00:00,2.0,46.0,1.0,-1.17,9.5,0.0,-3.32208,116.469,90.0,0.0,0.0,0.630561,0.00303845,0.0,0.623909,0.0,0.0,0.596797,0.0,0.590829,0.590823,113.905,-1.15999,5.72885,5.61025,5.58929,0.0,0.0,5.58922,61.5428,0.0,0.0,0.0,5.58922,0.0,540.0,0.0,0.0
9,2008-01-01 08:00:00,90.0,402.0,41.0,-1.81,9.5,0.0,6.97088,125.67,79.2025,0.0,75.6364,47.7918,0.13673,59.817,47.2877,0.00379806,46.8429,45.2328,0.00121019,91.1562,91.1313,17567.8,-0.265609,14700.2,16651.8,14289.0,0.0,0.0,14283.8,623.004,0.0,0.0,0.0,1.32354,14282.5,623.357,13727.2,13721.107421875
10,2008-01-01 09:00:00,250.0,502.0,111.0,-2.46,6.54,0.0,16.0504,136.281,68.588,0.0,183.537,122.809,0.379806,178.739,121.513,0.0105502,163.196,116.233,0.00336163,276.638,276.655,53338.6,3.18755,48981.9,54114.6,50741.6,0.0,0.0,50687.7,649.078,0.0,0.0,0.0,0.0,50687.7,649.078,49619.8,49540.89453125
11,2008-01-01 10:00:00,315.0,385.0,163.0,-3.11,6.54,0.0,23.3809,148.71,59.6107,0.0,193.762,175.985,0.478556,193.762,174.129,0.0132932,184.299,166.562,0.00423565,347.356,347.355,66963.5,3.98079,62496.9,68700.1,66993.3,0.0,0.0,66910.6,688.596,0.0,0.0,0.0,0.0,66910.6,688.596,65733.6,65595.2421875
12,2008-01-01 11:00:00,266.0,105.0,216.0,-2.67,6.54,0.0,28.3101,163.042,53.1192,0.0,63.2747,224.539,0.404114,63.2747,222.171,0.0112254,61.1669,212.516,0.00357678,270.95,270.949,52234.7,2.86107,47875.3,52993.0,51618.0,0.0,0.0,51567.9,682.342,0.0,0.0,0.0,0.0,51567.9,682.342,50605.3,50523.4765625
13,2008-01-01 12:00:00,487.0,546.0,213.0,-2.23,6.49,0.0,30.2262,178.717,50.0973,0.0,349.15,237.394,0.739862,349.15,234.89,0.0205517,339.393,224.683,0.00654846,558.442,558.44,107657.0,9.20634,103881.0,111330.0,107836.0,0.0,0.0,107623.0,691.191,0.0,0.0,0.0,0.0,107623.0,691.191,105789.0,105431.8515625
14,2008-01-01 13:00:00,239.0,63.0,209.0,-1.8,6.49,0.0,28.8402,194.506,51.1666,0.0,38.9986,216.806,0.363095,38.9986,214.519,0.010086,37.8389,205.197,0.00321372,240.609,240.609,46386.8,3.12745,42136.9,46638.0,45481.0,0.0,0.0,45441.6,677.908,0.0,0.0,0.0,0.0,45441.6,677.908,44543.9,44480.83984375
15,2008-01-01 14:00:00,279.0,211.0,192.0,-2.01,6.49,0.0,24.3644,209.116,56.0928,0.0,117.644,207.015,0.423864,116.491,204.831,0.011774,111.874,195.93,0.00375158,304.731,304.721,58744.6,4.23041,54312.6,59701.6,57205.6,0.0,0.0,57142.5,675.428,0.0,0.0,0.0,0.0,57142.5,675.428,56076.8,55976.1015625
16,2008-01-01 15:00:00,235.0,460.0,98.0,-2.22,5.86,0.0,17.3785,221.864,63.987,0.0,201.166,114.435,0.357018,192.949,113.228,0.00991716,180.599,108.307,0.00315993,286.02,286.035,55141.5,3.87964,50778.5,55904.1,49764.1,0.0,0.0,49711.5,661.894,0.0,0.0,0.0,0.0,49711.5,661.894,48702.8,48625.6484375
17,2008-01-01 16:00:00,119.0,412.0,57.0,-2.44,5.86,0.0,8.54308,232.751,73.8975,0.0,115.757,69.2562,0.180788,73.6918,68.5256,0.00502188,64.0918,65.5478,0.00160014,128.345,128.31,24736.3,0.296187,21362.4,24065.1,20692.7,0.0,0.0,20682.7,635.917,0.0,0.0,0.0,0.0,20682.7,635.917,19986.3,19973.4140625
18,2008-01-01 17:00:00,5.0,78.0,2.0,-3.03,5.86,0.0,-1.58283,242.153,85.1138,0.0,2.93712,2.0894,0.00759612,0.0,2.06736,0.0,0.0,1.97752,0.0,1.95774,1.95774,377.415,-2.98825,62.452,61.1296,60.9738,0.0,0.0,60.973,198.712,0.0,0.0,0.0,60.973,0.0,540.0,0.0,0.0
19,2008-01-01 18:00:00,0.0,0.0,0.0,-3.62,10.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
20,2008-01-01 19:00:00,0.0,0.0,0.0,-4.21,10.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
21,2008-01-01 20:00:00,0.0,0.0,0.0,-5.11,10.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
22,2008-01-01 21:00:00,0.0,0.0,0.0,-6.01,9.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
23,2008-01-01 22:00:00,0.0,0.0,0.0,-6.91,9.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
24,2008-01-01 23:00:00,0.0,0.0,0.0,-7.48,9.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
25,2008-01-02 00:00:00,0.0,0.0,0.0,-8.05,11.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
26,2008-01-02 01:00:00,0.0,0.0,0.0,-8.62,11.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
27,2008-01-02 02:00:00,0.0,0.0,0.0,-9.1,11.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
28,2008-01-02 03:00:00,0.0,0.0,0.0,-9.58,8.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
29,2008-01-02 04:00:00,0.0,0.0,0.0,-10.06,8.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
30,2008-01-02 05:00:00,0.0,0.0,0.0,-10.45,8.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
31,2008-01-02 06:00:00,0.0,0.0,0.0,-10.84,8.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
32,2008-01-02 07:00:00,2.0,51.0,1.0,-11.23,8.06,0.0,-3.35412,116.336,90.0,0.0,0.0,0.630795,0.00303845,0.0,0.624141,0.0,0.0,0.597019,0.0,0.591049,0.591043,113.941,-11.219,5.73265,5.5684,5.54961,0.0,0.0,5.54953,60.8972,0.0,0.0,0.0,5.54953,0.0,540.0,0.0,0.0
33,2008-01-02 08:00:00,93.0,456.0,37.0,-11.28,8.06,0.0,6.95362,125.533,79.2416,0.0,86.3446,43.7653,0.141288,68.2856,43.3036,0.00392466,53.4091,41.4218,0.00125053,93.8839,93.8817,18096.9,-9.53967,15200.5,17925.3,15251.4,0.0,0.0,15245.9,649.412,0.0,0.0,0.0,0.0,15245.9,649.412,14703.5,14696.484375
34,2008-01-02 09:00:00,267.0,763.0,56.0,-11.33,8.43,0.0,16.0526,136.139,68.6072,0.0,278.333,65.0078,0.405633,271.056,64.3221,0.0112676,247.454,61.527,0.00359022,305.894,306.059,59006.8,-5.78659,54615.6,62556.1,59013.4,0.0,0.0,58946.9,679.763,0.0,0.0,0.0,0.0,58946.9,679.763,57866.5,57759.2421875
35,2008-01-02 10:00:00,408.0,863.0,66.0,-11.38,8.43,0.0,23.4074,148.563,59.6032,0.0,435.594,77.2186,0.619844,435.594,76.4041,0.0172179,414.33,73.0839,0.00548618,482.545,482.544,93025.5,-2.64005,88858.7,100064.0,97019.4,0.0,0.0,96861.4,720.986,0.0,0.0,0.0,0.0,96861.4,720.986,95362.5,95072.1796875
36,2008-01-02 11:00:00,501.0,908.0,71.0,-10.89,8.43,0.0,28.3647,162.898,53.0784,0.0,543.717,81.16,0.761132,543.717,80.3038,0.0211425,525.647,76.8142,0.00673671,596.443,596.444,114983.0,-0.0870657,111450.0,124003.0,120682.0,0.0,0.0,120437.0,719.744,0.0,0.0,0.0,0.0,120437.0,719.744,118565.0,118117.7734375
37,2008-01-02 12:00:00,537.0,922.0,73.0,-10.39,9.21,0.0,30.3093,178.589,50.0202,0.0,590.741,83.8301,0.815824,590.741,82.9458,0.0226618,574.307,79.3414,0.00722078,647.119,647.119,124755.0,0.775099,121592.0,134736.0,131034.0,0.0,0.0,130744.0,718.918,0.0,0.0,0.0,0.0,130744.0,718.918,128693.0,128163.1796875
38,2008-01-02 13:00:00,512.0,865.0,95.0,-9.9,9.21,0.0,28.9474,194.407,51.0588,0.0,541.509,111.627,0.777843,541.509,110.449,0.0216068,525.507,105.649,0.00688462,624.852,624.851,120463.0,0.88089,117131.0,129775.0,125973.0,0.0,0.0,125705.0,718.295,0.0,0.0,0.0,0.0,125705.0,718.295,123735.0,123246.046875
39,2008-01-02 14:00:00,392.0,712.0,98.0,-9.64,9.21,0.0,24.4881,209.048,55.9657,0.0,396.977,116.872,0.595536,393.085,115.639,0.0165427,377.623,110.614,0.00527104,483.36,483.394,93188.0,-1.29973,89049.6,99721.9,95674.5,0.0,0.0,95511.5,701.769,0.0,0.0,0.0,0.0,95511.5,701.769,93936.1,93650.1171875
40,2008-01-02 15:00:00,296.0,761.0,67.0,-9.38,7.11,0.0,17.5115,221.824,63.851,0.0,335.403,80.7197,0.449691,321.702,79.8682,0.0124914,301.289,76.3975,0.00398017,373.914,373.8,72062.8,-2.02178,67696.6,76159.8,67337.2,0.0,0.0,67244.2,675.622,0.0,0.0,0.0,0.0,67244.2,675.622,66007.2,65864.53125
41,2008-01-02 16:00:00,130.0,578.0,42.0,-9.13,7.11,0.0,8.68035,232.733,73.7591,0.0,163.075,54.552,0.197499,106.019,53.9765,0.00548609,92.3659,51.631,0.00174805,142.559,142.653,27502.3,-6.32188,24006.0,27788.7,23344.5,0.0,0.0,23332.1,662.807,0.0,0.0,0.0,0.0,23332.1,662.807,22647.4,22630.84375
42,2008-01-02 17:00:00,6.0,113.0,2.0,-9.44,7.11,0.0,-1.44426,242.151,84.9762,0.0,4.02618,2.13893,0.00911535,0.0,2.11636,0.0,0.0,2.0244,0.0,2.00415,2.00416,386.375,-9.40055,65.4346,63.7258,63.5607,0.0,0.0,63.5599,202.925,0.0,0.0,0.0,63.5599,0.0,540.0,0.0,0.0
43,2008-01-02 18:00:00,0.0,0.0,0.0,-9.76,4.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
44,2008-01-02 19:00:00,0.0,0.0,0.0,-10.08,4.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
45,2008-01-02 20:00:00,0.0,0.0,0.0,-10.0,4.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
46,2008-01-02 21:00:00,0.0,0.0,0.0,-9.92,6.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
47,2008-01-02 22:00:00,0.0,0.0,0.0,-9.85,6.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
48,2008-01-02 23:00:00,0.0,0.0,0.0,-9.86,6.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
49,2008-01-03 00:00:00,0.0,0.0,0.0,-9.88,0.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
50,2008-01-03 01:00:00,0.0,0.0,0.0,-9.89,0.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
51,2008-01-03 02:00:00,0.0,0.0,0.0,-9.69,0.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
52,2008-01-03 03:00:00,0.0,0.0,0.0,-9.48,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
53,2008-01-03 04:00:00,0.0,0.0,0.0,-9.28,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
54,2008-01-03 05:00:00,0.0,0.0,0.0,-9.7,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
55,2008-01-03 06:00:00,0.0,0.0,0.0,-10.12,1.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
56,2008-01-03 07:00:00,2.0,51.0,1.0,-10.54,1.12,0.0,-3.38052,116.197,90.0,0.0,0.0,0.630989,0.00303845,0.0,0.624333,0.0,0.0,0.597202,0.0,0.59123,0.591231,113.979,-10.5228,5.73443,5.57331,5.55632,0.0,0.0,5.55624,60.9609,0.0,0.0,0.0,5.55624,0.0,540.0,0.0,0.0
57,2008-01-03 08:00:00,94.0,456.0,38.0,-10.13,1.12,0.0,6.94245,125.391,79.2755,0.0,86.2135,44.7404,0.142807,68.1819,44.2684,0.00396686,53.271,42.3448,0.00126397,94.6609,94.6681,18249.1,-7.37066,15340.0,17914.6,15211.2,0.0,0.0,15205.6,644.349,0.0,0.0,0.0,0.0,15205.6,644.349,14656.7,14649.6806640625
58,2008-01-03 09:00:00,268.0,763.0,57.0,-9.71,1.43,0.0,16.0614,135.992,68.6204,0.0,278.021,66.0381,0.407152,270.752,65.3414,0.0113098,247.154,62.502,0.00360367,306.563,306.602,59110.8,-0.957542,54718.1,61427.1,57981.6,0.0,0.0,57914.4,663.988,0.0,0.0,0.0,0.0,57914.4,663.988,56790.8,56687.4296875
59,2008-01-03 10:00:00,408.0,863.0,66.0,-9.29,1.43,0.0,23.441,148.413,59.5892,0.0,435.187,77.1923,0.619844,435.187,76.378,0.0172179,413.96,73.059,0.00548618,482.154,482.155,92954.2,4.47389,88785.4,97139.3,94520.8,0.0,0.0,94361.3,699.269,0.0,0.0,0.0,0.0,94361.3,699.269,92793.2,92518.640625
60,2008-01-03 11:00:00,502.0,909.0,71.0,-8.28,1.43,0.0,28.4268,162.754,53.0303,0.0,544.497,81.1367,0.762651,544.497,80.2808,0.0211847,526.452,76.7922,0.00675015,597.218,597.218,115137.0,8.76856,111610.0,119782.0,116532.0,0.0,0.0,116287.0,694.369,0.0,0.0,0.0,0.0,116287.0,694.369,114324.0,113907.578125
61,2008-01-03 12:00:00,539.0,923.0,73.0,-7.28,2.69,0.0,30.3999,178.463,49.9358,0.0,592.727,83.806,0.818862,592.727,82.922,0.0227462,576.319,79.3186,0.00724768,649.089,649.089,125133.0,9.75407,121986.0,130324.0,126789.0,0.0,0.0,126498.0,693.495,0.0,0.0,0.0,0.0,126498.0,693.495,124349.0,123854.0625
62,2008-01-03 13:00:00,514.0,913.0,72.0,-6.27,2.69,0.0,29.0615,194.31,50.9441,0.0,573.331,83.2333,0.780882,573.331,82.3553,0.0216912,556.501,78.7765,0.00691151,628.932,628.933,121253.0,10.2351,117953.0,125786.0,122356.0,0.0,0.0,122083.0,691.198,0.0,0.0,0.0,0.0,122083.0,691.198,119999.0,119538.6328125
63,2008-01-03 14:00:00,431.0,875.0,67.0,-5.73,2.69,0.0,24.618,208.985,55.8326,0.0,490.743,81.0001,0.654786,487.535,80.1457,0.0181885,468.507,76.663,0.00579545,539.724,539.853,104072.0,8.43737,100212.0,107732.0,103688.0,0.0,0.0,103485.0,682.586,0.0,0.0,0.0,0.0,103485.0,682.586,101675.0,101340.3203125
64,2008-01-03 15:00:00,298.0,790.0,59.0,-5.19,1.41,0.0,17.6499,221.79,63.7102,0.0,349.13,72.1163,0.452729,334.868,71.3555,0.0125758,313.808,68.2548,0.00400706,378.246,378.285,72927.2,5.62326,68574.3,74690.7,66160.2,0.0,0.0,66064.8,659.131,0.0,0.0,0.0,0.0,66064.8,659.131,64779.2,64640.92578125
65,2008-01-03 16:00:00,132.0,583.0,42.0,-4.66,1.41,0.0,8.82222,232.721,73.6168,0.0,165.519,52.4338,0.200538,109.711,51.8807,0.00557049,95.7481,49.6263,0.00177494,143.922,143.868,27735.6,-0.547526,24228.5,27339.8,22944.6,0.0,0.0,22932.1,648.135,0.0,0.0,0.0,0.0,22932.1,648.135,22222.6,22206.712890625
66,2008-01-03 17:00:00,7.0,118.0,3.0,-5.04,1.41,0.0,-1.3018,242.156,84.8356,0.0,4.13855,3.1858,0.0106346,0.0,3.15219,0.0,0.0,3.01522,0.0,2.98506,2.98508,575.471,-4.95467,143.605,141.256,140.844,0.0,0.0,140.842,302.808,0.0,0.0,0.0,136.227,4.61543,540.0,4.34775,4.34775114059448
67,2008-01-03 18:00:00,0.0,0.0,0.0,-5.42,1.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
68,2008-01-03 19:00:00,0.0,0.0,0.0,-5.8,1.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
69,2008-01-03 20:00:00,0.0,0.0,0.0,-5.92,1.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
70,2008-01-03 21:00:00,0.0,0.0,0.0,-6.04,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
71,2008-01-03 22:00:00,0.0,0.0,0.0,-6.15,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
72,2008-01-03 23:00:00,0.0,0.0,0.0,-6.3,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
73,2008-01-04 00:00:00,0.0,0.0,0.0,-6.44,4.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
74,2008-01-04 01:00:00,0.0,0.0,0.0,-6.59,4.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
75,2008-01-04 02:00:00,0.0,0.0,0.0,-6.52,4.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
76,2008-01-04 03:00:00,0.0,0.0,0.0,-6.45,4.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
77,2008-01-04 04:00:00,0.0,0.0,0.0,-6.39,4.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
78,2008-01-04 05:00:00,0.0,0.0,0.0,-6.29,4.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
79,2008-01-04 06:00:00,0.0,0.0,0.0,-6.2,8.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
80,2008-01-04 07:00:00,2.0,50.0,1.0,-6.11,8.17,0.0,-3.40123,116.053,90.0,0.0,0.0,0.631141,0.00303845,0.0,0.624483,0.0,0.0,0.597346,0.0,0.591373,0.591375,114.007,-6.09911,5.73884,5.59758,5.57806,0.0,0.0,5.57798,61.2583,0.0,0.0,0.0,5.57798,0.0,540.0,0.0,0.0
81,2008-01-04 08:00:00,94.0,455.0,38.0,-5.61,8.17,0.0,6.93743,125.245,79.3041,0.0,86.0484,44.7044,0.142807,68.1919,44.2328,0.00396686,53.2305,42.3107,0.00126397,94.587,94.5609,18228.4,-3.86915,15320.1,17623.7,14986.1,0.0,0.0,14980.6,636.299,0.0,0.0,0.0,0.0,14980.6,636.299,14425.1,14418.3154296875
82,2008-01-04 09:00:00,268.0,763.0,57.0,-5.11,4.84,0.0,16.0768,135.842,68.6277,0.0,277.671,66.01,0.407152,270.412,65.3137,0.0113098,246.832,62.4755,0.00360367,306.218,306.249,59042.7,1.86685,54650.4,60642.1,57091.8,0.0,0.0,57025.6,659.296,0.0,0.0,0.0,0.0,57025.6,659.296,55898.7,55798.98046875
83,2008-01-04 10:00:00,409.0,864.0,66.0,-4.62,4.84,0.0,23.4817,148.261,59.5684,0.0,436.014,77.1647,0.621363,436.014,76.3507,0.0172601,414.773,73.0329,0.00549963,482.934,482.934,93102.7,6.38203,88937.0,96538.1,94090.4,0.0,0.0,93929.8,693.331,0.0,0.0,0.0,0.0,93929.8,693.331,92339.6,92067.453125
84,2008-01-04 11:00:00,503.0,909.0,71.0,-3.65,4.84,0.0,28.4963,162.608,52.9751,0.0,545.237,81.1119,0.76417,545.237,80.2563,0.0212269,527.226,76.7688,0.0067636,597.962,597.962,115278.0,9.97258,111755.0,119342.0,116102.0,0.0,0.0,115855.0,689.562,0.0,0.0,0.0,0.0,115855.0,689.562,113870.0,113456.859375
85,2008-01-04 12:00:00,541.0,923.0,74.0,-2.68,6.11,0.0,30.4978,178.338,49.8439,0.0,593.402,84.8941,0.821901,593.402,83.9985,0.0228306,577.063,80.3484,0.00727457,650.845,650.845,125475.0,10.9776,122343.0,130039.0,125593.0,0.0,0.0,125306.0,692.699,0.0,0.0,0.0,0.0,125306.0,692.699,123174.0,122688.390625
86,2008-01-04 13:00:00,516.0,914.0,72.0,-1.71,6.11,0.0,29.1826,194.217,50.8224,0.0,575.245,83.2059,0.78392,575.245,82.3282,0.0217756,558.477,78.7506,0.00693841,630.863,630.862,121620.0,11.5283,118333.0,125511.0,122615.0,0.0,0.0,122337.0,686.375,0.0,0.0,0.0,0.0,122337.0,686.375,120219.0,119757.5625
87,2008-01-04 14:00:00,434.0,876.0,68.0,-0.91,6.11,0.0,24.7542,208.927,55.6935,0.0,492.649,82.0996,0.659344,490.234,81.2336,0.0183151,471.256,77.7036,0.00583579,543.476,543.426,104765.0,10.4935,100919.0,107567.0,103778.0,0.0,0.0,103571.0,676.367,0.0,0.0,0.0,0.0,103571.0,676.367,101725.0,101389.5390625
88,2008-01-04 15:00:00,301.0,792.0,59.0,-0.11,2.99,0.0,17.7936,221.762,63.5645,0.0,352.552,72.1041,0.457287,338.15,71.3435,0.0127024,317.079,68.2433,0.0040474,381.473,381.411,73528.0,9.70215,69180.1,74052.0,65847.7,0.0,0.0,65750.0,645.601,0.0,0.0,0.0,0.0,65750.0,645.601,64413.8,64276.66796875
89,2008-01-04 16:00:00,135.0,588.0,43.0,0.69,2.99,0.0,8.96859,232.716,73.4708,0.0,167.9,55.6056,0.205095,113.272,55.0191,0.00569709,99.0283,52.6282,0.00181528,150.142,150.003,28918.8,4.54897,25351.2,27951.0,23480.8,0.0,0.0,23467.2,634.838,0.0,0.0,0.0,0.0,23467.2,634.838,22719.2,22702.712890625
90,2008-01-04 17:00:00,7.0,123.0,2.0,0.02,2.99,0.0,-1.15557,242.167,84.6922,0.0,5.31648,2.18863,0.0106346,0.0,2.16554,0.0,0.0,2.07144,0.0,2.05073,2.05073,395.346,0.0727568,68.5041,67.2327,67.04,0.0,0.0,67.039,208.432,0.0,0.0,0.0,67.039,0.0,540.0,0.0,0.0
91,2008-01-04 18:00:00,0.0,0.0,0.0,-0.66,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
92,2008-01-04 19:00:00,0.0,0.0,0.0,-1.34,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
93,2008-01-04 20:00:00,0.0,0.0,0.0,-1.1,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
94,2008-01-04 21:00:00,0.0,0.0,0.0,-0.86,6.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
95,2008-01-04 22:00:00,0.0,0.0,0.0,-0.62,6.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
96,2008-01-04 23:00:00,0.0,0.0,0.0,-0.55,6.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
97,2008-01-05 00:00:00,0.0,0.0,0.0,-0.47,6.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
98,2008-01-05 01:00:00,0.0,0.0,0.0,-0.4,6.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
99,2008-01-05 02:00:00,0.0,0.0,0.0,-0.33,6.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
100,2008-01-05 03:00:00,0.0,0.0,0.0,-0.25,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
101,2008-01-05 04:00:00,0.0,0.0,0.0,-0.18,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
102,2008-01-05 05:00:00,0.0,0.0,0.0,0.12,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
103,2008-01-05 06:00:00,0.0,0.0,0.0,0.43,9.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
104,2008-01-05 07:00:00,2.0,49.0,1.0,0.73,9.71,0.0,-3.4162,115.905,90.0,0.0,0.0,0.631252,0.00303845,0.0,0.624593,0.0,0.0,0.597451,0.0,0.591477,0.591479,114.029,0.739895,5.7416,5.63137,5.6092,0.0,0.0,5.60913,61.7623,0.0,0.0,0.0,5.60913,0.0,540.0,0.0,0.0
105,2008-01-05 08:00:00,92.0,444.0,38.0,1.65,9.71,0.0,6.93859,125.094,79.3273,0.0,82.7836,44.6681,0.139769,65.7399,44.1969,0.00388246,51.2784,42.2763,0.00123708,92.6204,92.6616,17862.3,3.20013,14979.7,16693.0,14280.5,0.0,0.0,14275.1,613.131,0.0,0.0,0.0,21.7791,14253.3,615.529,13687.5,13681.400390625
106,2008-01-05 09:00:00,268.0,764.0,56.0,2.56,5.6,0.0,16.0988,135.688,68.6289,0.0,278.6,64.9239,0.407152,271.316,64.239,0.0113098,247.655,61.4475,0.00360367,306.015,305.869,58968.2,9.19297,54575.9,58678.0,55495.0,0.0,0.0,55427.6,634.608,0.0,0.0,0.0,0.0,55427.6,634.608,54232.8,54138.33203125
107,2008-01-05 10:00:00,411.0,644.0,155.0,3.47,5.6,0.0,23.5295,148.107,59.5411,0.0,325.062,171.411,0.624401,325.062,169.603,0.0173445,309.252,162.232,0.00552652,466.775,466.777,89984.7,13.5924,85755.0,90279.2,87917.5,0.0,0.0,87767.8,671.607,0.0,0.0,0.0,0.0,87767.8,671.607,86173.3,85935.9609375
108,2008-01-05 11:00:00,250.0,78.0,213.0,4.13,5.6,0.0,28.5732,162.462,52.9126,0.0,46.6508,220.947,0.379806,46.6508,218.616,0.0105502,45.1153,209.116,0.00336163,251.693,251.692,48522.8,9.58811,44228.4,47557.1,46340.9,0.0,0.0,46297.9,660.914,0.0,0.0,0.0,0.0,46297.9,660.914,45331.6,45266.140625
109,2008-01-05 12:00:00,348.0,220.0,236.0,4.79,7.34,0.0,30.6031,178.214,49.7448,0.0,142.163,251.502,0.52869,142.163,248.849,0.0146858,138.271,238.035,0.00467939,372.548,372.55,71821.2,12.0173,67366.8,71492.2,69557.9,0.0,0.0,69463.4,668.217,0.0,0.0,0.0,0.0,69463.4,668.217,68157.2,68009.4296875
110,2008-01-05 13:00:00,519.0,624.0,214.0,5.44,7.34,0.0,29.3106,194.127,50.6939,0.0,394.666,239.314,0.788478,394.666,236.789,0.0219022,383.248,226.5,0.00697875,603.657,603.655,116375.0,17.1507,112893.0,116908.0,113381.0,0.0,0.0,113133.0,671.994,0.0,0.0,0.0,0.0,113133.0,671.994,111090.0,110697.1796875
111,2008-01-05 14:00:00,175.0,26.0,164.0,5.87,7.34,0.0,24.8965,208.873,55.5486,0.0,14.7817,165.672,0.265864,14.7092,163.924,0.00738512,14.1446,156.801,0.00235314,169.238,169.239,32626.7,9.15317,28818.0,31131.4,30372.9,0.0,0.0,30353.7,646.499,0.0,0.0,0.0,0.0,30353.7,646.499,29536.7,29508.798828125
112,2008-01-05 15:00:00,155.0,86.0,129.0,6.3,5.4,0.0,17.9426,221.739,63.4141,0.0,37.7713,132.512,0.23548,36.2284,131.114,0.00654111,33.9923,125.416,0.00208421,157.817,157.852,30431.5,9.7677,26723.9,28798.0,27148.9,0.0,0.0,27132.8,635.551,0.0,0.0,0.0,0.0,27132.8,635.551,26323.5,26301.330078125
113,2008-01-05 16:00:00,114.0,270.0,71.0,6.73,5.4,0.0,9.11935,232.716,73.3211,0.0,77.8675,85.5999,0.173192,53.4695,84.6969,0.00481088,46.828,81.0164,0.0015329,126.567,126.576,24401.2,9.51062,21029.4,22713.8,20497.4,0.0,0.0,20487.6,622.844,0.0,0.0,0.0,0.0,20487.6,622.844,19767.8,19755.357421875
114,2008-01-05 17:00:00,6.0,58.0,4.0,6.49,5.4,0.0,-1.00567,242.185,84.546,0.0,2.185,4.19459,0.00911535,0.0,4.15034,0.0,0.0,3.96999,0.0,3.93029,3.93028,757.717,6.57634,241.98,244.258,242.613,0.0,0.0,242.61,391.418,0.0,0.0,0.0,157.843,84.767,539.998,79.8557,79.8555145263672
115,2008-01-05 18:00:00,0.0,0.0,0.0,6.24,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
116,2008-01-05 19:00:00,0.0,0.0,0.0,6.0,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
117,2008-01-05 20:00:00,0.0,0.0,0.0,6.15,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
118,2008-01-05 21:00:00,0.0,0.0,0.0,6.3,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
119,2008-01-05 22:00:00,0.0,0.0,0.0,6.46,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
120,2008-01-05 23:00:00,0.0,0.0,0.0,5.88,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
121,2008-01-06 00:00:00,0.0,0.0,0.0,5.31,8.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
122,2008-01-06 01:00:00,0.0,0.0,0.0,4.74,8.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
123,2008-01-06 02:00:00,0.0,0.0,0.0,5.02,8.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
124,2008-01-06 03:00:00,0.0,0.0,0.0,5.3,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
125,2008-01-06 04:00:00,0.0,0.0,0.0,5.58,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
126,2008-01-06 05:00:00,0.0,0.0,0.0,5.87,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
127,2008-01-06 06:00:00,0.0,0.0,0.0,6.16,9.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
128,2008-01-06 07:00:00,1.0,4.0,1.0,6.45,9.06,0.0,-3.42536,115.751,90.0,0.0,0.0,1.06836,0.00151922,0.0,1.05709,0.0,0.0,1.01115,0.0,1.00104,1.00104,192.991,6.46743,16.4189,16.1795,16.1232,0.0,0.0,16.123,103.64,0.0,0.0,0.0,16.123,0.0,540.0,0.0,0.0
129,2008-01-06 08:00:00,55.0,38.0,50.0,7.08,9.06,0.0,6.94595,124.94,79.3451,0.0,7.64444,50.1946,0.0835574,6.07058,49.6651,0.00232104,4.73247,47.5069,0.000739559,51.7177,51.7193,9970.77,7.98068,7793.84,8527.74,8239.06,0.0,0.0,8237.43,602.915,0.0,0.0,0.0,0.0,8237.43,602.915,7866.49,7864.51806640625
130,2008-01-06 09:00:00,144.0,98.0,117.0,7.71,7.5,0.0,16.1275,135.53,68.6242,0.0,35.428,123.215,0.218768,34.5018,121.915,0.0060769,31.4939,116.618,0.0019363,146.632,146.637,28269.7,10.526,24667.4,26500.5,25190.6,0.0,0.0,25176.6,632.548,0.0,0.0,0.0,0.0,25176.6,632.548,24388.6,24369.482421875
131,2008-01-06 10:00:00,67.0,0.0,67.0,8.34,7.5,0.0,23.5844,147.95,59.507,0.0,0.0,65.3998,0.101788,0.0,64.7099,0.00282745,0.0,61.8979,0.000900917,61.2798,61.2804,11814.1,9.51683,9431.24,10232.7,10001.3,0.0,0.0,9998.92,602.771,0.0,0.0,0.0,0.0,9998.92,602.771,9560.04,9557.1220703125
132,2008-01-06 11:00:00,213.0,36.0,196.0,9.18,7.5,0.0,28.6575,162.315,52.843,0.0,21.4108,201.805,0.323595,21.4108,199.676,0.00898875,20.7089,190.999,0.00286411,209.594,209.594,40406.9,13.205,36314.6,38447.9,37412.7,0.0,0.0,37383.2,644.402,0.0,0.0,0.0,0.0,37383.2,644.402,36504.1,36461.734375
133,2008-01-06 12:00:00,97.0,0.0,97.0,10.02,7.92,0.0,30.7158,178.091,49.6383,0.0,0.0,95.2091,0.147365,0.0,94.2048,0.00409347,0.0,90.1111,0.00130431,89.2113,89.2115,17199.0,11.6884,14316.2,15337.7,15001.7,0.0,0.0,14996.5,611.363,0.0,0.0,0.0,0.0,14996.5,611.363,14400.2,14393.568359375
134,2008-01-06 13:00:00,84.0,0.0,84.0,10.87,7.92,0.0,29.4455,194.04,50.5586,0.0,0.0,82.2073,0.127615,0.0,81.3401,0.00354486,0.0,77.8055,0.00112951,77.0286,77.0281,14850.1,12.3105,12169.7,13006.8,12684.9,0.0,0.0,12681.0,605.011,0.0,0.0,0.0,0.0,12681.0,605.011,12149.6,12144.8564453125
135,2008-01-06 14:00:00,188.0,38.0,172.0,11.18,7.92,0.0,25.0448,208.824,55.3979,0.0,21.4633,177.023,0.285614,21.3581,175.156,0.00793373,20.5455,167.544,0.00252795,186.211,186.21,35898.1,14.6624,31958.0,33623.4,32857.0,0.0,0.0,32833.5,633.155,0.0,0.0,0.0,0.0,32833.5,633.155,31961.1,31928.369140625
136,2008-01-06 15:00:00,191.0,173.0,137.0,11.48,6.24,0.0,18.0968,221.722,63.2591,0.0,78.2223,148.72,0.290172,75.027,147.151,0.00806033,70.4412,140.757,0.00256829,209.088,209.122,40314.5,15.8318,36231.5,37883.9,35193.3,0.0,0.0,35165.6,631.814,0.0,0.0,0.0,0.0,35165.6,631.814,34272.7,34234.8828125
137,2008-01-06 16:00:00,74.0,58.0,65.0,11.79,6.24,0.0,9.2744,232.723,73.1679,0.0,16.1707,65.2732,0.112423,11.302,64.5846,0.00312285,9.91559,61.7781,0.000995043,70.9777,70.9654,13680.9,13.2668,11110.9,11821.4,11333.0,0.0,0.0,11329.9,602.082,0.0,0.0,0.0,0.0,11329.9,602.082,10841.5,10837.7314453125
138,2008-01-06 17:00:00,4.0,13.0,3.0,11.32,6.24,0.0,-0.85221,242.209,84.3971,0.0,1.12222,3.06094,0.0060769,0.0,3.02865,0.0,0.0,2.89704,0.0,2.86807,2.86809,552.935,11.3797,132.875,132.066,131.58,0.0,0.0,131.578,292.767,0.0,0.0,0.0,131.578,0.0,540.0,0.0,0.0
139,2008-01-06 18:00:00,0.0,0.0,0.0,10.86,8.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
140,2008-01-06 19:00:00,0.0,0.0,0.0,10.39,8.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
141,2008-01-06 20:00:00,0.0,0.0,0.0,10.38,8.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
142,2008-01-06 21:00:00,0.0,0.0,0.0,10.38,8.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
143,2008-01-06 22:00:00,0.0,0.0,0.0,10.37,8.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
144,2008-01-06 23:00:00,0.0,0.0,0.0,10.54,8.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
145,2008-01-07 00:00:00,0.0,0.0,0.0,10.71,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
146,2008-01-07 01:00:00,0.0,0.0,0.0,10.88,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
147,2008-01-07 02:00:00,0.0,0.0,0.0,10.73,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
148,2008-01-07 03:00:00,0.0,0.0,0.0,10.58,5.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
149,2008-01-07 04:00:00,0.0,0.0,0.0,10.43,5.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
150,2008-01-07 05:00:00,0.0,0.0,0.0,10.39,5.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
151,2008-01-07 06:00:00,0.0,0.0,0.0,10.34,8.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
152,2008-01-07 07:00:00,1.0,4.0,1.0,10.3,8.98,0.0,-3.42869,115.593,90.0,0.0,0.0,1.06836,0.00151922,0.0,1.05709,0.0,0.0,1.01116,0.0,1.00104,1.00104,192.986,10.3175,16.4096,16.2202,16.1774,0.0,0.0,16.1772,103.059,0.0,0.0,0.0,16.1772,0.0,540.0,0.0,0.0
153,2008-01-07 08:00:00,53.0,37.0,48.0,11.04,8.98,0.0,6.95954,124.781,79.3575,0.0,7.62084,47.9288,0.0805189,6.05185,47.4233,0.00223664,4.71598,45.3625,0.000712666,49.5784,49.5769,9557.58,11.9077,7429.69,7970.9,7681.64,0.0,0.0,7680.15,589.964,0.0,0.0,0.0,0.0,7680.15,589.964,7320.39,7318.681640625
154,2008-01-07 09:00:00,80.0,0.0,80.0,11.78,8.95,0.0,16.1629,135.37,68.6134,0.0,0.0,79.1344,0.121538,0.0,78.2997,0.00337605,0.0,74.8972,0.00107572,74.1493,74.1483,14295.0,13.0801,11665.8,12422.0,12122.6,0.0,0.0,12119.0,601.527,0.0,0.0,0.0,0.0,12119.0,601.527,11602.2,11597.935546875
155,2008-01-07 10:00:00,78.0,0.0,78.0,12.52,8.95,0.0,23.6464,147.79,59.4663,0.0,0.0,76.398,0.1185,0.0,75.5921,0.00329165,0.0,72.3072,0.00104883,71.5852,71.5851,13800.9,13.7752,11218.3,11905.1,11613.2,0.0,0.0,11609.9,597.768,0.0,0.0,0.0,0.0,11609.9,597.768,11106.3,11102.3291015625
156,2008-01-07 11:00:00,91.0,0.0,91.0,13.35,8.95,0.0,28.7491,162.167,52.7662,0.0,0.0,89.2419,0.138249,0.0,88.3006,0.00384026,0.0,84.4635,0.00122363,83.62,83.6196,16120.7,14.8162,13328.1,14060.4,13727.0,0.0,0.0,13722.5,600.743,0.0,0.0,0.0,0.0,13722.5,600.743,13150.5,13144.9794921875
157,2008-01-07 12:00:00,331.0,177.0,241.0,14.18,5.63,0.0,30.8356,177.969,49.5246,0.0,113.975,256.85,0.502863,113.975,254.14,0.0139684,110.895,243.097,0.0044508,350.456,350.456,67563.3,21.7652,63097.2,64068.7,62300.4,0.0,0.0,62216.8,636.623,0.0,0.0,0.0,0.0,62216.8,636.623,60907.6,60788.79296875
158,2008-01-07 13:00:00,203.0,56.0,175.0,15.02,5.63,0.0,29.5871,193.957,50.4165,0.0,36.1353,178.46,0.308403,36.1353,176.578,0.00856674,35.1066,168.905,0.00272964,201.974,201.971,38936.3,19.3914,34890.1,35871.5,35100.8,0.0,0.0,35072.9,621.227,0.0,0.0,0.0,0.0,35072.9,621.227,34147.7,34110.5703125
159,2008-01-07 14:00:00,416.0,625.0,151.0,15.36,5.63,0.0,25.1991,208.78,55.2415,0.0,354.847,171.921,0.631997,353.688,170.108,0.0175555,340.353,162.716,0.00559375,498.044,498.069,96017.6,26.14,91925.0,91419.5,88782.8,0.0,0.0,88611.1,633.633,0.0,0.0,0.0,0.0,88611.1,633.633,86820.2,86578.078125
160,2008-01-07 15:00:00,301.0,757.0,64.0,15.71,4.67,0.0,18.256,221.71,63.0996,0.0,342.295,77.5044,0.457287,328.313,76.6868,0.0127024,308.446,73.3544,0.0040474,377.986,377.844,72841.9,24.4138,68483.1,68583.9,61345.5,0.0,0.0,61249.3,605.95,0.0,0.0,0.0,0.0,61249.3,605.95,59833.8,59715.84765625
161,2008-01-07 16:00:00,130.0,531.0,43.0,16.05,4.67,0.0,9.43363,232.736,73.0113,0.0,155.09,55.5507,0.197499,110.325,54.9647,0.00548609,96.9616,52.5762,0.00174805,148.044,148.104,28552.9,19.4616,25001.6,25685.5,21855.3,0.0,0.0,21841.8,593.548,0.0,0.0,0.0,0.0,21841.8,593.548,21038.0,21023.814453125
162,2008-01-07 17:00:00,8.0,122.0,3.0,15.61,4.67,0.0,-0.695297,242.24,84.2457,0.0,5.76222,3.34732,0.0121538,0.0,3.31201,0.0,0.0,3.16808,0.0,3.1364,3.13636,604.633,15.6822,158.046,157.801,157.136,0.0,0.0,157.133,318.182,0.0,0.0,0.0,157.133,0.0,540.0,0.0,0.0
163,2008-01-07 18:00:00,0.0,0.0,0.0,15.16,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
164,2008-01-07 19:00:00,0.0,0.0,0.0,14.72,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
165,2008-01-07 20:00:00,0.0,0.0,0.0,14.26,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
166,2008-01-07 21:00:00,0.0,0.0,0.0,13.81,8.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
167,2008-01-07 22:00:00,0.0,0.0,0.0,13.35,8.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
168,2008-01-07 23:00:00,0.0,0.0,0.0,13.0,8.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
169,2008-01-08 00:00:00,0.0,0.0,0.0,12.65,8.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
170,2008-01-08 01:00:00,0.0,0.0,0.0,12.29,8.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
171,2008-01-08 02:00:00,0.0,0.0,0.0,12.11,8.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
172,2008-01-08 03:00:00,0.0,0.0,0.0,11.92,8.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
173,2008-01-08 04:00:00,0.0,0.0,0.0,11.74,8.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
174,2008-01-08 05:00:00,0.0,0.0,0.0,11.52,8.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
175,2008-01-08 06:00:00,0.0,0.0,0.0,11.3,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
176,2008-01-08 07:00:00,2.0,45.0,1.0,11.08,7.8,0.0,-3.42613,115.43,90.0,0.0,0.0,0.63133,0.00303845,0.0,0.62467,0.0,0.0,0.597525,0.0,0.59155,0.591549,114.045,11.0911,5.74221,5.679,5.65313,0.0,0.0,5.65306,62.626,0.0,0.0,0.0,5.65306,0.0,540.0,0.0,0.0
177,2008-01-08 08:00:00,90.0,409.0,40.0,11.57,7.8,0.0,6.9794,124.618,79.3643,0.0,75.9443,46.5539,0.13673,59.8123,46.0628,0.00379806,46.5992,44.0612,0.00121019,89.755,89.7845,17307.6,13.2618,14462.7,15358.8,13263.5,0.0,0.0,13258.4,582.59,0.0,0.0,0.0,68.8299,13189.6,589.315,12620.6,12615.4609375
178,2008-01-08 09:00:00,263.0,750.0,54.0,12.06,10.67,0.0,16.205,135.206,68.5965,0.0,273.299,62.7057,0.399556,266.154,62.0443,0.0110988,242.996,59.3481,0.00353644,299.324,299.282,57699.6,16.7812,53317.6,55410.6,52620.9,0.0,0.0,52556.0,612.765,0.0,0.0,0.0,0.0,52556.0,612.765,51328.9,51244.73828125
179,2008-01-08 10:00:00,400.0,844.0,61.0,12.55,10.67,0.0,23.7155,147.629,59.419,0.0,428.817,69.5906,0.60769,428.817,68.8565,0.0168803,408.114,65.8644,0.00537861,469.244,469.244,90462.4,19.9524,86242.5,88260.1,85920.4,0.0,0.0,85769.2,652.236,0.0,0.0,0.0,0.0,85769.2,652.236,84116.1,83888.1484375
180,2008-01-08 11:00:00,487.0,833.0,86.0,13.61,10.67,0.0,28.848,162.018,52.6823,0.0,503.848,100.064,0.739862,503.848,99.0084,0.0205517,487.485,94.706,0.00654846,576.375,576.375,111115.0,22.7024,107450.0,108570.0,105608.0,0.0,0.0,105379.0,651.471,0.0,0.0,0.0,0.0,105379.0,651.471,103363.0,103022.3125
181,2008-01-08 12:00:00,504.0,790.0,99.0,14.67,9.81,0.0,30.9627,177.849,49.4036,0.0,512.253,115.227,0.765689,512.253,114.011,0.0212691,498.506,109.057,0.00677705,601.494,601.493,115959.0,24.6706,112462.0,112618.0,109361.0,0.0,0.0,109112.0,647.862,0.0,0.0,0.0,0.0,109112.0,647.862,107004.0,106636.9765625
182,2008-01-08 13:00:00,470.0,735.0,107.0,15.73,9.81,0.0,29.7355,193.877,50.2678,0.0,467.805,126.487,0.714036,467.805,125.153,0.0198343,454.603,119.714,0.00631987,568.58,568.58,109614.0,25.1834,105901.0,105797.0,102858.0,0.0,0.0,102636.0,644.299,0.0,0.0,0.0,0.0,102636.0,644.299,100634.0,100309.6015625
183,2008-01-08 14:00:00,419.0,794.0,80.0,16.24,9.81,0.0,25.3593,208.741,55.0795,0.0,453.094,95.2888,0.636555,452.354,94.2836,0.0176821,435.46,90.1865,0.00563409,520.396,520.399,100323.0,24.8923,96338.0,96372.4,94137.1,0.0,0.0,93948.2,639.439,0.0,0.0,0.0,0.0,93948.2,639.439,92091.1,91819.15625
184,2008-01-08 15:00:00,286.0,714.0,61.0,16.75,9.98,0.0,18.4202,221.705,62.9357,0.0,323.982,74.2309,0.434498,310.748,73.4478,0.0120694,292.136,70.2561,0.00384571,358.772,358.804,69169.4,22.6537,64792.0,65463.3,58482.4,0.0,0.0,58396.2,609.864,0.0,0.0,0.0,0.0,58396.2,609.864,57049.8,56942.82421875
185,2008-01-08 16:00:00,127.0,486.0,46.0,17.27,9.98,0.0,9.59695,232.755,72.8513,0.0,143.256,58.7713,0.192942,105.577,58.1514,0.00535949,92.9527,55.6244,0.00170771,147.093,147.062,28351.8,19.6897,24795.1,25460.0,21555.9,0.0,0.0,21542.9,592.03,0.0,0.0,0.0,0.0,21542.9,592.03,20740.8,20727.0390625
186,2008-01-08 17:00:00,8.0,116.0,3.0,16.47,9.98,0.0,-0.535036,242.278,84.0919,0.0,5.91571,3.38085,0.0121538,0.0,3.34518,0.0,0.0,3.19982,0.0,3.16782,3.1678,610.71,16.5221,161.128,160.969,160.24,0.0,0.0,160.238,321.252,0.0,0.0,0.0,160.238,0.0,540.0,0.0,0.0
187,2008-01-08 18:00:00,0.0,0.0,0.0,15.68,10.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
188,2008-01-08 19:00:00,0.0,0.0,0.0,14.89,10.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
189,2008-01-08 20:00:00,0.0,0.0,0.0,14.53,10.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
190,2008-01-08 21:00:00,0.0,0.0,0.0,14.17,12.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
191,2008-01-08 22:00:00,0.0,0.0,0.0,13.81,12.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
192,2008-01-08 23:00:00,0.0,0.0,0.0,13.34,12.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
193,2008-01-09 00:00:00,0.0,0.0,0.0,12.87,11.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
194,2008-01-09 01:00:00,0.0,0.0,0.0,12.39,11.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
195,2008-01-09 02:00:00,0.0,0.0,0.0,11.89,11.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
196,2008-01-09 03:00:00,0.0,0.0,0.0,11.39,9.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
197,2008-01-09 04:00:00,0.0,0.0,0.0,10.89,9.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
198,2008-01-09 05:00:00,0.0,0.0,0.0,9.82,9.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
199,2008-01-09 06:00:00,0.0,0.0,0.0,8.74,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
200,2008-01-09 07:00:00,1.0,35.0,0.0,7.67,6.36,0.0,-3.41766,115.262,90.0,0.0,0.0,0.0,0.00151922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0
201,2008-01-09 08:00:00,80.0,315.0,41.0,7.3,6.36,0.0,7.00553,124.451,79.3656,0.0,59.0094,47.5052,0.121538,46.4747,47.004,0.00337605,36.2064,44.9615,0.00107572,80.3573,80.3642,15491.6,8.95955,12784.5,13878.3,12137.4,0.0,0.0,12133.5,597.98,0.0,0.0,0.0,0.0,12133.5,597.98,11612.2,11607.857421875
202,2008-01-09 09:00:00,226.0,447.0,101.0,6.93,4.73,0.0,16.2538,135.038,68.5736,0.0,163.146,111.908,0.343345,158.881,110.727,0.00953736,145.078,105.916,0.00303891,248.487,248.458,47901.0,12.631,43634.7,46266.7,43566.7,0.0,0.0,43522.9,618.516,0.0,0.0,0.0,0.0,43522.9,618.516,42458.2,42400.4609375
203,2008-01-09 10:00:00,399.0,760.0,93.0,6.56,4.73,0.0,23.7916,147.465,59.365,0.0,386.522,107.292,0.606171,386.522,106.16,0.0168381,367.922,101.547,0.00536516,464.78,464.78,89602.3,17.2246,85365.6,88441.5,86017.7,0.0,0.0,85870.1,661.152,0.0,0.0,0.0,0.0,85870.1,661.152,84257.8,84031.6171875
204,2008-01-09 11:00:00,495.0,882.0,69.0,7.31,4.73,0.0,28.9541,161.869,52.5913,0.0,534.577,78.7499,0.752016,534.577,77.9192,0.0208893,517.308,74.5332,0.00665603,585.929,585.929,112960.0,20.7545,109357.0,111460.0,108213.0,0.0,0.0,107979.0,658.913,0.0,0.0,0.0,0.0,107979.0,658.913,105955.0,105595.5234375
205,2008-01-09 12:00:00,531.0,888.0,74.0,8.07,1.52,0.0,31.097,177.731,49.2755,0.0,577.278,84.7421,0.806708,577.278,83.8481,0.0224086,561.9,80.2045,0.0071401,635.691,635.69,122556.0,26.1076,119306.0,118677.0,115207.0,0.0,0.0,114930.0,647.049,0.0,0.0,0.0,0.0,114930.0,647.049,112704.0,112299.0
206,2008-01-09 13:00:00,514.0,892.0,71.0,8.82,1.52,0.0,29.8904,193.8,50.1125,0.0,570.066,81.927,0.780882,570.066,81.0628,0.0216912,554.122,77.5402,0.00691151,625.352,625.352,120561.0,26.5642,117234.0,116372.0,113284.0,0.0,0.0,113014.0,644.008,0.0,0.0,0.0,0.0,113014.0,644.008,110808.0,110416.7890625
207,2008-01-09 14:00:00,437.0,825.0,82.0,9.15,1.52,0.0,25.5253,208.707,54.912,0.0,473.571,97.4499,0.663901,473.571,96.422,0.0184417,456.058,92.232,0.00587613,542.813,542.813,104650.0,24.5522,100782.0,100972.0,98314.7,0.0,0.0,98112.1,645.295,0.0,0.0,0.0,0.0,98112.1,645.295,96203.0,95908.3515625
208,2008-01-09 15:00:00,290.0,677.0,74.0,9.48,0.97,0.0,18.5892,221.705,62.7675,0.0,310.064,89.989,0.440575,297.398,89.0397,0.0122382,279.773,85.1705,0.00389949,361.297,361.641,69716.2,20.1279,65331.5,66753.2,59437.0,0.0,0.0,59350.4,620.28,0.0,0.0,0.0,0.0,59350.4,620.28,58027.2,57916.30859375
209,2008-01-09 16:00:00,145.0,546.0,52.0,9.82,0.97,0.0,9.76424,232.781,72.6882,0.0,163.179,65.0509,0.220288,122.606,64.3647,0.0061191,108.135,61.5677,0.00194975,168.008,167.909,32369.7,14.7638,28630.1,30082.2,25716.6,0.0,0.0,25699.2,610.584,0.0,0.0,0.0,0.0,25699.2,610.584,24858.7,24838.673828125
210,2008-01-09 17:00:00,1.0,82.0,0.0,9.27,0.97,0.0,-0.371537,242.322,83.9358,0.0,1.21429,0.0,0.00151922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0
211,2008-01-09 18:00:00,0.0,0.0,0.0,8.72,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
212,2008-01-09 19:00:00,0.0,0.0,0.0,8.17,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
213,2008-01-09 20:00:00,0.0,0.0,0.0,7.37,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
214,2008-01-09 21:00:00,0.0,0.0,0.0,6.56,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
215,2008-01-09 22:00:00,0.0,0.0,0.0,5.75,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
216,2008-01-09 23:00:00,0.0,0.0,0.0,5.93,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
217,2008-01-10 00:00:00,0.0,0.0,0.0,6.11,6.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
218,2008-01-10 01:00:00,0.0,0.0,0.0,6.28,6.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
219,2008-01-10 02:00:00,0.0,0.0,0.0,6.49,6.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
220,2008-01-10 03:00:00,0.0,0.0,0.0,6.71,4.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
221,2008-01-10 04:00:00,0.0,0.0,0.0,6.92,4.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
222,2008-01-10 05:00:00,0.0,0.0,0.0,6.76,4.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
223,2008-01-10 06:00:00,0.0,0.0,0.0,6.6,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
224,2008-01-10 07:00:00,0.0,0.0,0.0,6.45,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
225,2008-01-10 08:00:00,15.0,0.0,15.0,7.01,3.3,0.0,7.03796,124.281,79.3614,0.0,0.0,14.2785,0.0227884,0.0,14.1279,0.00063301,0.0,13.514,0.000201698,13.3791,13.3791,2579.33,7.3472,1551.33,1694.03,1661.74,0.0,0.0,1661.66,534.019,0.0,0.0,0.0,3.15457,1658.5,540.001,1564.3,1564.22705078125
226,2008-01-10 09:00:00,53.0,0.0,53.0,7.57,3.31,0.0,16.3092,134.868,68.5446,0.0,0.0,51.706,0.0805189,0.0,51.1606,0.00223664,0.0,48.9374,0.000712666,48.4487,48.4486,9340.17,8.79027,7237.69,7889.3,7714.89,0.0,0.0,7713.41,594.851,0.0,0.0,0.0,0.0,7713.41,594.851,7356.51,7354.79052734375
227,2008-01-10 10:00:00,68.0,0.0,68.0,8.14,3.31,0.0,23.8748,147.299,59.3044,0.0,0.0,66.3931,0.103307,0.0,65.6927,0.00286965,0.0,62.8381,0.000914364,62.2106,62.2105,11993.0,9.70689,9591.39,10396.0,10142.0,0.0,0.0,10139.6,604.102,0.0,0.0,0.0,0.0,10139.6,604.102,9696.92,9693.90625
228,2008-01-10 11:00:00,84.0,0.0,84.0,9.08,3.31,0.0,29.0675,161.72,52.4932,0.0,0.0,82.2252,0.127615,0.0,81.3578,0.00354486,0.0,77.8224,0.00112951,77.0453,77.0452,14853.2,11.0205,12172.5,13093.6,12797.3,0.0,0.0,12793.4,608.434,0.0,0.0,0.0,0.0,12793.4,608.434,12262.9,12258.130859375
229,2008-01-10 12:00:00,92.0,0.0,92.0,10.03,2.46,0.0,31.2383,177.613,49.1403,0.0,0.0,90.1769,0.139769,0.0,89.2257,0.00388246,0.0,85.3484,0.00123708,84.4961,84.4959,16289.2,12.2816,13482.1,14405.2,14083.7,0.0,0.0,14079.0,607.534,0.0,0.0,0.0,0.0,14079.0,607.534,13505.5,13499.6318359375
230,2008-01-10 13:00:00,142.0,0.0,142.0,10.98,2.46,0.0,30.052,193.727,49.9506,0.0,0.0,141.09,0.21573,0.0,139.602,0.0059925,0.0,133.535,0.00190941,132.202,132.2,25485.5,14.5028,22033.6,23235.5,22660.8,0.0,0.0,22649.1,619.307,0.0,0.0,0.0,0.0,22649.1,619.307,21876.8,21861.515625
231,2008-01-10 14:00:00,91.0,0.0,91.0,11.78,2.46,0.0,25.697,208.678,54.739,0.0,0.0,89.4282,0.138249,0.0,88.4848,0.00384026,0.0,84.6397,0.00122363,83.7945,83.7934,16153.7,14.0129,13358.1,14149.4,13829.7,0.0,0.0,13825.1,603.27,0.0,0.0,0.0,0.0,13825.1,603.27,13253.5,13247.859375
232,2008-01-10 15:00:00,172.0,108.0,137.0,12.59,7.44,0.0,18.7629,221.712,62.5951,0.0,50.0839,148.106,0.261307,48.2017,146.544,0.00725852,45.3756,140.176,0.0023128,183.698,183.703,35415.8,16.1313,31496.8,32906.4,31142.1,0.0,0.0,31120.1,624.9,0.0,0.0,0.0,0.0,31120.1,624.9,30239.9,30210.65234375
233,2008-01-10 16:00:00,105.0,235.0,64.0,13.39,7.44,0.0,9.93539,232.813,72.5219,0.0,71.3698,77.541,0.159519,54.4717,76.723,0.00443107,48.127,73.389,0.00141188,120.302,120.307,23192.8,15.7092,19894.2,20857.8,18726.7,0.0,0.0,18718.1,605.97,0.0,0.0,0.0,0.0,18718.1,605.97,18009.0,17998.578125
234,2008-01-10 17:00:00,1.0,16.0,0.0,12.79,7.44,0.0,-0.204907,242.373,83.7774,0.0,1.24587,0.0,0.00151922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.79,0.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0
235,2008-01-10 18:00:00,0.0,0.0,0.0,12.2,11.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
236,2008-01-10 19:00:00,0.0,0.0,0.0,11.6,11.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
237,2008-01-10 20:00:00,0.0,0.0,0.0,11.62,11.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
238,2008-01-10 21:00:00,0.0,0.0,0.0,11.64,9.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
239,2008-01-10 22:00:00,0.0,0.0,0.0,11.66,9.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
240,2008-01-10 23:00:00,0.0,0.0,0.0,11.68,9.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
241,2008-01-11 00:00:00,0.0,0.0,0.0,11.7,9.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
242,2008-01-11 01:00:00,0.0,0.0,0.0,11.72,9.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
243,2008-01-11 02:00:00,0.0,0.0,0.0,11.34,9.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
244,2008-01-11 03:00:00,0.0,0.0,0.0,10.96,10.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
245,2008-01-11 04:00:00,0.0,0.0,0.0,10.58,10.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
246,2008-01-11 05:00:00,0.0,0.0,0.0,9.46,10.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
247,2008-01-11 06:00:00,0.0,0.0,0.0,8.33,8.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
248,2008-01-11 07:00:00,2.0,27.0,1.0,7.21,8.66,0.0,-3.38281,114.914,90.0,0.0,0.0,0.631021,0.00303845,0.0,0.624365,0.0,0.0,0.597233,0.0,0.591261,0.591262,113.987,7.22056,5.73591,5.65521,5.63189,0.0,0.0,5.63181,62.2677,0.0,0.0,0.0,5.63181,0.0,540.0,0.0,0.0
249,2008-01-11 08:00:00,95.0,243.0,65.0,6.52,8.66,0.0,7.07669,124.106,79.3516,0.0,44.9962,71.7297,0.144326,35.5852,70.9731,0.00400907,27.7355,67.889,0.00127742,94.6694,94.6997,18256.2,8.21075,15303.2,16664.2,15088.6,0.0,0.0,15083.1,612.735,0.0,0.0,0.0,0.0,15083.1,612.735,14486.5,14479.7841796875
250,2008-01-11 09:00:00,130.0,56.0,114.0,5.82,6.91,0.0,16.3713,134.695,68.5095,0.0,20.7959,116.146,0.197499,20.2522,114.92,0.00548609,18.5007,109.926,0.00174805,127.145,127.143,24511.6,8.35486,21117.1,22942.0,22222.0,0.0,0.0,22211.4,639.529,0.0,0.0,0.0,0.0,22211.4,639.529,21490.2,21475.541015625
251,2008-01-11 10:00:00,68.0,0.0,68.0,5.12,6.91,0.0,23.9649,147.132,59.2371,0.0,0.0,66.392,0.103307,0.0,65.6917,0.00286965,0.0,62.837,0.000914364,62.2096,62.2093,11993.1,6.36027,9591.48,10569.4,10306.0,0.0,0.0,10303.5,614.084,0.0,0.0,0.0,0.0,10303.5,614.084,9865.99,9862.89453125
252,2008-01-11 11:00:00,92.0,0.0,92.0,5.49,6.91,0.0,29.1881,161.57,52.3881,0.0,0.0,90.2292,0.139769,0.0,89.2774,0.00388246,0.0,85.3978,0.00123708,84.5451,84.5452,16299.4,7.17558,13491.6,14780.8,14411.2,0.0,0.0,14406.6,626.098,0.0,0.0,0.0,0.0,14406.6,626.098,13850.5,13844.4169921875
253,2008-01-11 12:00:00,104.0,0.0,104.0,5.85,3.45,0.0,31.3867,177.498,48.998,0.0,0.0,102.222,0.157999,0.0,101.144,0.00438887,0.0,96.7487,0.00139844,95.7826,95.7828,18465.7,8.24028,15482.3,16861.3,16417.4,0.0,0.0,16411.4,626.376,0.0,0.0,0.0,0.0,16411.4,626.376,15799.1,15791.103515625
254,2008-01-11 13:00:00,126.0,0.0,126.0,6.21,3.45,0.0,30.22,193.658,49.7823,0.0,0.0,124.648,0.191422,0.0,123.333,0.00531729,0.0,117.974,0.00169426,116.796,116.797,22517.0,9.1247,19246.5,20845.3,20351.7,0.0,0.0,20342.6,631.221,0.0,0.0,0.0,0.0,20342.6,631.221,19642.8,19630.466796875
255,2008-01-11 14:00:00,98.0,0.0,98.0,6.48,3.45,0.0,25.8743,208.655,54.5608,0.0,0.0,96.5263,0.148884,0.0,95.508,0.00413567,0.0,91.3578,0.00131776,90.4455,90.4455,17436.7,8.73709,14534.5,15796.5,15440.0,0.0,0.0,15434.6,621.633,0.0,0.0,0.0,0.0,15434.6,621.633,14841.7,14834.6630859375
256,2008-01-11 15:00:00,142.0,41.0,129.0,6.74,4.5,0.0,18.9413,221.724,62.4187,0.0,18.5431,131.82,0.21573,18.0887,130.43,0.0059925,17.0397,124.762,0.00190941,140.386,140.39,27064.5,10.01,23524.9,25342.0,24500.9,0.0,0.0,24488.0,640.443,0.0,0.0,0.0,0.0,24488.0,640.443,23729.3,23711.36328125
257,2008-01-11 16:00:00,100.0,157.0,72.0,7.0,4.5,0.0,10.1103,232.852,72.3527,0.0,48.3547,83.1082,0.151922,37.5506,82.2315,0.00422007,33.2349,78.6581,0.00134465,110.775,110.81,21362.6,9.58105,18176.8,19646.2,18019.9,0.0,0.0,18012.5,622.467,0.0,0.0,0.0,0.0,18012.5,622.467,17351.0,17341.4296875
258,2008-01-11 17:00:00,2.0,121.0,0.0,6.11,4.5,0.0,-0.0352558,242.431,83.617,0.0,2.55572,0.0,0.00303845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0
259,2008-01-11 18:00:00,0.0,0.0,0.0,5.23,4.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
260,2008-01-11 19:00:00,0.0,0.0,0.0,4.34,4.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
261,2008-01-11 20:00:00,0.0,0.0,0.0,3.71,4.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
262,2008-01-11 21:00:00,0.0,0.0,0.0,3.08,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
263,2008-01-11 22:00:00,0.0,0.0,0.0,2.45,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
264,2008-01-11 23:00:00,0.0,0.0,0.0,2.1,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
265,2008-01-12 00:00:00,0.0,0.0,0.0,1.76,0.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
266,2008-01-12 01:00:00,0.0,0.0,0.0,1.41,0.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
267,2008-01-12 02:00:00,0.0,0.0,0.0,1.24,0.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
268,2008-01-12 03:00:00,0.0,0.0,0.0,1.07,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
269,2008-01-12 04:00:00,0.0,0.0,0.0,0.9,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
270,2008-01-12 05:00:00,0.0,0.0,0.0,1.06,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
271,2008-01-12 06:00:00,0.0,0.0,0.0,1.23,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
272,2008-01-12 07:00:00,1.0,17.0,1.0,1.39,3.08,0.0,-3.35639,114.734,90.0,0.0,0.0,1.06828,0.00151922,0.0,1.05701,0.0,0.0,1.01108,0.0,1.00097,1.00098,192.97,1.4156,16.4123,16.1074,16.0513,0.0,0.0,16.0511,103.748,0.0,0.0,0.0,16.0511,0.0,540.0,0.0,0.0
273,2008-01-12 08:00:00,66.0,153.0,47.0,1.66,3.08,0.0,7.12174,123.928,79.3362,0.0,28.3587,51.4882,0.100269,22.7518,50.945,0.00278525,17.7418,48.7312,0.00088747,65.8091,65.7951,12684.0,3.34258,10218.9,11418.7,10447.7,0.0,0.0,10445.1,618.377,0.0,0.0,0.0,0.0,10445.1,618.377,10007.4,10004.16796875
274,2008-01-12 09:00:00,227.0,436.0,104.0,1.93,2.21,0.0,16.4401,134.518,68.4683,0.0,159.509,114.902,0.344864,155.338,113.69,0.00957956,141.943,108.75,0.00305236,248.189,248.195,47849.5,8.65484,43584.0,47051.9,44196.0,0.0,0.0,44152.6,629.049,0.0,0.0,0.0,0.0,44152.6,629.049,43111.8,43052.40234375
