hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
275,2008-01-12 10:00:00,315.0,378.0,161.0,2.2,2.21,0.0,24.0621,146.962,59.1633,0.0,193.609,173.151,0.478556,193.609,171.324,0.0132932,184.404,163.88,0.00423565,344.805,344.805,66473.0,11.5425,62006.4,65967.4,64385.2,0.0,0.0,64303.5,665.295,0.0,0.0,0.0,0.0,64303.5,665.295,63073.5,62946.22265625
276,2008-01-12 11:00:00,478.0,688.0,142.0,3.08,2.21,0.0,29.3158,161.42,52.276,0.0,419.883,161.494,0.726189,419.883,159.791,0.0201719,406.565,152.847,0.00642744,553.824,553.826,106772.0,18.0859,102968.0,106212.0,103493.0,0.0,0.0,103281.0,664.63,0.0,0.0,0.0,0.0,103281.0,664.63,101377.0,101049.3828125
277,2008-01-12 12:00:00,533.0,844.0,93.0,3.96,2.46,0.0,31.5421,177.384,48.8487,0.0,553.485,108.601,0.809747,553.485,107.456,0.022493,539.104,102.786,0.007167,635.479,635.478,122511.0,20.8939,119259.0,121462.0,118904.0,0.0,0.0,118619.0,657.7,0.0,0.0,0.0,0.0,118619.0,657.7,116388.0,115956.15625
278,2008-01-12 13:00:00,529.0,909.0,71.0,4.84,2.46,0.0,30.3944,193.592,49.6076,0.0,586.605,81.8156,0.80367,586.605,80.9525,0.0223242,570.673,77.4347,0.00711321,641.634,641.634,123700.0,21.9379,120495.0,122147.0,118944.0,0.0,0.0,118660.0,657.891,0.0,0.0,0.0,0.0,118660.0,657.891,116430.0,115997.6640625
279,2008-01-12 14:00:00,446.0,774.0,107.0,5.33,2.46,0.0,26.0571,208.636,54.3773,0.0,449.497,126.483,0.677574,449.497,125.149,0.0188215,433.385,119.71,0.00599715,547.57,547.57,105563.0,19.9213,101722.0,104077.0,101326.0,0.0,0.0,101119.0,658.323,0.0,0.0,0.0,0.0,101119.0,658.323,99221.1,98908.0078125
280,2008-01-12 15:00:00,280.0,507.0,114.0,5.82,2.08,0.0,19.1243,221.743,62.2382,0.0,236.013,131.524,0.425383,231.0,130.136,0.0118162,217.754,124.481,0.00376503,338.816,338.862,65327.1,15.0815,60884.9,63738.9,59647.1,0.0,0.0,59567.6,630.698,0.0,0.0,0.0,0.0,59567.6,630.698,58284.0,58172.91796875
281,2008-01-12 16:00:00,119.0,306.0,64.0,6.31,2.08,0.0,10.2889,232.897,72.1807,0.0,94.2323,77.3632,0.180788,74.4455,76.5471,0.00502188,66.0041,73.2207,0.00160014,137.834,137.827,26570.7,10.077,23082.2,24844.5,22008.2,0.0,0.0,21996.7,623.307,0.0,0.0,0.0,0.0,21996.7,623.307,21247.0,21232.5234375
282,2008-01-12 17:00:00,3.0,128.0,0.0,5.97,2.08,0.0,0.137309,242.495,83.4546,0.0,3.93069,0.0,0.00455767,0.431395,0.0,0.000126602,0.26374,0.0,4.03396e-05,0.261142,0.260666,50.2031,5.97712,9.96714,9.83551,6.6796,0.0,0.0,6.67935,143.158,0.0,0.0,0.0,6.67935,0.0,540.0,0.0,0.0
283,2008-01-12 18:00:00,0.0,0.0,0.0,5.64,2.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
284,2008-01-12 19:00:00,0.0,0.0,0.0,5.31,2.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
285,2008-01-12 20:00:00,0.0,0.0,0.0,4.69,2.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
286,2008-01-12 21:00:00,0.0,0.0,0.0,4.06,1.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
287,2008-01-12 22:00:00,0.0,0.0,0.0,3.44,1.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
288,2008-01-12 23:00:00,0.0,0.0,0.0,3.39,1.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
289,2008-01-13 00:00:00,0.0,0.0,0.0,3.35,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
290,2008-01-13 01:00:00,0.0,0.0,0.0,3.3,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
291,2008-01-13 02:00:00,0.0,0.0,0.0,3.16,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
292,2008-01-13 03:00:00,0.0,0.0,0.0,3.02,4.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
293,2008-01-13 04:00:00,0.0,0.0,0.0,2.88,4.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
294,2008-01-13 05:00:00,0.0,0.0,0.0,2.87,4.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
295,2008-01-13 06:00:00,0.0,0.0,0.0,2.86,2.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
296,2008-01-13 07:00:00,2.0,23.0,2.0,2.85,2.38,0.0,-3.32393,114.549,90.0,0.0,0.0,2.10515,0.00303845,0.0,2.08294,0.0,0.0,1.99243,0.0,1.9725,1.9725,380.261,2.90284,63.4026,62.3553,62.1844,0.0,0.0,62.1835,200.671,0.0,0.0,0.0,62.1835,0.0,540.0,0.0,0.0
297,2008-01-13 08:00:00,88.0,199.0,63.0,3.18,2.38,0.0,7.17311,123.747,79.3152,0.0,37.1204,69.2805,0.133692,29.7812,68.5496,0.00371366,23.2389,65.5708,0.00118329,87.9228,87.8811,16941.8,5.53431,14089.3,15548.5,14318.3,0.0,0.0,14313.5,619.647,0.0,0.0,0.0,0.0,14313.5,619.647,13750.6,13744.5927734375
298,2008-01-13 09:00:00,87.0,0.0,87.0,3.52,2.33,0.0,16.5155,134.339,68.421,0.0,0.0,86.2472,0.132173,0.0,85.3374,0.00367146,0.0,81.629,0.00116985,80.8139,80.8147,15580.0,5.69223,12834.3,14165.2,13821.5,0.0,0.0,13817.3,627.177,0.0,0.0,0.0,0.0,13817.3,627.177,13280.5,13274.8740234375
299,2008-01-13 10:00:00,104.0,0.0,104.0,3.86,2.33,0.0,24.1662,146.791,59.0829,0.0,0.0,102.613,0.157999,0.0,101.53,0.00438887,0.0,97.1183,0.00139844,96.1485,96.1481,18535.9,6.44438,15547.3,17078.0,16651.8,0.0,0.0,16645.8,633.633,0.0,0.0,0.0,0.0,16645.8,633.633,16039.3,16031.107421875
300,2008-01-13 11:00:00,485.0,577.0,202.0,4.22,2.33,0.0,29.4507,161.269,52.1569,0.0,353.122,223.167,0.736824,353.122,220.813,0.0204673,341.999,211.217,0.00652156,547.69,547.69,105589.0,18.9414,101750.0,104560.0,101592.0,0.0,0.0,101386.0,661.125,0.0,0.0,0.0,0.0,101386.0,661.125,99497.7,99181.078125
301,2008-01-13 12:00:00,379.0,181.0,284.0,4.59,4.38,0.0,31.7044,177.272,48.6924,0.0,119.325,303.835,0.575786,119.325,300.63,0.0159941,116.253,287.566,0.00509623,399.785,399.785,77071.5,13.9754,72654.0,76411.8,74348.9,0.0,0.0,74239.8,664.811,0.0,0.0,0.0,0.0,74239.8,664.811,72838.9,72668.5390625
302,2008-01-13 13:00:00,87.0,0.0,87.0,4.96,4.38,0.0,30.5752,193.531,49.4266,0.0,0.0,85.187,0.132173,0.0,84.2884,0.00367146,0.0,80.6256,0.00116985,79.8205,79.8199,15388.1,6.83385,12659.5,13896.9,13538.2,0.0,0.0,13534.1,625.079,0.0,0.0,0.0,0.0,13534.1,625.079,13002.9,12997.5283203125
303,2008-01-13 14:00:00,79.0,0.0,79.0,4.88,4.38,0.0,26.2453,208.623,54.1887,0.0,0.0,77.2891,0.120019,0.0,76.4738,0.00333385,0.0,73.1506,0.00106228,72.4202,72.4201,13961.4,6.58014,11363.6,12497.6,12171.2,0.0,0.0,12167.8,621.35,0.0,0.0,0.0,0.0,12167.8,621.35,11675.1,11670.7197265625
304,2008-01-13 15:00:00,96.0,0.0,96.0,4.8,5.38,0.0,19.3116,221.768,62.054,0.0,0.0,95.5046,0.145846,0.0,94.4972,0.00405127,0.0,90.3908,0.00129087,89.4882,89.4886,17252.1,6.76844,14365.1,15762.2,15342.4,0.0,0.0,15337.2,630.567,0.0,0.0,0.0,0.0,15337.2,630.567,14761.3,14754.296875
305,2008-01-13 16:00:00,47.0,0.0,47.0,4.72,5.38,0.0,10.4709,232.949,72.0059,0.0,0.0,46.361,0.0714036,0.0,45.872,0.00198343,0.0,43.8786,0.000631987,43.4405,43.4405,8374.64,5.67554,6393.02,7080.25,6922.07,0.0,0.0,6920.91,600.431,0.0,0.0,0.0,0.0,6920.91,600.431,6601.45,6600.05712890625
306,2008-01-13 17:00:00,4.0,82.0,0.0,3.76,5.38,0.0,0.31268,242.566,83.2904,0.0,5.37184,0.0,0.0060769,0.596872,0.0,0.000168803,0.371287,0.0,5.37861e-05,0.367628,0.369719,71.2106,3.76813,19.6428,19.5459,13.3084,0.0,0.0,13.3079,197.355,0.0,0.0,0.0,12.9915,0.316405,546.817,0.298054,0.298053681850433
307,2008-01-13 18:00:00,0.0,0.0,0.0,2.81,6.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
308,2008-01-13 19:00:00,0.0,0.0,0.0,1.85,6.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
309,2008-01-13 20:00:00,0.0,0.0,0.0,1.38,6.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
310,2008-01-13 21:00:00,0.0,0.0,0.0,0.91,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
311,2008-01-13 22:00:00,0.0,0.0,0.0,0.44,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
312,2008-01-13 23:00:00,0.0,0.0,0.0,-0.1,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
313,2008-01-14 00:00:00,0.0,0.0,0.0,-0.64,5.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
314,2008-01-14 01:00:00,0.0,0.0,0.0,-1.18,5.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
315,2008-01-14 02:00:00,0.0,0.0,0.0,-1.69,5.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
316,2008-01-14 03:00:00,0.0,0.0,0.0,-2.21,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
317,2008-01-14 04:00:00,0.0,0.0,0.0,-2.72,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
318,2008-01-14 05:00:00,0.0,0.0,0.0,-3.16,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
319,2008-01-14 06:00:00,0.0,0.0,0.0,-3.61,5.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
320,2008-01-14 07:00:00,1.0,0.0,1.0,-4.05,5.29,0.0,-3.28542,114.36,90.0,0.0,0.0,1.06821,0.00151922,0.0,1.05694,0.0,0.0,1.01101,0.0,1.0009,1.00091,192.954,-4.02785,16.4079,16.0325,15.9751,0.0,0.0,15.9748,103.835,0.0,0.0,0.0,15.9748,0.0,540.0,0.0,0.0
321,2008-01-14 08:00:00,45.0,0.0,45.0,-3.89,5.29,0.0,7.2308,123.562,79.2886,0.0,0.0,45.0174,0.0683651,0.0,44.5425,0.00189903,0.0,42.6069,0.000605094,42.1814,42.1814,8131.99,-2.95673,6182.04,7135.74,6960.81,0.0,0.0,6959.73,626.4,0.0,0.0,0.0,0.0,6959.73,626.4,6659.03,6657.623046875
322,2008-01-14 09:00:00,278.0,772.0,58.0,-3.72,4.97,0.0,16.5976,134.157,68.3677,0.0,283.925,66.7392,0.422344,276.038,66.0352,0.0117318,252.401,63.1656,0.00373813,312.415,312.407,60229.5,3.33718,55832.8,61553.1,57838.5,0.0,0.0,57767.7,644.447,0.0,0.0,0.0,0.0,57767.7,644.447,56571.1,56469.03515625
323,2008-01-14 10:00:00,424.0,836.0,81.0,-3.56,4.97,0.0,24.2772,146.618,58.9959,0.0,429.717,92.999,0.644151,429.717,92.018,0.0178931,409.491,88.0194,0.00570133,492.541,492.54,94954.0,7.56635,90830.8,98093.5,94990.0,0.0,0.0,94826.1,693.407,0.0,0.0,0.0,0.0,94826.1,693.407,93221.1,92944.2109375
324,2008-01-14 11:00:00,482.0,628.0,173.0,-3.06,4.97,0.0,29.5925,161.119,52.0309,0.0,384.967,192.367,0.732266,384.967,190.338,0.0203407,372.93,182.067,0.00648122,549.453,549.454,105926.0,9.35201,102096.0,109361.0,106558.0,0.0,0.0,106350.0,688.146,0.0,0.0,0.0,0.0,106350.0,688.146,104520.0,104172.109375
325,2008-01-14 12:00:00,344.0,186.0,246.0,-2.56,7.15,0.0,31.8736,177.163,48.5292,0.0,122.904,261.584,0.522613,122.904,258.824,0.014517,119.77,247.577,0.0046256,363.678,363.679,70112.2,4.58081,65651.3,71956.1,69755.8,0.0,0.0,69666.5,690.497,0.0,0.0,0.0,0.0,69666.5,690.497,68452.5,68302.859375
326,2008-01-14 13:00:00,91.0,0.0,91.0,-2.06,7.15,0.0,30.7622,193.473,49.2394,0.0,0.0,89.19,0.138249,0.0,88.2492,0.00384026,0.0,84.4143,0.00122363,83.5714,83.571,16110.7,-0.419088,13319.0,15124.4,14743.2,0.0,0.0,14738.6,648.599,0.0,0.0,0.0,0.0,14738.6,648.599,14207.2,14200.806640625
327,2008-01-14 14:00:00,358.0,283.0,232.0,-1.83,7.15,0.0,26.4389,208.615,53.995,0.0,166.358,255.294,0.543882,166.358,252.601,0.0151078,160.526,241.625,0.00481386,398.134,398.134,76756.0,5.98733,72335.1,78757.8,76657.2,0.0,0.0,76549.0,688.061,0.0,0.0,0.0,0.0,76549.0,688.061,75213.2,75032.9140625
328,2008-01-14 15:00:00,333.0,682.0,106.0,-1.61,7.14,0.0,19.5033,221.799,61.866,0.0,320.608,123.931,0.505902,314.845,122.624,0.0140528,297.202,117.295,0.00447769,410.357,410.344,79107.8,6.45221,74743.6,81172.1,76529.3,0.0,0.0,76410.8,659.039,0.0,0.0,0.0,0.0,76410.8,659.039,74947.4,74766.5
329,2008-01-14 16:00:00,165.0,641.0,46.0,-1.39,7.14,0.0,10.6565,233.007,71.8285,0.0,200.691,56.8812,0.250672,164.013,56.2812,0.00696311,145.918,53.8355,0.00221868,197.758,197.767,38126.8,2.4956,34203.0,37969.2,31840.7,0.0,0.0,31816.0,642.879,0.0,0.0,0.0,0.0,31816.0,642.879,30975.9,30944.75
330,2008-01-14 17:00:00,6.0,208.0,0.0,-1.78,7.14,0.0,0.490748,242.644,83.1244,0.0,8.25619,0.0,0.00911535,0.917355,0.0,0.000253204,0.580081,0.0,8.06791e-05,0.57436,0.57189,110.158,-1.76876,43.0708,45.126,22.4238,0.0,0.0,22.423,336.127,0.0,0.0,0.0,12.4722,9.95084,540.217,9.37405,9.37403297424316
331,2008-01-14 18:00:00,0.0,0.0,0.0,-2.17,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
332,2008-01-14 19:00:00,0.0,0.0,0.0,-2.57,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
333,2008-01-14 20:00:00,0.0,0.0,0.0,-3.0,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
334,2008-01-14 21:00:00,0.0,0.0,0.0,-3.44,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
335,2008-01-14 22:00:00,0.0,0.0,0.0,-3.87,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
336,2008-01-14 23:00:00,0.0,0.0,0.0,-3.93,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
337,2008-01-15 00:00:00,0.0,0.0,0.0,-3.98,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
338,2008-01-15 01:00:00,0.0,0.0,0.0,-4.04,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
339,2008-01-15 02:00:00,0.0,0.0,0.0,-4.41,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
340,2008-01-15 03:00:00,0.0,0.0,0.0,-4.77,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
341,2008-01-15 04:00:00,0.0,0.0,0.0,-5.14,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
342,2008-01-15 05:00:00,0.0,0.0,0.0,-5.65,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
343,2008-01-15 06:00:00,0.0,0.0,0.0,-6.16,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
344,2008-01-15 07:00:00,2.0,56.0,1.0,-6.66,5.26,0.0,-3.24084,114.168,90.0,0.0,0.0,0.629999,0.00303845,0.0,0.623353,0.0,0.0,0.596265,0.0,0.590303,0.590308,113.804,-6.64691,5.71817,5.57499,5.55586,0.0,0.0,5.55579,61.1207,0.0,0.0,0.0,5.55579,0.0,540.0,0.0,0.0
345,2008-01-15 08:00:00,99.0,469.0,39.0,-6.76,5.26,0.0,7.29481,123.373,79.2563,0.0,88.0882,45.2973,0.150403,70.672,44.8195,0.00417787,55.2502,42.8719,0.00133121,97.1422,97.1151,18720.8,-4.60713,15774.1,18198.7,15722.1,0.0,0.0,15715.8,626.407,0.0,0.0,0.0,8.01603,15707.8,627.625,15117.6,15110.1689453125
346,2008-01-15 09:00:00,279.0,757.0,62.0,-6.86,6.87,0.0,16.6863,133.973,68.3083,0.0,279.336,70.8986,0.423864,271.576,70.1507,0.011774,248.417,67.1023,0.00375158,312.368,312.3,60211.2,-0.617753,55811.8,62571.1,58887.8,0.0,0.0,58816.9,655.805,0.0,0.0,0.0,0.0,58816.9,655.805,57645.0,57538.21484375
347,2008-01-15 10:00:00,404.0,805.0,72.0,-6.96,6.87,0.0,24.3951,146.444,58.9025,0.0,415.171,83.305,0.613767,415.171,82.4262,0.0170491,395.739,78.8444,0.0054324,469.843,469.842,90580.3,2.43119,86362.6,95309.2,92468.4,0.0,0.0,92318.6,705.924,0.0,0.0,0.0,0.0,92318.6,705.924,90816.5,90553.1875
348,2008-01-15 11:00:00,527.0,918.0,73.0,-6.32,6.87,0.0,29.7414,160.968,51.8981,0.0,564.713,82.9512,0.800631,564.713,82.0762,0.0222398,547.19,78.5096,0.00708632,619.45,619.449,119420.0,6.06153,116048.0,125926.0,122659.0,0.0,0.0,122394.0,702.2,0.0,0.0,0.0,0.0,122394.0,702.2,120377.0,119913.0546875
349,2008-01-15 12:00:00,569.0,934.0,75.0,-5.69,4.29,0.0,32.0496,177.055,48.3593,0.0,618.563,85.6238,0.864439,618.563,84.7206,0.0240122,602.945,81.0391,0.00765107,677.151,677.152,130542.0,10.3007,127620.0,136006.0,132260.0,0.0,0.0,131945.0,694.546,0.0,0.0,0.0,0.0,131945.0,694.546,129702.0,129162.953125
350,2008-01-15 13:00:00,548.0,926.0,73.0,-5.06,4.29,0.0,30.9554,193.419,49.0461,0.0,605.283,83.9277,0.832535,605.283,83.0423,0.023126,589.374,79.4337,0.00736869,662.127,662.127,127646.0,10.5759,124602.0,132652.0,129219.0,0.0,0.0,128915.0,690.868,0.0,0.0,0.0,0.0,128915.0,690.868,126704.0,126192.640625
351,2008-01-15 14:00:00,469.0,893.0,70.0,-4.47,4.29,0.0,26.6377,208.613,53.7965,0.0,525.645,81.2107,0.712516,525.645,80.354,0.0197921,507.431,76.8622,0.00630642,578.456,578.457,111520.0,9.19009,107869.0,115588.0,112503.0,0.0,0.0,112271.0,690.316,0.0,0.0,0.0,0.0,112271.0,690.316,110353.0,109964.515625
352,2008-01-15 15:00:00,337.0,819.0,61.0,-3.88,1.76,0.0,19.6993,221.836,61.6743,0.0,388.501,74.0559,0.511979,381.518,73.2747,0.0142216,360.391,70.0906,0.00453148,426.181,426.154,82153.0,8.01912,77842.7,83923.0,79628.0,0.0,0.0,79498.7,656.571,0.0,0.0,0.0,0.0,79498.7,656.571,77972.2,77776.984375
353,2008-01-15 16:00:00,169.0,646.0,47.0,-3.29,1.76,0.0,10.8453,233.071,71.6485,0.0,204.144,57.9195,0.256749,169.641,57.3086,0.00713192,151.182,54.8182,0.00227246,203.943,203.936,39315.4,2.40431,35356.1,39235.0,32794.4,0.0,0.0,32768.0,641.695,0.0,0.0,0.0,0.0,32768.0,641.695,31910.5,31877.373046875
354,2008-01-15 17:00:00,8.0,209.0,0.0,-3.55,1.76,0.0,0.671405,242.729,82.9567,0.0,11.2754,0.0,0.0121538,1.25282,0.0,0.000337605,0.804603,0.0,0.000107572,0.796664,0.787376,151.65,-3.52801,71.3917,78.2501,35.1455,0.0,0.0,35.1443,422.701,0.0,0.0,0.0,16.053,19.0912,540.112,17.9853,17.985200881958
355,2008-01-15 18:00:00,0.0,0.0,0.0,-3.8,2.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
356,2008-01-15 19:00:00,0.0,0.0,0.0,-4.05,2.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
357,2008-01-15 20:00:00,0.0,0.0,0.0,-4.15,2.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
358,2008-01-15 21:00:00,0.0,0.0,0.0,-4.25,0.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
359,2008-01-15 22:00:00,0.0,0.0,0.0,-4.35,0.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
360,2008-01-15 23:00:00,0.0,0.0,0.0,-4.44,0.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
361,2008-01-16 00:00:00,0.0,0.0,0.0,-4.53,3.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
362,2008-01-16 01:00:00,0.0,0.0,0.0,-4.62,3.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
363,2008-01-16 02:00:00,0.0,0.0,0.0,-4.75,3.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
364,2008-01-16 03:00:00,0.0,0.0,0.0,-4.88,4.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
365,2008-01-16 04:00:00,0.0,0.0,0.0,-5.01,4.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
366,2008-01-16 05:00:00,0.0,0.0,0.0,-4.99,4.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
367,2008-01-16 06:00:00,0.0,0.0,0.0,-4.97,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
368,2008-01-16 07:00:00,1.0,17.0,1.0,-4.95,3.83,0.0,-3.19019,113.972,90.0,0.0,0.0,1.06811,0.00151922,0.0,1.05684,0.0,0.0,1.01091,0.0,1.0008,1.0008,192.945,-4.92564,16.4054,16.0184,15.9613,0.0,0.0,15.9611,103.856,0.0,0.0,0.0,15.9611,0.0,540.0,0.0,0.0
369,2008-01-16 08:00:00,70.0,144.0,51.0,-4.02,3.83,0.0,7.36513,123.182,79.2183,0.0,27.7261,55.6222,0.106346,22.2896,55.0355,0.00295405,17.4465,52.6439,0.000941257,69.3904,69.3909,13377.0,-2.33114,10842.4,12436.8,11422.1,0.0,0.0,11419.2,635.659,0.0,0.0,0.0,0.0,11419.2,635.659,10969.1,10965.2314453125
370,2008-01-16 09:00:00,198.0,338.0,100.0,-3.09,2.28,0.0,16.7815,133.786,68.2428,0.0,125.816,110.429,0.300806,122.321,109.264,0.00835574,111.937,104.516,0.00266241,214.292,214.233,41302.4,2.68761,37194.1,41279.6,38522.8,0.0,0.0,38490.6,637.277,0.0,0.0,0.0,0.0,38490.6,637.277,37570.8,37525.5390625
371,2008-01-16 10:00:00,323.0,419.0,150.0,-2.16,2.28,0.0,24.5198,146.268,58.8025,0.0,215.929,165.499,0.49071,215.929,163.753,0.0136308,205.882,156.637,0.00434323,358.898,358.896,69188.4,7.51901,64724.5,70062.5,68372.5,0.0,0.0,68284.0,679.408,0.0,0.0,0.0,0.0,68284.0,679.408,67045.0,66901.859375
372,2008-01-16 11:00:00,337.0,194.0,241.0,-0.61,2.28,0.0,29.8973,160.818,51.7584,0.0,119.214,255.311,0.511979,119.214,252.618,0.0142216,115.545,241.641,0.00453148,353.619,353.618,68172.1,8.92667,63706.5,68547.7,66580.1,0.0,0.0,66495.6,677.67,0.0,0.0,0.0,0.0,66495.6,677.67,65279.7,65143.828125
373,2008-01-16 12:00:00,423.0,388.0,217.0,0.95,2.62,0.0,32.2323,176.949,48.1825,0.0,257.527,235.419,0.642632,257.527,232.936,0.0178509,251.091,222.814,0.00568788,469.171,469.17,90449.2,13.3198,86227.9,90881.2,88584.5,0.0,0.0,88433.1,672.285,0.0,0.0,0.0,0.0,88433.1,672.285,86831.0,86590.1640625
374,2008-01-16 13:00:00,378.0,269.0,239.0,2.51,2.62,0.0,31.1546,193.37,48.8467,0.0,176.81,260.842,0.574267,176.81,258.09,0.0159519,172.217,246.875,0.00508279,414.906,414.905,79988.1,13.4491,75601.7,79679.0,77654.7,0.0,0.0,77536.5,666.808,0.0,0.0,0.0,0.0,77536.5,666.808,76089.4,75904.4921875
375,2008-01-16 14:00:00,219.0,58.0,193.0,3.35,2.62,0.0,26.8416,208.616,53.5931,0.0,34.1762,199.762,0.33271,34.1762,197.655,0.00924195,33.0058,189.066,0.00294479,219.854,219.851,42383.3,9.14646,38233.3,41230.4,40296.8,0.0,0.0,40263.7,655.333,0.0,0.0,0.0,0.0,40263.7,655.333,39369.1,39319.62109375
376,2008-01-16 15:00:00,106.0,0.0,106.0,4.2,3.05,0.0,19.8993,221.879,61.4792,0.0,0.0,105.836,0.161038,0.0,104.72,0.00447327,0.0,100.169,0.00142533,99.169,99.1689,19118.7,6.74109,16085.8,17640.6,17166.0,0.0,0.0,17159.6,634.834,0.0,0.0,0.0,0.0,17159.6,634.834,16541.9,16533.185546875
377,2008-01-16 16:00:00,92.0,90.0,75.0,5.05,3.05,0.0,11.0373,233.143,71.4662,0.0,28.2254,82.3261,0.139769,23.8449,81.4577,0.00388246,21.2863,77.918,0.00123708,98.2135,98.2227,18935.5,7.56685,15919.7,17389.6,16215.2,0.0,0.0,16209.4,633.338,0.0,0.0,0.0,0.0,16209.4,633.338,15613.7,15605.9384765625
378,2008-01-16 17:00:00,7.0,60.0,4.0,4.38,3.05,0.0,0.854543,242.82,82.7875,0.0,4.32931,4.6046,0.0106346,0.481034,4.55603,0.000295405,0.313515,4.35804,9.41257e-05,4.62494,4.62477,891.54,4.4985,326.362,336.717,314.715,0.0,0.0,314.71,416.71,0.0,0.0,0.0,112.316,202.394,539.994,190.685,190.683547973633
379,2008-01-16 18:00:00,0.0,0.0,0.0,3.71,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
380,2008-01-16 19:00:00,0.0,0.0,0.0,3.04,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
381,2008-01-16 20:00:00,0.0,0.0,0.0,2.54,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
382,2008-01-16 21:00:00,0.0,0.0,0.0,2.04,6.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
383,2008-01-16 22:00:00,0.0,0.0,0.0,1.54,6.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
384,2008-01-16 23:00:00,0.0,0.0,0.0,1.33,6.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
385,2008-01-17 00:00:00,0.0,0.0,0.0,1.11,10.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
386,2008-01-17 01:00:00,0.0,0.0,0.0,0.9,10.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
387,2008-01-17 02:00:00,0.0,0.0,0.0,-0.19,10.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
388,2008-01-17 03:00:00,0.0,0.0,0.0,-1.28,7.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
389,2008-01-17 04:00:00,0.0,0.0,0.0,-2.38,7.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
390,2008-01-17 05:00:00,0.0,0.0,0.0,-2.29,7.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
391,2008-01-17 06:00:00,0.0,0.0,0.0,-2.21,4.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
392,2008-01-17 07:00:00,1.0,0.0,1.0,-2.13,4.82,0.0,-3.13346,113.772,90.0,0.0,0.0,1.06805,0.00151922,0.0,1.05678,0.0,0.0,1.01086,0.0,1.00075,1.00075,192.927,-2.10717,16.4053,16.0548,15.9957,0.0,0.0,15.9955,103.894,0.0,0.0,0.0,15.9955,0.0,540.0,0.0,0.0
393,2008-01-17 08:00:00,43.0,0.0,43.0,-1.75,4.82,0.0,7.44175,122.987,79.1747,0.0,0.0,42.774,0.0653267,0.0,42.3228,0.00181463,0.0,40.4837,0.000578201,40.0794,40.0794,7726.63,-0.835734,5830.57,6664.9,6492.23,0.0,0.0,6491.27,618.918,0.0,0.0,0.0,0.0,6491.27,618.918,6203.4,6202.173828125
394,2008-01-17 09:00:00,47.0,0.0,47.0,-1.37,4.84,0.0,16.8833,133.596,68.1714,0.0,0.0,45.7142,0.0714036,0.0,45.2319,0.00198343,0.0,43.2664,0.000631987,42.8344,42.8342,8257.79,-0.394167,6291.43,7175.14,6976.33,0.0,0.0,6975.22,621.18,0.0,0.0,0.0,0.0,6975.22,621.18,6669.85,6668.42138671875
395,2008-01-17 10:00:00,107.0,0.0,107.0,-0.99,4.84,0.0,24.6514,146.09,58.6961,0.0,0.0,105.597,0.162557,0.0,104.483,0.00451547,0.0,99.943,0.00143878,98.945,98.9447,19075.2,1.26412,16045.6,18053.2,17528.5,0.0,0.0,17522.2,651.604,0.0,0.0,0.0,0.0,17522.2,651.604,16924.9,16915.759765625
396,2008-01-17 11:00:00,88.0,0.0,88.0,-0.67,4.84,0.0,30.06,160.667,51.612,0.0,0.0,86.2018,0.133692,0.0,85.2925,0.00371366,0.0,81.5861,0.00118329,80.7714,80.7704,15571.1,1.17008,12826.2,14462.1,14140.5,0.0,0.0,14136.3,640.272,0.0,0.0,0.0,0.0,14136.3,640.272,13609.2,13603.3076171875
397,2008-01-17 12:00:00,93.0,0.0,93.0,-0.36,2.61,0.0,32.4216,176.845,47.9991,0.0,0.0,91.1523,0.141288,0.0,90.1908,0.00392466,0.0,86.2716,0.00125053,85.4101,85.4105,16465.5,1.89338,13643.6,15325.5,14940.4,0.0,0.0,14935.6,641.75,0.0,0.0,0.0,0.0,14935.6,641.75,14388.4,14381.7998046875
398,2008-01-17 13:00:00,106.0,0.0,106.0,-0.04,2.61,0.0,31.3598,193.324,48.6414,0.0,0.0,104.254,0.161038,0.0,103.154,0.00447327,0.0,98.6715,0.00142533,97.6862,97.6858,18832.4,2.53724,15821.1,17698.7,17248.1,0.0,0.0,17241.8,644.942,0.0,0.0,0.0,0.0,17241.8,644.942,16639.6,16630.794921875
399,2008-01-17 14:00:00,122.0,0.0,122.0,0.2,2.61,0.0,27.0506,208.625,53.385,0.0,0.0,120.949,0.185345,0.0,119.673,0.00514848,0.0,114.473,0.00164048,113.33,113.33,21848.3,3.18998,18621.9,20742.9,20250.6,0.0,0.0,20242.1,649.249,0.0,0.0,0.0,0.0,20242.1,649.249,19580.1,19567.853515625
400,2008-01-17 15:00:00,126.0,4.0,125.0,0.44,3.34,0.0,20.1033,221.929,61.2807,0.0,1.39802,125.948,0.191422,1.37518,124.619,0.00531729,1.30084,119.204,0.00169426,119.301,119.303,23000.4,3.43893,19698.9,21907.9,21341.0,0.0,0.0,21331.6,652.051,0.0,0.0,0.0,0.0,21331.6,652.051,20653.5,20639.873046875
401,2008-01-17 16:00:00,62.0,0.0,62.0,0.67,3.34,0.0,11.2324,233.22,71.2816,0.0,0.0,62.1944,0.0941919,0.0,61.5383,0.00261644,0.0,58.8641,0.000833684,58.2763,58.2762,11234.8,2.13489,8914.12,10029.1,9816.45,0.0,0.0,9814.28,624.349,0.0,0.0,0.0,0.0,9814.28,624.349,9405.52,9402.6982421875
402,2008-01-17 17:00:00,6.0,5.0,6.0,0.39,3.34,0.0,1.04006,242.918,82.6169,0.0,0.0,5.75268,0.00911535,0.0,5.692,0.000253204,0.0,5.44466,8.06791e-05,5.39029,5.39027,1039.18,0.525496,418.996,440.97,435.215,0.0,0.0,435.207,470.697,0.0,0.0,0.0,55.566,379.641,540.0,357.726,357.722320556641
403,2008-01-17 18:00:00,0.0,0.0,0.0,0.11,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
404,2008-01-17 19:00:00,0.0,0.0,0.0,-0.17,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
405,2008-01-17 20:00:00,0.0,0.0,0.0,-0.17,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
406,2008-01-17 21:00:00,0.0,0.0,0.0,-0.16,2.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
407,2008-01-17 22:00:00,0.0,0.0,0.0,-0.16,2.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
408,2008-01-17 23:00:00,0.0,0.0,0.0,-0.27,2.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
409,2008-01-18 00:00:00,0.0,0.0,0.0,-0.39,6.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
410,2008-01-18 01:00:00,0.0,0.0,0.0,-0.51,6.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
411,2008-01-18 02:00:00,0.0,0.0,0.0,-0.59,6.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
412,2008-01-18 03:00:00,0.0,0.0,0.0,-0.67,5.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
413,2008-01-18 04:00:00,0.0,0.0,0.0,-0.75,5.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
414,2008-01-18 05:00:00,0.0,0.0,0.0,-0.87,5.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
415,2008-01-18 06:00:00,0.0,0.0,0.0,-0.99,5.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
416,2008-01-18 07:00:00,0.0,0.0,0.0,-1.11,5.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
417,2008-01-18 08:00:00,18.0,0.0,18.0,-1.12,5.6,0.0,7.52465,122.789,79.1255,0.0,0.0,17.2515,0.027346,0.0,17.0696,0.000759612,0.0,16.3278,0.000242037,16.1648,16.1647,3116.3,-0.769458,1973.82,2243.48,2195.07,0.0,0.0,2194.94,569.452,0.0,0.0,0.0,0.0,2194.94,569.452,2078.79,2078.64990234375
418,2008-01-18 09:00:00,284.0,485.0,142.0,-1.13,4.89,0.0,16.9917,133.405,68.0938,0.0,181.288,153.876,0.43146,176.252,152.253,0.011985,161.444,145.637,0.00381881,304.014,304.0,58608.9,5.77311,54192.3,59163.3,55102.3,0.0,0.0,55036.9,640.402,0.0,0.0,0.0,0.0,55036.9,640.402,53871.9,53779.27734375
419,2008-01-18 10:00:00,433.0,876.0,67.0,-1.13,4.89,0.0,24.7897,145.911,58.5833,0.0,455.01,77.7357,0.657824,455.01,76.9157,0.0182729,434.115,73.5734,0.00582234,502.618,502.616,96896.8,10.2832,92818.9,99081.7,96735.5,0.0,0.0,96560.5,682.672,0.0,0.0,0.0,0.0,96560.5,682.672,94871.6,94583.2265625
420,2008-01-18 11:00:00,528.0,911.0,71.0,-0.66,4.89,0.0,30.2295,160.517,51.4588,0.0,565.573,80.6161,0.802151,565.573,79.7657,0.022282,548.466,76.2995,0.00709976,618.525,618.525,119237.0,13.3852,115859.0,121933.0,118944.0,0.0,0.0,118678.0,679.84,0.0,0.0,0.0,0.0,118678.0,679.84,116584.0,116149.6171875
421,2008-01-18 12:00:00,579.0,937.0,76.0,-0.18,2.83,0.0,32.6175,176.743,47.809,0.0,626.716,86.6001,0.879631,626.716,85.6865,0.0244342,611.393,81.963,0.00778554,686.43,686.43,132331.0,17.6674,129487.0,133734.0,130262.0,0.0,0.0,129935.0,671.879,0.0,0.0,0.0,0.0,129935.0,671.879,127577.0,127057.640625
422,2008-01-18 13:00:00,560.0,929.0,75.0,0.29,2.83,0.0,31.5709,193.283,48.4301,0.0,614.671,86.0216,0.850766,614.671,85.1142,0.0236324,599.087,81.4155,0.00753005,673.705,673.705,129881.0,17.8065,126930.0,131022.0,127897.0,0.0,0.0,127578.0,669.047,0.0,0.0,0.0,0.0,127578.0,669.047,125246.0,124746.46875
423,2008-01-18 14:00:00,480.0,898.0,70.0,0.45,2.83,0.0,27.2644,208.639,53.1723,0.0,536.476,81.0638,0.729228,536.476,80.2087,0.0202563,518.55,76.7232,0.00645433,589.327,589.327,113612.0,15.7727,110031.0,114634.0,111829.0,0.0,0.0,111587.0,671.507,0.0,0.0,0.0,0.0,111587.0,671.507,109570.0,109187.5390625
424,2008-01-18 15:00:00,349.0,827.0,62.0,0.61,2.56,0.0,20.3112,221.985,61.0789,0.0,399.847,75.0576,0.530209,393.314,74.2659,0.014728,372.315,71.0387,0.00469284,438.924,438.869,84603.6,12.2272,80326.2,85040.0,80923.7,0.0,0.0,80787.6,650.511,0.0,0.0,0.0,0.0,80787.6,650.511,79212.7,79011.203125
425,2008-01-18 16:00:00,180.0,662.0,48.0,0.76,2.56,0.0,11.4305,233.305,71.0948,0.0,215.806,58.9998,0.27346,188.658,58.3775,0.00759612,168.977,55.8407,0.00242037,222.572,222.726,42938.9,6.65571,38886.1,42315.9,35624.3,0.0,0.0,35592.6,637.054,0.0,0.0,0.0,0.0,35592.6,637.054,34683.5,34644.24609375
426,2008-01-18 17:00:00,12.0,196.0,0.0,0.58,2.56,0.0,1.22784,243.022,82.4449,0.0,18.1351,0.0,0.0182307,3.63563,0.0,0.000506408,2.43483,0.0,0.000161358,2.41064,2.40883,464.158,0.643764,170.721,188.208,90.4281,0.0,0.0,90.4231,406.475,0.0,0.0,0.0,48.0608,42.3623,548.246,39.9537,39.9533996582031
427,2008-01-18 18:00:00,0.0,0.0,0.0,0.4,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
428,2008-01-18 19:00:00,0.0,0.0,0.0,0.22,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
429,2008-01-18 20:00:00,0.0,0.0,0.0,-0.26,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
430,2008-01-18 21:00:00,0.0,0.0,0.0,-0.74,3.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
431,2008-01-18 22:00:00,0.0,0.0,0.0,-1.22,3.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
432,2008-01-18 23:00:00,0.0,0.0,0.0,-1.22,3.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
433,2008-01-19 00:00:00,0.0,0.0,0.0,-1.23,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
434,2008-01-19 01:00:00,0.0,0.0,0.0,-1.24,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
435,2008-01-19 02:00:00,0.0,0.0,0.0,-2.01,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
436,2008-01-19 03:00:00,0.0,0.0,0.0,-2.78,2.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
437,2008-01-19 04:00:00,0.0,0.0,0.0,-3.55,2.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
438,2008-01-19 05:00:00,0.0,0.0,0.0,-3.48,2.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
439,2008-01-19 06:00:00,0.0,0.0,0.0,-3.41,4.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
440,2008-01-19 07:00:00,2.0,25.0,1.0,-3.34,4.31,0.0,-3.00175,113.361,90.0,0.0,0.0,0.628271,0.00303845,0.0,0.621643,0.0,0.0,0.59463,0.0,0.588684,0.588683,113.489,-3.32612,5.68635,5.55883,5.53946,0.0,0.0,5.53939,61.1387,0.0,0.0,0.0,5.53939,0.0,540.0,0.0,0.0
441,2008-01-19 08:00:00,92.0,193.0,66.0,-3.35,4.31,0.0,7.61382,122.588,79.0706,0.0,37.2057,71.9117,0.139769,30.7008,71.1531,0.00388246,24.1396,68.0611,0.00123708,91.2799,91.2514,17591.5,-1.19794,14685.3,16718.5,15341.8,0.0,0.0,15336.8,650.067,0.0,0.0,0.0,0.0,15336.8,650.067,14792.0,14785.0107421875
442,2008-01-19 09:00:00,61.0,0.0,61.0,-3.37,2.76,0.0,17.1065,133.21,68.0104,0.0,0.0,59.6918,0.0926727,0.0,59.0622,0.00257424,0.0,56.4956,0.000820238,55.9315,55.9315,10782.7,-1.90899,8512.0,9762.82,9503.07,0.0,0.0,9501.11,636.553,0.0,0.0,0.0,0.0,9501.11,636.553,9116.25,9113.5986328125
443,2008-01-19 10:00:00,174.0,16.0,167.0,-3.38,2.76,0.0,24.9347,145.731,58.4641,0.0,8.68444,167.411,0.264345,8.68444,165.645,0.00734292,8.28846,158.447,0.00233969,165.07,165.071,31822.9,0.931872,28049.3,31456.4,30707.6,0.0,0.0,30689.3,670.696,0.0,0.0,0.0,0.0,30689.3,670.696,29932.7,29904.12890625
444,2008-01-19 11:00:00,169.0,1.0,168.0,-2.88,2.76,0.0,30.4058,160.367,51.2991,0.0,1.23539,167.47,0.256749,1.23539,165.703,0.00713192,1.19837,158.503,0.00227246,158.106,158.105,30480.0,1.24992,26767.9,29989.9,29201.6,0.0,0.0,29184.9,669.365,0.0,0.0,0.0,0.0,29184.9,669.365,28436.9,28411.103515625
445,2008-01-19 12:00:00,201.0,6.0,198.0,-2.37,4.51,0.0,32.8198,176.644,47.6124,0.0,3.73142,198.399,0.305364,3.73142,196.306,0.00848234,3.64124,187.776,0.00270275,189.506,189.505,36534.2,2.04117,32570.7,36300.5,35349.0,0.0,0.0,35324.9,674.151,0.0,0.0,0.0,0.0,35324.9,674.151,34546.8,34508.8203125
446,2008-01-19 13:00:00,198.0,6.0,195.0,-1.87,4.51,0.0,31.7878,193.246,48.2131,0.0,3.79495,195.773,0.300806,3.79495,193.708,0.00835574,3.69994,185.29,0.00266241,187.103,187.103,36070.2,2.48527,32123.7,35736.4,34920.2,0.0,0.0,34896.5,670.015,0.0,0.0,0.0,0.0,34896.5,670.015,34109.3,34072.17578125
447,2008-01-19 14:00:00,106.0,0.0,106.0,-2.07,4.51,0.0,27.483,208.66,52.9551,0.0,0.0,104.517,0.161038,0.0,103.415,0.00447327,0.0,98.9211,0.00142533,97.9333,97.9339,18880.4,0.209642,15865.3,17939.0,17485.0,0.0,0.0,17478.7,652.339,0.0,0.0,0.0,0.0,17478.7,652.339,16883.8,16874.70703125
448,2008-01-19 15:00:00,186.0,98.0,152.0,-2.27,5.5,0.0,20.5228,222.048,60.874,0.0,47.2042,157.031,0.282576,46.4329,155.374,0.00784933,43.9847,148.623,0.00250105,190.684,190.66,36756.3,1.89139,32785.7,36561.4,35089.9,0.0,0.0,35065.9,669.898,0.0,0.0,0.0,0.0,35065.9,669.898,34276.3,34238.55859375
449,2008-01-19 16:00:00,32.0,0.0,32.0,-2.48,5.5,0.0,11.6315,233.396,70.906,0.0,0.0,30.7321,0.0486152,0.0,30.4079,0.00135042,0.0,29.0865,0.000430289,28.7961,28.7961,5551.57,-1.85149,3972.91,4564.16,4459.73,0.0,0.0,4459.26,604.842,0.0,0.0,0.0,0.0,4459.26,604.842,4248.52,4247.94091796875
450,2008-01-19 17:00:00,14.0,106.0,7.0,-3.06,5.5,0.0,1.41778,243.133,82.2717,0.0,10.8198,8.64988,0.0212691,2.74098,8.55863,0.00059081,1.85889,8.18672,0.000188251,9.94534,9.94504,1917.16,-2.84294,1048.61,1180.28,1094.38,0.0,0.0,1094.34,541.955,0.0,0.0,0.0,0.0584625,1094.29,542.332,1031.99,1031.95654296875
451,2008-01-19 18:00:00,0.0,0.0,0.0,-3.65,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
452,2008-01-19 19:00:00,0.0,0.0,0.0,-4.23,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
453,2008-01-19 20:00:00,0.0,0.0,0.0,-5.3,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
454,2008-01-19 21:00:00,0.0,0.0,0.0,-6.37,5.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
455,2008-01-19 22:00:00,0.0,0.0,0.0,-7.44,5.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
456,2008-01-19 23:00:00,0.0,0.0,0.0,-8.44,5.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
457,2008-01-20 00:00:00,0.0,0.0,0.0,-9.44,6.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
458,2008-01-20 01:00:00,0.0,0.0,0.0,-10.45,6.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
459,2008-01-20 02:00:00,0.0,0.0,0.0,-11.45,6.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
460,2008-01-20 03:00:00,0.0,0.0,0.0,-12.45,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
461,2008-01-20 04:00:00,0.0,0.0,0.0,-13.45,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
462,2008-01-20 05:00:00,0.0,0.0,0.0,-13.84,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
463,2008-01-20 06:00:00,0.0,0.0,0.0,-14.24,4.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
464,2008-01-20 07:00:00,3.0,65.0,1.0,-14.63,4.43,0.0,-2.92678,113.151,90.0,0.0,0.0,0.639278,0.00455767,0.0,0.632535,0.0,0.0,0.605048,0.0,0.598998,0.599002,115.477,-14.616,5.88725,5.70283,5.68466,0.0,0.0,5.68458,61.5695,0.0,0.0,0.0,5.68458,0.0,540.0,0.0,0.0
465,2008-01-20 08:00:00,106.0,484.0,40.0,-14.61,4.43,0.0,7.70922,122.385,79.0101,0.0,93.7936,46.1052,0.161038,77.395,45.6189,0.00447327,60.9657,43.6365,0.00142533,103.558,103.568,19966.5,-12.1866,16927.0,20167.6,16938.9,0.0,0.0,16932.2,655.059,0.0,0.0,0.0,0.0,16932.2,655.059,16357.6,16348.7470703125
466,2008-01-20 09:00:00,290.0,781.0,59.0,-14.6,5.05,0.0,17.2278,133.014,67.9209,0.0,293.173,67.5604,0.440575,285.509,66.8477,0.0122382,261.806,63.9429,0.00389949,322.495,322.557,62186.6,-7.35133,57778.7,66546.2,62282.3,0.0,0.0,62207.7,676.566,0.0,0.0,0.0,0.0,62207.7,676.566,61058.9,60939.1171875
467,2008-01-20 10:00:00,437.0,876.0,66.0,-14.58,5.05,0.0,25.0863,145.55,58.3386,0.0,459.304,74.6294,0.663901,459.304,73.8422,0.0184417,438.517,70.6334,0.00587613,504.065,504.066,97177.3,-3.25237,93106.2,105057.0,102070.0,0.0,0.0,101896.0,724.274,0.0,0.0,0.0,0.0,101896.0,724.274,100337.0,100015.4765625
468,2008-01-20 11:00:00,519.0,845.0,90.0,-13.58,5.05,0.0,30.5888,160.217,51.1327,0.0,529.024,103.931,0.788478,529.024,102.835,0.0219022,513.323,98.3664,0.00697875,605.579,605.578,116745.0,0.028877,113275.0,125956.0,122514.0,0.0,0.0,122261.0,719.769,0.0,0.0,0.0,0.0,122261.0,719.769,120360.0,119897.9375
469,2008-01-20 12:00:00,572.0,918.0,73.0,-12.58,3.93,0.0,33.0286,176.547,47.4093,0.0,619.57,83.1824,0.868997,619.57,82.305,0.0241388,604.774,78.7284,0.00769141,676.675,676.675,130451.0,3.78125,127525.0,139576.0,135289.0,0.0,0.0,134978.0,715.181,0.0,0.0,0.0,0.0,134978.0,715.181,132826.0,132261.515625
470,2008-01-20 13:00:00,563.0,926.0,74.0,-11.58,3.93,0.0,32.0104,193.213,47.9905,0.0,617.396,84.8113,0.855323,617.396,83.9166,0.023759,602.14,80.27,0.00757039,675.594,675.594,130243.0,4.75512,127308.0,138794.0,134680.0,0.0,0.0,134366.0,710.281,0.0,0.0,0.0,0.0,134366.0,710.281,132193.0,131636.5
471,2008-01-20 14:00:00,488.0,901.0,70.0,-10.99,3.93,0.0,27.7064,208.686,52.7336,0.0,544.388,80.9607,0.741382,544.388,80.1067,0.0205939,526.655,76.6257,0.0065619,597.254,597.254,115144.0,3.45095,111617.0,122437.0,119271.0,0.0,0.0,119024.0,708.803,0.0,0.0,0.0,0.0,119024.0,708.803,117106.0,116670.3125
472,2008-01-20 15:00:00,357.0,831.0,63.0,-10.4,4.69,0.0,20.7381,222.116,60.6661,0.0,406.753,76.0867,0.542363,400.107,75.2841,0.0150656,379.276,72.0127,0.00480041,446.781,446.815,86137.0,-0.12081,81886.0,91298.8,86468.3,0.0,0.0,86327.1,683.059,0.0,0.0,0.0,0.0,86327.1,683.059,84810.6,84580.828125
473,2008-01-20 16:00:00,188.0,673.0,50.0,-9.8,4.69,0.0,11.8352,233.493,70.7153,0.0,222.218,61.0756,0.285614,200.069,60.4314,0.00793373,179.783,57.8053,0.00252795,235.215,235.297,45362.9,-4.38689,41256.6,47057.5,39247.1,0.0,0.0,39213.3,684.576,0.0,0.0,0.0,0.0,39213.3,684.576,38410.2,38361.87890625
474,2008-01-20 17:00:00,16.0,209.0,3.0,-10.05,4.69,0.0,1.60978,243.251,82.0975,0.0,20.5442,3.7153,0.0243076,6.26995,3.67611,0.000675211,4.30327,3.51636,0.000215144,7.74165,7.75195,1494.24,-9.87166,747.784,841.945,704.727,0.0,0.0,704.705,514.794,0.0,0.0,0.0,17.6211,687.084,541.836,647.732,647.718200683594
475,2008-01-20 18:00:00,0.0,0.0,0.0,-10.29,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
476,2008-01-20 19:00:00,0.0,0.0,0.0,-10.53,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
477,2008-01-20 20:00:00,0.0,0.0,0.0,-10.82,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
478,2008-01-20 21:00:00,0.0,0.0,0.0,-11.12,2.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
479,2008-01-20 22:00:00,0.0,0.0,0.0,-11.42,2.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
480,2008-01-20 23:00:00,0.0,0.0,0.0,-11.43,2.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
481,2008-01-21 00:00:00,0.0,0.0,0.0,-11.44,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
482,2008-01-21 01:00:00,0.0,0.0,0.0,-11.45,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
483,2008-01-21 02:00:00,0.0,0.0,0.0,-11.66,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
484,2008-01-21 03:00:00,0.0,0.0,0.0,-11.88,3.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
485,2008-01-21 04:00:00,0.0,0.0,0.0,-12.09,3.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
486,2008-01-21 05:00:00,0.0,0.0,0.0,-11.95,3.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
487,2008-01-21 06:00:00,0.0,0.0,0.0,-11.81,1.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
488,2008-01-21 07:00:00,2.0,50.0,1.0,-11.67,1.25,0.0,-2.84575,112.937,90.0,0.0,0.0,0.627142,0.00303845,0.0,0.620526,0.0,0.0,0.593562,0.0,0.587626,0.587631,113.288,-11.653,5.66882,5.50446,5.48461,0.0,0.0,5.48454,60.512,0.0,0.0,0.0,5.48454,0.0,540.0,0.0,0.0
489,2008-01-21 08:00:00,97.0,360.0,48.0,-10.7,1.25,0.0,7.81084,122.178,78.9439,0.0,69.1428,54.0129,0.147365,57.0541,53.4431,0.00409347,45.0311,51.1207,0.00130431,95.1917,95.1982,18352.1,-7.94936,15409.1,18053.4,15646.8,0.0,0.0,15641.3,654.104,0.0,0.0,0.0,0.0,15641.3,654.104,15095.9,15088.484375
490,2008-01-21 09:00:00,284.0,752.0,60.0,-9.72,2.66,0.0,17.3555,132.815,67.8255,0.0,283.419,68.5736,0.43146,276.473,67.8502,0.011985,253.67,64.9018,0.00381881,315.39,315.415,60808.6,-1.42604,56402.3,63430.3,59307.5,0.0,0.0,59236.4,660.539,0.0,0.0,0.0,0.0,59236.4,660.539,58075.7,57967.6015625
491,2008-01-21 10:00:00,424.0,818.0,76.0,-8.75,2.66,0.0,25.2445,145.367,58.2069,0.0,429.901,87.355,0.644151,429.901,86.4335,0.0178931,410.597,82.6775,0.00570133,488.347,488.347,94145.0,4.09126,90002.2,98618.2,95995.2,0.0,0.0,95831.5,700.93,0.0,0.0,0.0,0.0,95831.5,700.93,94247.4,93964.484375
492,2008-01-21 11:00:00,513.0,828.0,91.0,-6.95,2.66,0.0,30.7784,160.068,50.9598,0.0,519.433,104.967,0.779362,519.433,103.859,0.021649,504.171,99.3463,0.00689807,597.488,597.488,115187.0,8.76119,111661.0,119844.0,116967.0,0.0,0.0,116718.0,692.748,0.0,0.0,0.0,0.0,116718.0,692.748,114739.0,114318.46875
493,2008-01-21 12:00:00,568.0,901.0,76.0,-5.15,3.26,0.0,33.2437,176.452,47.1998,0.0,609.787,86.4575,0.86292,609.787,85.5454,0.02397,595.403,81.8281,0.00763763,670.466,670.466,129255.0,11.7929,126278.0,133745.0,130056.0,0.0,0.0,129746.0,689.102,0.0,0.0,0.0,0.0,129746.0,689.102,127510.0,126992.859375
494,2008-01-21 13:00:00,560.0,915.0,73.0,-3.36,3.26,0.0,32.2386,193.185,47.7622,0.0,613.681,83.6478,0.850766,613.681,82.7654,0.0236324,598.718,79.1689,0.00753005,671.116,671.115,129380.0,13.5993,126409.0,132867.0,129639.0,0.0,0.0,129324.0,682.109,0.0,0.0,0.0,0.0,129324.0,682.109,127046.0,126529.8828125
495,2008-01-21 14:00:00,493.0,903.0,71.0,-2.36,3.26,0.0,27.9343,208.718,52.5078,0.0,548.29,82.0273,0.748978,548.29,81.162,0.0208049,530.664,77.6351,0.00662914,602.222,602.222,116099.0,12.8584,112606.0,118785.0,115354.0,0.0,0.0,115105.0,682.604,0.0,0.0,0.0,0.0,115105.0,682.604,113092.0,112683.984375
496,2008-01-21 15:00:00,361.0,834.0,63.0,-1.35,4.28,0.0,20.957,222.192,60.4552,0.0,410.842,76.0465,0.54844,404.129,75.2443,0.0152344,383.358,71.9745,0.00485419,450.784,450.928,86928.9,9.30551,82691.9,88646.0,84304.4,0.0,0.0,84160.4,658.127,0.0,0.0,0.0,0.0,84160.4,658.127,82563.2,82344.140625
497,2008-01-21 16:00:00,190.0,675.0,49.0,-0.35,4.28,0.0,12.0415,233.597,70.5228,0.0,225.356,60.056,0.288653,203.263,59.4225,0.00801813,182.945,56.8403,0.00255484,237.39,237.359,45759.1,5.25884,41644.6,45571.6,38471.1,0.0,0.0,38435.2,647.311,0.0,0.0,0.0,0.0,38435.2,647.311,37526.7,37480.54296875
498,2008-01-21 17:00:00,18.0,203.0,5.0,-0.9,4.28,0.0,1.80374,243.375,81.9222,0.0,20.9969,6.18279,0.027346,7.4765,6.11757,0.000759612,5.18999,5.85173,0.000242037,10.9315,10.9271,2106.4,-0.641792,1195.31,1340.46,1197.19,0.0,0.0,1197.14,541.122,0.0,0.0,0.0,0.327419,1196.81,542.692,1128.82,1128.78149414062
499,2008-01-21 18:00:00,0.0,0.0,0.0,-1.45,5.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
500,2008-01-21 19:00:00,0.0,0.0,0.0,-2.0,5.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
501,2008-01-21 20:00:00,0.0,0.0,0.0,-2.39,5.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
502,2008-01-21 21:00:00,0.0,0.0,0.0,-2.78,5.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
503,2008-01-21 22:00:00,0.0,0.0,0.0,-3.17,5.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
504,2008-01-21 23:00:00,0.0,0.0,0.0,-3.15,5.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
505,2008-01-22 00:00:00,0.0,0.0,0.0,-3.13,11.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
506,2008-01-22 01:00:00,0.0,0.0,0.0,-3.12,11.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
507,2008-01-22 02:00:00,0.0,0.0,0.0,-2.92,11.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
508,2008-01-22 03:00:00,0.0,0.0,0.0,-2.73,7.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
509,2008-01-22 04:00:00,0.0,0.0,0.0,-2.53,7.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
510,2008-01-22 05:00:00,0.0,0.0,0.0,-1.76,7.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
511,2008-01-22 06:00:00,0.0,0.0,0.0,-1.0,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
512,2008-01-22 07:00:00,0.0,0.0,0.0,-0.23,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
513,2008-01-22 08:00:00,18.0,0.0,18.0,-0.21,9.72,0.0,7.91865,121.969,78.8721,0.0,0.0,17.2671,0.027346,0.0,17.085,0.000759612,0.0,16.3426,0.000242037,16.1794,16.1794,3119.12,0.0604968,1976.01,2237.82,2195.84,0.0,0.0,2195.71,567.387,0.0,0.0,0.0,0.0,2195.71,567.387,2078.98,2078.84033203125
514,2008-01-22 09:00:00,66.0,0.0,66.0,-0.18,5.86,0.0,17.4896,132.615,67.7243,0.0,0.0,64.6931,0.100269,0.0,64.0107,0.00278525,0.0,61.2291,0.00088747,60.6177,60.6177,11686.5,1.11266,9317.27,10530.7,10240.5,0.0,0.0,10238.2,630.711,0.0,0.0,0.0,0.0,10238.2,630.711,9821.59,9818.5048828125
515,2008-01-22 10:00:00,72.0,0.0,72.0,-0.15,5.86,0.0,25.4093,145.183,58.0689,0.0,0.0,70.3569,0.109384,0.0,69.6147,0.00303845,0.0,66.5896,0.00096815,65.9247,65.9246,12709.1,1.25583,10233.8,11552.4,11248.3,0.0,0.0,11245.6,633.74,0.0,0.0,0.0,0.0,11245.6,633.74,10798.7,10794.978515625
516,2008-01-22 11:00:00,100.0,0.0,100.0,0.21,5.86,0.0,30.9745,159.919,50.7805,0.0,0.0,98.1874,0.151922,0.0,97.1516,0.00422007,0.0,92.9299,0.00134465,92.002,92.0012,17736.5,2.17191,14810.5,16604.1,16159.2,0.0,0.0,16153.8,645.51,0.0,0.0,0.0,0.0,16153.8,645.51,15579.9,15572.193359375
517,2008-01-22 12:00:00,96.0,0.0,96.0,0.57,6.88,0.0,33.4651,176.36,46.984,0.0,0.0,94.1328,0.145846,0.0,93.1399,0.00405127,0.0,89.0925,0.00129087,88.2028,88.2028,17004.1,2.33187,14137.3,15843.4,15413.4,0.0,0.0,15408.4,642.763,0.0,0.0,0.0,0.0,15408.4,642.763,14849.8,14842.77734375
518,2008-01-22 13:00:00,93.0,0.0,93.0,0.94,6.88,0.0,32.4723,193.162,47.5284,0.0,0.0,91.1547,0.141288,0.0,90.1931,0.00392466,0.0,86.2738,0.00125053,85.4123,85.4127,16466.3,2.64614,13644.4,15271.9,14855.0,0.0,0.0,14850.3,641.508,0.0,0.0,0.0,0.0,14850.3,641.508,14305.1,14298.525390625
519,2008-01-22 14:00:00,81.0,0.0,81.0,1.1,6.88,0.0,28.1667,208.755,52.2779,0.0,0.0,79.2407,0.123057,0.0,78.4048,0.00341826,0.0,74.9978,0.00108917,74.2489,74.2489,14314.0,2.58314,11682.8,13094.5,12779.7,0.0,0.0,12776.1,633.476,0.0,0.0,0.0,0.0,12776.1,633.476,12280.0,12275.232421875
520,2008-01-22 15:00:00,101.0,0.0,101.0,1.27,2.17,0.0,21.1793,222.273,60.2416,0.0,0.0,100.248,0.153442,0.0,99.191,0.00426227,0.0,94.8807,0.0013581,93.9332,93.9338,18108.8,3.82194,15153.2,16855.3,16419.2,0.0,0.0,16413.5,640.597,0.0,0.0,0.0,0.0,16413.5,640.597,15824.9,15816.875
521,2008-01-22 16:00:00,59.0,0.0,59.0,1.44,2.17,0.0,12.2504,233.708,70.3286,0.0,0.0,58.5235,0.0896343,0.0,57.9062,0.00248984,0.0,55.3899,0.000793345,54.8368,54.8373,10571.5,2.92979,8324.59,9333.48,9102.49,0.0,0.0,9100.6,619.892,0.0,0.0,0.0,0.0,9100.6,619.892,8713.02,8710.5947265625
522,2008-01-22 17:00:00,9.0,0.0,9.0,1.25,2.17,0.0,1.99954,243.506,81.746,0.0,0.0,8.62469,0.013673,0.0,8.53371,0.000379806,0.0,8.16288,0.000121019,8.08137,8.08136,1557.98,1.46955,780.755,854.702,838.245,0.0,0.0,838.222,518.838,0.0,0.0,0.0,15.13,823.092,540.0,775.844,775.824523925781
523,2008-01-22 18:00:00,0.0,0.0,0.0,1.06,8.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
524,2008-01-22 19:00:00,0.0,0.0,0.0,0.86,8.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
525,2008-01-22 20:00:00,0.0,0.0,0.0,0.3,8.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
526,2008-01-22 21:00:00,0.0,0.0,0.0,-0.27,4.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
527,2008-01-22 22:00:00,0.0,0.0,0.0,-0.84,4.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
528,2008-01-22 23:00:00,0.0,0.0,0.0,-1.09,4.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
529,2008-01-23 00:00:00,0.0,0.0,0.0,-1.34,3.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
530,2008-01-23 01:00:00,0.0,0.0,0.0,-1.6,3.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
531,2008-01-23 02:00:00,0.0,0.0,0.0,-2.07,3.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
532,2008-01-23 03:00:00,0.0,0.0,0.0,-2.55,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
533,2008-01-23 04:00:00,0.0,0.0,0.0,-3.02,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
534,2008-01-23 05:00:00,0.0,0.0,0.0,-3.36,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
535,2008-01-23 06:00:00,0.0,0.0,0.0,-3.69,2.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
536,2008-01-23 07:00:00,1.0,0.0,1.0,-4.02,2.76,0.0,-2.66554,112.501,90.0,0.0,0.0,1.06756,0.00151922,0.0,1.0563,0.0,0.0,1.01039,0.0,1.00029,1.00028,192.836,-3.99387,16.3903,16.0158,15.9563,0.0,0.0,15.9561,103.734,0.0,0.0,0.0,15.9561,0.0,540.0,0.0,0.0
537,2008-01-23 08:00:00,46.0,0.0,46.0,-3.71,2.76,0.0,8.0326,121.757,78.7948,0.0,0.0,45.6777,0.0698843,0.0,45.1959,0.00194123,0.0,43.2319,0.00061854,42.8002,42.8002,8251.41,-2.592,6285.81,7243.04,7074.42,0.0,0.0,7073.3,626.083,0.0,0.0,0.0,0.0,7073.3,626.083,6767.95,6766.494140625
538,2008-01-23 09:00:00,106.0,0.0,106.0,-3.4,0.55,0.0,17.63,132.412,67.6172,0.0,0.0,105.538,0.161038,0.0,104.425,0.00447327,0.0,99.8872,0.00142533,98.8897,98.8894,19064.4,-0.404682,16035.5,18180.1,17730.8,0.0,0.0,17724.4,654.379,0.0,0.0,0.0,0.0,17724.4,654.379,17127.2,17117.853515625
539,2008-01-23 10:00:00,121.0,0.0,121.0,-3.08,0.55,0.0,25.5805,144.998,57.9248,0.0,0.0,119.71,0.183826,0.0,118.447,0.00510628,0.0,113.3,0.00162703,112.169,112.169,21624.1,0.317544,18412.9,20783.0,20216.6,0.0,0.0,20208.4,659.688,0.0,0.0,0.0,0.0,20208.4,659.688,19567.6,19555.3828125
540,2008-01-23 11:00:00,170.0,1.0,169.0,-2.33,0.55,0.0,31.1771,159.771,50.5948,0.0,1.22623,168.314,0.258268,1.22623,166.539,0.00717412,1.19096,159.302,0.00228591,158.89,158.89,30631.7,2.48271,26912.5,29984.3,29242.2,0.0,0.0,29225.2,664.361,0.0,0.0,0.0,0.0,29225.2,664.361,28464.8,28438.826171875
541,2008-01-23 12:00:00,101.0,0.0,101.0,-1.59,3.06,0.0,33.6926,176.27,46.7619,0.0,0.0,99.1313,0.153442,0.0,98.0856,0.00426227,0.0,93.8233,0.0013581,92.8864,92.8862,17906.7,0.788527,14967.0,16886.2,16472.2,0.0,0.0,16466.6,649.698,0.0,0.0,0.0,0.0,16466.6,649.698,15891.8,15883.7216796875
542,2008-01-23 13:00:00,163.0,0.0,163.0,-0.84,3.06,0.0,32.7115,193.143,47.2893,0.0,0.0,162.253,0.247634,0.0,160.541,0.00687871,0.0,153.565,0.00219178,152.031,152.03,29308.2,3.05301,25652.6,28519.2,27752.3,0.0,0.0,27736.9,661.142,0.0,0.0,0.0,0.0,27736.9,661.142,26983.0,26959.732421875
