hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
543,2008-01-23 14:00:00,134.0,0.0,134.0,-0.61,3.06,0.0,28.4035,208.799,52.0439,0.0,0.0,133.078,0.203576,0.0,131.674,0.00565489,0.0,125.952,0.00180183,124.695,124.693,24038.4,2.583,20671.8,23071.5,22484.9,0.0,0.0,22474.7,656.507,0.0,0.0,0.0,0.0,22474.7,656.507,21785.1,21770.001953125
544,2008-01-23 15:00:00,226.0,181.0,160.0,-0.37,3.0,0.0,21.4048,222.362,60.0254,0.0,90.3527,171.904,0.343345,89.024,170.09,0.00953736,84.566,162.699,0.00303891,244.795,244.814,47196.8,5.92388,42932.1,46929.2,44670.3,0.0,0.0,44630.1,661.651,0.0,0.0,0.0,0.0,44630.1,661.651,43690.1,43628.4375
545,2008-01-23 16:00:00,143.0,324.0,73.0,-0.14,3.0,0.0,12.4617,233.825,70.1328,0.0,110.243,86.322,0.217249,102.137,85.4115,0.0060347,92.2165,81.6999,0.00192285,172.179,172.206,33197.9,4.28722,29392.5,32440.7,28608.5,0.0,0.0,28590.6,653.693,0.0,0.0,0.0,0.0,28590.6,653.693,27810.4,27785.537109375
546,2008-01-23 17:00:00,17.0,87.0,11.0,-0.53,3.0,0.0,2.1971,243.643,81.569,0.0,10.1116,13.2142,0.0258268,3.17226,13.0748,0.000717412,2.24906,12.5067,0.000228591,14.6084,14.6097,2816.4,-0.154402,1738.8,1966.43,1843.12,0.0,0.0,1843.02,561.728,0.0,0.0,0.0,0.0,1843.02,561.728,1743.35,1743.25024414062
547,2008-01-23 18:00:00,0.0,0.0,0.0,-0.93,2.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
548,2008-01-23 19:00:00,0.0,0.0,0.0,-1.33,2.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
549,2008-01-23 20:00:00,0.0,0.0,0.0,-1.84,2.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
550,2008-01-23 21:00:00,0.0,0.0,0.0,-2.34,2.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
551,2008-01-23 22:00:00,0.0,0.0,0.0,-2.85,2.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
552,2008-01-23 23:00:00,0.0,0.0,0.0,-3.01,2.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
553,2008-01-24 00:00:00,0.0,0.0,0.0,-3.17,4.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
554,2008-01-24 01:00:00,0.0,0.0,0.0,-3.32,4.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
555,2008-01-24 02:00:00,0.0,0.0,0.0,-3.95,4.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
556,2008-01-24 03:00:00,0.0,0.0,0.0,-4.58,4.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
557,2008-01-24 04:00:00,0.0,0.0,0.0,-5.21,4.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
558,2008-01-24 05:00:00,0.0,0.0,0.0,-5.03,4.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
559,2008-01-24 06:00:00,0.0,0.0,0.0,-4.85,4.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
560,2008-01-24 07:00:00,1.0,0.0,1.0,-4.68,4.94,0.0,-2.56642,112.278,90.0,0.0,0.0,1.06745,0.00151922,0.0,1.05619,0.0,0.0,1.0103,0.0,1.00019,1.0002,192.823,-4.65736,16.3841,16.0011,15.9458,0.0,0.0,15.9456,103.712,0.0,0.0,0.0,15.9456,0.0,540.0,0.0,0.0
561,2008-01-24 08:00:00,49.0,0.0,49.0,-4.8,4.94,0.0,8.15267,121.543,78.7119,0.0,0.0,48.7766,0.074442,0.0,48.2621,0.00206783,0.0,46.1648,0.00065888,45.7038,45.7036,8811.03,-3.76555,6773.89,7845.49,7650.3,0.0,0.0,7649.02,633.035,0.0,0.0,0.0,0.0,7649.02,633.035,7327.53,7325.81884765625
562,2008-01-24 09:00:00,145.0,67.0,125.0,-4.92,4.44,0.0,17.7766,132.208,67.5043,0.0,25.0643,127.587,0.220288,24.45,126.241,0.0061191,22.4774,120.755,0.00194975,141.802,141.801,27337.6,-1.6041,23783.2,27013.3,26100.2,0.0,0.0,26087.1,675.445,0.0,0.0,0.0,0.0,26087.1,675.445,25386.4,25365.84765625
563,2008-01-24 10:00:00,395.0,532.0,164.0,-5.03,4.44,0.0,25.7581,144.813,57.7746,0.0,283.453,179.671,0.600094,283.453,177.776,0.0166693,271.048,170.05,0.00531138,436.693,436.692,84188.7,5.18165,79858.4,87182.6,84717.6,0.0,0.0,84587.0,692.676,0.0,0.0,0.0,0.0,84587.0,692.676,83143.7,82924.1171875
564,2008-01-24 11:00:00,443.0,502.0,182.0,-5.12,4.44,0.0,31.3861,159.623,50.4027,0.0,319.426,201.274,0.673017,319.426,199.151,0.0186949,310.34,190.497,0.00595681,495.835,495.835,95591.5,6.47465,91483.1,99244.5,96513.8,0.0,0.0,96345.9,695.366,0.0,0.0,0.0,0.0,96345.9,695.366,94725.1,94438.8671875
565,2008-01-24 12:00:00,443.0,327.0,261.0,-5.2,7.37,0.0,33.9262,176.183,46.5337,0.0,224.328,282.443,0.673017,224.328,279.464,0.0186949,219.24,267.32,0.00595681,481.7,481.7,92865.5,4.12703,88694.7,97184.5,94247.4,0.0,0.0,94089.3,700.315,0.0,0.0,0.0,0.0,94089.3,700.315,92531.0,92257.265625
566,2008-01-24 13:00:00,94.0,0.0,94.0,-5.29,7.37,0.0,32.9559,193.128,47.0448,0.0,0.0,92.1461,0.142807,0.0,91.1741,0.00396686,0.0,87.2122,0.00126397,86.3413,86.3423,16645.7,-3.61818,13808.5,15905.3,15500.3,0.0,0.0,15495.5,659.645,0.0,0.0,0.0,0.0,15495.5,659.645,14961.4,14954.2578125
567,2008-01-24 14:00:00,302.0,173.0,219.0,-5.79,7.37,0.0,28.6445,208.848,51.8061,0.0,107.058,233.911,0.458806,107.058,231.443,0.0127446,103.754,221.386,0.00406085,321.892,321.893,62056.5,0.442715,57600.7,64309.3,62656.7,0.0,0.0,62586.0,696.645,0.0,0.0,0.0,0.0,62586.0,696.645,61512.5,61392.0703125
568,2008-01-24 15:00:00,348.0,585.0,133.0,-6.29,10.01,0.0,21.6336,222.456,59.8066,0.0,293.293,151.402,0.52869,288.979,149.805,0.0146858,274.698,143.296,0.00467939,413.819,413.928,79795.5,0.508133,75428.7,83974.2,79575.5,0.0,0.0,79456.2,682.64,0.0,0.0,0.0,0.0,79456.2,682.64,78047.9,77851.8359375
569,2008-01-24 16:00:00,157.0,325.0,86.0,-6.79,10.01,0.0,12.6752,233.949,69.9355,0.0,111.011,100.495,0.238518,102.848,99.435,0.00662551,93.0014,95.114,0.0021111,186.236,186.27,35910.1,-3.7308,31994.8,36552.2,32359.1,0.0,0.0,32337.7,675.594,0.0,0.0,0.0,0.0,32337.7,675.594,31584.5,31552.59765625
570,2008-01-24 17:00:00,12.0,0.0,12.0,-7.56,10.01,0.0,2.39629,243.787,81.3914,0.0,0.0,11.6114,0.0182307,0.0,11.4889,0.000506408,0.0,10.9897,0.000161358,10.8799,10.8799,2097.53,-7.38131,1181.2,1358.54,1327.92,0.0,0.0,1327.87,568.61,0.0,0.0,0.0,0.0,1327.87,568.61,1256.67,1256.62170410156
571,2008-01-24 18:00:00,0.0,0.0,0.0,-8.33,9.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
572,2008-01-24 19:00:00,0.0,0.0,0.0,-9.1,9.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
573,2008-01-24 20:00:00,0.0,0.0,0.0,-9.7,9.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
574,2008-01-24 21:00:00,0.0,0.0,0.0,-10.3,9.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
575,2008-01-24 22:00:00,0.0,0.0,0.0,-10.89,9.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
576,2008-01-24 23:00:00,0.0,0.0,0.0,-11.28,9.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
577,2008-01-25 00:00:00,0.0,0.0,0.0,-11.66,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
578,2008-01-25 01:00:00,0.0,0.0,0.0,-12.05,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
579,2008-01-25 02:00:00,0.0,0.0,0.0,-12.08,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
580,2008-01-25 03:00:00,0.0,0.0,0.0,-12.12,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
581,2008-01-25 04:00:00,0.0,0.0,0.0,-12.15,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
582,2008-01-25 05:00:00,0.0,0.0,0.0,-12.42,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
583,2008-01-25 06:00:00,0.0,0.0,0.0,-12.69,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
584,2008-01-25 07:00:00,3.0,46.0,2.0,-12.95,3.65,0.0,-2.46131,112.053,90.0,0.0,0.0,1.52458,0.00455767,0.0,1.5085,0.0,0.0,1.44295,0.0,1.42852,1.4285,275.397,-12.9148,33.3521,32.3625,32.2818,0.0,0.0,32.2813,144.079,0.0,0.0,0.0,32.2813,0.0,540.0,0.0,0.0
585,2008-01-25 08:00:00,93.0,295.0,50.0,-12.3,3.65,0.0,8.2788,121.327,78.6234,0.0,58.907,55.6367,0.141288,49.7629,55.0498,0.00392466,39.6373,52.6577,0.00125053,91.3732,91.4083,17621.7,-10.0488,14726.8,17427.7,15365.7,0.0,0.0,15360.7,665.077,0.0,0.0,0.0,0.0,15360.7,665.077,14839.5,14832.3642578125
586,2008-01-25 09:00:00,272.0,654.0,71.0,-11.64,2.59,0.0,17.9294,132.001,67.3856,0.0,251.068,80.7674,0.413229,244.914,79.9155,0.0114786,225.314,76.4427,0.00365745,298.742,298.663,57577.7,-3.74993,53186.2,60433.1,56697.2,0.0,0.0,56633.5,666.429,0.0,0.0,0.0,0.0,56633.5,666.429,55540.5,55441.48828125
587,2008-01-25 10:00:00,427.0,823.0,68.0,-10.99,2.59,0.0,25.942,144.626,57.6184,0.0,439.501,78.4816,0.648709,439.501,77.6537,0.0180197,420.443,74.2793,0.00574167,489.781,489.781,94424.5,1.94905,90288.7,99800.7,96927.9,0.0,0.0,96764.4,708.531,0.0,0.0,0.0,0.0,96764.4,708.531,95203.6,94914.7265625
588,2008-01-25 11:00:00,533.0,876.0,75.0,-9.25,2.59,0.0,31.6014,159.475,50.2045,0.0,559.425,84.6781,0.809747,559.425,83.7848,0.022493,543.695,80.144,0.007167,617.607,617.607,119065.0,7.06596,115682.0,125008.0,121266.0,0.0,0.0,121005.0,701.806,0.0,0.0,0.0,0.0,121005.0,701.806,119011.0,118559.53125
589,2008-01-25 12:00:00,580.0,897.0,78.0,-7.51,0.7,0.0,34.1657,176.099,46.2995,0.0,617.582,88.461,0.88115,617.582,87.5278,0.0244764,603.766,83.7243,0.00779898,680.623,680.623,131216.0,12.898,128323.0,135263.0,131071.0,0.0,0.0,130755.0,687.426,0.0,0.0,0.0,0.0,130755.0,687.426,128486.0,127957.8828125
590,2008-01-25 13:00:00,566.0,898.0,76.0,-5.77,0.7,0.0,33.2055,193.119,46.7952,0.0,612.549,86.7756,0.859881,612.549,85.8602,0.0238856,598.439,82.1292,0.00761073,673.77,673.769,129897.0,14.4325,126948.0,132950.0,128764.0,0.0,0.0,128453.0,682.802,0.0,0.0,0.0,0.0,128453.0,682.802,126196.0,125688.140625
591,2008-01-25 14:00:00,495.0,882.0,70.0,-4.99,0.7,0.0,28.8896,208.904,51.5645,0.0,546.845,80.6873,0.752016,546.845,79.8362,0.0208893,530.203,76.3669,0.00665603,600.511,600.511,115772.0,13.0159,112268.0,118345.0,114906.0,0.0,0.0,114659.0,683.382,0.0,0.0,0.0,0.0,114659.0,683.382,112658.0,112253.671875
592,2008-01-25 15:00:00,378.0,844.0,64.0,-4.21,1.91,0.0,21.8654,222.557,59.5854,0.0,426.831,76.976,0.574267,420.554,76.164,0.0159519,400.046,72.8543,0.00508279,468.177,468.201,90262.3,8.73261,86084.8,92478.1,88035.4,0.0,0.0,87881.4,665.14,0.0,0.0,0.0,0.0,87881.4,665.14,86253.1,86013.0390625
593,2008-01-25 16:00:00,200.0,625.0,60.0,-3.43,1.91,0.0,12.891,234.079,69.737,0.0,217.332,73.3468,0.303845,201.352,72.5731,0.00844014,182.35,69.4194,0.0026893,249.255,249.33,48065.9,3.46231,43862.5,48386.3,41021.9,0.0,0.0,40983.5,663.329,0.0,0.0,0.0,0.0,40983.5,663.329,40105.0,40052.85546875
594,2008-01-25 17:00:00,24.0,133.0,14.0,-3.44,1.91,0.0,2.59704,243.937,81.2131,0.0,17.5586,16.9883,0.0364614,5.65204,16.8091,0.00101282,4.08467,16.0787,0.000322717,19.962,19.954,3846.77,-2.88841,2565.35,2952.6,2696.03,0.0,0.0,2695.84,587.748,0.0,0.0,0.0,0.0,2695.84,587.748,2559.92,2559.70727539062
595,2008-01-25 18:00:00,0.0,0.0,0.0,-3.45,1.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
596,2008-01-25 19:00:00,0.0,0.0,0.0,-3.46,1.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
597,2008-01-25 20:00:00,0.0,0.0,0.0,-3.43,1.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
598,2008-01-25 21:00:00,0.0,0.0,0.0,-3.4,2.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
599,2008-01-25 22:00:00,0.0,0.0,0.0,-3.37,2.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
600,2008-01-25 23:00:00,0.0,0.0,0.0,-3.16,2.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
601,2008-01-26 00:00:00,0.0,0.0,0.0,-2.95,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
602,2008-01-26 01:00:00,0.0,0.0,0.0,-2.74,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
603,2008-01-26 02:00:00,0.0,0.0,0.0,-2.96,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
604,2008-01-26 03:00:00,0.0,0.0,0.0,-3.18,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
605,2008-01-26 04:00:00,0.0,0.0,0.0,-3.4,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
606,2008-01-26 05:00:00,0.0,0.0,0.0,-3.12,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
607,2008-01-26 06:00:00,0.0,0.0,0.0,-2.84,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
608,2008-01-26 07:00:00,2.0,1.0,2.0,-2.56,4.89,0.0,-2.35025,111.825,90.0,0.0,0.0,2.10304,0.00303845,0.0,2.08085,0.0,0.0,1.99043,0.0,1.97052,1.97051,379.878,-2.51525,63.2852,61.9712,61.7911,0.0,0.0,61.7903,200.046,0.0,0.0,0.0,61.7903,0.0,540.0,0.0,0.0
609,2008-01-26 08:00:00,55.0,5.0,54.0,-2.61,4.89,0.0,8.41096,121.108,78.5295,0.0,1.35954,53.9209,0.0835574,1.15073,53.3521,0.00232104,0.918936,51.0337,0.000739559,51.4338,51.4344,9915.99,-1.44205,7744.68,8868.26,8657.58,0.0,0.0,8655.93,630.784,0.0,0.0,0.0,0.0,8655.93,630.784,8295.31,8293.125
610,2008-01-26 09:00:00,117.0,3.0,116.0,-2.65,6.21,0.0,18.0884,131.793,67.2612,0.0,1.24493,115.745,0.177749,1.21441,114.524,0.00493748,1.11804,109.547,0.00157324,109.56,109.56,21121.6,-0.365669,17944.6,20321.7,19817.8,0.0,0.0,19809.8,658.277,0.0,0.0,0.0,0.0,19809.8,658.277,19174.2,19162.5390625
611,2008-01-26 10:00:00,168.0,8.0,164.0,-2.7,6.21,0.0,26.1322,144.438,57.4562,0.0,4.88547,163.802,0.25523,4.88547,162.074,0.00708972,4.67566,155.031,0.00225902,158.112,158.111,30481.0,0.596627,26768.8,30077.7,29244.9,0.0,0.0,29228.3,671.796,0.0,0.0,0.0,0.0,29228.3,671.796,28486.3,28460.33203125
612,2008-01-26 11:00:00,106.0,0.0,106.0,-1.84,6.21,0.0,31.823,159.328,50.0001,0.0,0.0,104.173,0.161038,0.0,103.075,0.00447327,0.0,98.5955,0.00142533,97.6109,97.6108,18818.0,0.195188,15807.7,17875.3,17435.0,0.0,0.0,17428.8,652.564,0.0,0.0,0.0,0.0,17428.8,652.564,16835.5,16826.40625
613,2008-01-26 12:00:00,209.0,8.0,204.0,-0.99,4.29,0.0,34.4111,176.017,46.0592,0.0,6.13946,204.169,0.317518,6.13946,202.015,0.00881994,6.00405,193.236,0.00281032,197.251,197.25,38026.1,3.66801,34010.2,37620.4,36682.7,0.0,0.0,36656.5,669.261,0.0,0.0,0.0,0.0,36656.5,669.261,35856.6,35815.46484375
614,2008-01-26 13:00:00,175.0,1.0,174.0,-0.13,4.29,0.0,33.4602,193.114,46.5405,0.0,1.24754,173.458,0.265864,1.24754,171.628,0.00738512,1.21923,164.17,0.00235314,163.738,163.736,31565.0,3.73658,27803.1,30795.1,29966.0,0.0,0.0,29948.2,662.562,0.0,0.0,0.0,0.0,29948.2,662.562,29176.4,29149.171875
615,2008-01-26 14:00:00,208.0,20.0,198.0,0.1,4.29,0.0,29.1388,208.966,51.3192,0.0,12.8352,199.834,0.315999,12.8352,197.726,0.00877774,12.4501,189.134,0.00279688,199.571,199.569,38472.9,4.81276,34441.7,37900.1,36927.2,0.0,0.0,36900.3,666.25,0.0,0.0,0.0,0.0,36900.3,666.25,36090.2,36048.69921875
616,2008-01-26 15:00:00,107.0,0.0,107.0,0.33,3.52,0.0,22.1002,222.665,59.3619,0.0,0.0,106.27,0.162557,0.0,105.149,0.00451547,0.0,100.58,0.00143878,99.5753,99.5757,19197.1,2.80349,16158.2,18050.5,17639.1,0.0,0.0,17632.5,645.286,0.0,0.0,0.0,0.0,17632.5,645.286,17021.4,17012.1875
617,2008-01-26 16:00:00,123.0,141.0,91.0,0.56,3.52,0.0,13.1089,234.216,69.5372,0.0,49.3258,98.8157,0.186865,45.6989,97.7733,0.00519068,41.4479,93.5246,0.00165392,133.624,133.642,25763.5,3.87969,22302.3,24724.8,22690.7,0.0,0.0,22679.8,650.62,0.0,0.0,0.0,0.0,22679.8,650.62,21973.4,21957.966796875
618,2008-01-26 17:00:00,22.0,99.0,15.0,0.11,3.52,0.0,2.79923,244.093,81.0343,0.0,12.5391,18.3327,0.0334229,4.05676,18.1393,0.000928415,2.95804,17.3511,0.000295823,20.1063,20.1078,3876.4,0.609484,2587.63,2932.14,2751.44,0.0,0.0,2751.24,580.348,0.0,0.0,0.0,0.0,2751.24,580.348,2610.22,2610.00463867188
619,2008-01-26 18:00:00,0.0,0.0,0.0,-0.34,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
620,2008-01-26 19:00:00,0.0,0.0,0.0,-0.79,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
621,2008-01-26 20:00:00,0.0,0.0,0.0,-0.94,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
622,2008-01-26 21:00:00,0.0,0.0,0.0,-1.09,3.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
623,2008-01-26 22:00:00,0.0,0.0,0.0,-1.24,3.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
624,2008-01-26 23:00:00,0.0,0.0,0.0,-1.46,3.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
625,2008-01-27 00:00:00,0.0,0.0,0.0,-1.67,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
626,2008-01-27 01:00:00,0.0,0.0,0.0,-1.88,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
627,2008-01-27 02:00:00,0.0,0.0,0.0,-2.06,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
628,2008-01-27 03:00:00,0.0,0.0,0.0,-2.23,5.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
629,2008-01-27 04:00:00,0.0,0.0,0.0,-2.4,5.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
630,2008-01-27 05:00:00,0.0,0.0,0.0,-2.5,5.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
631,2008-01-27 06:00:00,0.0,0.0,0.0,-2.6,6.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
632,2008-01-27 07:00:00,3.0,11.0,3.0,-2.7,6.32,0.0,-2.23327,111.594,90.0,0.0,0.0,3.10703,0.00455767,0.0,3.07426,0.0,0.0,2.94067,0.0,2.91126,2.91127,561.25,-2.63973,136.771,134.65,134.262,0.0,0.0,134.26,295.378,0.0,0.0,0.0,134.26,0.0,540.0,0.0,0.0
633,2008-01-27 08:00:00,74.0,68.0,64.0,-2.53,6.32,0.0,8.54908,120.887,78.4301,0.0,13.4917,67.1279,0.112423,11.5297,66.4198,0.00312285,9.23186,63.5335,0.000995043,72.0387,72.0507,13890.4,-1.03831,11300.6,12884.3,12278.4,0.0,0.0,12275.2,647.653,0.0,0.0,0.0,0.0,12275.2,647.653,11813.4,11808.953125
634,2008-01-27 09:00:00,170.0,126.0,131.0,-2.36,3.55,0.0,18.2535,131.583,67.1312,0.0,48.3883,136.48,0.258268,47.2023,135.04,0.00717412,43.4894,129.172,0.00228591,170.937,170.935,32954.4,1.87769,29133.2,32523.3,30869.4,0.0,0.0,30850.6,668.619,0.0,0.0,0.0,0.0,30850.6,668.619,30087.5,30058.560546875
635,2008-01-27 10:00:00,445.0,648.0,158.0,-2.19,3.55,0.0,26.3286,144.25,57.2882,0.0,349.702,173.126,0.676055,349.702,171.299,0.0187793,334.832,163.856,0.0059837,493.706,493.706,95180.1,10.0495,91061.8,97312.9,94615.6,0.0,0.0,94448.3,683.032,0.0,0.0,0.0,0.0,94448.3,683.032,92798.0,92524.40625
636,2008-01-27 11:00:00,547.0,858.0,93.0,-1.44,3.55,0.0,32.0507,159.182,49.7896,0.0,552.323,106.827,0.831016,552.323,105.701,0.0230838,537.163,101.107,0.00735525,631.895,631.895,121822.0,14.2254,118544.0,124296.0,120996.0,0.0,0.0,120721.0,680.845,0.0,0.0,0.0,0.0,120721.0,680.845,118598.0,118149.0390625
637,2008-01-27 12:00:00,572.0,825.0,104.0,-0.7,4.29,0.0,34.6623,175.939,45.8131,0.0,573.544,119.893,0.868997,573.544,118.629,0.0241388,561.078,113.474,0.00769141,667.814,667.814,128746.0,15.0702,125747.0,131349.0,127526.0,0.0,0.0,127219.0,679.129,0.0,0.0,0.0,0.0,127219.0,679.129,124960.0,124461.0703125
638,2008-01-27 13:00:00,582.0,874.0,98.0,0.04,4.29,0.0,33.7199,193.114,46.2808,0.0,602.566,114.096,0.884189,602.566,112.892,0.0245608,589.101,107.987,0.00782588,690.125,690.126,133047.0,16.3371,130234.0,135283.0,131914.0,0.0,0.0,131582.0,675.686,0.0,0.0,0.0,0.0,131582.0,675.686,129218.0,128686.0
639,2008-01-27 14:00:00,519.0,912.0,73.0,0.35,4.29,0.0,29.3919,209.034,51.0704,0.0,571.031,83.9203,0.788478,571.031,83.0351,0.0219022,554.145,79.4268,0.00697875,627.243,627.243,120924.0,15.1622,117610.0,122827.0,119807.0,0.0,0.0,119533.0,675.366,0.0,0.0,0.0,0.0,119533.0,675.366,117396.0,116957.21875
640,2008-01-27 15:00:00,387.0,849.0,65.0,0.66,3.72,0.0,22.3378,222.779,59.1363,0.0,434.622,77.9862,0.58794,428.231,77.1636,0.0163317,407.904,73.8104,0.0052038,476.903,477.064,91965.8,12.3553,87824.9,92890.7,88523.0,0.0,0.0,88362.7,655.309,0.0,0.0,0.0,0.0,88362.7,655.309,86679.4,86437.5625
641,2008-01-27 16:00:00,215.0,690.0,56.0,0.97,3.72,0.0,13.3287,234.359,69.3363,0.0,243.381,67.2913,0.326633,225.485,66.5815,0.00907315,204.811,63.6882,0.002891,265.817,265.889,51259.2,7.4883,47015.3,50927.2,42783.1,0.0,0.0,42739.4,653.852,0.0,0.0,0.0,0.0,42739.4,653.852,41806.0,41749.515625
642,2008-01-27 17:00:00,31.0,216.0,14.0,0.71,3.72,0.0,3.00278,244.256,80.8551,0.0,31.0555,18.2215,0.047096,10.0135,18.0293,0.00130822,7.36393,17.2459,0.000416842,24.3641,24.3457,4693.44,1.30684,3266.67,3692.98,3184.51,0.0,0.0,3184.22,578.907,0.0,0.0,0.0,0.0,3184.22,578.907,3021.44,3021.14038085938
643,2008-01-27 18:00:00,0.0,0.0,0.0,0.45,7.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
644,2008-01-27 19:00:00,0.0,0.0,0.0,0.19,7.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
645,2008-01-27 20:00:00,0.0,0.0,0.0,-0.06,7.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
646,2008-01-27 21:00:00,0.0,0.0,0.0,-0.31,7.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
647,2008-01-27 22:00:00,0.0,0.0,0.0,-0.56,7.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
648,2008-01-27 23:00:00,0.0,0.0,0.0,-0.56,7.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
649,2008-01-28 00:00:00,0.0,0.0,0.0,-0.55,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
650,2008-01-28 01:00:00,0.0,0.0,0.0,-0.55,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
651,2008-01-28 02:00:00,0.0,0.0,0.0,-0.58,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
652,2008-01-28 03:00:00,0.0,0.0,0.0,-0.61,4.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
653,2008-01-28 04:00:00,0.0,0.0,0.0,-0.65,4.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
654,2008-01-28 05:00:00,0.0,0.0,0.0,-0.41,4.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
655,2008-01-28 06:00:00,0.0,0.0,0.0,-0.17,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
656,2008-01-28 07:00:00,4.0,66.0,2.0,0.07,4.4,0.0,-2.11042,111.361,90.0,0.0,0.0,1.30335,0.0060769,0.0,1.2896,0.0,0.0,1.23356,0.0,1.22123,1.22123,235.434,0.0986322,24.3992,23.9227,23.862,0.0,0.0,23.8616,124.237,0.0,0.0,0.0,23.8616,0.0,540.0,0.0,0.0
657,2008-01-28 08:00:00,111.0,384.0,52.0,0.37,4.4,0.0,8.69313,120.664,78.3252,0.0,78.9917,57.8095,0.168634,68.0206,57.1997,0.00468428,54.6145,54.7141,0.00149256,108.237,108.21,20861.9,2.90703,17734.0,19771.9,17160.5,0.0,0.0,17153.4,627.686,0.0,0.0,0.0,0.0,17153.4,627.686,16524.4,16515.501953125
658,2008-01-28 09:00:00,301.0,715.0,75.0,0.67,5.28,0.0,18.4246,131.372,66.9956,0.0,279.448,84.8229,0.457287,272.599,83.9281,0.0127024,251.352,80.281,0.0040474,328.321,328.406,63313.5,7.94074,58892.3,63642.0,59883.8,0.0,0.0,59806.2,638.39,0.0,0.0,0.0,0.0,59806.2,638.39,58548.5,58438.81640625
659,2008-01-28 10:00:00,432.0,681.0,128.0,0.97,5.28,0.0,26.531,144.061,57.1143,0.0,369.528,143.238,0.656305,369.528,141.727,0.0182307,353.976,135.568,0.0058089,484.654,484.654,93435.7,11.7,89278.0,94745.5,92137.7,0.0,0.0,91977.5,679.454,0.0,0.0,0.0,0.0,91977.5,679.454,90352.3,90092.1640625
660,2008-01-28 11:00:00,462.0,535.0,177.0,2.17,5.28,0.0,32.2844,159.037,49.5731,0.0,346.018,195.637,0.701882,346.018,193.573,0.0194967,336.64,185.161,0.00621229,516.589,516.588,99590.0,13.607,95580.9,100571.0,97799.9,0.0,0.0,97617.4,676.08,0.0,0.0,0.0,0.0,97617.4,676.08,95876.1,95583.8046875
661,2008-01-28 12:00:00,517.0,634.0,155.0,3.37,2.23,0.0,34.9192,175.862,45.5611,0.0,442.775,176.603,0.785439,442.775,174.74,0.0218178,433.294,167.147,0.00695185,594.443,594.442,114601.0,19.455,111055.0,113845.0,110981.0,0.0,0.0,110735.0,661.346,0.0,0.0,0.0,0.0,110735.0,661.346,108674.0,108298.3984375
662,2008-01-28 13:00:00,514.0,619.0,169.0,4.58,2.23,0.0,33.9844,193.118,46.0162,0.0,428.624,192.212,0.780882,428.624,190.185,0.0216912,419.194,181.92,0.00691151,595.11,595.108,114728.0,20.683,111186.0,113354.0,110824.0,0.0,0.0,110576.0,657.04,0.0,0.0,0.0,0.0,110576.0,657.04,108493.0,108115.578125
663,2008-01-28 14:00:00,378.0,324.0,218.0,5.08,2.23,0.0,29.6487,209.108,50.8182,0.0,204.345,237.708,0.574267,204.345,235.201,0.0159519,198.39,224.98,0.00508279,419.141,419.141,80800.5,16.4215,76422.8,79487.9,77628.0,0.0,0.0,77506.5,657.594,0.0,0.0,0.0,0.0,77506.5,657.594,76018.7,75833.859375
664,2008-01-28 15:00:00,237.0,158.0,176.0,5.59,3.06,0.0,22.5781,222.9,58.9087,0.0,82.0452,188.896,0.360056,80.8386,186.903,0.0100016,77.0535,178.781,0.00318683,253.28,253.276,48826.3,12.0756,44528.0,47338.9,45131.5,0.0,0.0,45088.4,644.808,0.0,0.0,0.0,0.0,45088.4,644.808,44085.9,44023.37890625
665,2008-01-28 16:00:00,99.0,20.0,94.0,6.1,3.06,0.0,13.5504,234.508,69.1344,0.0,7.60088,95.4983,0.150403,7.04199,94.4909,0.00417787,6.40554,90.3848,0.00133121,95.8238,95.8212,18473.0,8.55368,15489.2,16843.0,16435.0,0.0,0.0,16429.0,626.071,0.0,0.0,0.0,0.0,16429.0,626.071,15815.5,15807.5615234375
666,2008-01-28 17:00:00,17.0,4.0,17.0,5.78,3.06,0.0,3.20757,244.425,80.6757,0.0,0.0,16.6549,0.0258268,0.0,16.4792,0.000717412,0.0,15.7631,0.000228591,15.6057,15.6058,3008.53,6.17962,1888.29,2078.57,2038.43,0.0,0.0,2038.31,545.277,0.0,0.0,0.0,0.0,2038.31,545.277,1924.37,1924.2568359375
667,2008-01-28 18:00:00,0.0,0.0,0.0,5.46,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
668,2008-01-28 19:00:00,0.0,0.0,0.0,5.14,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
669,2008-01-28 20:00:00,0.0,0.0,0.0,5.3,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
670,2008-01-28 21:00:00,0.0,0.0,0.0,5.47,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
671,2008-01-28 22:00:00,0.0,0.0,0.0,5.63,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
672,2008-01-28 23:00:00,0.0,0.0,0.0,5.63,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
673,2008-01-29 00:00:00,0.0,0.0,0.0,5.63,8.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
674,2008-01-29 01:00:00,0.0,0.0,0.0,5.64,8.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
675,2008-01-29 02:00:00,0.0,0.0,0.0,5.66,8.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
676,2008-01-29 03:00:00,0.0,0.0,0.0,5.69,8.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
677,2008-01-29 04:00:00,0.0,0.0,0.0,5.72,8.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
678,2008-01-29 05:00:00,0.0,0.0,0.0,5.52,8.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
679,2008-01-29 06:00:00,0.0,0.0,0.0,5.33,10.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
680,2008-01-29 07:00:00,2.0,4.0,2.0,5.14,10.57,0.0,-1.98174,111.126,90.0,0.0,0.0,2.10225,0.00303845,0.0,2.08007,0.0,0.0,1.98968,0.0,1.96978,1.9698,379.744,5.17126,63.2249,62.2919,62.1275,0.0,0.0,62.1267,200.566,0.0,0.0,0.0,62.1267,0.0,540.0,0.0,0.0
681,2008-01-29 08:00:00,61.0,21.0,58.0,5.57,10.57,0.0,8.84304,120.438,78.215,0.0,3.98572,58.1833,0.0926727,3.43215,57.5695,0.00257424,2.76353,55.0678,0.000820238,57.2539,57.2547,11037.7,6.47871,8738.82,9628.43,9383.36,0.0,0.0,9381.29,611.126,0.0,0.0,0.0,0.0,9381.29,611.126,8974.32,8971.7568359375
682,2008-01-29 09:00:00,56.0,0.0,56.0,6.0,8.39,0.0,18.6016,131.159,66.8544,0.0,0.0,54.6419,0.0850766,0.0,54.0655,0.00236324,0.0,51.7161,0.000753005,51.1997,51.1996,9870.5,6.92966,7704.51,8474.56,8294.74,0.0,0.0,8293.09,604.164,0.0,0.0,0.0,0.0,8293.09,604.164,7921.14,7919.1357421875
683,2008-01-29 10:00:00,77.0,0.0,77.0,6.42,8.39,0.0,26.7395,143.871,56.9346,0.0,0.0,75.3153,0.11698,0.0,74.5208,0.00324945,0.0,71.2825,0.00103538,70.5707,70.5707,13604.9,7.7014,11041.1,12078.7,11776.1,0.0,0.0,11772.9,616.556,0.0,0.0,0.0,0.0,11772.9,616.556,11287.1,11283.02734375
684,2008-01-29 11:00:00,93.0,0.0,93.0,6.1,8.39,0.0,32.5242,158.892,49.3507,0.0,0.0,91.1488,0.141288,0.0,90.1873,0.00392466,0.0,86.2682,0.00125053,85.4068,85.4061,16464.9,7.65077,13643.0,14911.6,14577.3,0.0,0.0,14572.5,623.235,0.0,0.0,0.0,0.0,14572.5,623.235,14007.3,14000.994140625
685,2008-01-29 12:00:00,107.0,0.0,107.0,5.78,5.35,0.0,35.1817,175.789,45.3035,0.0,0.0,105.104,0.162557,0.0,103.995,0.00451547,0.0,99.4761,0.00143878,98.4827,98.4828,18985.9,7.95049,15962.8,17405.7,16947.3,0.0,0.0,16940.9,629.55,0.0,0.0,0.0,0.0,16940.9,629.55,16319.7,16311.1962890625
686,2008-01-29 13:00:00,101.0,0.0,101.0,5.46,5.35,0.0,34.2538,193.128,45.7469,0.0,0.0,99.1271,0.153442,0.0,98.0814,0.00426227,0.0,93.8193,0.0013581,92.8824,92.8829,17906.3,7.50707,14966.6,16360.6,15997.7,0.0,0.0,15992.0,627.473,0.0,0.0,0.0,0.0,15992.0,627.473,15392.8,15385.23828125
687,2008-01-29 14:00:00,118.0,0.0,118.0,5.92,5.35,0.0,29.9092,209.188,50.5627,0.0,0.0,116.496,0.179269,0.0,115.267,0.00497968,0.0,110.258,0.00158669,109.157,109.157,21043.6,8.32574,17872.0,19439.6,18963.2,0.0,0.0,18955.3,631.56,0.0,0.0,0.0,0.0,18955.3,631.56,18287.6,18276.939453125
688,2008-01-29 15:00:00,90.0,0.0,90.0,6.38,8.89,0.0,22.821,223.028,58.6791,0.0,0.0,88.6502,0.13673,0.0,87.715,0.00379806,0.0,83.9034,0.00121019,83.0656,83.0652,16014.0,7.84193,13230.5,14449.6,14106.9,0.0,0.0,14102.4,622.324,0.0,0.0,0.0,0.0,14102.4,622.324,13549.9,13544.0576171875
689,2008-01-29 16:00:00,66.0,0.0,66.0,6.84,8.89,0.0,13.7738,234.665,68.9316,0.0,0.0,65.4336,0.100269,0.0,64.7433,0.00278525,0.0,61.9299,0.00088747,61.3115,61.3116,11819.8,7.91907,9436.27,10319.7,10107.6,0.0,0.0,10105.2,608.44,0.0,0.0,0.0,0.0,10105.2,608.44,9668.55,9665.5673828125
690,2008-01-29 17:00:00,12.0,0.0,12.0,7.25,8.89,0.0,3.41353,244.6,80.496,0.0,0.0,11.386,0.0182307,0.0,11.2659,0.000506408,0.0,10.7763,0.000161358,10.6687,10.6688,2056.8,7.43777,1150.36,1248.63,1224.03,0.0,0.0,1223.99,522.565,0.0,0.0,0.0,17.8642,1206.12,539.998,1137.22,1137.17980957031
691,2008-01-29 18:00:00,0.0,0.0,0.0,7.66,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
692,2008-01-29 19:00:00,0.0,0.0,0.0,8.06,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
693,2008-01-29 20:00:00,0.0,0.0,0.0,7.87,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
694,2008-01-29 21:00:00,0.0,0.0,0.0,7.67,10.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
695,2008-01-29 22:00:00,0.0,0.0,0.0,7.47,10.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
696,2008-01-29 23:00:00,0.0,0.0,0.0,6.75,10.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
697,2008-01-30 00:00:00,0.0,0.0,0.0,6.02,10.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
698,2008-01-30 01:00:00,0.0,0.0,0.0,5.29,10.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
699,2008-01-30 02:00:00,0.0,0.0,0.0,2.95,10.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
700,2008-01-30 03:00:00,0.0,0.0,0.0,0.61,10.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
701,2008-01-30 04:00:00,0.0,0.0,0.0,-1.73,10.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
702,2008-01-30 05:00:00,0.0,0.0,0.0,-3.51,10.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
703,2008-01-30 06:00:00,0.0,0.0,0.0,-5.29,8.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
704,2008-01-30 07:00:00,5.0,88.0,2.0,-7.07,8.52,0.0,-1.84726,110.888,90.0,0.0,0.0,1.29957,0.00759612,0.0,1.28586,0.0,0.0,1.22998,0.0,1.21768,1.21768,234.752,-7.04807,24.2618,23.651,23.5873,0.0,0.0,23.5869,123.615,0.0,0.0,0.0,23.5869,0.0,540.0,0.0,0.0
705,2008-01-30 08:00:00,122.0,478.0,47.0,-7.18,8.52,0.0,8.99875,120.211,78.0995,0.0,98.8791,52.782,0.185345,85.1459,52.2252,0.00514848,68.758,49.9558,0.00164048,117.528,117.456,22644.3,-5.06454,19412.3,22409.7,18915.3,0.0,0.0,18907.3,669.256,0.0,0.0,0.0,0.0,18907.3,669.256,18316.2,18305.1796875
706,2008-01-30 09:00:00,318.0,803.0,60.0,-7.29,5.37,0.0,18.7845,130.944,66.7078,0.0,316.818,68.1585,0.483113,309.053,67.4395,0.0134198,285.427,64.5089,0.00427599,346.44,346.547,66812.1,0.337758,62396.8,69597.7,65018.7,0.0,0.0,64932.8,659.705,0.0,0.0,0.0,0.0,64932.8,659.705,63668.0,63538.35546875
707,2008-01-30 10:00:00,465.0,883.0,66.0,-7.4,5.37,0.0,26.9539,143.68,56.7493,0.0,482.651,74.1196,0.706439,482.651,73.3378,0.0196233,462.77,70.1509,0.00625263,527.598,527.599,101712.0,4.21285,97759.4,107003.0,104029.0,0.0,0.0,103839.0,704.52,0.0,0.0,0.0,0.0,103839.0,704.52,102142.0,101807.953125
708,2008-01-30 11:00:00,576.0,930.0,74.0,-6.11,5.37,0.0,32.7698,158.748,49.1225,0.0,606.969,83.3093,0.875073,606.969,82.4305,0.0243076,590.945,78.8485,0.0077452,663.103,663.104,127841.0,8.48543,124805.0,134029.0,130321.0,0.0,0.0,130017.0,698.367,0.0,0.0,0.0,0.0,130017.0,698.367,127835.0,127312.6171875
709,2008-01-30 12:00:00,602.0,866.0,101.0,-4.82,4.18,0.0,35.4497,175.719,45.0402,0.0,610.378,116.489,0.914573,610.378,115.26,0.0254048,597.707,110.252,0.00809481,700.887,700.885,135119.0,11.8509,132398.0,140163.0,136331.0,0.0,0.0,135991.0,689.873,0.0,0.0,0.0,0.0,135991.0,689.873,133642.0,133071.46875
710,2008-01-30 13:00:00,607.0,941.0,75.0,-3.53,4.18,0.0,34.5278,193.143,45.473,0.0,658.185,85.3849,0.922169,658.185,84.4843,0.0256158,644.164,80.813,0.00816204,717.736,717.736,138370.0,13.5417,135796.0,142731.0,138987.0,0.0,0.0,138629.0,686.211,0.0,0.0,0.0,0.0,138629.0,686.211,136204.0,135611.453125
711,2008-01-30 14:00:00,523.0,905.0,69.0,-2.93,4.18,0.0,30.1733,209.274,50.304,0.0,576.932,79.2789,0.794555,576.932,78.4426,0.022071,560.615,75.0339,0.00703253,629.3,629.299,121318.0,12.0382,118019.0,124906.0,121729.0,0.0,0.0,121454.0,685.403,0.0,0.0,0.0,0.0,121454.0,685.403,119347.0,118892.7890625
712,2008-01-30 15:00:00,400.0,856.0,65.0,-2.32,4.38,0.0,23.0664,223.162,58.4478,0.0,447.417,77.8289,0.60769,440.837,77.0079,0.0168803,420.756,73.6616,0.00537861,489.479,489.443,94352.7,9.17019,90264.5,96770.9,92193.5,0.0,0.0,92024.5,664.837,0.0,0.0,0.0,0.0,92024.5,664.837,90324.3,90060.1484375
713,2008-01-30 16:00:00,227.0,721.0,52.0,-1.71,4.38,0.0,13.9989,234.827,68.728,0.0,262.457,63.0872,0.344864,243.159,62.4217,0.00957956,221.805,59.7092,0.00305236,278.702,278.772,53742.0,4.83445,49475.6,54190.7,46017.7,0.0,0.0,45965.8,639.461,0.0,0.0,0.0,0.0,45965.8,639.461,44933.0,44867.2265625
714,2008-01-30 17:00:00,43.0,317.0,17.0,-1.92,4.38,0.0,3.62056,244.782,80.3162,0.0,50.27,21.8726,0.0653267,18.9051,21.6419,0.00181463,14.2309,20.7014,0.000578201,34.5836,34.5679,6664.53,-1.10848,4937.81,5647.61,4413.39,0.0,0.0,4412.76,564.947,0.0,0.0,0.0,6.47572,4406.28,571.815,4181.23,4180.65087890625
715,2008-01-30 18:00:00,0.0,0.0,0.0,-2.12,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
716,2008-01-30 19:00:00,0.0,0.0,0.0,-2.33,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
717,2008-01-30 20:00:00,0.0,0.0,0.0,-2.61,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
718,2008-01-30 21:00:00,0.0,0.0,0.0,-2.89,2.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
719,2008-01-30 22:00:00,0.0,0.0,0.0,-3.17,2.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
720,2008-01-30 23:00:00,0.0,0.0,0.0,-3.4,2.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
721,2008-01-31 00:00:00,0.0,0.0,0.0,-3.64,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
722,2008-01-31 01:00:00,0.0,0.0,0.0,-3.87,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
723,2008-01-31 02:00:00,0.0,0.0,0.0,-4.1,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
724,2008-01-31 03:00:00,0.0,0.0,0.0,-4.33,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
725,2008-01-31 04:00:00,0.0,0.0,0.0,-4.56,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
726,2008-01-31 05:00:00,0.0,0.0,0.0,-4.28,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
727,2008-01-31 06:00:00,0.0,0.0,0.0,-4.0,5.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
728,2008-01-31 07:00:00,2.0,0.0,2.0,-3.72,5.6,0.0,-1.70705,110.648,90.0,0.0,0.0,2.10166,0.00303845,0.0,2.07949,0.0,0.0,1.98913,0.0,1.96923,1.96924,379.638,-3.6773,63.1877,61.8174,61.6569,0.0,0.0,61.6561,199.832,0.0,0.0,0.0,61.6561,0.0,540.0,0.0,0.0
729,2008-01-31 08:00:00,50.0,0.0,50.0,-2.18,5.6,0.0,9.1602,119.982,77.9787,0.0,0.0,49.4549,0.0759612,0.0,48.9333,0.00211003,0.0,46.8069,0.000672326,46.3395,46.34,8933.87,-1.17509,6881.41,7874.12,7679.68,0.0,0.0,7678.36,625.411,0.0,0.0,0.0,0.0,7678.36,625.411,7349.2,7347.484375
730,2008-01-31 09:00:00,123.0,5.0,121.0,-0.63,5.35,0.0,18.9732,130.728,66.5558,0.0,2.4474,120.584,0.186865,2.38741,119.312,0.00519068,2.20675,114.127,0.00165392,115.172,115.173,22203.6,1.90832,18953.6,21234.6,20770.3,0.0,0.0,20761.4,652.154,0.0,0.0,0.0,0.0,20761.4,652.154,20094.6,20081.765625
731,2008-01-31 10:00:00,270.0,138.0,207.0,0.91,5.35,0.0,27.1742,143.489,56.5585,0.0,76.0206,216.461,0.410191,76.0206,214.178,0.0113942,72.9243,204.871,0.00363056,275.021,275.02,53020.7,6.97125,48650.0,52891.1,51448.4,0.0,0.0,51397.4,672.828,0.0,0.0,0.0,0.0,51397.4,672.828,50403.2,50322.21875
732,2008-01-31 11:00:00,455.0,424.0,225.0,1.99,5.35,0.0,33.0212,158.605,48.8885,0.0,277.514,241.14,0.691247,277.514,238.596,0.0192013,270.287,228.228,0.00611817,493.536,493.535,95145.6,12.8672,91026.5,96106.3,93447.9,0.0,0.0,93281.7,676.969,0.0,0.0,0.0,0.0,93281.7,676.969,91622.0,91355.0859375
733,2008-01-31 12:00:00,549.0,567.0,219.0,3.08,8.97,0.0,35.7231,175.651,44.7714,0.0,401.245,242.132,0.834054,401.245,239.578,0.0231682,393.048,229.167,0.00738214,616.0,616.0,118757.0,13.8677,115362.0,121166.0,118003.0,0.0,0.0,117740.0,679.693,0.0,0.0,0.0,0.0,117740.0,679.693,115662.0,115236.921875
734,2008-01-31 13:00:00,204.0,13.0,197.0,4.16,8.97,0.0,34.8063,193.163,45.1945,0.0,8.64206,196.964,0.309922,8.64206,194.887,0.00860894,8.46099,186.418,0.00274309,192.933,192.93,37194.0,7.53867,33206.9,36105.6,35279.7,0.0,0.0,35254.4,656.22,0.0,0.0,0.0,0.0,35254.4,656.22,34424.7,34386.71875
735,2008-01-31 14:00:00,161.0,1.0,160.0,4.74,8.97,0.0,30.4408,209.367,50.0423,0.0,1.26759,159.533,0.244595,1.26759,157.851,0.00679431,1.23228,150.991,0.00216489,150.703,150.703,29052.0,7.37918,25408.7,27698.1,27043.2,0.0,0.0,27028.0,648.523,0.0,0.0,0.0,0.0,27028.0,648.523,26251.7,26229.6484375
736,2008-01-31 15:00:00,245.0,174.0,176.0,5.32,9.75,0.0,23.3142,223.302,58.2149,0.0,91.8323,188.259,0.37221,90.4818,186.273,0.0103392,86.417,178.179,0.0032944,261.953,261.949,50498.2,9.69136,46169.9,49607.9,47211.7,0.0,0.0,47165.7,652.957,0.0,0.0,0.0,0.0,47165.7,652.957,46160.7,46092.0546875
737,2008-01-31 16:00:00,154.0,258.0,91.0,5.9,9.75,0.0,14.2255,234.996,68.5238,0.0,93.8608,101.361,0.233961,86.9592,100.291,0.00649891,79.4312,95.9333,0.00207076,173.613,173.579,33463.3,8.79665,29638.1,32056.4,28797.0,0.0,0.0,28778.3,638.363,0.0,0.0,0.0,0.0,28778.3,638.363,27956.3,27931.28125
738,2008-01-31 17:00:00,29.0,53.0,25.0,5.2,9.75,0.0,3.82856,244.969,80.1363,0.0,7.87608,27.4595,0.0440575,3.22052,27.1699,0.00122382,2.44155,25.9892,0.000389949,28.1468,28.1445,5425.81,5.66967,3867.91,4286.33,4132.24,0.0,0.0,4131.79,582.908,0.0,0.0,0.0,0.0,4131.79,582.908,3925.1,3924.61376953125
739,2008-01-31 18:00:00,0.0,0.0,0.0,4.51,13.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
740,2008-01-31 19:00:00,0.0,0.0,0.0,3.81,13.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
741,2008-01-31 20:00:00,0.0,0.0,0.0,2.9,13.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
742,2008-01-31 21:00:00,0.0,0.0,0.0,5.18,12.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
743,2008-01-31 22:00:00,0.0,0.0,0.0,6.96,12.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
744,2008-01-31 23:00:00,0.0,0.0,0.0,8.74,11.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
745,2002-02-01 00:00:00,0.0,0.0,0.0,10.53,10.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
746,2002-02-01 01:00:00,0.0,0.0,0.0,12.31,9.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
747,2002-02-01 02:00:00,0.0,0.0,0.0,14.09,8.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
748,2002-02-01 03:00:00,0.0,0.0,0.0,15.37,7.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
749,2002-02-01 04:00:00,0.0,0.0,0.0,14.96,7.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
750,2002-02-01 05:00:00,0.0,0.0,0.0,14.29,7.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
751,2002-02-01 06:00:00,0.0,0.0,0.0,13.63,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
752,2002-02-01 07:00:00,5.0,44.0,3.0,12.96,7.44,0.0,-1.49383,110.295,90.0,0.0,0.0,2.29428,0.00759612,0.0,2.27008,0.0,0.0,2.17144,0.0,2.14972,2.14973,414.433,13.0014,75.2103,74.5803,74.3784,0.0,0.0,74.3774,219.441,0.0,0.0,0.0,74.3774,0.0,540.0,0.0,0.0
753,2002-02-01 08:00:00,119.0,220.0,83.0,12.03,7.44,0.0,9.40435,119.644,77.7945,0.0,46.5792,88.3536,0.180788,40.1098,87.4216,0.00502188,32.6295,83.6227,0.00160014,115.091,115.106,22190.4,14.2489,18950.8,20018.3,18396.9,0.0,0.0,18388.8,612.226,0.0,0.0,0.0,0.0,18388.8,612.226,17699.8,17689.775390625
754,2002-02-01 09:00:00,53.0,0.0,53.0,11.1,8.04,0.0,19.2571,130.41,66.326,0.0,0.0,51.6563,0.0805189,0.0,51.1114,0.00223664,0.0,48.8903,0.000712666,48.4021,48.4021,9331.18,11.9984,7229.75,7753.53,7595.89,0.0,0.0,7594.41,584.769,0.0,0.0,0.0,0.0,7594.41,584.769,7233.84,7232.169921875
755,2002-02-01 10:00:00,241.0,79.0,205.0,10.17,8.04,0.0,27.5043,143.209,56.2717,0.0,43.2839,211.738,0.366133,43.2839,209.505,0.0101704,41.5505,200.401,0.00324061,239.535,239.535,46178.4,14.616,41933.4,44077.7,42951.1,0.0,0.0,42912.2,644.135,0.0,0.0,0.0,0.0,42912.2,644.135,41940.4,41884.46875
756,2002-02-01 11:00:00,404.0,249.0,267.0,10.44,8.04,0.0,33.3966,158.398,48.5387,0.0,164.797,281.003,0.613767,164.797,278.039,0.0170491,160.592,265.956,0.0054324,422.289,422.287,81410.0,18.278,77040.5,79464.0,77663.1,0.0,0.0,77539.4,651.774,0.0,0.0,0.0,0.0,77539.4,651.774,76024.8,75839.90625
757,2002-02-01 12:00:00,614.0,761.0,167.0,10.72,8.91,0.0,36.13,175.558,44.371,0.0,541.922,189.034,0.932804,541.922,187.04,0.0259112,531.112,178.912,0.00825617,702.932,702.932,135514.0,23.0761,132810.0,133944.0,130280.0,0.0,0.0,129940.0,658.921,0.0,0.0,0.0,0.0,129940.0,658.921,127493.0,126975.171875
758,2002-02-01 13:00:00,583.0,729.0,164.0,11.0,8.91,0.0,35.2194,193.2,44.7814,0.0,515.694,186.85,0.885708,515.694,184.879,0.024603,505.152,176.845,0.00783932,675.185,675.186,130165.0,22.8683,127226.0,128437.0,125570.0,0.0,0.0,125250.0,654.805,0.0,0.0,0.0,0.0,125250.0,654.805,122871.0,122388.9921875
759,2002-02-01 14:00:00,355.0,204.0,251.0,9.78,8.91,0.0,30.8361,209.512,49.6562,0.0,131.348,267.745,0.539325,131.348,264.92,0.0149812,127.771,253.408,0.00477352,377.372,377.37,72750.6,16.4134,68301.1,71072.5,69302.7,0.0,0.0,69204.8,654.595,0.0,0.0,0.0,0.0,69204.8,654.595,67844.8,67697.9140625
760,2002-02-01 15:00:00,272.0,214.0,186.0,8.55,7.02,0.0,23.6791,223.517,57.8727,0.0,113.878,199.134,0.413229,112.203,197.033,0.0114786,107.264,188.471,0.00365745,292.782,292.814,56450.1,14.3471,52040.5,54715.9,52105.3,0.0,0.0,52047.7,644.234,0.0,0.0,0.0,0.0,52047.7,644.234,50941.4,50857.7578125
761,2002-02-01 16:00:00,213.0,501.0,87.0,7.33,7.02,0.0,14.5583,235.252,68.2251,0.0,185.95,100.754,0.323595,172.884,99.6913,0.00898875,158.227,95.3592,0.00286411,251.053,251.011,48390.0,12.2995,44151.8,46859.5,41157.5,0.0,0.0,41117.4,636.483,0.0,0.0,0.0,0.0,41117.4,636.483,40152.2,40099.7578125
762,2002-02-01 17:00:00,44.0,248.0,22.0,5.77,7.02,0.0,4.13339,245.252,79.874,0.0,44.4586,29.0272,0.0668459,20.2487,28.721,0.00185683,15.5025,27.473,0.000591647,42.5463,42.5545,8204.04,6.61249,6260.46,6897.98,5761.02,0.0,0.0,5760.08,585.993,0.0,0.0,0.0,0.0,5760.08,585.993,5480.54,5479.54931640625
763,2002-02-01 18:00:00,0.0,0.0,0.0,4.21,8.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
764,2002-02-01 19:00:00,0.0,0.0,0.0,2.66,8.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
765,2002-02-01 20:00:00,0.0,0.0,0.0,1.58,8.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
766,2002-02-01 21:00:00,0.0,0.0,0.0,0.5,5.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
767,2002-02-01 22:00:00,0.0,0.0,0.0,-0.58,5.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
768,2002-02-01 23:00:00,0.0,0.0,0.0,-1.08,5.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
769,2002-02-02 00:00:00,0.0,0.0,0.0,-1.58,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
770,2002-02-02 01:00:00,0.0,0.0,0.0,-2.08,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
771,2002-02-02 02:00:00,0.0,0.0,0.0,-2.27,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
772,2002-02-02 03:00:00,0.0,0.0,0.0,-2.47,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
773,2002-02-02 04:00:00,0.0,0.0,0.0,-2.67,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
774,2002-02-02 05:00:00,0.0,0.0,0.0,-3.1,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
775,2002-02-02 06:00:00,0.0,0.0,0.0,-3.53,4.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
776,2002-02-02 07:00:00,3.0,0.0,3.0,-3.96,4.34,0.0,-1.33977,110.05,90.0,0.0,0.0,3.1041,0.00455767,0.0,3.07136,0.0,0.0,2.93789,0.0,2.90851,2.9085,560.721,-3.89154,136.528,134.28,133.871,0.0,0.0,133.869,295.565,0.0,0.0,0.0,133.869,0.0,540.0,0.0,0.0
777,2002-02-02 08:00:00,53.0,0.0,53.0,-3.59,4.34,0.0,9.5796,119.411,77.6609,0.0,0.0,52.4277,0.0805189,0.0,51.8746,0.00223664,0.0,49.6204,0.000712666,49.1249,49.125,9470.77,-2.43372,7352.44,8460.11,8254.67,0.0,0.0,8253.17,631.495,0.0,0.0,0.0,0.0,8253.17,631.495,7907.93,7905.9375
778,2002-02-02 09:00:00,193.0,156.0,141.0,-3.22,2.58,0.0,19.4596,130.191,66.1611,0.0,63.086,146.353,0.29321,61.5398,144.809,0.00814473,57.0036,138.516,0.00259518,193.567,193.588,37321.9,1.89762,33333.3,37163.6,34871.0,0.0,0.0,34847.1,672.753,0.0,0.0,0.0,0.0,34847.1,672.753,34068.8,34031.7734375
779,2002-02-02 10:00:00,484.0,662.0,177.0,-2.84,2.58,0.0,27.7385,143.016,56.0675,0.0,368.196,192.508,0.735305,368.196,190.478,0.0204251,353.626,182.2,0.00650812,530.474,530.476,102266.0,11.1834,98329.5,104531.0,101750.0,0.0,0.0,101557.0,683.051,0.0,0.0,0.0,0.0,101557.0,683.051,99782.6,99463.890625
780,2002-02-02 11:00:00,569.0,843.0,103.0,-1.88,2.58,0.0,33.6618,158.257,48.2911,0.0,559.368,117.211,0.864439,559.368,115.975,0.0240122,545.3,110.935,0.00765107,649.68,649.682,125254.0,15.2947,122111.0,127439.0,124066.0,0.0,0.0,123774.0,677.698,0.0,0.0,0.0,0.0,123774.0,677.698,121571.0,121098.53125
781,2002-02-02 12:00:00,639.0,888.0,113.0,-0.91,3.42,0.0,36.4161,175.498,44.0891,0.0,636.413,129.226,0.970785,636.413,127.863,0.0269662,623.932,122.306,0.00859233,738.784,738.783,142425.0,17.563,140042.0,144672.0,140843.0,0.0,0.0,140464.0,675.298,0.0,0.0,0.0,0.0,140464.0,675.298,137916.0,137308.71875
782,2002-02-02 13:00:00,613.0,871.0,109.0,0.06,3.42,0.0,35.5086,193.232,44.4923,0.0,618.991,125.675,0.931285,618.991,124.349,0.025869,606.554,118.946,0.00824272,718.253,718.254,138470.0,18.0197,135901.0,140131.0,136553.0,0.0,0.0,136193.0,672.391,0.0,0.0,0.0,0.0,136193.0,672.391,133715.0,133144.234375
783,2002-02-02 14:00:00,500.0,719.0,129.0,0.52,3.42,0.0,31.1114,209.62,49.3876,0.0,467.381,149.383,0.759612,467.381,147.807,0.0211003,454.85,141.384,0.00672326,590.278,590.277,113795.0,15.2797,110220.0,115076.0,112224.0,0.0,0.0,111982.0,673.112,0.0,0.0,0.0,0.0,111982.0,673.112,109967.0,109581.03125
784,2002-02-02 15:00:00,390.0,762.0,81.0,0.98,2.09,0.0,23.9322,223.674,57.6363,0.0,407.749,95.1149,0.592498,402.419,94.1116,0.0164583,384.951,90.022,0.00524414,470.229,470.213,90646.9,13.8229,86466.9,90885.1,86628.6,0.0,0.0,86472.5,649.999,0.0,0.0,0.0,0.0,86472.5,649.999,84795.4,84562.9453125
785,2002-02-02 16:00:00,235.0,636.0,73.0,1.43,2.09,0.0,14.7882,235.436,68.0197,0.0,237.553,86.8125,0.357018,221.25,85.8967,0.00991716,202.757,82.1641,0.00315993,282.075,282.105,54384.0,9.13508,50077.5,53834.9,46582.0,0.0,0.0,46531.3,650.775,0.0,0.0,0.0,0.0,46531.3,650.775,45530.0,45462.46875
786,2002-02-02 17:00:00,47.0,245.0,25.0,1.19,2.09,0.0,4.34338,245.454,79.6945,0.0,45.2384,32.634,0.0714036,21.9265,32.2898,0.00198343,16.8946,30.8867,0.000631987,47.3041,47.2875,9116.85,2.48156,7057.2,7930.56,6832.21,0.0,0.0,6831.02,605.447,0.0,0.0,0.0,0.0,6831.02,605.447,6519.35,6517.966796875
787,2002-02-02 18:00:00,0.0,0.0,0.0,0.95,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
788,2002-02-02 19:00:00,0.0,0.0,0.0,0.71,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
789,2002-02-02 20:00:00,0.0,0.0,0.0,0.55,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
790,2002-02-02 21:00:00,0.0,0.0,0.0,0.39,0.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
791,2002-02-02 22:00:00,0.0,0.0,0.0,0.23,0.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
792,2002-02-02 23:00:00,0.0,0.0,0.0,0.06,0.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
793,2002-02-03 00:00:00,0.0,0.0,0.0,-0.11,1.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
794,2002-02-03 01:00:00,0.0,0.0,0.0,-0.28,1.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
795,2002-02-03 02:00:00,0.0,0.0,0.0,-0.42,1.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
796,2002-02-03 03:00:00,0.0,0.0,0.0,-0.56,3.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
797,2002-02-03 04:00:00,0.0,0.0,0.0,-0.7,3.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
798,2002-02-03 05:00:00,0.0,0.0,0.0,-0.77,3.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
799,2002-02-03 06:00:00,0.0,0.0,0.0,-0.84,4.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
800,2002-02-03 07:00:00,2.0,0.0,2.0,-0.91,4.13,0.0,-1.18017,109.803,89.8977,0.0,0.0,2.0975,0.00303845,0.0,2.07537,0.0,0.0,1.98518,0.0,1.96533,1.96534,378.892,-0.8631,62.949,61.7225,61.5575,0.0,0.0,61.5566,199.681,0.0,0.0,0.0,61.5566,0.0,540.0,0.0,0.0
801,2002-02-03 08:00:00,37.0,0.0,37.0,-0.26,4.13,0.0,9.76034,119.176,77.5223,0.0,0.0,36.1376,0.0562113,0.0,35.7564,0.00156143,0.0,34.2026,0.000497521,33.8611,33.8611,6527.93,0.548047,4800.3,5453.25,5333.9,0.0,0.0,5333.21,604.137,0.0,0.0,0.0,0.0,5333.21,604.137,5083.76,5082.93310546875
802,2002-02-03 09:00:00,80.0,0.0,80.0,0.4,3.24,0.0,19.6677,129.97,65.991,0.0,0.0,78.6028,0.121538,0.0,77.7737,0.00337605,0.0,74.394,0.00107572,73.6511,73.6518,14198.9,2.26367,11578.6,12998.1,12673.3,0.0,0.0,12669.8,634.421,0.0,0.0,0.0,0.0,12669.8,634.421,12178.3,12173.5517578125
803,2002-02-03 10:00:00,110.0,0.0,110.0,1.06,3.24,0.0,27.9783,142.823,55.858,0.0,0.0,108.299,0.167115,0.0,107.157,0.00464208,0.0,102.5,0.00147912,101.477,101.477,19563.5,3.62776,16497.8,18356.2,17772.5,0.0,0.0,17765.8,645.721,0.0,0.0,0.0,0.0,17765.8,645.721,17152.4,17143.02734375
804,2002-02-03 11:00:00,133.0,0.0,133.0,1.64,3.24,0.0,33.9324,158.117,48.0381,0.0,0.0,131.228,0.202057,0.0,129.844,0.00561269,0.0,124.202,0.00178839,122.961,122.961,23705.0,4.75138,20359.0,22500.0,22007.8,0.0,0.0,21997.6,645.965,0.0,0.0,0.0,0.0,21997.6,645.965,21294.4,21279.9609375
805,2002-02-03 12:00:00,187.0,1.0,186.0,2.23,5.22,0.0,36.7073,175.441,43.8021,0.0,1.20747,185.072,0.284095,1.20747,183.12,0.00789153,1.18419,175.163,0.0025145,174.586,174.587,33658.0,6.11034,29806.0,32643.9,31807.3,0.0,0.0,31786.8,657.11,0.0,0.0,0.0,0.0,31786.8,657.11,30986.8,30956.263671875
806,2002-02-03 13:00:00,164.0,0.0,164.0,2.81,5.22,0.0,35.8019,193.27,44.1991,0.0,0.0,162.787,0.249153,0.0,161.07,0.00692091,0.0,154.071,0.00220523,152.532,152.532,29406.1,6.20016,25745.3,28214.8,27549.6,0.0,0.0,27533.9,649.952,0.0,0.0,0.0,0.0,27533.9,649.952,26754.8,26731.970703125
807,2002-02-03 14:00:00,154.0,0.0,154.0,2.96,5.22,0.0,31.3898,209.735,49.1165,0.0,0.0,153.14,0.233961,0.0,151.524,0.00649891,0.0,144.94,0.00207076,143.492,143.494,27663.3,6.14927,24091.3,26421.2,25746.6,0.0,0.0,25732.8,649.179,0.0,0.0,0.0,0.0,25732.8,649.179,24975.3,24955.41015625
808,2002-02-03 15:00:00,125.0,0.0,125.0,3.12,4.51,0.0,24.1872,223.837,57.3986,0.0,0.0,124.462,0.189903,0.0,123.149,0.00527509,0.0,117.798,0.00168082,116.622,116.623,22483.3,5.83467,19215.4,21137.8,20467.7,0.0,0.0,20458.8,644.631,0.0,0.0,0.0,0.0,20458.8,644.631,19783.4,19770.89453125
809,2002-02-03 16:00:00,52.0,0.0,52.0,3.28,4.51,0.0,15.0193,235.627,67.8141,0.0,0.0,50.7405,0.0789997,0.0,50.2053,0.00219444,0.0,48.0236,0.000699219,47.5441,47.544,9165.72,4.3867,7084.45,7892.97,7730.23,0.0,0.0,7728.82,608.798,0.0,0.0,0.0,0.0,7728.82,608.798,7383.38,7381.642578125
