hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
810,2002-02-03 17:00:00,21.0,0.0,21.0,2.46,4.51,0.0,4.55404,245.662,79.5152,0.0,0.0,20.4893,0.0319037,0.0,20.2732,0.000886214,0.0,19.3922,0.000282377,19.1985,19.1985,3701.29,2.90689,2443.29,2738.14,2674.19,0.0,0.0,2674.0,568.334,0.0,0.0,0.0,0.0,2674.0,568.334,2533.02,2532.81689453125
811,2002-02-03 18:00:00,0.0,0.0,0.0,1.64,5.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
812,2002-02-03 19:00:00,0.0,0.0,0.0,0.82,5.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
813,2002-02-03 20:00:00,0.0,0.0,0.0,0.43,5.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
814,2002-02-03 21:00:00,0.0,0.0,0.0,0.04,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
815,2002-02-03 22:00:00,0.0,0.0,0.0,-0.35,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
816,2002-02-03 23:00:00,0.0,0.0,0.0,-0.6,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
817,2002-02-04 00:00:00,0.0,0.0,0.0,-0.85,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
818,2002-02-04 01:00:00,0.0,0.0,0.0,-1.1,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
819,2002-02-04 02:00:00,0.0,0.0,0.0,-1.15,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
820,2002-02-04 03:00:00,0.0,0.0,0.0,-1.21,5.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
821,2002-02-04 04:00:00,0.0,0.0,0.0,-1.26,5.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
822,2002-02-04 05:00:00,0.0,0.0,0.0,-1.74,5.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
823,2002-02-04 06:00:00,0.0,0.0,0.0,-2.22,7.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
824,2002-02-04 07:00:00,1.0,0.0,1.0,-2.7,7.05,0.0,-1.01511,109.555,89.7779,0.0,0.0,1.06182,0.00151922,0.0,1.05062,0.0,0.0,1.00497,0.0,0.994918,0.994918,191.802,-2.68034,16.2138,15.86,15.803,0.0,0.0,15.8028,103.271,0.0,0.0,0.0,15.8028,0.0,540.0,0.0,0.0
825,2002-02-04 08:00:00,25.0,0.0,25.0,-3.24,7.05,0.0,9.9465,118.939,77.3786,0.0,0.0,24.2024,0.0379806,0.0,23.9471,0.00105502,0.0,22.9065,0.000336163,22.6778,22.6776,4371.92,-2.79189,2990.83,3446.52,3362.33,0.0,0.0,3362.05,595.942,0.0,0.0,0.0,0.0,3362.05,595.942,3197.27,3196.94213867188
826,2002-02-04 09:00:00,190.0,133.0,145.0,-3.79,8.0,0.0,19.8812,129.748,65.8159,0.0,54.2098,150.341,0.288653,52.7925,148.755,0.00801813,48.9888,142.291,0.00255484,189.37,189.368,36507.6,-0.266317,32547.4,36641.7,34656.9,0.0,0.0,34633.8,677.733,0.0,0.0,0.0,0.0,34633.8,677.733,33869.4,33832.703125
827,2002-02-04 10:00:00,234.0,32.0,219.0,-4.34,8.0,0.0,28.2235,142.63,55.6434,0.0,17.9,220.253,0.355499,17.9,217.93,0.00987496,17.2091,208.46,0.00314649,223.415,223.416,43071.4,-0.182768,38903.1,43707.5,42431.0,0.0,0.0,42397.7,687.924,0.0,0.0,0.0,0.0,42397.7,687.924,41573.8,41518.51171875
828,2002-02-04 11:00:00,284.0,43.0,260.0,-4.54,8.0,0.0,34.2084,157.978,47.7798,0.0,28.6863,270.435,0.43146,28.6863,267.582,0.011985,27.9862,255.955,0.00381881,281.105,281.105,54192.7,0.69068,49805.4,55622.2,54142.1,0.0,0.0,54088.7,692.08,0.0,0.0,0.0,0.0,54088.7,692.08,53129.9,53039.8125
829,2002-02-04 12:00:00,536.0,519.0,225.0,-4.74,9.24,0.0,37.0034,175.387,43.51,0.0,374.76,248.129,0.814304,374.76,245.512,0.0226196,367.662,234.843,0.00720734,596.487,596.488,114993.0,5.53243,111460.0,121240.0,117772.0,0.0,0.0,117528.0,704.159,0.0,0.0,0.0,0.0,117528.0,704.159,115606.0,115177.8203125
830,2002-02-04 13:00:00,193.0,12.0,186.0,-4.95,9.24,0.0,36.0993,193.313,43.9019,0.0,8.56045,185.311,0.29321,8.56045,183.356,0.00814473,8.39443,175.388,0.00259518,181.947,181.949,35075.9,-1.81656,31167.4,35340.4,34363.9,0.0,0.0,34341.9,684.782,0.0,0.0,0.0,0.0,34341.9,684.782,33599.0,33562.93359375
831,2002-02-04 14:00:00,429.0,363.0,239.0,-5.2,9.24,0.0,31.6711,209.856,48.843,0.0,238.159,259.55,0.651747,238.159,256.812,0.0181041,231.974,245.652,0.00576856,472.855,472.855,91160.0,2.94328,86953.9,95755.1,93105.8,0.0,0.0,92952.9,703.568,0.0,0.0,0.0,0.0,92952.9,703.568,91429.3,91163.2578125
832,2002-02-04 15:00:00,397.0,658.0,125.0,-5.46,9.27,0.0,24.444,224.006,57.1599,0.0,356.46,143.62,0.603132,351.801,142.105,0.0167537,336.955,135.93,0.00533827,468.161,468.069,90233.3,2.58589,86033.9,94866.8,90184.4,0.0,0.0,90030.4,681.403,0.0,0.0,0.0,0.0,90030.4,681.403,88445.1,88193.5703125
833,2002-02-04 16:00:00,232.0,650.0,61.0,-5.71,9.27,0.0,15.2514,235.824,67.6083,0.0,247.63,73.8718,0.35246,230.635,73.0926,0.00979056,211.895,69.9163,0.00311959,278.996,278.943,53775.6,-0.915105,49487.3,55578.4,47629.3,0.0,0.0,47580.3,681.505,0.0,0.0,0.0,0.0,47580.3,681.505,46668.4,46596.84765625
834,2002-02-04 17:00:00,51.0,246.0,29.0,-6.26,9.27,0.0,4.76528,245.876,79.3363,0.0,46.793,37.7766,0.0774805,25.479,37.3782,0.00215224,19.8684,35.7539,0.000685773,55.0667,55.0301,10609.2,-5.31406,8374.45,9751.38,8248.98,0.0,0.0,8247.33,629.287,0.0,0.0,0.0,0.0,8247.33,629.287,7900.35,7898.34033203125
835,2002-02-04 18:00:00,0.0,0.0,0.0,-6.81,7.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
836,2002-02-04 19:00:00,0.0,0.0,0.0,-7.35,7.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
837,2002-02-04 20:00:00,0.0,0.0,0.0,-7.72,7.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
838,2002-02-04 21:00:00,0.0,0.0,0.0,-8.09,5.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
839,2002-02-04 22:00:00,0.0,0.0,0.0,-8.46,5.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
840,2002-02-04 23:00:00,0.0,0.0,0.0,-8.53,5.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
841,2002-02-05 00:00:00,0.0,0.0,0.0,-8.59,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
842,2002-02-05 01:00:00,0.0,0.0,0.0,-8.66,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
843,2002-02-05 02:00:00,0.0,0.0,0.0,-8.89,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
844,2002-02-05 03:00:00,0.0,0.0,0.0,-9.13,1.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
845,2002-02-05 04:00:00,0.0,0.0,0.0,-9.37,1.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
846,2002-02-05 05:00:00,0.0,0.0,0.0,-9.48,1.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
847,2002-02-05 06:00:00,0.0,0.0,0.0,-9.58,2.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
848,2002-02-05 07:00:00,6.0,36.0,4.0,-9.69,2.42,0.0,-0.844655,109.304,89.6531,0.0,0.139175,3.14815,0.00911535,0.0,3.11494,0.0,0.0,2.97958,0.0,2.94979,2.94979,568.669,-9.61119,140.336,137.481,137.06,0.0,0.0,137.058,299.187,0.0,0.0,0.0,125.468,11.5898,540.0,10.9177,10.9176912307739
849,2002-02-05 08:00:00,100.0,160.0,72.0,-8.85,2.42,0.0,10.138,118.701,77.23,0.0,35.1611,76.01,0.151922,31.3692,75.2082,0.00422007,25.8418,71.94,0.00134465,96.8053,96.8096,18663.7,-6.26339,15670.7,18239.0,16862.1,0.0,0.0,16856.4,667.153,0.0,0.0,0.0,0.0,16856.4,667.153,16302.1,16293.5869140625
850,2002-02-05 09:00:00,232.0,301.0,129.0,-8.01,1.45,0.0,20.1,129.525,65.6357,0.0,123.643,136.091,0.35246,120.411,134.656,0.00979056,111.837,128.804,0.00311959,238.238,238.293,45941.0,-1.21666,41711.4,47028.3,43261.2,0.0,0.0,43223.4,662.139,0.0,0.0,0.0,0.0,43223.4,662.139,42305.5,42247.96875
851,2002-02-05 10:00:00,409.0,490.0,176.0,-7.18,1.45,0.0,28.4741,142.436,55.4236,0.0,277.347,191.2,0.621363,277.347,189.183,0.0172601,266.779,180.962,0.00549963,443.269,443.267,85454.3,5.4568,81143.2,88471.6,86357.3,0.0,0.0,86221.5,691.869,0.0,0.0,0.0,0.0,86221.5,691.869,84748.2,84519.0
852,2002-02-05 11:00:00,436.0,313.0,259.0,-5.19,1.45,0.0,34.4896,157.84,47.5163,0.0,211.11,276.896,0.662382,211.11,273.975,0.0183995,206.037,262.069,0.00586268,463.431,463.432,89340.8,8.02167,85098.7,91761.2,89318.3,0.0,0.0,89171.4,687.812,0.0,0.0,0.0,0.0,89171.4,687.812,87631.5,87386.4140625
853,2002-02-05 12:00:00,576.0,620.0,201.0,-3.2,0.75,0.0,37.3043,175.337,43.2129,0.0,450.963,222.505,0.875073,450.963,220.158,0.0243076,442.573,210.591,0.0077452,646.64,646.64,124666.0,16.1237,121500.0,126343.0,122652.0,0.0,0.0,122366.0,677.259,0.0,0.0,0.0,0.0,122366.0,677.259,120189.0,119728.2265625
854,2002-02-05 13:00:00,596.0,765.0,143.0,-1.21,0.75,0.0,36.4006,193.361,43.6008,0.0,552.799,164.297,0.905458,552.799,162.564,0.0251516,542.271,155.499,0.00801413,690.801,690.799,133177.0,19.4334,130370.0,133610.0,130299.0,0.0,0.0,129965.0,665.661,0.0,0.0,0.0,0.0,129965.0,665.661,127563.0,127042.1796875
855,2002-02-05 14:00:00,494.0,648.0,152.0,-0.6,0.75,0.0,31.9551,209.983,48.5671,0.0,427.612,173.644,0.750497,427.612,171.812,0.0208471,416.683,164.346,0.00664258,575.226,575.227,110895.0,16.5897,107221.0,111317.0,108514.0,0.0,0.0,108285.0,669.819,0.0,0.0,0.0,0.0,108285.0,669.819,106318.0,105957.7734375
856,2002-02-05 15:00:00,407.0,674.0,126.0,0.01,1.02,0.0,24.7026,224.182,56.9202,0.0,366.999,144.635,0.618324,362.201,143.109,0.0171757,347.131,136.891,0.00547273,479.187,479.25,92388.2,14.0733,88234.7,92639.0,88491.8,0.0,0.0,88329.1,649.397,0.0,0.0,0.0,0.0,88329.1,649.397,86617.5,86375.0703125
857,2002-02-05 16:00:00,212.0,491.0,81.0,0.62,1.02,0.0,15.4846,236.026,67.4024,0.0,188.546,95.0309,0.322076,175.915,94.0284,0.00894655,161.82,89.9424,0.00285066,249.248,249.273,48056.4,7.93475,43826.5,47422.6,41436.4,0.0,0.0,41397.4,652.316,0.0,0.0,0.0,0.0,41397.4,652.316,40476.7,40423.47265625
858,2002-02-05 17:00:00,53.0,253.0,29.0,0.36,1.02,0.0,4.97703,246.096,79.1577,0.0,51.8913,38.4334,0.0805189,28.4611,38.028,0.00223664,22.319,36.3755,0.000712666,58.1082,58.1107,11203.2,2.06522,8906.12,10015.5,8574.71,0.0,0.0,8572.83,605.769,0.0,0.0,0.0,0.0,8572.83,605.769,8191.83,8189.6181640625
859,2002-02-05 18:00:00,0.0,0.0,0.0,0.09,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
860,2002-02-05 19:00:00,0.0,0.0,0.0,-0.18,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
861,2002-02-05 20:00:00,0.0,0.0,0.0,-0.5,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
862,2002-02-05 21:00:00,0.0,0.0,0.0,-0.83,2.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
863,2002-02-05 22:00:00,0.0,0.0,0.0,-1.16,2.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
864,2002-02-05 23:00:00,0.0,0.0,0.0,-0.96,2.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
865,2002-02-06 00:00:00,0.0,0.0,0.0,-0.77,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
866,2002-02-06 01:00:00,0.0,0.0,0.0,-0.58,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
867,2002-02-06 02:00:00,0.0,0.0,0.0,-0.68,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
868,2002-02-06 03:00:00,0.0,0.0,0.0,-0.79,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
869,2002-02-06 04:00:00,0.0,0.0,0.0,-0.89,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
870,2002-02-06 05:00:00,0.0,0.0,0.0,-0.65,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
871,2002-02-06 06:00:00,0.0,0.0,0.0,-0.4,2.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
872,2002-02-06 07:00:00,5.0,10.0,5.0,-0.16,2.6,0.0,-0.668878,109.053,89.5234,0.0,0.0,5.00029,0.00759612,0.0,4.94754,0.0,0.0,4.73255,0.0,4.68522,4.68522,903.25,-0.0363081,330.882,341.493,338.131,0.0,0.0,338.126,446.121,0.0,0.0,0.0,73.1748,264.952,540.0,249.635,249.633270263672
873,2002-02-06 08:00:00,77.0,43.0,69.0,-2.18,2.6,0.0,10.3347,118.461,77.0766,0.0,9.97326,69.6001,0.11698,8.89771,68.8659,0.00324945,7.35338,65.8733,0.00103538,72.4955,72.4972,13976.9,-0.266042,11378.2,12925.8,12479.3,0.0,0.0,12476.0,644.828,0.0,0.0,0.0,0.0,12476.0,644.828,12004.3,11999.6943359375
874,2002-02-06 09:00:00,75.0,0.0,75.0,-4.21,2.93,0.0,20.3241,129.301,65.4508,0.0,0.0,73.5403,0.113942,0.0,72.7645,0.00316505,0.0,69.6026,0.00100849,68.9075,68.9073,13284.6,-2.43023,10752.0,12342.5,11997.2,0.0,0.0,11994.2,647.886,0.0,0.0,0.0,0.0,11994.2,647.886,11541.2,11536.9306640625
875,2002-02-06 10:00:00,89.0,0.0,89.0,-6.23,2.93,0.0,28.7299,142.241,55.1989,0.0,0.0,87.2305,0.135211,0.0,86.3103,0.00375586,0.0,82.5597,0.00119674,81.7353,81.735,15757.9,-4.11892,12996.7,15011.6,14597.4,0.0,0.0,14593.1,658.573,0.0,0.0,0.0,0.0,14593.1,658.573,14080.8,14074.48046875
876,2002-02-06 11:00:00,109.0,0.0,109.0,-4.47,2.93,0.0,34.7759,157.703,47.2477,0.0,0.0,107.08,0.165595,0.0,105.951,0.00459987,0.0,101.347,0.00146567,100.335,100.334,19342.5,-1.87853,16292.8,18593.4,18144.8,0.0,0.0,18138.2,658.795,0.0,0.0,0.0,0.0,18138.2,658.795,17539.6,17529.771484375
877,2002-02-06 12:00:00,116.0,0.0,116.0,-2.71,3.35,0.0,37.6099,175.289,42.911,0.0,0.0,114.056,0.17623,0.0,112.853,0.00489528,0.0,107.949,0.0015598,106.871,106.871,20603.0,-0.0253436,17462.1,19749.6,19254.4,0.0,0.0,19246.8,656.028,0.0,0.0,0.0,0.0,19246.8,656.028,18618.9,18607.8046875
878,2002-02-06 13:00:00,112.0,0.0,112.0,-0.95,3.35,0.0,36.7056,193.414,43.2959,0.0,0.0,110.09,0.170153,0.0,108.928,0.00472648,0.0,104.195,0.00150601,103.154,103.154,19886.1,1.64127,16796.6,18858.6,18301.9,0.0,0.0,18295.0,651.224,0.0,0.0,0.0,0.0,18295.0,651.224,17679.1,17669.09765625
879,2002-02-06 14:00:00,101.0,0.0,101.0,-0.18,3.35,0.0,32.2418,210.117,48.2891,0.0,0.0,99.1815,0.153442,0.0,98.1353,0.00426227,0.0,93.8708,0.0013581,92.9334,92.9334,17916.5,2.15453,14976.1,16790.2,16390.5,0.0,0.0,16384.8,643.505,0.0,0.0,0.0,0.0,16384.8,643.505,15801.7,15793.7763671875
880,2002-02-06 15:00:00,70.0,0.0,70.0,0.58,3.94,0.0,24.9628,224.365,56.6797,0.0,0.0,68.3377,0.106346,0.0,67.6168,0.00295405,0.0,64.6786,0.000941257,64.0327,64.0325,12344.5,2.12722,9906.35,11138.7,10874.5,0.0,0.0,10871.9,629.444,0.0,0.0,0.0,0.0,10871.9,629.444,10432.2,10428.771484375
881,2002-02-06 16:00:00,42.0,0.0,42.0,1.35,3.94,0.0,15.7186,236.235,67.1965,0.0,0.0,40.6453,0.0638074,0.0,40.2165,0.00177243,0.0,38.4689,0.000564754,38.0848,38.0847,7342.03,2.27024,5498.47,6193.91,6041.73,0.0,0.0,6040.87,606.623,0.0,0.0,0.0,0.0,6040.87,606.623,5762.8,5761.74169921875
882,2002-02-06 17:00:00,27.0,0.0,27.0,0.9,3.94,0.0,5.18921,246.321,78.9797,0.0,0.0,26.8351,0.0410191,0.0,26.552,0.00113942,0.0,25.3982,0.000363056,25.1446,25.1445,4847.51,1.50757,3384.14,3825.2,3739.52,0.0,0.0,3739.17,588.449,0.0,0.0,0.0,0.0,3739.17,588.449,3553.57,3553.1669921875
883,2002-02-06 18:00:00,0.0,0.0,0.0,0.44,5.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
884,2002-02-06 19:00:00,0.0,0.0,0.0,-0.02,5.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
885,2002-02-06 20:00:00,0.0,0.0,0.0,0.52,5.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
886,2002-02-06 21:00:00,0.0,0.0,0.0,1.06,2.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
887,2002-02-06 22:00:00,0.0,0.0,0.0,1.6,2.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
888,2002-02-06 23:00:00,0.0,0.0,0.0,1.65,2.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
889,2002-02-07 00:00:00,0.0,0.0,0.0,1.7,1.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
890,2002-02-07 01:00:00,0.0,0.0,0.0,1.75,1.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
891,2002-02-07 02:00:00,0.0,0.0,0.0,1.65,1.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
892,2002-02-07 03:00:00,0.0,0.0,0.0,1.54,3.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
893,2002-02-07 04:00:00,0.0,0.0,0.0,1.43,3.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
894,2002-02-07 05:00:00,0.0,0.0,0.0,1.09,3.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
895,2002-02-07 06:00:00,0.0,0.0,0.0,0.75,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
896,2002-02-07 07:00:00,2.0,0.0,2.0,0.41,3.39,0.0,-0.487859,108.799,89.3888,0.0,0.0,2.08105,0.00303845,0.0,2.0591,0.0,0.0,1.96962,0.0,1.94993,1.94992,375.908,0.458854,61.9574,60.8123,60.6572,0.0,0.0,60.6564,198.183,0.0,0.0,0.0,60.6564,0.0,540.0,0.0,0.0
897,2002-02-07 08:00:00,38.0,0.0,38.0,0.46,3.39,0.0,10.5366,118.22,76.9184,0.0,0.0,37.0951,0.0577305,0.0,36.7038,0.00160363,0.0,35.1088,0.000510968,34.7582,34.7579,6700.61,1.33083,4947.87,5599.82,5461.61,0.0,0.0,5460.9,605.228,0.0,0.0,0.0,0.0,5460.9,605.228,5206.61,5205.74560546875
898,2002-02-07 09:00:00,57.0,0.0,57.0,0.51,0.86,0.0,20.5533,129.076,65.261,0.0,0.0,55.613,0.0865958,0.0,55.0263,0.00240544,0.0,52.6352,0.000766452,52.1096,52.1089,10045.6,2.05568,7858.97,8850.78,8643.03,0.0,0.0,8641.33,620.755,0.0,0.0,0.0,0.0,8641.33,620.755,8271.65,8269.466796875
899,2002-02-07 10:00:00,84.0,0.0,84.0,0.56,0.86,0.0,28.9909,142.046,54.9693,0.0,0.0,82.2472,0.127615,0.0,81.3796,0.00354486,0.0,77.8433,0.00112951,77.066,77.0663,14857.6,2.84597,12176.4,13627.0,13322.5,0.0,0.0,13318.7,633.214,0.0,0.0,0.0,0.0,13318.7,633.214,12805.6,12800.34765625
900,2002-02-07 11:00:00,128.0,0.0,128.0,0.5,0.86,0.0,35.0673,157.567,46.9741,0.0,0.0,126.12,0.194461,0.0,124.79,0.00540169,0.0,119.367,0.00172115,118.175,118.174,22781.7,4.00532,19494.2,21625.2,21043.5,0.0,0.0,21034.3,650.909,0.0,0.0,0.0,0.0,21034.3,650.909,20359.9,20346.634765625
901,2002-02-07 12:00:00,141.0,0.0,141.0,0.43,2.87,0.0,37.9201,175.245,42.6043,0.0,0.0,139.172,0.214211,0.0,137.704,0.0059503,0.0,131.72,0.00189596,130.404,130.405,25139.6,3.81158,21707.6,24082.5,23501.8,0.0,0.0,23490.4,653.019,0.0,0.0,0.0,0.0,23490.4,653.019,22775.9,22759.373046875
902,2002-02-07 13:00:00,154.0,0.0,154.0,0.37,2.87,0.0,37.0144,193.473,42.9873,0.0,0.0,152.459,0.233961,0.0,150.85,0.00649891,0.0,144.295,0.00207076,142.854,142.855,27540.3,4.07442,23974.7,26544.9,25883.5,0.0,0.0,25869.9,655.801,0.0,0.0,0.0,0.0,25869.9,655.801,25126.1,25105.841796875
903,2002-02-07 14:00:00,91.0,0.0,91.0,0.31,2.87,0.0,32.531,210.257,48.009,0.0,0.0,89.1603,0.138249,0.0,88.2198,0.00384026,0.0,84.3862,0.00122363,83.5435,83.5431,16106.0,2.47639,13314.6,14917.4,14538.0,0.0,0.0,14533.5,639.303,0.0,0.0,0.0,0.0,14533.5,639.303,13993.7,13987.474609375
904,2002-02-07 15:00:00,96.0,0.0,96.0,0.26,3.68,0.0,25.2245,224.554,56.4384,0.0,0.0,94.5102,0.145846,0.0,93.5133,0.00405127,0.0,89.4497,0.00129087,88.5565,88.5568,17072.6,2.4367,14200.1,15905.3,15526.5,0.0,0.0,15521.4,641.67,0.0,0.0,0.0,0.0,15521.4,641.67,14958.0,14950.8720703125
905,2002-02-07 16:00:00,78.0,0.0,78.0,0.21,3.68,0.0,15.9533,236.45,66.9907,0.0,0.0,77.3849,0.1185,0.0,76.5686,0.00329165,0.0,73.2413,0.00104883,72.5099,72.5096,13978.9,1.99227,11379.4,12792.2,12460.5,0.0,0.0,12457.1,634.409,0.0,0.0,0.0,0.0,12457.1,634.409,11972.2,11967.630859375
906,2002-02-07 17:00:00,12.0,0.0,12.0,0.01,3.68,0.0,5.40173,246.552,78.8022,0.0,0.0,11.0754,0.0182307,0.0,10.9585,0.000506408,0.0,10.4823,0.000161358,10.3777,10.3777,2000.7,0.265081,1108.08,1236.24,1209.4,0.0,0.0,1209.36,543.114,0.0,0.0,0.0,0.0,1209.36,543.114,1140.72,1140.68103027344
907,2002-02-07 18:00:00,0.0,0.0,0.0,-0.2,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
908,2002-02-07 19:00:00,0.0,0.0,0.0,-0.4,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
909,2002-02-07 20:00:00,0.0,0.0,0.0,0.01,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
910,2002-02-07 21:00:00,0.0,0.0,0.0,0.41,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
911,2002-02-07 22:00:00,0.0,0.0,0.0,0.82,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
912,2002-02-07 23:00:00,0.0,0.0,0.0,0.73,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
913,2002-02-08 00:00:00,0.0,0.0,0.0,0.64,3.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
914,2002-02-08 01:00:00,0.0,0.0,0.0,0.55,3.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
915,2002-02-08 02:00:00,0.0,0.0,0.0,0.39,3.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
916,2002-02-08 03:00:00,0.0,0.0,0.0,0.23,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
917,2002-02-08 04:00:00,0.0,0.0,0.0,0.07,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
918,2002-02-08 05:00:00,0.0,0.0,0.0,-0.03,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
919,2002-02-08 06:00:00,0.0,0.0,0.0,-0.12,4.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
920,2002-02-08 07:00:00,4.0,0.0,4.0,-0.22,4.28,0.0,-0.301679,108.545,89.2494,0.0,0.0,4.04662,0.0060769,0.0,4.00394,0.0,0.0,3.82995,0.0,3.79165,3.79165,730.981,-0.130403,226.486,227.334,226.083,0.0,0.0,226.08,386.113,0.0,0.0,0.0,110.295,115.785,540.0,109.079,109.078994750977
921,2002-02-08 08:00:00,59.0,0.0,59.0,0.15,4.28,0.0,10.7436,117.977,76.7554,0.0,0.0,58.2798,0.0896343,0.0,57.665,0.00248984,0.0,55.1592,0.000793345,54.6084,54.6091,10527.9,1.44042,8285.9,9356.62,9135.33,0.0,0.0,9133.45,623.968,0.0,0.0,0.0,0.0,9133.45,623.968,8748.75,8746.314453125
922,2002-02-08 09:00:00,148.0,13.0,143.0,0.52,1.27,0.0,20.7875,128.849,65.0665,0.0,5.93918,142.641,0.224845,5.79361,141.136,0.0062457,5.39613,135.003,0.00199009,138.997,138.998,26797.0,4.53079,23271.4,25718.3,25103.8,0.0,0.0,25090.8,652.148,0.0,0.0,0.0,0.0,25090.8,652.148,24349.4,24330.56640625
923,2002-02-08 10:00:00,179.0,4.0,177.0,0.9,1.27,0.0,29.2568,141.851,54.7349,0.0,2.36272,176.256,0.271941,2.35886,174.396,0.00755392,2.27252,166.818,0.00240693,167.402,167.403,32272.2,5.73041,28479.1,31254.3,30409.6,0.0,0.0,30390.8,657.849,0.0,0.0,0.0,0.0,30390.8,657.849,29603.3,29575.3515625
924,2002-02-08 11:00:00,198.0,3.0,196.0,2.11,1.27,0.0,35.3636,157.432,46.6956,0.0,2.37014,195.157,0.300806,2.37014,193.099,0.00835574,2.31586,184.708,0.00266241,185.156,185.157,35695.9,7.45272,31763.6,34559.5,33682.5,0.0,0.0,33659.5,656.163,0.0,0.0,0.0,0.0,33659.5,656.163,32842.3,32807.9375
925,2002-02-08 12:00:00,273.0,42.0,247.0,3.32,1.87,0.0,38.2348,175.205,42.293,0.0,31.0761,254.753,0.414748,31.0761,252.065,0.0115208,30.5294,241.112,0.0036709,268.928,268.928,51845.3,10.774,47492.4,50773.9,49482.4,0.0,0.0,49433.2,659.629,0.0,0.0,0.0,0.0,49433.2,659.629,48419.2,48344.55859375
926,2002-02-08 13:00:00,574.0,570.0,229.0,4.54,1.87,0.0,37.3267,193.538,42.6752,0.0,418.311,253.269,0.872035,418.311,250.597,0.0242232,410.778,239.708,0.0077183,643.989,643.989,124151.0,22.3897,120964.0,122373.0,119507.0,0.0,0.0,119218.0,655.373,0.0,0.0,0.0,0.0,119218.0,655.373,116962.0,116524.0390625
927,2002-02-08 14:00:00,554.0,789.0,127.0,5.2,1.87,0.0,32.8226,210.404,47.727,0.0,529.901,146.851,0.84165,529.901,145.302,0.0233792,517.008,138.988,0.00744937,649.443,649.445,125206.0,23.2009,122062.0,123033.0,119968.0,0.0,0.0,119675.0,654.264,0.0,0.0,0.0,0.0,119675.0,654.264,117402.0,116963.3203125
928,2002-02-08 15:00:00,430.0,835.0,71.0,5.86,1.06,0.0,25.4875,224.749,56.1966,0.0,464.144,83.9038,0.653267,458.076,83.0187,0.0181463,439.812,79.4112,0.005782,514.037,514.186,99124.5,20.9079,95149.0,96870.6,93102.0,0.0,0.0,92912.7,634.148,0.0,0.0,0.0,0.0,92912.7,634.148,91047.4,90780.6328125
929,2002-02-08 16:00:00,254.0,704.0,58.0,6.52,1.06,0.0,16.1888,236.671,66.7852,0.0,277.111,69.1339,0.385883,259.452,68.4046,0.010719,239.514,65.4321,0.00341542,301.9,301.794,58180.9,15.3521,53856.2,56251.9,48313.5,0.0,0.0,48253.7,625.134,0.0,0.0,0.0,0.0,48253.7,625.134,47137.2,47065.0234375
930,2002-02-08 17:00:00,68.0,343.0,33.0,6.34,1.06,0.0,5.61453,246.788,78.6254,0.0,70.5552,42.3604,0.103307,38.9283,41.9135,0.00286965,31.0056,40.0922,0.000914364,70.3877,70.347,13562.2,8.39874,11032.9,12016.3,10328.8,0.0,0.0,10325.8,586.03,0.0,0.0,0.0,0.0,10325.8,586.03,9856.47,9853.2978515625
931,2002-02-08 18:00:00,0.0,4.0,0.0,6.15,1.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
932,2002-02-08 19:00:00,0.0,0.0,0.0,5.96,1.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
933,2002-02-08 20:00:00,0.0,0.0,0.0,5.7,1.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
934,2002-02-08 21:00:00,0.0,0.0,0.0,5.43,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
935,2002-02-08 22:00:00,0.0,0.0,0.0,5.17,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
936,2002-02-08 23:00:00,0.0,0.0,0.0,5.29,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
937,2002-02-09 00:00:00,0.0,0.0,0.0,5.41,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
938,2002-02-09 01:00:00,0.0,0.0,0.0,5.53,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
939,2002-02-09 02:00:00,0.0,0.0,0.0,5.56,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
940,2002-02-09 03:00:00,0.0,0.0,0.0,5.59,3.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
941,2002-02-09 04:00:00,0.0,0.0,0.0,5.63,3.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
942,2002-02-09 05:00:00,0.0,0.0,0.0,5.67,3.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
943,2002-02-09 06:00:00,0.0,0.0,0.0,5.71,2.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
944,2002-02-09 07:00:00,11.0,128.0,5.0,5.76,2.48,0.0,-0.110421,108.289,89.1052,0.0,1.07699,3.91699,0.0167115,0.0,3.87567,0.0,0.0,3.70725,0.0,3.67018,3.67017,707.561,5.85767,213.193,213.877,212.611,0.0,0.0,212.608,371.586,0.0,0.0,0.0,164.406,48.2022,539.997,45.4082,45.408088684082
945,2002-02-09 08:00:00,159.0,493.0,65.0,6.69,2.48,0.0,10.9555,117.734,76.5878,0.0,114.728,70.4239,0.241557,102.356,69.6811,0.00670991,85.4097,66.6531,0.002138,150.544,150.569,29028.4,10.6969,25427.9,27264.0,24180.7,0.0,0.0,24166.3,621.789,0.0,0.0,0.0,0.0,24166.3,621.789,23373.9,23356.248046875
946,2002-02-09 09:00:00,331.0,686.0,85.0,7.62,3.02,0.0,21.0267,128.622,64.8674,0.0,291.19,94.5329,0.502863,284.053,93.5357,0.0139684,264.815,89.4711,0.0044508,350.748,350.847,67637.3,16.6279,63211.9,65686.0,61720.1,0.0,0.0,61633.0,621.894,0.0,0.0,0.0,0.0,61633.0,621.894,60274.8,60157.91796875
947,2002-02-09 10:00:00,509.0,837.0,97.0,8.55,3.02,0.0,29.5277,141.655,54.4959,0.0,485.496,108.636,0.773285,484.703,107.49,0.0214801,467.208,102.819,0.00684428,564.333,564.202,108769.0,23.0358,105033.0,105955.0,103197.0,0.0,0.0,102975.0,646.342,0.0,0.0,0.0,0.0,102975.0,646.342,100977.0,100651.828125
948,2002-02-09 11:00:00,623.0,928.0,83.0,9.71,3.02,0.0,35.6648,157.298,46.4123,0.0,638.566,92.4742,0.946477,638.566,91.4987,0.026291,624.185,87.5226,0.00837718,704.599,704.599,135837.0,27.8005,133147.0,131433.0,128483.0,0.0,0.0,128133.0,641.614,0.0,0.0,0.0,0.0,128133.0,641.614,125606.0,125102.765625
949,2002-02-09 12:00:00,675.0,947.0,87.0,10.87,1.96,0.0,38.5539,175.167,41.9771,0.0,701.365,97.3748,1.02548,701.365,96.3476,0.0284855,689.262,92.1609,0.0090764,773.617,773.618,149140.0,32.184,147084.0,142292.0,139126.0,0.0,0.0,138704.0,632.072,0.0,0.0,0.0,0.0,138704.0,632.072,135880.0,135292.25
950,2002-02-09 13:00:00,659.0,942.0,85.0,12.04,1.96,0.0,37.6424,193.608,42.3597,0.0,694.487,95.7421,1.00117,694.487,94.7321,0.0278103,682.218,90.6156,0.00886126,765.114,765.115,147501.0,33.1197,145364.0,140007.0,136921.0,0.0,0.0,136509.0,629.327,0.0,0.0,0.0,0.0,136509.0,629.327,133714.0,133143.828125
951,2002-02-09 14:00:00,563.0,884.0,81.0,12.45,1.96,0.0,33.1165,210.557,47.4432,0.0,596.67,91.9036,0.855323,596.67,90.9341,0.023759,582.392,86.9826,0.00757039,662.689,662.688,127755.0,30.7078,124715.0,121448.0,118700.0,0.0,0.0,118392.0,631.37,0.0,0.0,0.0,0.0,118392.0,631.37,116002.0,115572.953125
952,2002-02-09 15:00:00,436.0,839.0,72.0,12.86,6.57,0.0,25.7519,224.951,55.9543,0.0,469.042,84.9409,0.662382,462.911,84.0449,0.0183995,444.714,80.3927,0.00586268,519.862,519.895,100225.0,23.4526,96279.1,96911.8,92959.7,0.0,0.0,92767.7,628.35,0.0,0.0,0.0,0.0,92767.7,628.35,90875.8,90609.4140625
953,2002-02-09 16:00:00,269.0,736.0,61.0,13.27,6.57,0.0,16.4248,236.898,66.5799,0.0,292.384,72.2721,0.408671,273.752,71.5097,0.011352,253.002,68.4023,0.00361711,318.194,318.196,61341.7,19.7531,57002.1,58362.7,49660.0,0.0,0.0,49596.3,626.417,0.0,0.0,0.0,0.0,49596.3,626.417,48462.4,48385.57421875
954,2002-02-09 17:00:00,74.0,380.0,34.0,12.15,6.57,0.0,5.82752,247.03,78.4493,0.0,78.8838,43.3354,0.112423,43.5236,42.8783,0.00312285,34.8316,41.015,0.000995043,75.0892,75.0881,14476.3,13.6799,11866.4,12586.0,10775.8,0.0,0.0,10772.4,573.294,0.0,0.0,0.0,5.52366,10766.9,575.023,10268.2,10264.7724609375
955,2002-02-09 18:00:00,0.0,8.0,0.0,11.02,8.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
956,2002-02-09 19:00:00,0.0,0.0,0.0,9.9,8.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
957,2002-02-09 20:00:00,0.0,0.0,0.0,9.05,8.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
958,2002-02-09 21:00:00,0.0,0.0,0.0,8.21,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
959,2002-02-09 22:00:00,0.0,0.0,0.0,7.36,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
960,2002-02-09 23:00:00,0.0,0.0,0.0,7.02,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
961,2002-02-10 00:00:00,0.0,0.0,0.0,6.68,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
962,2002-02-10 01:00:00,0.0,0.0,0.0,6.34,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
963,2002-02-10 02:00:00,0.0,0.0,0.0,6.44,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
964,2002-02-10 03:00:00,0.0,0.0,0.0,6.54,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
965,2002-02-10 04:00:00,0.0,0.0,0.0,6.65,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
966,2002-02-10 05:00:00,0.0,0.0,0.0,6.59,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
967,2002-02-10 06:00:00,0.0,0.0,0.0,6.53,7.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
968,2002-02-10 07:00:00,3.0,0.0,3.0,6.47,7.2,0.0,0.0858263,108.031,88.9564,0.0,0.0,3.06812,0.00455767,0.0,3.03575,0.000126602,0.0,2.90384,4.03396e-05,2.87484,2.87484,554.223,6.52627,133.443,132.208,131.794,0.0,0.0,131.792,293.294,0.0,0.0,0.0,131.792,0.0,540.0,0.0,0.0
969,2002-02-10 08:00:00,42.0,0.0,42.0,6.88,7.2,0.0,11.1723,117.489,76.4157,0.0,0.0,41.0585,0.0638074,0.0,40.6254,0.00177243,0.0,38.86,0.000564754,38.472,38.4722,7416.8,7.633,5562.85,6103.47,5975.02,0.0,0.0,5974.12,589.607,0.0,0.0,0.0,0.0,5974.12,589.607,5687.27,5686.2412109375
970,2002-02-10 09:00:00,213.0,161.0,155.0,7.29,3.91,0.0,21.2706,128.393,64.6639,0.0,68.4168,160.101,0.323595,66.8517,158.412,0.00898875,62.3832,151.528,0.00286411,211.775,211.76,40824.5,12.4169,36722.0,39018.0,36961.7,0.0,0.0,36932.5,642.862,0.0,0.0,0.0,0.0,36932.5,642.862,36051.3,36009.7890625
971,2002-02-10 10:00:00,504.0,657.0,178.0,7.7,3.91,0.0,29.8034,141.459,54.2522,0.0,383.19,192.831,0.765689,382.564,190.797,0.0212691,368.95,182.506,0.00677705,545.948,545.96,105256.0,20.9181,101408.0,103291.0,100474.0,0.0,0.0,100268.0,654.059,0.0,0.0,0.0,0.0,100268.0,654.059,98363.0,98054.640625
972,2002-02-10 11:00:00,605.0,752.0,164.0,8.51,3.91,0.0,35.9706,157.165,46.1244,0.0,520.379,183.115,0.919131,520.379,181.183,0.0255314,508.857,173.31,0.00813515,675.354,675.354,130196.0,24.8608,127259.0,127316.0,124600.0,0.0,0.0,124277.0,647.37,0.0,0.0,0.0,0.0,124277.0,647.37,121870.0,121395.484375
973,2002-02-10 12:00:00,497.0,318.0,298.0,9.33,4.85,0.0,38.8772,175.133,41.6569,0.0,236.883,319.781,0.755055,236.883,316.408,0.0209737,232.875,302.658,0.00668292,530.184,530.186,102213.0,21.4007,98274.3,99893.0,97469.5,0.0,0.0,97274.9,652.515,0.0,0.0,0.0,0.0,97274.9,652.515,95419.1,95128.2578125
974,2002-02-10 13:00:00,374.0,138.0,289.0,10.15,4.85,0.0,37.9615,193.683,42.041,0.0,102.623,305.452,0.56819,102.623,302.229,0.0157831,100.845,289.096,0.005029,386.047,386.046,74424.4,18.939,69985.3,71984.0,70315.6,0.0,0.0,70212.6,647.316,0.0,0.0,0.0,0.0,70212.6,647.316,68804.3,68652.8203125
975,2002-02-10 14:00:00,484.0,360.0,286.0,10.34,4.85,0.0,33.4125,210.717,47.1578,0.0,244.499,309.737,0.735305,244.499,306.47,0.0204251,238.745,293.152,0.00650812,526.585,526.585,101520.0,22.3287,97562.2,98752.0,96349.8,0.0,0.0,96157.7,649.347,0.0,0.0,0.0,0.0,96157.7,649.347,94307.1,94023.515625
976,2002-02-10 15:00:00,73.0,0.0,73.0,10.54,5.18,0.0,26.0174,225.159,55.7116,0.0,0.0,71.3158,0.110903,0.0,70.5635,0.00308065,0.0,67.4972,0.000981596,66.8232,66.8232,12882.7,12.0291,10389.9,11127.2,10868.3,0.0,0.0,10865.4,598.96,0.0,0.0,0.0,0.0,10865.4,598.96,10390.1,10386.697265625
977,2002-02-10 16:00:00,84.0,0.0,84.0,10.74,5.18,0.0,16.6614,237.131,66.3751,0.0,0.0,83.4529,0.127615,0.0,82.5726,0.00354486,0.0,78.9844,0.00112951,78.1957,78.1963,15074.8,12.4825,12374.1,13212.6,12902.7,0.0,0.0,12898.7,605.586,0.0,0.0,0.0,0.0,12898.7,605.586,12360.8,12355.9072265625
978,2002-02-10 17:00:00,45.0,60.0,39.0,9.65,5.18,0.0,6.04064,247.277,78.2739,0.0,11.5875,43.303,0.0683651,6.46905,42.8462,0.00189903,5.20096,40.9843,0.000605094,45.724,45.7278,8816.03,10.669,6779.61,7321.27,7029.48,0.0,0.0,7028.23,590.886,0.0,0.0,0.0,0.0,7028.23,590.886,6696.69,6695.2578125
979,2002-02-10 18:00:00,0.0,2.0,0.0,8.55,9.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
980,2002-02-10 19:00:00,0.0,0.0,0.0,7.46,9.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
981,2002-02-10 20:00:00,0.0,0.0,0.0,6.47,9.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
982,2002-02-10 21:00:00,0.0,0.0,0.0,5.48,7.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
983,2002-02-10 22:00:00,0.0,0.0,0.0,4.49,7.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
984,2002-02-10 23:00:00,0.0,0.0,0.0,3.72,7.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
985,2002-02-11 00:00:00,0.0,0.0,0.0,2.94,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
986,2002-02-11 01:00:00,0.0,0.0,0.0,2.17,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
987,2002-02-11 02:00:00,0.0,0.0,0.0,1.71,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
988,2002-02-11 03:00:00,0.0,0.0,0.0,1.26,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
989,2002-02-11 04:00:00,0.0,0.0,0.0,0.81,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
990,2002-02-11 05:00:00,0.0,0.0,0.0,0.09,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
991,2002-02-11 06:00:00,0.0,0.0,0.0,-0.62,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
992,2002-02-11 07:00:00,3.0,0.0,3.0,-1.34,6.9,0.0,0.286973,107.773,88.803,0.0,0.0,3.07023,0.00455767,0.0,3.03784,0.000126602,0.0,2.90583,4.03396e-05,2.87682,2.87678,554.595,-1.28261,133.63,131.644,131.254,0.0,0.0,131.253,291.924,0.0,0.0,0.0,131.253,0.0,540.0,0.0,0.0
993,2002-02-11 08:00:00,43.0,0.0,43.0,-1.47,6.9,0.0,11.3939,117.242,76.2392,0.0,0.0,42.0454,0.0653267,0.0,41.6019,0.00181463,0.0,39.7941,0.000578201,39.3967,39.3969,7595.21,-0.684039,5716.87,6530.66,6378.87,0.0,0.0,6377.93,616.518,0.0,0.0,0.0,0.0,6377.93,616.518,6092.91,6091.7216796875
994,2002-02-11 09:00:00,83.0,0.0,83.0,-1.61,5.05,0.0,21.5193,128.164,64.4559,0.0,0.0,81.4771,0.126096,0.0,80.6176,0.00350266,0.0,77.1144,0.00111606,76.3443,76.3434,14717.7,0.105631,12049.2,13659.5,13327.3,0.0,0.0,13323.5,643.096,0.0,0.0,0.0,0.0,13323.5,643.096,12824.2,12818.9365234375
995,2002-02-11 10:00:00,247.0,42.0,226.0,-1.74,5.05,0.0,30.0838,141.263,54.0042,0.0,24.6222,233.665,0.375248,24.6222,231.2,0.0104236,23.7586,221.154,0.00332129,242.466,242.467,46743.6,3.70886,42485.8,46901.4,45548.1,0.0,0.0,45508.7,678.805,0.0,0.0,0.0,0.0,45508.7,678.805,44613.3,44549.625
996,2002-02-11 11:00:00,304.0,39.0,281.0,-1.16,5.05,0.0,36.281,157.034,45.8319,0.0,27.0819,292.82,0.461844,27.0819,289.731,0.012829,26.4926,277.141,0.00408774,300.601,300.6,57951.4,5.59525,53523.6,58498.1,56911.7,0.0,0.0,56850.5,679.831,0.0,0.0,0.0,0.0,56850.5,679.831,55806.4,55707.265625
997,2002-02-11 12:00:00,359.0,97.0,298.0,-0.58,3.79,0.0,39.2046,175.102,41.3323,0.0,72.4648,311.21,0.545402,72.4648,307.927,0.01515,71.2628,294.546,0.0048273,362.156,362.156,69818.9,8.2575,65356.9,70518.8,68391.6,0.0,0.0,68303.1,679.184,0.0,0.0,0.0,0.0,68303.1,679.184,67063.2,66919.1171875
998,2002-02-11 13:00:00,528.0,418.0,270.0,0.0,3.79,0.0,38.2838,193.764,41.7191,0.0,310.828,290.883,0.802151,310.828,287.814,0.022282,305.548,275.307,0.00709976,575.054,575.049,110859.0,14.0326,107184.0,112523.0,109834.0,0.0,0.0,109604.0,676.671,0.0,0.0,0.0,0.0,109604.0,676.671,107653.0,107283.515625
999,2002-02-11 14:00:00,557.0,722.0,157.0,0.62,3.79,0.0,33.7106,210.883,46.8708,0.0,492.719,178.616,0.846208,492.719,176.732,0.0235058,481.318,169.052,0.00748971,643.874,643.874,124129.0,16.3321,120941.0,125658.0,122065.0,0.0,0.0,121781.0,676.362,0.0,0.0,0.0,0.0,121781.0,676.362,119608.0,119152.234375
1000,2002-02-11 15:00:00,367.0,444.0,171.0,1.24,1.48,0.0,26.284,225.374,55.4687,0.0,250.9,190.537,0.557555,247.621,188.527,0.0154877,238.16,180.335,0.00493487,414.315,414.303,79870.5,13.0274,75495.1,79698.0,75843.8,0.0,0.0,75723.8,648.807,0.0,0.0,0.0,0.0,75723.8,648.807,74225.5,74047.4921875
1001,2002-02-11 16:00:00,278.0,623.0,97.0,1.86,1.48,0.0,16.8983,237.369,66.1708,0.0,251.575,111.207,0.422344,235.132,110.034,0.0117318,217.789,105.252,0.00373813,319.815,319.776,61647.8,10.958,57272.8,61026.6,52432.0,0.0,0.0,52369.3,657.431,0.0,0.0,0.0,0.0,52369.3,657.431,51303.6,51217.8671875
1002,2002-02-11 17:00:00,82.0,404.0,37.0,1.61,1.48,0.0,6.25381,247.529,78.0994,0.0,85.1865,46.2649,0.124576,47.5578,45.7769,0.00346046,38.4045,43.7877,0.00110261,81.3714,81.3319,15680.0,3.92397,12963.4,14411.0,12414.2,0.0,0.0,12410.1,602.64,0.0,0.0,0.0,0.0,12410.1,602.64,11885.6,11881.0380859375
1003,2002-02-11 18:00:00,0.0,15.0,0.0,1.36,2.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1004,2002-02-11 19:00:00,0.0,0.0,0.0,1.11,2.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1005,2002-02-11 20:00:00,0.0,0.0,0.0,1.0,2.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1006,2002-02-11 21:00:00,0.0,0.0,0.0,0.89,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1007,2002-02-11 22:00:00,0.0,0.0,0.0,0.78,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1008,2002-02-11 23:00:00,0.0,0.0,0.0,0.7,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1009,2002-02-12 00:00:00,0.0,0.0,0.0,0.61,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1010,2002-02-12 01:00:00,0.0,0.0,0.0,0.53,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1011,2002-02-12 02:00:00,0.0,0.0,0.0,0.42,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1012,2002-02-12 03:00:00,0.0,0.0,0.0,0.31,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1013,2002-02-12 04:00:00,0.0,0.0,0.0,0.2,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1014,2002-02-12 05:00:00,0.0,0.0,0.0,-0.08,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1015,2002-02-12 06:00:00,0.0,0.0,0.0,-0.37,7.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1016,2002-02-12 07:00:00,13.0,142.0,5.0,-0.65,7.1,0.0,0.492926,107.513,88.645,0.0,2.17441,4.11401,0.0197499,1.16774,4.07061,0.000548609,0.0,3.89372,0.000174805,3.85496,3.85496,743.196,-0.574067,233.545,234.808,233.399,0.0,0.0,233.396,391.703,0.0,0.0,0.0,104.659,128.736,540.0,121.282,121.281318664551
1017,2002-02-12 08:00:00,161.0,497.0,61.0,0.02,7.1,0.0,11.6201,116.995,76.0583,0.0,119.617,66.3776,0.244595,107.89,65.6774,0.00679431,90.8944,62.8234,0.00216489,152.183,152.174,29337.0,3.01745,25722.1,28579.2,25011.4,0.0,0.0,24996.9,644.245,0.0,0.0,0.0,0.0,24996.9,644.245,24241.9,24222.99609375
1018,2002-02-12 09:00:00,370.0,789.0,78.0,0.69,5.97,0.0,21.7727,127.934,64.2436,0.0,342.083,86.3249,0.562113,335.935,85.4143,0.0156143,314.078,81.7026,0.00497521,391.828,391.71,75518.2,8.98416,71125.3,76426.3,72673.8,0.0,0.0,72565.8,656.3,0.0,0.0,0.0,0.0,72565.8,656.3,71153.9,70993.7578125
1019,2002-02-12 10:00:00,531.0,897.0,78.0,1.36,5.97,0.0,30.3688,141.066,53.7517,0.0,529.808,86.289,0.806708,529.808,85.3787,0.0224086,511.497,81.6686,0.0071401,587.241,587.241,113210.0,13.7944,109616.0,115184.0,111956.0,0.0,0.0,111719.0,678.915,0.0,0.0,0.0,0.0,111719.0,678.915,109743.0,109355.3203125
1020,2002-02-12 11:00:00,641.0,936.0,84.0,2.65,5.97,0.0,36.5959,156.903,45.535,0.0,654.453,93.3548,0.973823,654.453,92.37,0.0270506,640.46,88.3561,0.00861922,721.537,721.537,139100.0,17.928,136561.0,140867.0,136836.0,0.0,0.0,136478.0,674.135,0.0,0.0,0.0,0.0,136478.0,674.135,134009.0,133436.6875
1021,2002-02-12 12:00:00,690.0,951.0,86.0,3.94,5.59,0.0,39.5361,175.074,41.0035,0.0,716.063,96.0795,1.04827,716.063,95.066,0.0291185,704.424,90.9349,0.0092781,787.414,787.415,151800.0,21.0266,149878.0,152508.0,148412.0,0.0,0.0,147982.0,667.19,0.0,0.0,0.0,0.0,147982.0,667.19,145185.0,144514.375
1022,2002-02-12 13:00:00,675.0,946.0,86.0,5.22,5.59,0.0,38.6092,193.85,41.3941,0.0,708.097,96.6273,1.02548,708.097,95.608,0.0284855,696.306,91.4534,0.0090764,779.891,779.891,150351.0,22.1434,148356.0,150223.0,145769.0,0.0,0.0,145351.0,666.054,0.0,0.0,0.0,0.0,145351.0,666.054,142612.0,141964.484375
1023,2002-02-12 14:00:00,574.0,842.0,104.0,5.74,5.59,0.0,34.0106,211.055,46.5825,0.0,577.523,119.823,0.872035,577.523,118.559,0.0242232,564.385,113.407,0.0077183,671.022,671.022,129363.0,20.301,126391.0,129053.0,125929.0,0.0,0.0,125615.0,663.067,0.0,0.0,0.0,0.0,125615.0,663.067,123284.0,122799.140625
1024,2002-02-12 15:00:00,449.0,846.0,71.0,6.26,5.42,0.0,26.5515,225.594,55.2257,0.0,482.303,83.6361,0.682132,475.999,82.7539,0.0189481,458.07,79.1578,0.00603749,531.861,531.881,102537.0,17.9293,98656.4,101796.0,96982.1,0.0,0.0,96782.8,643.898,0.0,0.0,0.0,0.0,96782.8,643.898,94892.5,94601.6640625
1025,2002-02-12 16:00:00,283.0,748.0,63.0,6.78,5.42,0.0,17.1355,237.613,65.967,0.0,304.099,74.2614,0.429941,284.224,73.4781,0.0119428,263.54,70.2851,0.00380537,330.491,330.624,63736.3,14.0337,59396.3,62404.5,52332.3,0.0,0.0,52265.1,649.749,0.0,0.0,0.0,0.0,52265.1,649.749,51171.0,51085.51953125
1026,2002-02-12 17:00:00,81.0,370.0,38.0,6.27,5.42,0.0,6.46698,247.787,77.9258,0.0,79.8599,47.2469,0.123057,44.5841,46.7485,0.00341826,36.1563,44.7171,0.00108917,80.0657,80.0024,15424.2,8.02522,12725.9,13875.6,11923.3,0.0,0.0,11919.4,595.71,0.0,0.0,0.0,0.0,11919.4,595.71,11402.9,11398.7314453125
1027,2002-02-12 18:00:00,0.0,17.0,0.0,5.76,6.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1028,2002-02-12 19:00:00,0.0,0.0,0.0,5.25,6.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1029,2002-02-12 20:00:00,0.0,0.0,0.0,4.71,6.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1030,2002-02-12 21:00:00,0.0,0.0,0.0,4.17,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1031,2002-02-12 22:00:00,0.0,0.0,0.0,3.62,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1032,2002-02-12 23:00:00,0.0,0.0,0.0,3.01,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1033,2002-02-13 00:00:00,0.0,0.0,0.0,2.4,4.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1034,2002-02-13 01:00:00,0.0,0.0,0.0,1.78,4.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1035,2002-02-13 02:00:00,0.0,0.0,0.0,1.25,4.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1036,2002-02-13 03:00:00,0.0,0.0,0.0,0.71,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1037,2002-02-13 04:00:00,0.0,0.0,0.0,0.18,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1038,2002-02-13 05:00:00,0.0,0.0,0.0,-0.3,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1039,2002-02-13 06:00:00,0.0,0.0,0.0,-0.79,3.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1040,2002-02-13 07:00:00,12.0,108.0,6.0,-1.27,3.13,0.0,0.703589,107.253,88.4826,0.0,1.82619,4.86005,0.0182307,1.14697,4.80878,0.000506408,0.0,4.59982,0.000161358,4.55398,4.55398,877.963,-1.15393,314.995,323.846,320.554,0.0,0.0,320.549,440.862,0.0,0.0,0.0,71.8253,248.724,540.0,234.343,234.340789794922
1041,2002-02-13 08:00:00,146.0,366.0,71.0,-1.05,3.13,0.0,11.851,116.747,75.8731,0.0,89.1345,75.852,0.221807,81.561,75.0519,0.0061613,68.9306,71.7905,0.00196319,139.316,139.323,26859.7,2.50114,23352.7,26034.1,23151.4,0.0,0.0,23139.6,648.713,0.0,0.0,0.0,0.0,23139.6,648.713,22423.5,22407.30859375
1042,2002-02-13 09:00:00,362.0,662.0,114.0,-0.83,1.94,0.0,22.0305,127.702,64.0272,0.0,289.55,124.157,0.549959,285.765,122.847,0.0152766,267.428,117.509,0.00486764,381.092,381.103,73472.8,9.68384,69047.5,73990.4,70047.8,0.0,0.0,69946.9,653.587,0.0,0.0,0.0,0.0,69946.9,653.587,68568.6,68419.421875
1043,2002-02-13 10:00:00,504.0,799.0,97.0,-0.61,1.94,0.0,30.6583,140.869,53.4951,0.0,474.824,108.395,0.765689,474.824,107.252,0.0212691,458.657,102.591,0.00677705,555.643,555.644,107121.0,14.7191,103327.0,108163.0,105493.0,0.0,0.0,105279.0,673.12,0.0,0.0,0.0,0.0,105279.0,673.12,103384.0,103042.6796875
1044,2002-02-13 11:00:00,634.0,772.0,172.0,0.22,1.94,0.0,36.9152,156.773,45.2337,0.0,541.675,191.249,0.963188,541.675,189.231,0.0267552,530.3,181.008,0.0085251,704.203,704.204,135761.0,19.6475,133069.0,136242.0,132458.0,0.0,0.0,132115.0,668.107,0.0,0.0,0.0,0.0,132115.0,668.107,129688.0,129152.8828125
1045,2002-02-13 12:00:00,575.0,572.0,209.0,1.05,2.73,0.0,39.8715,175.05,40.6707,0.0,433.026,230.294,0.873554,433.026,227.864,0.0242654,426.131,217.962,0.00773175,637.66,637.661,122934.0,17.7398,119699.0,123616.0,120691.0,0.0,0.0,120406.0,667.464,0.0,0.0,0.0,0.0,120406.0,667.464,118204.0,117758.6484375
1046,2002-02-13 13:00:00,554.0,543.0,214.0,1.88,2.73,0.0,38.9375,193.942,41.0662,0.0,407.883,236.831,0.84165,407.883,234.333,0.0233792,401.228,224.15,0.00744937,619.131,619.129,119361.0,18.0847,115989.0,119610.0,116321.0,0.0,0.0,116057.0,668.865,0.0,0.0,0.0,0.0,116057.0,668.865,113943.0,113528.5703125
1047,2002-02-13 14:00:00,486.0,515.0,196.0,1.97,2.73,0.0,34.3124,211.234,46.2929,0.0,355.472,217.74,0.738343,355.472,215.443,0.0205095,347.523,206.081,0.00653501,548.074,548.073,105660.0,16.3149,101820.0,105856.0,103304.0,0.0,0.0,103096.0,667.423,0.0,0.0,0.0,0.0,103096.0,667.423,101210.0,100881.734375
1048,2002-02-13 15:00:00,448.0,699.0,133.0,2.06,3.41,0.0,26.8199,225.821,54.9826,0.0,400.621,151.635,0.680613,395.384,150.035,0.0189059,380.701,143.515,0.00602404,518.98,519.019,100055.0,15.0465,96089.0,100432.0,95626.1,0.0,0.0,95436.2,649.819,0.0,0.0,0.0,0.0,95436.2,649.819,93601.3,93317.3125
1049,2002-02-13 16:00:00,285.0,678.0,83.0,2.15,3.41,0.0,17.373,237.863,65.7639,0.0,277.705,96.8581,0.432979,259.101,95.8364,0.0120272,240.497,91.6718,0.00383226,328.851,328.868,63397.9,10.3787,59035.9,63051.3,53474.4,0.0,0.0,53407.4,655.016,0.0,0.0,0.0,0.0,53407.4,655.016,52315.3,52226.00390625
1050,2002-02-13 17:00:00,78.0,244.0,49.0,1.83,3.41,0.0,6.68006,248.049,77.7531,0.0,52.8828,59.0681,0.1185,31.1462,58.445,0.00329165,25.362,55.9053,0.00104883,80.4556,80.4145,15503.2,3.84207,12778.6,14223.0,12703.8,0.0,0.0,12699.9,621.412,0.0,0.0,0.0,0.0,12699.9,621.412,12189.9,12185.083984375
1051,2002-02-13 18:00:00,1.0,14.0,1.0,1.5,3.39,0.0,-4.77151,257.128,90.0,0.0,0.0,1.06958,0.00151922,0.0,1.0583,0.0,0.0,1.01231,0.0,1.00219,1.00218,193.206,1.52511,16.4469,16.1427,16.0801,0.0,0.0,16.0799,104.994,0.0,0.0,0.0,16.0799,0.0,540.0,0.0,0.0
1052,2002-02-13 19:00:00,0.0,0.0,0.0,1.18,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1053,2002-02-13 20:00:00,0.0,0.0,0.0,0.62,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1054,2002-02-13 21:00:00,0.0,0.0,0.0,0.06,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1055,2002-02-13 22:00:00,0.0,0.0,0.0,-0.49,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1056,2002-02-13 23:00:00,0.0,0.0,0.0,-0.86,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1057,2002-02-14 00:00:00,0.0,0.0,0.0,-1.24,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1058,2002-02-14 01:00:00,0.0,0.0,0.0,-1.61,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1059,2002-02-14 02:00:00,0.0,0.0,0.0,-1.91,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1060,2002-02-14 03:00:00,0.0,0.0,0.0,-2.21,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1061,2002-02-14 04:00:00,0.0,0.0,0.0,-2.51,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1062,2002-02-14 05:00:00,0.0,0.0,0.0,-2.63,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1063,2002-02-14 06:00:00,0.0,0.0,0.0,-2.77,2.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1064,2002-02-14 07:00:00,15.0,177.0,5.0,-2.9,2.75,0.0,0.918861,106.991,88.3159,0.0,3.37798,4.14198,0.0227884,2.59604,4.09828,0.00063301,0.0,3.92019,0.000201698,3.88119,3.8812,748.238,-2.79855,236.512,237.759,236.235,0.0,0.0,236.232,395.005,0.0,0.0,0.0,92.1854,144.047,539.999,135.707,135.706237792969
1065,2002-02-14 08:00:00,179.0,581.0,57.0,-2.22,2.75,0.0,12.0863,116.497,75.6838,0.0,144.077,62.2376,0.271941,132.07,61.5811,0.00755392,111.968,58.9051,0.00240693,169.167,169.201,32620.4,2.20268,28862.7,32144.7,27811.4,0.0,0.0,27794.1,661.972,0.0,0.0,0.0,0.0,27794.1,661.972,27046.0,27022.390625
1066,2002-02-14 09:00:00,371.0,806.0,66.0,-1.54,1.34,0.0,22.2927,127.47,63.8067,0.0,354.9,73.6551,0.563632,352.001,72.8781,0.0156565,329.728,69.7112,0.00498866,395.449,395.487,76249.4,9.81824,71844.5,76931.1,73044.6,0.0,0.0,72939.4,671.067,0.0,0.0,0.0,0.0,72939.4,671.067,71586.8,71422.203125
1067,2002-02-14 10:00:00,526.0,873.0,78.0,-0.87,1.34,0.0,30.9521,140.672,53.2344,0.0,521.361,86.1563,0.799112,521.361,85.2475,0.0221976,503.877,81.5431,0.00707287,579.573,579.572,111733.0,15.7751,108089.0,112611.0,109608.0,0.0,0.0,109376.0,672.775,0.0,0.0,0.0,0.0,109376.0,672.775,107406.0,107038.78125
1068,2002-02-14 11:00:00,635.0,909.0,86.0,0.48,1.34,0.0,37.2387,156.644,44.9283,0.0,642.312,95.377,0.964708,642.312,94.3709,0.0267974,629.066,90.27,0.00853854,712.151,712.151,137293.0,20.9327,134671.0,137106.0,133090.0,0.0,0.0,132742.0,665.675,0.0,0.0,0.0,0.0,132742.0,665.675,130284.0,129740.546875
1069,2002-02-14 12:00:00,701.0,954.0,87.0,1.83,2.84,0.0,40.2107,175.029,40.3338,0.0,724.974,97.0267,1.06498,724.974,96.0032,0.0295827,713.67,91.8314,0.00942601,797.456,797.454,153734.0,22.5503,151911.0,153538.0,150001.0,0.0,0.0,149553.0,661.315,0.0,0.0,0.0,0.0,149553.0,661.315,146670.0,145984.703125
1070,2002-02-14 13:00:00,686.0,949.0,87.0,3.19,2.84,0.0,39.2687,194.04,40.7356,0.0,717.078,97.577,1.04219,717.078,96.5477,0.0289497,705.614,92.3523,0.00922431,789.996,789.995,152299.0,23.7165,150402.0,151230.0,147071.0,0.0,0.0,146638.0,660.177,0.0,0.0,0.0,0.0,146638.0,660.177,143820.0,143161.109375
1071,2002-02-14 14:00:00,585.0,882.0,85.0,4.07,2.84,0.0,34.6159,211.42,46.0023,0.0,611.392,95.933,0.888746,611.392,94.921,0.0246874,597.953,90.7962,0.00786622,681.87,681.869,131455.0,21.787,128571.0,130413.0,127188.0,0.0,0.0,126866.0,661.057,0.0,0.0,0.0,0.0,126866.0,661.057,124495.0,124000.171875
1072,2002-02-14 15:00:00,454.0,833.0,75.0,4.95,3.2,0.0,27.089,226.055,54.7397,0.0,480.471,87.901,0.689728,474.19,86.9738,0.0191591,456.829,83.1943,0.00610472,534.63,534.621,103065.0,18.5138,99198.9,102077.0,97496.2,0.0,0.0,97294.3,642.8,0.0,0.0,0.0,0.0,97294.3,642.8,95388.4,95094.578125
1073,2002-02-14 16:00:00,292.0,755.0,64.0,5.83,3.2,0.0,17.6106,238.118,65.5616,0.0,311.776,75.228,0.443614,291.908,74.4344,0.0123226,271.225,71.1999,0.00392638,339.004,339.083,65369.1,14.4328,61026.3,63981.2,53997.1,0.0,0.0,53922.3,631.401,0.0,0.0,0.0,0.0,53922.3,631.401,52732.0,52641.31640625
1074,2002-02-14 17:00:00,94.0,458.0,38.0,5.54,3.2,0.0,6.893,248.316,77.5815,0.0,100.344,47.2323,0.142807,61.788,46.7341,0.00396686,50.5115,44.7033,0.00126397,94.2639,94.1944,18160.4,7.92978,15251.5,16615.1,14402.7,0.0,0.0,14396.8,587.633,0.0,0.0,0.0,0.0,14396.8,587.633,13784.7,13778.625
