hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
1075,2002-02-14 18:00:00,1.0,29.0,0.0,5.24,3.08,0.0,-4.57548,257.408,90.0,0.0,0.0,0.0,0.00151922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0,0.0,0.0,0.0,540.0,0.0,0.0
1076,2002-02-14 19:00:00,0.0,0.0,0.0,4.95,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1077,2002-02-14 20:00:00,0.0,0.0,0.0,4.62,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1078,2002-02-14 21:00:00,0.0,0.0,0.0,4.3,4.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1079,2002-02-14 22:00:00,0.0,0.0,0.0,3.98,4.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1080,2002-02-14 23:00:00,0.0,0.0,0.0,3.96,4.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1081,2002-02-15 00:00:00,0.0,0.0,0.0,3.94,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1082,2002-02-15 01:00:00,0.0,0.0,0.0,3.91,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1083,2002-02-15 02:00:00,0.0,0.0,0.0,3.73,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1084,2002-02-15 03:00:00,0.0,0.0,0.0,3.54,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1085,2002-02-15 04:00:00,0.0,0.0,0.0,3.36,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1086,2002-02-15 05:00:00,0.0,0.0,0.0,3.21,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1087,2002-02-15 06:00:00,0.0,0.0,0.0,3.07,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1088,2002-02-15 07:00:00,10.0,26.0,8.0,2.92,6.24,0.0,1.13864,106.728,88.145,0.0,0.744163,7.34649,0.0151922,0.719565,7.26899,0.000422007,0.0,6.95312,0.000134465,6.88372,6.88371,1327.08,3.06325,615.919,662.726,652.936,0.0,0.0,652.921,495.611,0.0,0.0,0.0,39.4812,613.44,540.0,578.133,578.122497558594
1089,2002-02-15 08:00:00,110.0,83.0,92.0,3.69,6.24,0.0,12.3259,116.247,75.4904,0.0,21.1258,94.2638,0.167115,19.3653,93.2694,0.00464208,16.4689,89.2164,0.00147912,104.63,104.62,20168.9,5.86713,17060.3,18778.7,17952.5,0.0,0.0,17945.6,640.481,0.0,0.0,0.0,0.0,17945.6,640.481,17318.7,17308.99609375
1090,2002-02-15 09:00:00,240.0,144.0,185.0,4.45,5.73,0.0,22.5592,127.237,63.5822,0.0,63.7847,190.999,0.364614,63.3678,188.984,0.0101282,59.4148,180.772,0.00322717,237.788,237.793,45842.9,9.56358,41606.3,44759.1,43253.9,0.0,0.0,43216.5,660.313,0.0,0.0,0.0,0.0,43216.5,660.313,42292.3,42235.27734375
1091,2002-02-15 10:00:00,306.0,127.0,240.0,5.22,5.73,0.0,31.2502,140.474,52.9696,0.0,76.6183,249.149,0.464883,76.6183,246.521,0.0129134,74.0881,235.808,0.00411464,306.802,306.801,59146.6,11.8175,54709.1,58171.9,56446.1,0.0,0.0,56382.6,662.053,0.0,0.0,0.0,0.0,56382.6,662.053,55279.3,55181.36328125
1092,2002-02-15 11:00:00,567.0,588.0,209.0,6.08,5.73,0.0,37.5664,156.517,44.6187,0.0,417.962,227.865,0.8614,417.962,225.462,0.0239278,409.5,215.664,0.00762418,618.92,618.92,119319.0,19.3895,115946.0,118882.0,115428.0,0.0,0.0,115166.0,665.105,0.0,0.0,0.0,0.0,115166.0,665.105,113045.0,112636.125
1093,2002-02-15 12:00:00,614.0,603.0,223.0,6.95,6.73,0.0,40.5536,175.012,39.9931,0.0,460.738,244.983,0.932804,460.738,242.399,0.0259112,453.706,231.865,0.00825617,678.724,678.721,130846.0,20.6379,127937.0,130437.0,127534.0,0.0,0.0,127210.0,661.244,0.0,0.0,0.0,0.0,127210.0,661.244,124834.0,124336.8515625
1094,2002-02-15 13:00:00,385.0,132.0,301.0,7.81,6.73,0.0,39.6025,194.143,40.4023,0.0,100.347,317.503,0.584902,100.347,314.154,0.0162473,98.7757,300.502,0.00517691,395.29,395.292,76204.7,15.782,71779.5,74891.1,73024.5,0.0,0.0,72917.1,657.823,0.0,0.0,0.0,0.0,72917.1,657.823,71507.9,71344.765625
1095,2002-02-15 14:00:00,504.0,498.0,220.0,8.09,6.73,0.0,34.921,211.612,45.7106,0.0,346.43,243.058,0.765689,346.43,240.494,0.0212691,338.945,230.044,0.00677705,563.306,563.305,108600.0,19.4503,104853.0,107502.0,104473.0,0.0,0.0,104256.0,661.34,0.0,0.0,0.0,0.0,104256.0,661.34,102315.0,101980.7109375
1096,2002-02-15 15:00:00,471.0,722.0,140.0,8.37,6.64,0.0,27.3587,226.294,54.497,0.0,418.285,158.791,0.715555,412.817,157.116,0.0198765,397.916,150.288,0.00633331,542.729,542.717,104627.0,19.3782,100790.0,103348.0,98506.2,0.0,0.0,98298.2,638.861,0.0,0.0,0.0,0.0,98298.2,638.861,96352.2,96051.515625
1097,2002-02-15 16:00:00,271.0,556.0,101.0,8.64,6.64,0.0,17.8483,238.379,65.3601,0.0,231.242,114.433,0.41171,219.529,113.226,0.0114364,204.178,108.306,0.00364401,309.362,309.277,59623.3,14.9132,55234.7,57870.5,51276.3,0.0,0.0,51213.4,625.913,0.0,0.0,0.0,0.0,51213.4,625.913,50053.9,49970.90234375
1098,2002-02-15 17:00:00,70.0,199.0,45.0,8.34,6.64,0.0,7.10574,248.588,77.4109,0.0,44.0494,54.3154,0.106346,28.2934,53.7424,0.00295405,23.2175,51.4071,0.000941257,73.8792,73.8597,14239.1,9.83814,11627.6,12579.9,11354.3,0.0,0.0,11351.0,597.72,0.0,0.0,0.0,0.0,11351.0,597.72,10856.5,10852.7197265625
1099,2002-02-15 18:00:00,1.0,14.0,1.0,8.04,6.79,0.0,-4.37967,257.691,90.0,0.0,0.0,1.06917,0.00151922,0.0,1.05789,0.0,0.0,1.01192,0.0,1.0018,1.00181,193.137,8.06013,16.439,16.2199,16.16,0.0,0.0,16.1597,104.672,0.0,0.0,0.0,16.1597,0.0,540.0,0.0,0.0
1100,2002-02-15 19:00:00,0.0,0.0,0.0,7.74,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1101,2002-02-15 20:00:00,0.0,0.0,0.0,7.49,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1102,2002-02-15 21:00:00,0.0,0.0,0.0,7.23,5.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1103,2002-02-15 22:00:00,0.0,0.0,0.0,6.98,5.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1104,2002-02-15 23:00:00,0.0,0.0,0.0,6.65,5.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1105,2002-02-16 00:00:00,0.0,0.0,0.0,6.32,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1106,2002-02-16 01:00:00,0.0,0.0,0.0,5.98,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1107,2002-02-16 02:00:00,0.0,0.0,0.0,5.6,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1108,2002-02-16 03:00:00,0.0,0.0,0.0,5.21,3.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1109,2002-02-16 04:00:00,0.0,0.0,0.0,4.83,3.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1110,2002-02-16 05:00:00,0.0,0.0,0.0,4.31,3.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1111,2002-02-16 06:00:00,0.0,0.0,0.0,3.79,3.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1112,2002-02-16 07:00:00,15.0,149.0,6.0,3.27,3.47,0.0,1.36283,106.465,87.9698,0.0,3.66478,5.12041,0.0227884,3.66478,5.06639,0.00063301,0.0,4.84623,0.000201698,4.79797,4.79798,924.975,3.38958,344.693,356.284,352.363,0.0,0.0,352.357,443.701,0.0,0.0,0.0,92.045,260.312,539.994,245.263,245.261032104492
1113,2002-02-16 08:00:00,166.0,461.0,65.0,3.5,3.47,0.0,12.5698,115.996,75.293,0.0,117.822,70.2498,0.252191,107.811,69.5087,0.00700531,91.9683,66.4882,0.00223212,156.874,156.879,30244.4,7.40978,26579.2,28937.7,25321.9,0.0,0.0,25307.0,640.255,0.0,0.0,0.0,0.0,25307.0,640.255,24537.5,24518.0546875
1114,2002-02-16 09:00:00,348.0,686.0,82.0,3.74,4.76,0.0,22.8299,127.003,63.3539,0.0,307.465,90.8633,0.52869,306.46,89.9049,0.0146858,287.617,85.9981,0.00467939,369.883,369.863,71308.1,12.2101,66857.7,70885.7,68390.4,0.0,0.0,68297.4,663.551,0.0,0.0,0.0,0.0,68297.4,663.551,66991.1,66847.78125
1115,2002-02-16 10:00:00,533.0,833.0,98.0,3.97,4.76,0.0,31.5524,140.276,52.701,0.0,503.745,109.257,0.809747,503.745,108.105,0.022493,487.367,103.407,0.007167,584.874,584.874,112757.0,17.364,109148.0,112930.0,109754.0,0.0,0.0,109519.0,669.022,0.0,0.0,0.0,0.0,109519.0,669.022,107525.0,107156.7421875
1116,2002-02-16 11:00:00,652.0,926.0,85.0,4.86,4.76,0.0,37.8981,156.39,44.3052,0.0,660.571,94.1582,0.990534,660.571,93.165,0.0275148,647.447,89.1165,0.00876713,729.206,729.206,140586.0,21.5593,138116.0,140223.0,136389.0,0.0,0.0,136022.0,663.803,0.0,0.0,0.0,0.0,136022.0,663.803,133487.0,132919.90625
1117,2002-02-16 12:00:00,712.0,956.0,88.0,5.75,6.48,0.0,40.9001,174.998,39.6487,0.0,733.819,97.9695,1.08169,733.819,96.9361,0.0300469,722.858,92.7237,0.00957392,807.435,807.435,155658.0,22.2961,153934.0,155763.0,152116.0,0.0,0.0,151657.0,662.811,0.0,0.0,0.0,0.0,151657.0,662.811,148730.0,148022.03125
1118,2002-02-16 13:00:00,697.0,951.0,88.0,6.64,6.48,0.0,39.939,194.252,40.0665,0.0,725.992,98.5224,1.0589,725.992,97.4831,0.0294139,714.859,93.247,0.00937223,800.034,800.034,154234.0,23.0345,152436.0,153747.0,149953.0,0.0,0.0,149501.0,658.868,0.0,0.0,0.0,0.0,149501.0,658.868,146599.0,145912.609375
1119,2002-02-16 14:00:00,610.0,823.0,136.0,7.08,6.48,0.0,35.2275,211.81,45.4181,0.0,576.803,155.95,0.926727,576.803,154.304,0.0257424,564.556,147.599,0.00820238,705.042,705.041,135922.0,21.5279,133237.0,135299.0,131264.0,0.0,0.0,130922.0,662.357,0.0,0.0,0.0,0.0,130922.0,662.357,128476.0,127946.734375
1120,2002-02-16 15:00:00,419.0,619.0,132.0,7.51,7.26,0.0,27.6289,226.539,54.2546,0.0,361.538,150.446,0.636555,356.812,148.859,0.0176821,344.113,142.39,0.00563409,481.644,481.713,92865.7,16.9026,88723.3,92016.4,87497.1,0.0,0.0,87334.1,642.114,0.0,0.0,0.0,0.0,87334.1,642.114,85604.3,85366.5546875
1121,2002-02-16 16:00:00,269.0,609.0,80.0,7.95,7.26,0.0,18.086,238.645,65.1595,0.0,255.755,93.52,0.408671,244.054,92.5335,0.011352,227.209,88.5125,0.00361711,312.568,312.535,60253.6,14.0439,55869.5,58760.8,52732.9,0.0,0.0,52666.3,621.532,0.0,0.0,0.0,0.0,52666.3,621.532,51465.5,51377.0703125
1122,2002-02-16 17:00:00,79.0,239.0,48.0,7.03,7.26,0.0,7.31822,248.865,77.2414,0.0,53.746,57.4696,0.120019,35.9365,56.8633,0.00333385,29.5972,54.3923,0.00106228,83.1507,83.2174,16043.3,8.65259,13276.5,14437.3,12855.5,0.0,0.0,12851.2,596.688,0.0,0.0,0.0,0.0,12851.2,596.688,12302.5,12297.71484375
1123,2002-02-16 18:00:00,1.0,19.0,1.0,6.11,7.82,0.0,-4.18413,257.979,89.9987,0.0,0.0,1.06895,0.00151922,0.0,1.05767,0.0,0.0,1.01171,0.0,1.00159,1.0016,193.09,6.12885,16.432,16.1879,16.1346,0.0,0.0,16.1344,103.715,0.0,0.0,0.0,16.1344,0.0,540.0,0.0,0.0
1124,2002-02-16 19:00:00,0.0,0.0,0.0,5.2,7.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1125,2002-02-16 20:00:00,0.0,0.0,0.0,5.04,7.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1126,2002-02-16 21:00:00,0.0,0.0,0.0,4.87,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1127,2002-02-16 22:00:00,0.0,0.0,0.0,4.71,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1128,2002-02-16 23:00:00,0.0,0.0,0.0,3.96,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1129,2002-02-17 00:00:00,0.0,0.0,0.0,3.21,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1130,2002-02-17 01:00:00,0.0,0.0,0.0,2.46,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1131,2002-02-17 02:00:00,0.0,0.0,0.0,1.5,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1132,2002-02-17 03:00:00,0.0,0.0,0.0,0.55,3.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1133,2002-02-17 04:00:00,0.0,0.0,0.0,-0.41,3.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1134,2002-02-17 05:00:00,0.0,0.0,0.0,-1.0,3.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1135,2002-02-17 06:00:00,0.0,0.0,0.0,-1.6,8.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1136,2002-02-17 07:00:00,10.0,24.0,8.0,-2.19,8.29,0.0,1.59131,106.201,87.7906,0.0,0.886252,7.43437,0.0151922,0.886252,7.35594,0.000422007,0.0,7.03629,0.000134465,6.96606,6.96606,1342.98,-2.06272,627.116,684.231,673.018,0.0,0.0,673.003,512.269,0.0,0.0,0.0,16.0498,656.954,539.998,619.163,619.150451660156
1137,2002-02-17 08:00:00,106.0,71.0,90.0,-1.96,8.29,0.0,12.8179,115.743,75.0918,0.0,18.5544,91.4017,0.161038,16.9779,90.4375,0.00447327,14.5272,86.5076,0.00142533,100.026,100.023,19283.1,-0.132404,16239.0,18385.7,17613.3,0.0,0.0,17607.0,659.134,0.0,0.0,0.0,0.0,17607.0,659.134,17021.0,17011.8046875
1138,2002-02-17 09:00:00,154.0,15.0,148.0,-1.73,6.31,0.0,23.1046,126.768,63.1218,0.0,6.91258,146.996,0.233961,6.88999,145.445,0.00649891,6.47249,139.125,0.00207076,144.143,144.144,27788.9,1.25618,24210.2,27147.3,26479.4,0.0,0.0,26465.5,663.043,0.0,0.0,0.0,0.0,26465.5,663.043,25731.1,25709.923828125
1139,2002-02-17 10:00:00,334.0,149.0,256.0,-1.5,6.31,0.0,31.8586,140.077,52.4287,0.0,90.1064,265.77,0.507421,90.1064,262.966,0.014095,87.2229,251.539,0.00449114,335.379,335.381,64656.2,5.44798,60191.8,65773.0,64000.6,0.0,0.0,63924.2,683.839,0.0,0.0,0.0,0.0,63924.2,683.839,62776.5,62650.9296875
1140,2002-02-17 11:00:00,399.0,169.0,295.0,-1.22,6.31,0.0,38.2336,156.265,43.9879,0.0,120.909,308.119,0.606171,120.909,304.869,0.0168381,118.552,291.621,0.00536516,406.076,406.078,78286.6,7.19258,73882.1,80018.1,77308.4,0.0,0.0,77198.1,687.548,0.0,0.0,0.0,0.0,77198.1,687.548,75850.0,75665.828125
1141,2002-02-17 12:00:00,610.0,572.0,234.0,-0.93,7.2,0.0,41.25,174.988,39.3006,0.0,441.288,256.432,0.926727,441.288,253.727,0.0257424,434.839,242.701,0.00820238,670.773,670.772,129314.0,12.1988,126339.0,133588.0,130516.0,0.0,0.0,130201.0,685.772,0.0,0.0,0.0,0.0,130201.0,685.772,127931.0,127409.1875
1142,2002-02-17 13:00:00,209.0,16.0,199.0,-0.64,7.2,0.0,40.278,194.367,39.7283,0.0,11.8962,197.948,0.317518,11.8962,195.86,0.00881994,11.7176,187.349,0.00281032,197.078,197.078,37994.8,3.21735,33980.3,37662.0,36555.8,0.0,0.0,36529.9,671.478,0.0,0.0,0.0,0.0,36529.9,671.478,35738.0,35697.12890625
1143,2002-02-17 14:00:00,516.0,521.0,214.0,-0.43,7.2,0.0,35.5353,212.015,45.1248,0.0,366.619,236.492,0.78392,366.619,233.997,0.0217756,358.969,223.829,0.00693841,576.977,576.977,111231.0,10.863,107569.0,114466.0,111235.0,0.0,0.0,111006.0,686.687,0.0,0.0,0.0,0.0,111006.0,686.687,109088.0,108705.6875
1144,2002-02-17 15:00:00,129.0,0.0,129.0,-0.22,6.5,0.0,27.8996,226.791,54.0127,0.0,0.0,127.827,0.19598,0.0,126.478,0.00544389,0.0,120.982,0.0017346,119.774,119.773,23090.5,2.23127,19783.5,22123.1,21521.6,0.0,0.0,21512.2,656.122,0.0,0.0,0.0,0.0,21512.2,656.122,20839.1,20825.271484375
1145,2002-02-17 16:00:00,125.0,23.0,118.0,-0.01,6.5,0.0,18.3235,238.916,64.9599,0.0,9.42408,118.657,0.189903,9.02372,117.405,0.00527509,8.4089,112.303,0.00168082,119.507,119.513,23040.2,2.43594,19736.4,22050.8,21339.7,0.0,0.0,21330.4,656.095,0.0,0.0,0.0,0.0,21330.4,656.095,20660.7,20647.111328125
1146,2002-02-17 17:00:00,77.0,183.0,53.0,-0.39,6.5,0.0,7.53038,249.147,77.073,0.0,40.9686,60.4058,0.11698,28.4633,59.7686,0.00324945,23.5248,57.1713,0.00103538,79.8902,79.8994,15404.3,1.24522,12686.1,14296.0,12903.7,0.0,0.0,12899.8,625.285,0.0,0.0,0.0,0.0,12899.8,625.285,12388.6,12383.66796875
1147,2002-02-17 18:00:00,1.0,16.0,1.0,-0.77,4.99,0.0,-3.98888,258.272,89.852,0.0,0.0,1.06599,0.00151922,0.0,1.05475,0.0,0.0,1.00891,0.0,0.998826,0.998817,192.559,-0.747466,16.3386,16.0071,15.9359,0.0,0.0,15.9357,105.074,0.0,0.0,0.0,15.9357,0.0,540.0,0.0,0.0
1148,2002-02-17 19:00:00,0.0,0.0,0.0,-1.14,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1149,2002-02-17 20:00:00,0.0,0.0,0.0,-1.65,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1150,2002-02-17 21:00:00,0.0,0.0,0.0,-2.15,3.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1151,2002-02-17 22:00:00,0.0,0.0,0.0,-2.66,3.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1152,2002-02-17 23:00:00,0.0,0.0,0.0,-2.75,3.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1153,2002-02-18 00:00:00,0.0,0.0,0.0,-2.84,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1154,2002-02-18 01:00:00,0.0,0.0,0.0,-2.93,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1155,2002-02-18 02:00:00,0.0,0.0,0.0,-3.09,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1156,2002-02-18 03:00:00,0.0,0.0,0.0,-3.25,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1157,2002-02-18 04:00:00,0.0,0.0,0.0,-3.41,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1158,2002-02-18 05:00:00,0.0,0.0,0.0,-3.47,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1159,2002-02-18 06:00:00,0.0,0.0,0.0,-3.52,3.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1160,2002-02-18 07:00:00,19.0,201.0,6.0,-3.58,3.96,0.0,1.82398,105.936,87.6074,0.0,6.23801,5.2107,0.0288653,6.23801,5.15573,0.000801813,0.0,4.93169,0.000255484,4.88263,4.88265,941.297,-3.46218,355.096,369.276,365.629,0.0,0.0,365.623,462.434,0.0,0.0,0.0,50.0441,315.579,540.0,297.348,297.344940185547
1161,2002-02-18 08:00:00,190.0,587.0,57.0,-2.43,3.96,0.0,13.0699,115.49,74.8868,0.0,153.341,62.0139,0.288653,141.314,61.3598,0.00801813,121.28,58.6934,0.00255484,178.176,178.056,34327.0,1.86673,30499.7,34004.5,29309.8,0.0,0.0,29290.2,658.28,0.0,0.0,0.0,0.0,29290.2,658.28,28518.9,28492.552734375
1162,2002-02-18 09:00:00,397.0,828.0,69.0,-1.28,2.15,0.0,23.3832,126.533,62.8862,0.0,376.663,76.5801,0.603132,375.432,75.7723,0.0167537,353.016,72.4796,0.00533827,421.246,421.29,81222.0,10.1806,76859.1,82153.2,79592.3,0.0,0.0,79470.7,674.735,0.0,0.0,0.0,0.0,79470.7,674.735,78027.4,77833.2109375
1163,2002-02-18 10:00:00,559.0,858.0,103.0,-0.13,2.15,0.0,32.1686,139.878,52.1528,0.0,525.499,114.381,0.849247,525.499,113.175,0.0235902,508.95,108.257,0.00751661,611.042,611.042,117799.0,16.4926,114369.0,118766.0,115426.0,0.0,0.0,115169.0,672.326,0.0,0.0,0.0,0.0,115169.0,672.326,113092.0,112684.7109375
1164,2002-02-18 11:00:00,636.0,791.0,144.0,1.75,2.15,0.0,38.573,156.14,43.6668,0.0,570.795,161.454,0.966227,570.795,159.751,0.0268396,559.88,152.809,0.00855199,705.571,705.571,136025.0,20.9441,133345.0,135749.0,131740.0,0.0,0.0,131399.0,665.743,0.0,0.0,0.0,0.0,131399.0,665.743,128969.0,128436.375
1165,2002-02-18 12:00:00,722.0,907.0,122.0,3.63,2.47,0.0,41.6032,174.981,38.9491,0.0,702.779,137.81,1.09688,702.779,136.356,0.0304689,692.736,130.431,0.00970839,814.944,814.943,157114.0,25.3317,155467.0,155195.0,150578.0,0.0,0.0,150119.0,656.836,0.0,0.0,0.0,0.0,150119.0,656.836,147185.0,146494.109375
1166,2002-02-18 13:00:00,695.0,888.0,119.0,5.51,2.47,0.0,40.6194,194.487,39.3878,0.0,683.796,135.398,1.05586,683.796,133.969,0.0293295,673.749,128.148,0.00934533,793.887,793.886,153053.0,26.651,151195.0,150039.0,145999.0,0.0,0.0,145562.0,652.495,0.0,0.0,0.0,0.0,145562.0,652.495,142714.0,142066.28125
1167,2002-02-18 14:00:00,599.0,871.0,90.0,6.36,2.47,0.0,35.8443,212.227,44.831,0.0,616.438,104.174,0.910016,616.438,103.075,0.0252782,603.799,98.5957,0.00805447,695.379,695.379,134064.0,24.8777,131296.0,131340.0,127846.0,0.0,0.0,127510.0,651.107,0.0,0.0,0.0,0.0,127510.0,651.107,125061.0,124562.6171875
1168,2002-02-18 15:00:00,467.0,797.0,91.0,7.21,2.22,0.0,28.1706,227.048,53.7713,0.0,470.706,104.96,0.709478,465.322,103.853,0.0197077,449.221,99.3396,0.00627953,543.082,543.126,104702.0,21.9162,100874.0,102234.0,98059.8,0.0,0.0,97849.5,633.576,0.0,0.0,0.0,0.0,97849.5,633.576,95885.2,95586.6640625
1169,2002-02-18 16:00:00,306.0,765.0,62.0,8.06,2.22,0.0,18.5609,239.193,64.7614,0.0,326.845,72.881,0.464883,312.96,72.1122,0.0129134,291.909,68.9785,0.00411464,357.282,357.035,68833.5,17.7274,64457.6,66594.0,60136.7,0.0,0.0,60047.6,614.882,0.0,0.0,0.0,0.0,60047.6,614.882,58690.9,58577.9375
1170,2002-02-18 17:00:00,107.0,493.0,40.0,7.78,2.22,0.0,7.74216,249.433,76.9059,0.0,112.674,49.1099,0.162557,82.511,48.5919,0.00451547,68.4262,46.4803,0.00143878,113.759,113.932,21965.1,10.8649,18802.5,20163.0,17440.7,0.0,0.0,17432.0,592.988,0.0,0.0,0.0,0.0,17432.0,592.988,16736.4,16727.439453125
1171,2002-02-18 18:00:00,2.0,49.0,1.0,7.5,3.04,0.0,-3.79398,258.568,89.7065,0.0,0.058887,0.659254,0.00303845,0.0,0.6523,0.0,0.0,0.623954,0.0,0.617715,0.617715,119.089,7.51584,6.26006,6.17342,6.14546,0.0,0.0,6.14538,65.3665,0.0,0.0,0.0,6.14538,0.0,540.0,0.0,0.0
1172,2002-02-18 19:00:00,0.0,0.0,0.0,7.21,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1173,2002-02-18 20:00:00,0.0,0.0,0.0,6.77,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1174,2002-02-18 21:00:00,0.0,0.0,0.0,6.33,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1175,2002-02-18 22:00:00,0.0,0.0,0.0,5.89,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1176,2002-02-18 23:00:00,0.0,0.0,0.0,6.03,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1177,2002-02-19 00:00:00,0.0,0.0,0.0,6.18,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1178,2002-02-19 01:00:00,0.0,0.0,0.0,6.33,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1179,2002-02-19 02:00:00,0.0,0.0,0.0,6.1,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1180,2002-02-19 03:00:00,0.0,0.0,0.0,5.87,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1181,2002-02-19 04:00:00,0.0,0.0,0.0,5.64,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1182,2002-02-19 05:00:00,0.0,0.0,0.0,5.68,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1183,2002-02-19 06:00:00,0.0,0.0,0.0,5.73,5.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1184,2002-02-19 07:00:00,18.0,145.0,8.0,5.77,5.79,0.0,2.06072,105.67,87.4203,0.0,5.1734,6.95334,0.027346,2.50217,6.87999,0.000759612,0.0,6.58102,0.000242037,6.51545,6.51542,1256.08,5.90957,566.343,602.133,592.946,0.0,0.0,592.932,480.71,0.0,0.0,0.0,66.2927,526.64,539.996,496.295,496.287384033203
1185,2002-02-19 08:00:00,170.0,410.0,75.0,6.42,5.79,0.0,13.3259,115.236,74.6783,0.0,108.911,79.468,0.258268,100.725,78.6298,0.00717412,86.7014,75.2129,0.00228591,160.297,160.301,30904.2,9.85385,27199.0,29283.7,25844.8,0.0,0.0,25829.1,632.81,0.0,0.0,0.0,0.0,25829.1,632.81,25034.6,25014.37890625
1186,2002-02-19 09:00:00,360.0,570.0,131.0,7.08,4.98,0.0,23.6656,126.296,62.647,0.0,262.131,139.969,0.546921,261.275,138.493,0.0151922,245.906,132.475,0.00484075,374.602,374.633,72225.3,15.5373,67777.0,70801.2,68826.2,0.0,0.0,68729.2,652.967,0.0,0.0,0.0,0.0,68729.2,652.967,67370.9,67225.359375
1187,2002-02-19 10:00:00,425.0,364.0,230.0,7.73,4.98,0.0,32.4825,139.679,51.8733,0.0,224.179,242.088,0.64567,224.179,239.534,0.0179353,217.233,229.125,0.00571477,441.9,441.899,85189.8,17.7059,80874.5,83621.9,81635.5,0.0,0.0,81500.7,656.352,0.0,0.0,0.0,0.0,81500.7,656.352,79940.1,79735.5234375
1188,2002-02-19 11:00:00,453.0,255.0,293.0,8.63,4.98,0.0,38.916,156.016,43.3421,0.0,185.238,310.901,0.688209,185.238,307.621,0.0191169,181.765,294.254,0.00609127,471.264,471.261,90849.7,19.2687,86637.6,88935.2,86633.9,0.0,0.0,86481.0,654.282,0.0,0.0,0.0,0.0,86481.0,654.282,84825.9,84595.9921875
1189,2002-02-19 12:00:00,388.0,109.0,315.0,9.54,4.84,0.0,41.9597,174.977,38.5941,0.0,85.3352,328.864,0.589459,85.3352,325.395,0.0163739,84.1428,311.255,0.00521725,391.449,391.445,75462.9,18.4578,71030.5,73218.6,71423.5,0.0,0.0,71318.4,651.234,0.0,0.0,0.0,0.0,71318.4,651.234,69907.5,69751.7265625
1190,2002-02-19 13:00:00,194.0,4.0,191.0,10.45,4.84,0.0,40.9629,194.613,39.0452,0.0,3.55408,189.685,0.29473,3.55408,187.684,0.00818693,3.50297,179.528,0.00260863,181.204,181.204,34934.3,14.5781,31031.1,32665.2,31957.3,0.0,0.0,31934.9,632.0,0.0,0.0,0.0,0.0,31934.9,632.0,31067.1,31036.263671875
1191,2002-02-19 14:00:00,124.0,0.0,124.0,10.63,4.84,0.0,36.1545,212.445,44.5368,0.0,0.0,122.142,0.188384,0.0,120.854,0.00523289,0.0,115.602,0.00166737,114.448,114.447,22063.2,13.2373,18822.6,19986.3,19486.2,0.0,0.0,19477.6,619.072,0.0,0.0,0.0,0.0,19477.6,619.072,18774.1,18762.853515625
1192,2002-02-19 15:00:00,107.0,0.0,107.0,10.82,4.54,0.0,28.4418,227.312,53.5306,0.0,0.0,105.383,0.162557,0.0,104.271,0.00451547,0.0,99.7402,0.00143878,98.7442,98.7446,19036.1,13.114,16009.3,17021.7,16643.9,0.0,0.0,16637.5,611.808,0.0,0.0,0.0,0.0,16637.5,611.808,15994.3,15986.1484375
1193,2002-02-19 16:00:00,54.0,0.0,54.0,11.0,4.54,0.0,18.798,239.474,64.5641,0.0,0.0,52.5722,0.0820381,0.0,52.0176,0.00227884,0.0,49.7572,0.000726112,49.2604,49.2605,9496.7,12.1444,7375.26,7903.05,7729.53,0.0,0.0,7728.0,585.708,0.0,0.0,0.0,0.0,7728.0,585.708,7362.6,7360.8681640625
1194,2002-02-19 17:00:00,39.0,0.0,39.0,11.14,4.54,0.0,7.95352,249.724,76.74,0.0,0.0,38.6014,0.0592498,0.0,38.1942,0.00164583,0.0,36.5345,0.000524414,36.1697,36.1695,6972.98,11.9803,5181.1,5560.85,5439.5,0.0,0.0,5438.71,571.591,0.0,0.0,0.0,0.0,5438.71,571.591,5164.4,5163.54931640625
1195,2002-02-19 18:00:00,1.0,0.0,1.0,11.29,4.4,0.0,-3.59944,258.868,89.562,0.0,0.0,1.06019,0.00151922,0.0,1.04901,0.0,0.0,1.00342,0.0,0.993389,0.993393,191.513,11.3133,16.1618,15.9881,15.9342,0.0,0.0,15.934,103.602,0.0,0.0,0.0,15.934,0.0,540.0,0.0,0.0
1196,2002-02-19 19:00:00,0.0,0.0,0.0,11.43,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1197,2002-02-19 20:00:00,0.0,0.0,0.0,11.02,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1198,2002-02-19 21:00:00,0.0,0.0,0.0,10.61,5.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1199,2002-02-19 22:00:00,0.0,0.0,0.0,10.2,5.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1200,2002-02-19 23:00:00,0.0,0.0,0.0,9.95,5.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1201,2002-02-20 00:00:00,0.0,0.0,0.0,9.7,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1202,2002-02-20 01:00:00,0.0,0.0,0.0,9.46,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1203,2002-02-20 02:00:00,0.0,0.0,0.0,9.25,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1204,2002-02-20 03:00:00,0.0,0.0,0.0,9.05,7.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1205,2002-02-20 04:00:00,0.0,0.0,0.0,8.85,7.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1206,2002-02-20 05:00:00,0.0,0.0,0.0,8.78,7.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1207,2002-02-20 06:00:00,0.0,0.0,0.0,8.72,10.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1208,2002-02-20 07:00:00,5.0,0.0,5.0,8.65,10.13,0.0,2.30143,105.404,87.2295,0.0,0.0,5.0262,0.00759612,0.0,4.97318,0.000211003,0.0,4.75707,6.72326e-05,4.70957,4.70955,907.94,8.72678,333.85,342.811,339.145,0.0,0.0,339.139,428.397,0.0,0.0,0.0,148.47,190.669,539.999,179.637,179.63591003418
1209,2002-02-20 08:00:00,47.0,0.0,47.0,8.2,10.13,0.0,13.5856,114.981,74.4661,0.0,0.0,45.9416,0.0714036,0.0,45.457,0.00198343,0.0,43.4817,0.000631987,43.0475,43.0476,8299.09,8.90181,6327.37,6896.08,6734.64,0.0,0.0,6733.5,590.051,0.0,0.0,0.0,0.0,6733.5,590.051,6413.93,6412.61767578125
1210,2002-02-20 09:00:00,80.0,0.0,80.0,7.75,6.14,0.0,23.9517,126.059,62.4045,0.0,0.0,78.383,0.121538,0.0,77.5561,0.00337605,0.0,74.1859,0.00107572,73.4451,73.4453,14159.3,9.28824,11542.6,12526.4,12208.1,0.0,0.0,12204.6,611.84,0.0,0.0,0.0,0.0,12204.6,611.84,11698.3,11693.927734375
1211,2002-02-20 10:00:00,97.0,0.0,97.0,7.3,6.14,0.0,32.7999,139.479,51.5905,0.0,0.0,95.1169,0.147365,0.0,94.1135,0.00409347,0.0,90.0238,0.00130431,89.1249,89.1259,17182.3,9.16665,14300.8,15511.8,15150.3,0.0,0.0,15145.1,620.899,0.0,0.0,0.0,0.0,15145.1,620.899,14559.4,14552.6005859375
1212,2002-02-20 11:00:00,116.0,0.0,116.0,8.3,6.14,0.0,39.2626,155.893,43.0139,0.0,0.0,113.975,0.17623,0.0,112.773,0.00489528,0.0,107.872,0.0015598,106.795,106.795,20588.6,10.5367,17448.7,18780.2,18355.6,0.0,0.0,18348.0,622.892,0.0,0.0,0.0,0.0,18348.0,622.892,17679.1,17669.10546875
1213,2002-02-20 12:00:00,191.0,3.0,189.0,9.3,9.23,0.0,42.3192,174.977,38.2358,0.0,2.33333,187.393,0.290172,2.33333,185.416,0.00806033,2.30147,177.359,0.00256829,177.866,177.867,34289.6,12.365,30412.1,32354.1,31515.5,0.0,0.0,31494.3,639.632,0.0,0.0,0.0,0.0,31494.3,639.632,30650.3,30620.34765625
1214,2002-02-20 13:00:00,249.0,21.0,235.0,10.3,9.23,0.0,41.3086,194.745,38.7006,0.0,16.5516,234.72,0.378287,16.5516,232.244,0.010508,16.3187,222.152,0.00334818,236.089,236.091,45515.3,14.3684,41285.4,43448.6,42385.0,0.0,0.0,42347.0,642.955,0.0,0.0,0.0,0.0,42347.0,642.955,41380.8,41326.17578125
1215,2002-02-20 14:00:00,470.0,334.0,272.0,11.16,9.23,0.0,36.4656,212.669,44.2422,0.0,238.663,292.594,0.714036,238.663,289.508,0.0198343,233.939,276.927,0.00631987,505.763,505.762,97503.6,19.8754,93441.6,95646.9,93263.0,0.0,0.0,93085.7,654.311,0.0,0.0,0.0,0.0,93085.7,654.311,91318.3,91052.7578125
1216,2002-02-20 15:00:00,81.0,0.0,81.0,12.01,6.67,0.0,28.7132,227.581,53.2907,0.0,0.0,79.2582,0.123057,0.0,78.4221,0.00341826,0.0,75.0143,0.00108917,74.2652,74.2654,14317.2,13.5135,11685.8,12415.7,12149.2,0.0,0.0,12145.6,598.864,0.0,0.0,0.0,0.0,12145.6,598.864,11624.3,11620.0244140625
1217,2002-02-20 16:00:00,52.0,0.0,52.0,12.87,6.67,0.0,19.0347,239.761,64.3679,0.0,0.0,50.5736,0.0789997,0.0,50.0401,0.00219444,0.0,47.8656,0.000699219,47.3876,47.3882,9135.95,13.8294,7058.47,7498.97,7332.16,0.0,0.0,7330.76,579.062,0.0,0.0,0.0,0.0,7330.76,579.062,6976.7,6975.146484375
1218,2002-02-20 17:00:00,32.0,0.0,32.0,12.49,6.67,0.0,8.1644,250.018,76.5754,0.0,0.0,31.1894,0.0486152,0.0,30.8604,0.00135042,0.0,29.5194,0.000430289,29.2246,29.2245,5634.05,13.0816,4042.33,4314.7,4233.48,0.0,0.0,4232.98,557.62,0.0,0.0,0.0,0.0,4232.98,557.62,4009.1,4008.59228515625
1219,2002-02-20 18:00:00,1.0,0.0,1.0,12.1,8.47,0.0,-3.4053,259.172,89.4187,0.0,0.0,1.05734,0.00151922,0.0,1.04619,0.0,0.0,1.00073,0.0,0.990718,0.990715,190.998,12.1179,16.0789,15.9162,15.8665,0.0,0.0,15.8663,102.476,0.0,0.0,0.0,15.8663,0.0,540.0,0.0,0.0
1220,2002-02-20 19:00:00,0.0,0.0,0.0,11.72,8.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1221,2002-02-20 20:00:00,0.0,0.0,0.0,11.38,8.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1222,2002-02-20 21:00:00,0.0,0.0,0.0,11.05,7.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1223,2002-02-20 22:00:00,0.0,0.0,0.0,10.71,7.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1224,2002-02-20 23:00:00,0.0,0.0,0.0,10.15,7.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1225,2002-02-21 00:00:00,0.0,0.0,0.0,9.59,5.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1226,2002-02-21 01:00:00,0.0,0.0,0.0,9.02,5.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1227,2002-02-21 02:00:00,0.0,0.0,0.0,8.15,5.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1228,2002-02-21 03:00:00,0.0,0.0,0.0,7.28,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1229,2002-02-21 04:00:00,0.0,0.0,0.0,6.42,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1230,2002-02-21 05:00:00,0.0,0.0,0.0,6.08,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1231,2002-02-21 06:00:00,0.0,0.0,0.0,5.75,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1232,2002-02-21 07:00:00,24.0,247.0,6.0,5.42,6.03,0.0,2.54598,105.137,87.035,0.0,10.702,5.76073,0.0364614,5.42094,5.69996,0.00101282,0.451955,5.45227,0.000322717,5.8455,5.84484,1126.81,5.54328,478.222,504.154,493.922,0.0,0.0,493.912,466.379,0.0,0.0,0.0,80.267,413.645,539.994,389.779,389.774353027344
1233,2002-02-21 08:00:00,212.0,662.0,53.0,5.82,6.03,0.0,13.849,114.725,74.2506,0.0,180.3,57.5127,0.322076,167.338,56.906,0.00894655,144.879,54.4332,0.00285066,197.322,197.316,38041.2,9.98191,34089.3,36610.9,31196.7,0.0,0.0,31172.9,641.477,0.0,0.0,0.0,0.0,31172.9,641.477,30343.8,30314.1484375
1234,2002-02-21 09:00:00,404.0,822.0,67.0,6.22,7.0,0.0,24.2413,125.821,62.1587,0.0,383.328,74.2773,0.613767,382.076,73.4938,0.0170491,360.274,70.3001,0.0054324,426.274,426.175,82162.3,14.6681,77811.1,81552.1,79416.6,0.0,0.0,79290.2,659.593,0.0,0.0,0.0,0.0,79290.2,659.593,77781.1,77587.140625
1235,2002-02-21 10:00:00,570.0,804.0,132.0,6.62,7.0,0.0,33.1209,139.279,51.3045,0.0,501.145,145.824,0.865958,501.145,144.286,0.0240544,486.122,138.016,0.00766452,617.904,617.904,119117.0,18.8688,115735.0,118945.0,116129.0,0.0,0.0,115863.0,664.687,0.0,0.0,0.0,0.0,115863.0,664.687,113727.0,113313.390625
1236,2002-02-21 11:00:00,623.0,629.0,223.0,7.54,7.0,0.0,39.6125,155.772,42.6824,0.0,461.187,241.966,0.946477,461.187,239.414,0.026291,452.878,229.01,0.00837718,675.078,675.077,130142.0,20.9221,127204.0,129527.0,126239.0,0.0,0.0,125922.0,661.355,0.0,0.0,0.0,0.0,125922.0,661.355,123572.0,123085.09375
1237,2002-02-21 12:00:00,420.0,141.0,325.0,8.46,8.17,0.0,42.6817,174.98,37.8744,0.0,110.616,340.762,0.638074,110.616,337.167,0.0177243,109.14,322.515,0.00564754,427.344,427.345,82386.0,16.3273,78029.2,81188.7,79309.0,0.0,0.0,79182.5,658.637,0.0,0.0,0.0,0.0,79182.5,658.637,77671.4,77479.125
1238,2002-02-21 13:00:00,342.0,51.0,308.0,9.37,8.17,0.0,41.6563,194.882,38.354,0.0,40.1145,321.498,0.519575,40.1145,318.107,0.0144326,39.5625,304.284,0.00459871,340.412,340.415,65626.1,15.637,61160.0,63890.1,62376.3,0.0,0.0,62296.4,652.366,0.0,0.0,0.0,0.0,62296.4,652.366,61049.1,60930.4453125
1239,2002-02-21 14:00:00,164.0,2.0,163.0,9.62,8.17,0.0,36.7775,212.9,43.9474,0.0,1.20255,161.555,0.249153,1.20255,159.851,0.00692091,1.17916,152.904,0.00220523,152.545,152.546,29408.3,12.4283,25747.5,27406.6,26773.1,0.0,0.0,26757.4,631.924,0.0,0.0,0.0,0.0,26757.4,631.924,25945.0,25923.490234375
1240,2002-02-21 15:00:00,437.0,453.0,218.0,9.87,7.96,0.0,28.9845,227.856,53.0516,0.0,271.662,235.033,0.663901,268.555,232.553,0.0184417,259.644,222.448,0.00587613,477.276,477.394,92032.4,18.7755,87856.8,90373.8,86311.4,0.0,0.0,86151.8,640.255,0.0,0.0,0.0,0.0,86151.8,640.255,84434.3,84204.15625
1241,2002-02-21 16:00:00,239.0,324.0,132.0,10.11,7.96,0.0,19.2711,240.053,64.173,0.0,141.241,143.222,0.363095,135.702,141.711,0.010086,126.913,135.553,0.00321372,259.844,259.871,50100.5,14.9578,45793.6,48028.2,44036.9,0.0,0.0,43990.7,613.819,0.0,0.0,0.0,0.0,43990.7,613.819,42903.0,42844.09375
1242,2002-02-21 17:00:00,117.0,338.0,67.0,9.29,7.96,0.0,8.37475,250.318,76.4121,0.0,80.6525,77.1544,0.177749,65.5147,76.3405,0.00493748,54.8474,73.0231,0.00157324,126.593,126.584,24404.7,11.6514,21052.3,22500.6,20022.0,0.0,0.0,20011.8,606.758,0.0,0.0,0.0,0.0,20011.8,606.758,19272.5,19260.6484375
1243,2002-02-21 18:00:00,3.0,42.0,2.0,8.47,7.37,0.0,-3.21159,259.48,89.2765,0.0,0.145136,1.61045,0.00455767,0.0,1.59346,0.0,0.0,1.52422,0.0,1.50897,1.50896,290.903,8.49922,37.2008,36.7271,36.6305,0.0,0.0,36.63,153.96,0.0,0.0,0.0,36.63,0.0,540.0,0.0,0.0
1244,2002-02-21 19:00:00,0.0,0.0,0.0,7.65,7.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1245,2002-02-21 20:00:00,0.0,0.0,0.0,6.97,7.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1246,2002-02-21 21:00:00,0.0,0.0,0.0,6.28,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1247,2002-02-21 22:00:00,0.0,0.0,0.0,5.6,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1248,2002-02-21 23:00:00,0.0,0.0,0.0,4.84,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1249,2002-02-22 00:00:00,0.0,0.0,0.0,4.08,4.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1250,2002-02-22 01:00:00,0.0,0.0,0.0,3.32,4.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1251,2002-02-22 02:00:00,0.0,0.0,0.0,2.46,4.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1252,2002-02-22 03:00:00,0.0,0.0,0.0,1.6,3.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1253,2002-02-22 04:00:00,0.0,0.0,0.0,0.73,3.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1254,2002-02-22 05:00:00,0.0,0.0,0.0,0.02,3.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1255,2002-02-22 06:00:00,0.0,0.0,0.0,-0.69,2.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1256,2002-02-22 07:00:00,10.0,0.0,10.0,-1.4,2.46,0.0,2.79426,104.869,86.8369,0.0,0.0,9.90098,0.0151922,0.0,9.79653,0.000422007,0.0,9.37083,0.000134465,9.27725,9.27726,1788.51,-1.15278,949.603,1058.32,1036.86,0.0,0.0,1036.83,540.365,0.0,0.0,0.0,0.232706,1036.59,540.945,977.367,977.337036132812
1257,2002-02-22 08:00:00,85.0,0.0,85.0,-0.86,2.46,0.0,14.1159,114.469,74.0318,0.0,0.0,83.9266,0.129134,0.0,83.0413,0.00358706,0.0,79.4328,0.00114295,78.6396,78.6399,15160.5,1.23555,12451.9,14038.9,13717.8,0.0,0.0,13713.7,639.766,0.0,0.0,0.0,0.0,13713.7,639.766,13198.2,13192.625
1258,2002-02-22 09:00:00,88.0,0.0,88.0,-0.33,2.91,0.0,24.5343,125.582,61.9098,0.0,0.0,86.3213,0.133692,0.0,85.4107,0.00371366,0.0,81.6992,0.00118329,80.8834,80.8829,15592.8,1.76185,12846.1,14444.7,14081.9,0.0,0.0,14077.7,639.342,0.0,0.0,0.0,0.0,14077.7,639.342,13550.9,13545.03125
1259,2002-02-22 10:00:00,97.0,0.0,97.0,0.2,2.91,0.0,33.4453,139.078,51.0154,0.0,0.0,95.1083,0.147365,0.0,94.105,0.00409347,0.0,90.0157,0.00130431,89.1169,89.1165,17180.6,2.50479,14299.2,16010.3,15612.4,0.0,0.0,15607.3,642.466,0.0,0.0,0.0,0.0,15607.3,642.466,15042.8,15035.580078125
1260,2002-02-22 11:00:00,116.0,0.0,116.0,0.83,2.91,0.0,39.9658,155.651,42.3476,0.0,0.0,113.964,0.17623,0.0,112.762,0.00489528,0.0,107.862,0.0015598,106.785,106.785,20586.3,3.59175,17446.5,19407.0,18981.6,0.0,0.0,18974.0,643.858,0.0,0.0,0.0,0.0,18974.0,643.858,18329.0,18318.27734375
1261,2002-02-22 12:00:00,127.0,0.0,127.0,1.47,1.41,0.0,43.0471,174.986,37.51,0.0,0.0,124.946,0.192942,0.0,123.628,0.00535949,0.0,118.256,0.00170771,117.075,117.075,22570.6,4.8166,19296.7,21327.9,20798.5,0.0,0.0,20789.4,645.182,0.0,0.0,0.0,0.0,20789.4,645.182,20108.2,20095.265625
1262,2002-02-22 13:00:00,122.0,0.0,122.0,2.1,1.41,0.0,42.0059,195.026,38.0058,0.0,0.0,119.989,0.185345,0.0,118.724,0.00514848,0.0,113.564,0.00164048,112.43,112.43,21675.0,5.31381,18460.3,20362.2,19879.3,0.0,0.0,19870.9,642.187,0.0,0.0,0.0,0.0,19870.9,642.187,19203.1,19191.283203125
1263,2002-02-22 14:00:00,103.0,0.0,103.0,2.27,1.41,0.0,37.0903,213.137,43.6525,0.0,0.0,101.079,0.15648,0.0,100.012,0.00434667,0.0,95.6664,0.00138499,94.7111,94.7112,18259.3,4.97732,15291.9,16916.3,16500.8,0.0,0.0,16494.9,636.865,0.0,0.0,0.0,0.0,16494.9,636.865,15897.8,15889.748046875
1264,2002-02-22 15:00:00,83.0,0.0,83.0,2.44,3.18,0.0,29.2558,228.137,52.8134,0.0,0.0,81.2454,0.126096,0.0,80.3883,0.00350266,0.0,76.8951,0.00111606,76.1272,76.1272,14676.4,4.37396,12011.9,13347.0,13015.2,0.0,0.0,13011.5,629.902,0.0,0.0,0.0,0.0,13011.5,629.902,12503.2,12498.2607421875
1265,2002-02-22 16:00:00,54.0,0.0,54.0,2.61,3.18,0.0,19.507,240.349,63.9795,0.0,0.0,52.5609,0.0820381,0.0,52.0065,0.00227884,0.0,49.7466,0.000726112,49.2498,49.2502,9494.55,3.86117,7373.39,8234.5,8038.09,0.0,0.0,8036.58,611.743,0.0,0.0,0.0,0.0,8036.58,611.743,7681.63,7679.7431640625
1266,2002-02-22 17:00:00,20.0,0.0,20.0,1.73,3.18,0.0,8.58454,250.621,76.2502,0.0,0.0,19.0511,0.0303845,0.0,18.8501,0.000844014,0.0,18.031,0.00026893,17.8509,17.8512,3441.56,2.1835,2233.79,2509.64,2455.14,0.0,0.0,2454.98,566.544,0.0,0.0,0.0,0.0,2454.98,566.544,2324.66,2324.4853515625
1267,2002-02-22 18:00:00,1.0,0.0,1.0,0.85,2.07,0.0,-3.01833,259.791,89.1355,0.0,0.0,1.05174,0.00151922,0.0,1.04065,0.0,0.0,0.995428,0.0,0.985474,0.985462,189.981,0.876952,15.9069,15.6045,15.5512,0.0,0.0,15.551,102.209,0.0,0.0,0.0,15.551,0.0,540.0,0.0,0.0
1268,2002-02-22 19:00:00,0.0,0.0,0.0,-0.03,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1269,2002-02-22 20:00:00,0.0,0.0,0.0,-0.29,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1270,2002-02-22 21:00:00,0.0,0.0,0.0,-0.55,4.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1271,2002-02-22 22:00:00,0.0,0.0,0.0,-0.81,4.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1272,2002-02-22 23:00:00,0.0,0.0,0.0,-1.13,4.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1273,2002-02-23 00:00:00,0.0,0.0,0.0,-1.45,3.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1274,2002-02-23 01:00:00,0.0,0.0,0.0,-1.77,3.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1275,2002-02-23 02:00:00,0.0,0.0,0.0,-2.13,3.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1276,2002-02-23 03:00:00,0.0,0.0,0.0,-2.48,1.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1277,2002-02-23 04:00:00,0.0,0.0,0.0,-2.83,1.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1278,2002-02-23 05:00:00,0.0,0.0,0.0,-2.86,1.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1279,2002-02-23 06:00:00,0.0,0.0,0.0,-2.89,2.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1280,2002-02-23 07:00:00,11.0,0.0,11.0,-2.91,2.85,0.0,3.04614,104.601,86.6354,0.0,0.0,10.8665,0.0167115,0.0,10.7519,0.000464208,0.0,10.2847,0.000147912,10.182,10.182,1962.96,-2.64562,1079.68,1216.35,1191.29,0.0,0.0,1191.25,552.748,0.0,0.0,0.0,0.0,1191.25,552.748,1125.0,1124.96057128906
1281,2002-02-23 08:00:00,91.0,0.0,91.0,-2.32,2.85,0.0,14.3862,114.212,73.8099,0.0,0.0,89.9306,0.138249,0.0,88.982,0.00384026,0.0,85.1153,0.00122363,84.2653,84.2644,16244.7,-0.13201,13441.4,15242.0,14866.8,0.0,0.0,14862.2,648.171,0.0,0.0,0.0,0.0,14862.2,648.171,14326.8,14320.2255859375
1282,2002-02-23 09:00:00,172.0,13.0,167.0,-1.73,1.7,0.0,24.8307,125.342,61.6579,0.0,5.65243,165.894,0.261307,5.63396,164.144,0.00725852,5.32228,157.011,0.0023128,160.712,160.712,30982.6,2.77549,27247.0,30314.5,29455.8,0.0,0.0,29438.7,665.324,0.0,0.0,0.0,0.0,29438.7,665.324,28678.5,28652.181640625
1283,2002-02-23 10:00:00,239.0,18.0,229.0,-1.14,1.7,0.0,33.7729,138.877,50.7233,0.0,11.3881,228.359,0.363095,11.3881,225.95,0.010086,11.0581,216.131,0.00321372,224.921,224.921,43360.8,5.16556,39184.8,43008.7,41809.0,0.0,0.0,41775.0,670.756,0.0,0.0,0.0,0.0,41775.0,670.756,40905.4,40852.08984375
1284,2002-02-23 11:00:00,283.0,21.0,269.0,0.23,1.7,0.0,40.3222,155.53,42.0098,0.0,16.0758,269.01,0.429941,16.0758,266.172,0.0119428,15.7978,254.606,0.00380537,267.704,267.704,51610.4,7.73494,47260.8,51217.5,49976.2,0.0,0.0,49927.3,668.031,0.0,0.0,0.0,0.0,49927.3,668.031,48936.3,48860.1953125
1285,2002-02-23 12:00:00,312.0,24.0,296.0,1.61,1.73,0.0,43.4152,174.996,37.1426,0.0,18.5574,296.981,0.473998,18.5574,293.848,0.0131666,18.3213,281.079,0.00419532,296.41,296.412,57144.2,9.90308,52723.9,56552.1,55089.3,0.0,0.0,55029.4,665.924,0.0,0.0,0.0,0.0,55029.4,665.924,53962.3,53869.75390625
1286,2002-02-23 13:00:00,300.0,22.0,285.0,2.98,1.73,0.0,42.3572,195.175,37.6559,0.0,17.6258,286.209,0.455767,17.6258,283.189,0.0126602,17.3939,270.884,0.00403396,285.399,285.399,55020.8,10.965,50623.4,54054.9,52767.0,0.0,0.0,52711.2,659.999,0.0,0.0,0.0,0.0,52711.2,659.999,51652.4,51567.2421875
1287,2002-02-23 14:00:00,252.0,17.0,242.0,3.42,1.73,0.0,37.4036,213.38,43.3578,0.0,11.9699,242.739,0.382845,11.9699,240.178,0.0106346,11.7452,229.741,0.00338852,239.075,239.077,46090.3,10.109,41847.1,44906.3,43751.9,0.0,0.0,43713.2,657.365,0.0,0.0,0.0,0.0,43713.2,657.365,42772.1,42713.828125
1288,2002-02-23 15:00:00,201.0,15.0,194.0,3.85,1.87,0.0,29.527,228.423,52.5764,0.0,8.63157,194.697,0.305364,8.53284,192.644,0.00848234,8.25743,184.272,0.00270275,190.607,190.609,36746.9,9.13317,32776.4,35381.3,34235.5,0.0,0.0,34211.6,654.207,0.0,0.0,0.0,0.0,34211.6,654.207,33384.3,33348.5859375
1289,2002-02-23 16:00:00,132.0,12.0,128.0,4.28,1.87,0.0,19.7424,240.65,63.7873,0.0,5.23049,128.528,0.200538,5.02538,127.172,0.00557049,4.70778,121.646,0.00177494,125.092,125.094,24116.1,7.74727,20745.0,22605.1,22077.3,0.0,0.0,22066.9,638.671,0.0,0.0,0.0,0.0,22066.9,638.671,21347.0,21332.4765625
1290,2002-02-23 17:00:00,50.0,0.0,50.0,3.97,1.87,0.0,8.7937,250.928,76.0897,0.0,0.0,50.0322,0.0759612,0.0,49.5044,0.00211003,0.0,47.3532,0.000672326,46.8804,46.8803,9038.08,5.2694,6972.71,7735.36,7533.08,0.0,0.0,7531.73,606.09,0.0,0.0,0.0,0.0,7531.73,606.09,7191.84,7190.18798828125
1291,2002-02-23 18:00:00,1.0,0.0,1.0,3.65,2.01,0.0,-2.82556,260.106,88.9957,0.0,0.0,1.049,0.00151922,0.0,1.03793,0.0,0.0,0.992827,0.0,0.982899,0.982898,189.485,3.67699,15.8253,15.5594,15.5056,0.0,0.0,15.5054,102.073,0.0,0.0,0.0,15.5054,0.0,540.0,0.0,0.0
1292,2002-02-23 19:00:00,0.0,0.0,0.0,3.34,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1293,2002-02-23 20:00:00,0.0,0.0,0.0,2.98,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1294,2002-02-23 21:00:00,0.0,0.0,0.0,2.62,0.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1295,2002-02-23 22:00:00,0.0,0.0,0.0,2.26,0.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1296,2002-02-23 23:00:00,0.0,0.0,0.0,2.36,0.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1297,2002-02-24 00:00:00,0.0,0.0,0.0,2.45,0.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1298,2002-02-24 01:00:00,0.0,0.0,0.0,2.54,0.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1299,2002-02-24 02:00:00,0.0,0.0,0.0,2.44,0.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1300,2002-02-24 03:00:00,0.0,0.0,0.0,2.34,1.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1301,2002-02-24 04:00:00,0.0,0.0,0.0,2.24,1.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1302,2002-02-24 05:00:00,0.0,0.0,0.0,2.18,1.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1303,2002-02-24 06:00:00,0.0,0.0,0.0,2.11,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1304,2002-02-24 07:00:00,34.0,0.0,34.0,2.05,2.74,0.0,3.30151,104.332,86.4305,0.0,0.0,32.3717,0.0516536,0.0,32.0302,0.00143482,0.0,30.6383,0.000457182,30.3324,30.3322,5847.61,2.84337,4222.6,4744.51,4628.88,0.0,0.0,4628.34,593.178,0.0,0.0,0.0,0.0,4628.34,593.178,4403.88,4403.25927734375
1305,2002-02-24 08:00:00,229.0,681.0,56.0,2.96,2.74,0.0,14.6598,113.954,73.5848,0.0,193.176,60.4534,0.347902,182.444,59.8157,0.00966396,159.286,57.2164,0.00307925,214.341,214.479,41349.2,8.56992,37284.3,40280.4,34561.6,0.0,0.0,34532.2,630.652,0.0,0.0,0.0,0.0,34532.2,630.652,33636.4,33600.38671875
1306,2002-02-24 09:00:00,424.0,837.0,69.0,3.87,0.45,0.0,25.1302,125.101,61.4032,0.0,400.112,76.1991,0.644151,398.805,75.3953,0.0178931,377.085,72.119,0.00570133,444.718,444.771,85747.5,17.4333,81451.9,84299.0,81670.9,0.0,0.0,81535.4,655.322,0.0,0.0,0.0,0.0,81535.4,655.322,79968.7,79763.921875
1307,2002-02-24 10:00:00,589.0,911.0,79.0,4.78,0.45,0.0,34.1036,138.675,50.4284,0.0,579.449,86.5509,0.894823,579.449,85.6379,0.0248562,562.942,81.9165,0.00792,638.417,638.417,123077.0,24.2486,119847.0,120232.0,117343.0,0.0,0.0,117059.0,649.296,0.0,0.0,0.0,0.0,117059.0,649.296,114806.0,114385.03125
1308,2002-02-24 11:00:00,698.0,939.0,87.0,6.13,0.45,0.0,40.6817,155.411,41.6689,0.0,700.179,95.7368,1.06042,700.179,94.7269,0.0294561,688.322,90.6105,0.00938567,771.152,771.153,148665.0,29.6463,146585.0,143484.0,139911.0,0.0,0.0,139494.0,639.439,0.0,0.0,0.0,0.0,139494.0,639.439,136704.0,136105.703125
1309,2002-02-24 12:00:00,756.0,965.0,90.0,7.49,0.73,0.0,43.7859,175.01,36.7724,0.0,770.961,99.5427,1.14853,770.961,98.4926,0.0319037,761.386,94.2127,0.0101656,847.052,847.053,163294.0,32.8369,161976.0,156249.0,152538.0,0.0,0.0,152035.0,634.52,0.0,0.0,0.0,0.0,152035.0,634.52,148872.0,148163.640625
1310,2002-02-24 13:00:00,738.0,906.0,125.0,8.85,0.73,0.0,42.7102,195.33,37.3045,0.0,718.86,141.35,1.12119,718.86,139.859,0.0311441,709.616,133.781,0.00992353,834.973,834.973,160971.0,33.8354,159528.0,153162.0,149559.0,0.0,0.0,149069.0,630.23,0.0,0.0,0.0,0.0,149069.0,630.23,145954.0,145275.984375
1311,2002-02-24 14:00:00,618.0,820.0,117.0,9.67,0.73,0.0,37.7175,213.63,43.0632,0.0,598.316,132.892,0.938881,598.316,131.49,0.02608,587.285,125.776,0.00830995,705.939,705.94,136093.0,30.7943,133416.0,129880.0,126630.0,0.0,0.0,126282.0,634.042,0.0,0.0,0.0,0.0,126282.0,634.042,123745.0,123257.5625
1312,2002-02-24 15:00:00,495.0,808.0,94.0,10.49,2.38,0.0,29.7979,228.715,52.3404,0.0,493.012,107.748,0.752016,487.373,106.612,0.0208893,471.857,101.979,0.00665603,568.104,568.073,109513.0,25.7085,105837.0,105415.0,100583.0,0.0,0.0,100356.0,625.084,0.0,0.0,0.0,0.0,100356.0,625.084,98296.1,97984.21875
1313,2002-02-24 16:00:00,329.0,777.0,64.0,11.31,2.38,0.0,19.9771,240.956,63.5967,0.0,344.926,74.6316,0.499825,331.399,73.8443,0.013884,310.707,70.6354,0.00442391,377.534,377.461,72772.2,21.4221,68412.0,69475.2,63478.8,0.0,0.0,63378.5,606.953,0.0,0.0,0.0,0.0,63378.5,606.953,61928.1,61803.36328125
1314,2002-02-24 17:00:00,128.0,531.0,44.0,11.14,2.38,0.0,9.00221,251.239,75.9306,0.0,130.503,52.8895,0.194461,110.246,52.3316,0.00540169,93.0826,50.0575,0.00172115,141.71,141.749,27330.3,14.9374,23859.9,25054.7,21746.8,0.0,0.0,21733.9,612.971,0.0,0.0,0.0,0.0,21733.9,612.971,20971.1,20956.802734375
1315,2002-02-24 18:00:00,4.0,79.0,1.0,10.97,2.11,0.0,-2.63328,260.424,88.857,0.0,0.687858,0.8813,0.0060769,0.0,0.872003,0.0,0.0,0.834111,0.0,0.82577,0.825766,159.19,10.9925,11.1772,11.0537,10.9884,0.0,0.0,10.9883,88.4338,0.0,0.0,0.0,10.9883,0.0,540.0,0.0,0.0
1316,2002-02-24 19:00:00,0.0,0.0,0.0,10.8,2.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1317,2002-02-24 20:00:00,0.0,0.0,0.0,10.43,2.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1318,2002-02-24 21:00:00,0.0,0.0,0.0,10.06,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1319,2002-02-24 22:00:00,0.0,0.0,0.0,9.69,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1320,2002-02-24 23:00:00,0.0,0.0,0.0,9.31,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1321,2002-02-25 00:00:00,0.0,0.0,0.0,8.93,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1322,2002-02-25 01:00:00,0.0,0.0,0.0,8.56,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1323,2002-02-25 02:00:00,0.0,0.0,0.0,8.21,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1324,2002-02-25 03:00:00,0.0,0.0,0.0,7.87,3.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1325,2002-02-25 04:00:00,0.0,0.0,0.0,7.53,3.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1326,2002-02-25 05:00:00,0.0,0.0,0.0,7.25,3.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1327,2002-02-25 06:00:00,0.0,0.0,0.0,6.98,7.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1328,2002-02-25 07:00:00,28.0,235.0,9.0,6.7,7.79,0.0,3.56024,104.063,86.2225,0.0,14.3881,9.00329,0.0425383,8.01692,8.90832,0.00118162,2.33352,8.52121,0.000376503,10.7466,10.7479,2072.09,6.90265,1166.06,1268.69,1178.18,0.0,0.0,1178.13,512.035,0.0,0.0,0.0,24.0937,1154.03,539.999,1088.09,1088.05603027344
1329,2002-02-25 08:00:00,210.0,567.0,64.0,7.56,7.79,0.0,14.9366,113.695,73.3569,0.0,162.234,68.7746,0.319037,153.486,68.0491,0.00886214,134.365,65.092,0.00282377,197.466,197.48,38073.5,11.2836,34095.8,36415.5,31615.4,0.0,0.0,31590.0,612.884,0.0,0.0,0.0,0.0,31590.0,612.884,30681.2,30651.283203125
1330,2002-02-25 09:00:00,410.0,770.0,80.0,8.41,5.27,0.0,25.4327,124.86,61.1457,0.0,370.828,87.6774,0.622882,369.616,86.7525,0.0173023,349.802,82.9827,0.00551307,428.462,428.415,82595.7,17.9011,78250.7,80836.5,78383.8,0.0,0.0,78258.2,653.026,0.0,0.0,0.0,0.0,78258.2,653.026,76736.9,76548.2890625
1331,2002-02-25 10:00:00,578.0,793.0,130.0,9.27,5.27,0.0,34.4373,138.473,50.1308,0.0,507.839,143.389,0.878112,507.839,141.876,0.024392,493.62,135.711,0.00777209,623.045,623.045,120113.0,23.0729,116770.0,117774.0,114649.0,0.0,0.0,114382.0,653.683,0.0,0.0,0.0,0.0,114382.0,653.683,112207.0,111804.0859375
1332,2002-02-25 11:00:00,607.0,597.0,216.0,10.19,5.27,0.0,41.0441,155.293,41.3253,0.0,447.171,234.182,0.922169,447.171,231.712,0.0256158,439.757,221.643,0.00816204,654.794,654.796,126236.0,24.6963,123134.0,123281.0,120402.0,0.0,0.0,120102.0,649.366,0.0,0.0,0.0,0.0,120102.0,649.366,117791.0,117347.40625
