hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
1333,2002-02-25 12:00:00,678.0,682.0,204.0,11.11,5.31,0.0,44.1592,175.027,36.3995,0.0,547.649,226.167,1.03003,547.649,223.781,0.0286121,541.012,214.057,0.00911674,747.527,747.527,144113.0,27.6277,141811.0,140105.0,136413.0,0.0,0.0,136024.0,645.535,0.0,0.0,0.0,0.0,136024.0,645.535,133358.0,132791.578125
1334,2002-02-25 13:00:00,719.0,784.0,185.0,12.03,5.31,0.0,43.0647,195.49,36.9518,0.0,624.966,207.436,1.09232,624.966,205.248,0.0303423,617.112,196.329,0.00966805,805.316,805.316,155257.0,29.8247,153512.0,150167.0,146836.0,0.0,0.0,146376.0,638.424,0.0,0.0,0.0,0.0,146376.0,638.424,143398.0,142742.796875
1335,2002-02-25 14:00:00,492.0,335.0,286.0,12.48,5.31,0.0,38.0318,213.886,42.7689,0.0,245.455,306.75,0.747459,245.455,303.515,0.0207627,241.009,290.325,0.00661569,526.028,526.03,101410.0,24.1034,97449.1,97839.8,95335.2,0.0,0.0,95143.8,643.484,0.0,0.0,0.0,0.0,95143.8,643.484,93283.4,93006.609375
1336,2002-02-25 15:00:00,466.0,611.0,160.0,12.93,3.67,0.0,30.0684,229.013,52.1058,0.0,375.118,177.283,0.707959,370.828,175.413,0.0196655,359.181,167.791,0.00626608,521.708,521.685,100571.0,25.7613,96611.4,96225.4,91693.1,0.0,0.0,91502.2,621.654,0.0,0.0,0.0,0.0,91502.2,621.654,89601.4,89342.2421875
1337,2002-02-25 16:00:00,265.0,416.0,121.0,13.38,3.67,0.0,20.2112,241.267,63.4075,0.0,186.581,134.704,0.402595,179.264,133.283,0.0111832,168.204,127.491,0.00356333,292.742,292.703,56430.6,20.5793,52045.1,53133.6,48909.2,0.0,0.0,48849.7,600.246,0.0,0.0,0.0,0.0,48849.7,600.246,47637.9,47565.07421875
1338,2002-02-25 17:00:00,94.0,229.0,57.0,13.15,3.67,0.0,9.21002,251.554,75.7729,0.0,56.8143,65.9249,0.142807,47.9023,65.2295,0.00396686,40.5519,62.395,0.00126397,101.919,101.937,19653.3,15.6572,16601.2,17416.8,15744.5,0.0,0.0,15738.2,599.898,0.0,0.0,0.0,0.0,15738.2,599.898,15101.9,15094.46484375
1339,2002-02-25 18:00:00,3.0,36.0,2.0,12.91,3.88,0.0,-2.44153,260.746,88.7195,0.0,0.256862,1.66194,0.00455767,0.0,1.64441,0.0,0.0,1.57295,0.0,1.55722,1.55722,300.199,12.9478,39.6106,39.2457,39.1409,0.0,0.0,39.1403,158.781,0.0,0.0,0.0,39.1403,0.0,540.0,0.0,0.0
1340,2002-02-25 19:00:00,0.0,0.0,0.0,12.68,3.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1341,2002-02-25 20:00:00,0.0,0.0,0.0,12.0,3.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1342,2002-02-25 21:00:00,0.0,0.0,0.0,11.33,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1343,2002-02-25 22:00:00,0.0,0.0,0.0,10.65,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1344,2002-02-25 23:00:00,0.0,0.0,0.0,10.33,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1345,2002-02-26 00:00:00,0.0,0.0,0.0,10.0,4.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1346,2002-02-26 01:00:00,0.0,0.0,0.0,9.68,4.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1347,2002-02-26 02:00:00,0.0,0.0,0.0,9.03,4.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1348,2002-02-26 03:00:00,0.0,0.0,0.0,8.37,3.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1349,2002-02-26 04:00:00,0.0,0.0,0.0,7.71,3.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1350,2002-02-26 05:00:00,0.0,0.0,0.0,6.6,3.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1351,2002-02-26 06:00:00,0.0,0.0,0.0,5.5,6.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1352,2002-02-26 07:00:00,9.0,0.0,9.0,4.39,6.46,0.0,3.8222,103.794,86.0113,0.0,0.0,8.8868,0.013673,0.0,8.79305,0.000379806,0.0,8.41095,0.000121019,8.32696,8.32694,1605.35,4.56086,815.117,885.03,868.381,0.0,0.0,868.356,514.176,0.0,0.0,0.0,25.7564,842.6,539.995,794.243,794.222717285156
1353,2002-02-26 08:00:00,67.0,0.0,67.0,4.51,6.46,0.0,15.2164,113.436,73.1261,0.0,0.0,65.7422,0.101788,0.0,65.0487,0.00282745,0.0,62.222,0.000900917,61.6007,61.6007,11876.0,5.77395,9486.75,10484.3,10216.5,0.0,0.0,10214.1,616.875,0.0,0.0,0.0,0.0,10214.1,616.875,9782.92,9779.8544921875
1354,2002-02-26 09:00:00,81.0,0.0,81.0,4.63,6.83,0.0,25.7382,124.617,60.8856,0.0,0.0,79.3373,0.123057,0.0,78.5004,0.00341826,0.0,75.0892,0.00108917,74.3394,74.3396,14331.8,6.11969,11699.2,12893.1,12562.5,0.0,0.0,12558.9,624.108,0.0,0.0,0.0,0.0,12558.9,624.108,12057.1,12052.4599609375
1355,2002-02-26 10:00:00,101.0,0.0,101.0,4.75,6.83,0.0,34.7739,138.27,49.8306,0.0,0.0,99.0642,0.153442,0.0,98.0192,0.00426227,0.0,93.7598,0.0013581,92.8235,92.8231,17894.9,6.61008,14956.3,16419.5,15993.2,0.0,0.0,15987.6,629.82,0.0,0.0,0.0,0.0,15987.6,629.82,15392.4,15384.8720703125
1356,2002-02-26 11:00:00,120.0,0.0,120.0,4.79,6.83,0.0,41.4094,155.175,40.9789,0.0,0.0,117.929,0.182307,0.0,116.685,0.00506408,0.0,111.614,0.00161358,110.5,110.501,21303.0,7.00432,18113.6,19824.3,19349.4,0.0,0.0,19341.4,636.914,0.0,0.0,0.0,0.0,19341.4,636.914,18675.0,18663.873046875
1357,2002-02-26 12:00:00,223.0,2.0,222.0,4.83,7.95,0.0,44.5348,175.047,36.0241,0.0,1.15317,220.679,0.338787,1.15317,218.351,0.00941075,1.13954,208.863,0.00299857,207.905,207.906,40081.4,8.71081,35999.1,38913.1,37831.2,0.0,0.0,37802.3,658.382,0.0,0.0,0.0,0.0,37802.3,658.382,36957.0,36913.546875
1358,2002-02-26 13:00:00,214.0,15.0,204.0,4.86,7.95,0.0,43.4206,195.657,36.5978,0.0,11.6802,202.624,0.325114,11.6802,200.487,0.00903095,11.5368,191.775,0.00287756,201.281,201.282,38805.0,8.61717,34763.1,37602.7,36724.1,0.0,0.0,36696.5,652.985,0.0,0.0,0.0,0.0,36696.5,652.985,35851.2,35810.21875
1359,2002-02-26 14:00:00,596.0,498.0,288.0,3.95,7.95,0.0,38.3464,214.148,42.4751,0.0,366.162,313.023,0.905458,366.162,309.721,0.0251516,359.647,296.262,0.00801413,649.358,649.356,125189.0,16.071,122044.0,126950.0,123415.0,0.0,0.0,123124.0,676.233,0.0,0.0,0.0,0.0,123124.0,676.233,120926.0,120459.6171875
1360,2002-02-26 15:00:00,310.0,146.0,236.0,3.03,5.79,0.0,30.3386,229.316,51.8724,0.0,90.4531,248.73,0.47096,89.4185,246.106,0.0130822,86.6481,235.412,0.00416842,318.843,318.844,61467.5,9.86004,57016.0,61139.4,58686.1,0.0,0.0,58617.9,665.017,0.0,0.0,0.0,0.0,58617.9,665.017,57486.4,57380.1328125
1361,2002-02-26 16:00:00,222.0,186.0,157.0,2.11,5.79,0.0,20.4446,241.581,63.2199,0.0,83.8442,166.054,0.337268,80.5562,164.302,0.00936855,75.6446,157.163,0.00298513,230.482,230.474,44431.7,7.04704,40234.4,43780.1,40425.8,0.0,0.0,40392.5,661.506,0.0,0.0,0.0,0.0,40392.5,661.506,39515.0,39464.87109375
1362,2002-02-26 17:00:00,104.0,262.0,61.0,0.77,5.79,0.0,9.4171,251.872,75.6167,0.0,65.2825,70.1018,0.157999,55.1488,69.3624,0.00438887,46.8058,66.3482,0.00139844,112.024,112.025,21598.1,3.16972,18412.9,20500.8,18597.0,0.0,0.0,18589.1,637.549,0.0,0.0,0.0,0.0,18589.1,637.549,17941.6,17931.23828125
1363,2002-02-26 18:00:00,4.0,43.0,2.0,-0.56,7.75,0.0,-2.25033,261.07,88.5832,0.0,0.568402,1.53393,0.0060769,0.0,1.51775,0.0,0.0,1.4518,0.0,1.43728,1.43729,277.093,-0.532831,33.7741,33.102,33.0089,0.0,0.0,33.0084,145.669,0.0,0.0,0.0,33.0084,0.0,540.0,0.0,0.0
1364,2002-02-26 19:00:00,0.0,0.0,0.0,-1.9,7.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1365,2002-02-26 20:00:00,0.0,0.0,0.0,-3.23,7.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1366,2002-02-26 21:00:00,0.0,0.0,0.0,-4.55,4.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1367,2002-02-26 22:00:00,0.0,0.0,0.0,-5.88,4.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1368,2002-02-26 23:00:00,0.0,0.0,0.0,-6.28,4.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1369,2002-02-27 00:00:00,0.0,0.0,0.0,-6.69,6.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1370,2002-02-27 01:00:00,0.0,0.0,0.0,-7.1,6.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1371,2002-02-27 02:00:00,0.0,0.0,0.0,-7.67,6.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1372,2002-02-27 03:00:00,0.0,0.0,0.0,-8.24,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1373,2002-02-27 04:00:00,0.0,0.0,0.0,-8.8,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1374,2002-02-27 05:00:00,0.0,0.0,0.0,-9.48,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1375,2002-02-27 06:00:00,0.0,0.0,0.0,-10.15,7.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1376,2002-02-27 07:00:00,13.0,0.0,13.0,-10.82,7.97,0.0,4.08727,103.524,85.7971,0.0,0.0,12.7765,0.0197499,0.0,12.6418,0.000548609,0.0,12.0924,0.000174805,11.9717,11.9716,2307.95,-10.5968,1341.62,1569.49,1537.59,0.0,0.0,1537.53,584.819,0.0,0.0,0.0,0.0,1537.53,584.819,1458.28,1458.21643066406
1377,2002-02-27 08:00:00,160.0,202.0,106.0,-10.7,7.97,0.0,15.4991,113.176,72.8927,0.0,59.4438,108.803,0.243076,56.2385,107.655,0.00675211,49.4913,102.977,0.00215144,150.946,150.925,29096.6,-7.88635,25457.2,29684.2,27226.8,0.0,0.0,27213.0,693.209,0.0,0.0,0.0,0.0,27213.0,693.209,26543.1,26520.7734375
1378,2002-02-27 09:00:00,204.0,35.0,189.0,-10.58,7.89,0.0,26.0464,124.374,60.6231,0.0,16.7577,193.833,0.309922,16.7029,191.788,0.00860894,15.8356,183.454,0.00274309,197.3,197.301,38037.8,-6.88319,34021.8,39377.2,38155.1,0.0,0.0,38129.4,703.761,0.0,0.0,0.0,0.0,38129.4,703.761,37413.2,37368.36328125
1379,2002-02-27 10:00:00,282.0,27.0,266.0,-10.47,7.89,0.0,35.1132,138.066,49.528,0.0,18.0552,265.949,0.428421,18.0552,263.144,0.0119006,17.5671,251.709,0.00379192,266.587,266.587,51395.3,-5.475,47049.3,53940.7,52300.9,0.0,0.0,52253.5,709.644,0.0,0.0,0.0,0.0,52253.5,709.644,51380.9,51296.4921875
1380,2002-02-27 11:00:00,401.0,123.0,319.0,-9.92,7.89,0.0,41.7772,155.058,40.63,0.0,93.4088,331.761,0.609209,93.4088,328.262,0.0169225,91.9252,313.997,0.00539206,401.868,401.867,77474.2,-2.39028,73060.5,82341.2,79962.2,0.0,0.0,79852.7,713.654,0.0,0.0,0.0,0.0,79852.7,713.654,78580.6,78383.9296875
1381,2002-02-27 12:00:00,366.0,39.0,339.0,-9.38,8.8,0.0,44.9127,175.071,35.6462,0.0,31.0767,354.304,0.556036,31.0767,350.566,0.0154455,30.7184,335.333,0.00492143,362.395,362.396,69865.1,-2.96608,65403.3,73964.7,71588.4,0.0,0.0,71500.3,712.537,0.0,0.0,0.0,0.0,71500.3,712.537,70352.2,70193.5859375
1382,2002-02-27 13:00:00,351.0,34.0,328.0,-8.84,8.8,0.0,43.7778,195.829,36.2427,0.0,26.8116,342.895,0.533248,26.8116,339.278,0.0148124,26.49,324.535,0.00471973,347.519,347.514,66994.2,-2.68947,62527.6,70663.9,68843.1,0.0,0.0,68760.9,709.524,0.0,0.0,0.0,0.0,68760.9,709.524,67642.0,67496.3359375
1383,2002-02-27 14:00:00,292.0,26.0,276.0,-8.42,8.8,0.0,38.6612,214.417,42.1818,0.0,18.9787,277.738,0.443614,18.9787,274.808,0.0123226,18.6471,262.866,0.00392638,278.702,278.701,53729.3,-3.48737,49348.5,56086.9,54380.4,0.0,0.0,54328.3,705.202,0.0,0.0,0.0,0.0,54328.3,705.202,53415.3,53324.30859375
1384,2002-02-27 15:00:00,260.0,50.0,235.0,-8.0,6.7,0.0,30.6082,229.624,51.6405,0.0,30.4711,244.485,0.394998,30.1226,241.906,0.0109722,29.2018,231.394,0.0034961,257.994,257.989,49736.4,-2.78709,45418.7,51514.6,49986.9,0.0,0.0,49942.4,700.785,0.0,0.0,0.0,0.0,49942.4,700.785,49066.5,48989.53515625
1385,2002-02-27 16:00:00,188.0,78.0,160.0,-7.59,6.7,0.0,20.6771,241.901,63.034,0.0,35.9584,165.583,0.285614,34.5482,163.837,0.00793373,32.4662,156.717,0.00252795,187.294,187.287,36106.6,-3.80569,32160.5,36764.5,34972.2,0.0,0.0,34950.0,694.093,0.0,0.0,0.0,0.0,34950.0,694.093,34230.1,34192.546875
1386,2002-02-27 17:00:00,84.0,83.0,70.0,-7.99,6.7,0.0,9.62341,252.195,75.4619,0.0,21.0223,75.2271,0.127615,17.7247,74.4335,0.00354486,15.0804,71.1991,0.00112951,85.4178,85.4161,16467.2,-6.26409,13648.3,15907.7,15070.3,0.0,0.0,15065.7,662.498,0.0,0.0,0.0,0.0,15065.7,662.498,14546.9,14540.130859375
1387,2002-02-27 18:00:00,3.0,14.0,2.0,-8.39,6.99,0.0,-2.05968,261.398,88.4481,0.0,0.311302,1.68776,0.00455767,0.0,1.66996,0.0,0.0,1.59739,0.0,1.58141,1.58141,304.88,-8.35863,40.8487,39.7886,39.6825,0.0,0.0,39.682,159.985,0.0,0.0,0.0,39.682,0.0,540.0,0.0,0.0
1388,2002-02-27 19:00:00,0.0,0.0,0.0,-8.79,6.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1389,2002-02-27 20:00:00,0.0,0.0,0.0,-8.79,6.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1390,2002-02-27 21:00:00,0.0,0.0,0.0,-8.79,4.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1391,2002-02-27 22:00:00,0.0,0.0,0.0,-8.79,4.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1392,2002-02-27 23:00:00,0.0,0.0,0.0,-8.73,4.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1393,2002-02-28 00:00:00,0.0,0.0,0.0,-8.66,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1394,2002-02-28 01:00:00,0.0,0.0,0.0,-8.6,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1395,2002-02-28 02:00:00,0.0,0.0,0.0,-8.66,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1396,2002-02-28 03:00:00,0.0,0.0,0.0,-8.72,2.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1397,2002-02-28 04:00:00,0.0,0.0,0.0,-8.78,2.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1398,2002-02-28 05:00:00,0.0,0.0,0.0,-9.14,2.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1399,2002-02-28 06:00:00,0.0,0.0,0.0,-9.51,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1400,2002-02-28 07:00:00,28.0,157.0,14.0,-9.88,3.65,0.0,4.35532,103.254,85.5801,0.0,12.4014,14.0091,0.0425383,8.12575,13.8613,0.00118162,3.26008,13.2589,0.000376503,16.3542,16.3552,3152.99,-9.4772,2005.98,2365.61,2204.17,0.0,0.0,2204.05,594.693,0.0,0.0,0.0,0.0,2204.05,594.693,2094.06,2093.92309570312
1401,2002-02-28 08:00:00,194.0,350.0,99.0,-9.42,3.65,0.0,15.7846,112.915,72.6567,0.0,104.107,103.208,0.29473,98.493,102.119,0.00818693,86.8973,97.6813,0.00260863,182.735,182.717,35225.7,-4.91998,31326.5,35980.5,32133.1,0.0,0.0,32112.1,672.056,0.0,0.0,0.0,0.0,32112.1,672.056,31353.2,31321.833984375
1402,2002-02-28 09:00:00,273.0,170.0,198.0,-8.97,4.47,0.0,26.3572,124.13,60.3582,0.0,83.5495,202.467,0.414748,83.2765,200.332,0.0115208,79.0213,191.626,0.0036709,267.945,267.943,51654.6,-2.71668,47304.9,53615.2,51813.2,0.0,0.0,51765.3,699.527,0.0,0.0,0.0,0.0,51765.3,699.527,50861.6,50778.6015625
1403,2002-02-28 10:00:00,513.0,528.0,207.0,-8.51,4.47,0.0,35.455,137.862,49.2232,0.0,344.536,221.169,0.779362,344.536,218.836,0.021649,335.387,209.327,0.00689807,539.273,539.271,103962.0,4.07566,100073.0,109579.0,106655.0,0.0,0.0,106455.0,704.702,0.0,0.0,0.0,0.0,106455.0,704.702,104716.0,104367.0546875
1404,2002-02-28 11:00:00,605.0,548.0,238.0,-7.42,4.47,0.0,42.1477,154.941,40.2786,0.0,417.242,256.902,0.919131,417.242,254.192,0.0255314,410.759,243.146,0.00813515,647.374,647.376,124807.0,7.68864,121647.0,131081.0,127524.0,0.0,0.0,127234.0,698.914,0.0,0.0,0.0,0.0,127234.0,698.914,125109.0,124609.9609375
1405,2002-02-28 12:00:00,778.0,874.0,159.0,-6.32,4.71,0.0,45.2927,175.098,35.266,0.0,711.122,175.914,1.18196,711.122,174.058,0.0328321,703.13,166.494,0.0104614,860.938,860.938,165976.0,13.4605,164804.0,173156.0,168804.0,0.0,0.0,168286.0,691.773,674.871,0.0,0.0,0.0,167611.0,695.949,164551.0,163690.25
1406,2002-02-28 13:00:00,760.0,963.0,91.0,-5.22,4.71,0.0,44.1362,196.007,35.8866,0.0,778.34,100.869,1.15461,778.34,99.8045,0.0320725,769.221,95.4675,0.0102194,856.052,856.052,165035.0,14.4482,163812.0,171401.0,165961.0,0.0,0.0,165458.0,690.667,189.14,0.0,0.0,0.0,165269.0,692.786,162240.0,161400.34375
1407,2002-02-28 14:00:00,676.0,942.0,85.0,-4.28,4.71,0.0,38.9761,214.691,41.8893,0.0,699.467,94.8688,1.027,699.467,93.8681,0.0285277,687.461,89.7891,0.00908985,769.486,769.485,148349.0,13.3993,146254.0,153772.0,149528.0,0.0,0.0,149118.0,689.038,0.0,0.0,0.0,0.0,149118.0,689.038,146463.0,145776.546875
1408,2002-02-28 15:00:00,536.0,895.0,77.0,-3.34,4.85,0.0,30.8773,229.938,51.4101,0.0,557.866,86.5937,0.814304,551.486,85.6803,0.0226196,534.852,81.9571,0.00720734,610.648,610.713,117737.0,10.564,114355.0,121736.0,116098.0,0.0,0.0,115831.0,666.151,0.0,0.0,0.0,0.0,115831.0,666.151,113705.0,113284.7890625
1409,2002-02-28 16:00:00,347.0,791.0,65.0,-2.4,4.85,0.0,20.9089,242.224,62.8497,0.0,360.579,75.4162,0.527171,346.438,74.6207,0.0146436,325.801,71.3781,0.00466594,393.212,393.177,75802.2,6.55139,71469.3,77540.6,70165.4,0.0,0.0,70058.2,649.369,0.0,0.0,0.0,0.0,70058.2,649.369,68661.6,68507.9921875
1410,2002-02-28 17:00:00,135.0,518.0,46.0,-2.76,4.85,0.0,9.82891,252.52,75.3087,0.0,132.223,54.6869,0.205095,111.482,54.11,0.00569709,95.0775,51.7586,0.00181528,145.37,145.362,28027.5,0.549421,24522.0,27532.2,23846.7,0.0,0.0,23833.0,651.372,0.0,0.0,0.0,0.0,23833.0,651.372,23113.7,23096.205078125
1411,2002-02-28 18:00:00,6.0,94.0,2.0,-3.11,5.12,0.0,-1.86961,261.729,88.3141,0.0,1.35267,1.61046,0.00911535,0.0,1.59347,0.0,0.0,1.52423,0.0,1.50898,1.50896,290.899,-3.07624,37.1984,36.3855,36.2931,0.0,0.0,36.2926,152.837,0.0,0.0,0.0,36.2926,0.0,540.0,0.0,0.0
1412,2002-02-28 19:00:00,0.0,0.0,0.0,-3.46,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1413,2002-02-28 20:00:00,0.0,0.0,0.0,-3.52,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1414,2002-02-28 21:00:00,0.0,0.0,0.0,-2.12,5.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1415,2002-02-28 22:00:00,0.0,0.0,0.0,-1.23,6.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1416,2002-02-28 23:00:00,0.0,0.0,0.0,-0.33,6.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1417,2008-03-01 00:00:00,0.0,0.0,0.0,0.57,6.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1418,2008-03-01 01:00:00,0.0,0.0,0.0,1.47,6.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1419,2008-03-01 02:00:00,0.0,0.0,0.0,2.36,6.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1420,2008-03-01 03:00:00,0.0,0.0,0.0,2.76,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1421,2008-03-01 04:00:00,0.0,0.0,0.0,2.74,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1422,2008-03-01 05:00:00,0.0,0.0,0.0,2.34,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1423,2008-03-01 06:00:00,0.0,0.0,0.0,1.95,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1424,2008-03-01 07:00:00,44.0,0.0,44.0,1.55,4.99,0.0,4.77553,102.835,85.239,0.0,0.0,42.9761,0.0668459,0.0,42.5228,0.00185683,0.0,40.675,0.000591647,40.2688,40.2682,7763.01,2.45847,5862.07,6596.34,6423.9,0.0,0.0,6422.92,607.132,0.0,0.0,0.0,0.0,6422.92,607.132,6129.22,6128.02490234375
1425,2008-03-01 08:00:00,257.0,665.0,71.0,1.8,4.99,0.0,16.2313,112.51,72.2869,0.0,202.46,75.6501,0.390441,191.543,74.8521,0.0108456,169.642,71.5994,0.00345576,238.833,238.991,46074.8,7.19172,41885.2,45503.5,39367.4,0.0,0.0,39330.9,642.68,0.0,0.0,0.0,0.0,39330.9,642.68,38403.5,38356.59375
1426,2008-03-01 09:00:00,456.0,818.0,87.0,2.04,6.31,0.0,26.8429,123.75,59.9443,0.0,409.284,94.6649,0.692766,407.947,93.6663,0.0192435,387.618,89.596,0.00613161,472.448,472.432,91078.6,11.8272,86879.8,92151.3,89394.5,0.0,0.0,89240.6,672.617,0.0,0.0,0.0,0.0,89240.6,672.617,87626.1,87380.0625
1427,2008-03-01 10:00:00,619.0,887.0,99.0,2.29,6.31,0.0,35.9888,137.545,48.7474,0.0,583.496,109.348,0.9404,583.496,108.194,0.0261222,568.424,103.493,0.0083234,665.206,665.207,128241.0,16.0709,125222.0,130242.0,126653.0,0.0,0.0,126348.0,676.66,0.0,0.0,0.0,0.0,126348.0,676.66,124092.0,123603.2265625
1428,2008-03-01 11:00:00,730.0,922.0,106.0,3.34,6.31,0.0,42.7255,154.762,39.7305,0.0,707.299,115.54,1.10903,707.299,114.321,0.0308065,696.679,109.353,0.00981596,797.982,797.982,153836.0,19.8715,152018.0,155463.0,151469.0,0.0,0.0,151025.0,670.637,0.0,0.0,0.0,0.0,151025.0,670.637,148177.0,147479.296875
1429,2008-03-01 12:00:00,780.0,936.0,110.0,4.39,8.29,0.0,45.8847,175.146,34.6734,0.0,767.492,120.511,1.185,767.492,119.24,0.0329165,759.206,114.058,0.0104883,864.542,864.541,166669.0,20.1867,165535.0,169037.0,164920.0,0.0,0.0,164395.0,670.889,0.0,0.0,0.0,0.0,164395.0,670.889,161199.0,160370.59375
1430,2008-03-01 13:00:00,761.0,931.0,108.0,5.43,8.29,0.0,44.6927,196.294,35.3342,0.0,757.444,119.017,1.15613,757.444,117.761,0.0321147,748.892,112.644,0.0102328,852.931,852.931,164431.0,21.0145,163175.0,166030.0,161257.0,0.0,0.0,160755.0,670.816,0.0,0.0,0.0,0.0,160755.0,670.816,157655.0,156860.828125
1431,2008-03-01 14:00:00,678.0,907.0,103.0,6.01,8.29,0.0,39.4632,215.128,41.4383,0.0,678.212,117.398,1.03003,678.212,116.159,0.0286121,666.888,111.112,0.00911674,770.229,770.229,148488.0,20.0834,146399.0,149593.0,146037.0,0.0,0.0,145621.0,667.982,0.0,0.0,0.0,0.0,145621.0,667.982,142890.0,142238.90625
1432,2008-03-01 15:00:00,537.0,856.0,93.0,6.59,6.03,0.0,31.2922,230.433,51.0568,0.0,537.302,106.243,0.815824,531.156,105.123,0.0226618,515.462,100.555,0.00722078,609.863,609.894,117577.0,19.4543,114184.0,116995.0,112137.0,0.0,0.0,111874.0,647.361,0.0,0.0,0.0,0.0,111874.0,647.361,109709.0,109320.296875
1433,2008-03-01 16:00:00,353.0,753.0,80.0,7.17,6.03,0.0,21.2656,242.732,62.5678,0.0,346.769,92.3682,0.536286,333.17,91.3939,0.0148968,313.67,87.4224,0.00474662,397.086,397.202,76577.9,15.548,72242.0,75370.0,68268.3,0.0,0.0,68159.0,625.326,0.0,0.0,0.0,0.0,68159.0,625.326,66694.0,66549.0234375
1434,2008-03-01 17:00:00,146.0,510.0,56.0,6.6,6.03,0.0,10.1453,253.03,75.0746,0.0,131.6,64.8154,0.221807,112.032,64.1317,0.0061613,95.885,61.3449,0.00196319,155.66,155.745,30027.8,9.88507,26411.9,28410.1,25312.2,0.0,0.0,25296.1,629.173,0.0,0.0,0.0,0.0,25296.1,629.173,24501.8,24482.150390625
1435,2008-03-01 18:00:00,7.0,99.0,3.0,6.03,6.39,0.0,-1.57665,262.245,88.109,0.0,1.51712,2.45735,0.0106346,0.0,2.43143,0.0,0.0,2.32577,0.0,2.30252,2.3025,443.892,6.07746,86.1791,85.0458,84.8132,0.0,0.0,84.8121,234.572,0.0,0.0,0.0,84.8121,0.0,540.0,0.0,0.0
1436,2008-03-01 19:00:00,0.0,0.0,0.0,5.47,6.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1437,2008-03-01 20:00:00,0.0,0.0,0.0,5.11,6.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1438,2008-03-01 21:00:00,0.0,0.0,0.0,4.75,4.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1439,2008-03-01 22:00:00,0.0,0.0,0.0,4.4,4.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1440,2008-03-01 23:00:00,0.0,0.0,0.0,4.23,4.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1441,2008-03-02 00:00:00,0.0,0.0,0.0,4.06,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1442,2008-03-02 01:00:00,0.0,0.0,0.0,3.89,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1443,2008-03-02 02:00:00,0.0,0.0,0.0,3.9,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1444,2008-03-02 03:00:00,0.0,0.0,0.0,3.91,2.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1445,2008-03-02 04:00:00,0.0,0.0,0.0,3.92,2.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1446,2008-03-02 05:00:00,0.0,0.0,0.0,4.19,2.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1447,2008-03-02 06:00:00,0.0,0.0,0.0,4.46,3.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1448,2008-03-02 07:00:00,49.0,0.0,49.0,4.73,3.76,0.0,5.05055,102.564,85.0152,0.0,0.0,48.0314,0.074442,0.0,47.5247,0.00206783,0.0,45.4595,0.00065888,45.0056,45.0058,8676.34,5.83042,6656.18,7365.11,7195.98,0.0,0.0,7194.73,601.316,0.0,0.0,0.0,0.0,7194.73,601.316,6864.6,6863.10009765625
1449,2008-03-02 08:00:00,263.0,671.0,72.0,5.98,3.76,0.0,16.5231,112.248,72.0451,0.0,207.028,76.6093,0.399556,195.865,75.8011,0.0110988,173.89,72.5072,0.00353644,243.936,244.028,47046.9,11.9467,42837.0,45536.0,39267.2,0.0,0.0,39229.2,628.252,0.0,0.0,0.0,0.0,39229.2,628.252,38260.1,38213.87109375
1450,2008-03-02 09:00:00,462.0,819.0,88.0,7.22,3.07,0.0,27.1598,123.504,59.6741,0.0,413.691,95.6375,0.701882,412.339,94.6286,0.0194967,392.123,90.5166,0.00621229,477.82,477.816,92119.7,19.4473,87943.0,90186.3,87567.9,0.0,0.0,87409.1,648.004,0.0,0.0,0.0,0.0,87409.1,648.004,85707.5,85471.359375
1451,2008-03-02 10:00:00,621.0,883.0,99.0,8.47,3.07,0.0,36.3367,137.339,48.4374,0.0,584.469,109.271,0.943439,584.469,108.119,0.0262066,569.644,103.421,0.00835029,666.342,666.343,128462.0,25.5217,125452.0,125130.0,121920.0,0.0,0.0,121613.0,649.079,0.0,0.0,0.0,0.0,121613.0,649.079,119271.0,118816.28125
1452,2008-03-02 11:00:00,723.0,898.0,111.0,10.0,3.07,0.0,43.1019,154.647,39.3735,0.0,692.366,123.71,1.0984,692.366,122.405,0.0305111,682.202,117.086,0.00972184,791.304,791.305,152554.0,30.2495,150671.0,147087.0,142855.0,0.0,0.0,142422.0,640.463,0.0,0.0,0.0,0.0,142422.0,640.463,139564.0,138943.75
1453,2008-03-02 12:00:00,755.0,802.0,177.0,11.53,6.73,0.0,46.2697,175.182,34.2878,0.0,660.882,197.395,1.14701,660.882,195.313,0.0318615,653.932,186.826,0.0101521,832.36,832.359,160470.0,28.3164,158999.0,156616.0,153107.0,0.0,0.0,152619.0,646.351,0.0,0.0,0.0,0.0,152619.0,646.351,149535.0,148819.609375
1454,2008-03-02 13:00:00,676.0,603.0,250.0,13.06,6.73,0.0,45.0535,196.487,34.9762,0.0,493.185,273.084,1.027,493.185,270.203,0.0285277,487.75,258.462,0.00908985,738.759,738.758,142423.0,27.9587,140039.0,138147.0,134948.0,0.0,0.0,134563.0,642.491,0.0,0.0,0.0,0.0,134563.0,642.491,131904.0,131347.9375
1455,2008-03-02 14:00:00,678.0,812.0,160.0,13.78,6.73,0.0,39.7779,215.418,41.148,0.0,609.647,180.24,1.03003,609.647,178.338,0.0286121,599.649,170.589,0.00911674,762.544,762.545,147011.0,29.1585,144851.0,142113.0,138190.0,0.0,0.0,137787.0,642.755,0.0,0.0,0.0,0.0,137787.0,642.755,135062.0,134481.53125
1456,2008-03-02 15:00:00,537.0,850.0,93.0,14.5,4.31,0.0,31.5594,230.759,50.8305,0.0,535.818,106.161,0.815824,530.564,105.041,0.0226618,515.092,100.477,0.00722078,609.42,609.403,117485.0,28.872,114081.0,111987.0,108061.0,0.0,0.0,107797.0,622.88,0.0,0.0,0.0,0.0,107797.0,622.88,105573.0,105216.2109375
1457,2008-03-02 16:00:00,357.0,755.0,80.0,15.22,4.31,0.0,21.495,243.066,62.3879,0.0,350.375,92.2701,0.542363,337.208,91.2968,0.0150656,317.69,87.3295,0.00480041,400.974,400.765,77262.5,24.6716,72929.3,72955.5,66652.6,0.0,0.0,66540.7,603.537,0.0,0.0,0.0,0.0,66540.7,603.537,65014.3,64877.74609375
1458,2008-03-02 17:00:00,150.0,516.0,57.0,14.89,4.31,0.0,10.3486,253.364,74.9252,0.0,134.646,65.7791,0.227884,114.625,65.0852,0.0063301,98.3201,62.2569,0.00201698,158.973,158.957,30647.7,18.6388,27003.8,27846.0,24945.0,0.0,0.0,24927.7,596.948,0.0,0.0,0.0,0.0,24927.7,596.948,24063.7,24044.884765625
1459,2008-03-02 18:00:00,7.0,104.0,2.0,14.56,5.03,0.0,-1.38806,262.582,87.978,0.0,2.02778,1.84501,0.0106346,0.0,1.82555,0.0,0.0,1.74622,0.0,1.72876,1.72876,333.284,14.5989,48.7759,48.396,48.2655,0.0,0.0,48.2649,176.561,0.0,0.0,0.0,48.2649,0.0,540.0,0.0,0.0
1460,2008-03-02 19:00:00,0.0,0.0,0.0,14.23,5.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1461,2008-03-02 20:00:00,0.0,0.0,0.0,13.59,5.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1462,2008-03-02 21:00:00,0.0,0.0,0.0,12.96,6.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1463,2008-03-02 22:00:00,0.0,0.0,0.0,12.33,6.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1464,2008-03-02 23:00:00,0.0,0.0,0.0,11.67,6.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1465,2008-03-03 00:00:00,0.0,0.0,0.0,11.01,8.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1466,2008-03-03 01:00:00,0.0,0.0,0.0,10.35,8.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1467,2008-03-03 02:00:00,0.0,0.0,0.0,9.92,8.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1468,2008-03-03 03:00:00,0.0,0.0,0.0,9.48,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1469,2008-03-03 04:00:00,0.0,0.0,0.0,9.04,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1470,2008-03-03 05:00:00,0.0,0.0,0.0,8.76,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1471,2008-03-03 06:00:00,0.0,0.0,0.0,8.47,7.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1472,2008-03-03 07:00:00,37.0,0.0,37.0,8.19,7.39,0.0,5.32807,102.293,84.789,0.0,0.0,36.2168,0.0562113,0.0,35.8347,0.00156143,0.0,34.2775,0.000497521,33.9353,33.9355,6542.31,8.84625,4812.58,5249.41,5140.74,0.0,0.0,5140.05,578.596,0.0,0.0,0.0,0.0,5140.05,578.596,4883.89,4883.1337890625
1473,2008-03-03 08:00:00,259.0,646.0,72.0,9.1,7.39,0.0,16.8173,111.985,71.8011,0.0,201.863,76.5496,0.393479,190.978,75.7421,0.01093,169.953,72.4508,0.00348265,239.983,240.007,46271.8,13.7413,42077.1,44376.5,38517.7,0.0,0.0,38479.6,611.123,0.0,0.0,0.0,0.0,38479.6,611.123,37469.9,37425.125
1474,2008-03-03 09:00:00,457.0,799.0,89.0,10.0,8.84,0.0,27.4789,123.257,59.4021,0.0,405.953,96.609,0.694286,404.626,95.5899,0.0192857,385.111,91.4361,0.00614506,471.788,471.89,90978.0,18.331,86778.0,89450.2,86772.7,0.0,0.0,86618.9,653.497,0.0,0.0,0.0,0.0,86618.9,653.497,84956.9,84726.0
1475,2008-03-03 10:00:00,623.0,836.0,124.0,10.91,8.84,0.0,36.6867,137.132,48.1257,0.0,557.517,135.294,0.946477,557.517,133.867,0.026291,543.631,128.05,0.00837718,664.973,664.973,128197.0,22.6498,125176.0,126494.0,123201.0,0.0,0.0,122893.0,655.64,0.0,0.0,0.0,0.0,122893.0,655.64,120566.0,120101.8671875
1476,2008-03-03 11:00:00,705.0,815.0,146.0,12.1,8.84,0.0,43.4804,154.532,39.0146,0.0,631.204,160.393,1.07105,631.204,158.701,0.0297515,622.145,151.805,0.0094798,766.22,766.22,147715.0,25.6273,145588.0,145155.0,142185.0,0.0,0.0,141766.0,648.23,0.0,0.0,0.0,0.0,141766.0,648.23,138984.0,138369.828125
1477,2008-03-03 12:00:00,716.0,689.0,216.0,13.3,12.58,0.0,46.6564,175.221,33.9002,0.0,570.649,238.041,1.08776,570.649,235.53,0.0302157,564.806,225.295,0.00962771,782.21,782.208,150796.0,24.3058,148823.0,149268.0,145724.0,0.0,0.0,145294.0,656.436,0.0,0.0,0.0,0.0,145294.0,656.436,142483.0,141838.09375
1478,2008-03-03 13:00:00,755.0,862.0,143.0,14.49,12.58,0.0,45.4151,196.686,34.6177,0.0,707.167,159.779,1.14701,707.167,158.093,0.0318615,699.56,151.223,0.0101521,842.286,842.285,162376.0,26.3411,161008.0,160024.0,155702.0,0.0,0.0,155207.0,652.769,0.0,0.0,0.0,0.0,155207.0,652.769,152105.0,151364.546875
1479,2008-03-03 14:00:00,679.0,851.0,132.0,14.94,12.58,0.0,40.0924,215.714,40.8588,0.0,642.385,148.147,1.03155,642.385,146.584,0.0286543,632.036,140.214,0.00913019,764.537,764.537,147396.0,25.6972,145253.0,144780.0,141337.0,0.0,0.0,140927.0,651.078,0.0,0.0,0.0,0.0,140927.0,651.078,138188.0,137577.359375
1480,2008-03-03 15:00:00,501.0,671.0,148.0,15.39,11.14,0.0,31.8258,231.091,50.6061,0.0,424.833,165.987,0.761132,420.668,164.236,0.0211425,408.56,157.099,0.00673671,560.009,560.009,107963.0,23.9765,104220.0,104678.0,100937.0,0.0,0.0,100715.0,634.022,0.0,0.0,0.0,0.0,100715.0,634.022,98695.3,98383.7421875
1481,2008-03-03 16:00:00,357.0,674.0,108.0,15.83,11.14,0.0,21.7234,243.403,62.2098,0.0,313.656,121.664,0.542363,301.869,120.381,0.0150656,284.589,115.15,0.00480041,395.746,395.643,76275.4,21.8963,71913.9,72923.8,66945.7,0.0,0.0,66835.9,609.296,0.0,0.0,0.0,0.0,66835.9,609.296,65327.5,65190.23046875
1482,2008-03-03 17:00:00,152.0,514.0,57.0,15.63,11.14,0.0,10.5511,253.7,74.7773,0.0,136.224,65.7405,0.230922,116.859,65.047,0.0064145,100.449,62.2204,0.00204387,161.045,161.075,31055.1,18.0997,27391.3,28333.8,25154.5,0.0,0.0,25137.2,604.37,0.0,0.0,0.0,0.0,25137.2,604.37,24288.6,24269.25
1483,2008-03-03 18:00:00,8.0,108.0,3.0,15.44,9.97,0.0,-1.20009,262.922,87.8481,0.0,2.15801,2.57758,0.0121538,0.0,2.55039,0.0,0.0,2.43956,0.0,2.41517,2.41517,465.603,15.4798,94.7137,94.1574,93.891,0.0,0.0,93.8898,246.604,0.0,0.0,0.0,93.8898,0.0,540.0,0.0,0.0
1484,2008-03-03 19:00:00,0.0,0.0,0.0,15.24,9.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1485,2008-03-03 20:00:00,0.0,0.0,0.0,14.46,9.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1486,2008-03-03 21:00:00,0.0,0.0,0.0,13.68,10.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1487,2008-03-03 22:00:00,0.0,0.0,0.0,12.9,10.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1488,2008-03-03 23:00:00,0.0,0.0,0.0,12.99,10.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1489,2008-03-04 00:00:00,0.0,0.0,0.0,13.09,8.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1490,2008-03-04 01:00:00,0.0,0.0,0.0,13.18,8.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1491,2008-03-04 02:00:00,0.0,0.0,0.0,13.19,8.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1492,2008-03-04 03:00:00,0.0,0.0,0.0,13.2,9.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1493,2008-03-04 04:00:00,0.0,0.0,0.0,13.2,9.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1494,2008-03-04 05:00:00,0.0,0.0,0.0,12.99,9.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1495,2008-03-04 06:00:00,0.0,0.0,0.0,12.77,11.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1496,2008-03-04 07:00:00,17.0,0.0,17.0,12.56,11.77,0.0,5.60798,102.022,84.5605,0.0,0.0,16.6346,0.0258268,0.0,16.4591,0.000717412,0.0,15.7439,0.000228591,15.5867,15.5868,3004.9,12.7901,1885.44,2010.53,1970.21,0.0,0.0,1970.08,524.126,0.0,0.0,0.0,15.9007,1954.18,540.0,1843.61,1843.49670410156
1497,2008-03-04 08:00:00,44.0,0.0,44.0,12.95,11.77,0.0,17.1136,111.721,71.5552,0.0,0.0,42.9638,0.0668459,0.0,42.5106,0.00185683,0.0,40.6633,0.000591647,40.2573,40.2571,7761.09,13.5443,5860.36,6237.94,6104.63,0.0,0.0,6103.64,573.117,0.0,0.0,0.0,0.0,6103.64,573.117,5799.64,5798.56640625
1498,2008-03-04 09:00:00,79.0,0.0,79.0,13.35,8.3,0.0,27.7999,123.008,59.1285,0.0,0.0,77.3365,0.120019,0.0,76.5207,0.00333385,0.0,73.1955,0.00106228,72.4646,72.4649,13970.1,14.6732,11371.4,12011.6,11729.7,0.0,0.0,11726.3,595.162,0.0,0.0,0.0,0.0,11726.3,595.162,11215.2,11211.171875
1499,2008-03-04 10:00:00,103.0,0.0,103.0,13.75,8.3,0.0,37.0387,136.924,47.8123,0.0,0.0,101.027,0.15648,0.0,99.9613,0.00434667,0.0,95.6175,0.00138499,94.6627,94.6642,18249.7,15.4786,15283.1,16061.4,15726.7,0.0,0.0,15720.7,601.601,0.0,0.0,0.0,0.0,15720.7,601.601,15087.3,15080.060546875
1500,2008-03-04 11:00:00,120.0,0.0,120.0,14.41,8.3,0.0,43.8608,154.418,38.6538,0.0,0.0,117.904,0.182307,0.0,116.66,0.00506408,0.0,111.59,0.00161358,110.476,110.476,21298.3,16.4273,18109.2,18930.0,18459.3,0.0,0.0,18451.2,606.987,0.0,0.0,0.0,0.0,18451.2,606.987,17750.5,17740.423828125
1501,2008-03-04 12:00:00,128.0,0.0,128.0,15.08,12.13,0.0,47.0447,175.263,33.5109,0.0,0.0,125.896,0.194461,0.0,124.568,0.00540169,0.0,119.155,0.00172115,117.965,117.964,22741.9,16.7846,19456.9,20297.2,19852.9,0.0,0.0,19843.6,608.393,0.0,0.0,0.0,0.0,19843.6,608.393,19110.6,19098.984375
1502,2008-03-04 13:00:00,123.0,0.0,123.0,15.75,12.13,0.0,45.7774,196.89,34.2588,0.0,0.0,120.943,0.186865,0.0,119.667,0.00519068,0.0,114.467,0.00165392,113.324,113.325,21847.8,17.3876,18621.5,19369.4,18955.6,0.0,0.0,18947.0,604.669,0.0,0.0,0.0,0.0,18947.0,604.669,18229.3,18218.6484375
1503,2008-03-04 14:00:00,125.0,0.0,125.0,14.89,12.13,0.0,40.4064,216.016,40.5708,0.0,0.0,122.998,0.189903,0.0,121.7,0.00527509,0.0,116.412,0.00168082,115.249,115.248,22218.8,16.5554,18967.9,19811.9,19367.2,0.0,0.0,19358.3,606.63,0.0,0.0,0.0,0.0,19358.3,606.63,18633.9,18622.830078125
1504,2008-03-04 15:00:00,466.0,357.0,277.0,14.03,11.55,0.0,32.0912,231.427,50.3835,0.0,226.844,296.286,0.707959,224.62,293.161,0.0196655,218.238,280.422,0.00626608,493.679,493.645,95167.2,21.4146,91055.0,92555.2,88824.6,0.0,0.0,88655.3,638.139,0.0,0.0,0.0,0.0,88655.3,638.139,86885.2,86643.3046875
1505,2008-03-04 16:00:00,145.0,17.0,139.0,13.17,11.55,0.0,21.9507,243.744,62.0336,0.0,7.52718,139.054,0.220288,7.25659,137.587,0.0061191,6.84572,131.608,0.00194975,137.071,137.073,26425.3,15.2205,22920.1,24082.1,23504.6,0.0,0.0,23492.0,620.471,0.0,0.0,0.0,0.0,23492.0,620.471,22706.1,22689.658203125
1506,2008-03-04 17:00:00,71.0,10.0,69.0,12.85,11.55,0.0,10.7526,254.04,74.631,0.0,2.84113,69.3493,0.107865,2.48831,68.6177,0.00299625,2.1433,65.636,0.000954703,67.1024,67.1065,12937.4,13.8539,10439.3,11076.7,10816.1,0.0,0.0,10813.2,593.809,0.0,0.0,0.0,0.0,10813.2,593.809,10333.8,10330.4189453125
1507,2008-03-04 18:00:00,4.0,2.0,4.0,12.54,11.71,0.0,-1.01275,263.264,87.7193,0.0,0.0,3.99662,0.0060769,0.0,3.95446,0.0,0.0,3.78262,0.0,3.7448,3.74482,721.955,12.5955,221.349,222.633,221.086,0.0,0.0,221.083,370.967,0.0,0.0,0.0,221.083,0.0,540.0,0.0,0.0
1508,2008-03-04 19:00:00,0.0,0.0,0.0,12.22,11.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1509,2008-03-04 20:00:00,0.0,0.0,0.0,10.51,11.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1510,2008-03-04 21:00:00,0.0,0.0,0.0,8.8,10.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1511,2008-03-04 22:00:00,0.0,0.0,0.0,7.09,10.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1512,2008-03-04 23:00:00,0.0,0.0,0.0,5.39,10.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1513,2008-03-05 00:00:00,0.0,0.0,0.0,3.69,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1514,2008-03-05 01:00:00,0.0,0.0,0.0,1.99,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1515,2008-03-05 02:00:00,0.0,0.0,0.0,0.98,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1516,2008-03-05 03:00:00,0.0,0.0,0.0,-0.03,7.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1517,2008-03-05 04:00:00,0.0,0.0,0.0,-1.04,7.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1518,2008-03-05 05:00:00,0.0,0.0,0.0,-1.4,7.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1519,2008-03-05 06:00:00,0.0,0.0,0.0,-1.76,8.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1520,2008-03-05 07:00:00,37.0,0.0,37.0,-2.12,8.6,0.0,5.89013,101.75,84.3299,0.0,0.0,36.1908,0.0562113,0.0,35.8091,0.00156143,0.0,34.253,0.000497521,33.9109,33.9109,6537.49,-1.51229,4808.47,5516.04,5388.16,0.0,0.0,5387.48,612.614,0.0,0.0,0.0,0.0,5387.48,612.614,5140.91,5140.068359375
1521,2008-03-05 08:00:00,71.0,0.0,71.0,-1.72,8.6,0.0,17.4119,111.457,71.3075,0.0,0.0,69.5997,0.107865,0.0,68.8655,0.00299625,0.0,65.8729,0.000954703,65.2152,65.2155,12572.6,-0.551287,10111.2,11511.9,11217.3,0.0,0.0,11214.6,638.56,0.0,0.0,0.0,0.0,11214.6,638.56,10774.5,10770.8291015625
1522,2008-03-05 09:00:00,79.0,0.0,79.0,-1.32,4.37,0.0,28.1229,122.759,58.8532,0.0,0.0,77.3349,0.120019,0.0,76.5191,0.00333385,0.0,73.1939,0.00106228,72.4631,72.4628,13969.6,0.382252,11371.0,12879.4,12542.2,0.0,0.0,12538.9,641.012,0.0,0.0,0.0,0.0,12538.9,641.012,12060.3,12055.6572265625
1523,2008-03-05 10:00:00,104.0,0.0,104.0,-0.91,4.37,0.0,37.3925,136.716,47.4974,0.0,0.0,102.016,0.157999,0.0,100.939,0.00438887,0.0,96.5531,0.00139844,95.589,95.5887,18427.9,1.33551,15447.4,17379.9,16928.7,0.0,0.0,16922.8,649.36,0.0,0.0,0.0,0.0,16922.8,649.36,16335.9,16327.37109375
1524,2008-03-05 11:00:00,121.0,0.0,121.0,0.35,4.37,0.0,44.2431,154.304,38.2913,0.0,0.0,118.895,0.183826,0.0,117.64,0.00510628,0.0,112.528,0.00162703,111.405,111.405,21477.8,2.96706,18276.4,20381.8,19866.5,0.0,0.0,19858.3,650.444,0.0,0.0,0.0,0.0,19858.3,650.444,19206.7,19194.900390625
1525,2008-03-05 12:00:00,129.0,0.0,129.0,1.61,5.01,0.0,47.4346,175.308,33.1199,0.0,0.0,126.888,0.19598,0.0,125.55,0.00544389,0.0,120.094,0.0017346,118.895,118.895,22920.2,4.28883,19623.7,21739.9,21171.7,0.0,0.0,21162.4,649.628,0.0,0.0,0.0,0.0,21162.4,649.628,20482.6,20469.267578125
1526,2008-03-05 13:00:00,186.0,1.0,185.0,2.88,5.01,0.0,46.1402,197.1,33.8997,0.0,1.15114,183.114,0.282576,1.15114,181.183,0.00784933,1.13935,173.309,0.00250105,172.707,172.705,33294.9,6.77123,29458.1,32168.9,31303.4,0.0,0.0,31283.4,655.237,0.0,0.0,0.0,0.0,31283.4,655.237,30482.2,30452.537109375
1527,2008-03-05 14:00:00,155.0,0.0,155.0,3.72,5.01,0.0,40.72,216.324,40.2842,0.0,0.0,153.105,0.23548,0.0,151.49,0.00654111,0.0,144.907,0.00208421,143.46,143.46,27657.1,6.9523,24085.4,26316.7,25704.2,0.0,0.0,25690.4,646.585,0.0,0.0,0.0,0.0,25690.4,646.585,24927.4,24907.509765625
1528,2008-03-05 15:00:00,207.0,12.0,201.0,4.56,2.71,0.0,32.3556,231.768,50.1628,0.0,7.18207,200.918,0.31448,7.09992,198.798,0.00873554,6.90076,190.16,0.00278343,195.092,195.092,37610.2,9.673,33608.6,36184.8,35302.1,0.0,0.0,35276.2,649.779,0.0,0.0,0.0,0.0,35276.2,649.779,34428.9,34390.98046875
1529,2008-03-05 16:00:00,204.0,89.0,170.0,5.4,2.71,0.0,22.1769,244.089,61.8592,0.0,42.4825,175.8,0.309922,41.0248,173.946,0.00860894,38.7269,166.387,0.00274309,203.065,203.087,39153.3,10.7225,35101.8,37598.7,35978.1,0.0,0.0,35950.8,646.097,0.0,0.0,0.0,0.0,35950.8,646.097,35089.5,35050.09375
1530,2008-03-05 17:00:00,89.0,47.0,80.0,5.22,2.71,0.0,10.9532,254.382,74.4863,0.0,12.6691,81.499,0.135211,11.0958,80.6393,0.00375586,9.57637,77.1351,0.00119674,85.8456,85.8518,16551.4,7.47002,13723.3,15011.3,14479.0,0.0,0.0,14474.3,628.289,0.0,0.0,0.0,0.0,14474.3,628.289,13919.6,13913.412109375
1531,2008-03-05 18:00:00,5.0,11.0,4.0,5.03,1.92,0.0,-0.826038,263.608,87.5916,0.0,0.483005,3.77105,0.00759612,0.0,3.73127,0.0,0.0,3.56913,0.0,3.53344,3.53345,681.208,5.12761,198.571,198.575,197.411,0.0,0.0,197.409,359.719,0.0,0.0,0.0,165.495,31.9138,539.998,30.0635,30.0634860992432
1532,2008-03-05 19:00:00,0.0,0.0,0.0,4.85,1.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1533,2008-03-05 20:00:00,0.0,0.0,0.0,4.54,1.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1534,2008-03-05 21:00:00,0.0,0.0,0.0,4.22,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1535,2008-03-05 22:00:00,0.0,0.0,0.0,3.91,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1536,2008-03-05 23:00:00,0.0,0.0,0.0,3.71,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1537,2008-03-06 00:00:00,0.0,0.0,0.0,3.52,3.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1538,2008-03-06 01:00:00,0.0,0.0,0.0,3.32,3.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1539,2008-03-06 02:00:00,0.0,0.0,0.0,3.18,3.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1540,2008-03-06 03:00:00,0.0,0.0,0.0,3.03,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1541,2008-03-06 04:00:00,0.0,0.0,0.0,2.89,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1542,2008-03-06 05:00:00,0.0,0.0,0.0,3.17,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1543,2008-03-06 06:00:00,0.0,5.0,0.0,3.44,2.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1544,2008-03-06 07:00:00,67.0,220.0,43.0,3.71,2.02,0.0,6.17438,101.478,84.0971,0.0,22.9484,43.0767,0.101788,17.7363,42.6223,0.00282745,10.0,40.7702,0.000900917,50.2634,50.2621,9689.25,5.08923,7548.6,8377.8,7764.51,0.0,0.0,7763.06,609.889,0.0,0.0,0.0,0.0,7763.06,609.889,7417.45,7415.69775390625
1545,2008-03-06 08:00:00,258.0,594.0,77.0,4.58,2.02,0.0,17.7121,111.192,71.0581,0.0,193.122,81.4552,0.39196,183.971,80.596,0.0108878,164.833,77.0937,0.0034692,239.51,239.531,46178.4,11.1529,41976.0,44794.2,39263.3,0.0,0.0,39227.4,642.128,0.0,0.0,0.0,0.0,39227.4,642.128,38300.3,38254.8828125
1546,2008-03-06 09:00:00,468.0,767.0,103.0,5.44,0.56,0.0,28.4475,122.509,58.5766,0.0,399.484,111.386,0.710997,398.179,110.211,0.0197499,379.901,105.422,0.00629297,480.476,480.474,92629.9,19.9835,88463.3,90497.9,87676.0,0.0,0.0,87517.4,650.601,0.0,0.0,0.0,0.0,87517.4,650.601,85827.3,85593.4140625
1547,2008-03-06 10:00:00,622.0,840.0,109.0,6.3,0.56,0.0,37.748,136.506,47.1812,0.0,569.556,119.474,0.944958,569.556,118.213,0.0262488,556.135,113.076,0.00836374,662.528,662.529,127724.0,26.3542,124684.0,123885.0,120721.0,0.0,0.0,120416.0,645.529,0.0,0.0,0.0,0.0,120416.0,645.529,118075.0,117628.7578125
1548,2008-03-06 11:00:00,710.0,811.0,142.0,7.24,0.56,0.0,44.6272,154.19,37.9273,0.0,637.779,155.998,1.07865,637.779,154.352,0.0299625,629.24,147.645,0.00954703,769.125,769.125,148274.0,30.5207,146175.0,142504.0,138717.0,0.0,0.0,138307.0,638.797,0.0,0.0,0.0,0.0,138307.0,638.797,135542.0,134954.09375
1549,2008-03-06 12:00:00,759.0,807.0,163.0,8.18,1.98,0.0,47.8258,175.357,32.7273,0.0,676.538,182.11,1.15309,676.538,180.189,0.0320303,670.155,172.359,0.0102059,834.099,834.098,160805.0,31.1296,159354.0,154935.0,150981.0,0.0,0.0,150494.0,637.998,0.0,0.0,0.0,0.0,150494.0,637.998,147401.0,146708.703125
1550,2008-03-06 13:00:00,769.0,862.0,145.0,9.12,1.98,0.0,46.5034,197.316,33.5404,0.0,716.971,161.614,1.16828,716.971,159.909,0.0324523,709.81,152.96,0.0103404,854.153,854.152,164667.0,32.6214,163422.0,157814.0,154157.0,0.0,0.0,153645.0,635.295,0.0,0.0,0.0,0.0,153645.0,635.295,150444.0,149719.984375
1551,2008-03-06 14:00:00,701.0,910.0,105.0,9.99,1.98,0.0,41.033,216.638,39.999,0.0,695.466,115.884,1.06498,695.466,114.662,0.0295827,684.847,109.679,0.00942601,786.59,786.591,151645.0,31.6325,149715.0,145214.0,141602.0,0.0,0.0,141169.0,634.951,0.0,0.0,0.0,0.0,141169.0,634.951,138304.0,137695.15625
1552,2008-03-06 15:00:00,555.0,855.0,95.0,10.87,2.63,0.0,32.619,232.113,49.9441,0.0,549.162,107.965,0.84317,542.881,106.826,0.0234214,527.845,102.184,0.00746282,623.736,623.613,120227.0,27.3009,116934.0,115614.0,111320.0,0.0,0.0,111047.0,629.708,0.0,0.0,0.0,0.0,111047.0,629.708,108795.0,108417.3828125
1553,2008-03-06 16:00:00,360.0,730.0,82.0,11.74,2.63,0.0,22.4019,244.436,61.6867,0.0,345.979,94.0233,0.546921,334.108,93.0315,0.0151922,315.591,88.9888,0.00484075,400.539,400.612,77232.5,22.2953,72891.6,73731.6,66726.4,0.0,0.0,66617.1,616.584,0.0,0.0,0.0,0.0,66617.1,616.584,65142.5,65005.7734375
1554,2008-03-06 17:00:00,158.0,508.0,59.0,11.58,2.63,0.0,11.1528,254.727,74.3431,0.0,138.128,67.6099,0.240038,121.201,66.8967,0.00666771,104.806,63.9897,0.00212455,167.11,167.083,32213.8,15.9823,28489.4,29758.1,26176.4,0.0,0.0,26157.9,603.609,0.0,0.0,0.0,0.0,26157.9,603.609,25289.1,25268.0390625
1555,2008-03-06 18:00:00,9.0,119.0,3.0,11.42,2.24,0.0,-0.639972,263.954,87.4651,0.0,3.05022,2.65371,0.013673,0.0,2.62572,0.0,0.0,2.51162,0.0,2.4865,2.48649,479.363,11.4872,100.356,99.514,99.2007,0.0,0.0,99.1993,253.68,0.0,0.0,0.0,99.1993,0.0,540.0,0.0,0.0
1556,2008-03-06 19:00:00,0.0,0.0,0.0,11.27,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1557,2008-03-06 20:00:00,0.0,0.0,0.0,10.62,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1558,2008-03-06 21:00:00,0.0,0.0,0.0,9.97,5.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1559,2008-03-06 22:00:00,0.0,0.0,0.0,9.31,5.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1560,2008-03-06 23:00:00,0.0,0.0,0.0,9.0,5.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1561,2008-03-07 00:00:00,0.0,0.0,0.0,8.69,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1562,2008-03-07 01:00:00,0.0,0.0,0.0,8.38,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1563,2008-03-07 02:00:00,0.0,0.0,0.0,7.79,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1564,2008-03-07 03:00:00,0.0,0.0,0.0,7.19,5.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1565,2008-03-07 04:00:00,0.0,0.0,0.0,6.6,5.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1566,2008-03-07 05:00:00,0.0,0.0,0.0,6.53,5.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1567,2008-03-07 06:00:00,0.0,0.0,0.0,6.46,3.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1568,2008-03-07 07:00:00,21.0,0.0,21.0,6.4,3.35,0.0,6.46059,101.206,83.8625,0.0,0.0,20.5594,0.0319037,0.0,20.3425,0.000886214,0.0,19.4586,0.000282377,19.2642,19.2643,3713.87,6.88393,2453.44,2698.06,2641.09,0.0,0.0,2640.89,556.449,0.0,0.0,0.0,0.0,2640.89,556.449,2497.9,2497.70092773438
1569,2008-03-07 08:00:00,48.0,0.0,48.0,6.01,3.35,0.0,18.014,110.926,70.8071,0.0,0.0,46.9012,0.0729228,0.0,46.4065,0.00202563,0.0,44.3899,0.000645433,43.9466,43.9464,8472.11,7.11396,6478.04,7123.16,6936.11,0.0,0.0,6934.93,598.236,0.0,0.0,0.0,0.0,6934.93,598.236,6613.15,6611.75732421875
1570,2008-03-07 09:00:00,81.0,0.0,81.0,5.63,5.39,0.0,28.7738,122.257,58.2987,0.0,0.0,79.3074,0.123057,0.0,78.4708,0.00341826,0.0,75.0609,0.00108917,74.3114,74.3109,14326.2,7.26352,11694.0,12816.4,12495.1,0.0,0.0,12491.5,618.53,0.0,0.0,0.0,0.0,12491.5,618.53,11984.5,11979.87109375
1571,2008-03-07 10:00:00,105.0,0.0,105.0,5.25,5.39,0.0,38.1051,136.295,46.8638,0.0,0.0,103.002,0.159519,0.0,101.915,0.00443107,0.0,97.4864,0.00141188,96.5129,96.5137,18606.4,7.37159,15612.2,17073.0,16661.8,0.0,0.0,16655.6,630.493,0.0,0.0,0.0,0.0,16655.6,630.493,16043.7,16035.451171875
1572,2008-03-07 11:00:00,123.0,0.0,123.0,6.55,5.39,0.0,45.0128,154.077,37.5619,0.0,0.0,120.876,0.186865,0.0,119.601,0.00519068,0.0,114.404,0.00165392,113.262,113.262,21835.4,9.03975,18610.1,20168.1,19639.6,0.0,0.0,19631.2,632.253,0.0,0.0,0.0,0.0,19631.2,632.253,18949.1,18937.701171875
1573,2008-03-07 12:00:00,130.0,0.0,130.0,7.86,5.1,0.0,48.2183,175.408,32.3333,0.0,0.0,127.878,0.197499,0.0,126.529,0.00548609,0.0,121.031,0.00174805,119.822,119.821,23099.8,10.544,19792.0,21287.3,20780.3,0.0,0.0,20770.7,628.195,0.0,0.0,0.0,0.0,20770.7,628.195,20055.6,20042.767578125
1574,2008-03-07 13:00:00,126.0,0.0,126.0,9.16,5.1,0.0,46.8669,197.538,33.1811,0.0,0.0,123.924,0.191422,0.0,122.616,0.00531729,0.0,117.288,0.00169426,116.117,116.117,22385.5,11.761,19123.8,20451.6,19946.1,0.0,0.0,19937.1,622.649,0.0,0.0,0.0,0.0,19937.1,622.649,19229.8,19218.048828125
1575,2008-03-07 14:00:00,113.0,0.0,113.0,9.67,5.1,0.0,41.3453,216.957,39.7154,0.0,0.0,111.001,0.171672,0.0,109.83,0.00476868,0.0,105.058,0.00151946,104.009,104.009,20051.4,11.9998,16949.8,18116.2,17711.9,0.0,0.0,17704.7,616.789,0.0,0.0,0.0,0.0,17704.7,616.789,17041.2,17031.943359375
1576,2008-03-07 15:00:00,91.0,0.0,91.0,10.19,1.54,0.0,32.8812,232.463,49.7275,0.0,0.0,89.1712,0.138249,0.0,88.2306,0.00384026,0.0,84.3965,0.00122363,83.5538,83.5542,16107.9,12.5577,13316.4,14209.0,13853.6,0.0,0.0,13849.1,608.482,0.0,0.0,0.0,0.0,13849.1,608.482,13284.2,13278.5625
1577,2008-03-07 16:00:00,109.0,0.0,109.0,10.7,1.54,0.0,22.6258,244.788,61.5162,0.0,0.0,107.862,0.165595,0.0,106.724,0.00459987,0.0,102.087,0.00146567,101.067,101.066,19483.5,13.5639,16423.2,17421.4,17046.0,0.0,0.0,17039.2,610.608,0.0,0.0,0.0,0.0,17039.2,610.608,16382.9,16374.3271484375
1578,2008-03-07 17:00:00,46.0,0.0,46.0,8.95,1.54,0.0,11.3514,255.074,74.2015,0.0,0.0,45.0897,0.0698843,0.0,44.6141,0.00194123,0.0,42.6754,0.00061854,42.2492,42.249,8145.1,10.1472,6193.44,6708.03,6542.47,0.0,0.0,6541.38,585.763,0.0,0.0,0.0,0.0,6541.38,585.763,6226.92,6225.67919921875
1579,2008-03-07 18:00:00,3.0,0.0,3.0,7.2,5.48,0.0,-0.454551,264.302,87.3396,0.0,0.0,3.00888,0.00455767,0.0,2.97714,0.0,0.0,2.84777,0.0,2.81929,2.81926,543.514,7.26161,128.424,127.233,126.865,0.0,0.0,126.863,287.714,0.0,0.0,0.0,126.863,0.0,540.0,0.0,0.0
1580,2008-03-07 19:00:00,0.0,0.0,0.0,5.44,5.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1581,2008-03-07 20:00:00,0.0,0.0,0.0,4.54,5.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1582,2008-03-07 21:00:00,0.0,0.0,0.0,3.63,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1583,2008-03-07 22:00:00,0.0,0.0,0.0,2.72,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1584,2008-03-07 23:00:00,0.0,0.0,0.0,2.21,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1585,2008-03-08 00:00:00,0.0,0.0,0.0,1.7,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1586,2008-03-08 01:00:00,0.0,0.0,0.0,1.18,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1587,2008-03-08 02:00:00,0.0,0.0,0.0,0.97,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1588,2008-03-08 03:00:00,0.0,0.0,0.0,0.75,1.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
