hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
1589,2008-03-08 04:00:00,0.0,0.0,0.0,0.53,1.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1590,2008-03-08 05:00:00,0.0,0.0,0.0,-0.15,1.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1591,2008-03-08 06:00:00,0.0,0.0,0.0,-0.83,3.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1592,2008-03-08 07:00:00,39.0,0.0,39.0,-1.52,3.44,0.0,6.74864,100.934,83.6261,0.0,0.0,38.1271,0.0592498,0.0,37.7249,0.00164583,0.0,36.0856,0.000524414,35.7252,35.7251,6887.17,-0.627883,5107.55,5834.37,5692.41,0.0,0.0,5691.66,612.256,0.0,0.0,0.0,0.0,5691.66,612.256,5432.04,5431.10400390625
1593,2008-03-08 08:00:00,74.0,0.0,74.0,-2.28,3.44,0.0,18.3175,110.66,70.5547,0.0,0.0,72.5353,0.112423,0.0,71.7701,0.00312285,0.0,68.6514,0.000995043,67.9658,67.9663,13102.8,-0.582765,10588.1,12052.6,11755.7,0.0,0.0,11752.7,639.957,0.0,0.0,0.0,0.0,11752.7,639.957,11297.2,11293.09375
1594,2008-03-08 09:00:00,82.0,0.0,82.0,-3.05,5.52,0.0,29.1015,122.005,58.0196,0.0,0.0,80.2936,0.124576,0.0,79.4466,0.00346046,0.0,75.9942,0.00110261,75.2354,75.2351,14504.2,-1.41002,11855.5,13536.0,13187.6,0.0,0.0,13183.9,646.737,0.0,0.0,0.0,0.0,13183.9,646.737,12693.8,12688.6982421875
1595,2008-03-08 10:00:00,106.0,0.0,106.0,-3.81,5.52,0.0,38.4637,136.084,46.5454,0.0,0.0,103.99,0.161038,0.0,102.893,0.00447327,0.0,98.4219,0.00142533,97.4391,97.4397,18784.7,-1.686,15776.8,17994.1,17543.1,0.0,0.0,17536.9,659.058,0.0,0.0,0.0,0.0,17536.9,659.058,16952.4,16943.259765625
1596,2008-03-08 11:00:00,124.0,0.0,124.0,-4.54,5.52,0.0,45.3999,153.963,37.1952,0.0,0.0,121.867,0.188384,0.0,120.582,0.00523289,0.0,115.342,0.00166737,114.19,114.19,22014.3,-2.05087,18777.1,21417.4,20759.5,0.0,0.0,20751.0,667.19,0.0,0.0,0.0,0.0,20751.0,667.19,20114.6,20101.736328125
1597,2008-03-08 12:00:00,131.0,0.0,131.0,-5.27,13.4,0.0,48.6119,175.463,31.938,0.0,0.0,128.871,0.199018,0.0,127.511,0.00552829,0.0,121.97,0.00176149,120.753,120.753,23279.2,-3.65072,19960.0,22915.9,22312.4,0.0,0.0,22302.8,673.567,0.0,0.0,0.0,0.0,22302.8,673.567,21652.2,21637.2734375
1598,2008-03-08 13:00:00,214.0,7.0,209.0,-6.0,13.4,0.0,47.2306,197.766,32.822,0.0,5.72379,207.29,0.325114,5.72379,205.104,0.00903095,5.66942,196.191,0.00287756,199.845,199.845,38525.5,-3.3201,34492.8,39323.6,38186.6,0.0,0.0,38160.0,691.87,0.0,0.0,0.0,0.0,38160.0,691.87,37408.0,37363.52734375
1599,2008-03-08 14:00:00,350.0,68.0,305.0,-6.26,13.4,0.0,41.6569,217.282,39.4335,0.0,52.2912,317.709,0.531729,52.2912,314.357,0.0147702,51.5206,300.697,0.00470628,348.7,348.702,67223.6,-1.58395,62757.3,70601.2,68570.8,0.0,0.0,68488.8,707.589,0.0,0.0,0.0,0.0,68488.8,707.589,67366.5,67221.1484375
1600,2008-03-08 15:00:00,346.0,163.0,257.0,-6.52,8.27,0.0,33.1422,232.817,49.5131,0.0,105.695,269.204,0.525652,104.486,266.364,0.0146014,101.664,254.789,0.0046525,352.893,352.915,68036.8,-0.0635269,63573.6,71063.2,67496.7,0.0,0.0,67413.4,692.801,0.0,0.0,0.0,0.0,67413.4,692.801,66245.3,66105.1484375
1601,2008-03-08 16:00:00,171.0,38.0,156.0,-6.78,8.27,0.0,22.8484,245.142,61.3476,0.0,18.5232,159.777,0.259787,17.8876,158.092,0.00721632,16.9167,151.222,0.00229936,166.459,166.459,32091.3,-3.73469,28306.3,32393.9,31389.9,0.0,0.0,31371.7,689.411,0.0,0.0,0.0,0.0,31371.7,689.411,30660.3,30630.287109375
1602,2008-03-08 17:00:00,146.0,265.0,93.0,-6.76,8.27,0.0,11.5491,255.423,74.0614,0.0,72.6954,100.886,0.221807,63.6679,99.8219,0.0061613,55.2587,95.4841,0.00196319,149.237,149.224,28770.1,-4.02999,25159.6,28854.0,26041.1,0.0,0.0,26027.1,663.576,0.0,0.0,0.0,0.0,26027.1,663.576,25299.9,25279.283203125
1603,2008-03-08 18:00:00,1.0,0.0,1.0,-6.73,8.18,0.0,-0.26978,264.652,87.2152,0.0,0.0,1.01504,0.00151922,0.0,1.00433,0.0,0.0,0.960689,0.0,0.951082,0.951074,183.353,-6.7125,14.815,14.4444,14.3515,0.0,0.0,14.3514,101.698,0.0,0.0,0.0,14.3514,0.0,540.0,0.0,0.0
1604,2008-03-08 19:00:00,0.0,0.0,0.0,-6.7,8.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1605,2008-03-08 20:00:00,0.0,0.0,0.0,-6.83,8.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1606,2008-03-08 21:00:00,0.0,0.0,0.0,-6.97,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1607,2008-03-08 22:00:00,0.0,0.0,0.0,-7.1,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1608,2008-03-08 23:00:00,0.0,0.0,0.0,-7.07,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1609,2008-03-09 00:00:00,0.0,0.0,0.0,-7.03,6.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1610,2008-03-09 01:00:00,0.0,0.0,0.0,-7.0,6.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1611,2008-03-09 02:00:00,0.0,0.0,0.0,-6.88,6.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1612,2008-03-09 03:00:00,0.0,0.0,0.0,-6.76,3.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1613,2008-03-09 04:00:00,0.0,0.0,0.0,-6.64,3.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1614,2008-03-09 05:00:00,0.0,0.0,0.0,-6.48,3.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1615,2008-03-09 06:00:00,1.0,20.0,1.0,-6.31,5.67,0.0,-4.91145,91.6413,90.0,0.0,0.0,1.06954,0.00151922,0.0,1.05826,0.0,0.0,1.01227,0.0,1.00215,1.00215,193.2,-6.28837,16.4523,16.0466,15.9839,0.0,0.0,15.9837,104.111,0.0,0.0,0.0,15.9837,0.0,540.0,0.0,0.0
1616,2008-03-09 07:00:00,88.0,339.0,46.0,-6.14,5.67,0.0,7.03838,100.662,83.3881,0.0,39.467,45.9212,0.133692,30.9545,45.4368,0.00371366,19.0606,43.4624,0.00118329,61.8989,61.9041,11933.6,-4.80363,9549.15,11086.6,9876.16,0.0,0.0,9873.98,637.995,0.0,0.0,0.0,0.0,9873.98,637.995,9478.49,9475.630859375
1617,2008-03-09 08:00:00,302.0,594.0,112.0,-5.35,5.67,0.0,18.6224,110.393,70.3011,0.0,200.559,115.604,0.458806,194.005,114.384,0.0127446,174.928,109.414,0.00406085,281.502,281.392,54248.0,0.724623,49886.0,55680.9,51184.4,0.0,0.0,51129.1,649.203,0.0,0.0,0.0,0.0,51129.1,649.203,50052.5,49972.8203125
1618,2008-03-09 09:00:00,442.0,541.0,176.0,-4.56,2.8,0.0,29.4304,121.752,57.7396,0.0,288.954,184.395,0.671497,288.01,182.45,0.0186527,275.431,174.522,0.00594336,445.459,445.453,85875.4,7.04497,81576.0,88344.3,85466.4,0.0,0.0,85331.1,686.972,0.0,0.0,0.0,0.0,85331.1,686.972,83848.7,83623.796875
1619,2008-03-09 10:00:00,664.0,807.0,159.0,-3.77,2.8,0.0,38.8235,135.871,46.2262,0.0,557.27,172.472,1.00877,557.27,170.652,0.0280213,544.858,163.237,0.00892849,701.022,701.022,135147.0,14.4931,132428.0,138637.0,134965.0,0.0,0.0,134624.0,682.268,0.0,0.0,0.0,0.0,134624.0,682.268,132248.0,131691.28125
1620,2008-03-09 11:00:00,775.0,932.0,109.0,-2.37,2.8,0.0,45.7883,153.85,36.8274,0.0,743.75,118.02,1.1774,743.75,116.775,0.0327055,734.479,111.7,0.0104211,837.727,837.728,161500.0,19.4545,160085.0,163985.0,159510.0,0.0,0.0,159023.0,674.362,0.0,0.0,0.0,0.0,159023.0,674.362,155999.0,155224.984375
1621,2008-03-09 12:00:00,822.0,943.0,112.0,-0.96,2.16,0.0,49.0066,175.521,31.5415,0.0,801.693,121.917,1.2488,801.693,120.631,0.034689,794.744,115.389,0.011053,901.043,901.042,173707.0,23.5353,172967.0,174040.0,168884.0,0.0,0.0,168326.0,666.699,537.991,0.0,0.0,0.0,167788.0,670.381,164497.0,163636.84375
1622,2008-03-09 13:00:00,800.0,935.0,111.0,0.45,2.16,0.0,47.5944,197.999,32.4631,0.0,787.301,121.497,1.21538,787.301,120.215,0.0337605,780.01,114.991,0.0107572,886.062,886.063,170820.0,24.5381,169916.0,170219.0,166146.0,0.0,0.0,165596.0,660.024,0.0,0.0,0.0,0.0,165596.0,660.024,162274.0,161434.34375
1623,2008-03-09 14:00:00,716.0,915.0,105.0,1.55,2.16,0.0,41.9676,217.613,39.1534,0.0,708.535,115.615,1.08776,708.535,114.396,0.0302157,698.277,109.425,0.00962771,799.634,799.635,154158.0,23.2885,152358.0,153482.0,149049.0,0.0,0.0,148608.0,662.179,0.0,0.0,0.0,0.0,148608.0,662.179,145755.0,145076.75
1624,2008-03-09 15:00:00,572.0,867.0,95.0,2.66,1.64,0.0,33.4019,233.176,49.3007,0.0,565.017,107.701,0.868997,558.554,106.565,0.0241388,543.654,101.934,0.00769141,639.14,639.216,123230.0,20.6523,120056.0,122318.0,117839.0,0.0,0.0,117549.0,646.692,0.0,0.0,0.0,0.0,117549.0,646.692,115270.0,114847.0
1625,2008-03-09 16:00:00,385.0,773.0,82.0,3.77,1.64,0.0,23.0697,245.5,61.1809,0.0,372.743,92.7085,0.584902,359.953,91.7306,0.0162473,340.614,87.7444,0.00517691,424.08,424.04,81752.1,15.7056,77470.3,80723.3,72764.0,0.0,0.0,72641.5,635.438,0.0,0.0,0.0,0.0,72641.5,635.438,71137.5,70974.953125
1626,2008-03-09 17:00:00,175.0,558.0,61.0,3.69,1.64,0.0,11.7457,255.775,73.9229,0.0,155.084,69.4614,0.265864,136.332,68.7287,0.00738512,118.534,65.7421,0.00235314,182.435,182.529,35192.7,8.82771,31357.9,33851.3,29447.0,0.0,0.0,29425.2,627.67,0.0,0.0,0.0,0.0,29425.2,627.67,28571.8,28545.005859375
1627,2008-03-09 18:00:00,12.0,143.0,4.0,3.6,2.34,0.0,-0.0856605,265.003,87.0919,0.0,4.66527,3.69043,0.0182307,0.0,3.6515,0.0,0.0,3.49282,0.0,3.45789,3.4579,666.644,3.69288,190.586,190.143,189.168,0.0,0.0,189.165,353.144,0.0,0.0,0.0,156.985,32.1802,539.998,30.3145,30.3144569396973
1628,2008-03-09 19:00:00,0.0,0.0,0.0,3.52,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1629,2008-03-09 20:00:00,0.0,0.0,0.0,3.2,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1630,2008-03-09 21:00:00,0.0,0.0,0.0,2.89,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1631,2008-03-09 22:00:00,0.0,0.0,0.0,2.58,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1632,2008-03-09 23:00:00,0.0,0.0,0.0,2.49,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1633,2008-03-10 00:00:00,0.0,0.0,0.0,2.4,2.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1634,2008-03-10 01:00:00,0.0,0.0,0.0,2.31,2.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1635,2008-03-10 02:00:00,0.0,0.0,0.0,2.33,2.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1636,2008-03-10 03:00:00,0.0,0.0,0.0,2.35,2.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1637,2008-03-10 04:00:00,0.0,0.0,0.0,2.37,2.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1638,2008-03-10 05:00:00,0.0,0.0,0.0,2.66,2.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1639,2008-03-10 06:00:00,1.0,23.0,1.0,2.94,5.49,0.0,-4.62622,91.3637,90.0,0.0,0.0,1.06924,0.00151922,0.0,1.05796,0.0,0.0,1.01199,0.0,1.00187,1.00187,193.144,2.96188,16.4427,16.1574,16.1002,0.0,0.0,16.1,103.886,0.0,0.0,0.0,16.1,0.0,540.0,0.0,0.0
1640,2008-03-10 07:00:00,89.0,327.0,47.0,3.23,5.49,0.0,7.32967,100.389,83.1485,0.0,39.2737,46.8706,0.135211,31.7013,46.3761,0.00375586,19.9996,44.3609,0.00119674,63.7181,63.7222,12284.0,4.62172,9862.45,10955.0,9867.15,0.0,0.0,9864.77,609.731,0.0,0.0,0.0,0.0,9864.77,609.731,9439.19,9436.33984375
1641,2008-03-10 08:00:00,291.0,651.0,80.0,4.33,5.49,0.0,18.9287,110.126,70.0463,0.0,221.973,84.2581,0.442094,214.356,83.3693,0.0122804,193.667,79.7465,0.00391294,270.683,270.643,52176.5,10.241,47856.0,51254.0,47173.7,0.0,0.0,47122.1,618.851,0.0,0.0,0.0,0.0,47122.1,618.851,46001.5,45934.52734375
1642,2008-03-10 09:00:00,507.0,798.0,111.0,5.43,4.73,0.0,29.7606,121.497,57.4588,0.0,429.132,119.35,0.770247,427.028,118.091,0.0213957,408.686,112.959,0.00681739,516.435,516.458,99571.2,17.2804,95574.9,98946.9,96142.5,0.0,0.0,95955.2,656.518,0.0,0.0,0.0,0.0,95955.2,656.518,94144.8,93862.421875
1643,2008-03-10 10:00:00,670.0,901.0,102.0,6.52,4.73,0.0,39.1845,135.656,45.9062,0.0,625.55,111.804,1.01788,625.55,110.624,0.0282745,611.878,105.817,0.00900917,710.527,710.526,136981.0,22.8234,134345.0,135638.0,131990.0,0.0,0.0,131640.0,658.539,0.0,0.0,0.0,0.0,131640.0,658.539,129155.0,128622.59375
1644,2008-03-10 11:00:00,780.0,933.0,108.0,7.19,4.73,0.0,46.178,153.736,36.4586,0.0,749.113,116.881,1.185,749.113,115.648,0.0329165,739.999,110.623,0.0104883,842.125,842.124,162348.0,26.513,160977.0,159861.0,156148.0,0.0,0.0,155650.0,652.362,0.0,0.0,0.0,0.0,155650.0,652.362,152533.0,151787.9375
1645,2008-03-10 12:00:00,805.0,864.0,151.0,7.86,4.67,0.0,49.4021,175.583,31.1439,0.0,737.183,166.689,1.22298,737.183,164.93,0.0339716,730.976,157.763,0.0108245,879.862,879.862,169620.0,28.1281,168650.0,166266.0,162164.0,0.0,0.0,161622.0,649.286,0.0,0.0,0.0,0.0,161622.0,649.286,158316.0,157513.0
1646,2008-03-10 13:00:00,807.0,890.0,148.0,8.52,4.67,0.0,47.9582,198.238,32.1046,0.0,751.659,164.388,1.22601,751.659,162.654,0.034056,744.875,155.586,0.0108513,891.467,891.465,171858.0,29.0553,171013.0,167891.0,163971.0,0.0,0.0,163412.0,646.749,0.0,0.0,0.0,0.0,163412.0,646.749,160035.0,159218.96875
1647,2008-03-10 14:00:00,713.0,730.0,223.0,8.75,4.67,0.0,42.2774,217.949,38.8751,0.0,567.059,244.766,1.08321,567.059,242.184,0.0300891,558.993,231.66,0.00958737,782.756,782.758,150907.0,26.7812,148940.0,147718.0,144132.0,0.0,0.0,143700.0,647.307,0.0,0.0,0.0,0.0,143700.0,647.307,140861.0,140228.484375
1648,2008-03-10 15:00:00,286.0,77.0,243.0,8.98,6.42,0.0,33.6603,233.539,49.0907,0.0,50.8043,251.64,0.434498,50.2232,248.986,0.0120694,48.8997,238.166,0.00384571,284.199,284.199,54789.5,14.8263,50395.4,52879.5,51223.0,0.0,0.0,51168.3,648.521,0.0,0.0,0.0,0.0,51168.3,648.521,50089.9,50009.640625
1649,2008-03-10 16:00:00,363.0,480.0,173.0,9.21,6.42,0.0,23.2898,245.86,61.0163,0.0,232.855,187.39,0.551479,224.865,185.413,0.0153188,212.905,177.356,0.00488109,386.363,386.366,74486.7,17.158,70079.5,72639.3,66398.0,0.0,0.0,66297.6,629.684,0.0,0.0,0.0,0.0,66297.6,629.684,64883.2,64748.48828125
1650,2008-03-10 17:00:00,61.0,0.0,61.0,8.72,6.42,0.0,11.9412,256.129,73.786,0.0,0.0,60.3963,0.0926727,0.0,59.7592,0.00257424,0.0,57.1623,0.000820238,56.5915,56.5908,10910.1,9.88413,8625.29,9344.65,9119.89,0.0,0.0,9117.86,598.991,0.0,0.0,0.0,0.0,9117.86,598.991,8708.62,8706.1982421875
1651,2008-03-10 18:00:00,2.0,11.0,1.0,8.23,5.79,0.0,0.0978066,265.356,86.9695,0.0,0.607665,0.879796,0.00303845,0.0685113,0.870515,8.44014e-05,0.00714081,0.832687,2.6893e-05,0.831456,0.831439,160.293,8.24781,11.3382,11.1884,11.118,0.0,0.0,11.1179,88.8304,0.0,0.0,0.0,11.1179,0.0,540.0,0.0,0.0
1652,2008-03-10 19:00:00,0.0,0.0,0.0,7.75,5.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1653,2008-03-10 20:00:00,0.0,0.0,0.0,6.82,5.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1654,2008-03-10 21:00:00,0.0,0.0,0.0,5.9,5.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1655,2008-03-10 22:00:00,0.0,0.0,0.0,4.97,5.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1656,2008-03-10 23:00:00,0.0,0.0,0.0,4.29,5.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1657,2008-03-11 00:00:00,0.0,0.0,0.0,3.61,0.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1658,2008-03-11 01:00:00,0.0,0.0,0.0,2.93,0.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1659,2008-03-11 02:00:00,0.0,0.0,0.0,2.86,0.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1660,2008-03-11 03:00:00,0.0,0.0,0.0,2.78,0.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1661,2008-03-11 04:00:00,0.0,0.0,0.0,2.71,0.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1662,2008-03-11 05:00:00,0.0,0.0,0.0,2.45,0.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1663,2008-03-11 06:00:00,1.0,23.0,1.0,2.19,0.86,0.0,-4.3393,91.0866,90.0,0.0,0.0,1.06895,0.00151922,0.0,1.05767,0.0,0.0,1.01171,0.0,1.00159,1.00159,193.097,2.21971,16.4358,16.141,16.0837,0.0,0.0,16.0835,103.785,0.0,0.0,0.0,16.0835,0.0,540.0,0.0,0.0
1664,2008-03-11 07:00:00,88.0,282.0,50.0,1.92,0.86,0.0,7.62237,100.117,82.9075,0.0,35.3724,49.7838,0.133692,28.6678,49.2586,0.00371366,18.4921,47.1181,0.00118329,64.9553,64.9642,12524.1,3.847,10075.9,11232.6,10268.3,0.0,0.0,10265.8,616.838,0.0,0.0,0.0,0.0,10265.8,616.838,9833.44,9830.3603515625
1665,2008-03-11 08:00:00,294.0,536.0,117.0,3.01,0.86,0.0,19.2361,109.858,69.7905,0.0,185.591,120.481,0.446652,179.223,119.21,0.012407,162.244,114.03,0.00395328,273.515,273.578,52741.6,11.125,48399.4,51630.0,47384.9,0.0,0.0,47333.0,620.88,0.0,0.0,0.0,0.0,47333.0,620.88,46216.7,46148.9609375
1666,2008-03-11 09:00:00,426.0,470.0,191.0,4.09,2.31,0.0,30.0918,121.242,57.1772,0.0,254.056,199.427,0.64719,252.81,197.323,0.0179775,242.131,188.749,0.00572822,426.576,426.588,82242.6,15.5716,77889.2,81308.1,78699.7,0.0,0.0,78573.9,655.732,0.0,0.0,0.0,0.0,78573.9,655.732,77059.3,76869.34375
1667,2008-03-11 10:00:00,407.0,160.0,305.0,5.17,2.31,0.0,39.5465,135.441,45.5856,0.0,112.115,313.103,0.618324,112.115,309.8,0.0171757,109.711,296.338,0.00547273,401.993,401.994,77499.4,15.9897,73085.3,76174.4,74283.2,0.0,0.0,74172.2,659.051,0.0,0.0,0.0,0.0,74172.2,659.051,72746.3,72577.875
1668,2008-03-11 11:00:00,473.0,158.0,359.0,5.83,2.31,0.0,46.5687,153.623,36.089,0.0,126.857,371.584,0.718593,126.857,367.664,0.0199609,125.351,351.687,0.00636021,472.275,472.278,91047.9,18.5414,86839.8,89431.9,87130.7,0.0,0.0,86977.0,656.394,0.0,0.0,0.0,0.0,86977.0,656.394,85324.3,85093.6875
1669,2008-03-11 12:00:00,674.0,448.0,333.0,6.49,4.51,0.0,49.7985,175.647,30.7454,0.0,383.713,357.09,1.02396,383.713,353.323,0.0284433,380.575,337.97,0.00906296,711.368,711.369,137137.0,23.0488,134507.0,135664.0,131891.0,0.0,0.0,131541.0,657.861,0.0,0.0,0.0,0.0,131541.0,657.861,129054.0,128520.703125
1670,2008-03-11 13:00:00,452.0,114.0,367.0,7.15,4.51,0.0,48.3219,198.482,31.7467,0.0,96.7778,384.391,0.68669,96.7778,380.336,0.0190747,95.9264,363.808,0.00607783,455.143,455.14,87742.7,17.7445,83471.3,86282.8,83544.9,0.0,0.0,83404.6,658.442,0.0,0.0,0.0,0.0,83404.6,658.442,81822.0,81608.6875
1671,2008-03-11 14:00:00,364.0,78.0,311.0,7.52,4.51,0.0,42.5862,218.29,38.5988,0.0,61.2108,323.936,0.552998,61.2108,320.519,0.0153611,60.3553,306.591,0.00489453,363.281,363.281,70035.4,15.9762,65574.6,68375.9,66510.0,0.0,0.0,66420.2,656.111,0.0,0.0,0.0,0.0,66420.2,656.111,65115.6,64980.7734375
1672,2008-03-11 15:00:00,526.0,571.0,208.0,7.9,3.58,0.0,33.9172,233.905,48.8829,0.0,374.765,226.131,0.799112,370.478,223.745,0.0221976,360.833,214.023,0.00707287,569.114,569.049,109709.0,21.9795,106018.0,107440.0,103167.0,0.0,0.0,102939.0,639.621,0.0,0.0,0.0,0.0,102939.0,639.621,100905.0,100579.7734375
1673,2008-03-11 16:00:00,357.0,638.0,103.0,8.28,3.58,0.0,23.5085,246.223,60.8536,0.0,310.136,115.789,0.542363,299.494,114.567,0.0150656,283.723,109.589,0.00480041,389.383,389.456,75084.6,17.916,70710.4,73009.4,66465.8,0.0,0.0,66361.1,621.434,0.0,0.0,0.0,0.0,66361.1,621.434,64912.3,64776.37890625
1674,2008-03-11 17:00:00,176.0,505.0,69.0,7.91,3.58,0.0,12.1357,256.485,73.6505,0.0,143.273,77.3622,0.267384,126.417,76.5461,0.00742732,110.283,73.2198,0.00236659,181.671,181.497,34994.3,12.4006,31151.1,33093.9,28946.8,0.0,0.0,28925.3,615.023,0.0,0.0,0.0,0.0,28925.3,615.023,28045.2,28019.458984375
1675,2008-03-11 18:00:00,4.0,73.0,0.0,7.55,6.12,0.0,0.280621,265.711,86.8482,0.0,2.52787,0.0,0.0060769,0.285005,0.0,0.000168803,0.0400715,0.0,5.37861e-05,0.039724,0.0397848,7.66824,7.55083,0.230383,0.227175,0.158526,0.0,0.0,0.158518,20.1578,0.0,0.0,0.0,0.158518,0.0,540.0,0.0,0.0
1676,2008-03-11 19:00:00,0.0,0.0,0.0,7.18,6.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1677,2008-03-11 20:00:00,0.0,0.0,0.0,6.17,6.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1678,2008-03-11 21:00:00,0.0,0.0,0.0,5.16,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1679,2008-03-11 22:00:00,0.0,0.0,0.0,4.15,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1680,2008-03-11 23:00:00,0.0,0.0,0.0,3.42,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1681,2008-03-12 00:00:00,0.0,0.0,0.0,2.69,6.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1682,2008-03-12 01:00:00,0.0,0.0,0.0,1.97,6.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1683,2008-03-12 02:00:00,0.0,0.0,0.0,1.72,6.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1684,2008-03-12 03:00:00,0.0,0.0,0.0,1.48,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1685,2008-03-12 04:00:00,0.0,0.0,0.0,1.23,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1686,2008-03-12 05:00:00,0.0,0.0,0.0,1.39,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1687,2008-03-12 06:00:00,1.0,16.0,1.0,1.55,7.17,0.0,-4.05083,90.8099,90.0,0.0,0.0,1.06865,0.00151922,0.0,1.05737,0.0,0.0,1.01143,0.0,1.00131,1.00131,193.043,1.56964,16.422,16.1189,16.0653,0.0,0.0,16.0651,103.799,0.0,0.0,0.0,16.0651,0.0,540.0,0.0,0.0
1688,2008-03-12 07:00:00,84.0,167.0,61.0,1.7,7.17,0.0,7.91634,99.8442,82.6653,0.0,21.3197,60.1786,0.127615,17.3832,59.5438,0.00354486,11.4443,56.9563,0.00112951,67.7177,67.7114,13053.4,3.02782,10546.4,11802.3,11110.6,0.0,0.0,11107.9,634.005,0.0,0.0,0.0,0.0,11107.9,634.005,10666.2,10662.5556640625
1689,2008-03-12 08:00:00,319.0,607.0,116.0,3.02,7.17,0.0,19.5446,109.589,69.5339,0.0,212.17,119.404,0.484633,205.237,118.144,0.013462,186.15,113.01,0.00428944,296.173,296.095,57083.3,8.82643,52691.8,56769.1,51834.6,0.0,0.0,51774.6,632.053,0.0,0.0,0.0,0.0,51774.6,632.053,50626.1,50544.34765625
1690,2008-03-12 09:00:00,515.0,838.0,91.0,4.33,4.08,0.0,30.4238,120.985,56.8951,0.0,457.309,98.0842,0.782401,455.067,97.0495,0.0217334,436.161,92.8322,0.00692496,523.71,523.607,100945.0,16.8662,96987.8,100584.0,97712.4,0.0,0.0,97520.6,659.438,0.0,0.0,0.0,0.0,97520.6,659.438,95695.7,95404.3359375
1691,2008-03-12 10:00:00,666.0,839.0,129.0,5.64,4.08,0.0,39.9093,135.224,45.2645,0.0,589.111,139.77,1.0118,589.111,138.295,0.0281057,576.717,132.286,0.00895538,701.921,701.921,135320.0,22.4454,132607.0,134109.0,130418.0,0.0,0.0,130077.0,660.076,0.0,0.0,0.0,0.0,130077.0,660.076,127634.0,127114.1328125
1692,2008-03-12 11:00:00,760.0,870.0,126.0,6.85,4.08,0.0,46.9604,153.509,35.7186,0.0,704.273,138.721,1.15461,704.273,137.257,0.0320725,696.115,131.293,0.0102194,819.143,819.143,157919.0,26.4619,156313.0,155259.0,151529.0,0.0,0.0,151058.0,651.39,0.0,0.0,0.0,0.0,151058.0,651.39,148056.0,147356.296875
1693,2008-03-12 12:00:00,813.0,899.0,124.0,8.07,4.74,0.0,50.1956,175.714,30.346,0.0,773.983,134.282,1.23513,773.983,132.866,0.0343092,767.839,127.092,0.010932,885.993,885.993,170807.0,28.3863,169904.0,167301.0,163268.0,0.0,0.0,162717.0,648.263,0.0,0.0,0.0,0.0,162717.0,648.263,159372.0,158560.390625
1694,2008-03-12 13:00:00,810.0,931.0,113.0,9.28,4.74,0.0,48.6853,198.733,31.3893,0.0,792.167,123.344,1.23057,792.167,122.043,0.0341826,785.377,116.74,0.0108917,893.106,893.104,172174.0,29.7594,171347.0,167683.0,164100.0,0.0,0.0,163533.0,642.737,0.0,0.0,0.0,0.0,163533.0,642.737,160118.0,159299.890625
1695,2008-03-12 14:00:00,726.0,913.0,106.0,9.97,4.74,0.0,42.8938,218.637,38.3246,0.0,714.614,116.412,1.10296,714.614,115.184,0.0306377,704.799,110.178,0.00976218,806.837,806.837,155550.0,28.4712,153821.0,151399.0,147389.0,0.0,0.0,146935.0,645.129,0.0,0.0,0.0,0.0,146935.0,645.129,143993.0,143332.96875
1696,2008-03-12 15:00:00,584.0,871.0,95.0,10.67,3.39,0.0,34.1728,234.276,48.6774,0.0,574.846,107.43,0.887227,568.271,106.297,0.0246452,553.653,101.678,0.00785277,648.785,648.644,125049.0,26.9213,121947.0,120786.0,116601.0,0.0,0.0,116299.0,627.769,0.0,0.0,0.0,0.0,116299.0,627.769,113929.0,113515.0234375
1697,2008-03-12 16:00:00,396.0,780.0,82.0,11.36,3.39,0.0,23.7259,246.589,60.693,0.0,381.994,92.4808,0.601613,368.886,91.5052,0.0167115,349.65,87.5289,0.00532482,432.812,432.841,83447.9,22.2045,79192.9,80126.6,72551.6,0.0,0.0,72423.6,620.371,0.0,0.0,0.0,0.0,72423.6,620.371,70857.6,70695.90625
1698,2008-03-12 17:00:00,182.0,562.0,61.0,11.35,3.39,0.0,12.3292,256.843,73.5166,0.0,160.785,69.2601,0.276499,142.395,68.5295,0.00768053,124.422,65.5515,0.00244727,188.076,188.149,36276.7,16.0639,32401.7,33808.8,29315.9,0.0,0.0,29292.7,605.767,0.0,0.0,0.0,0.0,29292.7,605.767,28385.9,28359.369140625
1699,2008-03-12 18:00:00,4.0,57.0,1.0,11.35,3.52,0.0,0.462784,266.066,86.7279,0.0,1.96822,0.987964,0.0060769,0.221907,0.977542,0.000168803,0.038614,0.935063,5.37861e-05,0.963994,0.963974,185.836,11.3739,15.4131,15.2483,14.9473,0.0,0.0,14.9471,104.851,0.0,0.0,0.0,14.9471,0.0,540.0,0.0,0.0
1700,2008-03-12 19:00:00,0.0,0.0,0.0,11.34,3.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1701,2008-03-12 20:00:00,0.0,0.0,0.0,10.93,3.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1702,2008-03-12 21:00:00,0.0,0.0,0.0,10.52,5.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1703,2008-03-12 22:00:00,0.0,0.0,0.0,10.11,5.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1704,2008-03-12 23:00:00,0.0,0.0,0.0,10.1,5.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1705,2008-03-13 00:00:00,0.0,0.0,0.0,10.08,6.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1706,2008-03-13 01:00:00,0.0,0.0,0.0,10.07,6.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1707,2008-03-13 02:00:00,0.0,0.0,0.0,10.02,6.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1708,2008-03-13 03:00:00,0.0,0.0,0.0,9.98,7.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1709,2008-03-13 04:00:00,0.0,0.0,0.0,9.93,7.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1710,2008-03-13 05:00:00,0.0,0.0,0.0,9.89,7.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1711,2008-03-13 06:00:00,1.0,20.0,1.0,9.85,7.23,0.0,-3.76094,90.5337,90.0,0.0,0.0,1.06835,0.00151922,0.0,1.05708,0.0,0.0,1.01114,0.0,1.00103,1.00103,192.983,9.86956,16.4148,16.2196,16.1681,0.0,0.0,16.1679,103.44,0.0,0.0,0.0,16.1679,0.0,540.0,0.0,0.0
1712,2008-03-13 07:00:00,82.0,183.0,56.0,9.81,7.23,0.0,8.21145,99.5715,82.422,0.0,24.0066,55.2748,0.124576,20.0839,54.6917,0.00346046,13.4734,52.3151,0.00110261,65.1317,65.1366,12557.0,11.0825,10100.8,10869.1,10191.8,0.0,0.0,10189.3,607.806,0.0,0.0,0.0,0.0,10189.3,607.806,9749.32,9746.27734375
1713,2008-03-13 08:00:00,275.0,414.0,134.0,10.69,7.23,0.0,19.854,109.32,69.2765,0.0,146.91,137.34,0.417787,142.109,135.891,0.0116052,129.134,129.986,0.00369779,256.532,256.565,49461.4,15.7021,45163.7,47207.2,43494.2,0.0,0.0,43448.2,604.194,0.0,0.0,0.0,0.0,43448.2,604.194,42339.3,42282.31640625
1714,2008-03-13 09:00:00,493.0,704.0,133.0,11.57,5.84,0.0,30.7566,120.727,56.6126,0.0,387.388,141.686,0.748978,385.489,140.191,0.0208049,369.738,134.099,0.00662914,498.805,498.857,96173.2,22.2218,92089.9,93253.5,90442.0,0.0,0.0,90269.0,642.085,0.0,0.0,0.0,0.0,90269.0,642.085,88490.0,88240.2890625
1715,2008-03-13 10:00:00,639.0,725.0,171.0,12.46,5.84,0.0,40.2729,135.006,44.9433,0.0,512.436,184.459,0.970785,512.436,182.513,0.0269662,501.859,174.582,0.00859233,669.685,669.684,129106.0,26.7593,126123.0,125093.0,121971.0,0.0,0.0,121659.0,644.36,0.0,0.0,0.0,0.0,121659.0,644.36,119286.0,118832.3046875
1716,2008-03-13 11:00:00,655.0,500.0,288.0,13.5,5.84,0.0,47.3529,153.395,35.3477,0.0,406.974,307.141,0.995092,406.974,303.901,0.0276414,402.375,290.695,0.00880747,686.148,686.149,132280.0,28.1509,129434.0,127565.0,124022.0,0.0,0.0,123697.0,641.769,0.0,0.0,0.0,0.0,123697.0,641.769,121264.0,120792.7890625
1717,2008-03-13 12:00:00,753.0,685.0,225.0,14.54,7.52,0.0,50.5932,175.784,29.9458,0.0,592.125,246.355,1.14398,592.125,243.756,0.0317771,587.564,233.164,0.0101252,812.53,812.527,156640.0,30.124,154967.0,151383.0,148084.0,0.0,0.0,147618.0,639.757,0.0,0.0,0.0,0.0,147618.0,639.757,144618.0,143951.59375
1718,2008-03-13 13:00:00,723.0,598.0,272.0,15.58,7.52,0.0,49.0484,198.988,31.0327,0.0,511.675,294.761,1.0984,511.675,291.652,0.0305111,507.402,278.978,0.00972184,778.526,778.525,150088.0,30.5119,148079.0,144384.0,140613.0,0.0,0.0,140191.0,638.815,0.0,0.0,0.0,0.0,140191.0,638.815,137379.0,136777.578125
1719,2008-03-13 14:00:00,441.0,154.0,336.0,16.0,7.52,0.0,43.2003,218.99,38.0526,0.0,120.782,351.19,0.669978,120.782,347.485,0.0186105,119.152,332.385,0.00592992,447.028,447.026,86180.2,24.5738,81880.8,82036.1,80129.7,0.0,0.0,79991.5,636.548,0.0,0.0,0.0,0.0,79991.5,636.548,78366.1,78169.96875
1720,2008-03-13 15:00:00,338.0,120.0,270.0,16.42,7.87,0.0,34.4268,234.65,48.4743,0.0,79.7395,281.374,0.513498,78.8274,278.406,0.0142638,76.8237,266.308,0.00454492,339.705,339.726,65494.8,22.7934,61031.1,61669.6,59239.1,0.0,0.0,59160.1,623.641,0.0,0.0,0.0,0.0,59160.1,623.641,57856.9,57749.69140625
1721,2008-03-13 16:00:00,211.0,60.0,187.0,16.85,7.87,0.0,23.9419,246.958,60.5344,0.0,29.0916,193.674,0.320556,28.0933,191.631,0.00890434,26.6424,183.303,0.00283722,207.849,207.858,40071.2,20.7495,35989.8,36754.9,35571.9,0.0,0.0,35543.0,619.771,0.0,0.0,0.0,0.0,35543.0,619.771,34610.2,34572.015625
1722,2008-03-13 17:00:00,98.0,38.0,90.0,16.4,7.87,0.0,12.5216,257.202,73.3842,0.0,10.5514,91.7317,0.148884,9.39625,90.7641,0.00413567,8.22308,86.8199,0.00131776,94.0939,94.0826,18138.5,18.165,15181.1,15737.4,15302.7,0.0,0.0,15296.9,595.698,0.0,0.0,0.0,0.0,15296.9,595.698,14667.0,14660.123046875
1723,2008-03-13 18:00:00,3.0,0.0,3.0,15.95,7.5,0.0,0.644297,266.423,86.6085,0.0,0.0,2.99261,0.00455767,0.0,2.96104,0.000126602,0.0,2.83237,4.03396e-05,2.80408,2.80412,540.583,16.0039,127.09,126.603,126.171,0.0,0.0,126.169,286.278,0.0,0.0,0.0,126.169,0.0,540.0,0.0,0.0
1724,2008-03-13 19:00:00,0.0,0.0,0.0,15.51,7.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1725,2008-03-13 20:00:00,0.0,0.0,0.0,14.91,7.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1726,2008-03-13 21:00:00,0.0,0.0,0.0,14.32,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1727,2008-03-13 22:00:00,0.0,0.0,0.0,13.72,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1728,2008-03-13 23:00:00,0.0,0.0,0.0,13.38,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1729,2008-03-14 00:00:00,0.0,0.0,0.0,13.04,6.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1730,2008-03-14 01:00:00,0.0,0.0,0.0,12.7,6.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1731,2008-03-14 02:00:00,0.0,0.0,0.0,12.09,6.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1732,2008-03-14 03:00:00,0.0,0.0,0.0,11.48,7.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1733,2008-03-14 04:00:00,0.0,0.0,0.0,10.87,7.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1734,2008-03-14 05:00:00,0.0,0.0,0.0,10.49,7.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1735,2008-03-14 06:00:00,2.0,27.0,1.0,10.1,4.86,0.0,-3.46978,90.258,90.0,0.0,0.0,0.632327,0.00303845,0.0,0.625657,0.0,0.0,0.598469,0.0,0.592485,0.592484,114.223,10.1135,5.75878,5.69095,5.66643,0.0,0.0,5.66636,62.7041,0.0,0.0,0.0,5.66636,0.0,540.0,0.0,0.0
1736,2008-03-14 07:00:00,110.0,230.0,76.0,9.72,4.86,0.0,8.50754,99.2987,82.1777,0.0,31.2793,74.699,0.167115,26.2194,73.911,0.00464208,17.8981,70.6992,0.00147912,87.7128,87.6889,16904.4,11.7151,14050.0,15049.6,14141.7,0.0,0.0,14137.0,613.332,0.0,0.0,0.0,0.0,14137.0,613.332,13571.0,13565.0859375
1737,2008-03-14 08:00:00,259.0,381.0,128.0,9.41,4.86,0.0,20.1641,109.049,69.0186,0.0,136.076,131.28,0.393479,131.851,129.895,0.01093,120.032,124.25,0.00348265,241.843,241.797,46614.7,14.9114,42372.4,44464.8,40838.0,0.0,0.0,40797.5,604.011,0.0,0.0,0.0,0.0,40797.5,604.011,39735.7,39685.5859375
1738,2008-03-14 09:00:00,435.0,417.0,220.0,9.1,4.73,0.0,31.0899,120.468,56.3299,0.0,230.833,225.916,0.660863,229.701,223.533,0.0183573,220.471,213.819,0.00584924,429.953,429.983,82896.1,18.9662,78551.5,80758.6,77843.7,0.0,0.0,77717.1,646.41,0.0,0.0,0.0,0.0,77717.1,646.41,76175.3,75989.484375
1739,2008-03-14 10:00:00,216.0,9.0,210.0,8.79,4.73,0.0,40.6371,134.786,44.6218,0.0,6.5573,207.734,0.328153,6.5573,205.543,0.00911535,6.42453,196.611,0.00290445,201.008,201.007,38751.5,13.4022,34711.7,36724.1,35693.6,0.0,0.0,35666.5,641.64,0.0,0.0,0.0,0.0,35666.5,641.64,34793.4,34754.67578125
1740,2008-03-14 11:00:00,128.0,0.0,128.0,8.42,4.73,0.0,47.7461,153.28,34.9765,0.0,0.0,125.825,0.194461,0.0,124.497,0.00540169,0.0,119.087,0.00172115,117.898,117.897,22728.4,11.1252,19444.3,20856.9,20413.6,0.0,0.0,20404.2,624.352,0.0,0.0,0.0,0.0,20404.2,624.352,19689.5,19677.146484375
1741,2008-03-14 12:00:00,136.0,0.0,136.0,8.06,6.97,0.0,50.9913,175.857,29.5451,0.0,0.0,133.831,0.206615,0.0,132.419,0.00573929,0.0,126.665,0.00182873,125.4,125.401,24174.8,10.5506,20800.3,22365.8,21821.7,0.0,0.0,21811.3,630.943,0.0,0.0,0.0,0.0,21811.3,630.943,21080.4,21066.23046875
1742,2008-03-14 13:00:00,131.0,0.0,131.0,7.7,6.97,0.0,49.411,199.25,30.677,0.0,0.0,128.884,0.199018,0.0,127.524,0.00552829,0.0,121.983,0.00176149,120.765,120.764,23282.1,10.0985,19962.9,21515.9,20929.3,0.0,0.0,20919.7,631.595,0.0,0.0,0.0,0.0,20919.7,631.595,20208.4,20195.345703125
1743,2008-03-14 14:00:00,118.0,0.0,118.0,8.11,6.97,0.0,43.5055,219.347,37.7829,0.0,0.0,115.959,0.179269,0.0,114.736,0.00497968,0.0,109.75,0.00158669,108.654,108.653,20946.9,10.268,17781.9,19162.2,18714.1,0.0,0.0,18706.3,625.203,0.0,0.0,0.0,0.0,18706.3,625.203,18032.9,18022.498046875
1744,2008-03-14 15:00:00,95.0,0.0,95.0,8.52,8.14,0.0,34.6793,235.028,48.2736,0.0,0.0,93.1329,0.144326,0.0,92.1505,0.00400907,0.0,88.1461,0.00127742,87.2659,87.2663,16823.5,10.1296,13971.5,15085.3,14733.3,0.0,0.0,14728.3,616.987,0.0,0.0,0.0,0.0,14728.3,616.987,14148.9,14142.4755859375
1745,2008-03-14 16:00:00,111.0,0.0,111.0,8.93,8.14,0.0,24.1564,247.328,60.3778,0.0,0.0,109.636,0.168634,0.0,108.479,0.00468428,0.0,103.765,0.00149256,102.729,102.729,19804.2,10.8248,16720.4,17975.5,17581.9,0.0,0.0,17574.9,619.938,0.0,0.0,0.0,0.0,17574.9,619.938,16920.5,16911.33984375
1746,2008-03-14 17:00:00,32.0,0.0,32.0,8.87,8.14,0.0,12.7129,257.563,73.2533,0.0,0.0,30.9861,0.0486152,0.0,30.6593,0.00135042,0.0,29.327,0.000430289,29.0341,29.0342,5597.47,9.40552,4011.56,4363.48,4265.27,0.0,0.0,4264.78,569.991,0.0,0.0,0.0,0.0,4264.78,569.991,4045.44,4044.916015625
1747,2008-03-14 18:00:00,5.0,15.0,4.0,8.81,6.78,0.0,0.825163,266.781,86.49,0.0,0.703703,3.87814,0.00759612,0.187164,3.83723,0.000211003,0.0436657,3.67049,6.72326e-05,3.67708,3.67708,708.882,8.88392,213.968,214.88,213.464,0.0,0.0,213.461,369.707,0.0,0.0,0.0,199.067,14.3942,539.999,13.5595,13.5595197677612
1748,2008-03-14 19:00:00,0.0,0.0,0.0,8.74,6.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1749,2008-03-14 20:00:00,0.0,0.0,0.0,8.18,6.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1750,2008-03-14 21:00:00,0.0,0.0,0.0,7.61,6.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1751,2008-03-14 22:00:00,0.0,0.0,0.0,7.04,6.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1752,2008-03-14 23:00:00,0.0,0.0,0.0,7.06,6.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1753,2008-03-15 00:00:00,0.0,0.0,0.0,7.07,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1754,2008-03-15 01:00:00,0.0,0.0,0.0,7.08,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1755,2008-03-15 02:00:00,0.0,0.0,0.0,7.17,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1756,2008-03-15 03:00:00,0.0,0.0,0.0,7.26,2.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1757,2008-03-15 04:00:00,0.0,0.0,0.0,7.34,2.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1758,2008-03-15 05:00:00,0.0,0.0,0.0,7.03,2.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1759,2008-03-15 06:00:00,2.0,6.0,2.0,6.71,1.89,0.0,-3.17749,89.9828,90.0,0.0,0.0,2.10342,0.00303845,0.0,2.08123,0.0,0.0,1.99079,0.0,1.97088,1.97088,379.961,6.76455,63.3051,62.4501,62.2773,0.0,0.0,62.2765,200.81,0.0,0.0,0.0,62.2765,0.0,540.0,0.0,0.0
1760,2008-03-15 07:00:00,66.0,42.0,59.0,6.39,1.89,0.0,8.80449,99.0258,81.9325,0.0,6.41809,59.8299,0.100269,5.37987,59.1987,0.00278525,3.73212,56.6263,0.00088747,59.7557,59.7534,11519.8,8.04399,9168.66,10021.8,9743.59,0.0,0.0,9741.34,608.388,0.0,0.0,0.0,0.0,9741.34,608.388,9318.14,9315.3759765625
1761,2008-03-15 08:00:00,138.0,17.0,132.0,7.3,1.89,0.0,20.4748,108.779,68.7602,0.0,6.21403,129.894,0.209653,6.03126,128.523,0.00582369,5.5004,122.938,0.00185562,127.156,127.152,24513.6,10.8196,21118.7,22676.0,22067.5,0.0,0.0,22056.8,631.406,0.0,0.0,0.0,0.0,22056.8,631.406,21321.7,21307.216796875
1762,2008-03-15 09:00:00,406.0,322.0,238.0,8.21,4.52,0.0,31.4237,120.207,56.047,0.0,179.971,244.191,0.616805,179.382,241.615,0.0171335,172.293,231.115,0.00545929,399.379,399.358,76994.4,17.4999,72577.7,75132.9,72824.4,0.0,0.0,72715.0,650.793,0.0,0.0,0.0,0.0,72715.0,650.793,71277.6,71115.9453125
1763,2008-03-15 10:00:00,375.0,107.0,305.0,9.12,4.52,0.0,41.0018,134.565,44.3005,0.0,76.3595,315.527,0.569709,76.3595,312.199,0.0158253,74.8427,298.632,0.00504245,369.745,369.744,71279.6,17.721,66822.5,69124.9,67547.8,0.0,0.0,67453.0,648.528,0.0,0.0,0.0,0.0,67453.0,648.528,66098.4,65958.5625
1764,2008-03-15 11:00:00,165.0,1.0,164.0,8.5,4.52,0.0,48.1399,153.165,34.6049,0.0,1.10515,161.662,0.250672,1.10515,159.957,0.00696311,1.09327,153.006,0.00221868,152.56,152.56,29411.1,12.0489,25750.1,27458.8,26808.3,0.0,0.0,26792.6,632.33,0.0,0.0,0.0,0.0,26792.6,632.33,25980.5,25958.912109375
1765,2008-03-15 12:00:00,137.0,0.0,137.0,7.87,4.4,0.0,51.3898,175.933,29.1439,0.0,0.0,134.823,0.208134,0.0,133.401,0.00578149,0.0,127.604,0.00184217,126.33,126.329,24353.9,10.8318,20968.6,22514.4,21875.6,0.0,0.0,21865.1,631.514,0.0,0.0,0.0,0.0,21865.1,631.514,21134.3,21120.0
1766,2008-03-15 13:00:00,132.0,0.0,132.0,7.25,4.4,0.0,49.7731,199.517,30.3224,0.0,0.0,129.877,0.200538,0.0,128.507,0.00557049,0.0,122.923,0.00177494,121.695,121.695,23461.5,10.1032,20130.8,21696.1,21195.6,0.0,0.0,21185.7,630.936,0.0,0.0,0.0,0.0,21185.7,630.936,20467.4,20454.08203125
1767,2008-03-15 14:00:00,504.0,270.0,317.0,7.49,4.4,0.0,43.8093,219.709,37.5155,0.0,214.264,336.266,0.765689,214.264,332.719,0.0212691,211.471,318.261,0.00677705,524.441,524.44,101104.0,19.7857,97135.5,99455.2,97095.5,0.0,0.0,96903.7,655.102,0.0,0.0,0.0,0.0,96903.7,655.102,95068.1,94780.875
1768,2008-03-15 15:00:00,214.0,20.0,203.0,7.72,1.12,0.0,34.9303,235.41,48.0754,0.0,12.8361,202.191,0.325114,12.6893,200.059,0.00903095,12.3742,191.365,0.00287756,201.705,201.705,38885.1,13.5992,34840.8,36826.0,35865.9,0.0,0.0,35838.5,640.469,0.0,0.0,0.0,0.0,35838.5,640.469,34960.9,34921.7265625
1769,2008-03-15 16:00:00,105.0,0.0,105.0,7.96,1.12,0.0,24.3696,247.701,60.2232,0.0,0.0,103.529,0.159519,0.0,102.436,0.00443107,0.0,97.9851,0.00141188,97.0067,97.0065,18701.5,10.7875,15700.1,16886.8,16498.7,0.0,0.0,16492.5,619.054,0.0,0.0,0.0,0.0,16492.5,619.054,15865.8,15857.7216796875
1770,2008-03-15 17:00:00,64.0,0.0,64.0,7.49,1.12,0.0,12.9031,257.926,73.1239,0.0,0.0,63.2388,0.0972304,0.0,62.5717,0.00270084,0.0,59.8527,0.000860577,59.255,59.2549,11423.2,9.21713,9082.09,9870.39,9650.97,0.0,0.0,9648.72,602.44,0.0,0.0,0.0,0.0,9648.72,602.44,9222.68,9219.9560546875
1771,2008-03-15 18:00:00,8.0,31.0,6.0,7.01,1.83,0.0,1.00539,267.14,86.3725,0.0,1.45448,5.81795,0.0121538,0.529093,5.75658,0.000337605,0.137424,5.50642,0.000107572,5.58752,5.58741,1077.14,7.16528,444.288,464.801,458.127,0.0,0.0,458.118,457.816,0.0,0.0,0.0,101.208,356.91,539.999,336.301,336.297882080078
1772,2008-03-15 19:00:00,0.0,0.0,0.0,6.54,1.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1773,2008-03-15 20:00:00,0.0,0.0,0.0,6.3,1.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1774,2008-03-15 21:00:00,0.0,0.0,0.0,6.06,6.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1775,2008-03-15 22:00:00,0.0,0.0,0.0,5.82,6.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1776,2008-03-15 23:00:00,0.0,0.0,0.0,5.39,6.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1777,2008-03-16 00:00:00,0.0,0.0,0.0,4.96,5.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1778,2008-03-16 01:00:00,0.0,0.0,0.0,4.54,5.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1779,2008-03-16 02:00:00,0.0,0.0,0.0,4.25,5.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1780,2008-03-16 03:00:00,0.0,0.0,0.0,3.96,5.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1781,2008-03-16 04:00:00,0.0,0.0,0.0,3.67,5.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1782,2008-03-16 05:00:00,0.0,0.0,0.0,3.44,5.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1783,2008-03-16 06:00:00,1.0,0.0,1.0,3.22,4.29,0.0,-2.8842,89.7081,90.0,0.0,0.0,1.06744,0.00151922,0.0,1.05618,0.0,0.0,1.01028,0.0,1.00018,1.00016,192.812,3.24362,16.3772,16.0966,16.0545,0.0,0.0,16.0543,103.062,0.0,0.0,0.0,16.0543,0.0,540.0,0.0,0.0
1784,2008-03-16 07:00:00,29.0,0.0,29.0,2.99,4.29,0.0,9.10215,98.7529,81.6867,0.0,0.0,28.4136,0.0440575,0.0,28.1139,0.00122382,0.0,26.8922,0.000389949,26.6237,26.6238,5132.79,3.61871,3621.82,4053.53,3970.74,0.0,0.0,3970.34,583.339,0.0,0.0,0.0,0.0,3970.34,583.339,3771.51,3771.0517578125
1785,2008-03-16 08:00:00,92.0,0.0,92.0,3.07,4.29,0.0,20.7859,108.508,68.5015,0.0,0.0,90.2319,0.139769,0.0,89.28,0.00388246,0.0,85.4004,0.00123708,84.5476,84.5468,16299.0,5.06655,13491.2,14930.3,14544.4,0.0,0.0,14539.8,632.252,0.0,0.0,0.0,0.0,14539.8,632.252,13989.2,13982.9775390625
1786,2008-03-16 09:00:00,468.0,479.0,216.0,3.15,2.36,0.0,31.7579,119.946,55.7642,0.0,269.365,224.158,0.710997,268.485,221.794,0.0197499,258.048,212.156,0.00629297,465.508,465.446,89730.8,15.6358,85499.2,89199.2,86595.5,0.0,0.0,86445.3,660.357,0.0,0.0,0.0,0.0,86445.3,660.357,84819.1,84590.4921875
1787,2008-03-16 10:00:00,518.0,305.0,317.0,3.24,2.36,0.0,41.3667,134.342,43.9793,0.0,218.858,328.727,0.786958,218.858,325.26,0.02186,214.594,311.126,0.0069653,520.469,520.47,100339.0,17.2018,96349.3,99792.0,97341.0,0.0,0.0,97153.6,663.909,0.0,0.0,0.0,0.0,97153.6,663.909,95358.4,95067.34375
1788,2008-03-16 11:00:00,130.0,0.0,130.0,3.93,2.36,0.0,48.5341,153.049,34.2332,0.0,0.0,127.806,0.197499,0.0,126.457,0.00548609,0.0,120.962,0.00174805,119.754,119.754,23086.9,7.14245,19779.8,21621.3,21072.2,0.0,0.0,21062.7,639.564,0.0,0.0,0.0,0.0,21062.7,639.564,20364.7,20351.421875
1789,2008-03-16 12:00:00,138.0,0.0,138.0,4.62,3.71,0.0,51.7885,176.012,28.7423,0.0,0.0,135.816,0.209653,0.0,134.383,0.00582369,0.0,128.543,0.00185562,127.26,127.26,24534.1,7.74185,21137.8,23030.9,22492.2,0.0,0.0,22481.4,639.812,0.0,0.0,0.0,0.0,22481.4,639.812,21756.1,21740.96875
1790,2008-03-16 13:00:00,177.0,4.0,174.0,5.32,3.71,0.0,50.1345,199.789,29.9688,0.0,3.38595,171.836,0.268903,3.38595,170.024,0.00746952,3.35982,162.635,0.00238003,164.338,164.337,31682.0,9.35139,27914.8,30133.8,29347.2,0.0,0.0,29329.1,644.282,0.0,0.0,0.0,0.0,29329.1,644.282,28516.2,28490.34765625
1791,2008-03-16 14:00:00,576.0,360.0,326.0,5.6,3.71,0.0,44.1117,220.077,37.2505,0.0,285.894,345.615,0.875073,285.894,341.969,0.0243076,282.231,327.109,0.0077452,603.254,603.254,116301.0,20.3986,112816.0,115162.0,112241.0,0.0,0.0,111989.0,659.473,0.0,0.0,0.0,0.0,111989.0,659.473,109893.0,109508.25
1792,2008-03-16 15:00:00,187.0,15.0,178.0,5.88,4.66,0.0,35.1795,235.795,47.8796,0.0,10.477,176.598,0.284095,10.3572,174.735,0.00789153,10.1029,167.142,0.0025145,175.475,175.472,33828.7,9.92472,29969.6,32252.0,31357.8,0.0,0.0,31337.2,646.156,0.0,0.0,0.0,0.0,31337.2,646.156,30511.6,30481.875
1793,2008-03-16 16:00:00,385.0,543.0,159.0,6.16,4.66,0.0,24.5813,248.077,60.0707,0.0,271.065,172.121,0.584902,262.649,170.305,0.0162473,249.461,162.905,0.00517691,408.247,408.336,78722.9,15.5724,74359.2,77603.9,71211.5,0.0,0.0,71094.3,624.845,0.0,0.0,0.0,0.0,71094.3,624.845,69571.4,69417.7109375
1794,2008-03-16 17:00:00,198.0,543.0,74.0,6.0,4.66,0.0,13.0923,258.289,72.9959,0.0,160.085,82.088,0.300806,142.559,81.222,0.00835574,125.313,77.6925,0.00266241,200.978,200.906,38738.0,10.631,34766.6,37214.4,32832.0,0.0,0.0,32805.9,634.944,0.0,0.0,0.0,0.0,32805.9,634.944,31938.8,31906.46875
1795,2008-03-16 18:00:00,9.0,68.0,5.0,5.85,5.41,0.0,1.18497,267.499,86.2558,0.0,3.0024,4.76195,0.013673,1.22647,4.71171,0.000379806,0.34872,4.50697,0.000121019,4.80725,4.80763,926.823,5.95555,346.027,357.07,351.825,0.0,0.0,351.819,437.027,0.0,0.0,0.0,114.312,237.508,540.0,223.773,223.771347045898
1796,2008-03-16 19:00:00,0.0,0.0,0.0,5.69,5.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1797,2008-03-16 20:00:00,0.0,0.0,0.0,4.82,5.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1798,2008-03-16 21:00:00,0.0,0.0,0.0,3.94,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1799,2008-03-16 22:00:00,0.0,0.0,0.0,3.06,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1800,2008-03-16 23:00:00,0.0,0.0,0.0,2.54,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1801,2008-03-17 00:00:00,0.0,0.0,0.0,2.02,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1802,2008-03-17 01:00:00,0.0,0.0,0.0,1.49,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1803,2008-03-17 02:00:00,0.0,0.0,0.0,1.17,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1804,2008-03-17 03:00:00,0.0,0.0,0.0,0.84,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1805,2008-03-17 04:00:00,0.0,0.0,0.0,0.51,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1806,2008-03-17 05:00:00,0.0,0.0,0.0,0.6,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1807,2008-03-17 06:00:00,2.0,0.0,2.0,0.69,7.3,0.0,-2.59007,89.4339,90.0,0.0,0.0,2.10216,0.00303845,0.0,2.07999,0.0,0.0,1.9896,0.0,1.96971,1.96973,379.737,0.728309,63.224,62.072,61.9063,0.0,0.0,61.9054,200.227,0.0,0.0,0.0,61.9054,0.0,540.0,0.0,0.0
1808,2008-03-17 07:00:00,54.0,0.0,54.0,0.78,7.3,0.0,9.40037,98.4799,81.4402,0.0,0.0,52.7141,0.0820381,0.0,52.158,0.00227884,0.0,49.8915,0.000726112,49.3933,49.3931,9522.26,1.74064,7397.82,8346.56,8141.5,0.0,0.0,8139.98,618.499,0.0,0.0,0.0,0.0,8139.98,618.499,7787.11,7785.18212890625
1809,2008-03-17 08:00:00,275.0,344.0,151.0,2.56,7.3,0.0,21.0974,108.236,68.2427,0.0,127.694,152.588,0.417787,123.938,150.979,0.0116052,113.417,144.418,0.00369779,255.26,255.266,49211.1,7.52463,44913.1,48729.0,44873.3,0.0,0.0,44829.4,638.763,0.0,0.0,0.0,0.0,44829.4,638.763,43809.6,43748.51953125
1810,2008-03-17 09:00:00,505.0,683.0,142.0,4.35,2.9,0.0,32.0921,119.683,55.4816,0.0,387.179,150.517,0.767208,385.914,148.929,0.0213113,371.159,142.457,0.00679049,508.487,508.487,98033.2,17.5096,93991.4,97214.9,94258.7,0.0,0.0,94080.6,660.209,0.0,0.0,0.0,0.0,94080.6,660.209,92323.8,92052.75
1811,2008-03-17 10:00:00,662.0,696.0,199.0,6.13,2.9,0.0,41.7318,134.117,43.6584,0.0,503.22,212.634,1.00573,503.22,210.391,0.0279369,493.603,201.249,0.0089016,687.912,687.911,132619.0,23.933,129787.0,130390.0,127695.0,0.0,0.0,127359.0,650.797,0.0,0.0,0.0,0.0,127359.0,650.797,124909.0,124411.9375
1812,2008-03-17 11:00:00,616.0,351.0,352.0,7.84,2.9,0.0,48.9287,152.933,33.8616,0.0,290.787,368.348,0.935842,290.787,364.462,0.0259956,287.817,348.625,0.00828306,630.086,630.084,121473.0,24.1465,118181.0,118619.0,115569.0,0.0,0.0,115294.0,649.87,0.0,0.0,0.0,0.0,115294.0,649.87,113078.0,112670.9140625
1813,2008-03-17 12:00:00,778.0,658.0,260.0,9.56,3.31,0.0,52.1873,176.094,28.3404,0.0,577.092,281.71,1.18196,577.092,278.738,0.0328321,573.163,266.626,0.0104614,831.401,831.4,160281.0,30.5005,158801.0,154854.0,150949.0,0.0,0.0,150466.0,640.266,0.0,0.0,0.0,0.0,150466.0,640.266,147391.0,146700.59375
1814,2008-03-17 13:00:00,806.0,844.0,156.0,11.27,3.31,0.0,50.4952,200.067,29.6165,0.0,732.374,172.053,1.2245,732.374,170.238,0.0340138,726.871,162.841,0.0108379,880.826,880.825,169812.0,33.4553,168852.0,162442.0,158646.0,0.0,0.0,158098.0,632.248,0.0,0.0,0.0,0.0,158098.0,632.248,154747.0,153985.671875
1815,2008-03-17 14:00:00,728.0,875.0,117.0,11.71,3.31,0.0,44.4125,220.449,36.9881,0.0,697.384,130.94,1.106,697.384,129.558,0.0307221,688.599,123.928,0.00978907,804.412,804.41,155078.0,31.9706,153324.0,148489.0,145363.0,0.0,0.0,144906.0,633.583,0.0,0.0,0.0,0.0,144906.0,633.583,141930.0,141284.5625
1816,2008-03-17 15:00:00,600.0,828.0,121.0,12.15,5.03,0.0,35.4271,236.183,47.6864,0.0,556.28,134.41,0.911535,549.917,132.992,0.0253204,536.569,127.213,0.00806791,657.152,657.056,126667.0,26.9349,123626.0,122459.0,118330.0,0.0,0.0,118023.0,630.663,0.0,0.0,0.0,0.0,118023.0,630.663,115635.0,115206.421875
1817,2008-03-17 16:00:00,397.0,715.0,97.0,12.6,5.03,0.0,24.7915,248.454,59.9201,0.0,358.587,108.86,0.603132,346.869,107.712,0.0167537,329.609,103.031,0.00533827,428.319,428.304,82570.6,22.2376,78288.9,79224.2,72660.4,0.0,0.0,72531.7,613.641,0.0,0.0,0.0,0.0,72531.7,613.641,70934.0,70774.71875
1818,2008-03-17 17:00:00,194.0,562.0,64.0,12.43,5.03,0.0,13.2804,258.654,72.8694,0.0,166.691,71.9453,0.29473,148.442,71.1863,0.00818693,130.666,68.0929,0.00260863,196.774,196.72,37931.2,16.8566,33996.6,35339.7,31159.8,0.0,0.0,31134.5,615.477,0.0,0.0,0.0,0.0,31134.5,615.477,30234.6,30205.560546875
1819,2008-03-17 18:00:00,11.0,62.0,7.0,12.26,5.5,0.0,1.36392,267.859,86.14,0.0,3.09515,6.74905,0.0167115,1.26436,6.67786,0.000464208,0.388503,6.38767,0.000147912,6.70856,6.7089,1293.36,12.4064,592.394,619.553,608.68,0.0,0.0,608.664,465.774,0.0,0.0,0.0,136.618,472.047,540.0,444.83,444.823394775391
1820,2008-03-17 19:00:00,0.0,0.0,0.0,12.1,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1821,2008-03-17 20:00:00,0.0,0.0,0.0,11.08,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1822,2008-03-17 21:00:00,0.0,0.0,0.0,10.07,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1823,2008-03-17 22:00:00,0.0,0.0,0.0,9.05,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1824,2008-03-17 23:00:00,0.0,0.0,0.0,8.46,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1825,2008-03-18 00:00:00,0.0,0.0,0.0,7.87,9.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1826,2008-03-18 01:00:00,0.0,0.0,0.0,7.27,9.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1827,2008-03-18 02:00:00,0.0,0.0,0.0,7.04,9.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1828,2008-03-18 03:00:00,0.0,0.0,0.0,6.81,8.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1829,2008-03-18 04:00:00,0.0,0.0,0.0,6.58,8.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1830,2008-03-18 05:00:00,0.0,0.0,0.0,6.38,8.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1831,2008-03-18 06:00:00,2.0,4.0,2.0,6.17,6.71,0.0,-2.29523,89.1603,90.0,0.0,0.0,2.10154,0.00303845,0.0,2.07937,0.0,0.0,1.98901,0.0,1.96912,1.96913,379.615,6.20976,63.1824,62.301,62.1365,0.0,0.0,62.1357,200.574,0.0,0.0,0.0,62.1357,0.0,540.0,0.0,0.0
1832,2008-03-18 07:00:00,67.0,22.0,63.0,5.97,6.71,0.0,9.69902,98.2069,81.1934,0.0,3.63501,63.8663,0.101788,3.14203,63.1926,0.00282745,2.27299,60.4465,0.000900917,62.0932,62.0922,11970.3,7.22383,9571.01,10502.4,10252.6,0.0,0.0,10250.1,612.181,0.0,0.0,0.0,0.0,10250.1,612.181,9812.38,9809.3125
1833,2008-03-18 08:00:00,114.0,0.0,114.0,7.22,6.71,0.0,21.409,107.963,67.9838,0.0,0.0,111.943,0.173192,0.0,110.762,0.00481088,0.0,105.949,0.0015329,104.891,104.891,20221.4,9.33807,17107.5,18522.4,18121.6,0.0,0.0,18114.2,625.715,0.0,0.0,0.0,0.0,18114.2,625.715,17456.2,17446.501953125
