hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
1834,2008-03-18 09:00:00,229.0,29.0,213.0,8.47,7.33,0.0,32.4264,119.418,55.1993,0.0,17.0297,217.501,0.347902,16.974,215.207,0.00966396,16.3357,205.855,0.00307925,219.972,219.972,42407.2,12.7401,38256.7,40582.0,39527.5,0.0,0.0,39494.9,647.167,0.0,0.0,0.0,0.0,39494.9,647.167,38587.9,38540.49609375
1835,2008-03-18 10:00:00,558.0,371.0,310.0,9.73,7.33,0.0,42.097,133.891,43.3381,0.0,269.06,321.155,0.847727,269.06,317.767,0.023548,264.017,303.958,0.00750316,562.303,562.3,108402.0,20.6453,104649.0,106726.0,104295.0,0.0,0.0,104075.0,655.253,0.0,0.0,0.0,0.0,104075.0,655.253,102104.0,101770.8046875
1836,2008-03-18 11:00:00,689.0,527.0,290.0,11.3,7.33,0.0,49.3234,152.816,33.4901,0.0,438.763,308.544,1.04675,438.763,305.289,0.0290763,434.396,292.023,0.00926465,719.164,719.164,138643.0,25.2603,136082.0,135901.0,132240.0,0.0,0.0,131882.0,652.183,0.0,0.0,0.0,0.0,131882.0,652.183,129350.0,128816.5078125
1837,2008-03-18 12:00:00,555.0,217.0,383.0,12.86,11.76,0.0,52.5861,176.178,27.9384,0.0,191.313,397.475,0.84317,191.313,393.283,0.0234214,190.051,376.193,0.00746282,560.589,560.59,108073.0,21.1412,104308.0,106145.0,103784.0,0.0,0.0,103564.0,653.57,0.0,0.0,0.0,0.0,103564.0,653.57,101594.0,101265.0
1838,2008-03-18 13:00:00,475.0,130.0,374.0,14.43,11.76,0.0,50.855,200.35,29.2656,0.0,113.608,389.423,0.721632,113.608,385.316,0.0200453,112.777,368.572,0.0063871,476.541,476.539,91868.6,21.4696,87677.2,89111.5,86932.5,0.0,0.0,86775.5,648.109,0.0,0.0,0.0,0.0,86775.5,648.109,85086.1,84855.09375
1839,2008-03-18 14:00:00,533.0,275.0,340.0,15.16,11.76,0.0,44.7118,220.826,36.7283,0.0,219.867,360.038,0.809747,219.867,356.24,0.022493,217.144,340.759,0.007167,552.332,552.33,106483.0,23.3192,102669.0,103453.0,100928.0,0.0,0.0,100716.0,648.017,0.0,0.0,0.0,0.0,100716.0,648.017,98770.6,98459.8359375
1840,2008-03-18 15:00:00,367.0,164.0,271.0,15.89,9.72,0.0,35.673,236.574,47.4957,0.0,111.225,282.161,0.557555,109.953,279.185,0.0154877,107.314,267.053,0.00493487,370.628,370.631,71451.5,22.0864,66997.4,67918.5,65281.9,0.0,0.0,65187.3,627.875,0.0,0.0,0.0,0.0,65187.3,627.875,63787.2,63656.9296875
1841,2008-03-18 16:00:00,398.0,564.0,160.0,16.62,9.72,0.0,25.0003,248.833,59.7716,0.0,283.517,172.886,0.604651,274.252,171.062,0.0167959,260.727,163.629,0.00535172,420.117,420.075,80986.3,23.6431,76653.1,77104.1,71086.2,0.0,0.0,70962.7,608.219,0.0,0.0,0.0,0.0,70962.7,608.219,69370.6,69217.3125
1842,2008-03-18 17:00:00,171.0,376.0,83.0,15.74,9.72,0.0,13.4674,259.02,72.7443,0.0,112.087,90.7223,0.259787,101.464,89.7653,0.00721632,89.4348,85.8645,0.00229936,173.549,173.579,33466.9,18.642,29656.1,30602.1,27379.4,0.0,0.0,27360.3,607.144,0.0,0.0,0.0,0.0,27360.3,607.144,26481.0,26458.677734375
1843,2008-03-18 18:00:00,12.0,68.0,7.0,14.87,12.37,0.0,1.54224,268.22,86.0249,0.0,3.98404,6.7905,0.0182307,1.62747,6.71887,0.000506408,0.534999,6.42691,0.000161358,6.89245,6.89197,1328.69,14.9682,617.2,640.847,628.483,0.0,0.0,628.467,461.678,0.0,0.0,0.0,176.026,452.441,539.999,426.348,426.341796875
1844,2008-03-18 19:00:00,0.0,0.0,0.0,13.99,12.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1845,2008-03-18 20:00:00,0.0,0.0,0.0,13.77,12.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1846,2008-03-18 21:00:00,0.0,0.0,0.0,13.55,10.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1847,2008-03-18 22:00:00,0.0,0.0,0.0,13.33,10.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1848,2008-03-18 23:00:00,0.0,0.0,0.0,13.37,10.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1849,2008-03-19 00:00:00,0.0,0.0,0.0,13.41,14.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1850,2008-03-19 01:00:00,0.0,0.0,0.0,13.45,14.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1851,2008-03-19 02:00:00,0.0,0.0,0.0,13.64,14.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1852,2008-03-19 03:00:00,0.0,0.0,0.0,13.84,10.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1853,2008-03-19 04:00:00,0.0,0.0,0.0,14.03,10.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1854,2008-03-19 05:00:00,0.0,0.0,0.0,13.8,10.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1855,2008-03-19 06:00:00,4.0,18.0,3.0,13.58,9.45,0.0,-1.99982,88.8873,90.0,0.0,0.0,2.6878,0.0060769,0.0,2.65945,0.0,0.0,2.54388,0.0,2.51844,2.51844,485.525,13.6228,102.909,102.213,101.907,0.0,0.0,101.906,256.348,0.0,0.0,0.0,101.906,0.0,540.0,0.0,0.0
1856,2008-03-19 07:00:00,102.0,101.0,84.0,13.36,9.45,0.0,9.99796,97.9339,80.9462,0.0,16.3151,81.9641,0.154961,14.1291,81.0995,0.00430447,10.3461,77.5753,0.00137155,87.0436,87.0398,16779.6,14.8396,13932.5,14693.8,14192.6,0.0,0.0,14187.7,604.536,0.0,0.0,0.0,0.0,14187.7,604.536,13606.6,13600.6611328125
1857,2008-03-19 08:00:00,68.0,0.0,68.0,13.34,9.45,0.0,21.7207,107.69,67.725,0.0,0.0,66.5695,0.103307,0.0,65.8672,0.00286965,0.0,63.005,0.000914364,62.3759,62.3767,12025.7,14.4004,9620.64,10182.3,9947.59,0.0,0.0,9945.09,589.032,0.0,0.0,0.0,0.0,9945.09,589.032,9493.34,9490.4599609375
1858,2008-03-19 09:00:00,102.0,0.0,102.0,13.32,10.73,0.0,32.7605,119.153,54.9175,0.0,0.0,100.021,0.154961,0.0,98.9655,0.00430447,0.0,94.665,0.00137155,93.7197,93.7186,18067.4,14.7931,15115.1,15940.4,15566.3,0.0,0.0,15560.5,605.418,0.0,0.0,0.0,0.0,15560.5,605.418,14938.1,14930.9580078125
1859,2008-03-19 10:00:00,116.0,0.0,116.0,13.29,10.73,0.0,42.462,133.663,43.0184,0.0,0.0,113.868,0.17623,0.0,112.667,0.00489528,0.0,107.771,0.0015598,106.695,106.696,20569.6,14.967,17431.0,18357.0,17938.3,0.0,0.0,17930.8,610.055,0.0,0.0,0.0,0.0,17930.8,610.055,17249.4,17239.86328125
1860,2008-03-19 11:00:00,132.0,0.0,132.0,13.77,10.73,0.0,49.7182,152.698,33.1189,0.0,0.0,129.784,0.200538,0.0,128.415,0.00557049,0.0,122.835,0.00177494,121.608,121.607,23443.6,15.6814,20114.0,21096.0,20623.3,0.0,0.0,20613.3,612.284,0.0,0.0,0.0,0.0,20613.3,612.284,19869.9,19857.3515625
1861,2008-03-19 12:00:00,140.0,0.0,140.0,14.25,11.7,0.0,52.9848,176.265,27.5364,0.0,0.0,137.797,0.212691,0.0,136.344,0.0059081,0.0,130.419,0.00188251,129.117,129.117,24891.6,16.1642,21474.1,22463.6,21888.6,0.0,0.0,21877.6,616.632,0.0,0.0,0.0,0.0,21877.6,616.632,21115.5,21101.25
1862,2008-03-19 13:00:00,150.0,0.0,150.0,14.73,11.7,0.0,51.2139,200.639,28.9162,0.0,0.0,147.801,0.227884,0.0,146.241,0.0063301,0.0,139.887,0.00201698,138.49,138.49,26698.4,16.7832,23178.3,24166.0,23556.6,0.0,0.0,23543.8,615.968,0.0,0.0,0.0,0.0,23543.8,615.968,22746.8,22730.353515625
1863,2008-03-19 14:00:00,122.0,0.0,122.0,14.83,11.7,0.0,45.0094,221.208,36.4712,0.0,0.0,119.925,0.185345,0.0,118.66,0.00514848,0.0,113.503,0.00164048,112.37,112.37,21663.7,16.4959,18449.8,19278.0,18857.2,0.0,0.0,18848.8,607.132,0.0,0.0,0.0,0.0,18848.8,607.132,18138.0,18127.546875
1864,2008-03-19 15:00:00,98.0,0.0,98.0,14.94,12.1,0.0,35.9171,236.968,47.3076,0.0,0.0,96.1038,0.148884,0.0,95.0901,0.00413567,0.0,90.9579,0.00131776,90.0497,90.0502,17360.5,16.2436,14464.6,15145.1,14798.8,0.0,0.0,14793.4,598.092,0.0,0.0,0.0,0.0,14793.4,598.092,14183.0,14176.611328125
1865,2008-03-19 16:00:00,386.0,467.0,187.0,15.05,12.1,0.0,25.2075,249.213,59.6251,0.0,236.266,200.559,0.586421,228.545,198.443,0.0162895,217.374,189.82,0.00519036,403.127,403.114,77715.4,20.8855,73332.7,74730.0,69030.8,0.0,0.0,68917.6,615.09,0.0,0.0,0.0,0.0,68917.6,615.09,67393.1,67248.671875
1866,2008-03-19 17:00:00,33.0,0.0,33.0,13.47,12.1,0.0,13.6533,259.387,72.6206,0.0,0.0,31.9908,0.0501344,0.0,31.6533,0.00139262,0.0,30.2778,0.000443735,29.9755,29.9758,5778.85,13.9039,4164.46,4425.92,4333.12,0.0,0.0,4332.59,556.374,0.0,0.0,0.0,0.0,4332.59,556.374,4103.13,4102.58935546875
1867,2008-03-19 18:00:00,4.0,0.0,4.0,11.9,12.33,0.0,1.71994,268.581,85.9107,0.0,0.0,3.95392,0.0060769,0.0,3.91221,0.000168803,0.0,3.7422,5.37861e-05,3.70483,3.70487,714.25,11.9529,217.015,218.14,216.508,0.0,0.0,216.505,368.482,0.0,0.0,0.0,216.505,0.0,540.0,0.0,0.0
1868,2008-03-19 19:00:00,0.0,0.0,0.0,10.32,12.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1869,2008-03-19 20:00:00,0.0,0.0,0.0,8.86,12.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1870,2008-03-19 21:00:00,0.0,0.0,0.0,7.4,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1871,2008-03-19 22:00:00,0.0,0.0,0.0,5.94,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1872,2008-03-19 23:00:00,0.0,0.0,0.0,4.54,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1873,2008-03-20 00:00:00,0.0,0.0,0.0,3.14,10.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1874,2008-03-20 01:00:00,0.0,0.0,0.0,1.74,10.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1875,2008-03-20 02:00:00,0.0,0.0,0.0,1.39,10.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1876,2008-03-20 03:00:00,0.0,0.0,0.0,1.04,7.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1877,2008-03-20 04:00:00,0.0,0.0,0.0,0.7,7.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1878,2008-03-20 05:00:00,0.0,0.0,0.0,0.17,7.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1879,2008-03-20 06:00:00,5.0,50.0,3.0,-0.36,5.28,0.0,-1.70399,88.6147,90.0,0.0,0.0,2.29989,0.00759612,0.0,2.27563,0.0,0.0,2.17675,0.0,2.15498,2.15497,415.445,-0.31229,75.5773,74.1729,73.9726,0.0,0.0,73.9716,219.045,0.0,0.0,0.0,73.9716,0.0,540.0,0.0,0.0
1880,2008-03-20 07:00:00,126.0,262.0,79.0,-0.88,5.28,0.0,10.297,97.6609,80.6989,0.0,42.4963,77.4732,0.191422,37.2884,76.6559,0.00531729,27.6173,73.3249,0.00169426,99.9344,99.9594,19270.7,1.33305,16233.4,18253.6,16695.6,0.0,0.0,16689.5,635.708,0.0,0.0,0.0,0.0,16689.5,635.708,16086.7,16078.3505859375
1881,2008-03-20 08:00:00,357.0,676.0,103.0,-0.15,5.28,0.0,22.0323,107.416,67.4665,0.0,259.481,106.836,0.542363,251.849,105.709,0.0150656,231.582,101.116,0.00480041,329.375,329.361,63495.9,7.14188,59073.1,64052.0,58975.9,0.0,0.0,58899.9,636.324,0.0,0.0,0.0,0.0,58899.9,636.324,57649.4,57543.9296875
1882,2008-03-20 09:00:00,550.0,833.0,96.0,0.58,6.3,0.0,33.0944,118.886,54.6363,0.0,481.226,102.688,0.835574,479.653,101.605,0.0232104,462.198,97.1896,0.00739559,553.801,553.84,106773.0,12.0611,102980.0,109035.0,106008.0,0.0,0.0,105794.0,676.605,0.0,0.0,0.0,0.0,105794.0,676.605,103910.0,103565.5234375
1883,2008-03-20 10:00:00,701.0,864.0,115.0,1.31,6.3,0.0,42.8267,133.433,42.6995,0.0,633.531,124.585,1.06498,633.531,123.271,0.0295827,622.105,117.914,0.00942601,732.629,732.629,141243.0,16.4974,138804.0,144062.0,139960.0,0.0,0.0,139589.0,677.981,0.0,0.0,0.0,0.0,139589.0,677.981,137081.0,136482.984375
1884,2008-03-20 11:00:00,793.0,858.0,136.0,2.57,6.3,0.0,50.113,152.579,32.7483,0.0,720.143,148.453,1.20475,720.143,146.887,0.0334651,713.339,140.504,0.0106631,845.315,845.317,162962.0,20.0934,161625.0,165114.0,160888.0,0.0,0.0,160387.0,670.782,0.0,0.0,0.0,0.0,160387.0,670.782,157298.0,156511.421875
1885,2008-03-20 12:00:00,843.0,886.0,134.0,3.83,7.96,0.0,53.3833,176.354,27.1345,0.0,786.11,147.821,1.28071,786.11,146.262,0.0355752,781.249,139.906,0.0113354,911.955,911.955,175812.0,20.842,175191.0,178374.0,173969.0,0.0,0.0,173387.0,672.231,1951.04,0.0,0.0,0.0,171436.0,678.804,168123.0,167229.96875
1886,2008-03-20 13:00:00,840.0,924.0,118.0,5.09,7.96,0.0,51.5717,200.933,28.5684,0.0,809.427,127.871,1.27615,809.427,126.522,0.0354486,803.816,121.024,0.0112951,915.603,915.603,176513.0,22.1701,175933.0,178095.0,173251.0,0.0,0.0,172668.0,668.866,2313.51,0.0,0.0,0.0,170354.0,677.099,167055.0,166166.921875
1887,2008-03-20 14:00:00,746.0,892.0,113.0,5.96,7.96,0.0,45.3053,221.594,36.2169,0.0,718.415,123.1,1.13334,718.415,121.801,0.0314817,709.813,116.508,0.0100311,818.068,818.068,157710.0,21.2206,156094.0,158692.0,154205.0,0.0,0.0,153743.0,668.686,0.0,0.0,0.0,0.0,153743.0,668.686,150810.0,150085.40625
1888,2008-03-20 15:00:00,614.0,875.0,98.0,6.84,9.2,0.0,36.1593,237.365,47.122,0.0,595.063,109.887,0.932804,588.256,108.728,0.0259112,574.443,104.003,0.00825617,671.67,671.657,129488.0,18.4356,126574.0,130250.0,124848.0,0.0,0.0,124533.0,656.94,0.0,0.0,0.0,0.0,124533.0,656.94,122178.0,121697.0
1889,2008-03-20 16:00:00,425.0,795.0,84.0,7.72,9.2,0.0,25.4132,249.595,59.4807,0.0,403.524,93.9198,0.64567,390.337,92.9291,0.0179353,371.422,88.8908,0.00571477,455.715,455.559,87827.0,15.5849,83646.4,87230.8,79713.4,0.0,0.0,79566.9,627.997,0.0,0.0,0.0,0.0,79566.9,627.997,77908.7,77714.5
1890,2008-03-20 17:00:00,212.0,559.0,78.0,7.21,9.2,0.0,13.8381,259.755,72.4982,0.0,168.487,85.8408,0.322076,153.07,84.9353,0.00894655,135.274,81.2445,0.00285066,214.356,214.319,41321.2,10.9101,37263.0,39832.4,34687.8,0.0,0.0,34658.3,630.606,0.0,0.0,0.0,0.0,34658.3,630.606,33760.9,33724.55859375
1891,2008-03-20 18:00:00,16.0,84.0,10.0,6.7,4.86,0.0,1.89702,268.942,85.7972,0.0,5.05425,9.81308,0.0243076,2.85117,9.70956,0.000675211,1.04851,9.28763,0.000215144,10.233,10.2327,1972.66,6.93281,1087.07,1180.81,1154.31,0.0,0.0,1154.27,520.922,0.0,0.0,0.0,18.9016,1135.37,539.999,1070.45,1070.41564941406
1892,2008-03-20 19:00:00,0.0,0.0,0.0,6.19,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1893,2008-03-20 20:00:00,0.0,0.0,0.0,5.79,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1894,2008-03-20 21:00:00,0.0,0.0,0.0,5.38,5.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1895,2008-03-20 22:00:00,0.0,0.0,0.0,4.97,5.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1896,2008-03-20 23:00:00,0.0,0.0,0.0,4.65,5.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1897,2008-03-21 00:00:00,0.0,0.0,0.0,4.34,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1898,2008-03-21 01:00:00,0.0,0.0,0.0,4.02,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1899,2008-03-21 02:00:00,0.0,0.0,0.0,4.01,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1900,2008-03-21 03:00:00,0.0,0.0,0.0,3.99,2.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1901,2008-03-21 04:00:00,0.0,0.0,0.0,3.98,2.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1902,2008-03-21 05:00:00,0.0,0.0,0.0,3.93,2.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1903,2008-03-21 06:00:00,6.0,79.0,3.0,3.88,0.57,0.0,-1.40787,88.3428,90.0,0.0,0.0,2.03547,0.00911535,0.0,2.014,0.0,0.0,1.92648,0.0,1.90721,1.9072,367.685,3.93769,59.307,58.3684,58.2046,0.0,0.0,58.2038,194.091,0.0,0.0,0.0,58.2038,0.0,540.0,0.0,0.0
1904,2008-03-21 07:00:00,133.0,386.0,61.0,3.83,0.57,0.0,10.5961,97.3878,80.4515,0.0,64.9509,60.2587,0.202057,57.628,59.623,0.00561269,43.1393,57.0321,0.00178839,99.1714,99.2041,19124.5,6.8308,16107.8,17648.5,15656.0,0.0,0.0,15650.0,611.595,0.0,0.0,0.0,0.0,15650.0,611.595,15036.7,15029.3623046875
1905,2008-03-21 08:00:00,343.0,673.0,87.0,4.72,0.57,0.0,22.3436,107.141,67.2084,0.0,260.862,90.6542,0.521094,253.19,89.6979,0.0144748,233.17,85.8001,0.00461216,315.784,315.814,60883.3,14.273,56474.6,59335.6,55147.7,0.0,0.0,55076.8,616.483,0.0,0.0,0.0,0.0,55076.8,616.483,53816.5,53724.40234375
1906,2008-03-21 09:00:00,551.0,822.0,99.0,5.61,3.09,0.0,33.4278,118.617,54.3559,0.0,478.143,105.706,0.837093,476.58,104.591,0.0232526,459.518,100.046,0.00740903,553.976,554.023,106806.0,19.7687,103013.0,105456.0,102675.0,0.0,0.0,102461.0,655.318,0.0,0.0,0.0,0.0,102461.0,655.318,100522.0,100199.8203125
1907,2008-03-21 10:00:00,712.0,880.0,111.0,6.49,3.09,0.0,43.1911,133.201,42.3815,0.0,648.628,120.326,1.08169,648.628,119.057,0.0300469,637.154,113.883,0.00957392,743.536,743.536,143339.0,25.4919,140999.0,140659.0,137136.0,0.0,0.0,136751.0,652.771,0.0,0.0,0.0,0.0,136751.0,652.771,134122.0,133548.828125
1908,2008-03-21 11:00:00,795.0,822.0,162.0,7.76,3.09,0.0,50.5075,152.458,32.3782,0.0,692.734,175.295,1.20778,692.734,173.446,0.0335495,686.358,165.909,0.01069,843.755,843.756,162668.0,29.3231,161316.0,158163.0,154222.0,0.0,0.0,153721.0,643.552,0.0,0.0,0.0,0.0,153721.0,643.552,150585.0,149862.140625
1909,2008-03-21 12:00:00,859.0,873.0,157.0,9.02,4.11,0.0,53.7815,176.446,26.7327,0.0,777.132,171.841,1.30501,777.132,170.028,0.0362504,772.482,162.64,0.0115506,925.781,925.783,178479.0,31.1415,178013.0,173113.0,168186.0,0.0,0.0,167595.0,644.537,471.087,0.0,0.0,0.0,167124.0,648.366,163657.0,162806.171875
1910,2008-03-21 13:00:00,845.0,927.0,117.0,10.29,4.11,0.0,51.9284,201.232,28.2223,0.0,814.814,126.722,1.28374,814.814,125.386,0.0356596,809.317,119.937,0.0113623,919.973,919.971,177352.0,32.2726,176820.0,171059.0,166621.0,0.0,0.0,166030.0,639.341,0.0,0.0,0.0,0.0,166030.0,639.341,162516.0,161675.390625
1911,2008-03-21 14:00:00,767.0,925.0,107.0,11.3,4.11,0.0,45.5994,221.984,35.9654,0.0,747.672,116.66,1.16525,747.672,115.43,0.0323679,738.868,110.414,0.0103135,840.799,840.799,162093.0,31.3908,160710.0,156078.0,152304.0,0.0,0.0,151807.0,637.323,0.0,0.0,0.0,0.0,151807.0,637.323,148673.0,147968.0625
1912,2008-03-21 15:00:00,619.0,880.0,97.0,12.31,3.78,0.0,36.3998,237.764,46.9391,0.0,600.605,108.724,0.9404,593.736,107.577,0.0261222,579.943,102.902,0.0083234,676.025,676.179,130362.0,28.8213,127486.0,125172.0,120561.0,0.0,0.0,120237.0,625.915,0.0,0.0,0.0,0.0,120237.0,625.915,117774.0,117328.84375
1913,2008-03-21 16:00:00,426.0,789.0,85.0,13.32,3.78,0.0,25.6175,249.979,59.3381,0.0,402.21,94.881,0.64719,389.066,93.8802,0.0179775,370.374,89.8006,0.00572822,455.578,455.492,87813.0,24.4424,83631.1,83744.3,76663.0,0.0,0.0,76517.1,608.695,0.0,0.0,0.0,0.0,76517.1,608.695,74825.4,74648.296875
1914,2008-03-21 17:00:00,213.0,554.0,78.0,13.33,3.78,0.0,14.0219,260.123,72.3772,0.0,168.685,85.7832,0.323595,153.526,84.8783,0.00898875,135.847,81.1899,0.00286411,214.869,214.874,41428.2,18.5769,37366.5,38523.5,33317.9,0.0,0.0,33288.9,610.904,0.0,0.0,0.0,0.0,33288.9,610.904,32350.1,32316.86328125
1915,2008-03-21 18:00:00,18.0,85.0,12.0,13.34,5.89,0.0,2.07349,269.303,85.6844,0.0,5.18961,11.8364,0.027346,1.84079,11.7115,0.000759612,0.709702,11.2026,0.000242037,11.7934,11.7947,2273.8,13.591,1315.85,1392.95,1356.45,0.0,0.0,1356.39,505.644,0.0,0.0,0.0,56.8805,1299.51,539.99,1225.36,1225.31103515625
1916,2008-03-21 19:00:00,0.0,0.0,0.0,13.35,5.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1917,2008-03-21 20:00:00,0.0,0.0,0.0,12.62,5.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1918,2008-03-21 21:00:00,0.0,0.0,0.0,11.9,10.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1919,2008-03-21 22:00:00,0.0,0.0,0.0,11.17,10.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1920,2008-03-21 23:00:00,0.0,0.0,0.0,10.99,10.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1921,2008-03-22 00:00:00,0.0,0.0,0.0,10.81,7.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1922,2008-03-22 01:00:00,0.0,0.0,0.0,10.63,7.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1923,2008-03-22 02:00:00,0.0,0.0,0.0,10.14,7.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1924,2008-03-22 03:00:00,0.0,0.0,0.0,9.66,7.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1925,2008-03-22 04:00:00,0.0,0.0,0.0,9.17,7.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1926,2008-03-22 05:00:00,0.0,0.0,0.0,9.05,7.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1927,2008-03-22 06:00:00,7.0,70.0,4.0,8.93,8.45,0.0,-1.11161,88.0715,90.0,0.0,0.0,3.08659,0.0106346,0.0,3.05403,0.0,0.0,2.92132,0.0,2.89211,2.8921,557.57,8.98232,135.053,134.051,133.576,0.0,0.0,133.574,295.134,0.0,0.0,0.0,133.574,0.0,540.0,0.0,0.0
1928,2008-03-22 07:00:00,131.0,325.0,69.0,8.81,8.45,0.0,10.8951,97.1147,80.2043,0.0,55.8085,68.0384,0.199018,49.6076,67.3207,0.00552829,37.5092,64.3953,0.00176149,100.887,100.87,19445.8,10.6347,16400.0,17644.5,15815.2,0.0,0.0,15808.9,600.669,0.0,0.0,0.0,0.0,15808.9,600.669,15172.9,15165.435546875
1929,2008-03-22 08:00:00,341.0,613.0,105.0,8.82,8.45,0.0,22.6546,106.866,66.9508,0.0,239.889,108.718,0.518056,232.834,107.571,0.0143904,214.741,102.897,0.00458526,314.466,314.514,60633.3,14.5094,56219.8,59022.3,54083.3,0.0,0.0,54015.4,620.307,0.0,0.0,0.0,0.0,54015.4,620.307,52787.7,52699.39453125
1930,2008-03-22 09:00:00,558.0,798.0,115.0,8.83,5.34,0.0,33.7607,118.347,54.0764,0.0,467.696,122.456,0.847727,466.167,121.164,0.023548,449.748,115.899,0.00750316,559.998,559.986,107959.0,21.1797,104202.0,106004.0,102675.0,0.0,0.0,102458.0,651.999,0.0,0.0,0.0,0.0,102458.0,651.999,100501.0,100179.015625
1931,2008-03-22 10:00:00,710.0,867.0,113.0,8.84,5.34,0.0,43.5549,132.967,42.0647,0.0,643.214,122.328,1.07865,643.214,121.037,0.0299625,632.054,115.778,0.00954703,740.363,740.364,142732.0,25.1677,140363.0,140226.0,136495.0,0.0,0.0,136115.0,652.89,0.0,0.0,0.0,0.0,136115.0,652.89,133498.0,132927.75
1932,2008-03-22 11:00:00,807.0,872.0,132.0,9.44,5.34,0.0,50.9017,152.337,32.009,0.0,737.537,144.072,1.22601,737.537,142.553,0.034056,730.925,136.358,0.0108513,858.621,858.621,165529.0,28.3757,164331.0,161827.0,157974.0,0.0,0.0,157458.0,647.919,0.0,0.0,0.0,0.0,157458.0,647.919,154255.0,153495.484375
1933,2008-03-22 12:00:00,841.0,859.0,146.0,10.05,9.15,0.0,54.1793,176.541,26.3313,0.0,768.191,160.244,1.27767,768.191,158.553,0.0354908,763.745,151.663,0.0113085,906.265,906.266,174712.0,25.7446,174029.0,173425.0,168962.0,0.0,0.0,168387.0,656.909,958.083,0.0,0.0,0.0,167429.0,662.287,164077.0,163219.25
1934,2008-03-22 13:00:00,821.0,864.0,139.0,10.65,9.15,0.0,52.2839,201.536,27.8781,0.0,762.087,153.688,1.24728,762.087,152.067,0.0346468,757.084,145.459,0.0110396,893.528,893.53,172254.0,26.124,171431.0,170546.0,166296.0,0.0,0.0,165736.0,655.449,160.684,0.0,0.0,0.0,165575.0,657.363,162229.0,161389.0625
1935,2008-03-22 14:00:00,757.0,900.0,112.0,10.3,9.15,0.0,45.8916,222.379,35.7168,0.0,729.34,121.856,1.15005,729.34,120.571,0.0319459,720.892,115.332,0.010179,827.872,827.871,159602.0,24.6369,158086.0,158314.0,154363.0,0.0,0.0,153885.0,657.921,0.0,0.0,0.0,0.0,153885.0,657.921,150860.0,150135.71875
1936,2008-03-22 15:00:00,615.0,865.0,99.0,9.96,8.66,0.0,36.6384,238.166,46.7588,0.0,592.358,110.761,0.934323,585.582,109.592,0.0259534,572.123,104.83,0.00826961,670.191,670.107,129187.0,21.9239,126259.0,127942.0,122989.0,0.0,0.0,122672.0,645.973,0.0,0.0,0.0,0.0,122672.0,645.973,120288.0,119827.390625
1937,2008-03-22 16:00:00,431.0,796.0,84.0,9.61,8.66,0.0,25.8201,250.364,59.1976,0.0,407.972,93.7483,0.654786,394.64,92.7594,0.0181885,375.839,88.7285,0.00579545,459.927,459.983,88679.0,17.8224,84516.4,87255.1,79948.8,0.0,0.0,79797.5,617.892,0.0,0.0,0.0,0.0,79797.5,617.892,78090.3,77896.015625
1938,2008-03-22 17:00:00,213.0,586.0,69.0,8.57,8.66,0.0,14.2045,260.492,72.2575,0.0,178.832,76.6485,0.323595,163.053,75.8399,0.00898875,144.453,72.5443,0.00286411,214.83,214.838,41422.4,12.4057,37369.4,39668.0,34541.2,0.0,0.0,34511.4,624.568,0.0,0.0,0.0,0.0,34511.4,624.568,33600.5,33564.390625
1939,2008-03-22 18:00:00,21.0,134.0,11.0,7.53,8.52,0.0,2.24937,269.664,85.5724,0.0,8.87352,11.0305,0.0319037,3.31549,10.9141,0.000886214,1.33392,10.4399,0.000282377,11.6563,11.6558,2247.0,7.73993,1296.35,1408.66,1338.13,0.0,0.0,1338.07,520.856,0.0,0.0,0.0,13.6564,1324.41,540.0,1248.87,1248.81787109375
1940,2008-03-22 19:00:00,0.0,0.0,0.0,6.49,8.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1941,2008-03-22 20:00:00,0.0,0.0,0.0,5.2,8.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1942,2008-03-22 21:00:00,0.0,0.0,0.0,3.91,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1943,2008-03-22 22:00:00,0.0,0.0,0.0,2.61,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1944,2008-03-22 23:00:00,0.0,0.0,0.0,1.94,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1945,2008-03-23 00:00:00,0.0,0.0,0.0,1.27,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1946,2008-03-23 01:00:00,0.0,0.0,0.0,0.6,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1947,2008-03-23 02:00:00,0.0,0.0,0.0,0.27,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1948,2008-03-23 03:00:00,0.0,0.0,0.0,-0.06,4.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1949,2008-03-23 04:00:00,0.0,0.0,0.0,-0.38,4.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1950,2008-03-23 05:00:00,0.0,0.0,0.0,-0.69,4.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1951,2008-03-23 06:00:00,3.0,0.0,3.0,-1.0,4.82,0.0,-0.81534,87.8007,90.0,0.0,0.0,3.09925,0.00455767,0.0,3.06656,0.0,0.0,2.9333,0.0,2.90397,2.90398,559.854,-0.933756,136.138,134.195,133.761,0.0,0.0,133.76,294.913,0.0,0.0,0.0,133.76,0.0,540.0,0.0,0.0
1952,2008-03-23 07:00:00,58.0,0.0,58.0,-1.3,4.82,0.0,11.1938,96.8416,79.9572,0.0,0.0,56.6329,0.088115,0.0,56.0355,0.00244764,0.0,53.6005,0.000779898,53.0652,53.065,10230.1,-0.0895155,8022.3,9126.16,8887.32,0.0,0.0,8885.58,628.756,0.0,0.0,0.0,0.0,8885.58,628.756,8514.67,8512.3544921875
1953,2008-03-23 08:00:00,136.0,0.0,136.0,-0.66,4.82,0.0,22.965,106.59,66.6938,0.0,0.0,133.57,0.206615,0.0,132.161,0.00573929,0.0,126.418,0.00182873,125.156,125.157,24128.6,2.195,20756.9,23206.4,22626.8,0.0,0.0,22616.4,657.558,0.0,0.0,0.0,0.0,22616.4,657.558,21926.6,21911.2578125
1954,2008-03-23 09:00:00,256.0,28.0,240.0,-0.03,2.69,0.0,34.0929,118.076,53.798,0.0,16.8591,237.395,0.388922,16.804,234.891,0.0108034,16.2217,224.684,0.00344231,238.5,238.5,45979.6,6.22895,41739.2,45575.5,44286.8,0.0,0.0,44248.6,669.99,0.0,0.0,0.0,0.0,44248.6,669.99,43340.9,43281.140625
1955,2008-03-23 10:00:00,143.0,0.0,143.0,0.61,2.69,0.0,43.918,132.73,41.7491,0.0,0.0,140.612,0.217249,0.0,139.129,0.0060347,0.0,133.083,0.00192285,131.754,131.754,25400.9,4.06763,21953.6,24325.4,23753.4,0.0,0.0,23741.8,650.841,0.0,0.0,0.0,0.0,23741.8,650.841,23018.1,23001.15625
1956,2008-03-23 11:00:00,136.0,0.0,136.0,1.3,2.69,0.0,51.2955,152.214,31.6406,0.0,0.0,133.744,0.206615,0.0,132.334,0.00573929,0.0,126.583,0.00182873,125.319,125.318,24159.9,4.58873,20786.3,22986.0,22363.8,0.0,0.0,22353.4,650.449,0.0,0.0,0.0,0.0,22353.4,650.449,21653.1,21638.162109375
1957,2008-03-23 12:00:00,176.0,0.0,176.0,2.0,3.5,0.0,54.5766,176.637,25.9303,0.0,0.0,173.66,0.267384,0.0,171.828,0.00742732,0.0,164.361,0.00236659,162.72,162.719,31369.6,6.04732,27616.1,30270.9,29553.6,0.0,0.0,29535.8,653.907,0.0,0.0,0.0,0.0,29535.8,653.907,28745.5,28719.013671875
1958,2008-03-23 13:00:00,203.0,1.0,202.0,2.69,3.5,0.0,52.638,201.846,27.5359,0.0,1.11563,199.824,0.308403,1.11563,197.716,0.00856674,1.1085,189.124,0.00272964,188.333,188.333,36307.0,7.37443,32352.0,35208.7,34293.0,0.0,0.0,34269.3,657.675,0.0,0.0,0.0,0.0,34269.3,657.675,33451.1,33415.20703125
1959,2008-03-23 14:00:00,124.0,0.0,124.0,3.0,3.5,0.0,46.1819,222.778,35.4711,0.0,0.0,121.902,0.188384,0.0,120.616,0.00523289,0.0,115.375,0.00166737,114.223,114.222,22019.9,5.84105,18782.1,20664.0,20166.1,0.0,0.0,20157.4,641.369,0.0,0.0,0.0,0.0,20157.4,641.369,19481.8,19469.69140625
1960,2008-03-23 15:00:00,128.0,0.0,128.0,3.31,5.41,0.0,36.8751,238.57,46.5811,0.0,0.0,125.99,0.194461,0.0,124.661,0.00540169,0.0,119.244,0.00172115,118.053,118.054,22759.4,5.90173,19473.5,21413.1,20871.9,0.0,0.0,20862.7,642.96,0.0,0.0,0.0,0.0,20862.7,642.96,20175.5,20162.548828125
1961,2008-03-23 16:00:00,105.0,0.0,105.0,3.62,5.41,0.0,26.0213,250.75,59.059,0.0,0.0,103.354,0.159519,0.0,102.264,0.00443107,0.0,97.8199,0.00141188,96.8431,96.8428,18669.9,5.74607,15670.8,17270.0,16865.3,0.0,0.0,16859.1,635.957,0.0,0.0,0.0,0.0,16859.1,635.957,16251.0,16242.615234375
1962,2008-03-23 17:00:00,42.0,0.0,42.0,3.32,5.41,0.0,14.3861,260.861,72.1391,0.0,0.0,40.906,0.0638074,0.0,40.4745,0.00177243,0.0,38.7157,0.000564754,38.3291,38.3291,7389.3,4.16147,5539.29,6182.77,6013.78,0.0,0.0,6012.91,601.317,0.0,0.0,0.0,0.0,6012.91,601.317,5732.38,5731.333984375
1963,2008-03-23 18:00:00,12.0,0.0,12.0,3.01,3.4,0.0,2.42464,270.025,85.461,0.0,0.0,11.7493,0.0182307,0.0,11.6254,0.000506408,0.0,11.1202,0.000161358,11.0092,11.009,2122.43,3.28564,1200.07,1326.44,1299.13,0.0,0.0,1299.08,535.64,0.0,0.0,0.0,2.05935,1297.02,540.0,1223.01,1222.96057128906
1964,2008-03-23 19:00:00,0.0,0.0,0.0,2.71,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1965,2008-03-23 20:00:00,0.0,0.0,0.0,2.1,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1966,2008-03-23 21:00:00,0.0,0.0,0.0,1.49,5.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1967,2008-03-23 22:00:00,0.0,0.0,0.0,0.88,5.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1968,2008-03-23 23:00:00,0.0,0.0,0.0,0.62,5.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1969,2008-03-24 00:00:00,0.0,0.0,0.0,0.37,2.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1970,2008-03-24 01:00:00,0.0,0.0,0.0,0.11,2.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1971,2008-03-24 02:00:00,0.0,0.0,0.0,0.01,2.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1972,2008-03-24 03:00:00,0.0,0.0,0.0,-0.1,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1973,2008-03-24 04:00:00,0.0,0.0,0.0,-0.2,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1974,2008-03-24 05:00:00,0.0,0.0,0.0,-0.72,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1975,2008-03-24 06:00:00,4.0,0.0,4.0,-1.25,2.62,0.0,-0.519206,87.5306,90.0,0.0,0.0,4.06659,0.0060769,0.0,4.02369,0.0,0.0,3.84884,0.0,3.81035,3.81035,734.598,-1.14954,228.575,229.448,228.152,0.0,0.0,228.149,388.125,0.0,0.0,0.0,103.607,124.542,540.0,117.33,117.32967376709
1976,2008-03-24 07:00:00,68.0,0.0,68.0,-1.77,2.62,0.0,11.4921,96.5685,79.7106,0.0,0.0,66.3014,0.103307,0.0,65.602,0.00286965,0.0,62.7513,0.000914364,62.1247,62.1244,11976.7,-0.132068,9576.74,10885.5,10606.2,0.0,0.0,10603.7,635.545,0.0,0.0,0.0,0.0,10603.7,635.545,10180.2,10176.9033203125
1977,2008-03-24 08:00:00,345.0,429.0,175.0,-1.5,2.62,0.0,23.2747,106.313,66.4377,0.0,171.982,175.965,0.524133,167.766,174.109,0.0145592,155.171,166.543,0.00463905,318.501,318.458,61394.5,6.89625,56954.9,61858.7,57368.8,0.0,0.0,57299.6,649.127,0.0,0.0,0.0,0.0,57299.6,649.127,56125.2,56024.9375
1978,2008-03-24 09:00:00,228.0,20.0,217.0,-1.22,5.03,0.0,34.4242,117.803,53.5207,0.0,11.5685,214.275,0.346383,11.5307,212.015,0.00962176,11.1375,202.802,0.00306581,211.803,211.798,40830.7,3.54583,36725.4,40619.9,39648.5,0.0,0.0,39618.0,671.73,0.0,0.0,0.0,0.0,39618.0,671.73,38783.5,38735.6328125
1979,2008-03-24 10:00:00,138.0,0.0,138.0,-0.95,5.03,0.0,44.2803,132.492,41.435,0.0,0.0,135.645,0.209653,0.0,134.214,0.00582369,0.0,128.382,0.00185562,127.1,127.1,24502.8,1.90996,21108.4,23627.0,22961.3,0.0,0.0,22950.6,658.953,0.0,0.0,0.0,0.0,22950.6,658.953,22258.3,22242.494140625
1980,2008-03-24 11:00:00,136.0,0.0,136.0,-0.68,5.03,0.0,51.6886,152.09,31.2733,0.0,0.0,133.742,0.206615,0.0,132.331,0.00573929,0.0,126.581,0.00182873,125.317,125.316,24159.1,2.13984,20785.4,23244.1,22663.5,0.0,0.0,22653.1,657.75,0.0,0.0,0.0,0.0,22653.1,657.75,21963.0,21947.591796875
1981,2008-03-24 12:00:00,525.0,166.0,389.0,-0.42,4.56,0.0,54.9732,176.736,25.5298,0.0,149.864,402.669,0.797593,149.864,398.422,0.0221554,149.053,381.108,0.00705942,524.867,524.866,101187.0,11.7577,97221.1,103104.0,100416.0,0.0,0.0,100226.0,679.961,0.0,0.0,0.0,0.0,100226.0,679.961,98458.9,98149.34375
1982,2008-03-24 13:00:00,318.0,17.0,304.0,-0.16,4.56,0.0,52.9907,202.161,27.1957,0.0,15.5939,303.065,0.483113,15.5939,299.868,0.0134198,15.497,286.837,0.00427599,299.315,299.311,57701.7,6.78446,53275.9,57930.8,56575.8,0.0,0.0,56514.2,673.532,0.0,0.0,0.0,0.0,56514.2,673.532,55451.7,55353.6171875
1983,2008-03-24 14:00:00,232.0,6.0,228.0,0.27,4.56,0.0,46.4702,223.181,35.2285,0.0,4.5067,226.313,0.35246,4.5067,223.926,0.00979056,4.45618,214.195,0.00311959,216.468,216.468,41732.7,5.29236,37601.2,41261.0,40092.8,0.0,0.0,40061.4,668.506,0.0,0.0,0.0,0.0,40061.4,668.506,39210.6,39161.59375
1984,2008-03-24 15:00:00,189.0,8.0,184.0,0.7,8.68,0.0,37.1098,238.977,46.406,0.0,5.71434,182.348,0.287133,5.65832,180.424,0.00797593,5.53094,172.584,0.00254139,176.336,176.337,33994.6,3.84436,30128.7,33333.8,32475.6,0.0,0.0,32454.7,663.891,0.0,0.0,0.0,0.0,32454.7,663.891,31668.4,31636.560546875
1985,2008-03-24 16:00:00,432.0,540.0,193.0,1.12,8.68,0.0,26.2209,251.136,58.9224,0.0,279.226,205.987,0.656305,270.101,203.814,0.0182307,257.444,194.958,0.0058089,447.883,447.94,86358.2,9.10746,82100.3,88104.4,80870.2,0.0,0.0,80728.3,644.888,0.0,0.0,0.0,0.0,80728.3,644.888,79125.7,78926.6171875
1986,2008-03-24 17:00:00,98.0,50.0,85.0,1.13,8.68,0.0,14.5666,261.23,72.0219,0.0,15.9539,85.4665,0.148884,14.5983,84.5649,0.00413567,12.9634,80.8902,0.00131776,92.9163,92.9169,17913.2,2.78685,14974.2,16737.9,16129.2,0.0,0.0,16123.7,645.385,0.0,0.0,0.0,0.0,16123.7,645.385,15550.5,15542.7265625
1987,2008-03-24 18:00:00,23.0,66.0,18.0,1.14,5.57,0.0,2.59933,270.386,85.3502,0.0,4.65895,17.859,0.0349422,1.74837,17.6706,0.000970616,0.757423,16.9027,0.00030927,17.4839,17.4857,3370.89,1.51992,2177.36,2452.87,2386.02,0.0,0.0,2385.87,567.025,0.0,0.0,0.0,0.0,2385.87,567.025,2259.23,2259.06665039062
1988,2008-03-24 19:00:00,0.0,0.0,0.0,1.14,5.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1989,2008-03-24 20:00:00,0.0,0.0,0.0,0.72,5.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1990,2008-03-24 21:00:00,0.0,0.0,0.0,0.29,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1991,2008-03-24 22:00:00,0.0,0.0,0.0,-0.14,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1992,2008-03-24 23:00:00,0.0,0.0,0.0,-0.14,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1993,2008-03-25 00:00:00,0.0,0.0,0.0,-0.15,0.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1994,2008-03-25 01:00:00,0.0,0.0,0.0,-0.16,0.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1995,2008-03-25 02:00:00,0.0,0.0,0.0,-0.41,0.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1996,2008-03-25 03:00:00,0.0,0.0,0.0,-0.66,1.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1997,2008-03-25 04:00:00,0.0,0.0,0.0,-0.91,1.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1998,2008-03-25 05:00:00,0.0,0.0,0.0,-1.16,1.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
1999,2008-03-25 06:00:00,11.0,125.0,5.0,-1.41,4.46,0.0,-0.223346,87.261,90.0,0.0,0.0,3.65643,0.0167115,0.0,3.61786,0.0,0.0,3.46064,0.0,3.42604,3.42602,660.486,-1.32999,187.255,186.122,185.295,0.0,0.0,185.292,350.769,0.0,0.0,0.0,124.582,60.7107,540.0,57.1922,57.1920776367188
2000,2008-03-25 07:00:00,165.0,491.0,64.0,-1.66,4.46,0.0,11.7898,96.2955,79.4644,0.0,90.3842,63.6911,0.250672,80.4892,63.0193,0.00696311,62.5035,60.2808,0.00221868,121.559,121.572,23437.4,1.17914,20136.4,22607.0,19670.2,0.0,0.0,19661.0,627.7,0.0,0.0,0.0,0.0,19661.0,627.7,18973.3,18961.5859375
2001,2008-03-25 08:00:00,390.0,772.0,81.0,-0.91,4.46,0.0,23.5836,106.036,66.1825,0.0,311.887,84.4706,0.592498,304.242,83.5795,0.0164583,281.784,79.9476,0.00524414,358.12,358.135,69042.5,7.45372,64624.6,69928.1,65636.9,0.0,0.0,65545.4,643.884,0.0,0.0,0.0,0.0,65545.4,643.884,64204.2,64073.87890625
2002,2008-03-25 09:00:00,584.0,857.0,96.0,-0.17,5.63,0.0,34.7546,117.529,53.2448,0.0,512.256,102.327,0.887227,510.582,101.248,0.0246452,493.448,96.8483,0.00785277,584.402,584.524,112688.0,12.4812,109088.0,115264.0,111858.0,0.0,0.0,111622.0,679.283,0.0,0.0,0.0,0.0,111622.0,679.283,109650.0,109266.578125
2003,2008-03-25 10:00:00,743.0,905.0,108.0,0.57,5.63,0.0,44.6417,132.251,41.1224,0.0,680.759,114.759,1.12878,680.759,113.549,0.0313551,669.613,108.615,0.00999077,770.455,770.455,148531.0,17.2455,146444.0,151483.0,147946.0,0.0,0.0,147529.0,676.273,0.0,0.0,0.0,0.0,147529.0,676.273,144814.0,144145.125
2004,2008-03-25 11:00:00,855.0,942.0,113.0,2.0,5.63,0.0,52.0811,151.964,30.9073,0.0,807.01,120.792,1.29894,807.01,119.518,0.0360816,800.332,114.325,0.0114968,905.522,905.521,174569.0,21.5988,173878.0,176454.0,171966.0,0.0,0.0,171391.0,668.71,1279.72,0.0,0.0,0.0,170111.0,674.311,166793.0,165911.375
2005,2008-03-25 12:00:00,899.0,954.0,116.0,3.42,7.21,0.0,55.369,176.838,25.13,0.0,861.523,124.644,1.36578,861.523,123.329,0.0379384,857.02,117.97,0.0120884,965.252,965.251,186089.0,22.3006,186067.0,188239.0,183428.0,0.0,0.0,182776.0,669.84,3876.71,0.0,0.0,0.0,178899.0,678.605,175381.0,174418.71875
2006,2008-03-25 13:00:00,873.0,948.0,114.0,4.84,7.21,0.0,53.3419,202.48,26.8578,0.0,844.075,123.188,1.32628,844.075,121.889,0.0368412,838.972,116.592,0.0117388,946.02,946.02,182376.0,23.3444,182135.0,183428.0,179394.0,0.0,0.0,178760.0,664.067,2922.66,0.0,0.0,0.0,175838.0,672.014,172342.0,171407.328125
2007,2008-03-25 14:00:00,778.0,839.0,168.0,5.89,7.21,0.0,46.7565,223.588,34.989,0.0,686.047,185.96,1.18196,686.047,183.998,0.0328321,678.48,176.003,0.0104614,845.948,845.949,163088.0,22.437,161758.0,163573.0,159551.0,0.0,0.0,159049.0,664.723,0.0,0.0,0.0,0.0,159049.0,664.723,155943.0,155166.59375
2008,2008-03-25 15:00:00,543.0,554.0,207.0,6.94,8.07,0.0,37.3427,239.385,46.2336,0.0,383.161,223.033,0.824939,379.404,220.68,0.022915,370.95,211.091,0.00730146,576.227,576.199,111085.0,17.6146,107437.0,111024.0,106901.0,0.0,0.0,106667.0,654.121,0.0,0.0,0.0,0.0,106667.0,654.121,104641.0,104288.6328125
2009,2008-03-25 16:00:00,443.0,669.0,145.0,7.98,8.07,0.0,26.419,251.524,58.7877,0.0,347.08,157.371,0.673017,335.738,155.711,0.0186949,320.131,148.944,0.00595681,464.39,464.453,89542.7,16.5844,85364.8,88638.4,81775.9,0.0,0.0,81621.6,624.806,0.0,0.0,0.0,0.0,81621.6,624.806,79913.9,79710.3203125
2010,2008-03-25 17:00:00,212.0,459.0,95.0,7.93,8.07,0.0,14.7461,261.6,71.906,0.0,142.76,102.316,0.322076,130.63,101.237,0.00894655,116.131,96.8377,0.00285066,210.842,210.767,40636.8,11.8346,36577.9,38950.5,34760.1,0.0,0.0,34731.4,630.437,0.0,0.0,0.0,0.0,34731.4,630.437,33832.1,33795.265625
2011,2008-03-25 18:00:00,23.0,96.0,15.0,7.88,9.31,0.0,2.77344,270.747,85.24,0.0,7.63057,15.1206,0.0349422,3.32758,14.9611,0.000970616,1.48897,14.311,0.00030927,15.6423,15.6449,3015.94,8.14826,1895.29,2066.96,1977.61,0.0,0.0,1977.49,539.712,0.0,0.0,0.0,0.307453,1977.18,540.779,1865.52,1865.40747070312
2012,2008-03-25 19:00:00,0.0,0.0,0.0,7.83,9.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2013,2008-03-25 20:00:00,0.0,0.0,0.0,7.0,9.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2014,2008-03-25 21:00:00,0.0,0.0,0.0,6.17,9.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2015,2008-03-25 22:00:00,0.0,0.0,0.0,5.34,9.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2016,2008-03-25 23:00:00,0.0,0.0,0.0,5.44,9.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2017,2008-03-26 00:00:00,0.0,0.0,0.0,5.55,11.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2018,2008-03-26 01:00:00,0.0,0.0,0.0,5.66,11.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2019,2008-03-26 02:00:00,0.0,0.0,0.0,5.55,11.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2020,2008-03-26 03:00:00,0.0,0.0,0.0,5.44,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2021,2008-03-26 04:00:00,0.0,0.0,0.0,5.33,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022,2008-03-26 05:00:00,0.0,0.0,0.0,5.62,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2023,2008-03-26 06:00:00,5.0,0.0,5.0,5.91,9.44,0.0,0.0721034,86.9921,90.0,0.0,0.0,5.01221,0.00759612,0.0,4.95933,0.000211003,0.0,4.74383,6.72326e-05,4.69645,4.69652,905.452,5.98989,332.269,341.903,338.402,0.0,0.0,338.396,434.113,0.0,0.0,0.0,118.368,220.028,539.999,207.302,207.300521850586
2024,2008-03-26 07:00:00,70.0,0.0,70.0,6.2,9.44,0.0,12.0868,96.0225,79.2189,0.0,0.0,68.252,0.106346,0.0,67.532,0.00295405,0.0,64.5974,0.000941257,63.9524,63.9516,12328.8,7.2878,9892.25,10849.7,10588.8,0.0,0.0,10586.2,613.017,0.0,0.0,0.0,0.0,10586.2,613.017,10137.4,10134.1123046875
2025,2008-03-26 08:00:00,116.0,0.0,116.0,7.02,9.44,0.0,23.8916,105.758,65.9284,0.0,0.0,113.773,0.17623,0.0,112.572,0.00489528,0.0,107.681,0.0015598,106.605,106.606,20552.2,8.83334,17414.9,18899.1,18450.0,0.0,0.0,18442.5,628.281,0.0,0.0,0.0,0.0,18442.5,628.281,17781.1,17770.98828125
2026,2008-03-26 09:00:00,581.0,655.0,205.0,7.84,7.79,0.0,35.0838,117.253,52.9704,0.0,393.96,212.072,0.88267,392.672,209.835,0.0245186,379.704,200.717,0.00781243,574.624,574.622,110779.0,18.6747,107109.0,110184.0,107079.0,0.0,0.0,106849.0,659.799,0.0,0.0,0.0,0.0,106849.0,659.799,104852.0,104501.3359375
2027,2008-03-26 10:00:00,727.0,828.0,142.0,8.65,7.79,0.0,45.0019,132.008,40.8115,0.0,626.144,151.926,1.10448,626.144,150.324,0.0306799,616.087,143.792,0.00977562,752.289,752.29,145029.0,22.8347,142770.0,144135.0,140224.0,0.0,0.0,139832.0,660.843,0.0,0.0,0.0,0.0,139832.0,660.843,137192.0,136590.1875
2028,2008-03-26 11:00:00,800.0,670.0,270.0,9.09,7.79,0.0,52.4727,151.836,30.5427,0.0,575.569,287.636,1.21538,575.569,284.602,0.0337605,570.933,272.234,0.0107572,834.746,834.747,160924.0,24.8294,159479.0,159572.0,155362.0,0.0,0.0,154876.0,657.594,0.0,0.0,0.0,0.0,154876.0,657.594,151823.0,151088.671875
2029,2008-03-26 12:00:00,458.0,92.0,382.0,9.53,5.36,0.0,55.7641,176.941,24.7309,0.0,83.4972,397.621,0.695805,83.4972,393.426,0.0193279,83.0757,376.33,0.00615851,454.818,454.818,87684.0,19.5474,83411.0,85523.6,83556.1,0.0,0.0,83412.2,650.685,0.0,0.0,0.0,0.0,83412.2,650.685,81792.9,81580.3046875
2030,2008-03-26 13:00:00,193.0,6.0,188.0,9.97,5.36,0.0,53.6914,202.805,26.5222,0.0,5.55173,185.724,0.29321,5.55173,183.765,0.00814473,5.51909,175.78,0.00259518,179.489,179.489,34603.2,13.9233,30713.1,32432.7,31639.5,0.0,0.0,31617.7,634.116,0.0,0.0,0.0,0.0,31617.7,634.116,30757.7,30727.580078125
2031,2008-03-26 14:00:00,283.0,16.0,271.0,10.33,5.36,0.0,47.0406,223.998,34.7527,0.0,13.4722,269.929,0.429941,13.4722,267.082,0.0119428,13.3259,255.476,0.00380537,266.117,266.117,51303.6,16.1912,46958.9,48976.7,47860.3,0.0,0.0,47811.5,640.308,0.0,0.0,0.0,0.0,47811.5,640.308,46753.7,46683.91015625
2032,2008-03-26 15:00:00,355.0,118.0,283.0,10.7,4.14,0.0,37.5735,239.796,46.0638,0.0,81.9276,293.353,0.539325,81.1244,290.258,0.0149812,79.3347,277.645,0.00477352,353.415,353.419,68133.7,19.1283,63669.2,65446.1,63019.6,0.0,0.0,62934.4,638.263,0.0,0.0,0.0,0.0,62934.4,638.263,61618.4,61496.6640625
2033,2008-03-26 16:00:00,417.0,558.0,167.0,11.06,4.14,0.0,26.6155,251.912,58.6548,0.0,290.286,179.02,0.633517,280.799,177.132,0.0175977,267.849,169.434,0.0056072,432.917,433.043,83486.0,21.3872,79190.6,80469.3,73541.7,0.0,0.0,73409.9,608.593,0.0,0.0,0.0,0.0,73409.9,608.593,71773.8,71609.78125
2034,2008-03-26 17:00:00,211.0,446.0,96.0,11.41,4.14,0.0,14.9245,261.969,71.7913,0.0,139.529,103.226,0.320556,127.902,102.137,0.00890434,113.831,97.6985,0.00283722,209.417,209.481,40388.5,16.4057,36335.4,37867.3,33915.4,0.0,0.0,33886.9,615.71,0.0,0.0,0.0,0.0,33886.9,615.71,32957.1,32922.140625
2035,2008-03-26 18:00:00,22.0,52.0,18.0,11.76,6.91,0.0,2.94698,271.106,85.1303,0.0,3.90295,17.9939,0.0334229,1.91228,17.804,0.000928415,0.881555,17.0304,0.000295823,17.7331,17.733,3418.67,12.1135,2215.74,2373.06,2306.42,0.0,0.0,2306.25,535.377,0.0,0.0,0.0,2.66333,2303.59,540.001,2173.82,2173.67163085938
2036,2008-03-26 19:00:00,0.0,0.0,0.0,12.1,6.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2037,2008-03-26 20:00:00,0.0,0.0,0.0,11.61,6.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2038,2008-03-26 21:00:00,0.0,0.0,0.0,11.11,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2039,2008-03-26 22:00:00,0.0,0.0,0.0,10.62,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2040,2008-03-26 23:00:00,0.0,0.0,0.0,10.57,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2041,2008-03-27 00:00:00,0.0,0.0,0.0,10.52,8.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2042,2008-03-27 01:00:00,0.0,0.0,0.0,10.47,8.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2043,2008-03-27 02:00:00,0.0,0.0,0.0,10.15,8.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2044,2008-03-27 03:00:00,0.0,0.0,0.0,9.82,7.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2045,2008-03-27 04:00:00,0.0,0.0,0.0,9.5,7.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2046,2008-03-27 05:00:00,0.0,0.0,0.0,9.74,7.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2047,2008-03-27 06:00:00,11.0,99.0,5.0,9.99,9.34,0.0,0.367003,86.7238,90.0,0.0,0.0,3.52903,0.0167115,0.0,3.4918,0.000464208,0.0,3.34006,0.000147912,3.30681,3.30681,637.494,10.0466,175.009,174.685,173.848,0.0,0.0,173.846,336.999,0.0,0.0,0.0,173.846,0.0,540.0,0.0,0.0
2048,2008-03-27 07:00:00,148.0,356.0,71.0,10.23,9.34,0.0,12.3831,95.7495,78.9742,0.0,68.6716,69.8468,0.224845,62.6124,69.11,0.0062457,49.3739,66.1068,0.00199009,114.328,114.36,22047.3,12.1873,18822.3,20083.4,17718.1,0.0,0.0,17710.2,605.794,0.0,0.0,0.0,0.0,17710.2,605.794,17029.8,17020.412109375
2049,2008-03-27 08:00:00,367.0,631.0,108.0,10.59,9.34,0.0,24.1985,105.48,65.6754,0.0,260.268,111.407,0.557555,256.44,110.231,0.0154877,238.134,105.441,0.00493487,340.144,340.156,65576.7,16.4119,61130.6,63622.6,60017.7,0.0,0.0,59939.1,637.179,0.0,0.0,0.0,0.0,59939.1,637.179,58674.6,58564.84375
2050,2008-03-27 09:00:00,571.0,802.0,107.0,10.95,8.62,0.0,35.4117,116.976,52.6976,0.0,485.279,113.475,0.867477,484.486,112.278,0.0240966,468.738,107.399,0.00767796,570.383,570.339,109954.0,21.1582,106257.0,108105.0,105053.0,0.0,0.0,104828.0,654.095,0.0,0.0,0.0,0.0,104828.0,654.095,102837.0,102498.7109375
2051,2008-03-27 10:00:00,725.0,813.0,147.0,11.31,8.62,0.0,45.3609,131.762,40.5026,0.0,617.666,156.943,1.10144,617.666,155.288,0.0305955,607.933,148.54,0.00974873,748.918,748.918,144380.0,24.7144,142089.0,142251.0,138820.0,0.0,0.0,138427.0,653.205,0.0,0.0,0.0,0.0,138427.0,653.205,135764.0,135175.5
2052,2008-03-27 11:00:00,765.0,507.0,362.0,12.2,8.62,0.0,52.8634,151.707,30.1795,0.0,436.999,380.819,1.16221,436.999,376.802,0.0322835,433.573,360.428,0.0102866,786.071,786.074,151541.0,26.2695,149606.0,148732.0,144933.0,0.0,0.0,144502.0,651.079,0.0,0.0,0.0,0.0,144502.0,651.079,141670.0,141027.296875
2053,2008-03-27 12:00:00,172.0,8.0,165.0,13.1,10.18,0.0,56.1581,177.046,24.3327,0.0,7.67921,162.653,0.261307,7.67921,160.938,0.00725852,7.64177,153.944,0.0023128,159.972,159.974,30839.6,15.7001,27110.7,28400.3,27709.3,0.0,0.0,27692.1,624.806,0.0,0.0,0.0,0.0,27692.1,624.806,26849.6,26826.513671875
2054,2008-03-27 13:00:00,488.0,131.0,382.0,13.98,10.18,0.0,54.0393,203.134,26.1889,0.0,117.514,396.134,0.741382,117.514,391.955,0.0205939,116.842,374.922,0.0065619,486.853,486.853,93858.6,21.893,89710.2,90995.4,88762.0,0.0,0.0,88598.0,647.47,0.0,0.0,0.0,0.0,88598.0,647.47,86874.8,86634.5625
2055,2008-03-27 14:00:00,595.0,346.0,341.0,14.84,10.18,0.0,47.3226,224.412,34.5195,0.0,284.663,359.209,0.903939,284.663,355.42,0.0251094,281.621,339.975,0.00800068,615.388,615.39,118637.0,24.8422,115237.0,115307.0,112338.0,0.0,0.0,112075.0,646.5,0.0,0.0,0.0,0.0,112075.0,646.5,109901.0,109517.1328125
2056,2008-03-27 15:00:00,525.0,445.0,252.0,15.7,8.16,0.0,37.8023,240.208,45.8967,0.0,309.974,269.316,0.797593,306.935,266.475,0.0221554,300.231,254.895,0.00705942,549.582,549.596,105955.0,25.8243,102138.0,101725.0,97678.1,0.0,0.0,97467.3,629.182,0.0,0.0,0.0,0.0,97467.3,629.182,95488.1,95195.8828125
2057,2008-03-27 16:00:00,203.0,104.0,156.0,16.55,8.16,0.0,26.8104,252.301,58.5239,0.0,54.4093,160.47,0.308403,52.6312,158.777,0.00856674,50.2228,151.877,0.00272964,200.082,200.078,38572.2,20.2357,34540.6,35365.4,33495.0,0.0,0.0,33468.8,614.022,0.0,0.0,0.0,0.0,33468.8,614.022,32538.7,32505.005859375
2058,2008-03-27 17:00:00,200.0,311.0,119.0,16.32,8.16,0.0,15.1018,262.338,71.6777,0.0,97.7347,125.153,0.303845,90.0693,123.832,0.00844014,80.247,118.451,0.0026893,196.714,196.747,37931.9,19.9444,33937.8,34790.8,31554.7,0.0,0.0,31529.7,602.39,0.0,0.0,0.0,0.0,31529.7,602.39,30588.1,30558.072265625
2059,2008-03-27 18:00:00,5.0,0.0,5.0,16.09,8.35,0.0,3.11995,271.466,85.0212,0.0,0.0,4.88254,0.00759612,0.0,4.83104,0.000211003,0.0,4.62111,6.72326e-05,4.57496,4.57494,881.953,16.1733,317.467,322.442,319.034,0.0,0.0,319.029,406.12,0.0,0.0,0.0,286.107,32.9216,539.99,31.0129,31.0128784179688
2060,2008-03-27 19:00:00,0.0,0.0,0.0,15.85,8.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2061,2008-03-27 20:00:00,0.0,0.0,0.0,15.21,8.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2062,2008-03-27 21:00:00,0.0,0.0,0.0,14.56,6.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2063,2008-03-27 22:00:00,0.0,0.0,0.0,13.91,6.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2064,2008-03-27 23:00:00,0.0,0.0,0.0,13.59,6.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2065,2008-03-28 00:00:00,0.0,0.0,0.0,13.27,9.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2066,2008-03-28 01:00:00,0.0,0.0,0.0,12.94,9.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2067,2008-03-28 02:00:00,0.0,0.0,0.0,12.74,9.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2068,2008-03-28 03:00:00,0.0,0.0,0.0,12.54,10.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2069,2008-03-28 04:00:00,0.0,0.0,0.0,12.33,10.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2070,2008-03-28 05:00:00,0.0,0.0,0.0,12.13,10.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2071,2008-03-28 06:00:00,5.0,0.0,5.0,11.94,11.91,0.0,0.661218,86.4562,90.0,0.0,0.0,5.08754,0.00759612,0.0,5.03387,0.000211003,0.0,4.81513,6.72326e-05,4.76704,4.76703,919.034,12.0098,340.874,349.08,345.469,0.0,0.0,345.463,423.067,0.0,0.0,0.0,193.922,151.541,540.0,142.768,142.767654418945
2072,2008-03-28 07:00:00,59.0,0.0,59.0,11.74,11.91,0.0,12.6783,95.4766,78.7303,0.0,0.0,57.646,0.0896343,0.0,57.038,0.00248984,0.0,54.5594,0.000793345,54.0146,54.0146,10413.5,12.5308,8184.66,8750.42,8539.7,0.0,0.0,8537.86,589.108,0.0,0.0,0.0,0.0,8537.86,589.108,8142.04,8139.91357421875
2073,2008-03-28 08:00:00,115.0,0.0,115.0,12.14,11.91,0.0,24.5041,105.201,65.4238,0.0,0.0,112.762,0.174711,0.0,111.573,0.00485308,0.0,106.725,0.00154635,105.659,105.659,20369.9,13.6869,17245.6,18278.5,17824.7,0.0,0.0,17817.4,614.437,0.0,0.0,0.0,0.0,17817.4,614.437,17146.8,17137.3984375
2074,2008-03-28 09:00:00,183.0,1.0,182.0,12.55,8.79,0.0,35.7383,116.697,52.4265,0.0,1.04399,179.205,0.278018,1.04399,177.315,0.00772273,1.01059,169.61,0.00246071,168.916,168.916,32564.3,15.5414,28758.6,30142.5,29373.6,0.0,0.0,29354.5,626.841,0.0,0.0,0.0,0.0,29354.5,626.841,28497.2,28471.21875
