hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
2075,2008-03-28 10:00:00,124.0,0.0,124.0,12.95,8.79,0.0,45.7184,131.514,40.1956,0.0,0.0,121.765,0.188384,0.0,120.481,0.00523289,0.0,115.245,0.00166737,114.094,114.095,21996.1,14.9706,18760.0,19750.3,19304.5,0.0,0.0,19295.8,611.828,0.0,0.0,0.0,0.0,19295.8,611.828,18582.9,18571.849609375
2076,2008-03-28 11:00:00,213.0,1.0,212.0,13.51,8.79,0.0,53.253,151.575,29.8181,0.0,1.08277,209.431,0.323595,1.08277,207.222,0.00898875,1.07451,198.217,0.00286411,197.301,197.302,38037.1,17.0042,34021.1,35386.8,34462.1,0.0,0.0,34435.9,629.903,0.0,0.0,0.0,0.0,34435.9,629.903,33539.9,33504.09375
2077,2008-03-28 12:00:00,165.0,0.0,165.0,14.08,7.56,0.0,56.5511,177.154,23.9355,0.0,0.0,162.647,0.250672,0.0,160.932,0.00696311,0.0,153.938,0.00221868,152.401,152.402,29381.4,16.9956,25721.9,26781.0,26194.6,0.0,0.0,26178.8,616.651,0.0,0.0,0.0,0.0,26178.8,616.651,25337.8,25317.279296875
2078,2008-03-28 13:00:00,147.0,0.0,147.0,14.65,7.56,0.0,54.3854,203.468,25.8583,0.0,0.0,144.767,0.223326,0.0,143.24,0.0062035,0.0,137.015,0.00197664,135.647,135.646,26151.0,17.2451,22661.3,23574.5,22987.1,0.0,0.0,22974.9,613.853,0.0,0.0,0.0,0.0,22974.9,613.853,22184.4,22168.650390625
2079,2008-03-28 14:00:00,334.0,47.0,299.0,14.35,7.56,0.0,47.6024,224.829,34.2896,0.0,39.1573,308.629,0.507421,39.1573,305.373,0.014095,38.7454,292.103,0.00449114,327.545,327.543,63144.9,20.6163,58684.2,59917.1,58570.2,0.0,0.0,58496.2,636.054,0.0,0.0,0.0,0.0,58496.2,636.054,57254.1,57149.171875
2080,2008-03-28 15:00:00,395.0,174.0,288.0,14.06,6.29,0.0,38.0292,240.621,45.7322,0.0,121.233,298.255,0.600094,120.045,295.109,0.0166693,117.448,282.285,0.00531138,395.741,395.749,76293.1,22.2691,71871.1,72789.9,69907.6,0.0,0.0,69801.1,633.304,0.0,0.0,0.0,0.0,69801.1,633.304,68339.7,68189.015625
2081,2008-03-28 16:00:00,78.0,0.0,78.0,13.76,6.29,0.0,27.0038,252.69,58.3947,0.0,0.0,76.354,0.1185,0.0,75.5486,0.00329165,0.0,72.2656,0.00104883,71.544,71.5433,13792.2,15.244,11210.4,11807.6,11548.9,0.0,0.0,11545.6,592.708,0.0,0.0,0.0,0.0,11545.6,592.708,11037.9,11034.0625
2082,2008-03-28 17:00:00,143.0,132.0,108.0,12.7,6.29,0.0,15.2781,262.707,71.5653,0.0,42.0025,111.38,0.217249,38.7082,110.205,0.0060347,34.5233,105.416,0.00192285,138.542,138.504,26702.8,15.573,23186.8,24316.6,22893.4,0.0,0.0,22881.4,621.19,0.0,0.0,0.0,0.0,22881.4,621.19,22108.9,22093.33203125
2083,2008-03-28 18:00:00,20.0,16.0,19.0,11.64,4.1,0.0,3.29236,271.824,84.9126,0.0,1.01925,19.0389,0.0303845,0.554591,18.8381,0.000844014,0.269609,18.0195,0.00026893,18.1065,18.1073,3490.8,12.073,2273.39,2435.76,2387.09,0.0,0.0,2386.91,536.073,0.0,0.0,0.0,2.13591,2384.78,540.0,2250.58,2250.41650390625
2084,2008-03-28 19:00:00,0.0,0.0,0.0,10.57,4.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2085,2008-03-28 20:00:00,0.0,0.0,0.0,9.67,4.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2086,2008-03-28 21:00:00,0.0,0.0,0.0,8.78,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2087,2008-03-28 22:00:00,0.0,0.0,0.0,7.88,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2088,2008-03-28 23:00:00,0.0,0.0,0.0,6.64,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2089,2008-03-29 00:00:00,0.0,0.0,0.0,5.4,7.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2090,2008-03-29 01:00:00,0.0,0.0,0.0,4.16,7.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2091,2008-03-29 02:00:00,0.0,0.0,0.0,4.42,7.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2092,2008-03-29 03:00:00,0.0,0.0,0.0,4.69,5.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2093,2008-03-29 04:00:00,0.0,0.0,0.0,4.95,5.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2094,2008-03-29 05:00:00,0.0,0.0,0.0,4.6,5.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2095,2008-03-29 06:00:00,2.0,0.0,2.0,4.26,6.74,0.0,0.95461,86.1892,90.0,0.0,0.0,2.1141,0.00303845,0.0,2.0918,8.44014e-05,0.0,2.0009,2.6893e-05,1.98092,1.98092,381.893,4.29992,63.9662,62.981,62.7851,0.0,0.0,62.7843,201.637,0.0,0.0,0.0,62.7843,0.0,540.0,0.0,0.0
2096,2008-03-29 07:00:00,30.0,0.0,30.0,3.91,6.74,0.0,12.9725,95.2038,78.4875,0.0,0.0,29.4501,0.0455767,0.0,29.1394,0.00126602,0.0,27.8732,0.000403396,27.5948,27.5945,5319.93,4.46615,3778.43,4211.83,4113.09,0.0,0.0,4112.65,583.669,0.0,0.0,0.0,0.0,4112.65,583.669,3907.25,3906.76000976562
2097,2008-03-29 08:00:00,143.0,0.0,143.0,4.45,6.74,0.0,24.8084,104.921,65.1737,0.0,0.0,140.324,0.217249,0.0,138.844,0.0060347,0.0,132.811,0.00192285,131.484,131.484,25348.8,7.09999,21904.7,23933.1,23282.9,0.0,0.0,23271.5,645.227,0.0,0.0,0.0,0.0,23271.5,645.227,22543.9,22527.650390625
2098,2008-03-29 09:00:00,468.0,331.0,273.0,5.0,4.92,0.0,36.0632,116.416,52.1574,0.0,203.221,277.835,0.710997,203.221,274.904,0.0197499,196.819,262.958,0.00629297,455.186,455.185,87753.1,15.316,83481.7,87230.4,84945.3,0.0,0.0,84802.8,664.454,0.0,0.0,0.0,0.0,84802.8,664.454,83224.0,83003.4140625
2099,2008-03-29 10:00:00,539.0,250.0,359.0,5.54,4.92,0.0,46.0745,131.264,39.8909,0.0,191.752,365.843,0.818862,191.752,361.983,0.0227462,188.844,346.254,0.00724768,529.754,529.755,102130.0,17.546,98189.1,101542.0,98570.9,0.0,0.0,98379.4,665.025,0.0,0.0,0.0,0.0,98379.4,665.025,96567.3,96268.5078125
2100,2008-03-29 11:00:00,269.0,17.0,255.0,6.91,4.92,0.0,53.6414,151.441,29.4585,0.0,15.1368,252.529,0.408671,15.1368,249.865,0.011352,15.0244,239.007,0.00361711,251.494,251.491,48482.7,12.6096,44188.8,46868.6,45796.6,0.0,0.0,45753.3,650.184,0.0,0.0,0.0,0.0,45753.3,650.184,44758.3,44694.4765625
2101,2008-03-29 12:00:00,310.0,12.0,300.0,8.27,2.6,0.0,56.943,177.263,23.5394,0.0,10.9385,298.256,0.47096,10.9385,295.11,0.0130822,10.8888,282.286,0.00416842,290.247,290.246,55955.0,15.9326,51546.9,53807.0,52360.6,0.0,0.0,52303.3,646.961,0.0,0.0,0.0,0.0,52303.3,646.961,51202.4,51118.76171875
2102,2008-03-29 13:00:00,190.0,1.0,189.0,9.63,2.6,0.0,54.7297,203.807,25.5302,0.0,1.10524,186.683,0.288653,1.10524,184.714,0.00801813,1.09926,176.687,0.00255484,176.011,176.01,33932.2,14.2768,30068.8,31701.5,30958.3,0.0,0.0,30937.3,631.935,0.0,0.0,0.0,0.0,30937.3,631.935,30077.5,30048.615234375
2103,2008-03-29 14:00:00,195.0,4.0,192.0,10.15,2.6,0.0,47.88,225.25,34.0629,0.0,3.35059,189.828,0.296249,3.35059,187.825,0.00822913,3.31589,179.663,0.00262207,181.152,181.152,34923.6,14.9325,31021.1,32598.1,31812.1,0.0,0.0,31790.0,631.647,0.0,0.0,0.0,0.0,31790.0,631.647,30922.4,30891.86328125
2104,2008-03-29 15:00:00,145.0,0.0,145.0,10.67,3.1,0.0,38.254,241.036,45.5703,0.0,0.0,142.926,0.220288,0.0,141.418,0.0061191,0.0,135.273,0.00194975,133.922,133.92,25817.4,14.0902,22346.3,23611.6,23108.7,0.0,0.0,23096.6,620.559,0.0,0.0,0.0,0.0,23096.6,620.559,22318.2,22302.298828125
2105,2008-03-29 16:00:00,75.0,0.0,75.0,11.19,3.1,0.0,27.1957,253.08,58.2674,0.0,0.0,73.3778,0.113942,0.0,72.6038,0.00316505,0.0,69.4488,0.00100849,68.7553,68.7552,13255.3,12.946,10725.6,11432.1,11147.0,0.0,0.0,11144.0,598.659,0.0,0.0,0.0,0.0,11144.0,598.659,10658.2,10654.5673828125
2106,2008-03-29 17:00:00,86.0,0.0,86.0,10.71,3.1,0.0,15.4534,263.075,71.4539,0.0,0.0,85.1048,0.130653,0.0,84.2071,0.00362926,0.0,80.5479,0.0011564,79.7435,79.7446,15373.3,12.7466,12645.8,13483.7,13169.0,0.0,0.0,13164.8,605.314,0.0,0.0,0.0,0.0,13164.8,605.314,12617.5,12612.47265625
2107,2008-03-29 18:00:00,22.0,28.0,20.0,10.23,5.06,0.0,3.46423,272.181,84.8045,0.0,2.08171,19.9493,0.0334229,1.1361,19.7388,0.000928415,0.565601,18.8811,0.000295823,19.2525,19.2532,3711.69,10.6624,2451.77,2646.5,2592.04,0.0,0.0,2591.84,543.513,0.0,0.0,0.0,0.0,2591.84,543.513,2447.45,2447.26293945312
2108,2008-03-29 19:00:00,0.0,0.0,0.0,9.75,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2109,2008-03-29 20:00:00,0.0,0.0,0.0,9.1,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2110,2008-03-29 21:00:00,0.0,0.0,0.0,8.45,5.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2111,2008-03-29 22:00:00,0.0,0.0,0.0,7.8,5.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2112,2008-03-29 23:00:00,0.0,0.0,0.0,7.66,5.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2113,2008-03-30 00:00:00,0.0,0.0,0.0,7.52,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2114,2008-03-30 01:00:00,0.0,0.0,0.0,7.39,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2115,2008-03-30 02:00:00,0.0,0.0,0.0,7.43,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2116,2008-03-30 03:00:00,0.0,0.0,0.0,7.47,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2117,2008-03-30 04:00:00,0.0,0.0,0.0,7.51,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2118,2008-03-30 05:00:00,0.0,0.0,0.0,6.83,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2119,2008-03-30 06:00:00,5.0,0.0,5.0,6.14,4.96,0.0,1.24705,85.9229,90.0,0.0,0.0,5.14023,0.00759612,0.0,5.08601,0.000211003,0.0,4.865,6.72326e-05,4.81641,4.81641,928.522,6.24887,346.956,357.937,353.962,0.0,0.0,353.956,438.053,0.0,0.0,0.0,116.619,237.338,539.999,223.613,223.611389160156
2120,2008-03-30 07:00:00,56.0,0.0,56.0,5.46,4.96,0.0,13.2654,94.931,78.2458,0.0,0.0,54.7575,0.0850766,0.0,54.1799,0.00236324,0.0,51.8255,0.000753005,51.308,51.308,9891.31,6.61979,7722.94,8507.71,8292.92,0.0,0.0,8291.28,605.097,0.0,0.0,0.0,0.0,8291.28,605.097,7920.26,7918.2587890625
2121,2008-03-30 08:00:00,95.0,0.0,95.0,5.94,4.96,0.0,25.1112,104.64,64.9252,0.0,0.0,93.0812,0.144326,0.0,92.0993,0.00400907,0.0,88.0972,0.00127742,87.2174,87.217,16814.1,7.91149,13963.1,15240.1,14812.3,0.0,0.0,14807.4,624.952,0.0,0.0,0.0,0.0,14807.4,624.952,14238.0,14231.4677734375
2122,2008-03-30 09:00:00,102.0,0.0,102.0,6.42,5.0,0.0,36.3865,116.134,51.8903,0.0,0.0,99.9953,0.154961,0.0,98.9405,0.00430447,0.0,94.641,0.00137155,93.696,93.6957,18063.2,8.53244,15111.4,16436.2,15983.4,0.0,0.0,15977.7,625.448,0.0,0.0,0.0,0.0,15977.7,625.448,15375.7,15368.12890625
2123,2008-03-30 10:00:00,131.0,0.0,131.0,6.9,5.0,0.0,46.4289,131.01,39.5885,0.0,0.0,128.685,0.199018,0.0,127.328,0.00552829,0.0,121.795,0.00176149,120.578,120.577,23245.1,9.61849,19928.0,21528.3,21061.4,0.0,0.0,21051.7,631.603,0.0,0.0,0.0,0.0,21051.7,631.603,20337.5,20324.283203125
2124,2008-03-30 11:00:00,221.0,7.0,215.0,7.55,5.0,0.0,54.0284,151.305,29.101,0.0,6.47786,212.391,0.335749,6.47786,210.151,0.00932635,6.43107,201.019,0.00297168,205.378,205.379,39593.2,12.1804,35526.1,37797.7,36867.8,0.0,0.0,36839.3,644.839,0.0,0.0,0.0,0.0,36839.3,644.839,35967.9,35926.66015625
2125,2008-03-30 12:00:00,696.0,355.0,398.0,8.19,8.04,0.0,57.3336,177.374,23.1445,0.0,325.502,416.792,1.05738,325.502,412.395,0.0293717,324.077,394.475,0.00935878,711.375,711.374,137146.0,21.3937,134517.0,136677.0,132816.0,0.0,0.0,132466.0,663.384,0.0,0.0,0.0,0.0,132466.0,663.384,129998.0,129458.9375
2126,2008-03-30 13:00:00,518.0,145.0,399.0,8.83,8.04,0.0,55.072,204.15,25.205,0.0,131.325,413.443,0.786958,131.325,409.082,0.02186,130.634,391.306,0.0069653,516.727,516.724,99617.8,18.4208,95608.8,98499.0,96095.0,0.0,0.0,95909.9,659.143,0.0,0.0,0.0,0.0,95909.9,659.143,94113.5,93830.2109375
2127,2008-03-30 14:00:00,618.0,405.0,317.0,9.44,8.04,0.0,48.1552,225.674,33.8396,0.0,335.605,333.385,0.938881,335.605,329.868,0.02608,332.183,315.534,0.00830995,641.247,641.249,123623.0,21.3421,120414.0,122398.0,119394.0,0.0,0.0,119108.0,659.38,0.0,0.0,0.0,0.0,119108.0,659.38,116879.0,116443.484375
2128,2008-03-30 15:00:00,404.0,172.0,297.0,10.04,4.25,0.0,38.4767,241.452,45.411,0.0,120.727,307.365,0.613767,119.543,304.122,0.0170491,117.006,290.907,0.0054324,403.839,403.846,77854.0,19.6017,73445.6,75304.2,72519.1,0.0,0.0,72406.9,639.737,0.0,0.0,0.0,0.0,72406.9,639.737,70926.7,70764.875
2129,2008-03-30 16:00:00,381.0,412.0,191.0,10.65,4.25,0.0,27.3859,253.469,58.1419,0.0,218.02,200.082,0.578825,210.895,197.971,0.0160785,201.462,189.369,0.00512313,386.927,386.903,74591.6,19.8106,70179.2,71867.7,65938.7,0.0,0.0,65835.1,614.195,0.0,0.0,0.0,0.0,65835.1,614.195,64365.0,64233.2734375
2130,2008-03-30 17:00:00,136.0,95.0,110.0,9.98,4.25,0.0,15.6276,263.443,71.3436,0.0,30.8749,113.213,0.206615,28.4533,112.019,0.00573929,25.4287,107.151,0.00182873,131.255,131.265,25306.5,13.0879,21867.6,23220.2,21949.7,0.0,0.0,21938.8,626.091,0.0,0.0,0.0,0.0,21938.8,626.091,21195.4,21180.994140625
2131,2008-03-30 18:00:00,18.0,0.0,18.0,9.31,5.38,0.0,3.63555,272.538,84.6968,0.0,0.0,17.6131,0.027346,0.0,17.4273,0.000759612,0.0,16.67,0.000242037,16.5035,16.5036,3181.57,9.67302,2025.72,2194.6,2154.06,0.0,0.0,2153.92,537.78,0.0,0.0,0.0,0.719396,2153.2,540.0,2031.68,2031.54541015625
2132,2008-03-30 19:00:00,0.0,0.0,0.0,8.64,5.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2133,2008-03-30 20:00:00,0.0,0.0,0.0,7.86,5.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2134,2008-03-30 21:00:00,0.0,0.0,0.0,7.08,6.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2135,2008-03-30 22:00:00,0.0,0.0,0.0,6.3,6.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2136,2008-03-30 23:00:00,0.0,0.0,0.0,6.39,6.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2137,2008-03-31 00:00:00,0.0,0.0,0.0,6.48,8.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2138,2008-03-31 01:00:00,0.0,0.0,0.0,6.56,8.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2139,2008-03-31 02:00:00,0.0,0.0,0.0,6.76,8.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2140,2008-03-31 03:00:00,0.0,0.0,0.0,6.96,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2141,2008-03-31 04:00:00,0.0,0.0,0.0,7.16,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2142,2008-03-31 05:00:00,0.0,0.0,0.0,7.13,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2143,2008-03-31 06:00:00,5.0,0.0,5.0,7.1,4.29,0.0,1.53839,85.6573,90.0,0.0,0.0,5.16082,0.00759612,0.0,5.10638,0.000211003,0.0,4.88449,6.72326e-05,4.83571,4.83572,932.273,7.21419,349.342,360.221,356.27,0.0,0.0,356.264,436.489,0.0,0.0,0.0,125.967,230.296,539.999,216.977,216.975997924805
2144,2008-03-31 07:00:00,58.0,0.0,58.0,7.07,4.29,0.0,13.557,94.6584,78.0054,0.0,0.0,56.7038,0.088115,0.0,56.1056,0.00244764,0.0,53.6676,0.000779898,53.1317,53.1318,10243.0,8.32469,8033.67,8774.33,8553.19,0.0,0.0,8551.43,602.79,0.0,0.0,0.0,0.0,8551.43,602.79,8168.02,8165.89794921875
2145,2008-03-31 08:00:00,222.0,84.0,186.0,7.86,4.29,0.0,25.4124,104.359,64.6783,0.0,35.88,189.685,0.337268,35.5868,187.684,0.00936855,33.2059,179.528,0.00298513,210.61,210.604,40601.7,12.8333,36503.6,38712.8,37501.1,0.0,0.0,37471.7,646.369,0.0,0.0,0.0,0.0,37471.7,646.369,36597.0,36554.0546875
2146,2008-03-31 09:00:00,213.0,6.0,209.0,8.66,2.7,0.0,36.708,115.85,51.6254,0.0,4.15434,205.972,0.323595,4.15434,203.8,0.00898875,4.02747,194.944,0.00286411,196.984,196.982,37976.4,13.826,33962.5,35863.2,34821.0,0.0,0.0,34795.1,639.455,0.0,0.0,0.0,0.0,34795.1,639.455,33922.1,33885.390625
2147,2008-03-31 10:00:00,283.0,11.0,275.0,9.45,2.7,0.0,46.7815,130.754,39.2886,0.0,8.49641,272.255,0.429941,8.49641,269.383,0.0119428,8.37234,257.677,0.00380537,263.393,263.392,50779.1,16.3576,46443.5,48402.4,47117.3,0.0,0.0,47070.3,642.874,0.0,0.0,0.0,0.0,47070.3,642.874,46031.7,45964.2578125
2148,2008-03-31 11:00:00,233.0,2.0,231.0,10.27,2.7,0.0,54.4139,151.167,28.7455,0.0,2.15622,228.384,0.353979,2.15622,225.975,0.00983276,2.14107,216.156,0.00313304,216.117,216.116,41665.6,15.9378,37536.0,39227.4,38209.5,0.0,0.0,38177.9,635.928,0.0,0.0,0.0,0.0,38177.9,635.928,37259.8,37215.546875
2149,2008-03-31 12:00:00,211.0,1.0,210.0,11.09,5.75,0.0,57.7228,177.487,22.7509,0.0,1.09074,207.558,0.320556,1.09074,205.369,0.00890434,1.08614,196.445,0.00283722,195.558,195.557,37699.7,15.2899,33695.0,35337.6,34544.5,0.0,0.0,34518.4,632.443,0.0,0.0,0.0,0.0,34518.4,632.443,33628.1,33591.88671875
2150,2008-03-31 13:00:00,300.0,13.0,289.0,11.91,5.75,0.0,55.4123,204.498,24.8825,0.0,12.1212,287.389,0.455767,12.1212,284.357,0.0126602,12.0592,272.001,0.00403396,281.223,281.223,54215.2,17.9497,49827.9,51534.5,50315.4,0.0,0.0,50260.9,637.584,0.0,0.0,0.0,0.0,50260.9,637.584,49156.7,49079.50390625
2151,2008-03-31 14:00:00,188.0,3.0,186.0,12.46,5.75,0.0,48.4281,226.1,33.6196,0.0,2.22619,183.763,0.285614,2.22619,181.824,0.00793373,2.20383,173.923,0.00252795,174.368,174.367,33614.8,16.2048,29764.8,31092.9,30226.8,0.0,0.0,30206.4,626.424,0.0,0.0,0.0,0.0,30206.4,626.424,29339.1,29311.6015625
2152,2008-03-31 15:00:00,230.0,12.0,223.0,13.01,4.55,0.0,38.6975,241.869,45.2543,0.0,7.88174,221.612,0.349422,7.80447,219.274,0.00970616,7.64037,209.745,0.0030927,215.215,215.215,41491.1,18.0066,37366.4,38668.8,37799.9,0.0,0.0,37768.2,628.538,0.0,0.0,0.0,0.0,37768.2,628.538,36835.7,36792.5703125
2153,2008-03-31 16:00:00,254.0,99.0,208.0,13.55,4.55,0.0,27.5747,253.859,58.0181,0.0,52.6328,214.661,0.385883,50.9988,212.397,0.010719,48.7343,203.167,0.00341542,249.386,249.403,48081.3,19.3403,43797.6,45012.8,42898.4,0.0,0.0,42857.3,627.467,0.0,0.0,0.0,0.0,42857.3,627.467,41833.2,41777.53515625
2154,2008-03-31 17:00:00,192.0,283.0,115.0,13.62,4.55,0.0,15.8008,263.81,71.2343,0.0,90.9708,120.298,0.291691,83.6872,119.029,0.00810253,74.8645,113.856,0.00258173,186.836,186.811,36015.7,17.9571,32088.2,33217.0,30362.5,0.0,0.0,30340.4,615.976,0.0,0.0,0.0,0.0,30340.4,615.976,29447.2,29419.294921875
2155,2008-03-31 18:00:00,24.0,32.0,21.0,13.69,6.43,0.0,3.80634,272.893,84.5895,0.0,3.25142,21.0319,0.0364614,1.88072,20.8101,0.00101282,0.977464,19.9058,0.000322717,20.6747,20.6748,3985.73,14.115,2674.65,2837.71,2767.85,0.0,0.0,2767.62,537.164,0.0,0.0,0.0,1.38472,2766.24,540.0,2611.34,2611.11962890625
2156,2008-03-31 19:00:00,0.0,0.0,0.0,13.76,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2157,2008-03-31 20:00:00,0.0,0.0,0.0,13.39,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2158,2008-03-31 21:00:00,0.0,0.0,0.0,13.7,7.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2159,2008-03-31 22:00:00,0.0,0.0,0.0,13.5,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2160,2008-03-31 23:00:00,0.0,0.0,0.0,13.31,8.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2161,2008-04-01 00:00:00,0.0,0.0,0.0,13.12,8.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2162,2008-04-01 01:00:00,0.0,0.0,0.0,12.93,9.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2163,2008-04-01 02:00:00,0.0,0.0,0.0,12.73,9.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2164,2008-04-01 03:00:00,0.0,0.0,0.0,12.04,9.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2165,2008-04-01 04:00:00,0.0,0.0,0.0,12.09,9.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2166,2008-04-01 05:00:00,0.0,0.0,0.0,12.28,9.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2167,2008-04-01 06:00:00,9.0,6.0,9.0,12.46,9.55,0.0,1.82851,85.3923,90.0,0.0,0.0,9.01116,0.013673,0.0,8.9161,0.000379806,0.0,8.52865,0.000121019,8.44349,8.44347,1627.74,12.6026,831.429,877.065,860.694,0.0,0.0,860.667,491.684,0.0,0.0,0.0,98.1847,762.483,540.0,718.68,718.663635253906
2168,2008-04-01 07:00:00,94.0,18.0,90.0,12.65,9.55,0.0,13.8471,94.3858,77.7664,0.0,3.5415,87.565,0.142807,3.22901,86.6413,0.00396686,2.62854,82.8763,0.00126397,84.6511,84.6551,16319.8,14.0802,13510.4,14305.5,13941.5,0.0,0.0,13936.9,603.371,0.0,0.0,0.0,0.0,13936.9,603.371,13361.8,13356.0546875
2169,2008-04-01 08:00:00,81.0,0.0,81.0,13.06,9.55,0.0,25.7118,104.077,64.4334,0.0,0.0,79.3317,0.123057,0.0,78.4948,0.00341826,0.0,75.0838,0.00108917,74.3341,74.3331,14330.0,14.3158,11697.2,12377.2,12101.3,0.0,0.0,12097.7,597.473,0.0,0.0,0.0,0.0,12097.7,597.473,11576.4,11572.150390625
2170,2008-04-01 09:00:00,136.0,0.0,136.0,13.48,8.07,0.0,37.0274,115.565,51.3628,0.0,0.0,133.541,0.206615,0.0,132.132,0.00573929,0.0,126.39,0.00182873,125.128,125.129,24123.5,15.7981,20752.0,21750.3,21292.4,0.0,0.0,21281.8,613.404,0.0,0.0,0.0,0.0,21281.8,613.404,20525.7,20512.25390625
2171,2008-04-01 10:00:00,241.0,12.0,232.0,13.89,8.07,0.0,47.1321,130.496,38.9913,0.0,9.54421,229.117,0.366133,9.54421,226.7,0.0101704,9.40744,216.849,0.00324061,223.997,223.995,43182.0,18.0397,39010.5,40358.0,39336.6,0.0,0.0,39302.6,630.75,0.0,0.0,0.0,0.0,39302.6,630.75,38349.4,38302.41015625
2172,2008-04-01 11:00:00,831.0,609.0,334.0,15.28,8.07,0.0,54.7979,151.026,28.3924,0.0,535.068,351.602,1.26248,535.068,347.893,0.0350688,531.41,332.775,0.0111741,855.554,855.556,164935.0,31.1299,163706.0,159195.0,155664.0,0.0,0.0,155146.0,638.123,0.0,0.0,0.0,0.0,155146.0,638.123,151927.0,151191.90625
2173,2008-04-01 12:00:00,563.0,185.0,406.0,16.67,10.4,0.0,58.1105,177.601,22.3587,0.0,171.007,419.024,0.855323,171.007,414.603,0.023759,170.312,396.587,0.00757039,561.237,561.238,108199.0,25.6703,104438.0,104104.0,101684.0,0.0,0.0,101464.0,640.174,0.0,0.0,0.0,0.0,101464.0,640.174,99462.4,99145.7265625
2174,2008-04-01 13:00:00,746.0,514.0,322.0,18.06,10.4,0.0,55.7505,204.85,24.563,0.0,466.528,343.803,1.13334,466.528,340.177,0.0314817,464.207,325.394,0.0100311,781.716,781.714,150704.0,30.596,148726.0,144963.0,141372.0,0.0,0.0,140943.0,637.385,0.0,0.0,0.0,0.0,140943.0,637.385,138102.0,137493.0
2175,2008-04-01 14:00:00,784.0,796.0,187.0,18.57,10.4,0.0,48.6987,226.53,33.403,0.0,663.411,204.938,1.19107,663.411,202.776,0.0330853,656.848,193.964,0.0105421,842.315,842.316,162387.0,32.0778,161020.0,155898.0,152482.0,0.0,0.0,151980.0,634.532,0.0,0.0,0.0,0.0,151980.0,634.532,148819.0,148111.09375
2176,2008-04-01 15:00:00,642.0,709.0,197.0,19.07,8.23,0.0,38.9161,242.287,45.1002,0.0,500.033,213.067,0.975342,495.131,210.82,0.0270928,484.815,201.659,0.00863267,679.618,679.631,131026.0,31.5349,128153.0,124291.0,119833.0,0.0,0.0,119503.0,616.472,0.0,0.0,0.0,0.0,119503.0,616.472,116996.0,116558.8515625
2177,2008-04-01 16:00:00,352.0,310.0,208.0,19.58,8.23,0.0,27.7619,254.248,57.896,0.0,164.298,217.551,0.534767,159.197,215.256,0.0148546,152.18,205.902,0.00473318,354.506,354.495,68342.8,26.0817,63892.2,63543.6,59075.2,0.0,0.0,58989.0,598.854,0.0,0.0,0.0,0.0,58989.0,598.854,57591.3,57485.08203125
2178,2008-04-01 17:00:00,213.0,351.0,116.0,17.97,8.23,0.0,15.973,264.177,71.126,0.0,114.026,121.197,0.323595,104.897,119.918,0.00898875,93.9282,114.707,0.00286411,206.552,206.539,39820.7,21.7581,35770.6,36338.1,32786.9,0.0,0.0,32760.2,608.679,0.0,0.0,0.0,0.0,32760.2,608.679,31828.4,31795.7734375
2179,2008-04-01 18:00:00,30.0,56.0,25.0,16.37,7.45,0.0,3.97659,273.247,84.4825,0.0,5.52581,25.5145,0.0455767,3.28659,25.2454,0.00126602,1.74181,24.1483,0.000403396,25.6317,25.6364,4942.24,16.8639,3463.56,3623.35,3507.1,0.0,0.0,3506.72,540.784,0.0,0.0,0.0,0.209067,3506.51,541.142,3312.51,3312.15771484375
2180,2008-04-01 19:00:00,0.0,0.0,0.0,14.76,7.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2181,2008-04-01 20:00:00,0.0,0.0,0.0,12.98,7.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2182,2008-04-01 21:00:00,0.0,0.0,0.0,11.21,9.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2183,2008-04-01 22:00:00,0.0,0.0,0.0,9.43,9.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2184,2008-04-01 23:00:00,0.0,0.0,0.0,8.29,9.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2185,2008-04-02 00:00:00,0.0,0.0,0.0,7.15,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2186,2008-04-02 01:00:00,0.0,0.0,0.0,6.02,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2187,2008-04-02 02:00:00,0.0,0.0,0.0,5.29,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2188,2008-04-02 03:00:00,0.0,0.0,0.0,4.55,6.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2189,2008-04-02 04:00:00,0.0,0.0,0.0,3.82,6.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2190,2008-04-02 05:00:00,0.0,0.0,0.0,3.09,6.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2191,2008-04-02 06:00:00,21.0,184.0,8.0,2.37,4.48,0.0,2.11728,85.1281,90.0,0.0,0.0,5.78166,0.0319037,0.0,5.72067,0.000886214,0.0,5.47208,0.000282377,5.41764,5.41764,1044.45,2.49636,422.464,443.777,438.303,0.0,0.0,438.296,466.804,0.0,0.0,0.0,66.6656,371.63,540.0,350.176,350.171722412109
2192,2008-04-02 07:00:00,205.0,523.0,77.0,1.64,4.48,0.0,14.1356,94.1134,77.5289,0.0,113.183,76.2135,0.311441,103.751,75.4096,0.00865114,84.9162,72.1327,0.00275654,155.481,155.476,29973.5,5.26618,26315.0,28940.1,25308.9,0.0,0.0,25293.6,627.366,0.0,0.0,0.0,0.0,25293.6,627.366,24496.5,24477.251953125
2193,2008-04-02 08:00:00,416.0,713.0,103.0,2.82,4.48,0.0,26.0093,103.795,64.1904,0.0,310.763,105.99,0.631997,308.224,104.872,0.0175555,288.238,100.315,0.00559375,384.673,384.66,74157.4,11.7914,69730.7,74043.0,71368.5,0.0,0.0,71266.6,661.114,0.0,0.0,0.0,0.0,71266.6,661.114,69899.0,69742.5859375
2194,2008-04-02 09:00:00,608.0,798.0,124.0,4.0,4.78,0.0,37.3448,115.278,51.1026,0.0,501.009,130.315,0.923689,501.009,128.94,0.025658,486.166,123.337,0.00817549,603.416,603.416,116330.0,17.8006,112846.0,116524.0,113533.0,0.0,0.0,113281.0,667.198,0.0,0.0,0.0,0.0,113281.0,667.198,111207.0,110813.203125
2195,2008-04-02 10:00:00,770.0,864.0,134.0,5.19,4.78,0.0,47.4806,130.234,38.6968,0.0,673.465,143.079,1.1698,673.465,141.569,0.0324945,663.993,135.417,0.0103538,791.427,791.427,152575.0,23.2906,150692.0,151813.0,148221.0,0.0,0.0,147783.0,659.752,0.0,0.0,0.0,0.0,147783.0,659.752,144932.0,144260.453125
2196,2008-04-02 11:00:00,868.0,885.0,143.0,6.35,4.78,0.0,55.1801,150.883,28.0418,0.0,779.448,154.426,1.31869,779.448,152.797,0.0366302,774.264,146.157,0.0116716,911.229,911.231,175676.0,27.1906,175048.0,173307.0,169044.0,0.0,0.0,168461.0,652.933,590.306,0.0,0.0,0.0,167870.0,657.069,164459.0,163600.46875
2197,2008-04-02 12:00:00,900.0,881.0,151.0,7.52,3.38,0.0,58.4967,177.716,21.968,0.0,814.695,164.267,1.3673,814.695,162.534,0.0379806,811.506,155.471,0.0121019,957.319,957.319,184557.0,31.5207,184445.0,179075.0,175523.0,0.0,0.0,174867.0,638.997,2184.87,0.0,0.0,0.0,172682.0,646.426,169042.0,168140.71875
2198,2008-04-02 13:00:00,870.0,868.0,151.0,8.68,3.38,0.0,56.0866,205.206,24.2466,0.0,789.961,165.061,1.32173,789.961,163.32,0.0367146,786.14,156.223,0.0116985,932.951,932.95,179862.0,32.0698,179476.0,173796.0,169468.0,0.0,0.0,168858.0,639.271,686.531,0.0,0.0,0.0,168172.0,643.557,164633.0,163771.984375
2199,2008-04-02 14:00:00,761.0,795.0,162.0,9.45,3.38,0.0,48.9668,226.962,33.1898,0.0,664.538,176.314,1.15613,664.538,174.454,0.0321147,658.061,166.874,0.0102328,816.695,816.695,157446.0,29.9252,155816.0,152342.0,148493.0,0.0,0.0,148027.0,641.315,0.0,0.0,0.0,0.0,148027.0,641.315,145027.0,144357.609375
2200,2008-04-02 15:00:00,627.0,681.0,198.0,10.22,2.63,0.0,39.1326,242.706,44.9487,0.0,481.084,213.952,0.952554,476.367,211.695,0.0264598,466.531,202.496,0.00843097,662.345,662.407,127705.0,27.673,124691.0,123108.0,118918.0,0.0,0.0,118607.0,630.777,0.0,0.0,0.0,0.0,118607.0,630.777,116209.0,115776.890625
2201,2008-04-02 16:00:00,356.0,292.0,219.0,10.99,2.63,0.0,27.9476,254.637,57.7756,0.0,155.876,228.876,0.540844,151.037,226.462,0.0150234,144.426,216.621,0.00478696,357.441,357.385,68898.2,20.4063,64445.9,65834.9,60889.9,0.0,0.0,60807.6,634.052,0.0,0.0,0.0,0.0,60807.6,634.052,59513.3,59398.85546875
2202,2008-04-02 17:00:00,128.0,51.0,114.0,10.95,2.63,0.0,16.1442,264.542,71.0187,0.0,16.3767,116.309,0.194461,15.0655,115.082,0.00540169,13.5028,110.081,0.00172115,122.35,122.362,23589.0,14.174,20251.2,21397.8,20644.8,0.0,0.0,20635.2,621.366,0.0,0.0,0.0,0.0,20635.2,621.366,19909.4,19896.6796875
2203,2008-04-02 18:00:00,25.0,12.0,24.0,10.91,4.63,0.0,4.14633,273.6,84.3759,0.0,1.12645,23.9159,0.0379806,0.686544,23.6636,0.00105502,0.370597,22.6353,0.000336163,22.7762,22.7763,4390.81,11.436,3006.39,3235.06,3165.31,0.0,0.0,3165.02,549.818,0.0,0.0,0.0,0.0,3165.02,549.818,2992.35,2992.06469726562
2204,2008-04-02 19:00:00,0.0,0.0,0.0,10.87,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2205,2008-04-02 20:00:00,0.0,0.0,0.0,10.14,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2206,2008-04-02 21:00:00,0.0,0.0,0.0,9.42,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2207,2008-04-02 22:00:00,0.0,0.0,0.0,8.7,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2208,2008-04-02 23:00:00,0.0,0.0,0.0,9.1,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2209,2008-04-03 00:00:00,0.0,0.0,0.0,9.5,7.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2210,2008-04-03 01:00:00,0.0,0.0,0.0,9.9,7.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2211,2008-04-03 02:00:00,0.0,0.0,0.0,10.21,7.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2212,2008-04-03 03:00:00,0.0,0.0,0.0,10.53,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2213,2008-04-03 04:00:00,0.0,0.0,0.0,10.84,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2214,2008-04-03 05:00:00,0.0,0.0,0.0,10.43,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2215,2008-04-03 06:00:00,8.0,0.0,8.0,10.01,5.04,0.0,2.40456,84.8646,90.0,0.0,0.0,8.15324,0.0121538,0.0,8.06724,0.000337605,0.0,7.71668,0.000107572,7.63962,7.63963,1472.81,10.1818,719.376,762.628,750.43,0.0,0.0,750.409,486.233,0.0,0.0,0.0,84.8866,665.523,539.997,627.243,627.230346679688
2216,2008-04-03 07:00:00,77.0,0.0,77.0,9.6,5.04,0.0,14.4223,93.8412,77.2931,0.0,0.0,75.0922,0.11698,0.0,74.3001,0.00324945,0.0,71.0714,0.00103538,70.3617,70.3622,13564.6,11.1822,11004.7,11833.2,11569.7,0.0,0.0,11566.5,604.808,0.0,0.0,0.0,0.0,11566.5,604.808,11073.2,11069.2529296875
2217,2008-04-03 08:00:00,72.0,0.0,72.0,8.75,5.04,0.0,26.3048,103.512,63.9495,0.0,0.0,70.5045,0.109384,0.0,69.7607,0.00303845,0.0,66.7293,0.00096815,66.063,66.0634,12735.9,10.2356,10257.8,11085.9,10837.7,0.0,0.0,10834.9,604.924,0.0,0.0,0.0,0.0,10834.9,604.924,10367.8,10364.3583984375
2218,2008-04-03 09:00:00,102.0,0.0,102.0,7.89,3.38,0.0,37.66,114.99,50.8449,0.0,0.0,99.9918,0.154961,0.0,98.9371,0.00430447,0.0,94.6378,0.00137155,93.6927,93.6919,18062.2,10.2389,15110.2,16299.4,15923.5,0.0,0.0,15917.7,618.84,0.0,0.0,0.0,0.0,15917.7,618.84,15306.5,15299.0068359375
2219,2008-04-03 10:00:00,128.0,0.0,128.0,7.04,3.38,0.0,47.8269,129.97,38.4052,0.0,0.0,125.708,0.194461,0.0,124.382,0.00540169,0.0,118.977,0.00172115,117.789,117.789,22707.9,9.99306,19425.0,20950.3,20495.3,0.0,0.0,20486.0,628.087,0.0,0.0,0.0,0.0,20486.0,628.087,19776.8,19764.3515625
2220,2008-04-03 11:00:00,144.0,0.0,144.0,7.44,3.38,0.0,55.5605,150.736,27.6938,0.0,0.0,141.654,0.218768,0.0,140.16,0.0060769,0.0,134.07,0.0019363,132.731,132.731,25588.3,10.7677,22130.4,23762.6,23154.7,0.0,0.0,23143.0,633.939,0.0,0.0,0.0,0.0,23143.0,633.939,22392.7,22376.787109375
2221,2008-04-03 12:00:00,151.0,0.0,151.0,7.85,7.61,0.0,58.8812,177.833,21.579,0.0,0.0,148.695,0.229403,0.0,147.126,0.0063723,0.0,140.733,0.00203043,139.328,139.327,26859.9,10.5071,23330.9,25075.8,24512.0,0.0,0.0,24498.9,633.791,0.0,0.0,0.0,0.0,24498.9,633.791,23725.1,23707.080078125
2222,2008-04-03 13:00:00,144.0,0.0,144.0,8.25,7.61,0.0,56.4203,205.566,23.9333,0.0,0.0,141.764,0.218768,0.0,140.269,0.0060769,0.0,134.173,0.0019363,132.833,132.834,25608.2,10.7832,22149.0,23780.7,23151.5,0.0,0.0,23139.8,632.936,0.0,0.0,0.0,0.0,23139.8,632.936,22387.4,22371.39453125
2223,2008-04-03 14:00:00,132.0,0.0,132.0,8.97,7.61,0.0,49.2324,227.396,32.98,0.0,0.0,129.821,0.200538,0.0,128.452,0.00557049,0.0,122.87,0.00177494,121.643,121.643,23450.8,11.2898,20120.8,21561.8,21088.0,0.0,0.0,21078.2,627.517,0.0,0.0,0.0,0.0,21078.2,627.517,20355.1,20341.91015625
2224,2008-04-03 15:00:00,105.0,0.0,105.0,9.69,7.15,0.0,39.3471,243.125,44.7997,0.0,0.0,103.024,0.159519,0.0,101.937,0.00443107,0.0,97.5077,0.00141188,96.534,96.5334,18610.0,11.5854,15615.6,16731.4,16332.4,0.0,0.0,16326.2,616.978,0.0,0.0,0.0,0.0,16326.2,616.978,15700.4,15692.5595703125
2225,2008-04-03 16:00:00,75.0,0.0,75.0,10.4,7.15,0.0,28.1317,255.025,57.6569,0.0,0.0,73.3765,0.113942,0.0,72.6025,0.00316505,0.0,69.4476,0.00100849,68.7541,68.7538,13254.9,11.75,10725.1,11500.9,11240.8,0.0,0.0,11237.8,601.227,0.0,0.0,0.0,0.0,11237.8,601.227,10751.7,10747.982421875
2226,2008-04-03 17:00:00,48.0,0.0,48.0,10.42,7.15,0.0,16.3145,264.906,70.9123,0.0,0.0,46.8495,0.0729228,0.0,46.3553,0.00202563,0.0,44.341,0.000645433,43.8982,43.8983,8462.81,11.2819,6469.85,6966.07,6830.39,0.0,0.0,6829.19,582.686,0.0,0.0,0.0,0.0,6829.19,582.686,6499.84,6498.48876953125
2227,2008-04-03 18:00:00,16.0,0.0,16.0,10.43,5.64,0.0,4.31554,273.951,84.2696,0.0,0.0,15.5968,0.0243076,0.0,15.4322,0.000675211,0.0,14.7616,0.000215144,14.6142,14.6143,2817.45,10.7461,1737.54,1870.08,1834.15,0.0,0.0,1834.04,527.658,0.0,0.0,0.0,10.1649,1823.87,539.996,1720.5,1720.40454101562
2228,2008-04-03 19:00:00,0.0,0.0,0.0,10.44,5.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2229,2008-04-03 20:00:00,0.0,0.0,0.0,10.27,5.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2230,2008-04-03 21:00:00,0.0,0.0,0.0,10.1,5.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2231,2008-04-03 22:00:00,0.0,0.0,0.0,9.93,5.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2232,2008-04-03 23:00:00,0.0,0.0,0.0,10.57,5.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2233,2008-04-04 00:00:00,0.0,0.0,0.0,11.2,6.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2234,2008-04-04 01:00:00,0.0,0.0,0.0,11.84,6.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2235,2008-04-04 02:00:00,0.0,0.0,0.0,12.12,6.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2236,2008-04-04 03:00:00,0.0,0.0,0.0,12.39,4.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2237,2008-04-04 04:00:00,0.0,0.0,0.0,12.67,4.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2238,2008-04-04 05:00:00,0.0,0.0,0.0,12.5,4.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2239,2008-04-04 06:00:00,4.0,0.0,4.0,12.32,8.74,0.0,2.69023,84.6018,90.0,0.0,0.0,4.20152,0.0060769,0.0,4.1572,0.000168803,0.0,3.97655,5.37861e-05,3.93684,3.93683,758.967,12.3899,242.73,244.944,243.038,0.0,0.0,243.035,383.815,0.0,0.0,0.0,236.518,6.51703,540.0,6.13907,6.13907241821289
2240,2008-04-04 07:00:00,34.0,0.0,34.0,12.15,8.74,0.0,14.7071,93.5691,77.0591,0.0,0.0,33.3803,0.0516536,0.0,33.0282,0.00143482,0.0,31.5929,0.000457182,31.2775,31.2775,6029.96,12.7056,4376.86,4680.73,4582.29,0.0,0.0,4581.71,562.646,0.0,0.0,0.0,0.0,4581.71,562.646,4343.18,4342.576171875
2241,2008-04-04 08:00:00,72.0,0.0,72.0,12.84,8.74,0.0,26.5981,103.229,63.7108,0.0,0.0,70.5059,0.109384,0.0,69.7621,0.00303845,0.0,66.7306,0.00096815,66.0643,66.0643,12736.4,14.0136,10258.3,10876.4,10626.4,0.0,0.0,10623.6,592.876,0.0,0.0,0.0,0.0,10623.6,592.876,10150.2,10146.9404296875
2242,2008-04-04 09:00:00,103.0,0.0,103.0,13.52,6.92,0.0,37.9727,114.7,50.59,0.0,0.0,100.976,0.15648,0.0,99.9108,0.00434667,0.0,95.5692,0.00138499,94.6149,94.6156,18240.2,15.4052,15274.4,16058.1,15685.4,0.0,0.0,15679.5,603.89,0.0,0.0,0.0,0.0,15679.5,603.89,15051.2,15043.9150390625
2243,2008-04-04 10:00:00,198.0,3.0,196.0,14.21,6.92,0.0,48.1708,129.702,38.1166,0.0,2.11171,193.14,0.300806,2.11171,191.102,0.00835574,2.08309,182.798,0.00266241,183.035,183.037,35288.2,17.8569,31371.4,32505.2,31721.2,0.0,0.0,31698.5,622.83,0.0,0.0,0.0,0.0,31698.5,622.83,30808.9,30778.55078125
2244,2008-04-04 11:00:00,145.0,0.0,145.0,14.94,6.92,0.0,55.9389,150.587,27.3485,0.0,0.0,142.644,0.220288,0.0,141.139,0.0061191,0.0,135.006,0.00194975,133.658,133.656,25766.6,17.603,22298.5,23156.5,22611.1,0.0,0.0,22599.1,610.513,0.0,0.0,0.0,0.0,22599.1,610.513,21808.9,21793.728515625
2245,2008-04-04 12:00:00,151.0,0.0,151.0,15.66,11.26,0.0,59.264,177.951,21.1917,0.0,0.0,148.693,0.229403,0.0,147.124,0.0063723,0.0,140.731,0.00203043,139.326,139.326,26860.3,17.7809,23331.2,24204.6,23653.8,0.0,0.0,23640.7,612.035,0.0,0.0,0.0,0.0,23640.7,612.035,22833.4,22816.75390625
2246,2008-04-04 13:00:00,145.0,0.0,145.0,16.39,11.26,0.0,56.7518,205.931,23.6233,0.0,0.0,142.755,0.220288,0.0,141.249,0.0061191,0.0,135.111,0.00194975,133.762,133.761,25786.7,18.4261,22317.3,23080.9,22569.6,0.0,0.0,22557.6,607.616,0.0,0.0,0.0,0.0,22557.6,607.616,21762.2,21747.052734375
2247,2008-04-04 14:00:00,134.0,0.0,134.0,16.43,11.26,0.0,49.4955,227.833,32.7737,0.0,0.0,131.805,0.203576,0.0,130.415,0.00565489,0.0,124.748,0.00180183,123.502,123.503,23809.2,18.31,20456.9,21174.4,20647.4,0.0,0.0,20637.3,605.775,0.0,0.0,0.0,0.0,20637.3,605.775,19880.4,19867.79296875
2248,2008-04-04 15:00:00,105.0,0.0,105.0,16.47,6.57,0.0,39.5595,243.544,44.6532,0.0,0.0,103.022,0.159519,0.0,101.936,0.00443107,0.0,97.5061,0.00141188,96.5324,96.5328,18609.8,18.4368,15615.5,16163.9,15770.4,0.0,0.0,15764.3,595.888,0.0,0.0,0.0,0.0,15764.3,595.888,15120.3,15113.044921875
2249,2008-04-04 16:00:00,76.0,0.0,76.0,16.5,6.57,0.0,28.3144,255.412,57.5397,0.0,0.0,74.3661,0.115461,0.0,73.5816,0.00320725,0.0,70.3842,0.00102194,69.6813,69.6813,13433.8,17.9197,10886.6,11309.1,11071.6,0.0,0.0,11068.4,582.264,0.0,0.0,0.0,0.0,11068.4,582.264,10565.7,10562.1640625
2250,2008-04-04 17:00:00,50.0,0.0,50.0,15.49,6.57,0.0,16.4837,265.269,70.8067,0.0,0.0,48.8297,0.0759612,0.0,48.3146,0.00211003,0.0,46.2151,0.000672326,45.7536,45.7536,8820.71,16.4222,6782.41,7108.62,6936.17,0.0,0.0,6934.87,569.65,0.0,0.0,0.0,0.0,6934.87,569.65,6590.72,6589.32666015625
2251,2008-04-04 18:00:00,15.0,0.0,15.0,14.47,7.83,0.0,4.48424,274.3,84.1636,0.0,0.0,14.5946,0.0227884,0.0,14.4407,0.00063301,0.0,13.8132,0.000201698,13.6752,13.6751,2636.43,14.7272,1595.83,1683.26,1649.24,0.0,0.0,1649.14,509.715,0.0,0.0,0.0,50.1314,1599.01,539.997,1508.12,1508.04943847656
2252,2008-04-04 19:00:00,0.0,0.0,0.0,13.45,7.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2253,2008-04-04 20:00:00,0.0,0.0,0.0,12.64,7.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2254,2008-04-04 21:00:00,0.0,0.0,0.0,11.82,1.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2255,2008-04-04 22:00:00,0.0,0.0,0.0,11.01,1.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2256,2008-04-04 23:00:00,0.0,0.0,0.0,10.88,1.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2257,2008-04-05 00:00:00,0.0,0.0,0.0,10.74,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2258,2008-04-05 01:00:00,0.0,0.0,0.0,10.61,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2259,2008-04-05 02:00:00,0.0,0.0,0.0,10.15,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2260,2008-04-05 03:00:00,0.0,0.0,0.0,9.69,4.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2261,2008-04-05 04:00:00,0.0,0.0,0.0,9.23,4.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2262,2008-04-05 05:00:00,0.0,0.0,0.0,8.73,4.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2263,2008-04-05 06:00:00,6.0,0.0,6.0,8.22,2.34,0.0,2.97416,84.3398,90.0,0.0,0.0,6.23408,0.00911535,0.0,6.16832,0.000253204,0.0,5.90027,8.06791e-05,5.84135,5.84134,1126.15,8.37691,477.236,499.97,492.946,0.0,0.0,492.936,460.026,0.0,0.0,0.0,107.156,385.78,540.0,363.512,363.507843017578
2264,2008-04-05 07:00:00,49.0,0.0,49.0,7.71,2.34,0.0,14.9899,93.2973,76.8269,0.0,0.0,48.0034,0.074442,0.0,47.497,0.00206783,0.0,45.433,0.00065888,44.9794,44.9792,8671.66,8.9182,6652.15,7248.34,7073.64,0.0,0.0,7072.39,592.391,0.0,0.0,0.0,0.0,7072.39,592.391,6740.2,6738.75048828125
2265,2008-04-05 08:00:00,107.0,0.0,107.0,8.31,2.34,0.0,26.8891,102.945,63.4744,0.0,0.0,104.84,0.162557,0.0,103.734,0.00451547,0.0,99.2262,0.00143878,98.2353,98.2348,18937.8,10.9487,15918.4,17107.2,16725.5,0.0,0.0,16719.1,618.993,0.0,0.0,0.0,0.0,16719.1,618.993,16086.0,16077.701171875
2266,2008-04-05 09:00:00,136.0,0.0,136.0,8.91,4.67,0.0,38.283,114.408,50.3379,0.0,0.0,133.511,0.206615,0.0,132.102,0.00573929,0.0,126.362,0.00182873,125.1,125.1,24117.3,11.7917,20746.1,22174.5,21654.4,0.0,0.0,21643.9,625.476,0.0,0.0,0.0,0.0,21643.9,625.476,20905.0,20891.015625
2267,2008-04-05 10:00:00,275.0,12.0,266.0,9.5,4.67,0.0,48.5123,129.432,37.8313,0.0,9.48925,262.985,0.417787,9.48925,260.211,0.0116052,9.363,248.904,0.00369779,255.688,255.686,49291.6,15.3898,44982.5,47097.4,45747.5,0.0,0.0,45703.2,643.486,0.0,0.0,0.0,0.0,45703.2,643.486,44687.0,44623.2265625
2268,2008-04-05 11:00:00,271.0,8.0,264.0,10.31,4.67,0.0,56.3151,150.434,27.0062,0.0,7.49513,261.325,0.41171,7.49513,258.569,0.0114364,7.44926,247.333,0.00364401,252.238,252.238,48628.6,16.1204,44331.9,46262.6,45203.5,0.0,0.0,45159.8,639.868,0.0,0.0,0.0,0.0,45159.8,639.868,44139.6,44077.62890625
2269,2008-04-05 12:00:00,396.0,28.0,372.0,11.11,2.6,0.0,59.6449,178.071,20.8063,0.0,25.9991,370.913,0.601613,25.9991,367.001,0.0167115,25.9084,351.053,0.00532482,373.197,373.196,71946.6,20.9625,67492.8,68779.3,67197.4,0.0,0.0,67100.5,638.59,0.0,0.0,0.0,0.0,67100.5,638.59,65710.0,65572.7578125
2270,2008-04-05 13:00:00,263.0,7.0,257.0,11.91,2.6,0.0,57.0808,206.299,23.3166,0.0,6.5639,254.831,0.399556,6.5639,252.143,0.0110988,6.53471,241.186,0.00353644,245.247,245.247,47279.1,18.3846,43010.0,44409.7,43293.7,0.0,0.0,43252.8,633.079,0.0,0.0,0.0,0.0,43252.8,633.079,42240.2,42183.12109375
2271,2008-04-05 14:00:00,180.0,1.0,179.0,12.26,2.6,0.0,49.7561,228.271,32.5709,0.0,1.10405,176.668,0.27346,1.10405,174.804,0.00759612,1.09375,167.208,0.00242037,166.621,166.621,32122.1,16.6589,28335.4,29539.8,28872.9,0.0,0.0,28854.1,622.328,0.0,0.0,0.0,0.0,28854.1,622.328,27991.3,27966.23828125
2272,2008-04-05 15:00:00,110.0,0.0,110.0,12.61,3.12,0.0,39.7698,243.964,44.5092,0.0,0.0,107.98,0.167115,0.0,106.841,0.00464208,0.0,102.198,0.00147912,101.177,101.177,19505.0,15.1906,16443.2,17301.2,16916.2,0.0,0.0,16909.4,607.733,0.0,0.0,0.0,0.0,16909.4,607.733,16251.8,16243.34375
2273,2008-04-05 16:00:00,87.0,0.0,87.0,12.97,3.12,0.0,28.4955,255.799,57.4242,0.0,0.0,85.2652,0.132173,0.0,84.3658,0.00367146,0.0,80.6997,0.00116985,79.8939,79.893,15401.8,15.0077,12671.9,13357.6,13038.1,0.0,0.0,13033.9,597.63,0.0,0.0,0.0,0.0,13033.9,597.63,12480.5,12475.5
2274,2008-04-05 17:00:00,42.0,0.0,42.0,11.78,3.12,0.0,16.652,265.631,70.702,0.0,0.0,40.9253,0.0638074,0.0,40.4936,0.00177243,0.0,38.7339,0.000564754,38.3472,38.3466,7392.48,12.758,5541.83,5923.46,5800.02,0.0,0.0,5799.12,572.066,0.0,0.0,0.0,0.0,5799.12,572.066,5508.39,5507.4189453125
2275,2008-04-05 18:00:00,19.0,0.0,19.0,10.59,4.3,0.0,4.65243,274.648,84.0579,0.0,0.0,18.5462,0.0288653,0.0,18.3506,0.000801813,0.0,17.5532,0.000255484,17.3779,17.378,3350.29,11.0001,2160.55,2326.59,2283.37,0.0,0.0,2283.22,537.616,0.0,0.0,0.0,1.1952,2282.02,540.0,2153.44,2153.28833007812
2276,2008-04-05 19:00:00,0.0,0.0,0.0,9.4,4.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2277,2008-04-05 20:00:00,0.0,0.0,0.0,9.27,4.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2278,2008-04-05 21:00:00,0.0,0.0,0.0,9.14,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2279,2008-04-05 22:00:00,0.0,0.0,0.0,9.02,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2280,2008-04-05 23:00:00,0.0,0.0,0.0,8.86,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2281,2008-04-06 00:00:00,0.0,0.0,0.0,8.71,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2282,2008-04-06 01:00:00,0.0,0.0,0.0,8.55,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2283,2008-04-06 02:00:00,0.0,0.0,0.0,8.56,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2284,2008-04-06 03:00:00,0.0,0.0,0.0,8.57,1.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2285,2008-04-06 04:00:00,0.0,0.0,0.0,8.58,1.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2286,2008-04-06 05:00:00,0.0,0.0,0.0,8.52,1.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2287,2008-04-06 06:00:00,12.0,0.0,12.0,8.46,1.22,0.0,3.25622,84.0785,89.9339,0.0,0.0,12.0541,0.0182307,0.0,11.9269,0.000506408,0.0,11.4087,0.000161358,11.2947,11.2947,2177.45,8.78701,1241.87,1342.35,1317.49,0.0,0.0,1317.44,521.87,0.0,0.0,0.0,20.5034,1296.94,539.995,1222.93,1222.88391113281
2288,2008-04-06 07:00:00,94.0,0.0,94.0,8.4,1.22,0.0,15.2706,93.0256,76.5967,0.0,0.0,91.4773,0.142807,0.0,90.5123,0.00396686,0.0,86.5791,0.00126397,85.7146,85.7143,16524.7,10.8816,13697.9,14736.5,14371.7,0.0,0.0,14366.9,614.228,0.0,0.0,0.0,0.0,14366.9,614.228,13794.3,13788.1962890625
2289,2008-04-06 08:00:00,261.0,119.0,207.0,9.42,1.22,0.0,27.1778,102.661,63.2405,0.0,53.2308,205.276,0.396518,52.7959,203.11,0.0110144,49.5727,194.284,0.00350954,241.422,241.414,46540.8,16.4095,42288.1,44075.4,42591.4,0.0,0.0,42552.2,636.201,0.0,0.0,0.0,0.0,42552.2,636.201,41561.0,41505.8203125
2290,2008-04-06 09:00:00,529.0,422.0,266.0,10.46,1.01,0.0,38.5906,114.115,50.0887,0.0,270.526,269.726,0.80367,270.526,266.881,0.0223242,262.97,255.283,0.00711321,513.078,513.078,98914.7,25.5261,94888.0,94641.9,92382.1,0.0,0.0,92199.0,637.725,0.0,0.0,0.0,0.0,92199.0,637.725,90367.1,90107.3359375
2291,2008-04-06 10:00:00,418.0,87.0,353.0,11.48,1.01,0.0,48.8511,129.158,37.5494,0.0,68.4379,364.747,0.635036,68.4379,360.899,0.0176399,67.5437,345.216,0.00562065,408.638,408.633,78778.2,23.4792,74377.3,74900.0,73295.9,0.0,0.0,73179.9,635.737,0.0,0.0,0.0,0.0,73179.9,635.737,71669.2,71504.71875
2292,2008-04-06 11:00:00,774.0,536.0,327.0,12.66,1.01,0.0,56.6892,150.279,26.667,0.0,477.983,343.692,1.17588,477.983,340.067,0.0326633,475.139,325.289,0.0104076,792.434,792.433,152762.0,35.9291,150889.0,143421.0,140338.0,0.0,0.0,139896.0,622.067,0.0,0.0,0.0,0.0,139896.0,622.067,136970.0,136369.75
2293,2008-04-06 12:00:00,926.0,839.0,201.0,13.83,2.66,0.0,60.0238,178.191,20.4228,0.0,784.349,215.176,1.4068,784.349,212.907,0.0390778,781.718,203.655,0.0124515,975.531,975.531,188064.0,39.482,188161.0,175992.0,171984.0,0.0,0.0,171311.0,617.799,1155.9,0.0,0.0,0.0,170155.0,623.172,166378.0,165500.0625
2294,2008-04-06 13:00:00,902.0,907.0,139.0,15.0,2.66,0.0,57.4074,206.671,23.0134,0.0,833.539,148.037,1.37034,833.539,146.475,0.038065,829.936,140.11,0.0121288,960.358,960.358,185144.0,40.253,185066.0,172445.0,168855.0,0.0,0.0,168198.0,613.846,662.148,0.0,0.0,0.0,167536.0,618.493,163794.0,162942.078125
2295,2008-04-06 14:00:00,809.0,885.0,132.0,15.94,2.66,0.0,50.0141,228.712,32.3715,0.0,746.265,144.696,1.22905,746.265,143.169,0.0341404,739.4,136.948,0.0108782,867.595,867.596,167258.0,38.7538,166156.0,155870.0,152546.0,0.0,0.0,152012.0,615.644,0.0,0.0,0.0,0.0,152012.0,615.644,148699.0,147994.8125
2296,2008-04-06 15:00:00,638.0,720.0,176.0,16.89,5.07,0.0,39.978,244.384,44.3676,0.0,514.043,191.007,0.969265,509.003,188.992,0.026924,498.852,180.779,0.00857888,672.844,672.956,129737.0,31.9934,126812.0,122709.0,118778.0,0.0,0.0,118456.0,618.801,0.0,0.0,0.0,0.0,118456.0,618.801,115986.0,115554.5546875
2297,2008-04-06 16:00:00,403.0,493.0,166.0,17.83,5.07,0.0,28.6751,256.185,57.3101,0.0,266.758,176.46,0.612248,258.476,174.598,0.0170069,247.471,167.011,0.00541895,410.343,410.414,79120.8,27.0411,74760.4,73992.6,68992.3,0.0,0.0,68873.6,597.646,0.0,0.0,0.0,0.0,68873.6,597.646,67276.2,67130.7109375
2298,2008-04-06 17:00:00,229.0,379.0,119.0,17.33,5.07,0.0,16.8193,265.991,70.5981,0.0,126.285,125.386,0.347902,115.968,124.063,0.00966396,104.311,118.672,0.00307925,220.757,220.809,42571.7,22.2857,38446.1,38945.0,34990.8,0.0,0.0,34960.7,614.009,0.0,0.0,0.0,0.0,34960.7,614.009,34013.9,33976.59375
2299,2008-04-06 18:00:00,36.0,52.0,31.0,16.82,3.07,0.0,4.82011,274.994,83.9523,0.0,6.05492,31.5781,0.0546921,4.09597,31.245,0.00151922,2.35689,29.8873,0.000484075,31.9222,31.9184,6153.25,17.6368,4481.99,4669.29,4525.41,0.0,0.0,4524.81,549.309,0.0,0.0,0.0,0.0,4524.81,549.309,4282.08,4281.494140625
2300,2008-04-06 19:00:00,0.0,0.0,0.0,16.32,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2301,2008-04-06 20:00:00,0.0,0.0,0.0,15.63,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2302,2008-04-06 21:00:00,0.0,0.0,0.0,14.94,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2303,2008-04-06 22:00:00,0.0,0.0,0.0,14.25,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2304,2008-04-06 23:00:00,0.0,0.0,0.0,13.41,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2305,2008-04-07 00:00:00,0.0,0.0,0.0,12.58,6.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2306,2008-04-07 01:00:00,0.0,0.0,0.0,11.74,6.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2307,2008-04-07 02:00:00,0.0,0.0,0.0,11.41,6.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2308,2008-04-07 03:00:00,0.0,0.0,0.0,11.07,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2309,2008-04-07 04:00:00,0.0,0.0,0.0,10.73,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2310,2008-04-07 05:00:00,0.0,0.0,0.0,10.24,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2311,2008-04-07 06:00:00,20.0,44.0,16.0,9.74,5.43,0.0,3.53628,83.818,89.7005,0.0,0.240337,13.7787,0.0303845,0.141767,13.6333,0.000844014,0.0,13.0409,0.00026893,12.9107,12.9106,2488.96,10.0231,1481.18,1596.64,1566.6,0.0,0.0,1566.53,523.433,0.0,0.0,0.0,16.3135,1550.21,539.994,1462.04,1461.97253417969
2312,2008-04-07 07:00:00,158.0,106.0,129.0,9.24,5.43,0.0,15.5491,92.7543,76.3687,0.0,25.4958,124.891,0.240038,23.9544,123.574,0.00666771,20.07,118.204,0.00212455,136.893,136.9,26392.2,12.2416,22890.1,24400.0,23362.3,0.0,0.0,23350.4,632.888,0.0,0.0,0.0,0.0,23350.4,632.888,22594.5,22578.263671875
2313,2008-04-07 08:00:00,309.0,195.0,219.0,10.54,5.43,0.0,27.4639,102.376,63.0091,0.0,88.5675,217.034,0.46944,87.8439,214.745,0.01304,82.5584,205.413,0.00415498,285.096,285.089,54962.3,16.7907,50567.2,52577.8,50477.7,0.0,0.0,50422.9,637.798,0.0,0.0,0.0,0.0,50422.9,637.798,49315.8,49237.80078125
2314,2008-04-07 09:00:00,614.0,657.0,202.0,11.83,2.32,0.0,38.8955,113.82,49.8426,0.0,423.147,208.827,0.932804,423.147,206.624,0.0259112,411.496,197.645,0.00825617,603.058,603.057,116262.0,28.0504,112774.0,111178.0,108598.0,0.0,0.0,108344.0,635.879,0.0,0.0,0.0,0.0,108344.0,635.879,106183.0,105821.9765625
2315,2008-04-07 10:00:00,790.0,829.0,163.0,13.13,2.32,0.0,49.1871,128.882,37.2709,0.0,659.254,172.147,1.20019,659.254,170.331,0.0333385,650.795,162.929,0.0106228,805.597,805.598,155307.0,34.7982,153564.0,146762.0,143450.0,0.0,0.0,142994.0,626.812,0.0,0.0,0.0,0.0,142994.0,626.812,140019.0,139394.75
2316,2008-04-07 11:00:00,898.0,864.0,174.0,14.5,2.32,0.0,57.0609,150.119,26.3311,0.0,773.17,185.771,1.36426,773.17,183.811,0.0378962,768.695,175.824,0.012075,935.085,935.086,180266.0,39.6511,179902.0,168099.0,164606.0,0.0,0.0,163986.0,616.056,0.0,0.0,0.0,0.0,163986.0,616.056,160328.0,159506.171875
