hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
2317,2008-04-07 12:00:00,893.0,793.0,205.0,15.87,3.48,0.0,60.4007,178.312,20.0414,0.0,743.344,222.386,1.35667,743.344,220.04,0.0376852,740.948,210.478,0.0120077,941.924,941.924,181593.0,39.3295,181307.0,169681.0,165770.0,0.0,0.0,165142.0,617.142,0.0,0.0,0.0,0.0,165142.0,617.142,161459.0,160628.6875
2318,2008-04-07 13:00:00,827.0,652.0,277.0,17.24,3.48,0.0,57.7315,207.047,22.7137,0.0,600.014,297.204,1.2564,600.014,294.069,0.0349,597.492,281.29,0.0111203,870.005,870.006,167724.0,38.9083,166648.0,156217.0,152387.0,0.0,0.0,151858.0,617.457,0.0,0.0,0.0,0.0,151858.0,617.457,148564.0,147860.578125
2319,2008-04-07 14:00:00,798.0,821.0,167.0,17.91,3.48,0.0,50.2695,229.154,32.1756,0.0,694.473,180.868,1.21234,694.473,178.961,0.0336761,688.172,171.184,0.0107303,850.773,850.773,164018.0,39.0993,162740.0,152393.0,148385.0,0.0,0.0,147882.0,616.157,0.0,0.0,0.0,0.0,147882.0,616.157,144690.0,144019.53125
2320,2008-04-07 15:00:00,655.0,823.0,124.0,18.57,2.21,0.0,40.1841,244.803,44.2285,0.0,589.691,135.433,0.995092,583.91,134.004,0.0276414,572.362,128.181,0.00880747,693.546,693.306,133666.0,37.3552,130921.0,123446.0,119190.0,0.0,0.0,118850.0,604.979,0.0,0.0,0.0,0.0,118850.0,604.979,116286.0,115851.7421875
2321,2008-04-07 16:00:00,466.0,741.0,108.0,19.23,2.21,0.0,28.8532,256.569,57.1976,0.0,401.901,118.065,0.707959,389.423,116.82,0.0196655,372.953,111.744,0.00626608,479.855,480.026,92543.0,32.2363,88446.6,85335.8,79371.2,0.0,0.0,79207.6,587.864,0.0,0.0,0.0,0.0,79207.6,587.864,77373.9,77181.3671875
2322,2008-04-07 17:00:00,251.0,556.0,88.0,18.74,2.21,0.0,16.9856,266.349,70.495,0.0,186.299,94.5321,0.381325,171.383,93.5349,0.0105924,154.288,89.4704,0.00337508,241.324,241.287,46522.1,25.2777,42331.3,42221.2,36414.5,0.0,0.0,36379.1,605.905,0.0,0.0,0.0,0.0,36379.1,605.905,35384.4,35343.84765625
2323,2008-04-07 18:00:00,51.0,173.0,34.0,18.26,1.84,0.0,4.98729,275.337,83.847,0.0,20.9439,36.2908,0.0774805,14.3733,35.908,0.00215224,8.38696,34.3476,0.000685773,42.3079,42.2993,8154.32,19.4348,6206.58,6400.42,5908.09,0.0,0.0,5907.1,563.112,0.0,0.0,0.0,0.0,5907.1,563.112,5605.45,5604.4384765625
2324,2008-04-07 19:00:00,0.0,0.0,0.0,17.78,1.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2325,2008-04-07 20:00:00,0.0,0.0,0.0,17.35,1.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2326,2008-04-07 21:00:00,0.0,0.0,0.0,16.92,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2327,2008-04-07 22:00:00,0.0,0.0,0.0,16.5,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2328,2008-04-07 23:00:00,0.0,0.0,0.0,16.35,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2329,2008-04-08 00:00:00,0.0,0.0,0.0,16.21,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2330,2008-04-08 01:00:00,0.0,0.0,0.0,16.06,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2331,2008-04-08 02:00:00,0.0,0.0,0.0,15.28,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2332,2008-04-08 03:00:00,0.0,0.0,0.0,14.5,5.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2333,2008-04-08 04:00:00,0.0,0.0,0.0,13.72,5.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2334,2008-04-08 05:00:00,0.0,0.0,0.0,12.99,5.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2335,2008-04-08 06:00:00,29.0,212.0,11.0,12.25,4.34,0.0,3.81423,83.5584,89.4689,0.0,1.9177,8.12186,0.0440575,1.1876,8.03618,0.00122382,0.0,7.68697,0.000389949,7.61049,7.61047,1467.18,12.4291,715.341,752.26,740.275,0.0,0.0,740.254,478.167,0.0,0.0,0.0,115.287,624.967,540.0,589.002,588.990905761719
2336,2008-04-08 07:00:00,222.0,501.0,85.0,11.52,4.34,0.0,15.8252,92.4832,76.1429,0.0,120.32,83.834,0.337268,113.046,82.9497,0.00936855,95.0977,79.3451,0.00298513,172.701,172.616,33277.9,15.583,29464.7,30858.8,27756.8,0.0,0.0,27737.3,601.057,0.0,0.0,0.0,0.0,27737.3,601.057,26839.9,26816.95703125
2337,2008-04-08 08:00:00,446.0,710.0,115.0,12.19,4.34,0.0,27.7473,102.09,62.7804,0.0,325.19,117.596,0.677574,322.534,116.355,0.0188215,303.403,111.299,0.00599715,410.561,410.561,79151.6,21.8536,74770.0,75856.8,73448.6,0.0,0.0,73330.6,632.397,0.0,0.0,0.0,0.0,73330.6,632.397,71801.8,71637.2265625
2338,2008-04-08 09:00:00,623.0,752.0,148.0,12.87,4.81,0.0,39.1975,113.523,49.5996,0.0,487.123,154.64,0.946477,487.123,153.009,0.026291,473.9,146.36,0.00837718,614.065,614.064,118383.0,26.8868,114973.0,113962.0,111360.0,0.0,0.0,111095.0,638.416,0.0,0.0,0.0,0.0,111095.0,638.416,108893.0,108515.96875
2339,2008-04-08 10:00:00,801.0,841.0,162.0,13.55,4.81,0.0,49.5202,128.602,36.996,0.0,670.959,171.038,1.2169,670.959,169.234,0.0338027,662.502,161.88,0.0107707,816.149,816.149,157339.0,32.1796,155703.0,150656.0,146929.0,0.0,0.0,146464.0,635.229,0.0,0.0,0.0,0.0,146464.0,635.229,143458.0,142799.546875
2340,2008-04-08 11:00:00,894.0,894.0,142.0,14.56,4.81,0.0,57.4301,149.957,25.9986,0.0,802.033,149.303,1.35819,802.033,147.728,0.0377274,797.518,141.308,0.0120212,929.45,929.449,179185.0,35.7758,178759.0,170142.0,166433.0,0.0,0.0,165821.0,627.33,475.839,0.0,0.0,0.0,165346.0,631.294,161779.0,160942.953125
2341,2008-04-08 12:00:00,935.0,798.0,240.0,15.57,4.27,0.0,60.7754,178.434,19.6622,0.0,749.934,258.423,1.42048,749.934,255.697,0.0394576,747.612,244.586,0.0125725,982.288,982.288,189366.0,38.7968,189541.0,177882.0,174085.0,0.0,0.0,173401.0,620.037,2005.22,0.0,0.0,0.0,171396.0,627.31,167619.0,166729.4375
2342,2008-04-08 13:00:00,646.0,260.0,426.0,16.57,4.27,0.0,58.0529,207.426,22.4175,0.0,239.677,445.635,0.981419,239.677,440.934,0.0272616,238.697,421.773,0.00868645,653.874,653.87,126053.0,32.0312,122944.0,118975.0,116088.0,0.0,0.0,115790.0,626.797,0.0,0.0,0.0,0.0,115790.0,626.797,113424.0,113012.8359375
2343,2008-04-08 14:00:00,685.0,527.0,279.0,17.17,4.27,0.0,50.5224,229.597,31.9832,0.0,446.15,297.365,1.04067,446.15,294.228,0.0289075,442.158,281.443,0.00921087,716.373,716.37,138102.0,34.109,135515.0,129890.0,126918.0,0.0,0.0,126559.0,624.847,0.0,0.0,0.0,0.0,126559.0,624.847,123952.0,123462.0078125
2344,2008-04-08 15:00:00,544.0,425.0,269.0,17.76,4.18,0.0,40.3881,245.222,44.0917,0.0,304.821,280.854,0.826458,301.833,277.891,0.0229572,295.912,265.815,0.00731491,556.117,556.148,107220.0,30.9883,103442.0,100546.0,97169.0,0.0,0.0,96949.9,614.028,0.0,0.0,0.0,0.0,96949.9,614.028,94903.3,94613.7578125
2345,2008-04-08 16:00:00,288.0,129.0,225.0,18.36,4.18,0.0,29.0299,256.953,57.0865,0.0,70.5438,230.961,0.437537,68.3537,228.525,0.0121538,65.4816,218.594,0.0038726,281.239,281.248,54219.1,25.0496,49835.1,49815.5,47178.5,0.0,0.0,47126.7,615.08,0.0,0.0,0.0,0.0,47126.7,615.08,45993.1,45925.30078125
2346,2008-04-08 17:00:00,241.0,376.0,130.0,17.65,4.18,0.0,17.151,266.706,70.3926,0.0,126.313,134.756,0.366133,116.406,133.334,0.0101704,104.882,127.54,0.00324061,230.101,230.072,44355.6,23.1224,40180.4,40535.8,36498.0,0.0,0.0,36465.1,612.081,0.0,0.0,0.0,0.0,36465.1,612.081,35491.1,35450.73828125
2347,2008-04-08 18:00:00,34.0,27.0,31.0,16.95,4.84,0.0,5.15396,275.679,83.7419,0.0,3.64039,31.5586,0.0516536,2.57563,31.2257,0.00143482,1.52302,29.8688,0.000457182,31.0783,31.0781,5991.4,17.658,4344.42,4525.4,4413.68,0.0,0.0,4413.11,547.964,0.0,0.0,0.0,0.0,4413.11,547.964,4175.33,4174.77734375
2348,2008-04-08 19:00:00,0.0,0.0,0.0,16.24,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2349,2008-04-08 20:00:00,0.0,0.0,0.0,15.46,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2350,2008-04-08 21:00:00,0.0,0.0,0.0,14.68,6.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2351,2008-04-08 22:00:00,0.0,0.0,0.0,13.9,6.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2352,2008-04-08 23:00:00,0.0,0.0,0.0,13.36,6.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2353,2008-04-09 00:00:00,0.0,0.0,0.0,12.83,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2354,2008-04-09 01:00:00,0.0,0.0,0.0,12.29,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2355,2008-04-09 02:00:00,0.0,0.0,0.0,12.03,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2356,2008-04-09 03:00:00,0.0,0.0,0.0,11.76,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2357,2008-04-09 04:00:00,0.0,0.0,0.0,11.49,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2358,2008-04-09 05:00:00,0.0,0.0,0.0,11.22,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2359,2008-04-09 06:00:00,37.0,0.0,37.0,10.95,5.05,0.0,4.08994,83.2995,89.2393,0.0,0.0,33.3768,0.0562113,0.0,33.0248,0.00156143,0.0,31.5897,0.000497521,31.2743,31.2741,6029.22,11.6528,4376.23,4705.63,4604.77,0.0,0.0,4604.19,565.484,0.0,0.0,0.0,0.0,4604.19,565.484,4366.08,4365.46826171875
2360,2008-04-09 07:00:00,215.0,289.0,135.0,10.67,5.05,0.0,16.0988,92.2124,75.9195,0.0,70.1885,130.91,0.326633,65.9451,129.529,0.00907315,55.6893,123.9,0.002891,177.796,177.812,34280.1,14.6659,30409.8,31996.1,29478.2,0.0,0.0,29458.7,632.035,0.0,0.0,0.0,0.0,29458.7,632.035,28617.1,28590.95703125
2361,2008-04-09 08:00:00,231.0,60.0,203.0,11.46,5.05,0.0,28.028,101.805,62.5545,0.0,27.4638,206.884,0.350941,27.2394,204.702,0.00974836,25.6464,195.807,0.00310615,219.242,219.234,42265.5,16.3867,38119.1,39750.7,38719.2,0.0,0.0,38686.4,631.918,0.0,0.0,0.0,0.0,38686.4,631.918,37747.4,37702.12890625
2362,2008-04-09 09:00:00,348.0,71.0,303.0,12.25,5.42,0.0,39.4964,113.225,49.36,0.0,46.0807,311.623,0.52869,46.0807,308.336,0.0146858,44.8471,294.937,0.00467939,336.391,336.392,64852.6,19.6303,60388.3,61937.1,60417.4,0.0,0.0,60339.8,640.949,0.0,0.0,0.0,0.0,60339.8,640.949,59082.4,58971.07421875
2363,2008-04-09 10:00:00,430.0,71.0,376.0,13.03,5.42,0.0,49.8503,128.32,36.7249,0.0,56.6248,389.388,0.653267,56.6248,385.28,0.0181463,55.9237,368.538,0.005782,420.223,420.223,81013.5,22.2495,76638.7,77623.1,75533.8,0.0,0.0,75412.5,640.625,0.0,0.0,0.0,0.0,75412.5,640.625,73884.5,73710.0703125
2364,2008-04-09 11:00:00,482.0,91.0,405.0,14.14,5.42,0.0,57.7967,149.79,25.6696,0.0,82.0181,420.712,0.732266,82.0181,416.274,0.0203407,81.569,398.184,0.00648122,474.962,474.967,91567.4,24.5606,87369.0,87537.9,85517.0,0.0,0.0,85360.1,637.451,0.0,0.0,0.0,0.0,85360.1,637.451,83645.2,83422.203125
2365,2008-04-09 12:00:00,430.0,30.0,404.0,15.25,1.35,0.0,61.1479,178.556,19.2852,0.0,28.0191,403.165,0.653267,28.0191,398.913,0.0181463,27.9358,381.578,0.005782,405.424,405.424,78160.3,26.8858,73753.0,73083.3,71471.8,0.0,0.0,71357.1,623.686,0.0,0.0,0.0,0.0,71357.1,623.686,69826.3,69671.09375
2366,2008-04-09 13:00:00,412.0,35.0,382.0,16.36,1.35,0.0,58.3717,207.808,22.1251,0.0,32.6388,396.845,0.625921,32.6388,392.659,0.0173867,32.5091,375.596,0.00553997,404.03,404.032,77890.1,27.9559,73480.7,72439.6,70656.9,0.0,0.0,70545.0,623.999,0.0,0.0,0.0,0.0,70545.0,623.999,69030.4,68878.734375
2367,2008-04-09 14:00:00,662.0,434.0,326.0,17.08,1.35,0.0,50.7725,230.042,31.7942,0.0,368.663,345.499,1.00573,368.663,341.854,0.0279369,365.409,326.999,0.0089016,685.492,685.496,132154.0,36.754,129302.0,122339.0,119598.0,0.0,0.0,119268.0,613.907,0.0,0.0,0.0,0.0,119268.0,613.907,116750.0,116315.3515625
2368,2008-04-09 15:00:00,586.0,519.0,249.0,17.81,0.83,0.0,40.59,245.64,43.9573,0.0,372.85,264.103,0.890266,369.195,261.317,0.0247296,362.011,249.962,0.00787966,605.861,605.844,116799.0,35.8172,113349.0,107648.0,104037.0,0.0,0.0,103775.0,601.314,0.0,0.0,0.0,0.0,103775.0,601.314,101516.0,101185.796875
2369,2008-04-09 16:00:00,355.0,252.0,232.0,18.53,0.83,0.0,29.205,257.334,56.9768,0.0,137.379,238.1,0.539325,133.114,235.588,0.0149812,127.557,225.351,0.00477352,349.383,349.38,67354.9,28.9145,62898.3,61694.8,57847.5,0.0,0.0,57763.2,591.51,0.0,0.0,0.0,0.0,57763.2,591.51,56360.5,56258.4296875
2370,2008-04-09 17:00:00,125.0,35.0,115.0,18.7,0.83,0.0,17.3155,267.061,70.2909,0.0,11.3309,116.928,0.189903,10.4422,115.695,0.00527509,9.41612,110.667,0.00168082,118.884,118.899,22922.6,22.234,19626.7,19911.8,19332.7,0.0,0.0,19323.4,595.092,0.0,0.0,0.0,0.0,19323.4,595.092,18577.9,18566.921875
2371,2008-04-09 18:00:00,40.0,54.0,35.0,18.88,1.3,0.0,5.32014,276.018,83.6368,0.0,5.97655,35.6334,0.060769,4.25781,35.2575,0.00168803,2.54982,33.7254,0.000537861,35.913,35.9122,6923.34,19.9142,5139.02,5287.43,5143.03,0.0,0.0,5142.25,548.033,0.0,0.0,0.0,0.0,5142.25,548.033,4867.92,4867.16748046875
2372,2008-04-09 19:00:00,0.0,0.0,0.0,19.06,1.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2373,2008-04-09 20:00:00,0.0,0.0,0.0,18.41,1.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2374,2008-04-09 21:00:00,0.0,0.0,0.0,17.77,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2375,2008-04-09 22:00:00,0.0,0.0,0.0,17.13,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2376,2008-04-09 23:00:00,0.0,0.0,0.0,16.69,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2377,2008-04-10 00:00:00,0.0,0.0,0.0,16.24,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2378,2008-04-10 01:00:00,0.0,0.0,0.0,15.8,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2379,2008-04-10 02:00:00,0.0,0.0,0.0,15.24,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2380,2008-04-10 03:00:00,0.0,0.0,0.0,14.69,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2381,2008-04-10 04:00:00,0.0,0.0,0.0,14.13,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2382,2008-04-10 05:00:00,0.0,0.0,0.0,13.99,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2383,2008-04-10 06:00:00,16.0,0.0,16.0,13.85,4.88,0.0,4.36329,83.0416,89.0118,0.0,0.0,15.9121,0.0243076,0.0,15.7442,0.000675211,0.0,15.0601,0.000215144,14.9097,14.9096,2874.4,14.1888,1782.38,1886.68,1849.69,0.0,0.0,1849.58,517.048,0.0,0.0,0.0,32.2605,1817.32,539.999,1714.3,1714.2099609375
2384,2008-04-10 07:00:00,212.0,372.0,107.0,13.71,4.88,0.0,16.3697,91.942,75.6985,0.0,92.0313,104.326,0.322076,86.4673,103.226,0.00894655,73.289,98.7398,0.00285066,170.311,170.264,32824.7,17.5788,29020.5,30109.5,27057.8,0.0,0.0,27039.9,607.882,0.0,0.0,0.0,0.0,27039.9,607.882,26172.7,26150.91015625
2385,2008-04-10 08:00:00,332.0,248.0,214.0,14.27,4.88,0.0,28.3058,101.519,62.3315,0.0,115.556,213.122,0.504383,114.612,210.873,0.0140106,108.001,201.71,0.00446425,306.618,306.611,59110.7,21.2369,54675.3,55665.7,53746.2,0.0,0.0,53681.2,624.016,0.0,0.0,0.0,0.0,53681.2,624.016,52475.7,52387.78125
2386,2008-04-10 09:00:00,431.0,199.0,304.0,14.83,6.11,0.0,39.7923,112.926,49.1237,0.0,129.862,305.017,0.654786,129.862,301.8,0.0181885,126.433,288.685,0.00579545,410.973,410.969,79228.5,23.4539,74832.6,75369.9,73757.4,0.0,0.0,73640.1,635.936,0.0,0.0,0.0,0.0,73640.1,635.936,72122.1,71955.53125
2387,2008-04-10 10:00:00,783.0,721.0,230.0,15.39,6.11,0.0,50.1772,128.034,36.4577,0.0,579.113,241.311,1.18955,579.113,238.766,0.0330431,572.067,228.39,0.0105286,792.463,792.463,152768.0,32.0194,150895.0,146109.0,142906.0,0.0,0.0,142462.0,632.614,0.0,0.0,0.0,0.0,142462.0,632.614,139545.0,138922.125
2388,2008-04-10 11:00:00,843.0,689.0,259.0,16.38,6.11,0.0,58.1606,149.62,25.3444,0.0,621.274,274.672,1.28071,621.274,271.775,0.0355752,617.966,259.965,0.0113354,869.163,869.162,167558.0,34.6189,166473.0,159280.0,155535.0,0.0,0.0,155003.0,629.097,0.0,0.0,0.0,0.0,155003.0,629.097,151714.0,150979.625
2389,2008-04-10 12:00:00,946.0,875.0,179.0,17.37,5.15,0.0,61.518,178.679,18.9106,0.0,825.516,192.27,1.43719,825.516,190.242,0.0399218,823.162,181.975,0.0127204,995.098,995.098,191841.0,39.5876,192164.0,179674.0,175913.0,0.0,0.0,175208.0,617.033,2263.88,0.0,0.0,0.0,172944.0,624.935,169100.0,168199.34375
2390,2008-04-10 13:00:00,909.0,859.0,177.0,18.35,5.15,0.0,58.6878,208.194,21.8365,0.0,795.318,191.027,1.38098,795.318,189.012,0.0383604,792.245,180.799,0.0122229,963.325,963.327,185713.0,39.8582,185669.0,173349.0,169668.0,0.0,0.0,169008.0,615.769,806.452,0.0,0.0,0.0,168202.0,620.758,164461.0,163603.0625
2391,2008-04-10 14:00:00,789.0,752.0,205.0,19.01,5.15,0.0,51.02,230.488,31.6087,0.0,639.804,222.32,1.19867,639.804,219.974,0.0332963,634.232,210.415,0.0106093,836.211,836.213,161208.0,37.6802,159777.0,150642.0,147429.0,0.0,0.0,146934.0,617.63,0.0,0.0,0.0,0.0,146934.0,617.63,143779.0,143120.1875
2392,2008-04-10 15:00:00,600.0,553.0,239.0,19.68,4.99,0.0,40.7898,246.058,43.8252,0.0,398.67,253.673,0.911535,394.762,250.997,0.0253204,387.141,240.09,0.00806791,620.967,620.995,119719.0,33.6899,116378.0,111691.0,107980.0,0.0,0.0,107706.0,610.403,0.0,0.0,0.0,0.0,107706.0,610.403,105413.0,105056.8828125
2393,2008-04-10 16:00:00,348.0,247.0,227.0,20.34,4.99,0.0,29.3787,257.715,56.8685,0.0,134.808,232.722,0.52869,130.623,230.267,0.0146858,125.204,220.261,0.00467939,342.015,342.036,65939.2,28.0565,61482.8,60561.8,56159.7,0.0,0.0,56083.3,607.244,0.0,0.0,0.0,0.0,56083.3,607.244,54772.2,54675.66796875
2394,2008-04-10 17:00:00,210.0,315.0,115.0,20.14,4.99,0.0,17.4791,267.414,70.1899,0.0,107.192,118.96,0.319037,98.9598,117.705,0.00886214,89.3078,112.59,0.00282377,199.882,199.863,38531.8,24.649,34520.6,34566.9,31116.5,0.0,0.0,31092.0,602.074,0.0,0.0,0.0,0.0,31092.0,602.074,30156.4,30127.220703125
2395,2008-04-10 18:00:00,49.0,99.0,39.0,19.93,6.68,0.0,5.48581,276.355,83.532,0.0,11.7835,40.3551,0.074442,8.3755,39.9294,0.00206783,5.07676,38.1943,0.00065888,42.839,42.8365,8258.16,20.7967,6293.35,6442.65,6174.15,0.0,0.0,6173.05,554.927,0.0,0.0,0.0,0.0,6173.05,554.927,5853.16,5852.06298828125
2396,2008-04-10 19:00:00,0.0,0.0,0.0,19.73,6.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2397,2008-04-10 20:00:00,0.0,0.0,0.0,18.54,6.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2398,2008-04-10 21:00:00,0.0,0.0,0.0,17.34,8.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2399,2008-04-10 22:00:00,0.0,0.0,0.0,16.14,8.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2400,2008-04-10 23:00:00,0.0,0.0,0.0,15.72,8.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2401,2008-04-11 00:00:00,0.0,0.0,0.0,15.3,9.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2402,2008-04-11 01:00:00,0.0,0.0,0.0,14.88,9.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2403,2008-04-11 02:00:00,0.0,0.0,0.0,14.93,9.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2404,2008-04-11 03:00:00,0.0,0.0,0.0,14.99,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2405,2008-04-11 04:00:00,0.0,0.0,0.0,15.04,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2406,2008-04-11 05:00:00,0.0,0.0,0.0,15.4,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2407,2008-04-11 06:00:00,7.0,0.0,7.0,15.77,8.78,0.0,4.63416,82.7845,88.7866,0.0,0.0,7.19067,0.0106346,0.0,7.11482,0.000295405,0.0,6.80564,9.41257e-05,6.73768,6.73769,1298.92,15.8894,596.187,616.602,607.447,0.0,0.0,607.431,456.104,0.0,0.0,0.0,200.589,406.842,540.0,383.365,383.360046386719
2408,2008-04-11 07:00:00,90.0,0.0,90.0,16.14,8.78,0.0,16.638,91.6719,75.48,0.0,0.0,87.7018,0.13673,0.0,86.7767,0.00379806,0.0,83.0058,0.00121019,82.177,82.1773,15842.4,17.5962,13073.8,13598.0,13320.9,0.0,0.0,13316.4,590.024,0.0,0.0,0.0,0.0,13316.4,590.024,12742.8,12737.599609375
2409,2008-04-11 08:00:00,169.0,3.0,168.0,16.93,8.78,0.0,28.5805,101.232,62.1115,0.0,0.977755,164.637,0.256749,0.969767,162.9,0.00713192,0.914593,155.821,0.00227246,155.171,155.17,29914.1,19.6797,26228.9,26946.7,26319.0,0.0,0.0,26302.7,611.327,0.0,0.0,0.0,0.0,26302.7,611.327,25447.5,25426.77734375
2410,2008-04-11 09:00:00,159.0,0.0,159.0,17.72,7.77,0.0,40.0848,112.625,48.891,0.0,0.0,156.17,0.241557,0.0,154.523,0.00670991,0.0,147.808,0.002138,146.332,146.332,28210.9,20.4826,24610.3,25184.7,24615.5,0.0,0.0,24601.1,605.874,0.0,0.0,0.0,0.0,24601.1,605.874,23762.0,23744.01171875
2411,2008-04-11 10:00:00,225.0,14.0,214.0,18.52,7.77,0.0,50.5008,127.745,36.1946,0.0,11.5044,210.917,0.341826,11.5044,208.692,0.00949515,11.3668,199.623,0.00302547,208.883,208.884,40269.1,22.4635,36180.6,36639.0,35908.6,0.0,0.0,35878.6,612.349,0.0,0.0,0.0,0.0,35878.6,612.349,34921.4,34882.453125
2412,2008-04-11 11:00:00,860.0,622.0,331.0,19.54,7.77,0.0,58.5216,149.446,25.0231,0.0,562.062,346.975,1.30653,562.062,343.315,0.0362926,559.151,328.397,0.011564,878.683,878.685,169399.0,36.1288,168416.0,160007.0,156422.0,0.0,0.0,155876.0,624.414,0.0,0.0,0.0,0.0,155876.0,624.414,152524.0,151780.84375
2413,2008-04-11 12:00:00,420.0,104.0,328.0,20.57,10.58,0.0,61.8857,178.802,18.5384,0.0,98.8949,336.521,0.638074,98.8949,332.971,0.0177243,98.6242,318.502,0.00564754,412.961,412.96,79613.1,27.1202,75221.8,74460.5,72829.1,0.0,0.0,72710.3,624.31,0.0,0.0,0.0,0.0,72710.3,624.31,71158.0,70996.0625
2414,2008-04-11 13:00:00,149.0,1.0,148.0,21.6,10.58,0.0,59.001,208.582,21.5516,0.0,1.08506,145.717,0.226364,1.08506,144.179,0.0062879,1.08098,137.914,0.00200353,137.607,137.607,26529.2,23.7827,23018.3,23163.7,22655.1,0.0,0.0,22642.2,591.017,0.0,0.0,0.0,0.0,22642.2,591.017,21809.5,21794.291015625
2415,2008-04-11 14:00:00,311.0,30.0,288.0,21.76,10.58,0.0,51.2649,230.934,31.4267,0.0,25.1601,295.652,0.472479,25.1601,292.533,0.0131244,24.9439,279.821,0.00418187,301.722,301.722,58168.3,26.5458,53738.6,53331.2,52108.7,0.0,0.0,52045.9,614.726,0.0,0.0,0.0,0.0,52045.9,614.726,50832.4,50750.1328125
2416,2008-04-11 15:00:00,147.0,0.0,147.0,21.92,10.08,0.0,40.9875,246.475,43.6954,0.0,0.0,144.752,0.223326,0.0,143.225,0.0062035,0.0,137.001,0.00197664,135.633,135.634,26147.8,24.138,22658.1,22759.4,22252.2,0.0,0.0,22239.8,591.276,0.0,0.0,0.0,0.0,22239.8,591.276,21416.7,21402.00390625
2417,2008-04-11 16:00:00,79.0,0.0,79.0,22.08,10.08,0.0,29.551,258.093,56.7615,0.0,0.0,77.3333,0.120019,0.0,76.5175,0.00333385,0.0,73.1925,0.00106228,72.4616,72.4626,13970.2,23.265,11371.5,11479.8,11227.8,0.0,0.0,11224.3,568.29,0.0,0.0,0.0,0.0,11224.3,568.29,10699.0,10695.2998046875
2418,2008-04-11 17:00:00,67.0,0.0,67.0,21.63,10.08,0.0,17.6417,267.764,70.0895,0.0,0.0,65.6778,0.101788,0.0,64.985,0.00282745,0.0,62.1611,0.000900917,61.5404,61.5396,11863.8,22.6364,9475.73,9599.79,9394.2,0.0,0.0,9391.76,562.289,0.0,0.0,0.0,0.0,9391.76,562.289,8933.97,8931.4248046875
2419,2008-04-11 18:00:00,43.0,72.0,35.0,21.18,9.43,0.0,5.65098,276.69,83.4272,0.0,9.29972,36.1126,0.0653267,6.77725,35.7317,0.00181463,4.15573,34.179,0.000578201,37.9519,37.9499,7316.23,21.8259,5477.34,5575.81,5347.95,0.0,0.0,5347.11,546.423,0.0,0.0,0.0,0.0,5347.11,546.423,5061.66,5060.8427734375
2420,2008-04-11 19:00:00,0.0,0.0,0.0,20.74,9.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2421,2008-04-11 20:00:00,0.0,0.0,0.0,20.06,9.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2422,2008-04-11 21:00:00,0.0,0.0,0.0,19.39,10.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2423,2008-04-11 22:00:00,0.0,0.0,0.0,18.72,10.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2424,2008-04-11 23:00:00,0.0,0.0,0.0,17.34,10.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2425,2008-04-12 00:00:00,0.0,0.0,0.0,15.96,6.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2426,2008-04-12 01:00:00,0.0,0.0,0.0,14.58,6.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2427,2008-04-12 02:00:00,0.0,0.0,0.0,13.65,6.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2428,2008-04-12 03:00:00,0.0,0.0,0.0,12.73,5.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2429,2008-04-12 04:00:00,0.0,0.0,0.0,11.81,5.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2430,2008-04-12 05:00:00,0.0,0.0,0.0,11.25,5.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2431,2008-04-12 06:00:00,16.0,0.0,16.0,10.68,7.56,0.0,4.90245,82.5283,88.5636,0.0,0.0,15.9539,0.0243076,0.0,15.7856,0.000675211,0.0,15.0997,0.000215144,14.9489,14.9487,2881.85,10.966,1788.22,1923.06,1886.23,0.0,0.0,1886.12,527.439,0.0,0.0,0.0,9.6112,1876.51,539.995,1770.22,1770.12268066406
2432,2008-04-12 07:00:00,153.0,98.0,124.0,10.11,7.56,0.0,16.9034,91.4023,75.2643,0.0,25.3697,120.196,0.232441,23.836,118.928,0.0064567,20.3423,113.76,0.00205732,132.764,132.746,25591.3,12.6496,22134.1,23552.4,22674.2,0.0,0.0,22662.9,629.961,0.0,0.0,0.0,0.0,22662.9,629.961,21913.6,21898.21484375
2433,2008-04-12 08:00:00,469.0,570.0,194.0,9.92,7.56,0.0,28.8522,100.946,61.8946,0.0,268.471,194.425,0.712516,266.277,192.374,0.0197921,251.33,184.015,0.00630642,430.997,431.011,83091.4,18.1658,78754.3,81258.8,78386.6,0.0,0.0,78257.9,645.682,0.0,0.0,0.0,0.0,78257.9,645.682,76702.5,76514.390625
2434,2008-04-12 09:00:00,641.0,757.0,151.0,9.72,9.16,0.0,40.374,112.322,48.6619,0.0,499.627,157.297,0.973823,499.627,155.638,0.0270506,486.787,148.875,0.00861922,629.313,629.313,121325.0,20.6116,118027.0,120366.0,117573.0,0.0,0.0,117295.0,658.644,0.0,0.0,0.0,0.0,117295.0,658.644,115095.0,114674.046875
2435,2008-04-12 10:00:00,817.0,884.0,133.0,9.53,9.16,0.0,50.8209,127.452,35.9355,0.0,714.444,141.117,1.24121,714.444,139.629,0.034478,706.047,133.561,0.0109858,831.224,831.224,160249.0,23.9161,158767.0,159508.0,155490.0,0.0,0.0,155006.0,659.192,0.0,0.0,0.0,0.0,155006.0,659.192,151962.0,151228.0625
2436,2008-04-12 11:00:00,914.0,905.0,141.0,9.96,9.16,0.0,58.8796,149.268,24.7058,0.0,820.299,147.876,1.38857,820.299,146.316,0.0385714,816.167,139.958,0.0122901,946.576,946.576,182486.0,26.3425,182252.0,181140.0,176932.0,0.0,0.0,176298.0,655.126,2490.36,0.0,0.0,0.0,173808.0,662.534,170282.0,169367.609375
2437,2008-04-12 12:00:00,952.0,916.0,143.0,10.4,7.28,0.0,62.2509,178.925,18.1688,0.0,868.553,150.758,1.4463,868.553,149.167,0.0401751,866.274,142.685,0.0128011,998.882,998.884,192569.0,29.8518,192937.0,188771.0,184119.0,0.0,0.0,183418.0,647.974,3939.74,0.0,0.0,0.0,179478.0,657.678,175746.0,174779.296875
2438,2008-04-12 13:00:00,921.0,909.0,141.0,10.84,7.28,0.0,59.3114,208.973,21.2707,0.0,845.235,149.465,1.39921,845.235,147.889,0.0388668,842.146,141.462,0.0123842,973.784,973.786,187733.0,29.8031,187812.0,183781.0,178050.0,0.0,0.0,177401.0,651.067,2992.51,0.0,0.0,0.0,174408.0,659.15,170834.0,169913.671875
2439,2008-04-12 14:00:00,826.0,887.0,133.0,10.67,7.28,0.0,51.507,231.382,31.2481,0.0,756.967,145.09,1.25488,756.967,143.559,0.0348578,750.544,137.321,0.0111068,878.998,878.997,169457.0,27.7872,168476.0,166360.0,162873.0,0.0,0.0,162323.0,647.471,0.0,0.0,0.0,0.0,162323.0,647.471,158982.0,158175.59375
2440,2008-04-12 15:00:00,672.0,832.0,124.0,10.5,8.26,0.0,41.1831,246.891,43.5678,0.0,603.003,134.92,1.02092,597.091,133.497,0.0283589,585.742,127.696,0.00903606,706.312,706.459,136201.0,23.4325,133572.0,134442.0,129354.0,0.0,0.0,129006.0,647.229,0.0,0.0,0.0,0.0,129006.0,647.229,126495.0,125980.0234375
2441,2008-04-12 16:00:00,484.0,758.0,108.0,10.32,8.26,0.0,29.7218,258.47,56.6558,0.0,416.86,117.51,0.735305,403.918,116.27,0.0204251,387.372,111.217,0.00650812,493.61,493.624,95161.1,19.3564,91126.8,93423.3,86752.4,0.0,0.0,86578.7,623.47,0.0,0.0,0.0,0.0,86578.7,623.47,84771.2,84538.0078125
2442,2008-04-12 17:00:00,271.0,603.0,86.0,9.91,8.26,0.0,17.8035,268.113,69.9897,0.0,207.046,92.101,0.41171,194.867,91.1294,0.0114364,176.137,87.1694,0.00364401,260.677,260.486,50217.2,14.6785,45945.6,48227.7,41488.1,0.0,0.0,41446.3,629.554,0.0,0.0,0.0,0.0,41446.3,629.554,40443.5,40389.9140625
2443,2008-04-12 18:00:00,65.0,224.0,42.0,9.5,6.23,0.0,5.81565,277.022,83.3225,0.0,26.3942,43.8974,0.0987496,19.235,43.4344,0.00274304,11.9258,41.547,0.000874024,52.9389,52.9199,10202.1,10.602,8004.1,8641.31,7867.68,0.0,0.0,7866.1,596.362,0.0,0.0,0.0,0.0,7866.1,596.362,7504.52,7502.71728515625
2444,2008-04-12 19:00:00,0.0,1.0,0.0,9.08,6.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2445,2008-04-12 20:00:00,0.0,0.0,0.0,7.99,6.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2446,2008-04-12 21:00:00,0.0,0.0,0.0,6.9,7.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2447,2008-04-12 22:00:00,0.0,0.0,0.0,5.8,7.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2448,2008-04-12 23:00:00,0.0,0.0,0.0,5.03,7.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2449,2008-04-13 00:00:00,0.0,0.0,0.0,4.26,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2450,2008-04-13 01:00:00,0.0,0.0,0.0,3.48,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2451,2008-04-13 02:00:00,0.0,0.0,0.0,3.07,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2452,2008-04-13 03:00:00,0.0,0.0,0.0,2.65,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2453,2008-04-13 04:00:00,0.0,0.0,0.0,2.23,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2454,2008-04-13 05:00:00,0.0,0.0,0.0,2.06,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2455,2008-04-13 06:00:00,15.0,0.0,15.0,1.88,6.94,0.0,5.16802,82.273,88.343,0.0,0.0,15.0132,0.0227884,0.0,14.8548,0.00063301,0.0,14.2093,0.000201698,14.0674,14.0675,2712.0,2.15993,1654.87,1851.26,1810.6,0.0,0.0,1810.51,552.294,0.0,0.0,0.0,0.0,1810.51,552.294,1710.52,1710.427734375
2456,2008-04-13 07:00:00,96.0,0.0,96.0,1.71,6.94,0.0,17.1658,91.1332,75.0513,0.0,0.0,93.4922,0.145846,0.0,92.5059,0.00405127,0.0,88.4861,0.00129087,87.6025,87.6025,16888.4,3.4532,14031.0,15642.6,15261.9,0.0,0.0,15256.9,638.22,0.0,0.0,0.0,0.0,15256.9,638.22,14695.3,14688.43359375
2457,2008-04-13 08:00:00,144.0,0.0,144.0,1.76,6.94,0.0,29.1205,100.659,61.6809,0.0,0.0,141.076,0.218768,0.0,139.588,0.0060769,0.0,133.522,0.0019363,132.189,132.189,25483.8,4.39044,22031.8,24374.9,23732.4,0.0,0.0,23720.8,652.284,0.0,0.0,0.0,0.0,23720.8,652.284,23001.2,22984.255859375
2458,2008-04-13 09:00:00,109.0,0.0,109.0,1.8,6.03,0.0,40.6597,112.019,48.4365,0.0,0.0,106.876,0.165595,0.0,105.749,0.00459987,0.0,101.153,0.00146567,100.143,100.144,19305.7,3.91231,16258.8,18068.5,17603.2,0.0,0.0,17596.6,643.139,0.0,0.0,0.0,0.0,17596.6,643.139,16982.6,16973.345703125
2459,2008-04-13 10:00:00,204.0,5.0,200.0,1.84,6.03,0.0,51.1376,127.157,35.6807,0.0,4.17273,196.972,0.309922,4.17273,194.894,0.00860894,4.12452,186.425,0.00274309,188.646,188.646,36368.4,5.81905,32411.2,35521.6,34604.6,0.0,0.0,34580.7,661.761,0.0,0.0,0.0,0.0,34580.7,661.761,33772.5,33736.19140625
2460,2008-04-13 11:00:00,408.0,32.0,381.0,1.97,6.03,0.0,59.2345,149.085,24.3927,0.0,28.6172,394.05,0.619844,28.6172,389.893,0.0172179,28.477,372.951,0.00548618,397.419,397.421,76615.9,10.3527,72194.3,77147.0,75030.1,0.0,0.0,74922.5,675.871,0.0,0.0,0.0,0.0,74922.5,675.871,73558.7,73386.5625
2461,2008-04-13 12:00:00,469.0,48.0,426.0,2.1,6.19,0.0,62.6134,179.048,17.8019,0.0,46.1089,443.771,0.712516,46.1089,439.09,0.0197921,45.9929,420.009,0.00630642,461.348,461.346,88940.2,11.7314,84691.0,89888.9,87126.6,0.0,0.0,86982.8,678.935,0.0,0.0,0.0,0.0,86982.8,678.935,85436.3,85203.71875
2462,2008-04-13 13:00:00,615.0,247.0,402.0,2.23,6.19,0.0,59.6189,209.367,20.9938,0.0,230.515,419.576,0.934323,230.515,415.15,0.0259534,229.695,397.11,0.00826961,620.545,620.547,119632.0,15.185,116269.0,121422.0,118396.0,0.0,0.0,118129.0,676.027,0.0,0.0,0.0,0.0,118129.0,676.027,116022.0,115592.5859375
2463,2008-04-13 14:00:00,308.0,28.0,286.0,2.29,6.19,0.0,51.7464,231.829,31.0729,0.0,23.9956,293.383,0.467921,23.9956,290.288,0.0129978,23.7946,277.674,0.00414153,298.458,298.459,57538.6,8.52087,53114.7,57318.4,55631.0,0.0,0.0,55570.9,671.178,0.0,0.0,0.0,0.0,55570.9,671.178,54515.6,54420.71484375
2464,2008-04-13 15:00:00,180.0,4.0,177.0,2.35,5.43,0.0,41.3767,247.305,43.4424,0.0,3.29527,174.708,0.27346,3.26297,172.865,0.00759612,3.20141,165.353,0.00242037,166.872,166.871,32169.2,6.00872,28380.5,31108.3,30333.0,0.0,0.0,30314.3,655.49,0.0,0.0,0.0,0.0,30314.3,655.49,29521.0,29493.28125
2465,2008-04-13 16:00:00,209.0,29.0,195.0,2.41,5.43,0.0,29.8912,258.844,56.5514,0.0,15.4843,199.387,0.317518,15.0035,197.283,0.00881994,14.3927,188.711,0.00281032,201.075,201.073,38764.9,6.81862,34724.4,37866.9,36855.9,0.0,0.0,36828.7,661.055,0.0,0.0,0.0,0.0,36828.7,661.055,36005.1,35963.81640625
2466,2008-04-13 17:00:00,181.0,154.0,133.0,2.38,5.43,0.0,17.9643,268.459,69.8904,0.0,53.508,135.38,0.27498,50.5353,133.952,0.00763832,45.7129,128.131,0.00243382,172.108,172.098,33176.8,6.15333,29349.1,32137.2,30006.0,0.0,0.0,29987.3,653.417,0.0,0.0,0.0,0.0,29987.3,653.417,29191.7,29164.501953125
2467,2008-04-13 18:00:00,23.0,0.0,23.0,2.36,6.48,0.0,5.9798,277.351,83.2178,0.0,0.0,22.466,0.0349422,0.0,22.229,0.000970616,0.0,21.2631,0.00030927,21.0507,21.0507,4058.35,2.79137,2733.65,3067.87,3003.47,0.0,0.0,3003.23,572.946,0.0,0.0,0.0,0.0,3003.23,572.946,2847.2,2846.94482421875
2468,2008-04-13 19:00:00,0.0,0.0,0.0,2.33,6.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2469,2008-04-13 20:00:00,0.0,0.0,0.0,2.03,6.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2470,2008-04-13 21:00:00,0.0,0.0,0.0,1.73,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2471,2008-04-13 22:00:00,0.0,0.0,0.0,1.43,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2472,2008-04-13 23:00:00,0.0,0.0,0.0,1.17,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2473,2008-04-14 00:00:00,0.0,0.0,0.0,0.91,3.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2474,2008-04-14 01:00:00,0.0,0.0,0.0,0.65,3.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2475,2008-04-14 02:00:00,0.0,0.0,0.0,0.43,3.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2476,2008-04-14 03:00:00,0.0,0.0,0.0,0.21,2.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2477,2008-04-14 04:00:00,0.0,0.0,0.0,-0.02,2.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2478,2008-04-14 05:00:00,0.0,0.0,0.0,0.13,2.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2479,2008-04-14 06:00:00,24.0,0.0,24.0,0.27,2.55,0.0,5.43078,82.0187,88.125,0.0,0.0,23.4718,0.0364614,0.0,23.2242,0.00101282,0.0,22.215,0.000322717,21.9932,21.9932,4240.07,0.852564,2882.51,3265.62,3186.74,0.0,0.0,3186.48,583.141,0.0,0.0,0.0,0.0,3186.48,583.141,3025.15,3024.85717773438
2480,2008-04-14 07:00:00,100.0,0.0,100.0,0.42,2.55,0.0,17.4252,90.8645,74.8411,0.0,0.0,97.3443,0.151922,0.0,96.3175,0.00422007,0.0,92.132,0.00134465,91.212,91.2123,17584.7,2.83607,14670.8,16397.9,15962.7,0.0,0.0,15957.3,642.26,0.0,0.0,0.0,0.0,15957.3,642.26,15383.3,15375.7353515625
2481,2008-04-14 08:00:00,95.0,0.0,95.0,1.03,2.55,0.0,29.3856,100.372,61.4705,0.0,0.0,93.0554,0.144326,0.0,92.0738,0.00400907,0.0,88.0727,0.00127742,87.1933,87.1929,16809.4,3.3396,13958.8,15570.8,15158.3,0.0,0.0,15153.4,638.002,0.0,0.0,0.0,0.0,15153.4,638.002,14594.2,14587.435546875
2482,2008-04-14 09:00:00,152.0,0.0,152.0,1.65,3.71,0.0,40.9417,111.713,48.215,0.0,0.0,149.235,0.230922,0.0,147.66,0.0064145,0.0,141.244,0.00204387,139.833,139.835,26958.3,5.08032,23424.0,25820.6,25184.9,0.0,0.0,25171.9,652.829,0.0,0.0,0.0,0.0,25171.9,652.829,24431.0,24411.927734375
2483,2008-04-14 10:00:00,188.0,2.0,186.0,2.27,3.71,0.0,51.4505,126.858,35.4304,0.0,2.08375,183.068,0.285614,2.08375,181.137,0.00793373,2.06008,173.266,0.00252795,173.575,173.575,33463.0,6.52802,29619.2,32378.9,31474.2,0.0,0.0,31454.2,658.158,0.0,0.0,0.0,0.0,31454.2,658.158,30659.3,30629.353515625
2484,2008-04-14 11:00:00,257.0,2.0,255.0,2.67,3.71,0.0,59.5862,148.898,24.084,0.0,2.11725,252.055,0.390441,2.11725,249.396,0.0108456,2.10715,238.558,0.00345576,238.262,238.263,45934.6,8.51489,41694.9,45067.7,44003.0,0.0,0.0,43964.2,660.339,0.0,0.0,0.0,0.0,43964.2,660.339,43028.7,42969.6796875
2485,2008-04-14 12:00:00,281.0,3.0,278.0,3.07,4.93,0.0,62.9733,179.171,17.4378,0.0,3.21301,275.429,0.426902,3.21301,272.524,0.0118584,3.20527,260.681,0.00377847,261.251,261.25,50365.9,8.98693,46037.4,49624.2,48267.4,0.0,0.0,48221.4,664.793,0.0,0.0,0.0,0.0,48221.4,664.793,47242.4,47171.1796875
2486,2008-04-14 13:00:00,172.0,1.0,171.0,3.48,4.93,0.0,59.9235,209.764,20.721,0.0,1.08084,168.569,0.261307,1.08084,166.79,0.00725852,1.0771,159.542,0.0023128,159.016,159.015,30655.4,7.08145,26934.7,29389.8,28697.2,0.0,0.0,28680.1,649.837,0.0,0.0,0.0,0.0,28680.1,649.837,27888.0,27863.095703125
2487,2008-04-14 14:00:00,143.0,0.0,143.0,3.57,4.93,0.0,51.9831,232.277,30.9011,0.0,0.0,140.707,0.217249,0.0,139.223,0.0060347,0.0,133.173,0.00192285,131.843,131.844,25416.9,6.55607,21968.8,24063.4,23445.8,0.0,0.0,23434.3,645.589,0.0,0.0,0.0,0.0,23434.3,645.589,22704.6,22688.087890625
2488,2008-04-14 15:00:00,176.0,1.0,175.0,3.65,6.68,0.0,41.5682,247.718,43.3191,0.0,1.09651,172.685,0.267384,1.08576,170.863,0.00742732,1.06543,163.438,0.00236659,162.861,162.86,31396.4,6.94494,27642.0,30175.0,29436.1,0.0,0.0,29418.3,652.127,0.0,0.0,0.0,0.0,29418.3,652.127,28624.6,28598.529296875
2489,2008-04-14 16:00:00,96.0,0.0,96.0,3.74,6.68,0.0,30.0592,259.217,56.4481,0.0,0.0,94.1613,0.145846,0.0,93.168,0.00405127,0.0,89.1194,0.00129087,88.2295,88.2301,17009.7,5.52505,14142.6,15612.4,15223.3,0.0,0.0,15218.2,632.076,0.0,0.0,0.0,0.0,15218.2,632.076,14648.0,14641.1787109375
2490,2008-04-14 17:00:00,88.0,0.0,88.0,3.49,6.68,0.0,18.1243,268.802,69.7917,0.0,0.0,86.5896,0.133692,0.0,85.6762,0.00371366,0.0,81.9531,0.00118329,81.1348,81.1345,15641.6,5.1315,12890.4,14265.4,13934.0,0.0,0.0,13929.7,630.109,0.0,0.0,0.0,0.0,13929.7,630.109,13393.7,13388.0234375
2491,2008-04-14 18:00:00,24.0,0.0,24.0,3.24,6.34,0.0,6.14345,277.677,83.1132,0.0,0.0,23.4532,0.0364614,0.0,23.2058,0.00101282,0.0,22.1974,0.000322717,21.9757,21.9757,4236.61,3.69439,2879.68,3218.91,3138.01,0.0,0.0,3137.74,572.782,0.0,0.0,0.0,0.0,3137.74,572.782,2974.96,2974.67895507812
2492,2008-04-14 19:00:00,0.0,0.0,0.0,3.0,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2493,2008-04-14 20:00:00,0.0,0.0,0.0,2.91,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2494,2008-04-14 21:00:00,0.0,0.0,0.0,2.83,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2495,2008-04-14 22:00:00,0.0,0.0,0.0,2.74,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2496,2008-04-14 23:00:00,0.0,0.0,0.0,2.59,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2497,2008-04-15 00:00:00,0.0,0.0,0.0,2.45,5.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2498,2008-04-15 01:00:00,0.0,0.0,0.0,2.3,5.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2499,2008-04-15 02:00:00,0.0,0.0,0.0,2.43,5.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2500,2008-04-15 03:00:00,0.0,0.0,0.0,2.56,4.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2501,2008-04-15 04:00:00,0.0,0.0,0.0,2.68,4.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2502,2008-04-15 05:00:00,0.0,0.0,0.0,2.42,4.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2503,2008-04-15 06:00:00,53.0,62.0,47.0,2.16,4.03,0.0,5.69061,81.7654,87.9097,0.0,2.20711,41.8809,0.0805189,1.61566,41.4392,0.00223664,0.0,39.6384,0.000712666,39.2427,39.2422,7565.5,3.10262,5691.26,6384.91,6228.63,0.0,0.0,6227.7,604.392,0.0,0.0,0.0,0.0,6227.7,604.392,5940.22,5939.087890625
2504,2008-04-15 07:00:00,253.0,524.0,93.0,1.9,4.03,0.0,17.6814,90.5964,74.634,0.0,139.592,91.3727,0.384364,132.749,90.4088,0.0106768,114.338,86.4801,0.00340197,198.814,198.809,38328.5,6.67553,34326.2,37444.9,34071.4,0.0,0.0,34045.3,634.886,0.0,0.0,0.0,0.0,34045.3,634.886,33163.9,33129.01953125
2505,2008-04-15 08:00:00,481.0,729.0,120.0,3.29,4.03,0.0,29.6472,100.084,61.2635,0.0,350.873,122.09,0.730747,348.007,120.802,0.0202985,329.215,115.553,0.00646778,440.327,440.302,84885.8,13.8663,80583.2,84733.9,81485.3,0.0,0.0,81352.0,659.82,0.0,0.0,0.0,0.0,81352.0,659.82,79808.5,79604.078125
2506,2008-04-15 09:00:00,675.0,838.0,123.0,4.69,4.33,0.0,41.22,111.407,47.9974,0.0,560.555,128.298,1.02548,560.555,126.944,0.0284855,546.698,121.428,0.0090764,661.454,661.452,127520.0,20.2692,124470.0,127112.0,124000.0,0.0,0.0,123694.0,661.373,0.0,0.0,0.0,0.0,123694.0,661.373,121388.0,120916.53125
2507,2008-04-15 10:00:00,828.0,886.0,133.0,6.09,4.33,0.0,51.7596,126.556,35.1845,0.0,723.21,140.838,1.25792,723.21,139.353,0.0349422,715.127,133.297,0.0111337,839.951,839.951,161929.0,25.8733,160536.0,159879.0,156032.0,0.0,0.0,155537.0,654.245,0.0,0.0,0.0,0.0,155537.0,654.245,152438.0,151698.078125
2508,2008-04-15 11:00:00,926.0,909.0,141.0,6.83,4.33,0.0,59.9345,148.707,23.7797,0.0,830.034,147.575,1.4068,830.034,146.018,0.0390778,826.183,139.673,0.0124515,956.21,956.211,184339.0,29.3516,184213.0,180626.0,176587.0,0.0,0.0,175940.0,646.901,2637.06,0.0,0.0,0.0,173303.0,655.189,169724.0,168815.4375
2509,2008-04-15 12:00:00,962.0,915.0,146.0,7.56,2.77,0.0,63.3303,179.294,17.0766,0.0,872.893,153.5,1.46149,872.893,151.881,0.0405971,870.88,145.281,0.0129356,1006.01,1006.01,193948.0,33.8209,194400.0,186768.0,182263.0,0.0,0.0,181551.0,636.927,3569.11,0.0,0.0,0.0,177982.0,645.515,174179.0,173228.640625
2510,2008-04-15 13:00:00,929.0,909.0,142.0,8.3,2.77,0.0,60.225,210.162,20.4522,0.0,849.545,150.18,1.41136,849.545,148.596,0.0392044,846.688,142.139,0.0124918,978.951,978.951,188726.0,33.8545,188863.0,181405.0,176768.0,0.0,0.0,176097.0,636.297,2258.02,0.0,0.0,0.0,173839.0,643.88,170143.0,169230.609375
2511,2008-04-15 14:00:00,834.0,887.0,134.0,8.82,2.77,0.0,52.217,232.725,30.7327,0.0,761.311,145.812,1.26703,761.311,144.273,0.0351954,755.092,138.004,0.0112144,884.176,884.176,170458.0,31.9005,169535.0,164274.0,159713.0,0.0,0.0,159171.0,639.475,0.0,0.0,0.0,0.0,159171.0,639.475,155850.0,155072.78125
2512,2008-04-15 15:00:00,684.0,843.0,123.0,9.35,5.35,0.0,41.7577,248.129,43.198,0.0,614.079,133.579,1.03915,608.058,132.17,0.0288653,596.756,126.427,0.00919742,715.96,715.71,137985.0,25.1238,135437.0,135272.0,130189.0,0.0,0.0,129830.0,642.311,0.0,0.0,0.0,0.0,129830.0,642.311,127267.0,126747.2265625
2513,2008-04-15 16:00:00,492.0,762.0,108.0,9.87,5.35,0.0,30.2258,259.587,56.346,0.0,422.726,117.183,0.747459,409.602,115.947,0.0207627,393.126,110.909,0.00661569,499.001,499.18,96235.8,20.8716,92229.7,93888.4,86975.0,0.0,0.0,86797.5,618.446,0.0,0.0,0.0,0.0,86797.5,618.446,84964.2,84731.828125
2514,2008-04-15 17:00:00,279.0,611.0,87.0,9.84,5.35,0.0,18.2833,269.143,69.6935,0.0,212.396,92.8544,0.423864,200.943,91.8749,0.011774,182.039,87.8825,0.00375158,267.226,267.15,51503.7,15.7278,47208.5,49302.4,42612.5,0.0,0.0,42567.7,624.409,0.0,0.0,0.0,0.0,42567.7,624.409,41530.4,41474.20703125
2515,2008-04-15 18:00:00,73.0,247.0,45.0,9.8,3.33,0.0,6.30658,278.001,83.0087,0.0,31.0258,46.638,0.110903,23.5735,46.146,0.00308065,15.0686,44.1408,0.000981596,58.6183,58.6207,11301.1,11.2745,8981.66,9658.54,8695.18,0.0,0.0,8693.27,599.86,0.0,0.0,0.0,0.0,8693.27,599.86,8302.0,8299.7998046875
2516,2008-04-15 19:00:00,0.0,7.0,0.0,9.77,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2517,2008-04-15 20:00:00,0.0,0.0,0.0,9.01,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2518,2008-04-15 21:00:00,0.0,0.0,0.0,8.26,1.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2519,2008-04-15 22:00:00,0.0,0.0,0.0,7.5,1.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2520,2008-04-15 23:00:00,0.0,0.0,0.0,7.3,1.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2521,2008-04-16 00:00:00,0.0,0.0,0.0,7.09,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2522,2008-04-16 01:00:00,0.0,0.0,0.0,6.89,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2523,2008-04-16 02:00:00,0.0,0.0,0.0,6.74,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2524,2008-04-16 03:00:00,0.0,0.0,0.0,6.6,1.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2525,2008-04-16 04:00:00,0.0,0.0,0.0,6.45,1.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2526,2008-04-16 05:00:00,0.0,1.0,0.0,6.52,1.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2527,2008-04-16 06:00:00,50.0,44.0,45.0,6.59,2.49,0.0,5.9474,81.5132,87.697,0.0,1.93906,40.5606,0.0759612,1.41628,40.1327,0.00211003,0.0,38.3888,0.000672326,38.0056,38.0055,7326.85,7.60073,5485.34,6019.54,5889.27,0.0,0.0,5888.39,587.049,0.0,0.0,0.0,0.0,5888.39,587.049,5603.62,5602.6123046875
2528,2008-04-16 07:00:00,261.0,568.0,86.0,6.66,2.49,0.0,17.9344,90.3289,74.4299,0.0,152.546,84.44,0.396518,146.315,83.5492,0.0110144,126.375,79.9186,0.00350954,204.234,204.163,39360.0,12.0896,35324.0,37578.6,34670.0,0.0,0.0,34642.2,624.618,0.0,0.0,0.0,0.0,34642.2,624.618,33723.2,33686.890625
2529,2008-04-16 08:00:00,486.0,758.0,108.0,7.85,2.49,0.0,29.9052,99.7971,61.06,0.0,366.875,110.039,0.738343,363.878,108.878,0.0205095,344.473,104.147,0.00653501,444.14,444.14,85625.2,19.6616,81335.8,83333.7,80644.0,0.0,0.0,80506.2,642.509,0.0,0.0,0.0,0.0,80506.2,642.509,78898.3,78699.515625
2530,2008-04-16 09:00:00,677.0,835.0,124.0,9.04,2.71,0.0,41.4945,111.099,47.7837,0.0,560.831,129.23,1.02852,560.831,127.867,0.0285699,547.14,122.311,0.0091033,662.765,662.765,127771.0,26.4099,124733.0,123908.0,121050.0,0.0,0.0,120741.0,643.181,0.0,0.0,0.0,0.0,120741.0,643.181,118378.0,117932.9921875
2531,2008-04-16 10:00:00,831.0,887.0,132.0,10.23,2.71,0.0,52.0648,126.251,34.9432,0.0,726.487,139.721,1.26248,726.487,138.247,0.0350688,718.498,132.239,0.0111741,842.241,842.241,162369.0,32.3036,161001.0,155698.0,151840.0,0.0,0.0,151344.0,635.95,0.0,0.0,0.0,0.0,151344.0,635.95,148211.0,147508.21875
2532,2008-04-16 11:00:00,911.0,840.0,183.0,10.98,2.71,0.0,60.2794,148.511,23.4802,0.0,768.862,193.886,1.38401,768.862,191.84,0.0384448,765.391,183.504,0.0122498,939.418,939.418,181107.0,35.6004,180792.0,172219.0,168462.0,0.0,0.0,167837.0,627.634,942.504,0.0,0.0,0.0,166894.0,633.176,163301.0,162450.859375
2533,2008-04-16 12:00:00,963.0,916.0,144.0,11.74,1.57,0.0,63.6845,179.416,16.7183,0.0,875.068,151.355,1.46301,875.068,149.758,0.0406393,873.137,143.25,0.012949,1006.24,1006.24,193983.0,40.1961,194437.0,181269.0,177430.0,0.0,0.0,176712.0,616.968,2743.54,0.0,0.0,0.0,173969.0,625.101,170096.0,169183.25
2534,2008-04-16 13:00:00,932.0,910.0,141.0,12.49,1.57,0.0,60.5235,210.563,20.1876,0.0,852.794,149.052,1.41592,852.794,147.48,0.039331,850.004,141.071,0.0125322,981.176,981.175,189151.0,40.2374,189313.0,176426.0,172267.0,0.0,0.0,171589.0,616.332,1397.06,0.0,0.0,0.0,170192.0,621.877,166402.0,165523.609375
2535,2008-04-16 14:00:00,837.0,888.0,134.0,13.15,1.57,0.0,52.4482,233.172,30.5677,0.0,763.498,145.704,1.27159,763.498,144.167,0.035322,757.336,137.903,0.0112547,886.298,886.296,170861.0,38.2143,169958.0,159866.0,156274.0,0.0,0.0,155720.0,619.226,0.0,0.0,0.0,0.0,155720.0,619.226,152329.0,151589.578125
2536,2008-04-16 15:00:00,686.0,843.0,123.0,13.8,2.62,0.0,41.9451,248.538,43.0788,0.0,615.219,133.479,1.04219,610.193,132.071,0.0289497,598.932,126.332,0.00922431,718.021,718.067,138437.0,32.7321,135903.0,131048.0,127232.0,0.0,0.0,126862.0,618.305,0.0,0.0,0.0,0.0,126862.0,618.305,124203.0,123709.1640625
2537,2008-04-16 16:00:00,494.0,763.0,108.0,14.46,2.62,0.0,30.391,259.955,56.245,0.0,423.956,117.076,0.750497,410.794,115.841,0.0208471,394.368,110.807,0.00664258,500.13,500.195,96427.2,27.6478,92425.1,91161.2,84996.5,0.0,0.0,84816.9,600.539,0.0,0.0,0.0,0.0,84816.9,600.539,82934.9,82712.9375
2538,2008-04-16 17:00:00,281.0,599.0,91.0,14.63,2.62,0.0,18.4415,269.481,69.5958,0.0,209.403,96.8003,0.426902,198.112,95.7792,0.0118584,179.605,91.6171,0.00377847,268.514,268.459,51753.2,21.708,47452.0,48174.1,41896.5,0.0,0.0,41851.3,611.135,0.0,0.0,0.0,0.0,41851.3,611.135,40783.6,40729.65625
2539,2008-04-16 18:00:00,70.0,208.0,46.0,14.8,2.73,0.0,6.46918,278.321,82.9041,0.0,26.3137,47.5534,0.106346,20.1652,47.0518,0.00295405,13.0114,45.0072,0.000941257,57.4393,57.4342,11072.7,16.3032,8775.92,9196.46,8418.82,0.0,0.0,8416.96,584.915,0.0,0.0,0.0,0.0,8416.96,584.915,8022.46,8020.423828125
2540,2008-04-16 19:00:00,0.0,7.0,0.0,14.97,2.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2541,2008-04-16 20:00:00,0.0,0.0,0.0,14.37,2.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2542,2008-04-16 21:00:00,0.0,0.0,0.0,13.77,1.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2543,2008-04-16 22:00:00,0.0,0.0,0.0,13.17,1.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2544,2008-04-16 23:00:00,0.0,0.0,0.0,12.7,1.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2545,2008-04-17 00:00:00,0.0,0.0,0.0,12.22,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2546,2008-04-17 01:00:00,0.0,0.0,0.0,11.75,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2547,2008-04-17 02:00:00,0.0,0.0,0.0,11.39,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2548,2008-04-17 03:00:00,0.0,0.0,0.0,11.03,6.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2549,2008-04-17 04:00:00,0.0,0.0,0.0,10.68,6.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2550,2008-04-17 05:00:00,0.0,10.0,0.0,10.88,6.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2551,2008-04-17 06:00:00,63.0,380.0,21.0,11.08,6.53,0.0,6.20105,81.262,87.4873,0.0,17.0468,17.9928,0.0957112,12.7294,17.803,0.00265864,0.0,17.0294,0.000847131,16.86,16.8599,3250.35,11.4244,2080.61,2235.2,2191.54,0.0,0.0,2191.39,533.483,0.0,0.0,0.0,4.00074,2187.39,539.999,2063.99,2063.85278320312
2552,2008-04-17 07:00:00,265.0,570.0,87.0,11.27,6.53,0.0,18.1839,90.0621,74.2289,0.0,155.028,85.3756,0.402595,149.202,84.475,0.0111832,129.215,80.8042,0.00356333,207.922,207.959,40093.1,15.5179,36033.1,37725.1,35025.9,0.0,0.0,34996.4,611.042,0.0,0.0,0.0,0.0,34996.4,611.042,34035.5,33998.40234375
2553,2008-04-17 08:00:00,490.0,760.0,108.0,12.24,6.53,0.0,30.1595,99.5098,60.86,0.0,370.241,109.97,0.74442,367.217,108.81,0.0206783,347.871,104.081,0.0065888,447.44,447.349,86243.2,21.3779,81964.2,83329.5,80574.5,0.0,0.0,80433.8,634.658,0.0,0.0,0.0,0.0,80433.8,634.658,78790.9,78592.8671875
2554,2008-04-17 09:00:00,683.0,841.0,123.0,13.2,5.04,0.0,41.765,110.791,47.5742,0.0,567.194,128.142,1.03763,567.194,126.79,0.0288231,553.517,121.281,0.00918397,668.059,668.059,128794.0,28.2227,125799.0,123934.0,120947.0,0.0,0.0,120636.0,639.615,0.0,0.0,0.0,0.0,120636.0,639.615,118253.0,117806.5234375
2555,2008-04-17 10:00:00,826.0,869.0,139.0,14.16,5.04,0.0,52.3659,125.943,34.7066,0.0,713.157,146.79,1.25488,713.157,145.241,0.0348578,705.439,138.93,0.0111068,835.937,835.937,161158.0,32.9578,159724.0,153999.0,149895.0,0.0,0.0,149404.0,630.831,0.0,0.0,0.0,0.0,149404.0,630.831,146284.0,145600.078125
2556,2008-04-17 11:00:00,933.0,868.0,178.0,14.89,5.04,0.0,60.6206,148.31,23.1854,0.0,796.455,188.698,1.41744,796.455,186.707,0.0393732,792.956,178.594,0.0125456,961.847,961.849,185432.0,36.5192,185371.0,175845.0,171995.0,0.0,0.0,171340.0,625.898,1174.76,0.0,0.0,0.0,170165.0,631.504,166462.0,165584.3125
