hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
2557,2008-04-17 12:00:00,942.0,835.0,193.0,15.61,2.1,0.0,64.0356,179.537,16.3631,0.0,799.343,205.686,1.43111,799.343,203.517,0.039753,797.655,194.673,0.0126666,982.418,982.418,189397.0,42.4247,189573.0,174811.0,171155.0,0.0,0.0,170466.0,608.287,1049.48,0.0,0.0,0.0,169417.0,614.212,165582.0,164713.234375
2558,2008-04-17 13:00:00,891.0,785.0,207.0,16.33,2.1,0.0,60.8189,210.965,19.9273,0.0,736.524,223.96,1.35363,736.524,221.597,0.0376008,734.178,211.968,0.0119809,936.697,936.698,180579.0,41.8968,180234.0,166577.0,162692.0,0.0,0.0,162073.0,609.462,0.0,0.0,0.0,0.0,162073.0,609.462,158415.0,157615.78125
2559,2008-04-17 14:00:00,832.0,836.0,168.0,16.84,2.1,0.0,52.6766,233.619,30.406,0.0,720.14,180.723,1.26399,720.14,178.816,0.035111,714.398,171.046,0.0111875,876.6,876.602,168997.0,40.7665,167992.0,156064.0,152628.0,0.0,0.0,152084.0,610.558,0.0,0.0,0.0,0.0,152084.0,610.558,148728.0,148023.03125
2560,2008-04-17 15:00:00,672.0,774.0,153.0,17.34,1.23,0.0,42.1304,248.946,42.9617,0.0,566.186,165.797,1.02092,561.56,164.048,0.0283589,551.27,156.92,0.00903606,701.117,701.09,135161.0,37.6245,132473.0,124762.0,120991.0,0.0,0.0,120640.0,602.87,0.0,0.0,0.0,0.0,120640.0,602.87,118022.0,117577.6796875
2561,2008-04-17 16:00:00,476.0,682.0,129.0,17.85,1.23,0.0,30.5548,260.32,56.1451,0.0,380.263,138.652,0.723151,368.457,137.19,0.0200875,353.81,131.228,0.00640054,480.194,480.185,92571.6,31.7431,88464.1,85563.6,79863.3,0.0,0.0,79699.8,590.191,0.0,0.0,0.0,0.0,79699.8,590.191,77867.4,77670.7890625
2562,2008-04-17 17:00:00,284.0,566.0,103.0,17.97,1.23,0.0,18.5988,269.816,69.4985,0.0,198.759,108.696,0.43146,188.366,107.549,0.011985,170.893,102.876,0.00381881,271.035,271.147,52272.8,25.815,47957.0,47719.8,42013.3,0.0,0.0,41966.4,596.47,0.0,0.0,0.0,0.0,41966.4,596.47,40851.1,40797.44921875
2563,2008-04-17 18:00:00,69.0,191.0,46.0,18.1,4.25,0.0,6.63125,278.638,82.7996,0.0,24.9642,47.4706,0.104827,19.6614,46.9699,0.00291185,12.8013,44.9288,0.00092781,57.1537,57.1695,11021.8,19.4536,8730.0,8998.31,8268.45,0.0,0.0,8266.56,571.654,0.0,0.0,0.0,0.0,8266.56,571.654,7866.16,7864.208984375
2564,2008-04-17 19:00:00,0.0,8.0,0.0,18.23,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2565,2008-04-17 20:00:00,0.0,0.0,0.0,17.47,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2566,2008-04-17 21:00:00,0.0,0.0,0.0,16.7,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2567,2008-04-17 22:00:00,0.0,0.0,0.0,15.95,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2568,2008-04-17 23:00:00,0.0,0.0,0.0,15.51,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2569,2008-04-18 00:00:00,0.0,0.0,0.0,15.07,3.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2570,2008-04-18 01:00:00,0.0,0.0,0.0,14.63,3.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2571,2008-04-18 02:00:00,0.0,0.0,0.0,14.36,3.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2572,2008-04-18 03:00:00,0.0,0.0,0.0,14.09,3.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2573,2008-04-18 04:00:00,0.0,0.0,0.0,13.81,3.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2574,2008-04-18 05:00:00,0.0,6.0,0.0,13.83,3.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2575,2008-04-18 06:00:00,65.0,151.0,48.0,13.84,4.84,0.0,6.45145,81.0119,87.2804,0.0,7.17882,42.7213,0.0987496,5.37239,42.2706,0.00274304,0.0,40.4337,0.000874024,40.0303,40.0301,7717.35,14.752,5822.53,6158.52,6019.97,0.0,0.0,6018.99,568.91,0.0,0.0,0.0,0.0,6018.99,568.91,5715.97,5714.92431640625
2576,2008-04-18 07:00:00,252.0,464.0,105.0,13.86,4.84,0.0,18.43,89.796,74.0312,0.0,127.921,102.122,0.382845,123.323,101.045,0.0106346,107.076,96.654,0.00338852,201.696,201.64,38874.0,18.4537,34844.1,35977.7,33375.5,0.0,0.0,33348.4,605.261,0.0,0.0,0.0,0.0,33348.4,605.261,32390.0,32356.62109375
2577,2008-04-18 08:00:00,421.0,477.0,179.0,14.67,4.84,0.0,30.4101,99.2226,60.6637,0.0,234.23,179.229,0.639594,232.317,177.338,0.0177665,220.223,169.632,0.00566099,385.963,385.948,74405.9,23.4625,69974.2,70471.1,68164.8,0.0,0.0,68060.9,625.774,0.0,0.0,0.0,0.0,68060.9,625.774,66598.7,66457.09375
2578,2008-04-18 09:00:00,637.0,647.0,204.0,15.48,5.53,0.0,42.0315,110.481,47.3689,0.0,438.003,209.753,0.967746,437.287,207.54,0.0268818,426.869,198.522,0.00856544,619.145,619.208,119372.0,28.9688,116004.0,113873.0,111219.0,0.0,0.0,110950.0,632.643,0.0,0.0,0.0,0.0,110950.0,632.643,108718.0,108337.3203125
2579,2008-04-18 10:00:00,830.0,834.0,168.0,16.3,5.53,0.0,52.6628,125.631,34.4749,0.0,686.391,176.095,1.26096,686.391,174.237,0.0350266,679.079,166.666,0.0111606,837.299,837.298,161412.0,34.5397,159991.0,153119.0,149815.0,0.0,0.0,149319.0,626.746,0.0,0.0,0.0,0.0,149319.0,626.746,146169.0,145486.28125
2580,2008-04-18 11:00:00,920.0,881.0,151.0,16.71,5.53,0.0,60.9581,148.104,22.8956,0.0,810.297,160.988,1.39769,810.297,159.29,0.0388246,806.832,152.368,0.0123708,949.62,949.62,183069.0,37.3965,182870.0,172742.0,168752.0,0.0,0.0,168116.0,623.589,437.309,0.0,0.0,0.0,167679.0,626.93,164007.0,163150.265625
2581,2008-04-18 12:00:00,961.0,903.0,149.0,17.13,3.6,0.0,64.3837,179.657,16.0111,0.0,865.579,156.233,1.45997,865.579,154.585,0.0405549,863.832,147.867,0.0129221,1001.6,1001.6,193094.0,41.879,193493.0,178928.0,175242.0,0.0,0.0,174526.0,610.104,2096.24,0.0,0.0,0.0,172430.0,617.743,168536.0,167640.5625
2582,2008-04-18 13:00:00,937.0,910.0,142.0,17.54,3.6,0.0,61.1111,211.369,19.6712,0.0,855.002,149.873,1.42351,855.002,148.292,0.039542,852.352,141.848,0.0125994,984.271,984.272,189751.0,41.861,189948.0,175650.0,171967.0,0.0,0.0,171278.0,610.751,1304.28,0.0,0.0,0.0,169974.0,616.306,166140.0,165267.59375
2583,2008-04-18 14:00:00,842.0,888.0,134.0,18.21,3.6,0.0,52.9023,234.065,30.2475,0.0,766.807,145.492,1.27919,766.807,143.957,0.035533,760.764,137.701,0.011322,889.492,889.493,171479.0,40.189,170613.0,158966.0,155629.0,0.0,0.0,155067.0,612.384,0.0,0.0,0.0,0.0,155067.0,612.384,151639.0,150906.171875
2584,2008-04-18 15:00:00,691.0,807.0,148.0,18.88,3.62,0.0,42.3138,249.351,42.8465,0.0,591.387,160.47,1.04978,586.555,158.778,0.0291607,575.882,151.878,0.00929155,720.492,720.513,138904.0,36.6601,136388.0,129081.0,125247.0,0.0,0.0,124877.0,607.913,0.0,0.0,0.0,0.0,124877.0,607.913,122194.0,121717.875
2585,2008-04-18 16:00:00,478.0,558.0,193.0,19.54,3.62,0.0,30.7172,260.682,56.0462,0.0,311.627,202.429,0.726189,302.462,200.294,0.0201719,290.508,191.59,0.00642744,477.284,477.295,92014.2,31.3182,87867.2,85200.7,80061.9,0.0,0.0,79898.6,590.259,0.0,0.0,0.0,0.0,79898.6,590.259,78062.7,77868.3359375
2586,2008-04-18 17:00:00,174.0,111.0,138.0,19.8,3.62,0.0,18.7552,270.148,69.4016,0.0,39.3914,139.937,0.264345,37.3317,138.461,0.00734292,33.8927,132.444,0.00233969,164.676,164.688,31749.1,23.864,27981.3,28141.4,26706.7,0.0,0.0,26689.3,601.477,0.0,0.0,0.0,0.0,26689.3,601.477,25805.0,25783.984375
2587,2008-04-18 18:00:00,53.0,48.0,47.0,20.06,6.38,0.0,6.79277,278.952,82.695,0.0,6.45009,47.196,0.0805189,5.07997,46.6982,0.00223664,3.33636,44.6689,0.000712666,47.5259,47.5284,9162.82,21.0402,7082.47,7240.18,7050.88,0.0,0.0,7049.49,558.608,0.0,0.0,0.0,0.0,7049.49,558.608,6691.45,6690.02294921875
2588,2008-04-18 19:00:00,0.0,2.0,0.0,20.31,6.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2589,2008-04-18 20:00:00,0.0,0.0,0.0,19.18,6.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2590,2008-04-18 21:00:00,0.0,0.0,0.0,18.04,7.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2591,2008-04-18 22:00:00,0.0,0.0,0.0,16.91,7.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2592,2008-04-18 23:00:00,0.0,0.0,0.0,16.24,7.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2593,2008-04-19 00:00:00,0.0,0.0,0.0,15.58,6.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2594,2008-04-19 01:00:00,0.0,0.0,0.0,14.92,6.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2595,2008-04-19 02:00:00,0.0,0.0,0.0,13.99,6.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2596,2008-04-19 03:00:00,0.0,0.0,0.0,13.06,3.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2597,2008-04-19 04:00:00,0.0,0.0,0.0,12.13,3.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2598,2008-04-19 05:00:00,0.0,0.0,0.0,11.44,3.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2599,2008-04-19 06:00:00,13.0,0.0,13.0,10.75,5.04,0.0,6.6985,80.763,87.0766,0.0,0.0,13.0867,0.0197499,0.0,12.9487,0.000548609,0.0,12.386,0.000174805,12.2623,12.2623,2363.98,11.0257,1384.68,1484.32,1455.82,0.0,0.0,1455.75,517.696,0.0,0.0,0.0,28.3299,1427.42,539.999,1346.11,1346.05041503906
2600,2008-04-19 07:00:00,242.0,271.0,155.0,10.05,5.04,0.0,18.6725,89.5306,73.8368,0.0,75.6455,149.75,0.367652,72.9262,148.17,0.0102126,63.4739,141.732,0.00325406,203.157,203.119,39158.5,14.6176,35109.2,36927.8,34446.1,0.0,0.0,34419.7,630.329,0.0,0.0,0.0,0.0,34419.7,630.329,33522.0,33485.9375
2601,2008-04-19 08:00:00,174.0,4.0,172.0,10.26,5.04,0.0,30.6568,98.9355,60.4712,0.0,1.93319,168.427,0.264345,1.91739,166.651,0.00734292,1.81875,159.409,0.00233969,159.618,159.616,30771.3,13.8493,27045.6,28586.8,27897.1,0.0,0.0,27879.9,629.627,0.0,0.0,0.0,0.0,27879.9,629.627,27046.6,27023.21484375
2602,2008-04-19 09:00:00,222.0,5.0,219.0,10.46,4.31,0.0,42.2938,110.17,47.1679,0.0,3.03085,215.335,0.337268,3.0259,213.063,0.00936855,2.95465,203.805,0.00298513,204.695,204.694,39462.4,15.2875,35399.2,37117.2,36228.2,0.0,0.0,36199.8,635.545,0.0,0.0,0.0,0.0,36199.8,635.545,35306.6,35266.84765625
2603,2008-04-19 10:00:00,166.0,0.0,166.0,10.66,4.31,0.0,52.9555,125.317,34.2481,0.0,0.0,163.221,0.252191,0.0,161.499,0.00700531,0.0,154.481,0.00223212,152.939,152.939,29483.9,14.2669,25819.3,27240.5,26674.7,0.0,0.0,26658.8,625.319,0.0,0.0,0.0,0.0,26658.8,625.319,25831.6,25810.248046875
2604,2008-04-19 11:00:00,158.0,0.0,158.0,11.32,4.31,0.0,61.2918,147.893,22.6109,0.0,0.0,155.486,0.240038,0.0,153.846,0.00666771,0.0,147.16,0.00212455,145.691,145.692,28087.4,14.756,24493.2,25786.7,25178.0,0.0,0.0,25163.7,623.818,0.0,0.0,0.0,0.0,25163.7,623.818,24356.2,24337.25
2605,2008-04-19 12:00:00,255.0,6.0,250.0,11.97,5.63,0.0,64.7287,179.777,15.6624,0.0,5.32386,247.246,0.387402,5.32386,244.638,0.0107612,5.31359,234.007,0.00342886,236.931,236.93,45676.9,17.098,41443.4,43058.8,42080.0,0.0,0.0,42041.5,634.163,0.0,0.0,0.0,0.0,42041.5,634.163,41052.3,40998.4375
2606,2008-04-19 13:00:00,159.0,0.0,159.0,12.62,5.63,0.0,61.4001,211.774,19.4195,0.0,0.0,156.614,0.241557,0.0,154.962,0.00670991,0.0,148.228,0.002138,146.748,146.748,28291.5,15.7962,24686.8,25857.8,25250.5,0.0,0.0,25236.0,620.916,0.0,0.0,0.0,0.0,25236.0,620.916,24420.3,24401.322265625
2607,2008-04-19 14:00:00,182.0,1.0,181.0,12.67,5.63,0.0,53.1252,234.51,30.0922,0.0,1.08159,178.485,0.276499,1.08159,176.602,0.00768053,1.07317,168.928,0.00244727,168.303,168.303,32446.8,16.3127,28646.0,29913.2,29200.2,0.0,0.0,29181.0,623.714,0.0,0.0,0.0,0.0,29181.0,623.714,28317.7,28292.107421875
2608,2008-04-19 15:00:00,225.0,9.0,219.0,12.71,7.26,0.0,42.4951,249.754,42.7332,0.0,6.52399,216.705,0.341826,6.47069,214.419,0.00949515,6.35375,205.101,0.00302547,209.343,209.347,40358.3,16.7919,36267.4,37753.4,36839.7,0.0,0.0,36810.0,631.882,0.0,0.0,0.0,0.0,36810.0,631.882,35901.2,35859.90625
2609,2008-04-19 16:00:00,114.0,0.0,114.0,12.75,7.26,0.0,30.8783,261.041,55.9483,0.0,0.0,112.002,0.173192,0.0,110.821,0.00481088,0.0,106.005,0.0015329,104.947,104.948,20233.2,14.7963,17118.6,18044.8,17612.9,0.0,0.0,17605.6,610.622,0.0,0.0,0.0,0.0,17605.6,610.622,16934.1,16924.966796875
2610,2008-04-19 17:00:00,193.0,160.0,141.0,12.14,7.26,0.0,18.9107,270.477,69.3052,0.0,56.7004,142.901,0.29321,53.8284,141.393,0.00814473,48.9038,135.249,0.00259518,182.314,182.339,35151.9,15.6953,31244.9,32711.0,30709.3,0.0,0.0,30688.3,631.49,0.0,0.0,0.0,0.0,30688.3,631.49,29829.8,29801.671875
2611,2008-04-19 18:00:00,78.0,146.0,60.0,11.53,7.78,0.0,6.95375,279.263,82.5904,0.0,19.1736,60.8174,0.1185,15.0695,60.1758,0.00329165,9.98032,57.5609,0.00104883,66.8669,66.858,12889.7,12.7914,10398.7,11092.6,10465.3,0.0,0.0,10462.6,601.557,0.0,0.0,0.0,0.0,10462.6,601.557,10005.3,10002.142578125
2612,2008-04-19 19:00:00,1.0,8.0,1.0,10.92,7.78,0.0,-4.70429,288.227,90.0,0.0,0.0,1.06895,0.00151922,0.0,1.05768,0.0,0.0,1.01172,0.0,1.0016,1.00159,193.088,10.9389,16.4279,16.2465,16.2006,0.0,0.0,16.2004,103.372,0.0,0.0,0.0,16.2004,0.0,540.0,0.0,0.0
2613,2008-04-19 20:00:00,0.0,0.0,0.0,9.46,7.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2614,2008-04-19 21:00:00,0.0,0.0,0.0,8.0,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2615,2008-04-19 22:00:00,0.0,0.0,0.0,6.53,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2616,2008-04-19 23:00:00,0.0,0.0,0.0,6.7,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2617,2008-04-20 00:00:00,0.0,0.0,0.0,6.86,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2618,2008-04-20 01:00:00,0.0,0.0,0.0,7.02,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2619,2008-04-20 02:00:00,0.0,0.0,0.0,7.05,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2620,2008-04-20 03:00:00,0.0,0.0,0.0,7.08,2.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2621,2008-04-20 04:00:00,0.0,0.0,0.0,7.11,2.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2622,2008-04-20 05:00:00,0.0,0.0,0.0,6.91,2.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2623,2008-04-20 06:00:00,20.0,0.0,20.0,6.72,3.07,0.0,6.9421,80.5152,86.8759,0.0,0.0,19.8844,0.0303845,0.0,19.6747,0.000844014,0.0,18.8197,0.00026893,18.6318,18.6319,3591.9,7.19679,2354.84,2585.0,2529.97,0.0,0.0,2529.78,552.175,0.0,0.0,0.0,0.0,2529.78,552.175,2391.33,2391.1484375
2624,2008-04-20 07:00:00,91.0,0.0,91.0,6.53,3.07,0.0,18.9113,89.2661,73.6459,0.0,0.0,88.7581,0.138249,0.0,87.8218,0.00384026,0.0,84.0055,0.00122363,83.1667,83.167,16033.1,8.65824,13248.1,14411.5,14040.3,0.0,0.0,14035.8,619.907,0.0,0.0,0.0,0.0,14035.8,619.907,13481.7,13475.9609375
2625,2008-04-20 08:00:00,185.0,6.0,182.0,7.0,3.07,0.0,30.8996,98.6487,60.2824,0.0,2.89596,178.196,0.281057,2.8723,176.316,0.00780713,2.72621,168.655,0.00248761,169.669,169.67,32710.6,11.3419,28898.4,30900.2,30178.2,0.0,0.0,30158.8,639.642,0.0,0.0,0.0,0.0,30158.8,639.642,29325.6,29298.287109375
2626,2008-04-20 09:00:00,432.0,159.0,325.0,7.47,3.87,0.0,42.5518,109.858,46.9712,0.0,107.967,324.867,0.656305,107.79,321.44,0.0182307,105.281,307.472,0.0058089,408.631,408.623,78776.6,17.3891,74376.2,77029.7,74929.2,0.0,0.0,74813.9,652.629,0.0,0.0,0.0,0.0,74813.9,652.629,73348.9,73177.2265625
2627,2008-04-20 10:00:00,588.0,297.0,350.0,7.94,3.87,0.0,53.2438,124.999,34.0263,0.0,246.197,356.899,0.893304,246.197,353.134,0.024814,243.653,337.789,0.00790656,575.636,575.636,110974.0,21.9132,107304.0,108804.0,106274.0,0.0,0.0,106042.0,651.843,0.0,0.0,0.0,0.0,106042.0,651.843,104015.0,103670.1796875
2628,2008-04-20 11:00:00,172.0,4.0,168.0,8.33,3.87,0.0,61.6216,147.677,22.3315,0.0,4.20538,165.39,0.261307,4.20538,163.646,0.00725852,4.18833,156.534,0.0023128,159.118,159.119,30675.6,12.1925,26954.3,28716.7,28007.9,0.0,0.0,27990.8,633.941,0.0,0.0,0.0,0.0,27990.8,633.941,27166.8,27143.296875
2629,2008-04-20 12:00:00,306.0,20.0,288.0,8.72,2.88,0.0,65.0704,179.895,15.317,0.0,19.1444,285.29,0.464883,19.1444,282.28,0.0129134,19.1091,270.014,0.00411464,286.236,286.238,55183.0,16.1376,50784.6,52963.5,51297.5,0.0,0.0,51242.8,648.436,0.0,0.0,0.0,0.0,51242.8,648.436,50162.8,50082.28125
2630,2008-04-20 13:00:00,559.0,155.0,423.0,9.11,2.88,0.0,61.6858,212.181,19.1721,0.0,145.914,434.619,0.849247,145.914,430.034,0.0235902,145.486,411.347,0.00751661,551.272,551.271,106276.0,23.3957,102455.0,103197.0,101028.0,0.0,0.0,100814.0,644.522,0.0,0.0,0.0,0.0,100814.0,644.522,98848.2,98536.5390625
2631,2008-04-20 14:00:00,196.0,7.0,190.0,9.5,2.88,0.0,53.3453,234.954,29.9402,0.0,6.48089,187.449,0.297768,6.48089,185.471,0.00827133,6.43098,177.412,0.00263552,182.007,182.007,35089.2,14.2166,31180.2,32877.2,31974.3,0.0,0.0,31952.1,635.258,0.0,0.0,0.0,0.0,31952.1,635.258,31092.7,31061.75
2632,2008-04-20 15:00:00,190.0,11.0,183.0,9.88,1.31,0.0,42.6744,250.154,42.6217,0.0,7.59906,180.57,0.288653,7.53698,178.666,0.00801813,7.4017,170.902,0.00255484,176.523,176.523,34030.4,14.9599,30163.3,31697.5,30863.5,0.0,0.0,30842.7,631.442,0.0,0.0,0.0,0.0,30842.7,631.442,29983.1,29954.171875
2633,2008-04-20 16:00:00,309.0,132.0,241.0,10.27,1.31,0.0,31.038,261.397,55.8513,0.0,74.0318,245.702,0.46944,71.9753,243.111,0.01304,69.1631,232.546,0.00415498,298.696,298.661,57577.5,18.8647,53155.9,54725.6,51990.3,0.0,0.0,51931.1,632.761,0.0,0.0,0.0,0.0,51931.1,632.761,50785.0,50703.23046875
2634,2008-04-20 17:00:00,219.0,238.0,141.0,10.26,1.31,0.0,19.0654,270.803,69.209,0.0,84.7607,144.478,0.33271,80.4673,142.954,0.00924195,73.1559,136.742,0.00294479,207.802,207.798,40060.0,16.2399,35987.0,37554.8,34618.3,0.0,0.0,34591.5,633.257,0.0,0.0,0.0,0.0,34591.5,633.257,33706.6,33670.83203125
2635,2008-04-20 18:00:00,59.0,63.0,51.0,10.26,3.4,0.0,7.11415,279.57,82.4858,0.0,8.44737,51.0903,0.0896343,6.63919,50.5514,0.00248984,4.4327,48.3547,0.000793345,52.2603,52.2623,10075.6,11.5685,7886.38,8473.62,8174.7,0.0,0.0,8173.03,593.691,0.0,0.0,0.0,0.0,8173.03,593.691,7796.37,7794.43603515625
2636,2008-04-20 19:00:00,1.0,4.0,1.0,10.26,3.4,0.0,-4.5288,288.524,90.0,0.0,0.0,1.06877,0.00151922,0.0,1.05749,0.0,0.0,1.01154,0.0,1.00142,1.00142,193.059,10.2851,16.421,16.2312,16.179,0.0,0.0,16.1788,104.347,0.0,0.0,0.0,16.1788,0.0,540.0,0.0,0.0
2637,2008-04-20 20:00:00,0.0,0.0,0.0,10.01,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2638,2008-04-20 21:00:00,0.0,0.0,0.0,9.75,4.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2639,2008-04-20 22:00:00,0.0,0.0,0.0,9.5,4.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2640,2008-04-20 23:00:00,0.0,0.0,0.0,9.39,4.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2641,2008-04-21 00:00:00,0.0,0.0,0.0,9.27,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2642,2008-04-21 01:00:00,0.0,0.0,0.0,9.15,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2643,2008-04-21 02:00:00,0.0,0.0,0.0,9.08,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2644,2008-04-21 03:00:00,0.0,0.0,0.0,9.0,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2645,2008-04-21 04:00:00,0.0,0.0,0.0,8.93,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2646,2008-04-21 05:00:00,1.0,15.0,1.0,8.77,3.79,0.0,-4.47047,71.3409,90.0,0.0,0.0,1.06871,0.00151922,0.0,1.05744,0.0,0.0,1.01148,0.0,1.00137,1.00138,193.048,8.79444,16.4224,16.2131,16.1642,0.0,0.0,16.164,103.524,0.0,0.0,0.0,16.164,0.0,540.0,0.0,0.0
2647,2008-04-21 06:00:00,78.0,220.0,50.0,8.62,3.48,0.0,7.18216,80.2687,86.6784,0.0,12.9763,44.1209,0.1185,9.96547,43.6555,0.00329165,1.86411,41.7585,0.00104883,43.1874,43.1829,8324.77,9.69551,6349.78,6892.7,6720.26,0.0,0.0,6719.12,588.176,0.0,0.0,0.0,0.0,6719.12,588.176,6398.79,6397.47509765625
2648,2008-04-21 07:00:00,273.0,523.0,101.0,8.47,3.48,0.0,19.1464,89.0025,73.4584,0.0,149.308,98.1589,0.414748,143.941,97.1234,0.0115208,125.859,92.9029,0.0036709,216.578,216.534,41746.0,13.863,37633.0,39701.3,36806.7,0.0,0.0,36775.3,620.679,0.0,0.0,0.0,0.0,36775.3,620.679,35821.6,35780.71484375
2649,2008-04-21 08:00:00,506.0,693.0,147.0,9.32,3.48,0.0,31.1383,98.3622,60.0975,0.0,346.101,148.428,0.768728,343.273,146.862,0.0213535,326.008,140.48,0.00680394,461.83,461.899,89046.4,20.824,84814.5,86438.0,83513.0,0.0,0.0,83364.2,639.89,0.0,0.0,0.0,0.0,83364.2,639.89,81694.3,81481.203125
2650,2008-04-21 09:00:00,640.0,628.0,213.0,10.17,4.38,0.0,42.8055,109.545,46.7789,0.0,430.332,218.353,0.972304,429.629,216.05,0.0270084,419.742,206.662,0.00860577,620.149,620.167,119557.0,24.7291,116196.0,116313.0,112773.0,0.0,0.0,112509.0,647.934,0.0,0.0,0.0,0.0,112509.0,647.934,110335.0,109945.9140625
2651,2008-04-21 10:00:00,833.0,748.0,232.0,11.03,4.38,0.0,53.5275,124.678,33.8096,0.0,620.992,241.951,1.26551,620.992,239.398,0.0351532,614.672,228.995,0.011201,835.242,835.243,161022.0,30.6382,159581.0,155522.0,151979.0,0.0,0.0,151489.0,639.244,0.0,0.0,0.0,0.0,151489.0,639.244,148379.0,147676.953125
2652,2008-04-21 11:00:00,639.0,265.0,406.0,11.86,4.38,0.0,61.9472,147.456,22.0574,0.0,244.694,417.902,0.970785,244.694,413.494,0.0269662,243.728,395.525,0.00859233,632.869,632.871,122009.0,26.7173,118738.0,117786.0,114522.0,0.0,0.0,114246.0,644.178,0.0,0.0,0.0,0.0,114246.0,644.178,112016.0,111615.2421875
2653,2008-04-21 12:00:00,527.0,124.0,415.0,12.7,2.73,0.0,65.4088,180.011,14.9752,0.0,118.989,425.055,0.800631,118.989,420.571,0.0222398,118.779,402.295,0.00708632,515.871,515.869,99448.7,26.202,95435.9,94888.9,92675.3,0.0,0.0,92489.8,635.485,0.0,0.0,0.0,0.0,92489.8,635.485,90641.7,90380.6484375
2654,2008-04-21 13:00:00,887.0,647.0,317.0,13.53,2.73,0.0,61.9683,212.588,18.9291,0.0,610.833,335.045,1.34755,610.833,331.511,0.037432,609.087,317.105,0.0119271,916.942,916.941,176777.0,37.5295,176211.0,166318.0,162533.0,0.0,0.0,161940.0,621.875,0.0,0.0,0.0,0.0,161940.0,621.875,158392.0,157592.296875
2655,2008-04-21 14:00:00,136.0,0.0,136.0,14.13,2.73,0.0,53.5627,235.397,29.7913,0.0,0.0,133.738,0.206615,0.0,132.327,0.00573929,0.0,126.577,0.00182873,125.313,125.313,24159.1,17.4099,20785.7,21610.6,21078.9,0.0,0.0,21068.4,610.153,0.0,0.0,0.0,0.0,21068.4,610.153,20310.4,20297.2109375
2656,2008-04-21 15:00:00,210.0,18.0,198.0,14.72,3.9,0.0,42.8518,250.551,42.512,0.0,13.0063,195.564,0.319037,12.9,193.501,0.00886214,12.67,185.092,0.00282377,195.787,195.786,37744.9,19.4632,33738.8,34678.1,33853.0,0.0,0.0,33826.9,620.615,0.0,0.0,0.0,0.0,33826.9,620.615,32911.0,32876.5390625
2657,2008-04-21 16:00:00,477.0,462.0,238.0,15.32,3.9,0.0,31.1965,261.751,55.7552,0.0,259.651,245.326,0.72467,252.438,242.738,0.0201297,242.63,232.19,0.00641399,470.078,470.042,90616.9,26.7075,86425.7,85689.2,80715.9,0.0,0.0,80560.1,608.564,0.0,0.0,0.0,0.0,80560.1,608.564,78795.6,78598.75
2658,2008-04-21 17:00:00,118.0,28.0,109.0,15.4,3.9,0.0,19.2192,271.125,69.1132,0.0,9.74746,110.091,0.179269,9.25372,108.93,0.00497968,8.41863,104.196,0.00158669,111.49,111.494,21494.2,18.1011,18291.9,18959.0,18456.0,0.0,0.0,18447.7,602.482,0.0,0.0,0.0,0.0,18447.7,602.482,17738.9,17728.869140625
2659,2008-04-21 18:00:00,63.0,88.0,52.0,15.48,3.54,0.0,7.27398,279.874,82.3811,0.0,11.5186,52.026,0.0957112,9.20356,51.4772,0.00265864,6.19287,49.2402,0.000847131,54.8796,54.898,10583.7,16.8419,8337.02,8714.92,8289.94,0.0,0.0,8288.15,581.471,0.0,0.0,0.0,0.0,8288.15,581.471,7895.6,7893.603515625
2660,2008-04-21 19:00:00,1.0,6.0,1.0,15.56,3.54,0.0,-4.35375,288.818,90.0,0.0,0.0,1.06858,0.00151922,0.0,1.05731,0.0,0.0,1.01136,0.0,1.00125,1.00125,193.025,15.5848,16.4142,16.2931,16.2457,0.0,0.0,16.2455,104.119,0.0,0.0,0.0,16.2455,0.0,540.0,0.0,0.0
2661,2008-04-21 20:00:00,0.0,0.0,0.0,14.86,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2662,2008-04-21 21:00:00,0.0,0.0,0.0,14.16,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2663,2008-04-21 22:00:00,0.0,0.0,0.0,13.46,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2664,2008-04-21 23:00:00,0.0,0.0,0.0,13.25,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2665,2008-04-22 00:00:00,0.0,0.0,0.0,13.03,5.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2666,2008-04-22 01:00:00,0.0,0.0,0.0,12.83,5.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2667,2008-04-22 02:00:00,0.0,0.0,0.0,12.3,5.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2668,2008-04-22 03:00:00,0.0,0.0,0.0,11.78,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2669,2008-04-22 04:00:00,0.0,0.0,0.0,11.25,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2670,2008-04-22 05:00:00,1.0,14.0,1.0,10.91,5.9,0.0,-4.22164,71.1095,90.0,0.0,0.0,1.06845,0.00151922,0.0,1.05718,0.0,0.0,1.01124,0.0,1.00113,1.00113,193.007,10.9313,16.4192,16.2378,16.187,0.0,0.0,16.1868,103.341,0.0,0.0,0.0,16.1868,0.0,540.0,0.0,0.0
2671,2008-04-22 06:00:00,74.0,168.0,52.0,10.57,2.4,0.0,7.41858,80.0235,86.4841,0.0,10.449,46.7556,0.112423,8.16114,46.2624,0.00312285,1.91516,44.252,0.000995043,45.7065,45.7063,8811.37,11.7928,6774.38,7274.16,7084.77,0.0,0.0,7083.48,584.321,0.0,0.0,0.0,0.0,7083.48,584.321,6744.46,6742.9912109375
2672,2008-04-22 07:00:00,294.0,614.0,90.0,10.23,2.4,0.0,19.3776,88.7398,73.2745,0.0,176.944,88.0829,0.446652,170.583,87.1537,0.012407,149.475,83.3664,0.00395328,230.517,230.584,44454.7,16.3991,40277.8,41966.2,38925.9,0.0,0.0,38889.7,611.632,0.0,0.0,0.0,0.0,38889.7,611.632,37884.6,37838.8046875
2673,2008-04-22 08:00:00,510.0,768.0,110.0,11.53,2.4,0.0,31.3729,98.076,59.9166,0.0,385.136,111.626,0.774805,381.99,110.449,0.0215224,362.986,105.649,0.00685773,463.956,464.034,89458.4,23.9448,85239.3,85624.5,82590.4,0.0,0.0,82441.8,633.469,0.0,0.0,0.0,0.0,82441.8,633.469,80757.8,80548.9609375
2674,2008-04-22 09:00:00,701.0,845.0,124.0,12.84,3.46,0.0,43.0547,109.232,46.5912,0.0,580.805,128.766,1.06498,579.856,127.408,0.0295827,566.659,121.871,0.00942601,681.655,681.697,131419.0,29.8407,128543.0,125677.0,122245.0,0.0,0.0,121921.0,633.914,0.0,0.0,0.0,0.0,121921.0,633.914,119474.0,119015.0859375
2675,2008-04-22 10:00:00,851.0,766.0,233.0,14.15,3.46,0.0,53.8066,124.355,33.5981,0.0,637.842,242.826,1.29286,637.842,240.264,0.0359128,631.445,229.823,0.011443,852.667,852.667,164381.0,35.4145,163121.0,155475.0,151967.0,0.0,0.0,151455.0,626.043,0.0,0.0,0.0,0.0,151455.0,626.043,148240.0,147538.703125
2676,2008-04-22 11:00:00,701.0,302.0,434.0,15.04,3.46,0.0,62.2686,147.229,21.7889,0.0,280.097,446.374,1.06498,280.097,441.665,0.0295827,279.02,422.473,0.00942601,694.487,694.49,133885.0,32.3597,131109.0,126700.0,123617.0,0.0,0.0,123280.0,628.013,0.0,0.0,0.0,0.0,123280.0,628.013,120766.0,120298.84375
2677,2008-04-22 12:00:00,263.0,12.0,252.0,15.95,3.45,0.0,65.7437,180.126,14.6369,0.0,11.6736,249.188,0.399556,11.6736,246.56,0.0110988,11.654,235.846,0.00353644,245.028,245.031,47236.6,22.0648,42968.4,43588.7,42550.3,0.0,0.0,42509.4,622.397,0.0,0.0,0.0,0.0,42509.4,622.397,41474.9,41419.87109375
2678,2008-04-22 13:00:00,256.0,2.0,254.0,16.85,3.45,0.0,62.2474,212.996,18.6906,0.0,2.14079,251.348,0.388922,2.14079,248.697,0.0108034,2.13483,237.89,0.00344231,237.628,237.627,45811.3,22.78,41574.7,42028.9,41050.2,0.0,0.0,41011.5,617.471,0.0,0.0,0.0,0.0,41011.5,617.471,39987.2,39936.2890625
2679,2008-04-22 14:00:00,201.0,7.0,195.0,17.39,3.45,0.0,53.7773,235.838,29.6455,0.0,6.46392,192.411,0.305364,6.46392,190.381,0.00848234,6.41525,182.108,0.00270275,186.641,186.642,35981.3,22.0477,32038.4,32516.1,31724.3,0.0,0.0,31700.8,611.584,0.0,0.0,0.0,0.0,31700.8,611.584,30780.2,30750.0625
2680,2008-04-22 15:00:00,614.0,407.0,336.0,17.93,2.46,0.0,43.0271,250.946,42.404,0.0,300.841,347.799,0.932804,298.383,344.13,0.0259112,293.098,329.176,0.00825617,616.06,616.084,118772.0,34.3471,115386.0,110394.0,106340.0,0.0,0.0,106074.0,609.359,0.0,0.0,0.0,0.0,106074.0,609.359,103809.0,103465.5234375
2681,2008-04-22 16:00:00,509.0,604.0,195.0,18.47,2.46,0.0,31.3535,262.1,55.6601,0.0,340.423,203.931,0.773285,330.967,201.779,0.0214801,318.179,193.011,0.00684428,506.085,506.01,97550.8,31.9539,93534.0,90423.9,85030.7,0.0,0.0,84850.2,595.819,0.0,0.0,0.0,0.0,84850.2,595.819,82947.8,82729.78125
2682,2008-04-22 17:00:00,137.0,31.0,127.0,18.19,2.46,0.0,19.3721,271.444,69.0177,0.0,10.7952,129.124,0.208134,10.2484,127.762,0.00578149,9.32977,122.21,0.00184217,130.226,130.233,25107.1,21.6604,21677.3,22054.7,21434.7,0.0,0.0,21423.5,599.179,0.0,0.0,0.0,0.0,21423.5,599.179,20635.0,20621.40234375
2683,2008-04-22 18:00:00,30.0,0.0,30.0,17.92,3.05,0.0,7.43322,280.174,82.2764,0.0,0.0,29.353,0.0455767,0.0,29.0434,0.00126602,0.0,27.7813,0.000403396,27.5039,27.5038,5302.15,18.6248,3763.53,3900.03,3820.85,0.0,0.0,3820.41,536.82,0.0,0.0,0.0,2.38165,3818.03,540.0,3607.14,3606.72436523438
2684,2008-04-22 19:00:00,0.0,0.0,0.0,17.64,3.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2685,2008-04-22 20:00:00,0.0,0.0,0.0,16.78,3.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2686,2008-04-22 21:00:00,0.0,0.0,0.0,15.92,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2687,2008-04-22 22:00:00,0.0,0.0,0.0,15.06,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2688,2008-04-22 23:00:00,0.0,0.0,0.0,14.71,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2689,2008-04-23 00:00:00,0.0,0.0,0.0,14.35,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2690,2008-04-23 01:00:00,0.0,0.0,0.0,14.0,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2691,2008-04-23 02:00:00,0.0,0.0,0.0,13.76,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2692,2008-04-23 03:00:00,0.0,0.0,0.0,13.52,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2693,2008-04-23 04:00:00,0.0,0.0,0.0,13.28,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2694,2008-04-23 05:00:00,1.0,9.0,1.0,13.15,4.18,0.0,-3.97641,70.8796,90.0,0.0,0.0,1.06819,0.00151922,0.0,1.05693,0.0,0.0,1.011,0.0,1.00089,1.00088,192.96,13.1738,16.406,16.2538,16.2092,0.0,0.0,16.209,103.235,0.0,0.0,0.0,16.209,0.0,540.0,0.0,0.0
2695,2008-04-23 06:00:00,72.0,101.0,58.0,13.02,2.8,0.0,7.65126,79.7796,86.2933,0.0,6.7978,52.7874,0.109384,5.40936,52.2306,0.00303845,1.49617,49.9609,0.00096815,50.9434,50.9423,9821.19,14.3472,7661.22,8115.66,7909.44,0.0,0.0,7907.83,581.901,0.0,0.0,0.0,0.0,7907.83,581.901,7531.55,7529.73291015625
2696,2008-04-23 07:00:00,295.0,609.0,90.0,12.9,2.8,0.0,19.6049,88.4781,73.0942,0.0,177.67,88.0351,0.448171,171.283,87.1064,0.0124492,150.397,83.3212,0.00396672,231.385,231.418,44616.1,18.9289,40435.2,41630.3,38315.2,0.0,0.0,38279.8,610.346,0.0,0.0,0.0,0.0,38279.8,610.346,37276.3,37231.796875
2697,2008-04-23 08:00:00,514.0,770.0,110.0,14.03,2.8,0.0,31.6032,97.7904,59.7397,0.0,388.501,111.558,0.780882,385.327,110.382,0.0216912,366.361,105.585,0.00691151,467.233,467.311,90090.4,26.2044,85884.0,85360.7,82488.5,0.0,0.0,82337.5,626.56,0.0,0.0,0.0,0.0,82337.5,626.56,80623.7,80414.890625
2698,2008-04-23 09:00:00,704.0,846.0,124.0,15.17,1.17,0.0,43.2994,108.918,46.408,0.0,583.136,128.69,1.06953,582.183,127.332,0.0297093,569.075,121.799,0.00946635,683.975,683.916,131848.0,35.0375,128989.0,123044.0,120192.0,0.0,0.0,119862.0,617.211,0.0,0.0,0.0,0.0,119862.0,617.211,117353.0,116910.4765625
2699,2008-04-23 10:00:00,853.0,888.0,135.0,16.31,1.17,0.0,54.081,124.028,33.3919,0.0,740.234,139.843,1.2959,740.234,138.367,0.0359972,732.917,132.355,0.0114699,856.63,856.63,165147.0,41.1948,163930.0,151948.0,148275.0,0.0,0.0,147761.0,609.801,0.0,0.0,0.0,0.0,147761.0,609.801,144523.0,143857.859375
2700,2008-04-23 11:00:00,949.0,845.0,200.0,17.24,1.17,0.0,62.5858,146.997,21.5261,0.0,784.901,210.201,1.44174,784.901,207.984,0.0400485,781.959,198.946,0.0127608,971.108,971.109,187220.0,45.4504,187266.0,170119.0,166677.0,0.0,0.0,166004.0,598.708,0.0,0.0,0.0,0.0,166004.0,598.708,162136.0,161297.671875
2701,2008-04-23 12:00:00,836.0,507.0,374.0,18.17,1.39,0.0,66.0752,180.239,14.3022,0.0,489.762,392.045,1.27007,489.762,387.909,0.0352798,488.979,371.052,0.0112413,851.442,851.439,164148.0,42.5411,162876.0,149972.0,146423.0,0.0,0.0,145916.0,606.119,0.0,0.0,0.0,0.0,145916.0,606.119,142702.0,142051.46875
2702,2008-04-23 13:00:00,305.0,40.0,270.0,19.11,1.39,0.0,62.5231,213.405,18.4565,0.0,37.4209,275.333,0.463364,37.4209,272.429,0.0128712,37.3195,260.59,0.00410119,294.935,294.933,56858.3,27.552,52440.2,51782.3,50683.8,0.0,0.0,50623.8,610.914,0.0,0.0,0.0,0.0,50623.8,610.914,49419.3,49341.10546875
2703,2008-04-23 14:00:00,699.0,447.0,338.0,19.58,1.39,0.0,53.9891,236.277,29.5027,0.0,388.414,355.154,1.06194,388.414,351.407,0.0294983,385.521,336.137,0.00939912,714.45,714.451,137732.0,40.03,135130.0,125845.0,123033.0,0.0,0.0,122675.0,606.035,0.0,0.0,0.0,0.0,122675.0,606.035,120031.0,119569.765625
2704,2008-04-23 15:00:00,692.0,710.0,206.0,20.06,0.36,0.0,43.2006,251.337,42.2978,0.0,525.121,219.264,1.0513,520.83,216.951,0.0292029,511.664,207.523,0.00930499,712.005,712.072,137276.0,41.9073,134677.0,124198.0,120535.0,0.0,0.0,120174.0,592.068,0.0,0.0,0.0,0.0,120174.0,592.068,117498.0,117057.1015625
2705,2008-04-23 16:00:00,511.0,770.0,108.0,20.53,0.36,0.0,31.5093,262.447,55.5657,0.0,436.021,116.353,0.776324,423.909,115.125,0.0215646,407.621,110.123,0.00687117,512.573,512.461,98796.2,36.2529,94847.5,89726.1,84468.0,0.0,0.0,84280.1,582.814,0.0,0.0,0.0,0.0,84280.1,582.814,82326.5,82111.5546875
2706,2008-04-23 17:00:00,296.0,514.0,124.0,20.37,0.36,0.0,19.5242,271.759,68.9225,0.0,185.085,128.571,0.449691,175.71,127.215,0.0124914,160.066,121.687,0.00398017,278.939,278.916,53770.7,28.9275,49423.6,48431.3,43143.9,0.0,0.0,43095.4,599.486,0.0,0.0,0.0,0.0,43095.4,599.486,41974.7,41918.96484375
2707,2008-04-23 18:00:00,62.0,82.0,51.0,20.2,2.83,0.0,7.59184,280.47,82.1717,0.0,11.3406,50.8985,0.0941919,9.07987,50.3616,0.00261644,6.20071,48.1731,0.000833684,53.8309,53.8387,10379.4,21.5998,8155.76,8310.09,7983.06,0.0,0.0,7981.29,563.707,0.0,0.0,0.0,0.0,7981.29,563.707,7585.76,7583.92431640625
2708,2008-04-23 19:00:00,1.0,7.0,1.0,20.03,2.83,0.0,-4.00515,289.392,90.0,0.0,0.0,1.06821,0.00151922,0.0,1.05695,0.0,0.0,1.01102,0.0,1.00091,1.00089,192.962,20.056,16.4098,16.3464,16.2947,0.0,0.0,16.2945,103.974,0.0,0.0,0.0,16.2945,0.0,540.0,0.0,0.0
2709,2008-04-23 20:00:00,0.0,0.0,0.0,19.23,2.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2710,2008-04-23 21:00:00,0.0,0.0,0.0,18.43,1.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2711,2008-04-23 22:00:00,0.0,0.0,0.0,17.64,1.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2712,2008-04-23 23:00:00,0.0,0.0,0.0,17.23,1.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2713,2008-04-24 00:00:00,0.0,0.0,0.0,16.83,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2714,2008-04-24 01:00:00,0.0,0.0,0.0,16.43,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2715,2008-04-24 02:00:00,0.0,0.0,0.0,16.23,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2716,2008-04-24 03:00:00,0.0,0.0,0.0,16.02,2.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2717,2008-04-24 04:00:00,0.0,0.0,0.0,15.82,2.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2718,2008-04-24 05:00:00,1.0,23.0,1.0,15.57,2.85,0.0,-3.73488,70.6513,90.0,0.0,0.0,1.06794,0.00151922,0.0,1.05668,0.0,0.0,1.01076,0.0,1.00065,1.00065,192.916,15.596,16.4061,16.2852,16.2323,0.0,0.0,16.2321,103.456,0.0,0.0,0.0,16.2321,0.0,540.0,0.0,0.0
2719,2008-04-24 06:00:00,87.0,231.0,55.0,15.32,1.5,0.0,7.88013,79.5371,86.106,0.0,15.8509,48.8574,0.132173,12.7429,48.342,0.00367146,3.99805,46.2413,0.00116985,49.7381,49.7397,9589.34,16.7332,7457.39,7801.65,7527.84,0.0,0.0,7526.34,575.33,0.0,0.0,0.0,0.0,7526.34,575.33,7160.78,7159.1416015625
2720,2008-04-24 07:00:00,295.0,564.0,103.0,15.07,1.5,0.0,19.8281,88.2175,72.9176,0.0,166.272,100.736,0.448171,160.295,99.6732,0.0124492,141.025,95.3419,0.00396672,234.007,234.036,45119.8,21.7196,40922.4,41566.8,38325.8,0.0,0.0,38289.4,601.167,0.0,0.0,0.0,0.0,38289.4,601.167,37259.2,37214.68359375
2721,2008-04-24 08:00:00,517.0,771.0,110.0,16.16,1.5,0.0,31.8293,97.5052,59.5669,0.0,390.904,111.491,0.785439,387.71,110.315,0.0218178,368.825,105.521,0.00695185,469.609,469.55,90523.1,29.5013,86324.3,84461.7,81979.6,0.0,0.0,81824.7,615.684,0.0,0.0,0.0,0.0,81824.7,615.684,80070.2,79864.421875
2722,2008-04-24 09:00:00,707.0,846.0,124.0,17.25,3.63,0.0,43.5395,108.603,46.2294,0.0,585.47,128.614,1.07409,584.513,127.257,0.0298359,571.492,121.727,0.00950669,686.296,686.339,132315.0,34.1757,129477.0,124031.0,120716.0,0.0,0.0,120387.0,621.664,0.0,0.0,0.0,0.0,120387.0,621.664,117895.0,117450.7421875
2723,2008-04-24 10:00:00,853.0,881.0,138.0,18.33,3.63,0.0,54.3506,123.699,33.191,0.0,736.339,145.119,1.2959,736.339,143.589,0.0359972,729.162,137.349,0.0114699,857.857,857.857,165386.0,39.4855,164181.0,153472.0,150252.0,0.0,0.0,149729.0,612.633,0.0,0.0,0.0,0.0,149729.0,612.633,146458.0,145774.03125
2724,2008-04-24 11:00:00,935.0,741.0,277.0,19.07,3.63,0.0,62.8985,146.76,21.2691,0.0,688.813,290.732,1.42048,688.813,287.665,0.0394576,686.296,275.164,0.0125725,951.858,951.856,183507.0,42.5436,183334.0,168933.0,164903.0,0.0,0.0,164268.0,610.279,0.0,0.0,0.0,0.0,164268.0,610.279,160552.0,159728.71875
2725,2008-04-24 12:00:00,561.0,183.0,394.0,19.81,1.64,0.0,66.4031,180.35,13.9714,0.0,176.847,402.977,0.852285,176.847,398.726,0.0236746,176.577,381.399,0.0075435,552.404,552.401,106494.0,35.3587,102680.0,97729.6,95667.4,0.0,0.0,95454.1,610.989,0.0,0.0,0.0,0.0,95454.1,610.989,93424.4,93144.8984375
2726,2008-04-24 13:00:00,949.0,777.0,259.0,20.55,1.64,0.0,62.7955,213.814,18.2269,0.0,736.895,276.303,1.44174,736.895,273.389,0.0400485,734.948,261.509,0.0127608,986.505,986.506,190179.0,48.3176,190403.0,170511.0,166877.0,0.0,0.0,166186.0,591.427,336.239,0.0,0.0,0.0,165850.0,594.782,161950.0,161111.921875
2727,2008-04-24 14:00:00,782.0,618.0,281.0,20.98,1.64,0.0,54.1981,236.713,29.3629,0.0,538.364,296.755,1.18803,538.364,293.625,0.0330009,534.396,280.865,0.0105152,807.119,807.117,155597.0,43.6982,153870.0,140817.0,137894.0,0.0,0.0,137433.0,598.671,0.0,0.0,0.0,0.0,137433.0,598.671,134396.0,133821.078125
2728,2008-04-24 15:00:00,543.0,347.0,305.0,21.41,3.23,0.0,43.372,251.725,42.1931,0.0,256.768,315.474,0.824939,254.67,312.147,0.022915,250.217,298.582,0.00730146,543.318,543.268,104736.0,35.1658,100878.0,96088.6,92875.7,0.0,0.0,92667.1,600.86,0.0,0.0,0.0,0.0,92667.1,600.86,90642.0,90379.8984375
2729,2008-04-24 16:00:00,411.0,375.0,214.0,21.84,3.23,0.0,31.6638,262.789,55.4721,0.0,212.715,220.251,0.624401,206.806,217.928,0.0173445,198.903,208.458,0.00552652,403.293,403.27,77744.3,32.051,73352.8,70862.0,66815.5,0.0,0.0,66700.5,586.02,0.0,0.0,0.0,0.0,66700.5,586.02,65095.9,64961.4609375
2730,2008-04-24 17:00:00,269.0,392.0,137.0,21.53,3.23,0.0,19.6754,272.07,68.8276,0.0,141.599,141.507,0.408671,134.427,140.014,0.011352,122.538,133.93,0.00361711,253.907,253.958,48959.3,27.9603,44678.4,44001.2,39615.6,0.0,0.0,39575.3,597.685,0.0,0.0,0.0,0.0,39575.3,597.685,38508.4,38461.48828125
2731,2008-04-24 18:00:00,61.0,69.0,52.0,21.22,0.88,0.0,7.74983,280.762,82.0669,0.0,9.21153,51.8422,0.0926727,7.40535,51.2953,0.00257424,5.09286,49.0663,0.000820238,53.6184,53.6167,10336.8,22.8083,8117.47,8216.72,7951.87,0.0,0.0,7950.09,558.963,0.0,0.0,0.0,0.0,7950.09,558.963,7551.69,7549.87109375
2732,2008-04-24 19:00:00,1.0,6.0,1.0,20.91,0.88,0.0,-3.83166,289.674,90.0,0.0,0.0,1.06803,0.00151922,0.0,1.05676,0.0,0.0,1.01084,0.0,1.00073,1.00073,192.931,20.9396,16.4031,16.3511,16.3063,0.0,0.0,16.3061,103.173,0.0,0.0,0.0,16.3061,0.0,540.0,0.0,0.0
2733,2008-04-24 20:00:00,0.0,0.0,0.0,20.59,0.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2734,2008-04-24 21:00:00,0.0,0.0,0.0,20.26,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2735,2008-04-24 22:00:00,0.0,0.0,0.0,19.93,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2736,2008-04-24 23:00:00,0.0,0.0,0.0,19.64,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2737,2008-04-25 00:00:00,0.0,0.0,0.0,19.36,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2738,2008-04-25 01:00:00,0.0,0.0,0.0,19.07,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2739,2008-04-25 02:00:00,0.0,0.0,0.0,18.66,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2740,2008-04-25 03:00:00,0.0,0.0,0.0,18.25,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2741,2008-04-25 04:00:00,0.0,0.0,0.0,17.83,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2742,2008-04-25 05:00:00,2.0,18.0,2.0,17.6,3.0,0.0,-3.49714,70.4246,90.0,0.0,0.0,2.10258,0.00303845,0.0,2.0804,0.0,0.0,1.99,0.0,1.9701,1.97009,379.804,17.6506,63.2359,62.9055,62.7464,0.0,0.0,62.7455,201.382,0.0,0.0,0.0,62.7455,0.0,540.0,0.0,0.0
2743,2008-04-25 06:00:00,87.0,163.0,64.0,17.36,3.83,0.0,8.10509,79.296,85.9221,0.0,11.6008,57.5122,0.132173,9.40192,56.9055,0.00367146,3.26139,54.4327,0.00116985,57.1183,57.1204,11012.1,18.7502,8716.32,9018.55,8783.13,0.0,0.0,8781.07,572.174,0.0,0.0,0.0,0.0,8781.07,572.174,8358.98,8356.7431640625
2744,2008-04-25 07:00:00,149.0,40.0,135.0,17.13,3.83,0.0,20.0472,87.958,72.7448,0.0,12.1145,136.726,0.226364,11.679,135.284,0.0062879,10.2943,129.405,0.00200353,138.304,138.301,26661.9,20.496,23143.8,23685.2,23146.9,0.0,0.0,23133.9,602.358,0.0,0.0,0.0,0.0,23133.9,602.358,22315.4,22299.50390625
2745,2008-04-25 08:00:00,380.0,240.0,253.0,17.77,3.83,0.0,32.0509,97.2208,59.3982,0.0,121.83,249.019,0.577305,120.834,246.392,0.0160363,115.008,235.685,0.00510968,347.191,347.196,66935.9,26.2202,62471.6,62097.2,59785.6,0.0,0.0,59702.5,613.447,0.0,0.0,0.0,0.0,59702.5,613.447,58348.6,58239.71875
2746,2008-04-25 09:00:00,688.0,647.0,241.0,18.42,6.6,0.0,43.7748,108.289,46.0555,0.0,448.38,244.911,1.04523,447.647,242.327,0.0290341,437.777,231.797,0.00925121,662.887,662.893,127792.0,31.9003,124757.0,120809.0,117720.0,0.0,0.0,117412.0,626.393,0.0,0.0,0.0,0.0,117412.0,626.393,115011.0,114588.4921875
2747,2008-04-25 10:00:00,430.0,79.0,366.0,19.06,6.6,0.0,54.6152,123.367,32.9955,0.0,65.8394,376.775,0.653267,65.8394,372.801,0.0181463,65.2064,356.601,0.005782,417.595,417.594,80506.4,27.552,76125.1,75199.2,73533.5,0.0,0.0,73412.3,624.178,0.0,0.0,0.0,0.0,73412.3,624.178,71846.6,71681.9921875
2748,2008-04-25 11:00:00,396.0,25.0,374.0,19.65,6.6,0.0,63.2066,146.517,21.018,0.0,23.0063,370.949,0.601613,23.0063,367.036,0.0167115,22.9243,351.087,0.00532482,370.276,370.276,71382.9,27.1797,66926.8,66223.2,64570.9,0.0,0.0,64476.9,621.749,0.0,0.0,0.0,0.0,64476.9,621.749,63065.3,62937.234375
2749,2008-04-25 12:00:00,310.0,20.0,292.0,20.23,3.44,0.0,66.7273,180.458,13.6444,0.0,19.0413,289.159,0.47096,19.0413,286.109,0.0130822,19.0137,273.676,0.00416842,289.767,289.767,55862.1,27.466,51455.3,50830.4,49546.1,0.0,0.0,49489.0,612.115,0.0,0.0,0.0,0.0,49489.0,612.115,48307.5,48233.10546875
2750,2008-04-25 13:00:00,227.0,22.0,207.0,20.82,3.44,0.0,63.0644,214.222,18.0018,0.0,21.3355,209.252,0.344864,21.3355,207.045,0.00957956,21.2806,198.048,0.00305236,217.138,217.137,41860.8,26.2423,37725.8,37488.2,36496.3,0.0,0.0,36464.5,605.119,0.0,0.0,0.0,0.0,36464.5,605.119,35480.6,35440.22265625
2751,2008-04-25 14:00:00,825.0,679.0,273.0,21.21,3.44,0.0,54.4044,237.148,29.2261,0.0,592.428,289.07,1.25336,592.428,286.021,0.0348156,588.108,273.592,0.0110934,853.094,853.093,164465.0,42.5132,163211.0,150303.0,146503.0,0.0,0.0,145995.0,605.935,0.0,0.0,0.0,0.0,145995.0,605.935,142777.0,142124.578125
2752,2008-04-25 15:00:00,670.0,691.0,194.0,21.6,5.83,0.0,43.5415,252.11,42.09,0.0,512.768,206.868,1.01788,508.579,204.686,0.0282745,499.741,195.791,0.00900917,688.586,688.721,132775.0,36.3153,129975.0,123212.0,119729.0,0.0,0.0,119388.0,605.394,0.0,0.0,0.0,0.0,119388.0,605.394,116814.0,116377.9296875
2753,2008-04-25 16:00:00,428.0,367.0,234.0,21.99,5.83,0.0,31.8169,263.128,55.3793,0.0,209.063,240.626,0.650228,203.255,238.087,0.0180619,195.53,227.741,0.00575511,419.045,419.073,80788.9,30.9439,76430.9,74253.0,69929.1,0.0,0.0,69805.4,590.58,0.0,0.0,0.0,0.0,69805.4,590.58,68159.8,68012.3671875
2754,2008-04-25 17:00:00,100.0,0.0,100.0,21.51,5.83,0.0,19.8257,272.378,68.7329,0.0,0.0,98.3369,0.151922,0.0,97.2996,0.00422007,0.0,93.0714,0.00134465,92.1421,92.1418,17764.0,23.4787,14835.8,14956.8,14593.2,0.0,0.0,14587.7,578.573,0.0,0.0,0.0,0.0,14587.7,578.573,13954.3,13948.044921875
2755,2008-04-25 18:00:00,31.0,0.0,31.0,21.03,6.19,0.0,7.90718,281.05,81.962,0.0,0.0,30.3312,0.047096,0.0,30.0112,0.00130822,0.0,28.7071,0.000416842,28.4204,28.4202,5479.04,21.6233,3911.92,3987.32,3911.08,0.0,0.0,3910.6,528.367,0.0,0.0,0.0,21.4937,3889.1,539.99,3674.49,3674.05883789062
2756,2008-04-25 19:00:00,1.0,0.0,1.0,20.54,6.19,0.0,-3.65876,289.95,90.0,0.0,0.0,1.06785,0.00151922,0.0,1.05658,0.0,0.0,1.01067,0.0,1.00056,1.00057,192.893,20.5609,16.393,16.3362,16.2912,0.0,0.0,16.2909,103.766,0.0,0.0,0.0,16.2909,0.0,540.0,0.0,0.0
2757,2008-04-25 20:00:00,0.0,0.0,0.0,19.99,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2758,2008-04-25 21:00:00,0.0,0.0,0.0,19.43,8.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2759,2008-04-25 22:00:00,0.0,0.0,0.0,18.88,8.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2760,2008-04-25 23:00:00,0.0,0.0,0.0,18.55,8.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2761,2008-04-26 00:00:00,0.0,0.0,0.0,18.22,5.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2762,2008-04-26 01:00:00,0.0,0.0,0.0,17.89,5.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2763,2008-04-26 02:00:00,0.0,0.0,0.0,17.72,5.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2764,2008-04-26 03:00:00,0.0,0.0,0.0,17.54,5.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2765,2008-04-26 04:00:00,0.0,0.0,0.0,17.37,5.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2766,2008-04-26 05:00:00,2.0,20.0,2.0,17.28,5.94,0.0,-3.26328,70.1995,90.0,0.0,0.0,2.10208,0.00303845,0.0,2.0799,0.0,0.0,1.98952,0.0,1.96963,1.96963,379.706,17.3218,63.2019,62.8561,62.6991,0.0,0.0,62.6983,201.316,0.0,0.0,0.0,62.6983,0.0,540.0,0.0,0.0
2767,2008-04-26 06:00:00,81.0,165.0,57.0,17.19,10.79,0.0,8.32606,79.0564,85.7419,0.0,12.306,51.5672,0.123057,10.1544,51.0233,0.00341826,3.82409,48.8061,0.00108917,52.1049,52.1086,10046.0,18.0061,7859.94,8166.9,7914.39,0.0,0.0,7912.72,573.107,0.0,0.0,0.0,0.0,7912.72,573.107,7528.49,7526.68310546875
2768,2008-04-26 07:00:00,251.0,289.0,151.0,17.1,10.79,0.0,20.2622,87.6998,72.5759,0.0,86.4648,145.798,0.381325,83.3566,144.26,0.0105924,73.6058,137.991,0.00337508,209.484,209.505,40389.8,20.381,36304.3,37141.7,34678.6,0.0,0.0,34649.2,600.717,0.0,0.0,0.0,0.0,34649.2,600.717,33665.0,33628.6796875
2769,2008-04-26 08:00:00,172.0,4.0,170.0,17.63,10.79,0.0,32.2681,96.9371,59.2338,0.0,1.91629,166.388,0.261307,1.90064,164.632,0.00725852,1.80989,157.478,0.0023128,157.698,157.697,30402.0,20.0997,26693.6,27364.7,26645.0,0.0,0.0,26628.4,610.781,0.0,0.0,0.0,0.0,26628.4,610.781,25767.0,25745.767578125
2770,2008-04-26 09:00:00,674.0,611.0,250.0,18.16,10.09,0.0,44.0053,107.973,45.8863,0.0,424.829,253.743,1.02396,424.135,251.066,0.0284433,414.876,240.156,0.00906296,648.491,648.465,125017.0,28.758,121868.0,119762.0,116078.0,0.0,0.0,115789.0,637.152,0.0,0.0,0.0,0.0,115789.0,637.152,113486.0,113073.0625
2771,2008-04-26 10:00:00,850.0,830.0,172.0,18.69,10.09,0.0,54.8748,123.033,32.8055,0.0,696.749,179.312,1.29134,696.749,177.42,0.0358706,690.139,169.71,0.0114295,851.262,851.261,164114.0,32.6023,162841.0,157277.0,153234.0,0.0,0.0,152728.0,635.633,0.0,0.0,0.0,0.0,152728.0,635.633,149556.0,148843.90625
2772,2008-04-26 11:00:00,930.0,765.0,247.0,18.91,10.09,0.0,63.5101,146.268,20.7729,0.0,713.51,260.253,1.41288,713.51,257.508,0.0392466,711.03,246.318,0.0125053,947.786,947.786,182726.0,34.3998,182507.0,174857.0,170423.0,0.0,0.0,169795.0,634.118,714.221,0.0,0.0,0.0,169080.0,638.174,165468.0,164599.453125
2773,2008-04-26 12:00:00,739.0,359.0,409.0,19.14,6.68,0.0,67.0478,180.564,13.3213,0.0,348.73,423.142,1.12271,348.73,418.678,0.0311863,348.247,400.484,0.00993698,741.254,741.252,142899.0,34.1368,140538.0,134706.0,131824.0,0.0,0.0,131435.0,623.351,0.0,0.0,0.0,0.0,131435.0,623.351,128710.0,128179.8515625
2774,2008-04-26 13:00:00,714.0,328.0,421.0,19.37,6.68,0.0,63.3298,214.63,17.7812,0.0,312.222,436.699,1.08473,312.222,432.092,0.0301313,311.439,413.315,0.00960082,717.516,717.516,138326.0,33.8866,135750.0,130257.0,127280.0,0.0,0.0,126917.0,623.507,0.0,0.0,0.0,0.0,126917.0,623.507,124294.0,123799.84375
2775,2008-04-26 14:00:00,338.0,35.0,309.0,19.48,6.68,0.0,54.6079,237.579,29.0921,0.0,31.0857,317.362,0.513498,31.0857,314.014,0.0142638,30.8613,300.369,0.00454492,327.922,327.92,63217.0,26.1144,58757.0,58435.0,56846.0,0.0,0.0,56772.7,620.377,0.0,0.0,0.0,0.0,56772.7,620.377,55503.4,55405.046875
2776,2008-04-26 15:00:00,548.0,314.0,331.0,19.59,5.61,0.0,43.7091,252.491,41.9885,0.0,233.418,341.914,0.832535,231.511,338.307,0.023126,227.513,323.606,0.00736869,545.616,545.62,105190.0,31.4145,101343.0,98312.8,95093.1,0.0,0.0,94883.1,613.707,0.0,0.0,0.0,0.0,94883.1,613.707,92876.2,92601.5390625
2777,2008-04-26 16:00:00,291.0,84.0,247.0,19.7,5.61,0.0,31.9688,263.463,55.2872,0.0,47.3246,254.779,0.442094,46.0101,252.092,0.0122804,44.2708,241.137,0.00391294,282.558,282.573,54475.9,25.8238,50086.8,49878.8,48090.1,0.0,0.0,48036.5,615.677,0.0,0.0,0.0,0.0,48036.5,615.677,46890.8,46821.10546875
2778,2008-04-26 17:00:00,183.0,80.0,156.0,18.79,5.61,0.0,19.9751,272.682,68.6385,0.0,28.7894,160.013,0.278018,27.284,158.326,0.00772273,24.903,151.446,0.00246071,174.587,174.589,33657.6,22.5736,29806.8,30173.8,28991.0,0.0,0.0,28971.2,610.972,0.0,0.0,0.0,0.0,28971.2,610.972,28078.0,28052.85546875
2779,2008-04-26 18:00:00,52.0,17.0,50.0,17.88,5.27,0.0,8.06385,281.335,81.8571,0.0,2.01947,50.5148,0.0789997,1.63339,49.9819,0.00219444,1.13847,47.8099,0.000699219,48.4596,48.459,9342.25,18.9536,7239.55,7484.95,7326.56,0.0,0.0,7325.08,563.894,0.0,0.0,0.0,0.0,7325.08,563.894,6958.82,6957.2685546875
2780,2008-04-26 19:00:00,1.0,2.0,1.0,16.97,5.27,0.0,-3.48649,290.223,90.0,0.0,0.0,1.06767,0.00151922,0.0,1.0564,0.0,0.0,1.0105,0.0,1.00039,1.00039,192.856,16.9922,16.3883,16.2855,16.2369,0.0,0.0,16.2367,103.928,0.0,0.0,0.0,16.2367,0.0,540.0,0.0,0.0
2781,2008-04-26 20:00:00,0.0,0.0,0.0,15.99,5.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2782,2008-04-26 21:00:00,0.0,0.0,0.0,15.0,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2783,2008-04-26 22:00:00,0.0,0.0,0.0,14.02,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2784,2008-04-26 23:00:00,0.0,0.0,0.0,13.42,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2785,2008-04-27 00:00:00,0.0,0.0,0.0,12.83,5.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
