hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
2786,2008-04-27 01:00:00,0.0,0.0,0.0,12.23,5.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2787,2008-04-27 02:00:00,0.0,0.0,0.0,11.8,5.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2788,2008-04-27 03:00:00,0.0,0.0,0.0,11.37,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2789,2008-04-27 04:00:00,0.0,0.0,0.0,10.93,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2790,2008-04-27 05:00:00,1.0,4.0,1.0,10.86,6.29,0.0,-3.03339,69.9762,90.0,0.0,0.0,1.06721,0.00151922,0.0,1.05595,0.0,0.0,1.01007,0.0,0.999965,0.999954,192.771,10.8807,16.379,16.1973,16.1457,0.0,0.0,16.1455,103.354,0.0,0.0,0.0,16.1455,0.0,540.0,0.0,0.0
2791,2008-04-27 06:00:00,65.0,30.0,60.0,10.79,3.28,0.0,8.54296,78.8184,85.5654,0.0,2.60252,61.0452,0.0987496,2.16452,60.4012,0.00274304,0.873055,57.7765,0.000874024,58.0639,58.0636,11193.5,12.2553,8877.33,9501.72,9292.76,0.0,0.0,9290.62,593.11,0.0,0.0,0.0,0.0,9290.62,593.11,8868.67,8866.166015625
2792,2008-04-27 07:00:00,214.0,138.0,166.0,10.72,3.28,0.0,20.4729,87.443,72.4109,0.0,41.471,159.824,0.325114,39.9803,158.138,0.00903095,35.3642,151.266,0.00287756,184.767,184.768,35621.6,15.383,31693.5,33230.3,31745.1,0.0,0.0,31722.7,630.22,0.0,0.0,0.0,0.0,31722.7,630.22,30852.8,30822.34375
2793,2008-04-27 08:00:00,369.0,174.0,276.0,12.3,3.28,0.0,32.4807,96.6542,59.0735,0.0,89.0033,271.258,0.560594,88.2762,268.396,0.0155721,84.1018,256.733,0.00496177,337.432,337.411,65046.7,20.8152,60582.6,61790.8,59595.7,0.0,0.0,59518.4,633.393,0.0,0.0,0.0,0.0,59518.4,633.393,58246.6,58137.890625
2794,2008-04-27 09:00:00,401.0,104.0,328.0,13.89,1.69,0.0,44.231,107.658,45.7219,0.0,73.0616,336.566,0.609209,72.9422,333.016,0.0169225,71.3653,318.545,0.00539206,386.016,386.015,74416.1,24.719,69976.9,70060.8,68425.1,0.0,0.0,68322.0,629.347,0.0,0.0,0.0,0.0,68322.0,629.347,66870.4,66727.7578125
2795,2008-04-27 10:00:00,630.0,282.0,399.0,15.47,1.69,0.0,55.1293,122.696,32.6211,0.0,237.141,405.351,0.957112,237.141,401.075,0.0265864,234.92,383.646,0.00847131,612.389,612.39,118060.0,32.6496,114638.0,110589.0,108114.0,0.0,0.0,107852.0,622.994,0.0,0.0,0.0,0.0,107852.0,622.994,105627.0,105269.5390625
2796,2008-04-27 11:00:00,486.0,83.0,412.0,14.54,1.69,0.0,63.8088,146.014,20.534,0.0,77.2276,426.368,0.738343,77.2276,421.871,0.0205095,76.9656,403.538,0.00653501,475.705,475.703,91709.1,27.885,87513.8,86319.9,84211.7,0.0,0.0,84055.2,628.901,0.0,0.0,0.0,0.0,84055.2,628.901,82323.0,82106.71875
2797,2008-04-27 12:00:00,162.0,1.0,161.0,13.6,1.9,0.0,67.3644,180.667,13.0023,0.0,1.05568,158.561,0.246114,1.05568,156.888,0.00683651,1.05429,150.071,0.00217834,149.616,149.617,28844.1,17.7387,25211.3,26154.0,25580.5,0.0,0.0,25565.3,614.312,0.0,0.0,0.0,0.0,25565.3,614.312,24729.1,24709.58203125
2798,2008-04-27 13:00:00,155.0,0.0,155.0,12.66,1.9,0.0,63.5917,215.038,17.5651,0.0,0.0,152.618,0.23548,0.0,151.008,0.00654111,0.0,144.446,0.00208421,143.004,143.003,27569.1,16.6157,24002.1,25042.0,24419.8,0.0,0.0,24406.0,616.693,0.0,0.0,0.0,0.0,24406.0,616.693,23595.0,23577.302734375
2799,2008-04-27 14:00:00,145.0,0.0,145.0,13.38,1.9,0.0,54.8087,238.008,28.9609,0.0,0.0,142.641,0.220288,0.0,141.136,0.0061191,0.0,135.003,0.00194975,133.655,133.655,25767.2,17.0771,22299.2,23217.8,22666.0,0.0,0.0,22654.1,612.653,0.0,0.0,0.0,0.0,22654.1,612.653,21867.3,21852.072265625
2800,2008-04-27 15:00:00,178.0,1.0,177.0,14.09,2.48,0.0,43.8748,252.868,41.8884,0.0,1.07411,174.457,0.270422,1.06533,172.617,0.00751172,1.04704,165.116,0.00239348,164.504,164.504,31714.2,18.4678,27945.4,28877.8,28134.1,0.0,0.0,28115.9,616.203,0.0,0.0,0.0,0.0,28115.9,616.203,27246.8,27223.083984375
2801,2008-04-27 16:00:00,110.0,0.0,110.0,14.8,2.48,0.0,32.1194,263.794,55.1958,0.0,0.0,107.977,0.167115,0.0,106.838,0.00464208,0.0,102.196,0.00147912,101.175,101.176,19505.4,17.4925,16443.6,17101.1,16722.2,0.0,0.0,16715.4,599.845,0.0,0.0,0.0,0.0,16715.4,599.845,16049.7,16041.53125
2802,2008-04-27 17:00:00,92.0,0.0,92.0,14.62,2.48,0.0,20.1236,272.982,68.5443,0.0,0.0,90.3496,0.139769,0.0,89.3965,0.00388246,0.0,85.5118,0.00123708,84.6579,84.658,16320.9,16.8729,13511.2,14103.8,13803.1,0.0,0.0,13798.4,593.627,0.0,0.0,0.0,0.0,13798.4,593.627,13213.6,13208.0068359375
2803,2008-04-27 18:00:00,60.0,49.0,53.0,14.44,1.27,0.0,8.21984,281.615,81.7522,0.0,7.02366,53.6258,0.0911535,5.80714,53.0601,0.00253204,4.07347,50.7544,0.000806791,54.2804,54.2828,10464.8,16.0063,8230.56,8641.82,8380.72,0.0,0.0,8378.89,580.036,0.0,0.0,0.0,0.0,8378.89,580.036,7981.13,7979.1005859375
2804,2008-04-27 19:00:00,1.0,6.0,1.0,14.26,1.27,0.0,-3.31489,290.491,90.0,0.0,0.0,1.06748,0.00151922,0.0,1.05622,0.0,0.0,1.01033,0.0,1.00022,1.00023,192.831,14.2889,16.3857,16.2481,16.2013,0.0,0.0,16.2011,103.293,0.0,0.0,0.0,16.2011,0.0,540.0,0.0,0.0
2805,2008-04-27 20:00:00,0.0,0.0,0.0,13.4,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2806,2008-04-27 21:00:00,0.0,0.0,0.0,12.55,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2807,2008-04-27 22:00:00,0.0,0.0,0.0,11.7,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2808,2008-04-27 23:00:00,0.0,0.0,0.0,11.83,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2809,2008-04-28 00:00:00,0.0,0.0,0.0,11.96,0.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2810,2008-04-28 01:00:00,0.0,0.0,0.0,12.09,0.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2811,2008-04-28 02:00:00,0.0,0.0,0.0,12.05,0.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2812,2008-04-28 03:00:00,0.0,0.0,0.0,12.01,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2813,2008-04-28 04:00:00,0.0,0.0,0.0,11.97,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2814,2008-04-28 05:00:00,0.0,0.0,0.0,11.48,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2815,2008-04-28 06:00:00,17.0,0.0,17.0,11.0,3.11,0.0,8.75571,78.5819,85.3926,0.0,0.0,17.0063,0.0258268,0.0,16.8269,0.000717412,0.0,16.0957,0.000228591,15.935,15.9349,3072.01,11.4067,1938.66,2081.88,2038.96,0.0,0.0,2038.83,530.919,0.0,0.0,0.0,6.6621,2032.17,539.996,1917.29,1917.17712402344
2816,2008-04-28 07:00:00,68.0,0.0,68.0,10.52,3.11,0.0,20.6792,87.1875,72.2498,0.0,0.0,66.5777,0.103307,0.0,65.8754,0.00286965,0.0,63.0128,0.000914364,62.3835,62.3837,12026.6,12.1122,9621.36,10302.7,10082.4,0.0,0.0,10079.9,595.96,0.0,0.0,0.0,0.0,10079.9,595.96,9630.53,9627.5595703125
2817,2008-04-28 08:00:00,105.0,0.0,105.0,10.39,3.11,0.0,32.6887,96.3723,58.9176,0.0,0.0,102.84,0.159519,0.0,101.755,0.00443107,0.0,97.3336,0.00141188,96.3616,96.3627,18577.7,12.8494,15585.8,16595.1,16200.6,0.0,0.0,16194.5,613.329,0.0,0.0,0.0,0.0,16194.5,613.329,15566.4,15558.646484375
2818,2008-04-28 09:00:00,311.0,45.0,279.0,10.26,1.68,0.0,44.4517,107.343,45.5624,0.0,31.992,284.482,0.472479,31.9397,281.481,0.0131244,31.2557,269.25,0.00418187,297.504,297.504,57354.1,18.6116,52931.5,54565.6,53454.1,0.0,0.0,53392.4,636.146,0.0,0.0,0.0,0.0,53392.4,636.146,52236.7,52149.63671875
2819,2008-04-28 10:00:00,142.0,0.0,142.0,10.14,1.68,0.0,55.3785,122.357,32.4422,0.0,0.0,139.482,0.21573,0.0,138.01,0.0059925,0.0,132.013,0.00190941,130.695,130.694,25196.3,13.8089,21761.1,23027.4,22451.7,0.0,0.0,22440.4,623.217,0.0,0.0,0.0,0.0,22440.4,623.217,21680.5,21665.529296875
2820,2008-04-28 11:00:00,273.0,7.0,267.0,10.11,1.68,0.0,64.1026,145.753,20.3014,0.0,6.25547,263.717,0.414748,6.25547,260.935,0.0115208,6.23476,249.596,0.0036709,253.276,253.275,48827.4,17.22,44527.0,46224.7,45032.6,0.0,0.0,44988.9,637.095,0.0,0.0,0.0,0.0,44988.9,637.095,43962.1,43900.59375
2821,2008-04-28 12:00:00,351.0,18.0,334.0,10.08,4.58,0.0,67.6772,180.767,12.6875,0.0,17.9285,331.211,0.533248,17.9285,327.717,0.0148124,17.9061,313.476,0.00471973,328.073,328.073,63248.1,17.6818,58787.8,60847.9,59365.7,0.0,0.0,59291.7,645.154,0.0,0.0,0.0,0.0,59291.7,645.154,58070.2,57962.91015625
2822,2008-04-28 13:00:00,308.0,20.0,290.0,10.05,4.58,0.0,63.8501,215.444,17.3535,0.0,19.1398,287.292,0.467921,19.1398,284.261,0.0129978,19.0941,271.909,0.00414153,288.097,288.093,55539.9,16.7255,51136.4,53184.7,52022.9,0.0,0.0,51965.7,642.467,0.0,0.0,0.0,0.0,51965.7,642.467,50853.2,50770.3671875
2823,2008-04-28 14:00:00,549.0,204.0,382.0,10.16,4.58,0.0,55.0067,238.433,28.8325,0.0,178.582,390.909,0.834054,178.582,386.786,0.0231682,177.318,369.978,0.00738214,541.831,541.83,104452.0,22.7148,100577.0,101623.0,99293.0,0.0,0.0,99088.6,648.431,0.0,0.0,0.0,0.0,99088.6,648.431,97176.9,96874.9140625
2824,2008-04-28 15:00:00,566.0,361.0,315.0,10.27,2.84,0.0,44.0386,253.241,41.7897,0.0,269.217,325.117,0.859881,267.018,321.687,0.0238856,262.462,307.708,0.00761073,564.476,564.437,108814.0,24.9358,105080.0,105081.0,101300.0,0.0,0.0,101078.0,635.151,0.0,0.0,0.0,0.0,101078.0,635.151,99056.9,98743.2578125
2825,2008-04-28 16:00:00,86.0,0.0,86.0,10.38,2.84,0.0,32.2687,264.121,55.105,0.0,0.0,84.2455,0.130653,0.0,83.3568,0.00362926,0.0,79.7345,0.0011564,78.9383,78.9385,15218.2,12.4311,12504.5,13354.6,13068.9,0.0,0.0,13064.8,605.231,0.0,0.0,0.0,0.0,13064.8,605.231,12520.8,12515.8486328125
2826,2008-04-28 17:00:00,303.0,416.0,159.0,9.48,2.84,0.0,20.2712,273.277,68.4503,0.0,152.663,161.845,0.460325,144.681,160.138,0.0127868,132.22,153.179,0.0040743,282.55,282.521,54464.8,16.8208,50096.9,52062.0,46987.0,0.0,0.0,46936.6,632.673,0.0,0.0,0.0,0.0,46936.6,632.673,45870.3,45804.3359375
2827,2008-04-28 18:00:00,84.0,165.0,60.0,8.58,8.69,0.0,8.3751,281.891,81.6472,0.0,23.9365,60.0685,0.127615,19.7515,59.4348,0.00354486,13.9408,56.8521,0.00112951,70.086,70.0797,13510.5,9.82885,10959.6,11863.9,11012.8,0.0,0.0,11009.9,609.367,0.0,0.0,0.0,0.0,11009.9,609.367,10542.3,10538.755859375
2828,2008-04-28 19:00:00,2.0,20.0,1.0,7.68,8.69,0.0,-3.14401,290.755,90.0,0.0,0.0,0.630731,0.00303845,0.0,0.624077,0.0,0.0,0.596958,0.0,0.590988,0.590983,113.932,7.69053,5.72965,5.65115,5.62831,0.0,0.0,5.62824,62.2671,0.0,0.0,0.0,5.62824,0.0,540.0,0.0,0.0
2829,2008-04-28 20:00:00,0.0,0.0,0.0,7.07,8.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2830,2008-04-28 21:00:00,0.0,0.0,0.0,6.46,7.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2831,2008-04-28 22:00:00,0.0,0.0,0.0,5.84,7.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2832,2008-04-28 23:00:00,0.0,0.0,0.0,4.7,7.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2833,2008-04-29 00:00:00,0.0,0.0,0.0,3.56,7.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2834,2008-04-29 01:00:00,0.0,0.0,0.0,2.41,7.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2835,2008-04-29 02:00:00,0.0,0.0,0.0,1.74,7.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2836,2008-04-29 03:00:00,0.0,0.0,0.0,1.07,4.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2837,2008-04-29 04:00:00,0.0,0.0,0.0,0.39,4.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2838,2008-04-29 05:00:00,1.0,0.0,1.0,0.12,4.7,0.0,-2.58586,69.5346,90.0,0.0,0.0,1.06674,0.00151922,0.0,1.05549,0.0,0.0,1.00962,0.0,0.999526,0.999527,192.694,0.14298,16.3695,16.0489,15.9875,0.0,0.0,15.9873,103.686,0.0,0.0,0.0,15.9873,0.0,540.0,0.0,0.0
2839,2008-04-29 06:00:00,43.0,0.0,43.0,-0.16,6.98,0.0,8.96423,78.3472,85.2236,0.0,0.0,41.6992,0.0653267,0.0,41.2593,0.00181463,0.0,39.4664,0.000578201,39.0723,39.0718,7532.65,0.615513,5662.89,6429.49,6268.68,0.0,0.0,6267.76,613.266,0.0,0.0,0.0,0.0,6267.76,613.266,5984.91,5983.76513671875
2840,2008-04-29 07:00:00,165.0,49.0,147.0,-0.43,6.98,0.0,20.8812,86.9334,72.0928,0.0,15.5278,148.893,0.250672,14.9696,147.323,0.00696311,13.2838,140.921,0.00221868,152.665,152.665,29432.4,2.60015,25770.7,28708.5,27826.9,0.0,0.0,27811.5,663.935,0.0,0.0,0.0,0.0,27811.5,663.935,27064.1,27040.662109375
2841,2008-04-29 08:00:00,396.0,256.0,257.0,0.5,6.98,0.0,32.8921,96.0915,58.7661,0.0,132.723,252.637,0.601613,131.855,249.972,0.0167115,125.734,239.11,0.00532482,361.2,361.185,69631.9,7.66895,65171.2,70495.8,67841.2,0.0,0.0,67752.3,672.553,0.0,0.0,0.0,0.0,67752.3,672.553,66493.2,66351.7265625
2842,2008-04-29 09:00:00,249.0,16.0,238.0,1.44,5.33,0.0,44.6674,107.027,45.4076,0.0,10.9854,233.876,0.378287,10.9675,231.409,0.010508,10.7348,221.353,0.00334818,229.77,229.772,44296.9,6.51058,40096.7,43741.7,42421.5,0.0,0.0,42386.3,668.394,0.0,0.0,0.0,0.0,42386.3,668.394,41500.4,41445.13671875
2843,2008-04-29 10:00:00,483.0,110.0,392.0,2.38,5.33,0.0,55.6225,122.016,32.269,0.0,93.229,404.436,0.733786,93.229,400.17,0.0203829,92.3776,382.78,0.00649467,470.413,470.407,90685.6,12.7609,86469.4,91358.8,89184.6,0.0,0.0,89031.8,673.778,0.0,0.0,0.0,0.0,89031.8,673.778,87427.2,87183.8359375
2844,2008-04-29 11:00:00,441.0,62.0,385.0,3.45,5.33,0.0,64.3914,145.488,20.0752,0.0,58.3272,396.992,0.669978,58.3272,392.804,0.0186105,58.1386,375.735,0.00592992,429.54,429.539,82808.5,12.929,78457.9,82868.5,80529.8,0.0,0.0,80404.2,671.831,0.0,0.0,0.0,0.0,80404.2,671.831,78932.9,78734.2734375
2845,2008-04-29 12:00:00,890.0,560.0,372.0,4.51,6.41,0.0,67.9859,180.863,12.377,0.0,545.751,388.948,1.35211,545.751,384.846,0.0375586,545.101,368.122,0.0119674,904.103,904.101,174298.0,23.1203,173590.0,174999.0,170677.0,0.0,0.0,170104.0,664.839,1104.17,0.0,0.0,0.0,169000.0,670.511,165678.0,164806.15625
2846,2008-04-29 13:00:00,958.0,842.0,202.0,5.57,6.41,0.0,64.1049,215.849,17.1465,0.0,803.027,214.109,1.45542,803.027,211.85,0.0404283,801.159,202.644,0.0128818,993.778,993.778,191587.0,26.0262,191896.0,190979.0,186301.0,0.0,0.0,185607.0,658.786,4724.21,0.0,0.0,0.0,180882.0,668.628,177214.0,176233.015625
2847,2008-04-29 14:00:00,859.0,879.0,138.0,6.41,6.41,0.0,55.2019,238.855,28.7068,0.0,770.099,148.526,1.30501,770.099,146.959,0.0362504,764.703,140.573,0.0115506,896.235,896.233,172777.0,24.8583,171984.0,172059.0,168250.0,0.0,0.0,167682.0,657.999,512.49,0.0,0.0,0.0,167169.0,661.534,163817.0,162962.484375
2848,2008-04-29 15:00:00,715.0,810.0,150.0,7.25,5.0,0.0,44.2006,253.609,41.6924,0.0,605.159,159.889,1.08625,600.215,158.202,0.0301735,590.036,151.327,0.00961426,733.959,733.762,141463.0,23.7932,139067.0,139741.0,134921.0,0.0,0.0,134541.0,645.945,0.0,0.0,0.0,0.0,134541.0,645.945,131904.0,131349.140625
2849,2008-04-29 16:00:00,502.0,649.0,154.0,8.09,5.0,0.0,32.4167,264.444,55.0149,0.0,372.208,162.757,0.762651,361.869,161.041,0.0211847,348.406,154.043,0.00675015,497.43,497.357,95880.8,19.3033,91835.2,94180.9,88402.7,0.0,0.0,88227.1,630.452,0.0,0.0,0.0,0.0,88227.1,630.452,86424.9,86188.421875
2850,2008-04-29 17:00:00,315.0,586.0,110.0,7.56,5.0,0.0,20.4179,273.568,68.3564,0.0,216.733,114.766,0.478556,205.4,113.555,0.0132932,187.825,108.621,0.00423565,293.486,293.549,56591.8,14.1783,52225.8,54911.0,48010.2,0.0,0.0,47956.6,640.787,0.0,0.0,0.0,0.0,47956.6,640.787,46904.1,46834.54296875
2851,2008-04-29 18:00:00,95.0,191.0,66.0,7.03,4.15,0.0,8.52962,282.162,81.5422,0.0,28.7575,65.9571,0.144326,23.7766,65.2613,0.00400907,16.8826,62.4254,0.00127742,78.5162,78.5485,15143.1,8.90199,12441.6,13521.1,12498.3,0.0,0.0,12494.6,614.246,0.0,0.0,0.0,0.0,12494.6,614.246,11982.9,11978.2255859375
2852,2008-04-29 19:00:00,2.0,25.0,1.0,6.5,4.15,0.0,-2.97388,291.014,90.0,0.0,0.0,0.629503,0.00303845,0.0,0.622863,0.0,0.0,0.595797,0.0,0.589839,0.589839,113.711,6.51406,5.7091,5.62556,5.60223,0.0,0.0,5.60215,62.0027,0.0,0.0,0.0,5.60215,0.0,540.0,0.0,0.0
2853,2008-04-29 20:00:00,0.0,0.0,0.0,6.09,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2854,2008-04-29 21:00:00,0.0,0.0,0.0,5.68,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2855,2008-04-29 22:00:00,0.0,0.0,0.0,5.27,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2856,2008-04-29 23:00:00,0.0,0.0,0.0,5.22,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2857,2008-04-30 00:00:00,0.0,0.0,0.0,5.16,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2858,2008-04-30 01:00:00,0.0,0.0,0.0,5.1,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2859,2008-04-30 02:00:00,0.0,0.0,0.0,5.01,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2860,2008-04-30 03:00:00,0.0,0.0,0.0,4.91,0.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2861,2008-04-30 04:00:00,0.0,0.0,0.0,4.82,0.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2862,2008-04-30 05:00:00,3.0,38.0,2.0,4.76,0.98,0.0,-2.36838,69.3165,90.0,0.0,0.0,1.52501,0.00455767,0.0,1.50892,0.0,0.0,1.44335,0.0,1.42892,1.42891,275.473,4.80204,33.3792,32.8551,32.764,0.0,0.0,32.7635,145.273,0.0,0.0,0.0,32.7635,0.0,540.0,0.0,0.0
2863,2008-04-30 06:00:00,101.0,238.0,63.0,4.7,1.85,0.0,9.16846,78.1141,85.0586,0.0,20.5426,56.4255,0.153442,17.2195,55.8302,0.00426227,8.0851,53.4041,0.0013581,60.8757,60.8757,11736.1,6.38957,9363.01,10316.5,9761.27,0.0,0.0,9759.11,619.536,0.0,0.0,0.0,0.0,9759.11,619.536,9347.41,9344.5869140625
2864,2008-04-30 07:00:00,312.0,566.0,108.0,4.64,1.85,0.0,21.0786,86.681,71.9398,0.0,175.847,105.321,0.473998,169.526,104.21,0.0131666,150.661,99.6818,0.00419532,247.843,247.881,47788.6,11.5198,43533.3,46382.0,42916.4,0.0,0.0,42874.8,630.36,0.0,0.0,0.0,0.0,42874.8,630.36,41860.3,41804.33203125
2865,2008-04-30 08:00:00,536.0,748.0,127.0,5.71,1.85,0.0,33.0907,95.8119,58.6189,0.0,390.093,127.985,0.814304,388.181,126.634,0.0226196,370.317,121.132,0.00720734,486.542,486.648,93816.8,19.2166,89679.7,92055.9,89270.0,0.0,0.0,89105.8,650.193,0.0,0.0,0.0,0.0,89105.8,650.193,87385.7,87141.0859375
2866,2008-04-30 09:00:00,722.0,843.0,127.0,6.78,2.77,0.0,44.8779,106.712,45.2578,0.0,593.582,131.185,1.09688,592.612,129.802,0.0304689,580.149,124.161,0.00970839,697.277,697.197,134406.0,24.9796,131660.0,131635.0,128543.0,0.0,0.0,128199.0,647.113,0.0,0.0,0.0,0.0,128199.0,647.113,125708.0,125200.7890625
2867,2008-04-30 10:00:00,873.0,891.0,136.0,7.86,2.77,0.0,55.861,121.673,32.1014,0.0,754.302,140.282,1.32628,754.302,138.802,0.0368412,747.495,132.77,0.0117388,871.474,871.474,168006.0,30.6089,166946.0,162730.0,158719.0,0.0,0.0,158188.0,642.335,0.0,0.0,0.0,0.0,158188.0,642.335,154919.0,154155.265625
2868,2008-04-30 11:00:00,966.0,912.0,143.0,9.2,2.77,0.0,64.6751,145.216,19.8555,0.0,856.375,148.167,1.46757,856.375,146.604,0.0407659,853.669,140.233,0.0129893,983.976,983.974,189694.0,34.8857,189889.0,181523.0,177659.0,0.0,0.0,176971.0,630.791,2780.42,0.0,0.0,0.0,174190.0,639.638,170445.0,169527.890625
2869,2008-04-30 12:00:00,997.0,917.0,147.0,10.54,3.84,0.0,68.2905,180.956,12.0708,0.0,894.664,152.978,1.51467,894.664,151.364,0.0420741,893.652,144.787,0.0134062,1028.07,1028.07,198195.0,35.545,198907.0,189589.0,184750.0,0.0,0.0,184010.0,633.041,3986.6,0.0,0.0,0.0,180023.0,641.463,176122.0,175151.171875
2870,2008-04-30 13:00:00,964.0,911.0,144.0,11.87,3.84,0.0,64.3562,216.253,16.9439,0.0,870.108,150.747,1.46453,870.108,149.157,0.0406815,868.134,142.675,0.0129624,1000.71,1000.72,192921.0,36.2097,193310.0,183667.0,179879.0,0.0,0.0,179164.0,626.903,3050.55,0.0,0.0,0.0,176114.0,636.003,172277.0,171343.84375
2871,2008-04-30 14:00:00,868.0,890.0,136.0,12.7,3.84,0.0,55.3945,239.274,28.5837,0.0,780.947,143.172,1.31869,780.947,141.661,0.0366302,775.528,135.505,0.0116716,901.934,901.933,173877.0,34.6371,173147.0,165667.0,161813.0,0.0,0.0,161238.0,629.345,0.0,0.0,0.0,0.0,161238.0,629.345,157774.0,156979.65625
2872,2008-04-30 15:00:00,712.0,801.0,152.0,13.52,2.93,0.0,44.3606,253.974,41.5964,0.0,598.98,163.21,1.08169,594.086,161.488,0.0300469,584.07,154.471,0.00957392,731.165,731.279,140983.0,32.4078,138564.0,133831.0,129727.0,0.0,0.0,129346.0,620.9,0.0,0.0,0.0,0.0,129346.0,620.9,126649.0,126137.515625
2873,2008-04-30 16:00:00,508.0,659.0,153.0,14.35,2.93,0.0,32.5634,264.762,54.9253,0.0,379.015,161.652,0.771766,368.487,159.947,0.0214379,354.849,152.996,0.00683083,502.774,502.723,96915.5,27.3345,92896.5,91797.1,86457.5,0.0,0.0,86275.9,605.524,0.0,0.0,0.0,0.0,86275.9,605.524,84391.5,84164.9453125
2874,2008-04-30 17:00:00,265.0,350.0,142.0,14.56,2.93,0.0,20.5637,273.855,68.2628,0.0,129.689,144.416,0.402595,122.908,142.893,0.0111832,112.46,136.684,0.00356333,246.656,246.663,47553.0,20.9309,43296.7,44148.4,40018.2,0.0,0.0,39979.8,616.276,0.0,0.0,0.0,0.0,39979.8,616.276,38963.8,38915.89453125
2875,2008-04-30 18:00:00,102.0,278.0,59.0,14.78,3.95,0.0,8.68337,282.429,81.4372,0.0,42.4072,59.4706,0.154961,35.0622,58.8433,0.00430447,25.041,56.2863,0.00137155,80.5154,80.5422,15527.9,16.7249,12798.1,13368.8,12017.5,0.0,0.0,12013.6,574.668,0.0,0.0,0.0,64.968,11948.6,581.292,11413.5,11409.29296875
2876,2008-04-30 19:00:00,3.0,38.0,2.0,14.99,3.95,0.0,-2.80455,291.268,90.0,0.0,0.0,1.5305,0.00455767,0.0,1.51435,0.0,0.0,1.44855,0.0,1.43406,1.43406,276.472,15.0246,33.6128,33.3552,33.27,0.0,0.0,33.2696,146.362,0.0,0.0,0.0,33.2696,0.0,540.0,0.0,0.0
2877,2008-04-30 20:00:00,0.0,0.0,0.0,14.49,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2878,2008-04-30 21:00:00,0.0,0.0,0.0,15.42,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2879,2008-04-30 22:00:00,0.0,0.0,0.0,15.86,4.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2880,2008-04-30 23:00:00,0.0,0.0,0.0,16.29,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2881,2001-05-01 00:00:00,0.0,0.0,0.0,16.73,5.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2882,2001-05-01 01:00:00,0.0,0.0,0.0,17.16,5.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2883,2001-05-01 02:00:00,0.0,0.0,0.0,17.6,5.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2884,2001-05-01 03:00:00,0.0,0.0,0.0,17.53,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2885,2001-05-01 04:00:00,0.0,0.0,0.0,17.14,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2886,2001-05-01 05:00:00,3.0,25.0,2.0,17.11,5.2,0.0,-2.21788,69.1694,90.0,0.0,0.0,1.52312,0.00455767,0.0,1.50705,0.0,0.0,1.44156,0.0,1.42715,1.42715,275.137,17.1418,33.2962,33.0957,33.0051,0.0,0.0,33.0047,145.933,0.0,0.0,0.0,33.0047,0.0,540.0,0.0,0.0
2887,2001-05-01 06:00:00,84.0,147.0,60.0,17.08,4.02,0.0,9.3099,77.9565,84.9436,0.0,13.0754,54.621,0.127615,11.0244,54.0448,0.00354486,5.3214,51.6963,0.00112951,56.4486,56.446,10881.8,18.4368,8600.7,8914.09,8630.49,0.0,0.0,8628.52,574.738,0.0,0.0,0.0,0.0,8628.52,574.738,8215.39,8213.220703125
2888,2001-05-01 07:00:00,75.0,0.0,75.0,17.06,4.02,0.0,21.2154,86.5099,71.8332,0.0,0.0,73.3748,0.113942,0.0,72.6008,0.00316505,0.0,69.446,0.00100849,68.7525,68.7534,13255.1,18.7126,10725.4,11095.7,10844.6,0.0,0.0,10841.6,580.575,0.0,0.0,0.0,0.0,10841.6,580.575,10345.7,10342.2353515625
2889,2001-05-01 08:00:00,280.0,63.0,245.0,17.49,4.02,0.0,33.2281,95.6222,58.5165,0.0,33.3572,249.548,0.425383,33.1937,246.916,0.0118162,31.6755,236.186,0.00376503,265.187,265.187,51123.6,23.8641,46782.2,47039.0,45840.5,0.0,0.0,45792.5,618.668,0.0,0.0,0.0,0.0,45792.5,618.668,44691.7,44627.859375
2890,2001-05-01 09:00:00,427.0,116.0,345.0,17.93,3.79,0.0,45.0233,106.498,45.1539,0.0,81.7463,354.41,0.648709,81.6127,350.671,0.0180197,79.9069,335.433,0.00574167,411.192,411.192,79272.1,27.9641,74876.8,73817.1,72028.5,0.0,0.0,71912.2,623.846,0.0,0.0,0.0,0.0,71912.2,623.846,70372.2,70213.8046875
2891,2001-05-01 10:00:00,565.0,202.0,398.0,18.36,3.79,0.0,56.0251,121.439,31.9857,0.0,170.805,400.641,0.858362,170.805,396.415,0.0238434,169.277,379.188,0.00759729,542.988,542.984,104678.0,31.6101,100810.0,97706.4,95558.0,0.0,0.0,95351.6,621.146,0.0,0.0,0.0,0.0,95351.6,621.146,93375.1,93096.9140625
2892,2001-05-01 11:00:00,391.0,39.0,356.0,18.95,3.79,0.0,64.8697,145.033,19.7048,0.0,36.3955,365.725,0.594017,36.3955,361.867,0.0165005,36.2823,346.142,0.00525759,378.606,378.607,72988.9,28.1889,68540.4,67490.4,65803.3,0.0,0.0,65705.2,620.753,0.0,0.0,0.0,0.0,65705.2,620.753,64266.2,64134.125
2893,2001-05-01 12:00:00,627.0,200.0,441.0,19.54,1.43,0.0,68.4984,181.029,11.8614,0.0,195.644,450.361,0.952554,195.644,445.611,0.0264598,195.43,426.247,0.00843097,615.469,615.47,118652.0,37.1096,115253.0,108806.0,106197.0,0.0,0.0,105933.0,610.138,0.0,0.0,0.0,0.0,105933.0,610.138,103676.0,103333.3125
2894,2001-05-01 13:00:00,523.0,127.0,409.0,20.13,1.43,0.0,64.5257,216.538,16.8092,0.0,120.881,418.446,0.794555,120.881,414.032,0.022071,120.612,396.04,0.00703253,511.492,511.492,98610.2,34.7314,94575.3,90264.8,88373.5,0.0,0.0,88190.5,609.983,0.0,0.0,0.0,0.0,88190.5,609.983,86295.8,86059.0625
2895,2001-05-01 14:00:00,751.0,520.0,323.0,20.28,1.43,0.0,55.5232,239.565,28.5034,0.0,456.262,338.585,1.14094,456.262,335.013,0.0316927,453.115,320.455,0.0100983,765.844,765.846,147645.0,42.1423,145515.0,134161.0,131195.0,0.0,0.0,130781.0,601.841,0.0,0.0,0.0,0.0,130781.0,601.841,127925.0,127404.46875
2896,2001-05-01 15:00:00,488.0,215.0,337.0,20.44,1.6,0.0,44.467,254.226,41.5343,0.0,161.36,343.542,0.741382,160.042,339.918,0.0205939,157.354,325.147,0.0065619,477.682,477.687,92091.4,33.9217,87907.0,84208.1,81579.7,0.0,0.0,81421.0,605.063,0.0,0.0,0.0,0.0,81421.0,605.063,79625.2,79422.578125
2897,2001-05-01 16:00:00,352.0,159.0,266.0,20.59,1.6,0.0,32.6609,264.982,54.8673,0.0,91.706,269.878,0.534767,89.1587,267.031,0.0148546,85.87,255.427,0.00473318,337.889,337.9,65141.4,30.1265,60680.3,59167.9,56134.0,0.0,0.0,56057.8,603.193,0.0,0.0,0.0,0.0,56057.8,603.193,54733.5,54638.46484375
2898,2001-05-01 17:00:00,211.0,116.0,170.0,20.5,1.6,0.0,20.6607,274.053,68.2017,0.0,43.1506,171.137,0.320556,40.8944,169.332,0.00890434,37.4328,161.974,0.00283722,197.415,197.439,38063.5,26.0723,34049.6,33859.7,32157.2,0.0,0.0,32132.6,607.931,0.0,0.0,0.0,0.0,32132.6,607.931,31199.7,31168.736328125
2899,2001-05-01 18:00:00,82.0,149.0,59.0,20.41,1.33,0.0,8.78602,282.613,81.3681,0.0,22.5996,58.9191,0.124576,18.6853,58.2975,0.00346046,13.3947,55.7642,0.00110261,68.4684,68.4592,13198.1,22.3774,10677.3,10830.1,10192.2,0.0,0.0,10189.4,567.929,0.0,0.0,0.0,0.0,10189.4,567.929,9705.21,9702.19921875
2900,2001-05-01 19:00:00,2.0,21.0,1.0,20.32,1.33,0.0,-2.69103,291.443,90.0,0.0,0.0,0.627453,0.00303845,0.0,0.620834,0.0,0.0,0.593856,0.0,0.587917,0.587917,113.345,20.3369,5.67289,5.65203,5.61864,0.0,0.0,5.61857,63.1965,0.0,0.0,0.0,5.61857,0.0,540.0,0.0,0.0
2901,2001-05-01 20:00:00,0.0,0.0,0.0,19.8,1.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2902,2001-05-01 21:00:00,0.0,0.0,0.0,19.28,1.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2903,2001-05-01 22:00:00,0.0,0.0,0.0,18.76,1.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2904,2001-05-01 23:00:00,0.0,0.0,0.0,18.58,1.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2905,2001-05-02 00:00:00,0.0,0.0,0.0,18.4,0.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2906,2001-05-02 01:00:00,0.0,0.0,0.0,18.22,0.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2907,2001-05-02 02:00:00,0.0,0.0,0.0,18.0,0.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2908,2001-05-02 03:00:00,0.0,0.0,0.0,17.78,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2909,2001-05-02 04:00:00,0.0,0.0,0.0,17.55,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2910,2001-05-02 05:00:00,2.0,0.0,2.0,17.25,0.7,0.0,-2.00768,68.9545,90.0,0.0,0.0,2.09938,0.00303845,0.0,2.07723,0.0,0.0,1.98697,0.0,1.9671,1.9671,379.221,17.309,63.0617,62.7157,62.5401,0.0,0.0,62.5392,201.066,0.0,0.0,0.0,62.5392,0.0,540.0,0.0,0.0
2911,2001-05-02 06:00:00,55.0,0.0,55.0,16.95,0.96,0.0,9.50673,77.7266,84.7852,0.0,0.0,52.7708,0.0835574,0.0,52.2141,0.00232104,0.0,49.9452,0.000739559,49.4464,49.446,9532.49,18.4068,7406.83,7680.01,7504.91,0.0,0.0,7503.37,566.357,0.0,0.0,0.0,0.0,7503.37,566.357,7131.16,7129.5419921875
2912,2001-05-02 07:00:00,281.0,350.0,153.0,16.64,0.96,0.0,21.4052,86.2604,71.6872,0.0,110.199,147.553,0.426902,106.237,145.996,0.0118584,94.6433,139.652,0.00377847,231.956,232.007,44728.0,23.4757,40526.9,40823.4,38155.4,0.0,0.0,38118.8,594.198,0.0,0.0,0.0,0.0,38118.8,594.198,37072.1,37028.109375
2913,2001-05-02 08:00:00,494.0,580.0,174.0,17.31,0.96,0.0,33.4186,95.3449,58.3768,0.0,304.649,173.29,0.750497,302.658,171.462,0.0208471,288.93,164.011,0.00664258,448.418,448.421,86449.2,30.5219,82165.1,80001.0,77161.9,0.0,0.0,77022.4,611.039,0.0,0.0,0.0,0.0,77022.4,611.039,75333.2,75151.6015625
2914,2001-05-02 09:00:00,682.0,703.0,183.0,17.99,1.16,0.0,45.2251,106.184,45.0123,0.0,496.944,187.511,1.03611,496.132,185.533,0.0287809,485.849,177.47,0.00917053,656.695,656.68,126596.0,37.0792,123512.0,116646.0,113874.0,0.0,0.0,113572.0,610.785,0.0,0.0,0.0,0.0,113572.0,610.785,111155.0,110759.390625
2915,2001-05-02 10:00:00,840.0,791.0,183.0,18.66,1.16,0.0,56.2544,121.093,31.8278,0.0,671.321,189.752,1.27615,671.321,187.75,0.0354486,665.38,179.591,0.0112951,836.533,836.534,161269.0,42.9774,159842.0,146843.0,143492.0,0.0,0.0,142999.0,602.616,0.0,0.0,0.0,0.0,142999.0,602.616,139842.0,139215.96875
2916,2001-05-02 11:00:00,905.0,759.0,217.0,19.39,1.16,0.0,65.1445,144.752,19.4962,0.0,714.76,229.006,1.3749,714.76,226.59,0.0381916,712.586,216.744,0.0121691,920.049,920.051,177366.0,46.1352,176835.0,160021.0,156575.0,0.0,0.0,155977.0,596.761,0.0,0.0,0.0,0.0,155977.0,596.761,152394.0,151652.328125
2917,2001-05-02 12:00:00,932.0,741.0,243.0,20.12,1.42,0.0,68.7959,181.115,11.5628,0.0,724.036,257.961,1.41592,724.036,255.24,0.039331,723.286,244.149,0.0125322,957.772,957.772,184645.0,47.4795,184539.0,165916.0,162377.0,0.0,0.0,161726.0,592.987,0.0,0.0,0.0,0.0,161726.0,592.987,157938.0,157143.703125
2918,2001-05-02 13:00:00,859.0,608.0,310.0,20.85,1.42,0.0,64.7707,216.938,16.6143,0.0,581.555,326.228,1.30501,581.555,322.787,0.0362504,580.288,308.76,0.0115506,880.169,880.171,169682.0,45.9928,168715.0,152731.0,149261.0,0.0,0.0,148715.0,595.491,0.0,0.0,0.0,0.0,148715.0,595.491,145338.0,144666.234375
2919,2001-05-02 14:00:00,760.0,568.0,291.0,21.09,1.42,0.0,55.711,239.976,28.3846,0.0,499.409,305.803,1.15461,499.409,302.577,0.0320725,495.997,289.429,0.0102194,777.581,777.58,149905.0,43.3022,147888.0,135575.0,132128.0,0.0,0.0,131708.0,601.472,0.0,0.0,0.0,0.0,131708.0,601.472,128827.0,128298.515625
2920,2001-05-02 15:00:00,613.0,532.0,239.0,21.32,0.58,0.0,44.6239,254.582,41.4405,0.0,399.127,250.461,0.931285,395.866,247.819,0.025869,389.256,237.05,0.00824272,620.051,620.015,119530.0,40.062,116180.0,108061.0,104923.0,0.0,0.0,104650.0,592.772,0.0,0.0,0.0,0.0,104650.0,592.772,102325.0,101990.6171875
2921,2001-05-02 16:00:00,429.0,372.0,227.0,21.56,0.58,0.0,32.8054,265.292,54.7787,0.0,215.03,232.588,0.651747,209.057,230.134,0.0181041,201.386,220.134,0.00576856,417.31,417.384,80465.4,34.1768,76105.2,72747.7,68349.2,0.0,0.0,68226.7,581.361,0.0,0.0,0.0,0.0,68226.7,581.361,66572.4,66431.6015625
2922,2001-05-02 17:00:00,196.0,106.0,158.0,21.55,0.58,0.0,20.8048,274.332,68.1084,0.0,39.8901,158.891,0.297768,37.8043,157.215,0.00827133,34.6249,150.383,0.00263552,183.16,183.161,35309.5,27.0866,31394.1,31055.8,29743.1,0.0,0.0,29721.3,598.013,0.0,0.0,0.0,0.0,29721.3,598.013,28786.2,28760.052734375
2923,2001-05-02 18:00:00,67.0,35.0,61.0,21.54,0.11,0.0,8.93834,282.872,81.2632,0.0,5.8658,61.8723,0.101788,4.87858,61.2196,0.00282745,3.51662,58.5593,0.000900917,61.4561,61.4533,11847.6,23.4577,9461.4,9542.0,9302.11,0.0,0.0,9299.7,560.702,0.0,0.0,0.0,0.0,9299.7,560.702,8844.21,8841.7158203125
2924,2001-05-02 19:00:00,2.0,5.0,2.0,21.53,0.11,0.0,-2.52322,291.69,90.0,0.0,0.0,2.10039,0.00303845,0.0,2.07823,0.0,0.0,1.98792,0.0,1.96804,1.96804,379.419,21.5914,63.142,62.9925,62.7953,0.0,0.0,62.7944,201.585,0.0,0.0,0.0,62.7944,0.0,540.0,0.0,0.0
2925,2001-05-02 20:00:00,0.0,0.0,0.0,21.3,0.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2926,2001-05-02 21:00:00,0.0,0.0,0.0,21.07,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2927,2001-05-02 22:00:00,0.0,0.0,0.0,20.84,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2928,2001-05-02 23:00:00,0.0,0.0,0.0,20.62,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2929,2001-05-03 00:00:00,0.0,0.0,0.0,20.4,1.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2930,2001-05-03 01:00:00,0.0,0.0,0.0,20.19,1.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2931,2001-05-03 02:00:00,0.0,0.0,0.0,19.63,1.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2932,2001-05-03 03:00:00,0.0,0.0,0.0,19.07,1.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2933,2001-05-03 04:00:00,0.0,0.0,0.0,18.52,1.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2934,2001-05-03 05:00:00,3.0,23.0,2.0,18.43,1.13,0.0,-1.80189,68.7415,90.0,0.0,0.0,1.51794,0.00455767,0.0,1.50192,0.0,0.0,1.43666,0.0,1.42229,1.42228,274.189,18.4714,33.0657,32.9007,32.8123,0.0,0.0,32.8119,145.474,0.0,0.0,0.0,32.8119,0.0,540.0,0.0,0.0
2935,2001-05-03 06:00:00,89.0,124.0,68.0,18.33,0.57,0.0,9.69909,77.4986,84.6308,0.0,11.6637,62.6778,0.135211,10.0437,62.0166,0.00375586,5.1791,59.3217,0.00119674,63.8569,63.8552,12310.2,20.2615,9875.94,10134.1,9861.39,0.0,0.0,9858.81,573.999,0.0,0.0,0.0,0.0,9858.81,573.999,9394.2,9391.3779296875
2936,2001-05-03 07:00:00,272.0,356.0,141.0,18.24,0.57,0.0,21.5904,86.0126,71.5453,0.0,112.696,136.129,0.413229,108.645,134.693,0.0114786,96.9165,128.84,0.00365745,223.502,223.504,43089.2,25.0007,38930.3,38917.7,36338.5,0.0,0.0,36304.4,586.273,0.0,0.0,0.0,0.0,36304.4,586.273,35260.2,35220.34375
2937,2001-05-03 08:00:00,483.0,535.0,187.0,18.81,0.57,0.0,33.6042,95.0691,58.2415,0.0,281.499,185.951,0.733786,279.659,183.989,0.0203829,267.076,175.994,0.00649467,438.646,438.676,84570.8,32.0794,80254.4,77548.2,74875.8,0.0,0.0,74739.8,600.355,0.0,0.0,0.0,0.0,74739.8,600.355,73044.1,72873.6796875
2938,2001-05-03 09:00:00,675.0,677.0,193.0,19.37,1.05,0.0,45.4218,105.871,44.8758,0.0,479.527,197.361,1.02548,478.743,195.279,0.0284855,468.902,186.794,0.0090764,649.147,649.114,125138.0,38.3794,121995.0,114475.0,111866.0,0.0,0.0,111569.0,605.572,0.0,0.0,0.0,0.0,111569.0,605.572,109165.0,108782.1796875
2939,2001-05-03 10:00:00,834.0,737.0,220.0,19.93,1.05,0.0,56.4781,120.746,31.6756,0.0,626.785,228.468,1.26703,626.785,226.058,0.0351954,621.3,216.235,0.0112144,829.17,829.169,159853.0,44.2124,158350.0,144571.0,141235.0,0.0,0.0,140746.0,595.539,0.0,0.0,0.0,0.0,140746.0,595.539,137599.0,136997.375
2940,2001-05-03 11:00:00,822.0,530.0,341.0,20.57,1.05,0.0,65.414,144.465,19.2944,0.0,499.247,353.634,1.2488,499.247,349.904,0.034689,497.761,334.699,0.011053,824.146,824.147,158886.0,44.7053,157333.0,143279.0,140174.0,0.0,0.0,139695.0,597.52,0.0,0.0,0.0,0.0,139695.0,597.52,136594.0,135999.125
2941,2001-05-03 12:00:00,889.0,606.0,324.0,21.2,1.79,0.0,69.0891,181.198,11.2689,0.0,593.176,339.482,1.35059,593.176,335.9,0.0375164,592.593,321.304,0.011954,904.77,904.77,174428.0,46.4124,173728.0,156975.0,153157.0,0.0,0.0,152581.0,594.947,0.0,0.0,0.0,0.0,152581.0,594.947,149085.0,148374.640625
2942,2001-05-03 13:00:00,834.0,586.0,304.0,21.84,1.79,0.0,65.0121,217.336,16.4239,0.0,560.873,319.92,1.26703,560.873,316.545,0.0351954,559.68,302.79,0.0112144,853.856,853.86,164613.0,45.6337,163366.0,148126.0,145110.0,0.0,0.0,144593.0,594.998,0.0,0.0,0.0,0.0,144593.0,594.998,141332.0,140695.625
2943,2001-05-03 14:00:00,557.0,210.0,383.0,21.96,1.79,0.0,55.8962,240.383,28.2683,0.0,185.078,391.243,0.846208,185.078,387.116,0.0235058,183.825,370.293,0.00748971,548.584,548.585,105760.0,37.2469,101924.0,96104.5,94092.5,0.0,0.0,93880.5,603.588,0.0,0.0,0.0,0.0,93880.5,603.588,91847.7,91579.1171875
2944,2001-05-03 15:00:00,673.0,638.0,224.0,22.09,0.87,0.0,44.7789,254.934,41.3479,0.0,478.539,236.115,1.02244,474.63,233.625,0.0284011,466.749,223.473,0.00904951,683.328,683.423,131752.0,42.3483,128905.0,118586.0,114873.0,0.0,0.0,114542.0,590.36,0.0,0.0,0.0,0.0,114542.0,590.36,111982.0,111582.515625
2945,2001-05-03 16:00:00,481.0,555.0,179.0,22.21,0.87,0.0,32.9487,265.598,54.6906,0.0,320.936,186.435,0.730747,312.021,184.469,0.0202985,300.631,176.452,0.00646778,472.319,472.483,91088.2,36.2156,86924.6,82260.8,77443.1,0.0,0.0,77283.9,578.877,0.0,0.0,0.0,0.0,77283.9,578.877,75445.1,75264.484375
2946,2001-05-03 17:00:00,248.0,264.0,153.0,22.33,0.87,0.0,20.9479,274.607,68.0153,0.0,99.4746,155.282,0.376768,94.1107,153.644,0.0104658,86.2467,146.967,0.00333474,230.885,230.864,44506.7,29.1734,40312.9,39459.1,36226.8,0.0,0.0,36193.3,593.692,0.0,0.0,0.0,0.0,36193.3,593.692,35171.4,35132.5546875
2947,2001-05-03 18:00:00,76.0,77.0,64.0,22.44,3.13,0.0,9.08981,283.127,81.1582,0.0,11.6752,63.3121,0.115461,9.76746,62.6442,0.00320725,7.07852,59.922,0.00102194,66.3315,66.3283,12787.1,24.1306,10304.8,10353.7,10004.8,0.0,0.0,10002.0,563.947,0.0,0.0,0.0,0.0,10002.0,563.947,9520.74,9517.8447265625
2948,2001-05-03 19:00:00,3.0,12.0,3.0,22.56,3.13,0.0,-2.35634,291.931,90.0,0.0,0.0,3.10062,0.00455767,0.0,3.06791,0.0,0.0,2.9346,0.0,2.90525,2.90528,560.108,22.6341,136.243,136.167,135.607,0.0,0.0,135.606,293.452,0.0,0.0,0.0,135.606,0.0,540.0,0.0,0.0
2949,2001-05-03 20:00:00,0.0,0.0,0.0,22.0,3.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2950,2001-05-03 21:00:00,0.0,0.0,0.0,21.45,1.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2951,2001-05-03 22:00:00,0.0,0.0,0.0,20.89,1.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2952,2001-05-03 23:00:00,0.0,0.0,0.0,20.85,1.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2953,2001-05-04 00:00:00,0.0,0.0,0.0,20.81,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2954,2001-05-04 01:00:00,0.0,0.0,0.0,20.77,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2955,2001-05-04 02:00:00,0.0,0.0,0.0,20.08,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2956,2001-05-04 03:00:00,0.0,0.0,0.0,19.39,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2957,2001-05-04 04:00:00,0.0,0.0,0.0,18.7,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2958,2001-05-04 05:00:00,4.0,28.0,3.0,18.41,4.11,0.0,-1.60059,68.5306,90.0,0.0,0.0,2.68039,0.0060769,0.0,2.65211,0.0,0.0,2.53687,0.0,2.5115,2.5115,484.19,18.47,102.361,101.992,101.646,0.0,0.0,101.644,256.403,0.0,0.0,0.0,101.644,0.0,540.0,0.0,0.0
2959,2001-05-04 06:00:00,93.0,143.0,68.0,18.13,4.21,0.0,9.88691,77.2726,84.4805,0.0,14.0043,61.8871,0.141288,12.0592,61.2343,0.00392466,6.39335,58.5734,0.00125053,64.3183,64.3165,12399.3,19.6568,9956.23,10249.4,9910.06,0.0,0.0,9907.49,576.672,0.0,0.0,0.0,0.0,9907.49,576.672,9443.87,9441.00390625
2960,2001-05-04 07:00:00,289.0,414.0,135.0,17.84,4.21,0.0,21.7709,85.7668,71.4077,0.0,132.382,130.355,0.439056,127.623,128.98,0.012196,113.99,123.376,0.00388605,234.996,235.04,45313.8,23.4196,41102.8,41411.6,38598.9,0.0,0.0,38561.4,595.432,0.0,0.0,0.0,0.0,38561.4,595.432,37511.4,37466.3203125
2961,2001-05-04 08:00:00,520.0,649.0,159.0,18.63,4.21,0.0,33.7849,94.795,58.1108,0.0,342.954,159.302,0.789997,340.712,157.622,0.0219444,325.5,150.772,0.00699219,471.517,471.523,90903.3,29.8234,86704.2,84718.9,81577.1,0.0,0.0,81422.9,615.026,0.0,0.0,0.0,0.0,81422.9,615.026,79672.3,79470.40625
2962,2001-05-04 09:00:00,669.0,648.0,206.0,19.42,4.23,0.0,45.6131,105.559,44.7441,0.0,460.165,210.147,1.01636,459.413,207.93,0.0282323,450.042,198.895,0.00899572,642.457,642.453,123856.0,34.6511,120661.0,115306.0,112660.0,0.0,0.0,112368.0,614.674,0.0,0.0,0.0,0.0,112368.0,614.674,110000.0,109612.5859375
2963,2001-05-04 10:00:00,827.0,743.0,207.0,20.2,4.23,0.0,56.6962,120.397,31.5291,0.0,632.317,215.278,1.2564,632.317,213.008,0.0349,626.841,203.751,0.0111203,822.298,822.296,158529.0,39.6947,156957.0,146533.0,142996.0,0.0,0.0,142524.0,613.751,0.0,0.0,0.0,0.0,142524.0,613.751,139464.0,138842.578125
2964,2001-05-04 11:00:00,897.0,633.0,321.0,20.8,4.23,0.0,65.678,144.173,19.0993,0.0,597.307,332.976,1.36274,597.307,329.463,0.037854,595.567,315.147,0.0120615,901.618,901.616,173817.0,42.1752,173082.0,159726.0,156403.0,0.0,0.0,155829.0,607.977,0.0,0.0,0.0,0.0,155829.0,607.977,152343.0,151599.90625
2965,2001-05-04 12:00:00,543.0,150.0,403.0,21.41,2.24,0.0,69.378,181.276,10.9796,0.0,146.847,410.953,0.824939,146.847,406.618,0.022915,146.71,388.949,0.00730146,530.309,530.31,102233.0,35.75,98295.8,93359.6,91250.2,0.0,0.0,91054.3,608.304,0.0,0.0,0.0,0.0,91054.3,608.304,89099.1,88844.8125
2966,2001-05-04 13:00:00,882.0,603.0,335.0,22.01,2.24,0.0,65.2498,217.731,16.2379,0.0,578.302,351.477,1.33996,578.302,347.769,0.037221,577.1,332.657,0.0118598,900.671,900.668,173632.0,46.3648,172888.0,156246.0,153054.0,0.0,0.0,152475.0,593.452,0.0,0.0,0.0,0.0,152475.0,593.452,148971.0,148263.890625
2967,2001-05-04 14:00:00,535.0,163.0,400.0,22.24,2.24,0.0,56.0787,240.786,28.1543,0.0,143.44,408.601,0.812785,143.44,404.291,0.0225774,142.477,386.722,0.00719389,523.914,523.917,101005.0,36.4072,97034.4,91856.0,89808.5,0.0,0.0,89616.1,604.541,0.0,0.0,0.0,0.0,89616.1,604.541,87669.2,87424.3828125
2968,2001-05-04 15:00:00,494.0,203.0,351.0,22.48,2.05,0.0,44.9321,255.281,41.2563,0.0,152.212,357.494,0.750497,150.969,353.723,0.0208471,148.476,338.352,0.00664258,481.966,481.943,92911.9,35.6785,88744.3,84280.5,81502.7,0.0,0.0,81341.9,600.901,0.0,0.0,0.0,0.0,81341.9,600.901,79528.8,79326.6015625
2969,2001-05-04 16:00:00,417.0,347.0,227.0,22.72,2.05,0.0,33.0906,265.899,54.6031,0.0,201.579,232.351,0.633517,195.98,229.9,0.0175977,188.861,219.91,0.0056072,404.689,404.684,78018.9,33.8026,73628.8,70512.8,66209.4,0.0,0.0,66093.5,577.859,0.0,0.0,0.0,0.0,66093.5,577.859,64467.5,64335.60546875
2970,2001-05-04 17:00:00,231.0,201.0,159.0,22.7,2.05,0.0,21.0901,274.876,67.9224,0.0,75.2068,159.721,0.350941,71.1516,158.036,0.00974836,65.2441,151.168,0.00310615,214.251,214.219,41298.3,28.5666,37185.8,36511.6,34015.4,0.0,0.0,33985.8,588.847,0.0,0.0,0.0,0.0,33985.8,588.847,32982.6,32948.23046875
2971,2001-05-04 18:00:00,49.0,0.0,49.0,22.67,1.8,0.0,9.24039,283.377,81.0534,0.0,0.0,47.9484,0.074442,0.0,47.4426,0.00206783,0.0,45.381,0.00065888,44.9279,44.9281,8661.41,23.9211,6643.11,6683.47,6551.24,0.0,0.0,6549.97,543.981,0.0,0.0,0.0,0.0,6549.97,543.981,6204.11,6202.88037109375
2972,2001-05-04 19:00:00,2.0,0.0,2.0,22.65,1.8,0.0,-2.19045,292.168,90.0,0.0,0.0,2.09965,0.00303845,0.0,2.0775,0.0,0.0,1.98723,0.0,1.96735,1.96736,379.268,22.7048,63.057,62.9569,62.7959,0.0,0.0,62.7951,201.517,0.0,0.0,0.0,62.7951,0.0,540.0,0.0,0.0
2973,2001-05-04 20:00:00,0.0,0.0,0.0,22.33,1.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2974,2001-05-04 21:00:00,0.0,0.0,0.0,22.02,3.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2975,2001-05-04 22:00:00,0.0,0.0,0.0,21.71,3.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2976,2001-05-04 23:00:00,0.0,0.0,0.0,21.47,3.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2977,2001-05-05 00:00:00,0.0,0.0,0.0,21.24,1.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2978,2001-05-05 01:00:00,0.0,0.0,0.0,21.01,1.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2979,2001-05-05 02:00:00,0.0,0.0,0.0,20.65,1.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2980,2001-05-05 03:00:00,0.0,0.0,0.0,20.28,2.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2981,2001-05-05 04:00:00,0.0,0.0,0.0,19.92,2.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2982,2001-05-05 05:00:00,5.0,47.0,3.0,19.5,2.62,0.0,-1.40385,68.3216,90.0,0.0,0.0,2.2962,0.00759612,0.0,2.27197,0.0,0.0,2.17325,0.0,2.15151,2.15152,414.79,19.5567,75.3332,75.0597,74.8574,0.0,0.0,74.8564,220.116,0.0,0.0,0.0,74.8564,0.0,540.0,0.0,0.0
2983,2001-05-05 06:00:00,114.0,233.0,73.0,19.08,2.35,0.0,10.0701,77.0486,84.3344,0.0,23.1486,66.3525,0.173192,19.9335,65.6526,0.00481088,10.8345,62.7996,0.0015329,72.8993,72.8935,14053.2,21.0367,11448.2,11696.6,11128.9,0.0,0.0,11125.7,580.022,0.0,0.0,0.0,0.0,11125.7,580.022,10618.5,10614.8798828125
2984,2001-05-05 07:00:00,283.0,419.0,126.0,18.66,2.35,0.0,21.9467,85.5229,71.2744,0.0,134.859,121.688,0.429941,130.011,120.404,0.0119428,116.263,115.172,0.00380537,229.125,229.149,44177.1,24.8111,39994.4,40017.0,37259.3,0.0,0.0,37223.8,590.301,0.0,0.0,0.0,0.0,37223.8,590.301,36178.0,36135.9140625
2985,2001-05-05 08:00:00,490.0,543.0,187.0,19.36,2.35,0.0,33.9606,94.5227,57.9846,0.0,287.555,185.801,0.74442,285.676,183.841,0.0206783,273.016,175.852,0.0065888,444.387,444.353,85662.8,31.2879,81363.9,78932.3,76192.8,0.0,0.0,76055.2,607.115,0.0,0.0,0.0,0.0,76055.2,607.115,74366.0,74188.890625
2986,2001-05-05 09:00:00,620.0,508.0,256.0,20.06,1.47,0.0,45.7992,105.247,44.6175,0.0,361.416,258.744,0.941919,360.826,256.015,0.0261644,353.521,244.89,0.00833684,592.435,592.42,114206.0,36.9263,110649.0,104530.0,102087.0,0.0,0.0,101840.0,606.611,0.0,0.0,0.0,0.0,101840.0,606.611,99651.0,99333.375
2987,2001-05-05 10:00:00,818.0,682.0,247.0,20.77,1.47,0.0,56.9085,120.047,31.3885,0.0,581.806,255.198,1.24273,581.806,252.506,0.0345202,576.819,241.534,0.0109993,810.18,810.182,156194.0,43.836,154499.0,141295.0,138223.0,0.0,0.0,137758.0,597.885,0.0,0.0,0.0,0.0,137758.0,597.885,134708.0,134130.4375
2988,2001-05-05 11:00:00,888.0,629.0,315.0,21.32,1.47,0.0,65.9364,143.875,18.9111,0.0,593.664,326.907,1.34907,593.664,323.459,0.0374742,591.971,309.403,0.0119405,892.372,892.371,172036.0,46.7259,171200.0,154431.0,151372.0,0.0,0.0,150805.0,592.809,0.0,0.0,0.0,0.0,150805.0,592.809,147346.0,146652.71875
2989,2001-05-05 12:00:00,744.0,350.0,417.0,21.88,1.38,0.0,69.6625,181.35,10.6952,0.0,342.682,429.888,1.1303,342.682,425.353,0.0313973,342.379,406.87,0.0100042,741.766,741.766,143002.0,43.1261,140647.0,129004.0,125663.0,0.0,0.0,125283.0,600.753,0.0,0.0,0.0,0.0,125283.0,600.753,122545.0,122065.7578125
2990,2001-05-05 13:00:00,697.0,308.0,417.0,22.43,1.38,0.0,65.4838,218.123,16.0562,0.0,295.74,430.989,1.0589,295.74,426.443,0.0294139,295.14,407.912,0.00937223,696.031,696.025,134187.0,42.366,131424.0,120959.0,118244.0,0.0,0.0,117905.0,598.903,0.0,0.0,0.0,0.0,117905.0,598.903,115323.0,114897.09375
2991,2001-05-05 14:00:00,538.0,164.0,402.0,22.8,1.38,0.0,56.2585,241.184,28.0426,0.0,144.349,410.51,0.817343,144.349,406.18,0.022704,143.389,388.529,0.00723423,526.606,526.605,101524.0,37.8833,97566.9,91687.0,89462.9,0.0,0.0,89271.4,603.257,0.0,0.0,0.0,0.0,89271.4,603.257,87323.9,87080.265625
2992,2001-05-05 15:00:00,345.0,67.0,298.0,23.17,2.24,0.0,45.0834,255.623,41.1659,0.0,49.9649,306.548,0.524133,49.5567,303.314,0.0145592,48.7431,290.134,0.00463905,335.492,335.491,64677.9,32.242,60214.0,58096.7,56627.0,0.0,0.0,56549.9,602.53,0.0,0.0,0.0,0.0,56549.9,602.53,55217.1,55119.99609375
2993,2001-05-05 16:00:00,499.0,526.0,211.0,23.54,2.24,0.0,33.2313,266.194,54.516,0.0,305.056,218.545,0.758093,296.582,216.24,0.0210581,285.865,206.843,0.00670982,487.788,487.606,94003.4,36.7253,89893.9,84886.1,79736.0,0.0,0.0,79568.0,579.184,0.0,0.0,0.0,0.0,79568.0,579.184,77687.9,77495.59375
2994,2001-05-05 17:00:00,279.0,341.0,155.0,23.32,2.24,0.0,21.2313,275.141,67.8296,0.0,129.215,157.111,0.423864,122.247,155.454,0.011774,112.162,148.699,0.00375158,258.256,258.211,49777.4,30.3022,45476.9,44263.7,40284.9,0.0,0.0,40242.2,587.153,0.0,0.0,0.0,0.0,40242.2,587.153,39133.9,39085.7421875
2995,2001-05-05 18:00:00,58.0,18.0,55.0,23.11,2.91,0.0,9.39004,283.622,80.9486,0.0,2.89274,55.5911,0.088115,2.47679,55.0047,0.00244764,1.81345,52.6145,0.000779898,53.8844,53.8838,10388.0,24.5036,8162.02,8184.51,7995.91,0.0,0.0,7994.08,552.516,0.0,0.0,0.0,0.0,7994.08,552.516,7587.94,7586.09814453125
2996,2001-05-05 19:00:00,2.0,3.0,2.0,22.89,2.91,0.0,-2.02559,292.4,90.0,0.0,0.0,2.09929,0.00303845,0.0,2.07714,0.0,0.0,1.98688,0.0,1.96701,1.967,379.209,22.9409,63.0391,62.9496,62.7865,0.0,0.0,62.7857,201.485,0.0,0.0,0.0,62.7857,0.0,540.0,0.0,0.0
2997,2001-05-05 20:00:00,0.0,0.0,0.0,21.95,2.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2998,2001-05-05 21:00:00,0.0,0.0,0.0,21.02,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2999,2001-05-05 22:00:00,0.0,0.0,0.0,20.08,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3000,2001-05-05 23:00:00,0.0,0.0,0.0,19.94,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3001,2001-05-06 00:00:00,0.0,0.0,0.0,19.8,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3002,2001-05-06 01:00:00,0.0,0.0,0.0,19.66,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3003,2001-05-06 02:00:00,0.0,0.0,0.0,19.19,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3004,2001-05-06 03:00:00,0.0,0.0,0.0,18.72,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3005,2001-05-06 04:00:00,0.0,0.0,0.0,18.25,3.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3006,2001-05-06 05:00:00,5.0,38.0,3.0,18.28,3.54,0.0,-1.21173,68.1148,90.0,0.0,0.0,2.29262,0.00759612,0.0,2.26843,0.0,0.0,2.16986,0.0,2.14816,2.14815,414.135,18.3333,75.123,74.7864,74.5577,0.0,0.0,74.5567,219.745,0.0,0.0,0.0,74.5567,0.0,540.0,0.0,0.0
3007,2001-05-06 06:00:00,102.0,181.0,69.0,18.31,3.93,0.0,10.2487,76.8268,84.1924,0.0,18.7678,62.904,0.154961,16.1612,62.2405,0.00430447,8.98351,59.5358,0.00137155,67.8355,67.836,13077.7,19.9502,10566.6,10859.7,10425.8,0.0,0.0,10423.0,580.344,0.0,0.0,0.0,0.0,10423.0,580.344,9943.18,9940.001953125
3008,2001-05-06 07:00:00,320.0,467.0,144.0,18.33,3.93,0.0,22.1176,85.2812,71.1454,0.0,151.066,138.885,0.486152,145.882,137.42,0.0135042,130.606,131.448,0.00430289,259.437,259.44,50018.2,24.603,45711.4,45784.7,42642.7,0.0,0.0,42596.7,593.533,0.0,0.0,0.0,0.0,42596.7,593.533,41469.1,41414.15625
3009,2001-05-06 08:00:00,511.0,606.0,171.0,19.27,3.93,0.0,34.1313,94.2523,57.8629,0.0,322.34,170.927,0.776324,320.233,169.124,0.0215646,306.145,161.774,0.00687117,463.247,463.3,89315.7,30.4721,85083.5,82876.1,79981.7,0.0,0.0,79831.8,611.398,0.0,0.0,0.0,0.0,79831.8,611.398,78093.5,77899.6796875
3010,2001-05-06 09:00:00,570.0,339.0,326.0,20.21,2.57,0.0,45.9798,104.937,44.4959,0.0,242.034,326.122,0.865958,241.639,322.682,0.0240544,236.783,308.66,0.00766452,539.995,539.992,104102.0,34.4945,100218.0,95781.2,93451.3,0.0,0.0,93248.4,612.405,0.0,0.0,0.0,0.0,93248.4,612.405,91272.2,91005.2421875
