hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
3011,2001-05-06 10:00:00,770.0,586.0,278.0,21.14,2.57,0.0,57.1151,119.696,31.2536,0.0,500.857,285.375,1.1698,500.857,282.365,0.0324945,496.605,270.095,0.0103538,759.044,759.043,146331.0,41.2191,144136.0,133493.0,130321.0,0.0,0.0,129918.0,604.875,0.0,0.0,0.0,0.0,129918.0,604.875,127098.0,126578.4453125
3012,2001-05-06 11:00:00,871.0,578.0,343.0,21.55,2.57,0.0,66.1891,143.572,18.7298,0.0,546.56,355.187,1.32324,546.56,351.44,0.0367568,545.032,336.169,0.0117119,872.401,872.401,168184.0,44.6278,167134.0,152331.0,148634.0,0.0,0.0,148102.0,600.048,0.0,0.0,0.0,0.0,148102.0,600.048,144778.0,144110.21875
3013,2001-05-06 12:00:00,675.0,261.0,430.0,21.96,2.61,0.0,69.9424,181.418,10.4157,0.0,256.521,443.05,1.02548,256.521,438.376,0.0284855,256.307,419.327,0.0090764,668.886,668.884,128951.0,39.6071,125962.0,117511.0,114425.0,0.0,0.0,114116.0,606.328,0.0,0.0,0.0,0.0,114116.0,606.328,111661.0,111261.453125
3014,2001-05-06 13:00:00,798.0,513.0,331.0,22.37,2.61,0.0,65.7141,218.511,15.8789,0.0,492.79,347.077,1.21234,492.79,343.416,0.0336761,491.812,328.493,0.0107303,812.113,812.112,156564.0,43.7959,154889.0,141683.0,138148.0,0.0,0.0,137687.0,599.971,0.0,0.0,0.0,0.0,137687.0,599.971,134654.0,134073.328125
3015,2001-05-06 14:00:00,596.0,267.0,374.0,22.7,2.61,0.0,56.4356,241.576,27.9332,0.0,235.382,386.025,0.905458,235.382,381.953,0.0251516,233.83,365.355,0.00801413,593.202,593.197,114358.0,38.3503,110803.0,103949.0,101938.0,0.0,0.0,101688.0,601.988,0.0,0.0,0.0,0.0,101688.0,601.988,99477.5,99161.703125
3016,2001-05-06 15:00:00,232.0,15.0,221.0,23.02,3.68,0.0,45.2329,255.959,41.0765,0.0,11.6795,218.221,0.35246,11.5841,215.919,0.00979056,11.3949,206.537,0.00311959,215.755,215.754,41593.3,28.3232,37465.8,36838.3,36030.9,0.0,0.0,35999.0,596.205,0.0,0.0,0.0,0.0,35999.0,596.205,34993.8,34954.78125
3017,2001-05-06 16:00:00,88.0,0.0,88.0,23.35,3.68,0.0,33.3707,266.485,54.4293,0.0,0.0,86.2167,0.133692,0.0,85.3072,0.00371366,0.0,81.6002,0.00118329,80.7854,80.7851,15574.6,25.3357,12829.4,12805.2,12502.2,0.0,0.0,12497.9,566.584,0.0,0.0,0.0,0.0,12497.9,566.584,11921.6,11917.0166015625
3018,2001-05-06 17:00:00,51.0,0.0,51.0,22.92,3.68,0.0,21.3714,275.402,67.737,0.0,0.0,49.8623,0.0774805,0.0,49.3364,0.00215224,0.0,47.1925,0.000685773,46.7212,46.7208,9007.17,24.0684,6945.55,6981.94,6842.67,0.0,0.0,6841.3,545.466,0.0,0.0,0.0,0.0,6841.3,545.466,6482.64,6481.30078125
3019,2001-05-06 18:00:00,63.0,25.0,59.0,22.49,4.36,0.0,9.53874,283.862,80.8438,0.0,3.84097,59.7186,0.0957112,3.28867,59.0886,0.00265864,2.41975,56.521,0.000847131,58.3521,58.3501,11249.0,23.8616,8926.84,8983.2,8788.19,0.0,0.0,8786.01,556.486,0.0,0.0,0.0,0.0,8786.01,556.486,8348.39,8346.1669921875
3020,2001-05-06 19:00:00,2.0,4.0,2.0,22.07,4.36,0.0,-1.86182,292.626,90.0,0.0,0.0,2.09893,0.00303845,0.0,2.07679,0.0,0.0,1.98654,0.0,1.96667,1.96668,379.137,22.1162,63.0137,62.8877,62.7272,0.0,0.0,62.7263,201.422,0.0,0.0,0.0,62.7263,0.0,540.0,0.0,0.0
3021,2001-05-06 20:00:00,0.0,0.0,0.0,21.25,4.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3022,2001-05-06 21:00:00,0.0,0.0,0.0,20.43,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3023,2001-05-06 22:00:00,0.0,0.0,0.0,19.61,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3024,2001-05-06 23:00:00,0.0,0.0,0.0,17.27,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3025,2001-05-07 00:00:00,0.0,0.0,0.0,14.94,7.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3026,2001-05-07 01:00:00,0.0,0.0,0.0,12.6,7.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3027,2001-05-07 02:00:00,0.0,0.0,0.0,12.48,7.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3028,2001-05-07 03:00:00,0.0,0.0,0.0,12.35,6.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3029,2001-05-07 04:00:00,0.0,0.0,0.0,12.23,6.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3030,2001-05-07 05:00:00,2.0,0.0,2.0,11.82,6.89,0.0,-1.02428,67.9101,90.0,0.0,0.0,2.09724,0.00303845,0.0,2.07512,0.0,0.0,1.98494,0.0,1.96509,1.9651,378.849,11.8592,62.9358,62.3319,62.1613,0.0,0.0,62.1604,200.564,0.0,0.0,0.0,62.1604,0.0,540.0,0.0,0.0
3031,2001-05-07 06:00:00,31.0,0.0,31.0,11.41,3.31,0.0,10.4226,76.6072,84.0547,0.0,0.0,30.6006,0.047096,0.0,30.2778,0.00130822,0.0,28.9621,0.000416842,28.6728,28.6729,5527.69,12.1322,3952.87,4240.02,4143.25,0.0,0.0,4142.77,560.684,0.0,0.0,0.0,0.0,4142.77,560.684,3924.88,3924.3857421875
3032,2001-05-07 07:00:00,93.0,0.0,93.0,10.99,3.31,0.0,22.2838,85.0417,71.0206,0.0,0.0,90.7962,0.141288,0.0,89.8384,0.00392466,0.0,85.9345,0.00125053,85.0764,85.0763,16401.6,13.1328,13585.2,14452.7,14071.2,0.0,0.0,14066.5,606.565,0.0,0.0,0.0,0.0,14066.5,606.565,13491.9,13486.0732421875
3033,2001-05-07 08:00:00,180.0,1.0,179.0,11.5,3.31,0.0,34.2969,93.9839,57.7458,0.0,0.947106,175.067,0.27346,0.940916,173.22,0.00759612,0.899808,165.693,0.00242037,164.929,164.927,31796.5,15.654,28024.2,29359.1,28526.8,0.0,0.0,28508.6,626.032,0.0,0.0,0.0,0.0,28508.6,626.032,27658.9,27634.505859375
3034,2001-05-07 09:00:00,136.0,0.0,136.0,12.0,4.13,0.0,46.155,104.628,44.3792,0.0,0.0,133.386,0.206615,0.0,131.979,0.00573929,0.0,126.244,0.00182873,124.983,124.983,24095.3,14.9825,20725.7,21810.0,21249.5,0.0,0.0,21239.1,617.67,0.0,0.0,0.0,0.0,21239.1,617.67,20492.5,20479.09765625
3035,2001-05-07 10:00:00,615.0,466.0,223.0,12.51,4.13,0.0,57.3158,119.345,31.1244,0.0,398.701,229.793,0.934323,398.701,227.369,0.0259534,395.348,217.488,0.00826961,606.717,606.716,116970.0,26.9884,113509.0,112457.0,109539.0,0.0,0.0,109283.0,639.792,0.0,0.0,0.0,0.0,109283.0,639.792,107125.0,106759.484375
3036,2001-05-07 11:00:00,360.0,30.0,333.0,13.05,4.13,0.0,66.4361,143.263,18.5555,0.0,27.925,340.905,0.546921,27.925,337.309,0.0151922,27.8484,322.651,0.00484075,346.999,346.997,66894.5,21.3306,62427.9,63518.7,62105.4,0.0,0.0,62022.0,635.691,0.0,0.0,0.0,0.0,62022.0,635.691,60712.9,60594.91796875
3037,2001-05-07 12:00:00,158.0,1.0,157.0,13.58,3.63,0.0,70.2176,181.481,10.1412,0.0,1.04611,154.577,0.240038,1.04611,152.946,0.00666771,1.04528,146.3,0.00212455,145.874,145.874,28122.1,17.1774,24526.1,25516.3,24933.9,0.0,0.0,24919.4,614.414,0.0,0.0,0.0,0.0,24919.4,614.414,24094.4,24075.80859375
3038,2001-05-07 13:00:00,152.0,1.0,151.0,14.12,3.63,0.0,65.9407,218.896,15.7059,0.0,1.05425,148.629,0.230922,1.05425,147.061,0.0064145,1.05221,140.67,0.00204387,140.307,140.306,27048.5,17.5801,23509.4,24412.5,23746.5,0.0,0.0,23733.4,613.87,0.0,0.0,0.0,0.0,23733.4,613.87,22928.5,22911.666015625
3039,2001-05-07 14:00:00,200.0,1.0,199.0,14.48,3.63,0.0,56.61,241.963,27.8259,0.0,1.0592,196.215,0.303845,1.0592,194.145,0.00844014,1.05227,185.708,0.0026893,184.896,184.895,35645.8,19.0397,31715.3,32671.4,31950.2,0.0,0.0,31926.8,618.39,0.0,0.0,0.0,0.0,31926.8,618.39,31022.8,30992.181640625
3040,2001-05-07 15:00:00,167.0,3.0,165.0,14.84,3.92,0.0,45.3807,256.289,40.9881,0.0,2.12098,162.4,0.253711,2.10365,160.687,0.00704751,2.06949,153.704,0.00224557,154.218,154.218,29731.0,18.5713,26054.5,26914.9,26314.4,0.0,0.0,26298.3,613.224,0.0,0.0,0.0,0.0,26298.3,613.224,25447.5,25426.94921875
3041,2001-05-07 16:00:00,224.0,20.0,213.0,15.21,3.92,0.0,33.5088,266.77,54.3431,0.0,11.615,210.47,0.340306,11.2923,208.25,0.00945295,10.8884,199.201,0.00301202,207.991,207.992,40097.0,20.2423,36014.2,36870.9,35928.8,0.0,0.0,35899.5,620.806,0.0,0.0,0.0,0.0,35899.5,620.806,34965.4,34926.21484375
3042,2001-05-07 17:00:00,143.0,10.0,139.0,15.12,3.92,0.0,21.5105,275.657,67.6445,0.0,4.14923,136.866,0.217249,3.9255,135.422,0.0060347,3.60574,129.538,0.00192285,131.814,131.813,25411.6,18.3092,21963.9,22729.4,22228.2,0.0,0.0,22216.5,607.526,0.0,0.0,0.0,0.0,22216.5,607.526,21428.2,21413.54296875
3043,2001-05-07 18:00:00,35.0,0.0,35.0,15.03,5.93,0.0,9.68643,284.097,80.7392,0.0,0.0,34.2561,0.0531729,0.0,33.8948,0.00147702,0.0,32.4219,0.000470628,32.0981,32.0981,6187.89,15.7114,4510.83,4748.28,4652.95,0.0,0.0,4652.33,554.181,0.0,0.0,0.0,0.0,4652.33,554.181,4405.81,4405.1875
3044,2001-05-07 19:00:00,1.0,0.0,1.0,14.94,5.93,0.0,-1.6992,292.848,90.0,0.0,0.0,1.06578,0.00151922,0.0,1.05454,0.0,0.0,1.00872,0.0,0.998629,0.998619,192.513,14.9612,16.3354,16.2068,16.1485,0.0,0.0,16.1483,104.16,0.0,0.0,0.0,16.1483,0.0,540.0,0.0,0.0
3045,2001-05-07 20:00:00,0.0,0.0,0.0,14.5,5.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3046,2001-05-07 21:00:00,0.0,0.0,0.0,14.07,5.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3047,2001-05-07 22:00:00,0.0,0.0,0.0,13.63,5.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3048,2001-05-07 23:00:00,0.0,0.0,0.0,13.48,5.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3049,2001-05-08 00:00:00,0.0,0.0,0.0,13.34,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3050,2001-05-08 01:00:00,0.0,0.0,0.0,13.19,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3051,2001-05-08 02:00:00,0.0,0.0,0.0,13.04,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3052,2001-05-08 03:00:00,0.0,0.0,0.0,12.88,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3053,2001-05-08 04:00:00,0.0,0.0,0.0,12.73,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3054,2001-05-08 05:00:00,2.0,0.0,2.0,12.63,4.74,0.0,-0.841576,67.7077,90.0,0.0,0.0,2.09684,0.00303845,0.0,2.07472,0.0,0.0,1.98456,0.0,1.96472,1.96469,378.754,12.6751,62.8797,62.3155,62.1698,0.0,0.0,62.169,200.566,0.0,0.0,0.0,62.169,0.0,540.0,0.0,0.0
3055,2001-05-08 06:00:00,45.0,0.0,45.0,12.52,4.85,0.0,10.5917,76.3899,83.9212,0.0,0.0,43.8555,0.0683651,0.0,43.3929,0.00189903,0.0,41.5072,0.000605094,41.0928,41.093,7922.29,13.4556,5999.99,6389.15,6262.54,0.0,0.0,6261.49,572.897,0.0,0.0,0.0,0.0,6261.49,572.897,5950.15,5949.0234375
3056,2001-05-08 07:00:00,90.0,0.0,90.0,12.42,4.85,0.0,22.4451,84.8044,70.9002,0.0,0.0,87.9066,0.13673,0.0,86.9793,0.00379806,0.0,83.1997,0.00121019,82.3689,82.3681,15879.0,14.2953,13107.3,13864.9,13529.1,0.0,0.0,13524.7,601.516,0.0,0.0,0.0,0.0,13524.7,601.516,12960.4,12955.021484375
3057,2001-05-08 08:00:00,169.0,0.0,169.0,13.12,4.85,0.0,34.4574,93.7177,57.6332,0.0,0.0,165.31,0.256749,0.0,163.567,0.00713192,0.0,156.459,0.00227246,154.896,154.897,29861.2,16.6465,26178.5,27300.5,26693.7,0.0,0.0,26677.5,619.196,0.0,0.0,0.0,0.0,26677.5,619.196,25835.3,25814.0390625
3058,2001-05-08 09:00:00,167.0,0.0,167.0,13.83,5.31,0.0,46.3247,104.321,44.2675,0.0,0.0,163.846,0.253711,0.0,162.118,0.00704751,0.0,155.073,0.00224557,153.525,153.525,29597.4,17.2224,25927.4,26962.9,26347.8,0.0,0.0,26331.8,617.237,0.0,0.0,0.0,0.0,26331.8,617.237,25490.3,25469.515625
3059,2001-05-08 10:00:00,183.0,0.0,183.0,14.53,5.31,0.0,57.5106,118.994,31.0011,0.0,0.0,179.903,0.278018,0.0,178.005,0.00772273,0.0,170.27,0.00246071,168.57,168.569,32497.8,18.2548,28694.6,29680.9,28964.0,0.0,0.0,28944.8,617.986,0.0,0.0,0.0,0.0,28944.8,617.986,28069.8,28044.625
3060,2001-05-08 11:00:00,211.0,1.0,210.0,15.19,5.31,0.0,66.6772,142.95,18.3882,0.0,1.03338,206.914,0.320556,1.03338,204.732,0.00890434,1.0306,195.835,0.00283722,194.9,194.901,37574.2,19.4966,33573.9,34503.5,33746.7,0.0,0.0,33720.7,619.252,0.0,0.0,0.0,0.0,33720.7,619.252,32801.3,32766.900390625
3061,2001-05-08 12:00:00,161.0,1.0,160.0,15.86,5.83,0.0,70.4883,181.539,9.87188,0.0,1.04522,157.545,0.244595,1.04522,155.883,0.00679431,1.04443,149.11,0.00216489,148.655,148.654,28658.6,19.0361,25035.2,25805.3,25176.7,0.0,0.0,25161.8,609.738,0.0,0.0,0.0,0.0,25161.8,609.738,24321.7,24302.916015625
3062,2001-05-08 13:00:00,194.0,3.0,191.0,16.52,5.83,0.0,66.1635,219.277,15.5371,0.0,3.1599,188.299,0.29473,3.1599,186.312,0.00818693,3.15391,178.216,0.00260863,179.559,179.559,34617.0,20.3565,30726.6,31450.1,30706.1,0.0,0.0,30684.3,614.824,0.0,0.0,0.0,0.0,30684.3,614.824,29781.8,29753.55078125
3063,2001-05-08 14:00:00,153.0,0.0,153.0,16.78,5.83,0.0,56.7818,242.345,27.7206,0.0,0.0,150.53,0.232441,0.0,148.942,0.0064567,0.0,142.469,0.00205732,141.047,141.047,27192.0,19.7936,23645.0,24283.2,23671.4,0.0,0.0,23658.1,605.853,0.0,0.0,0.0,0.0,23658.1,605.853,22836.9,22820.267578125
3064,2001-05-08 15:00:00,195.0,2.0,194.0,17.04,4.44,0.0,45.5266,256.615,40.9007,0.0,1.05924,191.237,0.296249,1.05058,189.22,0.00822913,1.03362,180.997,0.00262207,180.213,180.215,34743.1,21.2542,30847.3,31433.1,30729.3,0.0,0.0,30707.2,611.204,0.0,0.0,0.0,0.0,30707.2,611.204,29795.0,29766.65234375
3065,2001-05-08 16:00:00,159.0,0.0,159.0,17.3,4.44,0.0,33.6456,267.051,54.2573,0.0,0.0,156.519,0.241557,0.0,154.868,0.00670991,0.0,148.138,0.002138,146.659,146.659,28273.8,20.7295,24669.9,25213.9,24669.9,0.0,0.0,24655.3,604.449,0.0,0.0,0.0,0.0,24655.3,604.449,23812.1,23794.068359375
3066,2001-05-08 17:00:00,69.0,0.0,69.0,16.79,4.44,0.0,21.6486,275.906,67.5522,0.0,0.0,67.5605,0.104827,0.0,66.8478,0.00291185,0.0,63.9429,0.00092781,63.3044,63.3048,12204.0,18.2703,9780.41,10143.5,9908.28,0.0,0.0,9905.71,578.404,0.0,0.0,0.0,0.0,9905.71,578.404,9443.91,9441.0673828125
3067,2001-05-08 18:00:00,19.0,0.0,19.0,16.28,3.94,0.0,9.83309,284.327,80.6347,0.0,0.0,18.6109,0.0288653,0.0,18.4146,0.000801813,0.0,17.6144,0.000255484,17.4385,17.4387,3361.95,16.7014,2169.89,2269.8,2226.66,0.0,0.0,2226.5,519.265,0.0,0.0,0.0,36.7739,2189.72,539.999,2066.19,2066.05737304688
3068,2001-05-08 19:00:00,1.0,0.0,1.0,15.78,3.94,0.0,-1.53778,293.064,90.0,0.0,0.0,1.06561,0.00151922,0.0,1.05437,0.0,0.0,1.00856,0.0,0.99847,0.998466,192.49,15.8041,16.332,16.2142,16.1551,0.0,0.0,16.1549,104.24,0.0,0.0,0.0,16.1549,0.0,540.0,0.0,0.0
3069,2001-05-08 20:00:00,0.0,0.0,0.0,14.36,3.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3070,2001-05-08 21:00:00,0.0,0.0,0.0,12.93,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3071,2001-05-08 22:00:00,0.0,0.0,0.0,11.51,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3072,2001-05-08 23:00:00,0.0,0.0,0.0,12.28,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3073,2001-05-09 00:00:00,0.0,0.0,0.0,13.05,0.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3074,2001-05-09 01:00:00,0.0,0.0,0.0,13.83,0.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3075,2001-05-09 02:00:00,0.0,0.0,0.0,13.73,0.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3076,2001-05-09 03:00:00,0.0,0.0,0.0,13.64,1.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3077,2001-05-09 04:00:00,0.0,0.0,0.0,13.54,1.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3078,2001-05-09 05:00:00,5.0,12.0,4.0,13.5,1.88,0.0,-0.663663,67.5075,90.0,0.0,0.0,3.53017,0.00759612,0.0,3.49293,0.0,0.0,3.34115,0.0,3.30774,3.30775,637.682,13.5916,175.084,174.999,174.166,0.0,0.0,174.164,335.302,0.0,0.0,0.0,174.164,0.0,540.0,0.0,0.0
3079,2001-05-09 06:00:00,87.0,52.0,77.0,13.47,1.85,0.0,10.756,76.1749,83.792,0.0,5.79435,77.9908,0.132173,5.03692,77.1681,0.00367146,2.95984,73.8148,0.00116985,76.008,76.006,14653.3,15.5795,11990.9,12605.0,12303.6,0.0,0.0,12299.9,595.57,0.0,0.0,0.0,0.0,12299.9,595.57,11769.0,11764.54296875
3080,2001-05-09 07:00:00,229.0,126.0,180.0,13.43,1.85,0.0,22.6015,84.5696,70.7842,0.0,41.963,172.847,0.347902,40.7974,171.023,0.00966396,36.6394,163.592,0.00307925,198.232,198.241,38218.1,18.9321,34196.9,35238.4,33855.2,0.0,0.0,33828.9,619.179,0.0,0.0,0.0,0.0,33828.9,619.179,32907.1,32872.49609375
3081,2001-05-09 08:00:00,353.0,138.0,275.0,14.48,1.85,0.0,34.6128,93.4538,57.5253,0.0,73.7294,269.452,0.536286,73.2475,266.61,0.0148968,70.0889,255.024,0.00474662,321.867,321.868,62052.4,23.4133,57597.7,58031.6,56229.5,0.0,0.0,56159.4,627.428,0.0,0.0,0.0,0.0,56159.4,627.428,54928.7,54832.24609375
3082,2001-05-09 09:00:00,326.0,30.0,304.0,15.54,1.39,0.0,46.489,104.016,44.1608,0.0,21.7617,310.298,0.495267,21.7262,307.025,0.0137574,21.2982,293.683,0.00438357,311.836,311.834,60116.6,24.4658,55672.0,55809.6,54420.2,0.0,0.0,54353.7,623.626,0.0,0.0,0.0,0.0,54353.7,623.626,53137.9,53048.06640625
3083,2001-05-09 10:00:00,525.0,154.0,395.0,16.6,1.39,0.0,57.6995,118.642,30.8834,0.0,131.993,396.634,0.797593,131.993,392.45,0.0221554,130.902,375.396,0.00705942,501.242,501.242,96632.8,30.9472,92549.1,89968.9,87898.8,0.0,0.0,87724.0,621.304,0.0,0.0,0.0,0.0,87724.0,621.304,85891.2,85656.5390625
3084,2001-05-09 11:00:00,921.0,676.0,300.0,17.22,1.39,0.0,66.9124,142.631,18.2279,0.0,641.194,311.477,1.39921,641.194,308.191,0.0388668,639.5,294.799,0.0123842,924.968,924.964,178319.0,43.6956,177842.0,162907.0,159751.0,0.0,0.0,159141.0,602.518,0.0,0.0,0.0,0.0,159141.0,602.518,155511.0,154737.015625
3085,2001-05-09 12:00:00,779.0,422.0,381.0,17.84,1.82,0.0,70.7541,181.591,9.60778,0.0,415.647,396.414,1.18348,415.647,392.232,0.0328743,415.351,375.188,0.0104748,782.644,782.643,150875.0,39.6055,148906.0,139038.0,136145.0,0.0,0.0,135712.0,609.972,0.0,0.0,0.0,0.0,135712.0,609.972,132798.0,132234.25
3086,2001-05-09 13:00:00,897.0,653.0,300.0,18.46,1.82,0.0,66.3825,219.652,15.3725,0.0,628.264,315.333,1.36274,628.264,312.007,0.037854,627.098,298.448,0.0120615,916.303,916.302,176646.0,43.9426,176074.0,161081.0,157520.0,0.0,0.0,156928.0,603.114,0.0,0.0,0.0,0.0,156928.0,603.114,153369.0,152618.78125
3087,2001-05-09 14:00:00,730.0,482.0,326.0,18.7,1.82,0.0,56.951,242.72,27.6174,0.0,427.067,340.377,1.10903,427.067,336.786,0.0308065,424.321,322.151,0.00981596,739.018,739.018,142472.0,39.2523,140091.0,130991.0,128290.0,0.0,0.0,127903.0,607.866,0.0,0.0,0.0,0.0,127903.0,607.866,125152.0,124653.203125
3088,2001-05-09 15:00:00,418.0,114.0,336.0,18.95,1.2,0.0,45.6707,256.934,40.8141,0.0,86.757,341.439,0.635036,86.0482,337.837,0.0176399,84.6659,323.156,0.00562065,403.75,403.748,77835.7,30.6551,73426.0,71442.2,69268.7,0.0,0.0,69155.8,609.389,0.0,0.0,0.0,0.0,69155.8,609.389,67603.8,67458.078125
3089,2001-05-09 16:00:00,496.0,419.0,263.0,19.2,1.2,0.0,33.7811,267.325,54.1719,0.0,245.292,268.376,0.753535,238.479,265.545,0.0209315,230.032,254.005,0.00666948,479.204,479.138,92369.7,33.0907,88211.2,84817.9,80021.7,0.0,0.0,79859.0,590.199,0.0,0.0,0.0,0.0,79859.0,590.199,78024.0,77830.7578125
3090,2001-05-09 17:00:00,107.0,0.0,107.0,19.05,1.2,0.0,21.7855,276.151,67.4601,0.0,0.0,105.061,0.162557,0.0,103.953,0.00451547,0.0,99.4356,0.00143878,98.4426,98.4425,18978.7,21.904,15956.3,16220.6,15834.1,0.0,0.0,15827.7,585.476,0.0,0.0,0.0,0.0,15827.7,585.476,15165.0,15157.65625
3091,2001-05-09 18:00:00,106.0,143.0,81.0,18.9,1.97,0.0,9.97866,284.552,80.5304,0.0,23.7365,79.6967,0.161038,20.401,78.856,0.00447327,15.221,75.4293,0.00142533,89.7453,89.7581,17304.3,21.3713,14415.8,14695.9,13901.7,0.0,0.0,13896.7,588.899,0.0,0.0,0.0,0.0,13896.7,588.899,13302.3,13296.6845703125
3092,2001-05-09 19:00:00,5.0,29.0,4.0,18.74,1.97,0.0,-1.37762,293.275,90.0,0.0,0.0,3.5446,0.00759612,0.0,3.50721,0.0,0.0,3.3548,0.0,3.32126,3.32126,640.295,18.8314,176.479,176.61,175.614,0.0,0.0,175.612,332.939,0.0,0.0,0.0,175.612,0.0,540.0,0.0,0.0
3093,2001-05-09 20:00:00,0.0,0.0,0.0,18.13,1.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3094,2001-05-09 21:00:00,0.0,0.0,0.0,17.51,2.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3095,2001-05-09 22:00:00,0.0,0.0,0.0,16.89,2.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3096,2001-05-09 23:00:00,0.0,0.0,0.0,16.77,2.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3097,2001-05-10 00:00:00,0.0,0.0,0.0,16.64,2.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3098,2001-05-10 01:00:00,0.0,0.0,0.0,16.52,2.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3099,2001-05-10 02:00:00,0.0,0.0,0.0,16.25,2.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3100,2001-05-10 03:00:00,0.0,0.0,0.0,15.98,1.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3101,2001-05-10 04:00:00,0.0,0.0,0.0,15.71,1.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3102,2001-05-10 05:00:00,5.0,19.0,4.0,15.5,1.95,0.0,-0.490596,67.3096,90.0,0.0,0.0,3.52662,0.00759612,0.0,3.48942,0.0,0.0,3.33779,0.0,3.30441,3.30436,637.018,15.5911,174.736,174.746,173.861,0.0,0.0,173.859,333.699,0.0,0.0,0.0,173.859,0.0,540.0,0.0,0.0
3103,2001-05-10 06:00:00,91.0,76.0,76.0,15.28,3.27,0.0,10.9155,75.9624,83.6671,0.0,8.73765,70.226,0.138249,7.70969,69.4852,0.00384026,4.60045,66.4658,0.00122363,70.3568,70.3548,13563.4,17.0567,11003.9,11482.0,11143.8,0.0,0.0,11140.7,587.883,0.0,0.0,0.0,0.0,11140.7,587.883,10642.2,10638.541015625
3104,2001-05-10 07:00:00,308.0,442.0,137.0,15.07,3.27,0.0,22.7529,84.3373,70.6726,0.0,146.332,132.014,0.467921,142.506,130.622,0.0129978,128.103,124.945,0.00414153,250.522,250.551,48303.8,21.3973,44025.4,44794.8,42252.7,0.0,0.0,42210.3,611.382,0.0,0.0,0.0,0.0,42210.3,611.382,41146.3,41092.375
3105,2001-05-10 08:00:00,519.0,604.0,174.0,15.96,3.27,0.0,34.7631,93.1924,57.4218,0.0,325.798,172.727,0.788478,323.669,170.905,0.0219022,309.797,163.478,0.00697875,468.549,468.601,90339.9,27.7939,86128.8,84973.6,81987.5,0.0,0.0,81835.0,620.797,0.0,0.0,0.0,0.0,81835.0,620.797,80103.3,79898.203125
3106,2001-05-10 09:00:00,659.0,583.0,235.0,16.85,2.9,0.0,46.6478,103.713,44.0591,0.0,419.03,237.437,1.00117,418.345,234.932,0.0278103,410.155,224.723,0.00886126,628.538,628.551,121171.0,33.1168,117871.0,113461.0,110961.0,0.0,0.0,110682.0,619.956,0.0,0.0,0.0,0.0,110682.0,619.956,108380.0,108003.984375
3107,2001-05-10 10:00:00,786.0,607.0,272.0,17.73,2.9,0.0,57.8825,118.29,30.7715,0.0,521.437,279.337,1.19411,521.437,276.39,0.0331697,517.165,264.38,0.010569,773.74,773.74,149169.0,37.7543,147115.0,138600.0,135155.0,0.0,0.0,134737.0,616.52,0.0,0.0,0.0,0.0,134737.0,616.52,131891.0,131336.640625
3108,2001-05-10 11:00:00,838.0,562.0,321.0,18.38,2.9,0.0,67.1415,142.307,18.0747,0.0,533.375,332.388,1.27311,533.375,328.881,0.0353642,531.991,314.59,0.0112682,838.126,838.13,161576.0,40.0707,160165.0,149268.0,145919.0,0.0,0.0,145422.0,610.789,0.0,0.0,0.0,0.0,145422.0,610.789,142259.0,141616.03125
3109,2001-05-10 12:00:00,798.0,458.0,366.0,19.02,2.2,0.0,71.0151,181.636,9.34902,0.0,450.782,381.085,1.21234,450.782,377.065,0.0336761,450.479,360.679,0.0107303,803.057,803.057,154818.0,40.7934,153050.0,142098.0,139097.0,0.0,0.0,138639.0,606.196,0.0,0.0,0.0,0.0,138639.0,606.196,135629.0,135042.28125
3110,2001-05-10 13:00:00,821.0,540.0,326.0,19.67,2.2,0.0,66.5978,220.023,15.2121,0.0,520.47,341.368,1.24728,520.47,337.767,0.0346468,519.525,323.09,0.0110396,834.199,834.199,160819.0,42.2877,159369.0,146906.0,143435.0,0.0,0.0,142945.0,603.912,0.0,0.0,0.0,0.0,142945.0,603.912,139798.0,139169.140625
3111,2001-05-10 14:00:00,752.0,532.0,306.0,20.06,2.2,0.0,57.1175,243.09,27.5161,0.0,471.012,319.929,1.14246,471.012,316.554,0.0317349,468.008,302.798,0.0101118,763.108,763.108,147114.0,40.7502,144958.0,134570.0,131236.0,0.0,0.0,130830.0,607.427,0.0,0.0,0.0,0.0,130830.0,607.427,128011.0,127489.1015625
3112,2001-05-10 15:00:00,657.0,604.0,224.0,20.46,2.49,0.0,45.813,257.247,40.7285,0.0,457.601,235.318,0.998131,453.863,232.836,0.0277259,446.61,222.718,0.00883437,662.644,662.683,127756.0,38.0836,124737.0,117204.0,113185.0,0.0,0.0,112878.0,603.451,0.0,0.0,0.0,0.0,112878.0,603.451,110433.0,110041.40625
3113,2001-05-10 16:00:00,507.0,602.0,171.0,20.85,2.49,0.0,33.9153,267.594,54.0869,0.0,353.217,177.63,0.770247,343.406,175.756,0.0213957,331.303,168.118,0.00681739,494.434,494.286,95290.8,33.9952,91226.1,87305.7,81842.6,0.0,0.0,81672.1,591.406,0.0,0.0,0.0,0.0,81672.1,591.406,79807.6,79604.578125
3114,2001-05-10 17:00:00,291.0,418.0,135.0,20.63,2.49,0.0,21.9214,276.39,67.3682,0.0,160.794,138.145,0.442094,152.387,136.687,0.0122804,140.206,130.748,0.00391294,268.248,268.37,51737.0,27.7671,47414.0,46735.6,42187.2,0.0,0.0,42141.3,597.626,0.0,0.0,0.0,0.0,42141.3,597.626,41030.9,40977.4296875
3115,2001-05-10 18:00:00,117.0,283.0,67.0,20.42,1.41,0.0,10.1231,284.772,80.4263,0.0,47.3124,66.849,0.177749,40.7412,66.1438,0.00493748,30.5302,63.2696,0.00157324,92.8633,92.8785,17905.7,23.0749,14977.2,15128.4,13690.7,0.0,0.0,13685.5,571.856,0.0,0.0,0.0,0.0,13685.5,571.856,13075.4,13069.9326171875
3116,2001-05-10 19:00:00,6.0,59.0,3.0,20.2,1.41,0.0,-1.21879,293.481,90.0,0.0,0.0,2.03881,0.00911535,0.0,2.0173,0.0,0.0,1.92964,0.0,1.91034,1.91033,368.279,20.2546,59.4805,59.2797,59.1279,0.0,0.0,59.1271,195.405,0.0,0.0,0.0,59.1271,0.0,540.0,0.0,0.0
3117,2001-05-10 20:00:00,0.0,0.0,0.0,19.63,1.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3118,2001-05-10 21:00:00,0.0,0.0,0.0,19.06,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3119,2001-05-10 22:00:00,0.0,0.0,0.0,18.5,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3120,2001-05-10 23:00:00,0.0,0.0,0.0,18.35,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3121,2001-05-11 00:00:00,0.0,0.0,0.0,18.21,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3122,2001-05-11 01:00:00,0.0,0.0,0.0,18.07,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3123,2001-05-11 02:00:00,0.0,0.0,0.0,17.74,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3124,2001-05-11 03:00:00,0.0,0.0,0.0,17.42,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3125,2001-05-11 04:00:00,0.0,0.0,0.0,17.09,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3126,2001-05-11 05:00:00,7.0,48.0,5.0,17.05,3.23,0.0,-0.322422,67.1141,90.0,0.0,0.0,4.37329,0.0106346,0.0,4.32716,0.0,0.0,4.13912,0.0,4.09773,4.09773,789.979,17.1538,261.066,263.404,261.165,0.0,0.0,261.161,384.534,0.0,0.0,0.0,261.161,0.0,540.0,0.0,0.0
3127,2001-05-11 06:00:00,113.0,191.0,76.0,17.0,6.06,0.0,11.0701,75.7525,83.5466,0.0,21.6583,69.3635,0.171672,19.2872,68.6318,0.00476868,11.6715,65.6494,0.00151946,76.5492,76.5502,14757.9,18.6115,12087.3,12507.7,11892.3,0.0,0.0,11888.7,590.815,0.0,0.0,0.0,0.0,11888.7,590.815,11366.6,11362.5068359375
3128,2001-05-11 07:00:00,303.0,413.0,142.0,16.96,6.06,0.0,22.8994,84.1076,70.5654,0.0,137.671,136.752,0.460325,134.297,135.31,0.0127868,120.83,129.43,0.0040743,247.762,247.738,47760.9,22.1754,43491.3,44088.2,41821.7,0.0,0.0,41780.2,610.05,0.0,0.0,0.0,0.0,41780.2,610.05,40719.6,40666.59765625
3129,2001-05-11 08:00:00,525.0,621.0,169.0,17.63,6.06,0.0,34.9082,92.9336,57.323,0.0,335.869,168.599,0.797593,333.674,166.82,0.0221554,319.456,159.571,0.00705942,474.244,474.263,91430.2,27.6142,87240.6,86151.3,83034.9,0.0,0.0,82878.6,621.537,0.0,0.0,0.0,0.0,82878.6,621.537,81131.4,80921.7421875
3130,2001-05-11 09:00:00,715.0,767.0,156.0,18.31,4.56,0.0,46.801,103.412,43.9623,0.0,551.958,159.715,1.08625,551.056,158.03,0.0301735,540.33,151.163,0.00961426,684.588,684.597,131977.0,34.1937,129122.0,123685.0,120918.0,0.0,0.0,120587.0,619.509,0.0,0.0,0.0,0.0,120587.0,619.509,118077.0,117629.734375
3131,2001-05-11 10:00:00,855.0,812.0,166.0,18.98,4.56,0.0,58.0594,117.939,30.6652,0.0,698.39,171.918,1.29894,698.39,170.105,0.0360816,692.713,162.713,0.0114968,846.883,846.882,163264.0,38.6289,161945.0,151998.0,148565.0,0.0,0.0,148060.0,616.227,0.0,0.0,0.0,0.0,148060.0,616.227,144864.0,144194.015625
3132,2001-05-11 11:00:00,913.0,679.0,287.0,19.61,4.56,0.0,67.3645,141.979,17.9285,0.0,645.309,298.281,1.38705,645.309,295.134,0.0385292,643.662,282.309,0.0122767,916.724,916.723,176733.0,40.8793,176165.0,163618.0,159973.0,0.0,0.0,159380.0,612.72,0.0,0.0,0.0,0.0,159380.0,612.72,155830.0,155056.21875
3133,2001-05-11 12:00:00,739.0,298.0,457.0,20.24,4.92,0.0,71.2712,181.676,9.09572,0.0,294.023,469.841,1.12271,294.023,464.885,0.0311863,293.836,444.684,0.00993698,731.144,731.145,140952.0,36.8102,138498.0,131049.0,128480.0,0.0,0.0,128101.0,615.474,0.0,0.0,0.0,0.0,128101.0,615.474,125399.0,124896.671875
3134,2001-05-11 13:00:00,274.0,13.0,262.0,20.87,4.92,0.0,66.8093,220.389,15.0557,0.0,12.6067,258.974,0.416268,12.6067,256.242,0.011563,12.5843,245.107,0.00368435,255.118,255.12,49183.7,26.6519,44876.3,44507.4,43514.1,0.0,0.0,43469.3,607.943,0.0,0.0,0.0,0.0,43469.3,607.943,42372.0,42314.640625
3135,2001-05-11 14:00:00,162.0,4.0,159.0,21.08,4.92,0.0,57.2813,243.453,27.4167,0.0,3.16526,156.463,0.246114,3.16526,154.812,0.00683651,3.14523,148.085,0.00217834,149.72,149.72,28864.0,24.4731,25230.2,25297.6,24763.8,0.0,0.0,24748.5,593.817,0.0,0.0,0.0,0.0,24748.5,593.817,23879.6,23861.384765625
3136,2001-05-11 15:00:00,437.0,134.0,341.0,21.3,3.21,0.0,45.9535,257.554,40.6437,0.0,101.342,346.311,0.663901,100.514,342.658,0.0184417,98.9166,327.768,0.00587613,422.423,422.44,81442.0,32.0105,77074.2,74503.6,72081.2,0.0,0.0,71957.9,606.718,0.0,0.0,0.0,0.0,71957.9,606.718,70341.9,70183.9296875
3137,2001-05-11 16:00:00,207.0,13.0,200.0,21.52,3.21,0.0,34.0481,267.857,54.0022,0.0,7.34838,197.325,0.31448,7.16828,195.243,0.00873554,6.91689,186.759,0.00278343,191.742,191.738,36964.7,26.3813,32986.0,32752.8,32009.6,0.0,0.0,31984.5,598.355,0.0,0.0,0.0,0.0,31984.5,598.355,31026.7,30996.064453125
3138,2001-05-11 17:00:00,120.0,2.0,119.0,20.97,3.21,0.0,22.056,276.624,67.2765,0.0,1.02868,116.912,0.182307,0.976576,115.678,0.00506408,0.898998,110.652,0.00161358,110.437,110.438,21290.5,23.7701,18101.9,18219.5,17815.2,0.0,0.0,17807.0,583.401,0.0,0.0,0.0,0.0,17807.0,583.401,17081.5,17072.125
3139,2001-05-11 18:00:00,109.0,142.0,83.0,20.42,5.94,0.0,10.2664,284.987,80.3224,0.0,24.5235,81.5666,0.165595,21.0373,80.7062,0.00459987,15.8319,77.1991,0.00146567,92.1022,92.1199,17760.3,22.3743,14835.3,15043.7,14221.4,0.0,0.0,14216.3,587.27,0.0,0.0,0.0,0.0,14216.3,587.27,13609.1,13603.2041015625
3140,2001-05-11 19:00:00,6.0,30.0,5.0,19.87,5.94,0.0,-1.06134,293.682,90.0,0.0,0.0,4.72148,0.00911535,0.0,4.67167,0.0,0.0,4.46866,0.0,4.42398,4.42392,852.859,19.9639,299.343,301.943,298.911,0.0,0.0,298.906,392.233,0.0,0.0,0.0,298.906,0.0,540.0,0.0,0.0
3141,2001-05-11 20:00:00,0.0,0.0,0.0,19.32,5.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3142,2001-05-11 21:00:00,0.0,0.0,0.0,18.77,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3143,2001-05-11 22:00:00,0.0,0.0,0.0,18.23,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3144,2001-05-11 23:00:00,0.0,0.0,0.0,17.99,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3145,2001-05-12 00:00:00,0.0,0.0,0.0,17.75,6.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3146,2001-05-12 01:00:00,0.0,0.0,0.0,17.52,6.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3147,2001-05-12 02:00:00,0.0,0.0,0.0,17.34,6.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3148,2001-05-12 03:00:00,0.0,0.0,0.0,17.16,4.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3149,2001-05-12 04:00:00,0.0,0.0,0.0,16.98,4.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3150,2001-05-12 05:00:00,4.0,0.0,4.0,16.72,4.44,0.0,-0.159189,66.9211,90.0,0.0,0.0,4.05845,0.0060769,0.0,4.01564,0.0,0.0,3.84114,0.0,3.80273,3.80275,733.12,16.8089,227.713,229.012,227.363,0.0,0.0,227.36,369.199,0.0,0.0,0.0,227.36,0.0,540.0,0.0,0.0
3151,2001-05-12 06:00:00,60.0,0.0,60.0,16.45,5.52,0.0,11.2198,75.5451,83.4305,0.0,0.0,57.8304,0.0911535,0.0,57.2204,0.00253204,0.0,54.7339,0.000806791,54.1874,54.1867,10446.3,17.6312,8213.54,8550.38,8370.19,0.0,0.0,8368.32,573.078,0.0,0.0,0.0,0.0,8368.32,573.078,7964.48,7962.45751953125
3152,2001-05-12 07:00:00,59.0,0.0,59.0,16.19,5.52,0.0,23.041,83.8806,70.4625,0.0,0.0,57.8754,0.0896343,0.0,57.2649,0.00248984,0.0,54.7765,0.000793345,54.2295,54.2297,10454.6,17.3721,8220.92,8569.95,8368.58,0.0,0.0,8366.73,575.444,0.0,0.0,0.0,0.0,8366.73,575.444,7965.18,7963.1494140625
3153,2001-05-12 08:00:00,245.0,30.0,228.0,16.32,5.52,0.0,35.0481,92.6776,57.2287,0.0,16.0238,231.348,0.37221,15.9191,228.908,0.0103392,15.2445,218.961,0.0032944,231.866,231.868,44700.0,21.3743,40490.0,41216.9,40167.7,0.0,0.0,40131.1,621.051,0.0,0.0,0.0,0.0,40131.1,621.051,39133.5,39084.7109375
3154,2001-05-12 09:00:00,122.0,0.0,122.0,16.45,5.15,0.0,46.9487,103.113,43.8704,0.0,0.0,119.629,0.185345,0.0,118.367,0.00514848,0.0,113.223,0.00164048,112.093,112.093,21610.2,18.9527,18399.9,18988.1,18578.8,0.0,0.0,18570.4,599.411,0.0,0.0,0.0,0.0,18570.4,599.411,17852.5,17842.408203125
3155,2001-05-12 10:00:00,188.0,1.0,187.0,16.57,5.15,0.0,58.2303,117.589,30.5646,0.0,1.0128,183.826,0.285614,1.0128,181.887,0.00793373,1.00463,173.983,0.00252795,173.24,173.241,33398.5,20.438,29557.3,30243.4,29537.8,0.0,0.0,29517.4,612.206,0.0,0.0,0.0,0.0,29517.4,612.206,28620.6,28594.58203125
3156,2001-05-12 11:00:00,325.0,31.0,296.0,16.78,5.15,0.0,67.5814,141.647,17.7893,0.0,29.871,301.61,0.493748,29.871,298.428,0.0137152,29.796,285.46,0.00437012,312.108,312.108,60169.9,23.7484,55724.6,56057.4,54821.7,0.0,0.0,54754.4,624.296,0.0,0.0,0.0,0.0,54754.4,624.296,53535.3,53443.83203125
3157,2001-05-12 12:00:00,826.0,505.0,348.0,16.99,3.1,0.0,71.5222,181.709,8.84798,0.0,497.984,362.538,1.25488,497.984,358.713,0.0348578,497.685,343.126,0.0111068,832.413,832.416,160477.0,38.2492,159007.0,149499.0,146040.0,0.0,0.0,145553.0,616.716,0.0,0.0,0.0,0.0,145553.0,616.716,142430.0,141783.875
3158,2001-05-12 13:00:00,404.0,59.0,350.0,17.19,3.1,0.0,67.0169,220.749,14.9033,0.0,56.683,359.802,0.613767,56.683,356.007,0.0170491,56.5843,340.536,0.0054324,393.155,393.158,75795.7,27.2309,71368.1,70601.5,68487.7,0.0,0.0,68383.6,626.995,0.0,0.0,0.0,0.0,68383.6,626.995,66921.2,66777.8984375
3159,2001-05-12 14:00:00,535.0,167.0,394.0,17.42,3.1,0.0,57.4426,243.809,27.3192,0.0,148.63,401.334,0.812785,148.63,397.1,0.0225774,147.697,379.844,0.00719389,522.273,522.273,100686.0,30.7584,96704.6,94104.3,92233.0,0.0,0.0,92040.5,620.764,0.0,0.0,0.0,0.0,92040.5,620.764,90128.6,89869.5
3160,2001-05-12 15:00:00,612.0,451.0,287.0,17.64,3.56,0.0,46.0922,257.854,40.5596,0.0,342.716,297.817,0.929766,339.916,294.675,0.0258268,334.541,281.87,0.00822927,610.255,610.359,117672.0,32.7615,114249.0,110134.0,106211.0,0.0,0.0,105952.0,616.346,0.0,0.0,0.0,0.0,105952.0,616.346,103729.0,103384.6953125
3161,2001-05-12 16:00:00,499.0,532.0,200.0,17.86,3.56,0.0,34.1796,268.115,53.9179,0.0,313.453,206.764,0.758093,307.306,204.583,0.0210581,296.582,195.693,0.00670982,487.359,487.407,93962.4,29.9354,89845.0,87725.9,83425.5,0.0,0.0,83259.7,609.535,0.0,0.0,0.0,0.0,83259.7,609.535,81447.7,81234.7265625
3162,2001-05-12 17:00:00,267.0,304.0,152.0,17.37,3.56,0.0,22.1895,276.853,67.1851,0.0,118.071,153.519,0.405633,112.09,151.899,0.0112676,103.241,145.299,0.00359022,246.058,245.952,47415.9,23.4634,43158.3,43471.1,39835.4,0.0,0.0,39797.4,613.673,0.0,0.0,0.0,0.0,39797.4,613.673,38779.0,38731.31640625
3163,2001-05-12 18:00:00,102.0,175.0,70.0,16.87,3.0,0.0,10.4084,285.196,80.2188,0.0,30.091,69.2693,0.154961,26.2559,68.5386,0.00430447,19.8412,65.5602,0.00137155,84.5488,84.5442,16299.0,19.0435,13495.6,13929.1,12992.0,0.0,0.0,12987.7,590.549,0.0,0.0,0.0,0.0,12987.7,590.549,12427.0,12422.0703125
3164,2001-05-12 19:00:00,6.0,39.0,4.0,16.37,3.0,0.0,-0.905347,293.877,90.0,0.0,0.0,3.08525,0.00911535,0.0,3.05271,0.0,0.0,2.92005,0.0,2.89085,2.89086,557.317,16.4443,134.934,134.522,133.976,0.0,0.0,133.975,294.896,0.0,0.0,0.0,133.975,0.0,540.0,0.0,0.0
3165,2001-05-12 20:00:00,0.0,0.0,0.0,15.61,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3166,2001-05-12 21:00:00,0.0,0.0,0.0,14.84,1.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3167,2001-05-12 22:00:00,0.0,0.0,0.0,14.08,1.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3168,2001-05-12 23:00:00,0.0,0.0,0.0,13.66,1.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3169,2001-05-13 00:00:00,0.0,0.0,0.0,13.25,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3170,2001-05-13 01:00:00,0.0,0.0,0.0,12.83,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3171,2001-05-13 02:00:00,0.0,0.0,0.0,12.07,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3172,2001-05-13 03:00:00,0.0,0.0,0.0,11.32,1.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3173,2001-05-13 04:00:00,0.0,0.0,0.0,10.56,1.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3174,2001-05-13 05:00:00,7.0,34.0,5.0,9.92,1.73,0.0,-0.00093868,66.7306,90.0,0.0,0.0,4.36501,0.0106346,0.0,4.31897,0.0,0.0,4.13129,0.0,4.08997,4.08995,788.485,10.0344,260.196,263.511,261.344,0.0,0.0,261.34,396.56,0.0,0.0,0.0,193.34,67.9999,540.0,64.0592,64.05908203125
3175,2001-05-13 06:00:00,112.0,128.0,87.0,9.28,4.23,0.0,11.3645,75.3405,83.3187,0.0,14.7609,79.9037,0.170153,13.1449,79.0608,0.00472648,8.15312,75.6252,0.00150601,82.942,82.9504,15991.9,11.2466,13211.1,14189.5,13630.1,0.0,0.0,13625.8,616.004,0.0,0.0,0.0,0.0,13625.8,616.004,13079.1,13073.5517578125
3176,2001-05-13 07:00:00,343.0,503.0,145.0,8.64,4.23,0.0,23.1775,83.6565,70.3641,0.0,169.054,139.531,0.521094,165.739,138.059,0.0144748,149.366,132.06,0.00461216,278.616,278.555,53701.5,15.2439,49331.7,51658.3,49060.7,0.0,0.0,49007.4,631.126,0.0,0.0,0.0,0.0,49007.4,631.126,47897.5,47824.41015625
3177,2001-05-13 08:00:00,549.0,732.0,127.0,9.62,4.23,0.0,35.1828,92.4245,57.1389,0.0,397.404,127.144,0.834054,394.806,125.803,0.0231682,378.166,120.336,0.00738214,493.525,493.596,95157.7,21.322,91055.3,92578.6,88941.4,0.0,0.0,88771.9,639.06,0.0,0.0,0.0,0.0,88771.9,639.06,87002.2,86760.7578125
3178,2001-05-13 09:00:00,730.0,806.0,140.0,10.61,4.76,0.0,47.0908,102.817,43.7834,0.0,581.564,143.302,1.10903,580.613,141.79,0.0308065,569.433,135.629,0.00981596,698.021,698.004,134562.0,26.5948,131822.0,130837.0,127474.0,0.0,0.0,127135.0,645.327,0.0,0.0,0.0,0.0,127135.0,645.327,124651.0,124153.0625
3179,2001-05-13 10:00:00,873.0,849.0,150.0,11.59,4.76,0.0,58.3952,117.24,30.4696,0.0,731.672,155.672,1.32628,731.672,154.03,0.0368412,725.81,147.336,0.0117388,864.427,864.427,166647.0,31.386,165511.0,160758.0,156784.0,0.0,0.0,156259.0,638.028,0.0,0.0,0.0,0.0,156259.0,638.028,153007.0,152258.203125
3180,2001-05-13 11:00:00,963.0,870.0,159.0,12.2,4.76,0.0,67.7921,141.31,17.6572,0.0,827.508,166.681,1.46301,827.508,164.923,0.0406393,825.463,157.756,0.012949,973.4,973.401,187651.0,34.4916,187723.0,179780.0,175542.0,0.0,0.0,174876.0,634.076,2202.18,0.0,0.0,0.0,172673.0,641.433,168988.0,168085.3125
3181,2001-05-13 12:00:00,992.0,876.0,162.0,12.81,4.74,0.0,71.7683,181.735,8.60591,0.0,864.03,166.851,1.50707,864.03,165.091,0.0418631,863.538,157.917,0.013339,1011.25,1011.25,194956.0,35.9986,195470.0,185905.0,181577.0,0.0,0.0,180855.0,629.819,3367.42,0.0,0.0,0.0,177488.0,638.75,173636.0,172691.65625
3182,2001-05-13 13:00:00,959.0,869.0,159.0,13.42,4.74,0.0,67.2207,221.103,14.7549,0.0,839.063,168.89,1.45694,839.063,167.109,0.0404705,837.633,159.847,0.0128952,987.518,987.519,190377.0,36.0644,190613.0,181218.0,176780.0,0.0,0.0,176094.0,629.134,2168.1,0.0,0.0,0.0,173926.0,636.008,170154.0,169242.609375
3183,2001-05-13 14:00:00,864.0,847.0,149.0,13.57,4.74,0.0,57.6012,244.158,27.2233,0.0,753.015,158.622,1.31261,753.015,156.948,0.0364614,748.324,150.128,0.0116178,889.48,889.479,171478.0,33.9663,170612.0,163749.0,159247.0,0.0,0.0,158701.0,635.276,0.0,0.0,0.0,0.0,158701.0,635.276,155358.0,154589.421875
3184,2001-05-13 15:00:00,719.0,805.0,138.0,13.73,4.53,0.0,46.2292,258.149,40.4764,0.0,612.026,146.516,1.09232,607.025,144.971,0.0303423,597.476,138.671,0.00966805,728.795,728.738,140491.0,30.671,138051.0,134431.0,130432.0,0.0,0.0,130056.0,627.075,0.0,0.0,0.0,0.0,130056.0,627.075,127387.0,126868.578125
3185,2001-05-13 16:00:00,534.0,727.0,124.0,13.89,4.53,0.0,34.3097,268.366,53.834,0.0,429.247,131.101,0.811266,422.935,129.718,0.0225352,408.247,124.081,0.00718044,527.012,527.093,101617.0,26.1433,97703.6,97122.9,92204.0,0.0,0.0,92012.8,629.826,0.0,0.0,0.0,0.0,92012.8,629.826,90136.2,89875.2109375
3186,2001-05-13 17:00:00,330.0,590.0,105.0,13.7,4.53,0.0,22.3218,277.076,67.0938,0.0,230.577,108.91,0.501344,218.898,107.761,0.0139262,201.723,103.078,0.00443735,301.758,301.759,58172.7,20.715,53796.9,54863.1,48117.8,0.0,0.0,48061.3,626.744,0.0,0.0,0.0,0.0,48061.3,626.744,46956.9,46886.81640625
3187,2001-05-13 18:00:00,125.0,294.0,71.0,13.52,3.47,0.0,10.5492,285.4,80.1155,0.0,50.6326,70.6462,0.189903,44.4276,69.901,0.00527509,33.7086,66.8635,0.00168082,99.568,99.5504,19192.7,16.001,16164.5,16934.9,15356.4,0.0,0.0,15350.5,599.546,0.0,0.0,0.0,0.0,15350.5,599.546,14727.1,14720.11328125
3188,2001-05-13 19:00:00,7.0,67.0,4.0,13.34,3.47,0.0,-0.750861,294.067,90.0,0.0,0.0,3.08144,0.0106346,0.0,3.04893,0.0,0.0,2.91644,0.0,2.88728,2.88728,556.638,13.412,134.629,133.995,133.46,0.0,0.0,133.458,294.774,0.0,0.0,0.0,133.458,0.0,540.0,0.0,0.0
3189,2001-05-13 20:00:00,0.0,0.0,0.0,12.43,3.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3190,2001-05-13 21:00:00,0.0,0.0,0.0,11.52,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3191,2001-05-13 22:00:00,0.0,0.0,0.0,10.61,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3192,2001-05-13 23:00:00,0.0,0.0,0.0,10.24,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3193,2001-05-14 00:00:00,0.0,0.0,0.0,9.88,1.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3194,2001-05-14 01:00:00,0.0,0.0,0.0,9.51,1.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3195,2001-05-14 02:00:00,0.0,0.0,0.0,9.38,1.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3196,2001-05-14 03:00:00,0.0,0.0,0.0,9.25,1.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3197,2001-05-14 04:00:00,0.0,0.0,0.0,9.12,1.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3198,2001-05-14 05:00:00,10.0,87.0,6.0,9.03,1.02,0.0,0.152289,66.5427,90.0,0.0,0.0,4.67494,0.0151922,0.0,4.62563,0.000422007,0.0,4.42462,0.000134465,4.38051,4.38052,844.515,9.15854,294.212,299.921,296.9,0.0,0.0,296.896,413.156,0.0,0.0,0.0,167.691,129.205,539.999,121.723,121.722793579102
3199,2001-05-14 06:00:00,138.0,317.0,74.0,8.94,1.61,0.0,11.5043,75.1386,83.2114,0.0,37.9319,66.7389,0.209653,33.7792,66.0349,0.00582369,21.1799,63.1653,0.00185562,83.5036,83.4982,16097.8,11.295,13311.5,14291.4,13080.5,0.0,0.0,13076.5,612.0,0.0,0.0,0.0,0.0,13076.5,612.0,12542.4,12537.3095703125
3200,2001-05-14 07:00:00,345.0,609.0,104.0,8.85,1.61,0.0,23.3089,83.4354,70.2701,0.0,205.612,100.736,0.524133,201.917,99.6735,0.0145592,182.107,95.3422,0.00463905,274.679,274.642,52948.1,16.596,48594.6,50563.2,48167.5,0.0,0.0,48116.0,632.058,0.0,0.0,0.0,0.0,48116.0,632.058,47023.8,46953.1328125
3201,2001-05-14 08:00:00,551.0,733.0,127.0,9.99,1.61,0.0,35.3123,92.1744,57.0537,0.0,398.928,127.083,0.837093,396.321,125.742,0.0232526,379.7,120.278,0.00740903,494.986,494.993,95428.0,23.9508,91332.2,91738.2,88214.4,0.0,0.0,88044.3,632.983,0.0,0.0,0.0,0.0,88044.3,632.983,86259.4,86022.7109375
3202,2001-05-14 09:00:00,732.0,807.0,140.0,11.12,2.38,0.0,47.2274,102.524,43.7013,0.0,583.046,143.235,1.11207,582.093,141.724,0.0308909,570.94,135.565,0.00984285,699.45,699.445,134843.0,29.858,132116.0,129172.0,126122.0,0.0,0.0,125775.0,632.309,0.0,0.0,0.0,0.0,125775.0,632.309,123238.0,122752.0859375
3203,2001-05-14 10:00:00,875.0,849.0,151.0,12.25,2.38,0.0,58.554,116.892,30.3802,0.0,732.11,156.601,1.32932,732.11,154.949,0.0369256,726.284,148.216,0.0117657,865.766,865.765,166910.0,35.4436,165789.0,157999.0,154047.0,0.0,0.0,153525.0,628.324,0.0,0.0,0.0,0.0,153525.0,628.324,150270.0,149549.421875
3204,2001-05-14 11:00:00,965.0,870.0,160.0,13.17,2.38,0.0,67.9964,140.97,17.5321,0.0,827.911,167.608,1.46605,827.911,165.84,0.0407237,825.895,158.633,0.0129759,974.695,974.694,187905.0,39.2818,187992.0,176008.0,172257.0,0.0,0.0,171584.0,618.148,1346.45,0.0,0.0,0.0,170237.0,624.568,166470.0,165589.09375
3205,2001-05-14 12:00:00,994.0,876.0,163.0,14.08,1.58,0.0,72.0091,181.754,8.36962,0.0,864.414,172.096,1.51011,864.414,170.281,0.0419475,863.949,162.881,0.0133658,1016.58,1016.58,195979.0,42.8093,196555.0,180940.0,176658.0,0.0,0.0,175929.0,609.389,2890.05,0.0,0.0,0.0,173039.0,618.713,169134.0,168226.90625
3206,2001-05-14 13:00:00,960.0,869.0,159.0,14.99,1.58,0.0,67.4207,221.451,14.6103,0.0,839.443,168.8,1.45846,839.443,167.019,0.0405127,838.04,159.762,0.0129087,987.836,987.837,190438.0,42.9071,190678.0,175417.0,171072.0,0.0,0.0,170389.0,609.643,785.34,0.0,0.0,0.0,169604.0,614.417,165765.0,164892.234375
3207,2001-05-14 14:00:00,866.0,847.0,150.0,15.53,1.58,0.0,57.7572,244.501,27.1291,0.0,753.405,159.565,1.31565,753.405,157.882,0.0365458,748.748,151.021,0.0116447,890.783,890.782,171730.0,40.7043,170878.0,158806.0,154545.0,0.0,0.0,153994.0,613.487,0.0,0.0,0.0,0.0,153994.0,613.487,150605.0,149878.234375
3208,2001-05-14 15:00:00,720.0,805.0,137.0,16.07,3.47,0.0,46.3643,258.436,40.3939,0.0,613.502,145.423,1.09384,608.49,143.889,0.0303845,598.967,137.636,0.0096815,729.247,729.297,140600.0,34.2458,138167.0,132285.0,127664.0,0.0,0.0,127293.0,618.97,0.0,0.0,0.0,0.0,127293.0,618.97,124628.0,124129.46875
3209,2001-05-14 16:00:00,536.0,670.0,157.0,16.6,3.47,0.0,34.4384,268.612,53.7505,0.0,396.28,164.471,0.814304,391.1,162.736,0.0226196,377.584,155.665,0.00720734,527.923,528.039,101797.0,29.76,97877.4,95660.2,92190.2,0.0,0.0,91992.5,614.45,0.0,0.0,0.0,0.0,91992.5,614.45,90043.1,89783.40625
3210,2001-05-14 17:00:00,289.0,348.0,156.0,16.73,3.47,0.0,22.4528,277.293,67.0029,0.0,136.051,157.391,0.439056,129.382,155.73,0.012196,119.293,148.963,0.00388605,265.577,265.609,51204.5,23.3496,46880.3,47241.1,43165.4,0.0,0.0,43120.9,616.342,0.0,0.0,0.0,0.0,43120.9,616.342,42057.6,42001.2578125
3211,2001-05-14 18:00:00,102.0,144.0,75.0,16.86,1.06,0.0,10.6887,285.598,80.0125,0.0,25.2475,74.0927,0.154961,22.1534,73.3111,0.00430447,16.8744,70.1254,0.00137155,86.1311,86.1162,16602.6,19.3802,13772.0,14189.0,13402.1,0.0,0.0,13397.6,591.562,0.0,0.0,0.0,0.0,13397.6,591.562,12823.9,12818.62890625
3212,2001-05-14 19:00:00,6.0,34.0,4.0,16.99,1.06,0.0,-0.597953,294.251,90.0,0.0,0.0,3.07766,0.00911535,0.0,3.0452,0.0,0.0,2.91287,0.0,2.88374,2.88372,555.943,17.0744,134.252,133.875,133.381,0.0,0.0,133.379,294.161,0.0,0.0,0.0,133.379,0.0,540.0,0.0,0.0
3213,2001-05-14 20:00:00,0.0,0.0,0.0,16.5,1.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3214,2001-05-14 21:00:00,0.0,0.0,0.0,16.0,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3215,2001-05-14 22:00:00,0.0,0.0,0.0,15.51,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3216,2001-05-14 23:00:00,0.0,0.0,0.0,15.53,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3217,2001-05-15 00:00:00,0.0,0.0,0.0,15.55,6.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3218,2001-05-15 01:00:00,0.0,0.0,0.0,15.57,6.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3219,2001-05-15 02:00:00,0.0,0.0,0.0,15.51,6.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3220,2001-05-15 03:00:00,0.0,0.0,0.0,15.44,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3221,2001-05-15 04:00:00,0.0,0.0,0.0,15.38,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3222,2001-05-15 05:00:00,3.0,0.0,3.0,15.88,6.24,0.0,0.300456,66.3575,90.0,0.0,0.0,3.10929,0.00455767,0.0,3.07649,0.000126602,0.0,2.9428,4.03396e-05,2.91341,2.91342,561.661,15.9406,136.946,136.508,136.026,0.0,0.0,136.024,297.253,0.0,0.0,0.0,136.024,0.0,540.0,0.0,0.0
3223,2001-05-15 06:00:00,43.0,0.0,43.0,16.39,6.63,0.0,11.6391,74.9397,83.1085,0.0,0.0,42.1055,0.0653267,0.0,41.6614,0.00181463,0.0,39.851,0.000578201,39.453,39.4532,7605.79,17.1908,5725.98,5978.47,5861.98,0.0,0.0,5861.02,559.283,0.0,0.0,0.0,0.0,5861.02,559.283,5558.87,5557.88623046875
3224,2001-05-15 07:00:00,317.0,383.0,164.0,16.89,6.63,0.0,23.4354,83.2173,70.1805,0.0,130.435,157.584,0.481594,128.304,155.922,0.0133776,115.799,149.146,0.00426255,262.3,262.302,50569.5,22.2138,46242.9,46869.8,44725.3,0.0,0.0,44678.6,614.553,0.0,0.0,0.0,0.0,44678.6,614.553,43582.5,43521.82421875
3225,2001-05-15 08:00:00,528.0,608.0,175.0,17.67,6.63,0.0,35.4365,91.9276,56.973,0.0,331.833,174.185,0.802151,330.206,172.347,0.022282,316.424,164.858,0.00709976,476.476,476.467,91854.4,27.3406,87671.1,86696.8,83658.9,0.0,0.0,83502.0,624.722,0.0,0.0,0.0,0.0,83502.0,624.722,81758.8,81545.65625
3226,2001-05-15 09:00:00,720.0,744.0,173.0,18.45,7.9,0.0,47.3584,102.234,43.6239,0.0,538.284,176.368,1.09384,537.404,174.508,0.0303845,527.155,166.924,0.0096815,687.148,687.129,132467.0,31.3165,129635.0,125885.0,122207.0,0.0,0.0,121881.0,631.55,0.0,0.0,0.0,0.0,121881.0,631.55,119420.0,118960.8984375
3227,2001-05-15 10:00:00,876.0,849.0,151.0,19.23,7.9,0.0,58.7067,116.547,30.2962,0.0,732.559,156.523,1.33084,732.559,154.872,0.0369678,726.766,148.142,0.0117792,866.17,866.169,166990.0,35.4491,165874.0,158085.0,153684.0,0.0,0.0,153162.0,627.947,0.0,0.0,0.0,0.0,153162.0,627.947,149914.0,149197.265625
3228,2001-05-15 11:00:00,966.0,870.0,159.0,20.09,7.9,0.0,68.1943,140.626,17.4139,0.0,829.354,166.505,1.46757,829.354,164.749,0.0407659,827.362,157.59,0.0129893,975.115,975.115,187992.0,38.3491,188085.0,176890.0,172502.0,0.0,0.0,171836.0,623.425,1110.2,0.0,0.0,0.0,170726.0,628.373,166979.0,166096.703125
3229,2001-05-15 12:00:00,974.0,805.0,209.0,20.95,7.33,0.0,72.2448,181.766,8.13923,0.0,795.17,218.499,1.47972,795.17,216.194,0.0411035,794.765,206.8,0.0130969,991.562,991.562,191166.0,40.1981,191450.0,178482.0,174138.0,0.0,0.0,173446.0,617.235,1514.13,0.0,0.0,0.0,171932.0,623.086,168101.0,167208.53125
3230,2001-05-15 13:00:00,921.0,721.0,255.0,21.82,7.33,0.0,67.6168,221.791,14.4695,0.0,697.42,269.269,1.39921,697.42,266.429,0.0388668,696.278,254.851,0.0123842,941.63,941.628,181528.0,40.0988,181238.0,169001.0,165504.0,0.0,0.0,164871.0,613.309,18.9002,0.0,0.0,0.0,164852.0,614.213,161152.0,160320.890625
3231,2001-05-15 14:00:00,717.0,446.0,339.0,22.17,7.33,0.0,57.9106,244.836,27.0366,0.0,397.406,352.675,1.08928,397.406,348.955,0.0302579,394.969,333.791,0.00964116,721.482,721.481,139090.0,36.1753,136550.0,129600.0,126690.0,0.0,0.0,126322.0,616.392,0.0,0.0,0.0,0.0,126322.0,616.392,123665.0,123175.7890625
