hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
3232,2001-05-15 15:00:00,674.0,584.0,250.0,22.51,7.46,0.0,46.4976,258.717,40.3121,0.0,445.737,260.097,1.02396,442.096,257.353,0.0284433,435.212,246.17,0.00906296,674.577,674.408,130015.0,35.4941,127088.0,120957.0,116468.0,0.0,0.0,116149.0,608.999,0.0,0.0,0.0,0.0,116149.0,608.999,113667.0,113253.5078125
3233,2001-05-15 16:00:00,430.0,336.0,239.0,22.86,7.46,0.0,34.5657,268.851,53.6672,0.0,199.458,243.396,0.653267,196.85,240.828,0.0181463,190.08,230.363,0.005782,416.245,416.268,80251.9,30.8743,75876.4,73750.2,70795.6,0.0,0.0,70675.3,606.129,0.0,0.0,0.0,0.0,70675.3,606.129,69080.3,68928.015625
3234,2001-05-15 17:00:00,276.0,336.0,147.0,22.44,7.46,0.0,22.5826,277.505,66.9122,0.0,131.73,148.3,0.419306,125.273,146.736,0.0116474,115.564,140.359,0.00371124,253.367,253.362,48844.7,27.3179,44561.9,44034.4,40393.8,0.0,0.0,40352.7,600.149,0.0,0.0,0.0,0.0,40352.7,600.149,39281.4,39232.4296875
3235,2001-05-15 18:00:00,107.0,177.0,73.0,22.01,8.85,0.0,10.8268,285.79,79.9099,0.0,31.7115,72.1072,0.162557,27.8253,71.3465,0.00451547,21.2754,68.2462,0.00143878,88.6278,88.6193,17084.5,23.5736,14215.7,14323.7,13349.9,0.0,0.0,13345.0,571.26,0.0,0.0,0.0,0.0,13345.0,571.26,12744.8,12739.5927734375
3236,2001-05-15 19:00:00,6.0,43.0,4.0,21.59,8.85,0.0,-0.446691,294.429,90.0,0.0,0.0,3.07393,0.00911535,0.0,3.0415,0.0,0.0,2.90933,0.0,2.88024,2.88024,555.269,21.6408,133.947,133.823,133.27,0.0,0.0,133.268,292.375,0.0,0.0,0.0,133.268,0.0,540.0,0.0,0.0
3237,2001-05-15 20:00:00,0.0,0.0,0.0,20.81,8.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3238,2001-05-15 21:00:00,0.0,0.0,0.0,20.04,7.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3239,2001-05-15 22:00:00,0.0,0.0,0.0,19.26,7.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3240,2001-05-15 23:00:00,0.0,0.0,0.0,19.15,7.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3241,2001-05-16 00:00:00,0.0,0.0,0.0,19.03,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3242,2001-05-16 01:00:00,0.0,0.0,0.0,18.92,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3243,2001-05-16 02:00:00,0.0,0.0,0.0,18.56,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3244,2001-05-16 03:00:00,0.0,0.0,0.0,18.19,6.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3245,2001-05-16 04:00:00,0.0,0.0,0.0,17.83,6.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3246,2001-05-16 05:00:00,8.0,40.0,6.0,17.95,6.92,0.0,0.443531,66.175,90.0,0.0,0.0,5.22358,0.0121538,0.0,5.16848,0.000337605,0.0,4.94388,0.000107572,4.89455,4.89454,943.573,18.0475,356.567,362.166,358.289,0.0,0.0,358.282,411.9,0.0,0.0,0.0,320.342,37.9403,539.99,35.7407,35.7406997680664
3247,2001-05-16 06:00:00,112.0,140.0,83.0,18.07,7.03,0.0,11.7688,74.7437,83.0101,0.0,17.3028,76.6881,0.170153,15.4086,75.8791,0.00472648,9.84816,72.5818,0.00150601,81.6072,81.6179,15734.6,19.6848,12976.5,13350.4,12827.4,0.0,0.0,12823.3,588.444,0.0,0.0,0.0,0.0,12823.3,588.444,12264.8,12259.9619140625
3248,2001-05-16 07:00:00,340.0,471.0,151.0,18.2,7.03,0.0,23.5567,83.0024,70.0953,0.0,161.004,145.125,0.516536,158.636,143.594,0.0143482,143.271,137.354,0.00457182,277.823,277.842,53563.7,23.6972,49192.4,49497.2,47356.8,0.0,0.0,47303.2,605.948,0.0,0.0,0.0,0.0,47303.2,605.948,46134.7,46066.77734375
3249,2001-05-16 08:00:00,546.0,694.0,142.0,18.58,7.03,0.0,35.5556,91.6841,56.8968,0.0,379.444,141.746,0.829497,376.964,140.251,0.0230416,361.301,134.156,0.0073418,490.51,490.461,94555.6,28.2839,90436.9,89029.0,86266.9,0.0,0.0,86097.1,619.5,0.0,0.0,0.0,0.0,86097.1,619.5,84282.5,84055.8359375
3250,2001-05-16 09:00:00,695.0,664.0,206.0,18.97,7.25,0.0,47.4838,101.947,43.5514,0.0,480.82,209.005,1.05586,480.034,206.801,0.0293295,470.919,197.814,0.00934533,662.055,662.054,127630.0,31.8871,124590.0,120652.0,117387.0,0.0,0.0,117083.0,627.849,0.0,0.0,0.0,0.0,117083.0,627.849,114697.0,114275.0703125
3251,2001-05-16 10:00:00,849.0,650.0,293.0,19.35,7.25,0.0,58.8533,116.203,30.2177,0.0,561.375,299.246,1.28982,561.375,296.089,0.0358284,556.961,283.223,0.0114161,831.793,831.794,160354.0,35.5788,158878.0,151304.0,148059.0,0.0,0.0,147568.0,623.267,0.0,0.0,0.0,0.0,147568.0,623.267,144441.0,143776.328125
3252,2001-05-16 11:00:00,444.0,79.0,371.0,20.04,7.25,0.0,68.3859,140.279,17.3027,0.0,74.9678,380.997,0.674536,74.9678,376.978,0.0187371,74.7902,360.596,0.00597026,431.039,431.04,83098.2,28.4499,78751.5,77461.3,75714.7,0.0,0.0,75586.1,623.546,0.0,0.0,0.0,0.0,75586.1,623.546,73978.9,73803.7109375
3253,2001-05-16 12:00:00,590.0,143.0,454.0,20.73,5.82,0.0,72.4751,181.77,7.91485,0.0,141.261,461.621,0.896343,141.261,456.752,0.0248984,141.193,436.904,0.00793345,572.323,572.321,110336.0,32.9661,106644.0,102706.0,100256.0,0.0,0.0,100027.0,619.417,0.0,0.0,0.0,0.0,100027.0,619.417,97944.7,97638.578125
3254,2001-05-16 13:00:00,757.0,412.0,376.0,21.41,5.82,0.0,67.8091,222.125,14.3324,0.0,398.671,391.217,1.15005,398.671,387.09,0.0319459,398.031,370.269,0.010179,760.627,760.629,146639.0,37.6721,144459.0,136147.0,133297.0,0.0,0.0,132888.0,614.514,0.0,0.0,0.0,0.0,132888.0,614.514,130069.0,129528.828125
3255,2001-05-16 14:00:00,644.0,293.0,395.0,22.01,5.82,0.0,58.0614,245.163,26.9456,0.0,261.565,406.059,0.978381,261.565,401.775,0.0271772,259.972,384.316,0.00865956,637.854,637.852,122970.0,35.6472,119736.0,113873.0,111126.0,0.0,0.0,110839.0,611.536,0.0,0.0,0.0,0.0,110839.0,611.536,108485.0,108111.5390625
3256,2001-05-16 15:00:00,524.0,258.0,336.0,22.6,7.59,0.0,46.6291,258.991,40.231,0.0,197.446,344.08,0.796074,195.833,340.45,0.0221132,192.799,325.656,0.00704598,513.277,513.247,98948.4,32.4004,94926.9,91638.0,88643.1,0.0,0.0,88461.2,613.755,0.0,0.0,0.0,0.0,88461.2,613.755,86577.9,86338.484375
3257,2001-05-16 16:00:00,409.0,263.0,259.0,23.2,7.59,0.0,34.6916,269.084,53.5844,0.0,156.452,263.55,0.621363,154.662,260.77,0.0172601,149.369,249.438,0.00549963,394.824,394.764,76105.6,30.738,71683.0,69714.4,67121.4,0.0,0.0,67012.2,600.944,0.0,0.0,0.0,0.0,67012.2,600.944,65464.4,65327.1796875
3258,2001-05-16 17:00:00,142.0,14.0,137.0,22.91,7.59,0.0,22.711,277.71,66.8218,0.0,5.09726,134.645,0.21573,4.84739,133.225,0.0059925,4.47397,127.435,0.00190941,130.592,130.597,25177.4,25.4037,21743.1,21696.3,21207.5,0.0,0.0,21196.1,586.929,0.0,0.0,0.0,0.0,21196.1,586.929,20387.8,20374.552734375
3259,2001-05-16 18:00:00,22.0,0.0,22.0,22.62,6.51,0.0,10.9634,285.978,79.8077,0.0,0.0,21.5708,0.0334229,0.0,21.3433,0.000928415,0.0,20.4158,0.000295823,20.212,20.212,3896.59,23.0334,2601.76,2630.71,2584.39,0.0,0.0,2584.16,506.607,0.0,0.0,0.0,122.206,2461.95,539.995,2323.55,2323.37524414062
3260,2001-05-16 19:00:00,1.0,0.0,1.0,22.33,6.51,0.0,-0.297141,294.603,90.0,0.0,0.0,1.06431,0.00151922,0.0,1.05308,0.0,0.0,1.00732,0.0,0.997245,0.997251,192.252,22.3504,16.2907,16.2571,16.2102,0.0,0.0,16.21,102.765,0.0,0.0,0.0,16.21,0.0,540.0,0.0,0.0
3261,2001-05-16 20:00:00,0.0,0.0,0.0,21.85,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3262,2001-05-16 21:00:00,0.0,0.0,0.0,21.38,6.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3263,2001-05-16 22:00:00,0.0,0.0,0.0,20.9,6.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3264,2001-05-16 23:00:00,0.0,0.0,0.0,20.79,6.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3265,2001-05-17 00:00:00,0.0,0.0,0.0,20.69,6.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3266,2001-05-17 01:00:00,0.0,0.0,0.0,20.58,6.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3267,2001-05-17 02:00:00,0.0,0.0,0.0,20.24,6.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3268,2001-05-17 03:00:00,0.0,0.0,0.0,19.9,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3269,2001-05-17 04:00:00,0.0,0.0,0.0,19.56,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3270,2001-05-17 05:00:00,5.0,0.0,5.0,19.4,6.29,0.0,0.581482,65.9953,90.0,0.0,0.0,5.0706,0.00759612,0.0,5.01711,0.000211003,0.0,4.7991,6.72326e-05,4.75117,4.75122,915.971,19.4986,338.935,342.914,339.275,0.0,0.0,339.269,403.889,0.0,0.0,0.0,339.269,0.0,540.0,0.0,0.0
3271,2001-05-17 06:00:00,61.0,0.0,61.0,19.23,6.81,0.0,11.8935,74.5507,82.9161,0.0,0.0,58.9109,0.0926727,0.0,58.2895,0.00257424,0.0,55.7565,0.000820238,55.1997,55.1995,10641.7,20.3376,8386.91,8604.98,8417.48,0.0,0.0,8415.54,564.841,0.0,0.0,0.0,0.0,8415.54,564.841,8001.98,7999.94287109375
3272,2001-05-17 07:00:00,104.0,0.0,104.0,19.07,6.81,0.0,23.673,82.7908,70.0145,0.0,0.0,101.424,0.157999,0.0,100.354,0.00438887,0.0,95.9931,0.00139844,95.0346,95.0349,18321.2,20.9768,15349.0,15680.2,15355.4,0.0,0.0,15349.4,585.86,0.0,0.0,0.0,0.0,15349.4,585.86,14702.3,14695.4130859375
3273,2001-05-17 08:00:00,376.0,184.0,269.0,19.86,6.81,0.0,35.6694,91.4441,56.8251,0.0,100.41,263.158,0.571229,99.754,260.382,0.0158675,95.6267,249.067,0.00505589,341.252,341.243,65788.1,26.7069,61323.2,60813.2,58896.4,0.0,0.0,58816.4,615.994,0.0,0.0,0.0,0.0,58816.4,615.994,57489.9,57384.36328125
3274,2001-05-17 09:00:00,144.0,0.0,144.0,20.65,5.3,0.0,47.6038,101.664,43.4835,0.0,0.0,141.216,0.218768,0.0,139.726,0.0060769,0.0,133.654,0.0019363,132.32,132.319,25509.2,23.5757,22055.7,22219.8,21799.8,0.0,0.0,21787.8,590.317,0.0,0.0,0.0,0.0,21787.8,590.317,20972.7,20958.716796875
3275,2001-05-17 10:00:00,512.0,131.0,400.0,21.44,5.3,0.0,58.9938,115.861,30.1445,0.0,113.0,400.766,0.777843,113.0,396.539,0.0216068,112.116,379.307,0.00688462,486.516,486.515,93794.4,32.1972,89644.7,86614.8,84553.8,0.0,0.0,84389.8,616.224,0.0,0.0,0.0,0.0,84389.8,616.224,82592.8,82375.390625
3276,2001-05-17 11:00:00,644.0,224.0,436.0,22.15,5.3,0.0,68.5709,139.929,17.1983,0.0,213.456,440.583,0.978381,213.456,435.935,0.0271772,212.956,416.992,0.00865956,623.657,623.656,120231.0,35.9396,116891.0,110997.0,108322.0,0.0,0.0,108052.0,615.196,0.0,0.0,0.0,0.0,108052.0,615.196,105778.0,105422.5625
3277,2001-05-17 12:00:00,736.0,312.0,439.0,22.86,4.46,0.0,72.7001,181.767,7.6966,0.0,308.27,450.527,1.11815,308.27,445.774,0.0310597,308.13,426.403,0.00989664,727.198,727.197,140194.0,39.8426,137706.0,128384.0,125552.0,0.0,0.0,125179.0,606.655,0.0,0.0,0.0,0.0,125179.0,606.655,122484.0,122006.421875
3278,2001-05-17 13:00:00,775.0,449.0,359.0,23.57,4.46,0.0,67.9974,222.451,14.1988,0.0,434.972,373.889,1.1774,434.972,369.945,0.0327055,434.286,353.869,0.0104211,780.284,780.279,150426.0,41.7923,148434.0,137112.0,134436.0,0.0,0.0,134004.0,602.566,0.0,0.0,0.0,0.0,134004.0,602.566,131074.0,130524.25
3279,2001-05-17 14:00:00,735.0,450.0,353.0,23.94,4.46,0.0,58.2096,245.483,26.856,0.0,400.949,366.519,1.11663,400.949,362.652,0.0310175,398.525,346.893,0.00988319,737.974,737.974,142264.0,41.1743,139872.0,129559.0,126918.0,0.0,0.0,126531.0,602.02,0.0,0.0,0.0,0.0,126531.0,602.02,123774.0,123284.203125
3280,2001-05-17 15:00:00,336.0,54.0,297.0,24.3,5.08,0.0,46.7587,259.258,40.1505,0.0,40.9207,304.824,0.510459,40.5864,301.608,0.0141794,39.9608,288.502,0.00451803,325.182,325.176,62688.0,31.5933,58229.9,56363.0,55028.9,0.0,0.0,54956.1,602.812,0.0,0.0,0.0,0.0,54956.1,602.812,53653.5,53561.6015625
3281,2001-05-17 16:00:00,205.0,11.0,199.0,24.67,5.08,0.0,34.816,269.311,53.5019,0.0,6.25067,196.169,0.311441,6.18939,194.1,0.00865114,5.97857,185.665,0.00275654,189.73,189.73,36577.2,28.9254,32612.2,31958.8,31318.7,0.0,0.0,31294.0,588.511,0.0,0.0,0.0,0.0,31294.0,588.511,30316.5,30287.220703125
3282,2001-05-17 17:00:00,230.0,151.0,171.0,23.85,5.08,0.0,22.838,277.91,66.7317,0.0,60.0504,170.808,0.349422,57.1068,169.006,0.00970616,52.7341,161.662,0.0030927,212.255,212.237,40915.8,28.6102,36811.8,36138.1,34322.6,0.0,0.0,34293.0,593.095,0.0,0.0,0.0,0.0,34293.0,593.095,33295.1,33259.83984375
3283,2001-05-17 18:00:00,113.0,181.0,78.0,23.04,5.5,0.0,11.0986,286.159,79.706,0.0,32.491,76.9292,0.171672,28.4031,76.1177,0.00476868,21.8761,72.81,0.00151946,93.7407,93.7238,18068.8,25.0856,15120.9,15112.6,14094.2,0.0,0.0,14088.8,574.577,0.0,0.0,0.0,0.0,14088.8,574.577,13467.6,13461.7646484375
3284,2001-05-17 19:00:00,8.0,46.0,6.0,22.22,5.5,0.0,-0.149372,294.77,90.0,0.0,0.0,5.20523,0.0121538,0.0,5.15032,0.0,0.0,4.92651,0.0,4.87725,4.8772,940.242,22.3265,354.424,356.7,352.905,0.0,0.0,352.898,400.299,0.0,0.0,0.0,352.898,0.0,540.0,0.0,0.0
3285,2001-05-17 20:00:00,0.0,0.0,0.0,21.97,5.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3286,2001-05-17 21:00:00,0.0,0.0,0.0,21.71,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3287,2001-05-17 22:00:00,0.0,0.0,0.0,21.46,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3288,2001-05-17 23:00:00,0.0,0.0,0.0,21.21,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3289,2001-05-18 00:00:00,0.0,0.0,0.0,20.96,5.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3290,2001-05-18 01:00:00,0.0,0.0,0.0,20.72,5.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3291,2001-05-18 02:00:00,0.0,0.0,0.0,20.3,5.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3292,2001-05-18 03:00:00,0.0,0.0,0.0,19.89,7.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3293,2001-05-18 04:00:00,0.0,0.0,0.0,19.47,7.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3294,2001-05-18 05:00:00,9.0,37.0,7.0,19.16,7.26,0.0,0.714283,65.8185,90.0,0.0,0.0,6.07189,0.013673,0.0,6.00784,0.000379806,0.0,5.74677,0.000121019,5.68942,5.68941,1096.83,19.2709,457.439,465.611,459.814,0.0,0.0,459.804,426.366,0.0,0.0,0.0,323.357,136.446,539.996,128.546,128.545455932617
3295,2001-05-18 06:00:00,111.0,122.0,85.0,18.85,4.85,0.0,12.0132,74.3609,82.8266,0.0,15.5989,78.5279,0.168634,13.8912,77.6995,0.00468428,9.02363,74.3231,0.00149256,82.5148,82.5155,15907.9,20.7286,13134.4,13438.5,12949.2,0.0,0.0,12944.9,585.876,0.0,0.0,0.0,0.0,12944.9,585.876,12378.6,12373.6923828125
3296,2001-05-18 07:00:00,327.0,409.0,162.0,18.54,4.85,0.0,23.7843,82.5827,69.9381,0.0,140.346,155.52,0.496786,138.282,153.88,0.0137996,125.041,147.193,0.00439701,269.516,269.494,51955.1,24.6755,47605.7,47673.9,45633.5,0.0,0.0,45583.0,600.309,0.0,0.0,0.0,0.0,45583.0,600.309,44424.4,44361.04296875
3297,2001-05-18 08:00:00,543.0,675.0,148.0,19.37,4.85,0.0,35.7781,91.2079,56.7578,0.0,370.362,147.519,0.824939,368.546,145.963,0.022915,353.358,139.62,0.00730146,488.055,488.044,94086.1,30.4812,89952.7,87624.4,84935.9,0.0,0.0,84770.6,617.533,0.0,0.0,0.0,0.0,84770.6,617.533,82971.6,82751.65625
3298,2001-05-18 09:00:00,721.0,758.0,160.0,20.2,7.05,0.0,47.7181,101.385,43.4204,0.0,550.753,163.163,1.09536,549.853,161.442,0.0304267,539.494,154.427,0.00969494,686.991,687.0,132440.0,33.7752,129606.0,124402.0,121614.0,0.0,0.0,121281.0,620.813,0.0,0.0,0.0,0.0,121281.0,620.813,118764.0,118312.046875
3299,2001-05-18 10:00:00,859.0,798.0,174.0,21.03,7.05,0.0,59.1282,115.522,30.0767,0.0,690.617,179.335,1.30501,690.617,177.443,0.0362504,685.244,169.732,0.0115506,846.438,846.437,163179.0,37.7557,161854.0,152558.0,149099.0,0.0,0.0,148594.0,618.297,0.0,0.0,0.0,0.0,148594.0,618.297,145398.0,144723.6875
3300,2001-05-18 11:00:00,927.0,742.0,236.0,21.86,7.05,0.0,68.7494,139.577,17.1006,0.0,708.635,246.287,1.40832,708.635,243.689,0.03912,706.996,233.099,0.0124649,930.706,930.706,179429.0,40.2509,179016.0,166794.0,163066.0,0.0,0.0,162454.0,614.539,0.0,0.0,0.0,0.0,162454.0,614.539,158829.0,158024.921875
3301,2001-05-18 12:00:00,900.0,580.0,347.0,22.69,7.02,0.0,72.9196,181.755,7.4846,0.0,573.587,360.676,1.3673,573.587,356.871,0.0379806,573.341,341.363,0.0121019,905.569,905.57,174578.0,40.6184,173886.0,161701.0,158586.0,0.0,0.0,158000.0,610.581,0.0,0.0,0.0,0.0,158000.0,610.581,154472.0,153710.90625
3302,2001-05-18 13:00:00,859.0,533.0,365.0,23.52,7.02,0.0,68.1819,222.769,14.0688,0.0,516.155,379.82,1.30501,516.155,375.813,0.0362504,515.357,359.482,0.0115506,866.102,866.104,166974.0,40.6671,165856.0,154161.0,150820.0,0.0,0.0,150290.0,610.45,0.0,0.0,0.0,0.0,150290.0,610.45,146984.0,146294.09375
3303,2001-05-18 14:00:00,872.0,759.0,226.0,23.85,7.02,0.0,58.3552,245.794,26.768,0.0,677.507,238.772,1.32476,677.507,236.254,0.036799,673.441,225.987,0.0117254,890.446,890.445,171666.0,41.479,170810.0,158157.0,154867.0,0.0,0.0,154303.0,607.532,0.0,0.0,0.0,0.0,154303.0,607.532,150857.0,150129.375
3304,2001-05-18 15:00:00,555.0,273.0,356.0,24.19,5.95,0.0,46.8866,259.517,40.0707,0.0,208.609,364.196,0.84317,206.904,360.354,0.0234214,203.731,344.695,0.00746282,542.949,542.982,104681.0,35.702,100818.0,95786.1,92567.4,0.0,0.0,92360.8,601.961,0.0,0.0,0.0,0.0,92360.8,601.961,90347.7,90086.953125
3305,2001-05-18 16:00:00,544.0,634.0,181.0,24.53,5.95,0.0,34.9389,269.532,53.4198,0.0,377.733,188.132,0.826458,374.647,186.148,0.0229572,361.947,178.059,0.00731491,534.613,534.581,103061.0,35.8639,99163.6,94120.5,91159.5,0.0,0.0,90958.1,600.713,0.0,0.0,0.0,0.0,90958.1,600.713,88965.7,88713.1484375
3306,2001-05-18 17:00:00,306.0,421.0,141.0,23.98,5.95,0.0,22.9637,278.104,66.642,0.0,167.676,143.603,0.464883,159.183,142.088,0.0129134,147.067,135.914,0.00411464,280.155,280.267,54031.4,29.9221,49676.1,48451.7,43443.4,0.0,0.0,43394.1,594.102,0.0,0.0,0.0,0.0,43394.1,594.102,42253.5,42196.5546875
3307,2001-05-18 18:00:00,136.0,317.0,74.0,23.43,5.59,0.0,11.2323,286.335,79.6048,0.0,57.4323,73.4091,0.206615,50.2064,72.6347,0.00573929,38.8042,69.4784,0.00182873,107.202,107.224,20672.6,25.7567,17540.6,17464.4,15730.0,0.0,0.0,15723.0,565.058,0.0,0.0,0.0,0.0,15723.0,565.058,15033.4,15026.0439453125
3308,2001-05-18 19:00:00,1.0,0.0,1.0,22.88,5.59,0.0,-0.00345556,294.932,90.0,0.0,0.0,1.064,0.00151922,0.0,1.05277,0.0,0.0,1.00703,0.0,0.996955,0.996943,192.194,22.9016,16.2788,16.2522,16.2076,0.0,0.0,16.2074,102.717,0.0,0.0,0.0,16.2074,0.0,540.0,0.0,0.0
3309,2001-05-18 20:00:00,0.0,0.0,0.0,22.53,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3310,2001-05-18 21:00:00,0.0,0.0,0.0,22.18,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3311,2001-05-18 22:00:00,0.0,0.0,0.0,21.83,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3312,2001-05-18 23:00:00,0.0,0.0,0.0,21.49,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3313,2001-05-19 00:00:00,0.0,0.0,0.0,21.14,5.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3314,2001-05-19 01:00:00,0.0,0.0,0.0,20.8,5.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3315,2001-05-19 02:00:00,0.0,0.0,0.0,20.61,5.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3316,2001-05-19 03:00:00,0.0,0.0,0.0,20.42,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3317,2001-05-19 04:00:00,0.0,0.0,0.0,20.23,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3318,2001-05-19 05:00:00,11.0,68.0,7.0,20.02,5.2,0.0,0.841909,65.6446,90.0,0.0,0.0,5.39076,0.0167115,0.0,5.3339,0.000464208,0.0,5.10211,0.000147912,5.05124,5.05127,973.819,20.1324,376.105,380.718,376.44,0.0,0.0,376.433,410.654,0.0,0.0,0.0,371.188,5.24505,539.997,4.94086,4.94085502624512
3319,2001-05-19 06:00:00,129.0,221.0,82.0,19.82,4.57,0.0,12.1278,74.1744,82.7415,0.0,28.2651,74.967,0.19598,25.2169,74.1762,0.00544389,16.4985,70.9529,0.0017346,86.5785,86.5857,16692.6,21.8276,13854.1,14090.1,13251.1,0.0,0.0,13246.4,572.68,0.0,0.0,0.0,0.0,13246.4,572.68,12651.4,12646.2705078125
3320,2001-05-19 07:00:00,347.0,552.0,123.0,19.62,4.57,0.0,23.8905,82.378,69.866,0.0,190.387,118.26,0.527171,187.587,117.013,0.0146436,169.718,111.928,0.00466594,278.834,278.833,53755.7,26.0851,49385.6,49111.2,46961.5,0.0,0.0,46907.7,599.363,0.0,0.0,0.0,0.0,46907.7,599.363,45723.8,45656.72265625
3321,2001-05-19 08:00:00,548.0,688.0,145.0,20.08,4.57,0.0,35.8815,90.9754,56.6949,0.0,377.55,144.508,0.832535,375.699,142.984,0.023126,360.274,136.771,0.00736869,492.081,492.152,94877.1,31.4912,90763.1,87988.6,85371.8,0.0,0.0,85203.2,614.29,0.0,0.0,0.0,0.0,85203.2,614.29,83381.4,83159.25
3322,2001-05-19 09:00:00,700.0,637.0,228.0,20.55,3.72,0.0,47.827,101.109,43.3619,0.0,463.027,230.384,1.06346,462.271,227.954,0.0295405,453.593,218.049,0.00941257,664.934,665.013,128206.0,36.8529,125189.0,118374.0,115710.0,0.0,0.0,115397.0,610.875,0.0,0.0,0.0,0.0,115397.0,610.875,112943.0,112535.4296875
3323,2001-05-19 10:00:00,765.0,530.0,310.0,21.02,3.72,0.0,59.2565,115.187,30.014,0.0,458.408,315.802,1.16221,458.408,312.471,0.0322835,454.859,298.892,0.0102866,746.224,746.225,143862.0,39.3138,141548.0,132324.0,129344.0,0.0,0.0,128951.0,609.355,0.0,0.0,0.0,0.0,128951.0,609.355,126188.0,125682.03125
3324,2001-05-19 11:00:00,826.0,532.0,330.0,21.2,3.72,0.0,68.9214,139.223,17.0097,0.0,508.315,340.257,1.25488,508.315,336.668,0.0348578,507.152,322.038,0.0111068,820.909,820.909,158260.0,41.3247,156672.0,145102.0,142075.0,0.0,0.0,141597.0,605.967,0.0,0.0,0.0,0.0,141597.0,605.967,138505.0,137892.375
3325,2001-05-19 12:00:00,817.0,475.0,363.0,21.38,3.31,0.0,73.1336,181.736,7.27897,0.0,470.584,376.724,1.24121,470.584,372.75,0.034478,470.393,356.553,0.0109858,818.687,818.69,157830.0,42.0003,156220.0,144200.0,140952.0,0.0,0.0,140479.0,604.067,0.0,0.0,0.0,0.0,140479.0,604.067,137404.0,136802.0
3326,2001-05-19 13:00:00,880.0,568.0,353.0,21.56,3.31,0.0,68.3624,223.078,13.9423,0.0,550.247,367.544,1.33692,550.247,363.667,0.0371366,549.412,347.864,0.0118329,888.315,888.318,171256.0,43.934,170379.0,155843.0,151451.0,0.0,0.0,150906.0,604.636,0.0,0.0,0.0,0.0,150906.0,604.636,147536.0,146840.15625
3327,2001-05-19 14:00:00,601.0,254.0,385.0,21.86,3.31,0.0,58.4982,246.097,26.6813,0.0,226.36,395.445,0.913054,226.36,391.273,0.0253626,225.011,374.271,0.00808136,593.297,593.297,114378.0,36.8033,110823.0,104769.0,102758.0,0.0,0.0,102508.0,606.285,0.0,0.0,0.0,0.0,102508.0,606.285,100303.0,99981.703125
3328,2001-05-19 15:00:00,369.0,48.0,334.0,22.16,1.51,0.0,47.0126,259.77,39.9916,0.0,36.6572,344.622,0.560594,36.3577,340.987,0.0155721,35.8028,326.169,0.00496177,358.357,358.368,69090.0,32.3354,64626.8,62338.2,60534.4,0.0,0.0,60447.3,606.328,0.0,0.0,0.0,0.0,60447.3,606.328,59050.9,58939.31640625
3329,2001-05-19 16:00:00,233.0,16.0,224.0,22.46,1.51,0.0,35.0603,269.745,53.3381,0.0,9.35493,221.055,0.353979,9.2785,218.724,0.00983276,8.96545,209.219,0.00313304,216.006,216.005,41642.0,28.5932,37513.2,36833.4,35940.9,0.0,0.0,35909.3,597.18,0.0,0.0,0.0,0.0,35909.3,597.18,34906.6,34867.421875
3330,2001-05-19 17:00:00,179.0,37.0,164.0,21.94,1.51,0.0,23.0879,278.292,66.5526,0.0,15.2205,167.284,0.271941,14.4495,165.519,0.00755392,13.3563,158.326,0.00240693,169.968,169.951,32764.2,26.7656,28950.1,28685.4,27977.1,0.0,0.0,27957.7,592.77,0.0,0.0,0.0,0.0,27957.7,592.77,27032.7,27009.38671875
3331,2001-05-19 18:00:00,44.0,0.0,44.0,21.42,0.77,0.0,11.3643,286.505,79.5042,0.0,0.0,43.0578,0.0668459,0.0,42.6036,0.00185683,0.0,40.7523,0.000591647,40.3453,40.3453,7777.92,22.624,5874.97,5954.11,5823.04,0.0,0.0,5822.03,543.556,0.0,0.0,0.0,0.0,5822.03,543.556,5511.28,5510.31201171875
3332,2001-05-19 19:00:00,1.0,0.0,1.0,20.9,0.77,0.0,0.140538,295.088,90.0,0.0,0.0,1.06483,0.00151922,0.0,1.0536,4.22007e-05,0.0,1.00781,1.34465e-05,0.99775,0.997754,192.353,20.9298,16.3086,16.2569,16.2059,0.0,0.0,16.2057,103.321,0.0,0.0,0.0,16.2057,0.0,540.0,0.0,0.0
3333,2001-05-19 20:00:00,0.0,0.0,0.0,20.6,0.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3334,2001-05-19 21:00:00,0.0,0.0,0.0,20.29,1.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3335,2001-05-19 22:00:00,0.0,0.0,0.0,19.98,1.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3336,2001-05-19 23:00:00,0.0,0.0,0.0,19.7,1.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3337,2001-05-20 00:00:00,0.0,0.0,0.0,19.42,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3338,2001-05-20 01:00:00,0.0,0.0,0.0,19.14,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3339,2001-05-20 02:00:00,0.0,0.0,0.0,18.75,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3340,2001-05-20 03:00:00,0.0,0.0,0.0,18.36,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3341,2001-05-20 04:00:00,0.0,0.0,0.0,17.97,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3342,2001-05-20 05:00:00,10.0,46.0,7.0,17.51,2.03,0.0,0.964339,65.4738,90.0,0.0,0.0,5.3725,0.0151922,0.0,5.31583,0.000422007,0.0,5.08483,0.000134465,5.03412,5.03412,970.499,17.648,373.939,380.538,376.425,0.0,0.0,376.418,416.789,0.0,0.0,0.0,303.506,72.9119,539.994,68.6869,68.6867065429688
3343,2001-05-20 06:00:00,118.0,148.0,86.0,17.05,2.96,0.0,12.2373,73.9911,82.6609,0.0,19.2854,79.4906,0.179269,17.2056,78.6521,0.00497968,11.3314,75.2342,0.00158669,85.7015,85.6903,16519.9,19.2588,13694.3,14118.7,13580.9,0.0,0.0,13576.3,591.721,0.0,0.0,0.0,0.0,13576.3,591.721,12996.6,12991.138671875
3344,2001-05-20 07:00:00,310.0,361.0,163.0,16.6,2.96,0.0,23.9916,82.177,69.7983,0.0,124.846,156.48,0.47096,123.01,154.829,0.0130822,111.35,148.101,0.00416842,256.861,256.822,49510.8,23.2201,45201.8,45591.4,43568.3,0.0,0.0,43523.5,610.363,0.0,0.0,0.0,0.0,43523.5,610.363,42433.1,42375.37109375
3345,2001-05-20 08:00:00,557.0,671.0,163.0,17.39,2.96,0.0,35.9797,90.7469,56.6364,0.0,368.818,162.105,0.846208,367.613,160.395,0.0235058,352.571,153.425,0.00748971,500.944,500.959,96577.4,30.3033,92499.2,90187.8,87710.8,0.0,0.0,87536.6,620.582,0.0,0.0,0.0,0.0,87536.6,620.582,85702.9,85467.9453125
3346,2001-05-20 09:00:00,732.0,648.0,251.0,18.19,0.64,0.0,47.9303,100.838,43.3079,0.0,471.506,252.783,1.11207,470.736,250.117,0.0308909,461.927,239.248,0.00984285,694.173,694.139,133816.0,39.0878,131041.0,122577.0,119493.0,0.0,0.0,119155.0,606.772,0.0,0.0,0.0,0.0,119155.0,606.772,116595.0,116160.6953125
3347,2001-05-20 10:00:00,421.0,124.0,314.0,18.99,0.64,0.0,59.3788,114.855,29.9565,0.0,107.728,314.462,0.639594,107.728,311.145,0.0177665,106.897,297.624,0.00566099,400.481,400.48,77206.1,31.0468,72790.2,70686.9,68806.9,0.0,0.0,68697.4,614.566,0.0,0.0,0.0,0.0,68697.4,614.566,67176.2,67032.4609375
3348,2001-05-20 11:00:00,918.0,631.0,329.0,19.53,0.64,0.0,69.0868,138.867,16.9254,0.0,603.227,338.557,1.39465,603.227,334.986,0.0387402,601.861,320.429,0.0123439,913.079,913.081,176028.0,47.0192,175420.0,158024.0,154829.0,0.0,0.0,154237.0,592.493,0.0,0.0,0.0,0.0,154237.0,592.493,150672.0,149948.34375
3349,2001-05-20 12:00:00,522.0,99.0,427.0,20.06,3.49,0.0,73.342,181.708,7.07982,0.0,98.4055,441.726,0.793035,98.4055,437.067,0.0220288,98.3677,418.074,0.00701908,511.284,511.286,98568.6,32.7856,94533.2,91087.2,88706.2,0.0,0.0,88526.1,617.857,0.0,0.0,0.0,0.0,88526.1,617.857,86662.4,86422.6171875
3350,2001-05-20 13:00:00,687.0,338.0,373.0,20.6,3.49,0.0,68.539,223.379,13.8191,0.0,327.627,383.7,1.04371,327.627,379.653,0.0289919,327.138,363.155,0.00923776,683.4,683.398,131745.0,37.6094,128875.0,121431.0,118767.0,0.0,0.0,118438.0,611.252,0.0,0.0,0.0,0.0,118438.0,611.252,115922.0,115494.6328125
3351,2001-05-20 14:00:00,202.0,8.0,195.0,20.84,3.49,0.0,58.6386,246.392,26.5959,0.0,7.33025,192.123,0.306883,7.33025,190.096,0.00852454,7.28687,181.836,0.0027162,187.234,187.233,36096.7,25.5001,32149.3,32065.7,31351.8,0.0,0.0,31327.9,599.665,0.0,0.0,0.0,0.0,31327.9,599.665,30379.4,30350.041015625
3352,2001-05-20 15:00:00,185.0,1.0,184.0,21.08,2.53,0.0,47.1367,260.014,39.913,0.0,1.04644,181.15,0.281057,1.03789,179.239,0.00780713,1.02213,171.45,0.00248761,170.75,170.75,32918.8,25.6089,29098.1,29005.2,28321.4,0.0,0.0,28301.7,597.211,0.0,0.0,0.0,0.0,28301.7,597.211,27382.8,27358.806640625
3353,2001-05-20 16:00:00,185.0,4.0,183.0,21.33,2.53,0.0,35.1802,269.953,53.2568,0.0,2.07665,180.186,0.281057,2.05968,178.285,0.00780713,1.99052,170.538,0.00248761,170.805,170.806,32929.5,25.8604,29108.1,28977.7,28298.4,0.0,0.0,28278.6,595.094,0.0,0.0,0.0,0.0,28278.6,595.094,27354.9,27330.919921875
3354,2001-05-20 17:00:00,126.0,2.0,125.0,21.02,2.53,0.0,23.2106,278.474,66.4637,0.0,1.01324,122.714,0.191422,0.961916,121.419,0.00531729,0.88957,116.143,0.00169426,115.864,115.863,22336.6,24.0931,19078.1,19168.7,18717.1,0.0,0.0,18708.1,584.837,0.0,0.0,0.0,0.0,18708.1,584.837,17959.8,17949.5
3355,2001-05-20 18:00:00,95.0,82.0,79.0,20.71,3.07,0.0,11.4947,286.669,79.4042,0.0,14.7637,77.4839,0.144326,12.9061,76.6665,0.00400907,10.0421,73.335,0.00127742,82.5445,82.5358,15912.0,22.8221,13138.4,13292.9,12847.6,0.0,0.0,12843.2,576.975,0.0,0.0,0.0,0.0,12843.2,576.975,12268.3,12263.54296875
3356,2001-05-20 19:00:00,1.0,0.0,1.0,20.41,3.07,0.0,0.282537,295.239,90.0,0.0,0.0,1.06554,0.00151922,0.0,1.0543,4.22007e-05,0.0,1.00848,1.34465e-05,0.998411,0.998414,192.48,20.4355,16.3291,16.2709,16.218,0.0,0.0,16.2178,103.801,0.0,0.0,0.0,16.2178,0.0,540.0,0.0,0.0
3357,2001-05-20 20:00:00,0.0,0.0,0.0,19.96,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3358,2001-05-20 21:00:00,0.0,0.0,0.0,19.51,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3359,2001-05-20 22:00:00,0.0,0.0,0.0,19.06,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3360,2001-05-20 23:00:00,0.0,0.0,0.0,18.86,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3361,2001-05-21 00:00:00,0.0,0.0,0.0,18.65,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3362,2001-05-21 01:00:00,0.0,0.0,0.0,18.44,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3363,2001-05-21 02:00:00,0.0,0.0,0.0,18.09,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3364,2001-05-21 03:00:00,0.0,0.0,0.0,17.75,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3365,2001-05-21 04:00:00,0.0,0.0,0.0,17.4,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3366,2001-05-21 05:00:00,8.0,10.0,7.0,17.5,3.5,0.0,1.08156,65.3061,90.0,0.0,0.0,6.58367,0.0121538,0.0,6.51422,0.000337605,0.0,6.23115,0.000107572,6.16894,6.16896,1189.31,17.6534,520.246,533.435,526.209,0.0,0.0,526.196,442.063,0.0,0.0,0.0,260.534,265.663,539.99,250.305,250.30290222168
3367,2001-05-21 06:00:00,92.0,32.0,85.0,17.59,5.92,0.0,12.3417,73.8113,82.5847,0.0,4.22672,86.0821,0.139769,3.7778,85.174,0.00388246,2.50311,81.4728,0.00123708,83.1374,83.1364,16027.8,19.356,13243.3,13648.4,13313.8,0.0,0.0,13309.3,586.872,0.0,0.0,0.0,0.0,13309.3,586.872,12731.5,12726.353515625
3368,2001-05-21 07:00:00,192.0,56.0,169.0,17.68,5.92,0.0,24.0876,81.9798,69.735,0.0,19.519,170.941,0.291691,19.2319,169.138,0.00810253,17.4173,161.788,0.00258173,177.416,177.413,34202.5,21.4487,30328.2,30874.9,30123.7,0.0,0.0,30102.5,611.359,0.0,0.0,0.0,0.0,30102.5,611.359,29197.4,29170.08984375
3369,2001-05-21 08:00:00,517.0,404.0,279.0,17.32,5.92,0.0,36.0728,90.5226,56.5822,0.0,222.611,273.235,0.785439,221.883,270.352,0.0218178,212.834,258.604,0.00695185,466.73,466.76,89981.9,27.2352,85754.8,84845.7,82466.4,0.0,0.0,82315.5,626.521,0.0,0.0,0.0,0.0,82315.5,626.521,80602.7,80393.6484375
3370,2001-05-21 09:00:00,354.0,61.0,309.0,16.96,4.02,0.0,48.0281,100.571,43.2585,0.0,44.0798,315.061,0.537806,44.0077,311.738,0.014939,43.1867,298.191,0.00476007,337.969,337.965,65153.2,25.0835,60688.0,60657.5,59291.7,0.0,0.0,59212.6,622.979,0.0,0.0,0.0,0.0,59212.6,622.979,57906.0,57799.2109375
3371,2001-05-21 10:00:00,457.0,74.0,393.0,16.6,4.02,0.0,59.495,114.526,29.9041,0.0,64.392,403.957,0.694286,64.392,399.695,0.0192857,63.8975,382.327,0.00614506,441.768,441.771,85168.3,27.2186,80853.8,79999.0,78120.8,0.0,0.0,77985.3,626.94,0.0,0.0,0.0,0.0,77985.3,626.94,76351.5,76165.796875
3372,2001-05-21 11:00:00,219.0,4.0,215.0,17.91,4.02,0.0,69.2455,138.51,16.8476,0.0,4.09399,211.766,0.33271,4.09399,209.533,0.00924195,4.08481,200.427,0.00294479,202.47,202.469,39033.1,22.7766,34983.7,35373.5,34608.7,0.0,0.0,34580.7,611.452,0.0,0.0,0.0,0.0,34580.7,611.452,33632.0,33595.91015625
3373,2001-05-21 12:00:00,161.0,4.0,157.0,19.22,4.95,0.0,73.5447,181.672,6.88728,0.0,4.14074,154.552,0.244595,4.14074,152.921,0.00679431,4.13923,146.276,0.00216489,148.913,148.913,28708.4,22.5883,25082.8,25394.5,24707.8,0.0,0.0,24693.1,601.801,0.0,0.0,0.0,0.0,24693.1,601.801,23843.2,23825.017578125
3374,2001-05-21 13:00:00,781.0,462.0,351.0,20.53,4.95,0.0,68.7117,223.671,13.6991,0.0,448.362,365.263,1.18651,448.362,361.41,0.0329587,447.705,345.705,0.0105017,785.487,785.482,151433.0,38.2969,149493.0,140485.0,137219.0,0.0,0.0,136786.0,614.341,0.0,0.0,0.0,0.0,136786.0,614.341,133877.0,133303.515625
3375,2001-05-21 14:00:00,596.0,222.0,406.0,20.63,4.95,0.0,58.7763,246.677,26.5118,0.0,198.819,412.584,0.905458,198.819,408.232,0.0251516,197.651,390.493,0.00801413,582.27,582.269,112256.0,33.8004,108628.0,104203.0,101594.0,0.0,0.0,101359.0,618.997,0.0,0.0,0.0,0.0,101359.0,618.997,99246.9,98932.1875
3376,2001-05-21 15:00:00,575.0,355.0,314.0,20.73,8.27,0.0,47.2589,260.252,39.835,0.0,272.892,321.142,0.873554,270.663,317.755,0.0242654,266.572,303.947,0.00773175,564.821,564.817,108889.0,31.0631,105159.0,102191.0,98679.6,0.0,0.0,98456.1,616.651,0.0,0.0,0.0,0.0,98456.1,616.651,96391.9,96095.5234375
3377,2001-05-21 16:00:00,443.0,312.0,263.0,20.83,8.27,0.0,35.2985,270.153,53.1758,0.0,186.705,267.135,0.673017,185.18,264.317,0.0186949,178.991,252.831,0.00595681,427.51,427.53,82422.4,28.6515,78071.3,76716.2,73880.4,0.0,0.0,73753.8,613.267,0.0,0.0,0.0,0.0,73753.8,613.267,72132.8,71965.8203125
3378,2001-05-21 17:00:00,124.0,3.0,123.0,20.52,8.27,0.0,23.3317,278.649,66.3753,0.0,1.01184,120.727,0.188384,0.96059,119.454,0.00523289,0.888769,114.263,0.00166737,114.002,114.0,21977.1,22.6056,18742.1,18979.4,18591.7,0.0,0.0,18583.0,588.331,0.0,0.0,0.0,0.0,18583.0,588.331,17844.4,17834.208984375
3379,2001-05-21 18:00:00,114.0,114.0,91.0,20.21,7.04,0.0,11.6234,286.827,79.3049,0.0,21.1855,89.0567,0.173192,18.52,88.1172,0.00481088,14.4563,84.2881,0.0015329,97.7585,97.7675,18848.3,22.1431,15837.8,16079.7,15339.3,0.0,0.0,15333.3,589.145,0.0,0.0,0.0,0.0,15333.3,589.145,14692.6,14685.69921875
3380,2001-05-21 19:00:00,2.0,0.0,2.0,19.9,7.04,0.0,0.422467,295.383,90.0,0.0,0.0,2.10432,0.00303845,0.0,2.08213,8.44014e-05,0.0,1.99165,2.6893e-05,1.97176,1.97175,380.124,19.939,63.3417,63.1168,62.9556,0.0,0.0,62.9548,201.739,0.0,0.0,0.0,62.9548,0.0,540.0,0.0,0.0
3381,2001-05-21 20:00:00,0.0,0.0,0.0,19.44,7.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3382,2001-05-21 21:00:00,0.0,0.0,0.0,18.98,5.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3383,2001-05-21 22:00:00,0.0,0.0,0.0,18.52,5.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3384,2001-05-21 23:00:00,0.0,0.0,0.0,18.57,5.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3385,2001-05-22 00:00:00,0.0,0.0,0.0,18.63,5.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3386,2001-05-22 01:00:00,0.0,0.0,0.0,18.69,5.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3387,2001-05-22 02:00:00,0.0,0.0,0.0,18.25,5.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3388,2001-05-22 03:00:00,0.0,0.0,0.0,17.8,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3389,2001-05-22 04:00:00,0.0,0.0,0.0,17.36,3.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3390,2001-05-22 05:00:00,5.0,0.0,5.0,17.29,3.63,0.0,1.19355,65.1415,90.0,0.0,0.0,5.1291,0.00759612,0.0,5.075,0.000211003,0.0,4.85446,6.72326e-05,4.80599,4.80597,926.526,17.4085,345.685,351.243,347.123,0.0,0.0,347.117,410.449,0.0,0.0,0.0,306.754,40.3628,539.991,38.0229,38.0228385925293
3391,2001-05-22 06:00:00,53.0,0.0,53.0,17.21,5.38,0.0,12.441,73.635,82.513,0.0,0.0,51.5961,0.0805189,0.0,51.0519,0.00223664,0.0,48.8334,0.000712666,48.3458,48.3451,9320.05,18.2734,7219.98,7492.18,7347.14,0.0,0.0,7345.66,564.95,0.0,0.0,0.0,0.0,7345.66,564.95,6979.3,6977.74951171875
3392,2001-05-22 07:00:00,92.0,0.0,92.0,17.14,5.38,0.0,24.1786,81.7864,69.6759,0.0,0.0,89.8751,0.139769,0.0,88.927,0.00388246,0.0,85.0627,0.00123708,84.2133,84.2132,16235.4,18.9924,13433.1,13869.7,13532.7,0.0,0.0,13528.1,588.073,0.0,0.0,0.0,0.0,13528.1,588.073,12944.5,12939.1279296875
3393,2001-05-22 08:00:00,297.0,63.0,260.0,16.74,5.38,0.0,36.1607,90.3026,56.5323,0.0,34.5805,264.316,0.45121,34.4674,261.528,0.0125336,33.0658,250.163,0.00399362,280.401,280.404,54056.6,22.9079,49671.4,50175.7,48939.0,0.0,0.0,48885.3,624.576,0.0,0.0,0.0,0.0,48885.3,624.576,47757.1,47684.546875
3394,2001-05-22 09:00:00,496.0,194.0,352.0,16.34,4.39,0.0,48.1205,100.309,43.2135,0.0,140.955,348.514,0.753535,140.725,344.838,0.0209315,138.107,329.853,0.00666948,463.287,463.276,89313.9,27.2088,85071.5,84181.2,81926.1,0.0,0.0,81777.9,628.907,0.0,0.0,0.0,0.0,81777.9,628.907,80086.3,79881.0078125
3395,2001-05-22 10:00:00,145.0,0.0,145.0,15.95,4.39,0.0,59.6052,114.202,29.8565,0.0,0.0,142.385,0.220288,0.0,140.883,0.0061191,0.0,134.761,0.00194975,133.416,133.416,25720.5,19.08,22255.1,22941.5,22368.2,0.0,0.0,22356.4,607.411,0.0,0.0,0.0,0.0,22356.4,607.411,21564.6,21549.759765625
3396,2001-05-22 11:00:00,157.0,1.0,156.0,14.8,4.39,0.0,69.3976,138.153,16.7761,0.0,1.02286,153.424,0.238518,1.02286,151.806,0.00662551,1.02058,145.209,0.0021111,144.77,144.77,27909.7,18.1964,24324.8,25179.6,24510.9,0.0,0.0,24497.0,613.245,0.0,0.0,0.0,0.0,24497.0,613.245,23676.6,23658.677734375
3397,2001-05-22 12:00:00,218.0,2.0,216.0,13.65,6.07,0.0,73.7416,181.627,6.70148,0.0,2.06908,213.0,0.331191,2.06908,210.754,0.00919975,2.06837,201.595,0.00293134,201.63,201.628,38872.0,17.8919,34828.2,36068.4,35048.0,0.0,0.0,35020.6,627.769,0.0,0.0,0.0,0.0,35020.6,627.769,34113.1,34075.9765625
3398,2001-05-22 13:00:00,167.0,1.0,166.0,12.5,6.07,0.0,68.8803,223.953,13.5824,0.0,1.04203,163.445,0.253711,1.04203,161.721,0.00704751,1.04053,154.693,0.00224557,154.179,154.178,29723.9,15.7437,26047.9,27284.7,26578.1,0.0,0.0,26562.2,623.781,0.0,0.0,0.0,0.0,26562.2,623.781,25732.5,25711.4453125
3399,2001-05-22 14:00:00,241.0,11.0,232.0,11.67,6.07,0.0,58.9115,246.954,26.4289,0.0,9.4111,228.89,0.366133,9.4111,226.476,0.0101704,9.35618,216.634,0.00324061,223.734,223.733,43134.1,16.377,38963.9,40630.0,39577.4,0.0,0.0,39543.5,635.913,0.0,0.0,0.0,0.0,39543.5,635.913,38601.5,38554.0078125
3400,2001-05-22 15:00:00,484.0,210.0,329.0,10.85,3.99,0.0,47.3792,260.481,39.7577,0.0,161.931,332.971,0.735305,160.608,329.459,0.0204251,158.193,315.142,0.00650812,468.608,468.604,90338.4,22.1358,86118.4,87253.8,84246.9,0.0,0.0,84095.1,639.595,0.0,0.0,0.0,0.0,84095.1,639.595,82410.5,82192.7265625
3401,2001-05-22 16:00:00,523.0,520.0,221.0,10.02,3.99,0.0,35.4151,270.347,53.0953,0.0,312.938,227.001,0.794555,310.382,224.607,0.022071,300.056,214.847,0.00703253,509.761,509.716,98265.9,22.2959,94233.1,95384.5,92281.3,0.0,0.0,92098.2,637.625,0.0,0.0,0.0,0.0,92098.2,637.625,90264.3,90003.484375
3402,2001-05-22 17:00:00,204.0,75.0,174.0,9.42,3.99,0.0,23.4513,278.819,66.2873,0.0,30.3152,177.779,0.309922,28.7796,175.903,0.00860894,26.6404,168.26,0.00274309,192.954,192.946,37196.7,14.0669,33211.0,35032.7,33718.5,0.0,0.0,33694.1,639.247,0.0,0.0,0.0,0.0,33694.1,639.247,32829.3,32794.890625
3403,2001-05-22 18:00:00,88.0,33.0,81.0,8.81,2.11,0.0,11.7503,286.98,79.2062,0.0,6.43721,82.2319,0.133692,5.6273,81.3645,0.00371366,4.40624,77.8288,0.00118329,81.4139,81.4157,15696.1,11.0307,12940.5,13915.2,13563.5,0.0,0.0,13559.1,611.015,0.0,0.0,0.0,0.0,13559.1,611.015,13007.2,13001.826171875
3404,2001-05-22 19:00:00,2.0,0.0,2.0,8.21,2.11,0.0,0.560256,295.522,90.0,0.0,0.0,2.10679,0.00303845,0.0,2.08457,8.44014e-05,0.0,1.99398,2.6893e-05,1.97407,1.97406,380.571,8.26385,63.5047,62.7211,62.5488,0.0,0.0,62.548,201.226,0.0,0.0,0.0,62.548,0.0,540.0,0.0,0.0
3405,2001-05-22 20:00:00,0.0,0.0,0.0,8.23,2.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3406,2001-05-22 21:00:00,0.0,0.0,0.0,8.25,1.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3407,2001-05-22 22:00:00,0.0,0.0,0.0,8.27,1.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3408,2001-05-22 23:00:00,0.0,0.0,0.0,8.35,1.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3409,2001-05-23 00:00:00,0.0,0.0,0.0,8.43,3.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3410,2001-05-23 01:00:00,0.0,0.0,0.0,8.5,3.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3411,2001-05-23 02:00:00,0.0,0.0,0.0,8.47,3.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3412,2001-05-23 03:00:00,0.0,0.0,0.0,8.43,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3413,2001-05-23 04:00:00,0.0,0.0,0.0,8.4,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3414,2001-05-23 05:00:00,12.0,84.0,7.0,8.68,1.61,0.0,1.3003,64.9803,90.0,0.0,0.0,5.32631,0.0182307,0.0,5.27013,0.000506408,0.0,5.04112,0.000161358,4.99086,4.99086,962.146,8.82076,368.563,380.511,376.069,0.0,0.0,376.063,437.799,0.0,0.0,0.0,139.128,236.934,539.999,223.233,223.231307983398
3415,2001-05-23 06:00:00,139.0,256.0,83.0,8.95,3.76,0.0,12.5353,73.4624,82.4457,0.0,33.9204,75.9355,0.211172,30.4286,75.1345,0.0058659,20.3773,71.8695,0.00186907,91.3262,91.3285,17607.1,11.183,14694.7,15778.4,14609.3,0.0,0.0,14604.2,608.388,0.0,0.0,0.0,0.0,14604.2,608.388,14016.5,14010.1689453125
3416,2001-05-23 07:00:00,357.0,573.0,121.0,9.23,3.76,0.0,24.2646,81.5971,69.6211,0.0,199.978,116.882,0.542363,197.038,115.649,0.0150656,178.598,110.624,0.00480041,286.334,286.295,55193.7,16.2301,50806.0,52955.0,50686.2,0.0,0.0,50629.1,627.039,0.0,0.0,0.0,0.0,50629.1,627.039,49478.7,49400.16796875
3417,2001-05-23 08:00:00,564.0,738.0,127.0,10.57,3.76,0.0,36.2435,90.087,56.4866,0.0,408.109,126.565,0.856843,406.775,125.23,0.0238012,390.277,119.788,0.00758384,504.972,504.931,97339.8,22.9159,93282.1,94158.9,91394.1,0.0,0.0,91217.7,642.275,0.0,0.0,0.0,0.0,91217.7,642.275,89423.9,89167.1171875
3418,2001-05-23 09:00:00,744.0,808.0,142.0,11.91,2.14,0.0,48.2075,100.052,43.1728,0.0,588.862,144.669,1.1303,587.9,143.143,0.0313973,576.989,136.923,0.0100042,706.782,706.698,136235.0,31.1476,133569.0,129808.0,126636.0,0.0,0.0,126285.0,630.922,0.0,0.0,0.0,0.0,126285.0,630.922,123724.0,123233.9609375
3419,2001-05-23 10:00:00,878.0,695.0,278.0,13.25,2.14,0.0,59.7094,113.882,29.8139,0.0,602.896,283.753,1.33388,602.896,280.76,0.0370522,598.297,268.559,0.011806,858.2,858.201,165452.0,36.6118,164251.0,155664.0,152491.0,0.0,0.0,151967.0,621.609,0.0,0.0,0.0,0.0,151967.0,621.609,148703.0,147996.421875
3420,2001-05-23 11:00:00,390.0,56.0,338.0,13.72,2.14,0.0,69.543,137.796,16.711,0.0,53.1562,345.644,0.592498,53.1562,341.998,0.0164583,53.039,327.137,0.00524414,376.379,376.376,72558.3,23.9657,68107.6,68433.7,66707.5,0.0,0.0,66610.5,632.869,0.0,0.0,0.0,0.0,66610.5,632.869,65205.3,65069.60546875
3421,2001-05-23 12:00:00,861.0,481.0,400.0,14.19,4.75,0.0,73.9328,181.573,6.52252,0.0,476.634,413.434,1.30805,476.634,409.073,0.0363348,476.479,391.297,0.0115775,859.11,859.111,165621.0,33.8771,164429.0,157863.0,154427.0,0.0,0.0,153903.0,629.463,0.0,0.0,0.0,0.0,153903.0,629.463,150648.0,149925.390625
3422,2001-05-23 13:00:00,872.0,553.0,356.0,14.66,4.75,0.0,69.045,224.225,13.4687,0.0,537.348,370.078,1.32476,537.348,366.175,0.036799,536.588,350.262,0.0117254,877.994,877.995,169265.0,34.7798,168274.0,160883.0,157271.0,0.0,0.0,156727.0,628.67,0.0,0.0,0.0,0.0,156727.0,628.67,153385.0,152632.265625
3423,2001-05-23 14:00:00,723.0,422.0,361.0,14.78,4.75,0.0,59.044,247.222,26.3472,0.0,378.277,373.821,1.0984,378.277,369.877,0.0305111,376.084,353.804,0.00972184,722.599,722.597,139307.0,31.3388,136777.0,132827.0,129569.0,0.0,0.0,129203.0,632.237,0.0,0.0,0.0,0.0,129203.0,632.237,126588.0,126077.0859375
3424,2001-05-23 15:00:00,124.0,0.0,124.0,14.9,3.43,0.0,47.4976,260.703,39.6809,0.0,0.0,121.739,0.188384,0.0,120.455,0.00523289,0.0,115.22,0.00166737,114.07,114.07,21991.2,17.7504,18755.3,19472.4,19052.0,0.0,0.0,19043.2,603.365,0.0,0.0,0.0,0.0,19043.2,603.365,18320.6,18309.923828125
3425,2001-05-23 16:00:00,265.0,57.0,232.0,15.02,3.43,0.0,35.5302,270.534,53.0152,0.0,34.1625,237.04,0.402595,33.8833,234.539,0.0111832,32.7614,224.347,0.00356333,254.541,254.538,49071.8,21.3805,44766.9,45561.2,44280.5,0.0,0.0,44236.6,625.241,0.0,0.0,0.0,0.0,44236.6,625.241,43182.8,43123.5546875
3426,2001-05-23 17:00:00,274.0,231.0,181.0,14.69,3.43,0.0,23.5692,278.982,66.1998,0.0,93.8585,180.453,0.416268,89.1043,178.549,0.011563,82.5194,170.79,0.00368435,250.78,250.814,48354.7,20.9574,44073.1,44939.1,41676.2,0.0,0.0,41636.6,625.017,0.0,0.0,0.0,0.0,41636.6,625.017,40626.6,40574.10546875
3427,2001-05-23 18:00:00,71.0,11.0,69.0,14.36,4.06,0.0,11.8754,287.126,79.1084,0.0,1.8364,67.3431,0.107865,1.60835,66.6327,0.00299625,1.26317,63.7372,0.000954703,64.3513,64.3525,12406.3,15.9027,9961.8,10460.4,10201.4,0.0,0.0,10198.8,585.846,0.0,0.0,0.0,0.0,10198.8,585.846,9733.66,9730.63671875
3428,2001-05-23 19:00:00,3.0,0.0,3.0,14.03,4.06,0.0,0.695829,295.656,90.0,0.0,0.0,3.1255,0.00455767,0.0,3.09253,0.000126602,0.0,2.95814,4.03396e-05,2.9286,2.92863,564.602,14.1002,138.359,137.8,137.31,0.0,0.0,137.308,298.995,0.0,0.0,0.0,137.308,0.0,540.0,0.0,0.0
3429,2001-05-23 20:00:00,0.0,0.0,0.0,13.53,4.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3430,2001-05-23 21:00:00,0.0,0.0,0.0,13.03,1.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3431,2001-05-23 22:00:00,0.0,0.0,0.0,12.53,1.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3432,2001-05-23 23:00:00,0.0,0.0,0.0,12.57,1.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3433,2001-05-24 00:00:00,0.0,0.0,0.0,12.62,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3434,2001-05-24 01:00:00,0.0,0.0,0.0,12.66,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3435,2001-05-24 02:00:00,0.0,0.0,0.0,12.3,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3436,2001-05-24 03:00:00,0.0,0.0,0.0,11.94,2.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3437,2001-05-24 04:00:00,0.0,0.0,0.0,11.57,2.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3438,2001-05-24 05:00:00,4.0,0.0,4.0,11.45,2.66,0.0,1.4018,64.8223,90.0,0.0,0.0,4.15609,0.0060769,0.0,4.11225,0.000168803,0.0,3.93355,5.37861e-05,3.89427,3.89427,750.762,11.5524,237.923,239.944,238.194,0.0,0.0,238.19,382.5,0.0,0.0,0.0,226.409,11.7808,540.0,11.0976,11.0976238250732
3439,2001-05-24 06:00:00,39.0,0.0,39.0,11.33,4.38,0.0,12.6244,73.2934,82.3828,0.0,0.0,38.3791,0.0592498,0.0,37.9742,0.00164583,0.0,36.3241,0.000524414,35.9613,35.9616,6932.74,12.1742,5146.65,5518.37,5392.37,0.0,0.0,5391.59,571.524,0.0,0.0,0.0,0.0,5391.59,571.524,5119.44,5118.6025390625
3440,2001-05-24 07:00:00,192.0,51.0,171.0,11.22,4.38,0.0,24.3456,81.4118,69.5706,0.0,17.7812,172.937,0.291691,17.5197,171.113,0.00810253,15.8861,163.677,0.00258173,177.77,177.771,34272.0,15.3934,30395.1,31873.0,31059.3,0.0,0.0,31038.0,629.778,0.0,0.0,0.0,0.0,31038.0,629.778,30172.1,30143.025390625
3441,2001-05-24 08:00:00,94.0,0.0,94.0,10.1,4.38,0.0,36.3212,89.8759,56.4451,0.0,0.0,92.0886,0.142807,0.0,91.1172,0.00396686,0.0,87.1577,0.00126397,86.2874,86.2871,16634.9,12.1257,13798.8,14753.6,14401.3,0.0,0.0,14396.5,610.959,0.0,0.0,0.0,0.0,14396.5,610.959,13818.1,13811.974609375
3442,2001-05-24 09:00:00,203.0,4.0,200.0,8.98,6.7,0.0,48.2891,99.7993,43.1365,0.0,2.93255,196.15,0.308403,2.92775,194.08,0.00856674,2.87354,185.647,0.00272964,186.638,186.638,35980.9,12.7512,32037.8,34012.8,33237.8,0.0,0.0,33214.2,639.165,0.0,0.0,0.0,0.0,33214.2,639.165,32354.5,32321.017578125
3443,2001-05-24 10:00:00,391.0,28.0,367.0,7.86,6.7,0.0,59.8076,113.567,29.776,0.0,24.1009,376.08,0.594017,24.1009,372.113,0.0165005,23.9176,355.943,0.00525759,376.067,376.071,72502.6,15.4589,68051.7,71117.2,69317.3,0.0,0.0,69220.2,657.562,0.0,0.0,0.0,0.0,69220.2,657.562,67872.7,67725.9609375
3444,2001-05-24 11:00:00,525.0,98.0,433.0,10.0,6.7,0.0,69.6817,137.439,16.652,0.0,93.99,447.186,0.797593,93.99,442.469,0.0221554,93.7843,423.242,0.00705942,511.863,511.862,98679.2,20.3426,94645.9,96673.7,94663.5,0.0,0.0,94479.4,651.685,0.0,0.0,0.0,0.0,94479.4,651.685,92672.7,92398.953125
3445,2001-05-24 12:00:00,276.0,13.0,264.0,12.15,6.65,0.0,74.1181,181.511,6.35053,0.0,12.3997,260.68,0.419306,12.3997,257.931,0.0116474,12.3959,246.722,0.00371124,256.531,256.53,49456.0,17.35,45143.8,46835.8,45647.6,0.0,0.0,45603.1,639.079,0.0,0.0,0.0,0.0,45603.1,639.079,44573.4,44510.11328125
3446,2001-05-24 13:00:00,665.0,294.0,391.0,14.29,6.65,0.0,69.2057,224.487,13.3579,0.0,285.162,401.667,1.01028,285.162,397.43,0.0280635,284.766,380.16,0.00894194,658.285,658.284,126907.0,27.6338,123832.0,122329.0,119214.0,0.0,0.0,118912.0,641.051,0.0,0.0,0.0,0.0,118912.0,641.051,116572.0,116139.84375
3447,2001-05-24 14:00:00,306.0,23.0,286.0,15.1,6.65,0.0,59.1738,247.48,26.2667,0.0,20.8855,291.819,0.464883,20.8855,288.74,0.0129134,20.7652,276.193,0.00411464,293.993,293.992,56677.9,21.0594,52262.3,53260.2,52000.7,0.0,0.0,51941.3,631.154,0.0,0.0,0.0,0.0,51941.3,631.154,50789.1,50707.0546875
3448,2001-05-24 15:00:00,119.0,0.0,119.0,15.91,5.47,0.0,47.6141,260.916,39.6047,0.0,0.0,116.803,0.180788,0.0,115.571,0.00502188,0.0,110.549,0.00160014,109.445,109.444,21099.0,18.3034,17923.5,18558.6,18179.4,0.0,0.0,18171.4,599.141,0.0,0.0,0.0,0.0,18171.4,599.141,17464.0,17454.236328125
3449,2001-05-24 16:00:00,185.0,9.0,180.0,16.72,5.47,0.0,35.6435,270.714,52.9356,0.0,5.17136,177.147,0.281057,5.12911,175.278,0.00780713,4.96006,167.662,0.00248761,170.898,170.897,32944.9,20.4573,29122.5,29796.9,29156.4,0.0,0.0,29136.5,611.417,0.0,0.0,0.0,0.0,29136.5,611.417,28242.5,28216.955078125
3450,2001-05-24 17:00:00,322.0,297.0,202.0,16.49,5.47,0.0,23.6854,279.139,66.113,0.0,120.962,202.655,0.48919,114.835,200.518,0.0135886,106.397,191.804,0.00432978,295.223,295.227,56915.0,22.9462,52510.3,53019.0,48963.9,0.0,0.0,48909.1,625.998,0.0,0.0,0.0,0.0,48909.1,625.998,47785.1,47712.6796875
3451,2001-05-24 18:00:00,95.0,66.0,81.0,16.26,6.56,0.0,11.9986,287.267,79.0114,0.0,12.8367,82.2004,0.144326,11.2636,81.3333,0.00400907,8.8722,77.799,0.00127742,85.8057,85.8143,16543.9,18.0095,13716.2,14233.0,13793.4,0.0,0.0,13788.6,593.508,0.0,0.0,0.0,0.0,13788.6,593.508,13204.2,13198.6875
3452,2001-05-24 19:00:00,1.0,0.0,1.0,16.03,6.56,0.0,0.829111,295.783,90.0,0.0,0.0,1.06763,0.00151922,0.0,1.05637,4.22007e-05,0.0,1.01046,1.34465e-05,1.00037,1.00038,192.856,16.0504,16.3886,16.2737,16.2302,0.0,0.0,16.23,103.086,0.0,0.0,0.0,16.23,0.0,540.0,0.0,0.0
