hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
3453,2001-05-24 20:00:00,0.0,0.0,0.0,15.67,6.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3454,2001-05-24 21:00:00,0.0,0.0,0.0,15.31,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3455,2001-05-24 22:00:00,0.0,0.0,0.0,14.95,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3456,2001-05-24 23:00:00,0.0,0.0,0.0,13.71,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3457,2001-05-25 00:00:00,0.0,0.0,0.0,12.46,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3458,2001-05-25 01:00:00,0.0,0.0,0.0,11.22,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3459,2001-05-25 02:00:00,0.0,0.0,0.0,10.76,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3460,2001-05-25 03:00:00,0.0,0.0,0.0,10.29,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3461,2001-05-25 04:00:00,0.0,0.0,0.0,9.83,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3462,2001-05-25 05:00:00,7.0,0.0,7.0,9.93,2.64,0.0,1.49805,64.6678,90.0,0.0,0.0,7.07592,0.0106346,0.0,7.00128,0.000295405,0.0,6.69704,9.41257e-05,6.63016,6.63021,1278.19,10.1046,581.72,612.208,603.154,0.0,0.0,603.139,470.771,0.0,0.0,0.0,106.882,496.257,540.0,467.653,467.64599609375
3463,2001-05-25 06:00:00,79.0,0.0,79.0,10.02,4.59,0.0,12.7085,73.1282,82.3243,0.0,0.0,75.4892,0.120019,0.0,74.6929,0.00333385,0.0,71.4472,0.00106228,70.7337,70.7331,13636.1,11.6579,11069.3,11874.0,11608.1,0.0,0.0,11604.8,602.538,0.0,0.0,0.0,0.0,11604.8,602.538,11107.3,11103.34765625
3464,2001-05-25 07:00:00,180.0,27.0,169.0,10.12,4.59,0.0,24.4215,81.2308,69.5243,0.0,9.30692,163.375,0.27346,9.17005,161.651,0.00759612,8.31784,154.627,0.00242037,161.318,161.315,31099.2,13.8554,27358.2,28914.4,28289.8,0.0,0.0,28272.1,628.865,0.0,0.0,0.0,0.0,28272.1,628.865,27432.1,27408.060546875
3465,2001-05-25 08:00:00,369.0,116.0,300.0,10.86,4.59,0.0,36.3938,89.6697,56.4078,0.0,64.342,305.999,0.560594,64.1318,302.771,0.0155721,61.5427,289.614,0.00496177,347.65,347.643,67019.8,18.91,62553.6,64367.5,62602.9,0.0,0.0,62520.6,644.385,0.0,0.0,0.0,0.0,62520.6,644.385,61236.9,61117.43359375
3466,2001-05-25 09:00:00,473.0,150.0,361.0,11.59,2.93,0.0,48.3654,99.5523,43.1044,0.0,109.409,357.128,0.718593,109.231,353.361,0.0199609,107.212,338.006,0.00636021,440.772,440.776,84974.1,22.9745,80656.0,81412.1,79359.0,0.0,0.0,79224.2,638.062,0.0,0.0,0.0,0.0,79224.2,638.062,77618.9,77425.125
3467,2001-05-25 10:00:00,374.0,41.0,339.0,12.33,2.93,0.0,59.8999,113.258,29.7427,0.0,35.1259,346.346,0.56819,35.1259,342.692,0.0157831,34.8594,327.801,0.005029,359.039,359.039,69216.9,21.6034,64753.1,65795.4,64070.3,0.0,0.0,63982.2,638.112,0.0,0.0,0.0,0.0,63982.2,638.112,62646.3,62521.23046875
3468,2001-05-25 11:00:00,193.0,14.0,180.0,12.76,2.93,0.0,69.8137,137.083,16.599,0.0,13.2736,180.989,0.29321,13.2736,179.08,0.00814473,13.2447,171.298,0.00259518,182.7,182.701,35221.7,17.4789,31307.3,32498.0,31800.6,0.0,0.0,31778.0,624.289,0.0,0.0,0.0,0.0,31778.0,624.289,30890.7,30860.23828125
3469,2001-05-25 12:00:00,981.0,704.0,305.0,13.2,4.79,0.0,74.2974,181.439,6.18563,0.0,698.119,317.294,1.49036,698.119,313.947,0.0413989,697.914,300.304,0.013191,988.25,988.248,190517.0,35.7874,190762.0,181599.0,177397.0,0.0,0.0,176705.0,628.807,2417.44,0.0,0.0,0.0,174288.0,635.872,170504.0,169586.65625
3470,2001-05-25 13:00:00,542.0,129.0,421.0,13.64,4.79,0.0,69.3623,224.738,13.2501,0.0,125.855,427.893,0.82342,125.855,423.379,0.0228728,125.683,404.982,0.00728802,525.365,525.364,101284.0,25.6477,97319.2,97014.0,94700.3,0.0,0.0,94508.6,638.764,0.0,0.0,0.0,0.0,94508.6,638.764,92637.1,92363.7109375
3471,2001-05-25 14:00:00,372.0,42.0,336.0,14.07,4.79,0.0,59.301,247.729,26.1872,0.0,37.5698,345.004,0.565152,37.5698,341.364,0.0156987,37.355,326.53,0.00500211,360.251,360.252,69450.2,22.3039,64986.7,65816.1,64457.3,0.0,0.0,64366.9,633.089,0.0,0.0,0.0,0.0,64366.9,633.089,63003.5,62876.8125
3472,2001-05-25 15:00:00,633.0,434.0,312.0,14.5,3.65,0.0,47.7286,261.122,39.5291,0.0,334.593,321.508,0.961669,331.86,318.116,0.026713,326.94,304.292,0.00851165,624.928,624.924,120478.0,29.8909,117157.0,114499.0,110812.0,0.0,0.0,110534.0,620.429,0.0,0.0,0.0,0.0,110534.0,620.429,108238.0,107863.5390625
3473,2001-05-25 16:00:00,225.0,25.0,210.0,14.93,3.65,0.0,35.7551,270.887,52.8565,0.0,15.5003,206.952,0.341826,15.3737,204.769,0.00949515,14.8693,195.871,0.00302547,208.636,208.635,40222.0,20.0683,36135.3,37025.5,36189.8,0.0,0.0,36160.1,620.445,0.0,0.0,0.0,0.0,36160.1,620.445,35222.8,35183.15234375
3474,2001-05-25 17:00:00,233.0,136.0,178.0,14.78,3.65,0.0,23.7999,279.29,66.0267,0.0,55.3771,177.373,0.353979,52.5721,175.501,0.00983276,48.7312,167.875,0.00313304,214.443,214.418,41337.8,20.0608,37220.8,38134.9,36147.0,0.0,0.0,36117.4,624.352,0.0,0.0,0.0,0.0,36117.4,624.352,35188.7,35149.31640625
3475,2001-05-25 18:00:00,156.0,286.0,95.0,14.63,2.58,0.0,12.1198,287.402,78.9153,0.0,55.8586,93.2593,0.236999,49.5608,92.2755,0.00658331,39.1498,88.2657,0.00209766,126.143,126.108,24312.5,17.9637,20939.2,21703.9,19881.6,0.0,0.0,19872.1,611.35,0.0,0.0,0.0,0.0,19872.1,611.35,19147.3,19135.587890625
3476,2001-05-25 19:00:00,14.0,88.0,9.0,14.48,2.58,0.0,0.960024,295.905,90.0,0.0,0.0,7.02194,0.0212691,0.0,6.94787,0.00059081,0.0,6.64595,0.000188251,6.57967,6.57973,1268.45,14.6539,574.947,596.514,587.596,0.0,0.0,587.581,457.216,0.0,0.0,0.0,179.869,407.713,539.999,384.186,384.181030273438
3477,2001-05-25 20:00:00,0.0,0.0,0.0,13.88,2.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3478,2001-05-25 21:00:00,0.0,0.0,0.0,13.29,1.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3479,2001-05-25 22:00:00,0.0,0.0,0.0,12.69,1.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3480,2001-05-25 23:00:00,0.0,0.0,0.0,12.52,1.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3481,2001-05-26 00:00:00,0.0,0.0,0.0,12.34,1.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3482,2001-05-26 01:00:00,0.0,0.0,0.0,12.16,1.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3483,2001-05-26 02:00:00,0.0,0.0,0.0,11.79,1.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3484,2001-05-26 03:00:00,0.0,0.0,0.0,11.41,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3485,2001-05-26 04:00:00,0.0,0.0,0.0,11.03,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3486,2001-05-26 05:00:00,14.0,98.0,8.0,11.04,0.89,0.0,1.58905,64.5168,90.0,0.0,0.0,6.0874,0.0212691,0.0,6.02319,0.00059081,0.0,5.76145,0.000188251,5.70402,5.7041,1099.71,11.2089,459.387,477.417,471.153,0.0,0.0,471.143,449.726,0.0,0.0,0.0,147.963,323.18,540.0,304.512,304.508728027344
3487,2001-05-26 06:00:00,150.0,287.0,86.0,11.05,3.53,0.0,12.7876,72.967,82.2702,0.0,38.8914,78.6328,0.227884,35.3963,77.8034,0.0063301,24.0078,74.4224,0.00201698,97.4479,97.4401,18785.1,13.4688,15781.0,16748.9,15485.9,0.0,0.0,15480.2,608.195,0.0,0.0,0.0,0.0,15480.2,608.195,14865.4,14858.2392578125
3488,2001-05-26 07:00:00,364.0,587.0,120.0,11.06,3.53,0.0,24.4925,81.0541,69.4821,0.0,206.288,115.777,0.552998,203.255,114.556,0.0153611,184.422,109.578,0.00489453,291.065,291.092,56120.2,18.286,51723.1,53392.1,51036.7,0.0,0.0,50977.9,622.996,0.0,0.0,0.0,0.0,50977.9,622.996,49807.9,49728.5078125
3489,2001-05-26 08:00:00,567.0,739.0,128.0,11.8,3.53,0.0,36.4614,89.4683,56.3745,0.0,409.068,127.394,0.8614,407.731,126.051,0.0239278,391.303,120.573,0.00762418,506.765,506.711,97684.4,24.3785,93634.2,93880.6,91350.6,0.0,0.0,91171.8,637.958,0.0,0.0,0.0,0.0,91171.8,637.958,89358.1,89102.140625
3490,2001-05-26 09:00:00,747.0,744.0,190.0,12.54,4.93,0.0,48.4364,99.3109,43.0764,0.0,543.767,192.39,1.13486,542.878,190.361,0.0315239,532.861,182.089,0.0100446,707.81,707.86,136461.0,28.572,133806.0,131612.0,127834.0,0.0,0.0,127489.0,641.321,0.0,0.0,0.0,0.0,127489.0,641.321,124971.0,124468.640625
3491,2001-05-26 10:00:00,786.0,549.0,311.0,13.29,4.93,0.0,59.9863,112.954,29.714,0.0,476.429,316.048,1.19411,476.429,312.714,0.0331697,472.822,299.125,0.010569,764.239,764.238,147335.0,30.5989,145188.0,141501.0,138273.0,0.0,0.0,137864.0,637.841,0.0,0.0,0.0,0.0,137864.0,637.841,135102.0,134519.890625
3492,2001-05-26 11:00:00,726.0,323.0,423.0,14.1,4.93,0.0,69.9391,136.728,16.5518,0.0,309.204,429.927,1.10296,309.204,425.392,0.0306377,308.536,406.906,0.00976218,708.297,708.297,136548.0,30.1419,133892.0,130747.0,127406.0,0.0,0.0,127057.0,636.285,0.0,0.0,0.0,0.0,127057.0,636.285,124514.0,124014.78125
3493,2001-05-26 12:00:00,976.0,743.0,262.0,14.91,3.19,0.0,74.4706,181.359,6.02793,0.0,736.956,274.151,1.48276,736.956,271.259,0.0411879,736.751,259.471,0.0131238,986.273,986.273,190137.0,39.9491,190358.0,177659.0,173183.0,0.0,0.0,172501.0,617.663,1272.47,0.0,0.0,0.0,171228.0,623.494,167423.0,166534.796875
3494,2001-05-26 13:00:00,945.0,782.0,213.0,15.73,3.19,0.0,69.5149,224.979,13.1451,0.0,760.939,222.371,1.43567,760.939,220.025,0.0398796,759.915,210.464,0.012707,960.688,960.687,185206.0,40.1195,185134.0,172618.0,167955.0,0.0,0.0,167313.0,617.552,872.853,0.0,0.0,0.0,166441.0,623.122,162771.0,161925.953125
3495,2001-05-26 14:00:00,787.0,536.0,326.0,16.04,3.19,0.0,59.4256,247.968,26.1089,0.0,480.806,338.281,1.19563,480.806,334.713,0.0332119,478.074,320.168,0.0105824,790.27,790.27,152353.0,36.103,150460.0,142890.0,139114.0,0.0,0.0,138681.0,623.179,0.0,0.0,0.0,0.0,138681.0,623.179,135793.0,135202.515625
3496,2001-05-26 15:00:00,616.0,461.0,274.0,16.36,2.21,0.0,47.841,261.319,39.454,0.0,356.233,283.324,0.935842,353.322,280.335,0.0259956,348.109,268.153,0.00828306,610.107,610.2,117637.0,32.8934,114213.0,110027.0,106736.0,0.0,0.0,106470.0,611.668,0.0,0.0,0.0,0.0,106470.0,611.668,104210.0,103862.7890625
3497,2001-05-26 16:00:00,522.0,415.0,279.0,16.67,2.21,0.0,35.865,271.053,52.7779,0.0,250.892,282.873,0.793035,248.843,279.889,0.0220288,240.716,267.726,0.00701908,503.365,503.319,97030.5,30.3074,92963.1,90639.5,87632.1,0.0,0.0,87454.8,614.509,0.0,0.0,0.0,0.0,87454.8,614.509,85591.5,85357.375
3498,2001-05-26 17:00:00,91.0,0.0,91.0,16.68,2.21,0.0,23.9126,279.434,65.9411,0.0,0.0,89.1737,0.138249,0.0,88.233,0.00384026,0.0,84.3988,0.00122363,83.5561,83.5561,16108.3,18.944,13316.6,13753.0,13455.2,0.0,0.0,13450.6,587.199,0.0,0.0,0.0,0.0,13450.6,587.199,12868.5,12863.1669921875
3499,2001-05-26 18:00:00,143.0,196.0,101.0,16.68,4.35,0.0,12.2389,287.53,78.8202,0.0,38.414,99.0458,0.217249,34.5224,98.001,0.0060347,27.3458,93.7424,0.00192285,119.879,119.882,23111.6,19.4999,19807.4,20377.5,19141.5,0.0,0.0,19132.6,600.295,0.0,0.0,0.0,0.0,19132.6,600.295,18402.9,18392.1171875
3500,2001-05-26 19:00:00,6.0,11.0,5.0,16.68,4.35,0.0,1.08849,296.021,90.0,0.0,0.0,4.79867,0.00911535,0.0,4.74805,0.000253204,0.0,4.54172,8.06791e-05,4.49638,4.49643,866.816,16.7858,308.007,312.294,309.096,0.0,0.0,309.091,402.072,0.0,0.0,0.0,301.681,7.40933,539.985,6.97962,6.97961902618408
3501,2001-05-26 20:00:00,0.0,0.0,0.0,15.88,4.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3502,2001-05-26 21:00:00,0.0,0.0,0.0,15.08,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3503,2001-05-26 22:00:00,0.0,0.0,0.0,14.28,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3504,2001-05-26 23:00:00,0.0,0.0,0.0,14.26,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3505,2001-05-27 00:00:00,0.0,0.0,0.0,14.23,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3506,2001-05-27 01:00:00,0.0,0.0,0.0,14.2,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3507,2001-05-27 02:00:00,0.0,0.0,0.0,13.78,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3508,2001-05-27 03:00:00,0.0,0.0,0.0,13.36,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3509,2001-05-27 04:00:00,0.0,0.0,0.0,12.94,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3510,2001-05-27 05:00:00,8.0,3.0,8.0,13.0,4.02,0.0,1.67479,64.3693,90.0,0.0,0.0,8.03914,0.0121538,0.0,7.95433,0.000337605,0.0,7.60868,0.000107572,7.5327,7.53269,1452.2,13.1811,704.643,738.692,726.149,0.0,0.0,726.128,474.879,0.0,0.0,0.0,128.306,597.822,540.0,563.407,563.397277832031
3511,2001-05-27 06:00:00,84.0,9.0,82.0,13.06,6.44,0.0,12.8615,72.8097,82.2204,0.0,1.21621,78.2317,0.127615,1.11287,77.4064,0.00354486,0.757445,74.0427,0.00112951,74.0533,74.0544,14276.4,14.5814,11648.9,12309.6,12010.0,0.0,0.0,12006.5,596.389,0.0,0.0,0.0,0.0,12006.5,596.389,11486.9,11482.7216796875
3512,2001-05-27 07:00:00,146.0,3.0,145.0,13.12,6.44,0.0,24.5585,80.8819,69.4441,0.0,0.844806,140.633,0.221807,0.832383,139.149,0.0061613,0.755469,133.103,0.00196319,132.522,132.521,25547.9,15.8426,22092.4,23144.9,22504.0,0.0,0.0,22492.4,618.42,0.0,0.0,0.0,0.0,22492.4,618.42,21721.2,21706.212890625
3513,2001-05-27 08:00:00,124.0,0.0,124.0,13.85,6.44,0.0,36.5241,89.272,56.3453,0.0,0.0,121.369,0.188384,0.0,120.089,0.00523289,0.0,114.87,0.00166737,113.723,113.723,21924.2,16.1864,18692.8,19561.0,19124.6,0.0,0.0,19116.0,608.869,0.0,0.0,0.0,0.0,19116.0,608.869,18401.7,18390.904296875
3514,2001-05-27 09:00:00,438.0,116.0,351.0,14.59,5.17,0.0,48.5021,99.0751,43.0525,0.0,84.8799,347.157,0.66542,84.7412,343.495,0.0184839,83.1798,328.568,0.00588958,407.636,407.647,78588.2,23.6797,74186.2,74639.6,72414.4,0.0,0.0,72300.7,635.382,0.0,0.0,0.0,0.0,72300.7,635.382,70803.6,70642.8671875
3515,2001-05-27 10:00:00,857.0,647.0,297.0,15.32,5.17,0.0,60.0669,112.656,29.6897,0.0,561.365,301.964,1.30198,561.365,298.779,0.036166,557.123,285.795,0.0115237,834.501,834.5,160874.0,33.9277,159426.0,153012.0,149531.0,0.0,0.0,149040.0,629.002,0.0,0.0,0.0,0.0,149040.0,629.002,145916.0,145239.703125
3516,2001-05-27 11:00:00,600.0,192.0,420.0,16.05,5.17,0.0,70.0577,136.376,16.5104,0.0,183.587,423.409,0.911535,183.587,418.943,0.0253204,183.192,400.738,0.00806791,578.098,578.097,111451.0,28.9405,107796.0,105827.0,103334.0,0.0,0.0,103101.0,631.862,0.0,0.0,0.0,0.0,103101.0,631.862,101022.0,100696.65625
3517,2001-05-27 12:00:00,201.0,8.0,193.0,16.79,7.9,0.0,74.6378,181.27,5.87755,0.0,8.25281,190.171,0.305364,8.25281,188.165,0.00848234,8.25063,179.988,0.00270275,186.359,186.359,35928.2,20.2796,31987.5,32750.5,31948.4,0.0,0.0,31924.8,616.181,0.0,0.0,0.0,0.0,31924.8,616.181,31015.0,30984.197265625
3518,2001-05-27 13:00:00,491.0,113.0,385.0,17.52,7.9,0.0,69.6634,225.208,13.0428,0.0,110.13,391.018,0.745939,110.13,386.893,0.0207205,109.984,370.081,0.00660224,475.271,475.271,91627.1,26.4195,87430.2,86842.0,84927.2,0.0,0.0,84769.7,632.28,0.0,0.0,0.0,0.0,84769.7,632.28,83041.1,82821.9296875
3519,2001-05-27 14:00:00,176.0,6.0,171.0,17.83,7.9,0.0,59.5474,248.196,26.0315,0.0,5.21173,168.289,0.267384,5.21173,166.514,0.00742732,5.18231,159.278,0.00236659,162.818,162.819,31389.3,20.8788,27635.2,28218.4,27562.4,0.0,0.0,27544.5,609.399,0.0,0.0,0.0,0.0,27544.5,609.399,26666.0,26643.388671875
3520,2001-05-27 15:00:00,411.0,104.0,334.0,18.14,5.4,0.0,47.9515,261.508,39.3796,0.0,80.1504,344.202,0.624401,79.4956,340.571,0.0173445,78.328,325.772,0.00552652,400.064,400.066,77127.2,26.9287,72710.6,72036.5,69946.0,0.0,0.0,69835.4,620.848,0.0,0.0,0.0,0.0,69835.4,620.848,68320.0,68170.8671875
3521,2001-05-27 16:00:00,419.0,239.0,279.0,18.44,5.4,0.0,35.973,271.211,52.6999,0.0,144.43,280.483,0.636555,143.25,277.524,0.0176821,138.593,265.465,0.00563409,400.022,400.03,77119.5,27.2279,72704.9,71927.7,69328.7,0.0,0.0,69217.9,615.609,0.0,0.0,0.0,0.0,69217.9,615.609,67690.6,67544.28125
3522,2001-05-27 17:00:00,129.0,6.0,127.0,18.29,5.4,0.0,24.0234,279.571,65.8562,0.0,2.00942,124.614,0.19598,1.90764,123.299,0.00544389,1.76983,117.941,0.0017346,118.516,118.518,22848.8,20.8936,19557.3,19980.0,19405.8,0.0,0.0,19396.7,598.727,0.0,0.0,0.0,0.0,19396.7,598.727,18656.3,18645.21484375
3523,2001-05-27 18:00:00,126.0,131.0,98.0,18.14,5.72,0.0,12.356,287.653,78.7261,0.0,25.5812,95.7223,0.191422,22.9897,94.7125,0.00531729,18.2594,90.5968,0.00169426,107.769,107.765,20775.6,20.4589,17624.6,18048.5,17288.3,0.0,0.0,17280.8,594.141,0.0,0.0,0.0,0.0,17280.8,594.141,16589.8,16581.052734375
3524,2001-05-27 19:00:00,7.0,11.0,6.0,17.99,5.72,0.0,1.21444,296.13,90.0,0.0,0.0,5.71166,0.0106346,0.0,5.65141,0.000295405,0.0,5.40583,9.41257e-05,5.35186,5.35186,1031.79,18.1052,414.114,421.993,416.423,0.0,0.0,416.414,423.049,0.0,0.0,0.0,302.672,113.742,539.994,107.155,107.154174804688
3525,2001-05-27 20:00:00,0.0,0.0,0.0,17.6,5.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3526,2001-05-27 21:00:00,0.0,0.0,0.0,17.21,4.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3527,2001-05-27 22:00:00,0.0,0.0,0.0,16.82,4.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3528,2001-05-27 23:00:00,0.0,0.0,0.0,16.75,4.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3529,2001-05-28 00:00:00,0.0,0.0,0.0,16.69,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3530,2001-05-28 01:00:00,0.0,0.0,0.0,16.63,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3531,2001-05-28 02:00:00,0.0,0.0,0.0,16.46,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3532,2001-05-28 03:00:00,0.0,0.0,0.0,16.28,2.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3533,2001-05-28 04:00:00,0.0,0.0,0.0,16.11,2.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3534,2001-05-28 05:00:00,4.0,0.0,4.0,15.64,2.89,0.0,1.75529,64.2255,90.0,0.0,0.0,4.17063,0.0060769,0.0,4.12663,0.000168803,0.0,3.94731,5.37861e-05,3.90789,3.90789,753.371,15.7412,239.467,241.269,239.367,0.0,0.0,239.363,376.853,0.0,0.0,0.0,239.363,0.0,540.0,0.0,0.0
3535,2001-05-28 06:00:00,40.0,0.0,40.0,15.17,3.12,0.0,12.9305,72.6564,82.175,0.0,0.0,39.3532,0.060769,0.0,38.9381,0.00168803,0.0,37.2461,0.000537861,36.8741,36.8738,7108.75,16.1105,5297.76,5563.82,5437.81,0.0,0.0,5436.99,560.447,0.0,0.0,0.0,0.0,5436.99,560.447,5155.81,5154.96240234375
3536,2001-05-28 07:00:00,84.0,0.0,84.0,14.7,3.12,0.0,24.6197,80.7142,69.4102,0.0,0.0,82.1555,0.127615,0.0,81.2889,0.00354486,0.0,77.7565,0.00112951,76.9801,76.98,14840.5,16.6634,12161.0,12712.3,12402.8,0.0,0.0,12398.9,591.116,0.0,0.0,0.0,0.0,12398.9,591.116,11858.7,11854.2265625
3537,2001-05-28 08:00:00,222.0,9.0,217.0,14.82,3.12,0.0,36.5817,89.0808,56.32,0.0,4.65254,211.786,0.337268,4.63734,209.552,0.00936855,4.45109,200.446,0.00298513,202.851,202.852,39106.8,19.9938,35055.4,35933.8,35023.3,0.0,0.0,34995.5,620.47,0.0,0.0,0.0,0.0,34995.5,620.47,34067.5,34030.4140625
3538,2001-05-28 09:00:00,206.0,1.0,205.0,14.95,0.78,0.0,48.5626,98.8453,43.0326,0.0,0.975036,201.025,0.31296,0.973443,198.905,0.00869334,0.955529,190.261,0.00276998,189.307,189.306,36496.4,20.5957,32534.6,33256.4,32388.5,0.0,0.0,32364.4,617.159,0.0,0.0,0.0,0.0,32364.4,617.159,31453.6,31421.951171875
3539,2001-05-28 10:00:00,226.0,1.0,225.0,15.07,0.78,0.0,60.1416,112.364,29.6697,0.0,1.00188,221.205,0.343345,1.00188,218.872,0.00953736,0.994326,209.361,0.00303891,208.255,208.253,40148.5,21.2807,36063.8,36734.1,35905.6,0.0,0.0,35875.9,615.957,0.0,0.0,0.0,0.0,35875.9,615.957,34928.2,34889.21875
3540,2001-05-28 11:00:00,280.0,6.0,274.0,15.84,0.78,0.0,70.1697,136.027,16.4745,0.0,6.11637,270.185,0.425383,6.11637,267.335,0.0118162,6.10328,255.718,0.00376503,259.207,259.208,49971.2,23.5703,45649.1,45966.3,44922.0,0.0,0.0,44876.0,619.052,0.0,0.0,0.0,0.0,44876.0,619.052,43791.3,43730.20703125
3541,2001-05-28 12:00:00,305.0,4.0,301.0,16.61,2.89,0.0,74.7988,181.172,5.73459,0.0,4.12429,297.474,0.463364,4.12429,294.336,0.0128712,4.12325,281.546,0.00410119,282.817,282.818,54521.6,23.9341,50130.2,50387.0,49312.6,0.0,0.0,49257.4,620.305,0.0,0.0,0.0,0.0,49257.4,620.305,48107.9,48033.92578125
3542,2001-05-28 13:00:00,449.0,39.0,412.0,17.37,2.89,0.0,69.8078,225.425,12.9432,0.0,38.4213,425.865,0.682132,38.4213,421.373,0.0189481,38.3712,403.062,0.00603749,437.025,437.026,84253.8,28.6877,79924.5,78525.6,76651.3,0.0,0.0,76518.8,622.613,0.0,0.0,0.0,0.0,76518.8,622.613,74890.9,74712.203125
3543,2001-05-28 14:00:00,416.0,37.0,384.0,17.68,2.89,0.0,59.6666,248.415,25.9552,0.0,33.336,396.56,0.631997,33.336,392.377,0.0175555,33.1491,375.326,0.00559375,404.396,404.397,77961.4,28.1527,73552.8,72444.6,70623.1,0.0,0.0,70510.9,622.537,0.0,0.0,0.0,0.0,70510.9,622.537,68990.2,68838.5234375
3544,2001-05-28 15:00:00,345.0,30.0,323.0,18.0,2.91,0.0,48.0599,261.689,39.3057,0.0,22.8853,332.294,0.524133,22.6983,328.789,0.0145592,22.3665,314.502,0.00463905,333.504,333.51,64296.5,26.6255,59833.4,59357.1,57656.0,0.0,0.0,57581.1,622.022,0.0,0.0,0.0,0.0,57581.1,622.022,56302.2,56200.72265625
3545,2001-05-28 16:00:00,184.0,5.0,181.0,18.3,2.91,0.0,36.0792,271.363,52.6224,0.0,3.09252,178.092,0.279537,3.06726,176.213,0.00776493,2.96799,168.556,0.00247416,169.811,169.808,32737.5,22.6917,28924.2,29263.6,28469.1,0.0,0.0,28449.8,606.671,0.0,0.0,0.0,0.0,28449.8,606.671,27552.6,27528.33984375
3546,2001-05-28 17:00:00,67.0,0.0,67.0,18.19,2.91,0.0,24.1323,279.703,65.7721,0.0,0.0,65.5959,0.101788,0.0,64.9039,0.00282745,0.0,62.0835,0.000900917,61.4636,61.4634,11849.5,19.7796,9462.95,9736.17,9506.71,0.0,0.0,9504.29,572.239,0.0,0.0,0.0,0.0,9504.29,572.239,9052.13,9049.521484375
3547,2001-05-28 18:00:00,56.0,0.0,56.0,18.07,3.82,0.0,12.4708,287.769,78.6331,0.0,0.0,54.7444,0.0850766,0.0,54.1669,0.00236324,0.0,51.8131,0.000753005,51.2957,51.2955,9889.41,19.3193,7721.25,7966.43,7785.38,0.0,0.0,7783.71,565.297,0.0,0.0,0.0,0.0,7783.71,565.297,7398.17,7396.43017578125
3548,2001-05-28 19:00:00,2.0,0.0,2.0,17.96,3.82,0.0,1.33779,296.234,90.0,0.0,0.0,2.11743,0.00303845,0.0,2.0951,8.44014e-05,0.0,2.00406,2.6893e-05,1.98404,1.98403,382.483,18.0083,64.1348,63.8174,63.6461,0.0,0.0,63.6453,202.813,0.0,0.0,0.0,63.6453,0.0,540.0,0.0,0.0
3549,2001-05-28 20:00:00,0.0,0.0,0.0,17.57,3.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3550,2001-05-28 21:00:00,0.0,0.0,0.0,17.18,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3551,2001-05-28 22:00:00,0.0,0.0,0.0,16.79,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3552,2001-05-28 23:00:00,0.0,0.0,0.0,16.64,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3553,2001-05-29 00:00:00,0.0,0.0,0.0,16.48,0.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3554,2001-05-29 01:00:00,0.0,0.0,0.0,16.33,0.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3555,2001-05-29 02:00:00,0.0,0.0,0.0,16.05,0.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3556,2001-05-29 03:00:00,0.0,0.0,0.0,15.77,1.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3557,2001-05-29 04:00:00,0.0,0.0,0.0,15.48,1.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3558,2001-05-29 05:00:00,8.0,0.0,8.0,15.09,1.64,0.0,1.83054,64.0854,90.0,0.0,0.0,8.06367,0.0121538,0.0,7.97861,0.000337605,0.0,7.6319,0.000107572,7.55569,7.55567,1456.61,15.3027,707.78,736.31,724.763,0.0,0.0,724.742,468.887,0.0,0.0,0.0,165.809,558.934,540.0,526.742,526.732971191406
3559,2001-05-29 06:00:00,77.0,0.0,77.0,14.69,5.11,0.0,12.9944,72.5074,82.1339,0.0,0.0,73.7701,0.11698,0.0,72.992,0.00324945,0.0,69.8201,0.00103538,69.1229,69.1223,13325.5,16.2373,10789.0,11306.6,11014.1,0.0,0.0,11011.0,587.571,0.0,0.0,0.0,0.0,11011.0,587.571,10516.8,10513.3115234375
3560,2001-05-29 07:00:00,300.0,275.0,185.0,14.3,5.11,0.0,24.6759,80.5512,69.3803,0.0,97.0066,176.878,0.455767,95.58,175.012,0.0126602,86.7886,167.407,0.00403396,251.657,251.626,48511.5,19.9327,44219.6,45318.3,43355.5,0.0,0.0,43312.7,620.836,0.0,0.0,0.0,0.0,43312.7,620.836,42259.9,42202.96484375
3561,2001-05-29 08:00:00,570.0,636.0,190.0,14.89,5.11,0.0,36.6345,88.895,56.2986,0.0,353.353,187.914,0.865958,352.198,185.932,0.0240544,338.071,177.852,0.00766452,510.771,510.79,98472.2,26.3241,94440.1,93838.1,91353.4,0.0,0.0,91170.5,631.254,0.0,0.0,0.0,0.0,91170.5,631.254,89324.8,89070.0390625
3562,2001-05-29 09:00:00,744.0,659.0,250.0,15.48,3.05,0.0,48.618,98.6216,43.0166,0.0,481.383,251.063,1.1303,480.596,248.415,0.0313973,471.761,237.62,0.0100042,702.296,702.353,135399.0,33.477,132695.0,127549.0,124152.0,0.0,0.0,123809.0,625.272,0.0,0.0,0.0,0.0,123809.0,625.272,121264.0,120791.53125
3563,2001-05-29 10:00:00,438.0,140.0,317.0,16.07,3.05,0.0,60.2107,112.079,29.654,0.0,121.163,316.897,0.66542,121.163,313.555,0.0184839,120.25,299.929,0.00588958,415.983,415.983,80195.6,26.7291,75811.1,75181.8,73518.9,0.0,0.0,73398.5,626.05,0.0,0.0,0.0,0.0,73398.5,626.05,71841.6,71676.265625
3564,2001-05-29 11:00:00,968.0,751.0,262.0,16.9,3.05,0.0,70.275,135.68,16.444,0.0,719.33,271.229,1.47061,719.33,268.368,0.0408503,717.797,256.706,0.0130162,964.77,964.77,185989.0,41.6211,185962.0,172144.0,168538.0,0.0,0.0,167878.0,611.233,718.596,0.0,0.0,0.0,167160.0,615.531,163403.0,162551.78125
3565,2001-05-29 12:00:00,969.0,716.0,279.0,17.73,4.9,0.0,74.9536,181.065,5.59914,0.0,711.087,290.925,1.47213,711.087,287.856,0.0408925,710.917,275.347,0.0130297,976.414,976.411,188232.0,39.8875,188340.0,175823.0,171676.0,0.0,0.0,171004.0,617.186,1269.02,0.0,0.0,0.0,169735.0,622.489,165965.0,165090.3125
3566,2001-05-29 13:00:00,679.0,314.0,384.0,18.56,4.9,0.0,69.948,225.63,12.8461,0.0,306.176,394.031,1.03155,306.176,389.874,0.0286543,305.783,372.932,0.00913019,671.937,671.932,129535.0,33.808,126569.0,121466.0,118703.0,0.0,0.0,118386.0,622.366,0.0,0.0,0.0,0.0,118386.0,622.366,115940.0,115510.890625
3567,2001-05-29 14:00:00,882.0,758.0,227.0,18.87,4.9,0.0,59.783,248.623,25.8799,0.0,681.974,238.812,1.33996,681.974,236.293,0.037221,678.173,226.025,0.0118598,895.167,895.168,172579.0,39.1839,171774.0,160837.0,157618.0,0.0,0.0,157047.0,614.991,0.0,0.0,0.0,0.0,157047.0,614.991,153583.0,152829.796875
3568,2001-05-29 15:00:00,707.0,686.0,196.0,19.18,3.03,0.0,48.1662,261.861,39.2325,0.0,531.235,205.598,1.07409,526.894,203.429,0.0298359,519.228,194.589,0.00950669,706.688,706.748,136249.0,37.3136,133605.0,126041.0,122073.0,0.0,0.0,121720.0,606.659,0.0,0.0,0.0,0.0,121720.0,606.659,119100.0,118646.59375
3569,2001-05-29 16:00:00,523.0,557.0,194.0,19.49,3.03,0.0,36.1835,271.507,52.5456,0.0,338.896,199.523,0.794555,336.127,197.419,0.022071,325.297,188.84,0.00703253,509.003,509.056,98137.0,32.5513,94104.4,90756.9,87987.9,0.0,0.0,87804.9,607.913,0.0,0.0,0.0,0.0,87804.9,607.913,85904.6,85669.1875
3570,2001-05-29 17:00:00,362.0,573.0,126.0,19.16,3.03,0.0,24.2392,279.827,65.6888,0.0,236.659,128.174,0.549959,228.152,126.822,0.0152766,211.85,121.311,0.00486764,329.834,329.889,63597.4,27.6242,59174.1,58378.1,53808.7,0.0,0.0,53733.1,588.216,0.0,0.0,0.0,0.0,53733.1,588.216,52391.4,52304.06640625
3571,2001-05-29 18:00:00,157.0,354.0,79.0,18.82,3.83,0.0,12.5835,287.879,78.5412,0.0,71.1266,78.0497,0.238518,63.921,77.2264,0.00662551,51.0293,73.8705,0.0021111,123.653,123.614,23831.9,21.8286,20493.9,20829.2,18711.1,0.0,0.0,18701.8,585.507,0.0,0.0,0.0,0.0,18701.8,585.507,17958.5,17948.130859375
3572,2001-05-29 19:00:00,9.0,19.0,8.0,18.49,3.83,0.0,1.45847,296.333,90.0,0.0,0.0,7.50378,0.013673,0.0,7.42462,0.000379806,0.0,7.10199,0.000121019,7.03109,7.03112,1355.5,18.6611,635.939,652.059,642.13,0.0,0.0,642.112,453.094,0.0,0.0,0.0,258.812,383.3,539.985,361.175,361.170349121094
3573,2001-05-29 20:00:00,0.0,0.0,0.0,17.99,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3574,2001-05-29 21:00:00,0.0,0.0,0.0,17.5,2.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3575,2001-05-29 22:00:00,0.0,0.0,0.0,17.0,2.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3576,2001-05-29 23:00:00,0.0,0.0,0.0,16.75,2.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3577,2001-05-30 00:00:00,0.0,0.0,0.0,16.5,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3578,2001-05-30 01:00:00,0.0,0.0,0.0,16.25,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3579,2001-05-30 02:00:00,0.0,0.0,0.0,15.87,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3580,2001-05-30 03:00:00,0.0,0.0,0.0,15.49,1.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3581,2001-05-30 04:00:00,0.0,0.0,0.0,15.11,1.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3582,2001-05-30 05:00:00,16.0,119.0,8.0,14.83,1.55,0.0,1.90056,63.9491,90.0,0.0,0.0,5.55583,0.0243076,0.0,5.49723,0.000675211,0.0,5.25835,0.000215144,5.20597,5.20595,1003.64,14.9774,395.577,405.452,400.468,0.0,0.0,400.461,427.971,0.0,0.0,0.0,232.725,167.736,540.0,158.027,158.026580810547
3583,2001-05-30 06:00:00,157.0,335.0,81.0,14.55,0.9,0.0,13.0534,72.3626,82.097,0.0,46.2665,73.0657,0.238518,42.4865,72.2949,0.00662551,29.1608,69.1533,0.0021111,97.333,97.3173,18762.0,17.4289,15761.0,16396.1,14953.7,0.0,0.0,14948.3,601.451,0.0,0.0,0.0,0.0,14948.3,601.451,14339.3,14332.6171875
3584,2001-05-30 07:00:00,349.0,506.0,137.0,14.27,0.9,0.0,24.7273,80.3929,69.3544,0.0,178.696,131.203,0.530209,176.068,129.819,0.014728,159.903,124.178,0.00469284,281.245,281.238,54220.4,22.5897,49842.6,50415.5,48158.4,0.0,0.0,48103.7,608.978,0.0,0.0,0.0,0.0,48103.7,608.978,46931.8,46861.2421875
3585,2001-05-30 08:00:00,565.0,706.0,143.0,15.27,0.9,0.0,36.6824,88.7146,56.2811,0.0,392.147,141.935,0.858362,390.866,140.437,0.0238434,375.204,134.335,0.00759729,504.451,504.498,97259.7,30.1943,93198.6,90915.6,88622.5,0.0,0.0,88444.5,620.037,0.0,0.0,0.0,0.0,88444.5,620.037,86592.4,86352.3671875
3586,2001-05-30 09:00:00,749.0,809.0,142.0,16.26,1.06,0.0,48.6683,98.4042,43.0045,0.0,591.157,144.305,1.1379,590.191,142.783,0.0316083,579.349,136.578,0.0100714,708.777,708.743,136634.0,37.0017,133987.0,126624.0,123714.0,0.0,0.0,123359.0,613.039,0.0,0.0,0.0,0.0,123359.0,613.039,120747.0,120280.4453125
3587,2001-05-30 10:00:00,889.0,820.0,177.0,17.26,1.06,0.0,60.2741,111.8,29.6423,0.0,712.592,181.489,1.35059,712.592,179.574,0.0375164,707.227,171.771,0.011954,870.22,870.221,167763.0,42.7274,166690.0,153359.0,149802.0,0.0,0.0,149271.0,606.061,0.0,0.0,0.0,0.0,149271.0,606.061,145960.0,145281.9375
3588,2001-05-30 11:00:00,942.0,761.0,226.0,18.07,1.06,0.0,70.3736,135.338,16.4187,0.0,729.165,235.019,1.43111,729.165,232.54,0.039753,727.615,222.435,0.0126666,940.562,940.564,181328.0,45.5961,181027.0,164283.0,160788.0,0.0,0.0,160161.0,598.765,0.0,0.0,0.0,0.0,160161.0,598.765,156470.0,155689.359375
3589,2001-05-30 12:00:00,957.0,682.0,299.0,18.89,3.92,0.0,75.102,180.949,5.4713,0.0,677.786,310.796,1.4539,677.786,307.517,0.0403861,677.631,294.154,0.0128683,962.08,962.079,185475.0,42.1673,185418.0,171178.0,167378.0,0.0,0.0,166724.0,609.973,222.019,0.0,0.0,0.0,166502.0,612.551,162738.0,161895.78125
3590,2001-05-30 13:00:00,697.0,250.0,462.0,19.7,3.92,0.0,70.0841,225.823,12.7516,0.0,243.784,473.446,1.0589,243.784,468.452,0.0294139,243.476,448.095,0.00937223,684.664,684.666,131993.0,36.2653,129133.0,122475.0,119891.0,0.0,0.0,119560.0,614.793,0.0,0.0,0.0,0.0,119560.0,614.793,117042.0,116603.609375
3591,2001-05-30 14:00:00,773.0,488.0,351.0,19.96,3.92,0.0,59.8966,248.821,25.8056,0.0,439.148,363.087,1.17436,439.148,359.257,0.0326211,436.716,343.645,0.0103942,772.568,772.572,148944.0,38.6522,146878.0,137775.0,134693.0,0.0,0.0,134274.0,613.805,0.0,0.0,0.0,0.0,134274.0,613.805,131420.0,130869.8828125
3592,2001-05-30 15:00:00,392.0,85.0,329.0,20.22,4.56,0.0,48.2703,262.025,39.1599,0.0,65.456,338.679,0.595536,64.9212,335.107,0.0165427,63.9809,320.545,0.00527104,380.686,380.707,73394.7,29.053,68949.3,67609.5,65737.3,0.0,0.0,65635.8,609.701,0.0,0.0,0.0,0.0,65635.8,609.701,64151.5,64020.13671875
3593,2001-05-30 16:00:00,405.0,227.0,271.0,20.48,4.56,0.0,36.2858,271.644,52.4693,0.0,137.934,272.253,0.615286,136.807,269.381,0.0170913,132.418,257.676,0.00544584,386.198,386.219,74458.9,29.4409,70022.9,68529.4,66078.4,0.0,0.0,65974.6,606.002,0.0,0.0,0.0,0.0,65974.6,606.002,64468.1,64335.4765625
3594,2001-05-30 17:00:00,223.0,94.0,184.0,20.13,4.56,0.0,24.344,279.945,65.6063,0.0,39.0747,188.095,0.338787,37.7339,186.111,0.00941075,35.0524,178.023,0.00299857,210.948,210.968,40671.1,25.0248,36572.1,36564.2,34980.2,0.0,0.0,34951.4,611.388,0.0,0.0,0.0,0.0,34951.4,611.388,33998.6,33961.87109375
3595,2001-05-30 18:00:00,144.0,223.0,95.0,19.77,1.98,0.0,12.6938,287.983,78.4505,0.0,44.6458,93.1933,0.218768,40.1229,92.2102,0.0060769,32.109,88.2032,0.0019363,119.111,119.086,22958.8,23.0466,19666.0,19865.8,18478.0,0.0,0.0,18469.2,586.306,0.0,0.0,0.0,0.0,18469.2,586.306,17731.7,17721.70703125
3596,2001-05-30 19:00:00,7.0,0.0,7.0,19.41,1.98,0.0,1.57639,296.425,90.0,0.0,0.0,7.08563,0.0106346,0.0,7.01089,0.000295405,0.0,6.70623,9.41257e-05,6.63926,6.63917,1279.93,19.5927,582.925,594.914,584.337,0.0,0.0,584.322,451.97,0.0,0.0,0.0,296.537,287.785,540.0,271.154,271.151214599609
3597,2001-05-30 20:00:00,0.0,0.0,0.0,18.62,1.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3598,2001-05-30 21:00:00,0.0,0.0,0.0,17.83,1.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3599,2001-05-30 22:00:00,0.0,0.0,0.0,17.04,1.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3600,2001-05-30 23:00:00,0.0,0.0,0.0,16.7,1.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3601,2001-05-31 00:00:00,0.0,0.0,0.0,16.36,2.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3602,2001-05-31 01:00:00,0.0,0.0,0.0,16.02,2.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3603,2001-05-31 02:00:00,0.0,0.0,0.0,15.64,2.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3604,2001-05-31 03:00:00,0.0,0.0,0.0,15.26,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3605,2001-05-31 04:00:00,0.0,0.0,0.0,14.88,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3606,2001-05-31 05:00:00,12.0,34.0,10.0,14.78,1.57,0.0,1.96537,63.8168,90.0,0.0,0.0,9.30731,0.0182307,0.0,9.20913,0.000506408,0.0,8.80895,0.000161358,8.72102,8.721,1681.2,15.0266,870.524,910.188,893.339,0.0,0.0,893.31,487.55,0.0,0.0,0.0,131.015,762.295,540.0,718.503,718.486572265625
3607,2001-05-31 06:00:00,121.0,94.0,100.0,14.68,2.01,0.0,13.1074,72.2221,82.0644,0.0,12.7847,91.8632,0.183826,11.7402,90.8941,0.00510628,8.07534,86.9443,0.00162703,94.0711,94.0697,18135.0,17.2631,15177.7,15806.5,15329.1,0.0,0.0,15323.4,599.595,0.0,0.0,0.0,0.0,15323.4,599.595,14699.0,14692.076171875
3608,2001-05-31 07:00:00,270.0,158.0,204.0,14.58,2.01,0.0,24.7738,80.2396,69.3325,0.0,55.5901,194.687,0.410191,54.7726,192.634,0.0113942,49.7518,184.263,0.00363056,231.678,231.668,44662.8,20.9414,40454.1,41265.2,39816.0,0.0,0.0,39780.1,621.9,0.0,0.0,0.0,0.0,39780.1,621.9,38791.9,38743.76171875
3609,2001-05-31 08:00:00,340.0,107.0,276.0,14.92,2.01,0.0,36.7254,88.5398,56.2673,0.0,59.4341,280.739,0.516536,59.2398,277.778,0.0143482,56.868,265.707,0.00457182,319.354,319.35,61565.1,23.6891,57111.7,57467.6,56044.3,0.0,0.0,55974.4,626.217,0.0,0.0,0.0,0.0,55974.4,626.217,54742.7,54647.09765625
3610,2001-05-31 09:00:00,223.0,14.0,212.0,15.25,1.83,0.0,48.7136,98.1934,42.996,0.0,10.7069,207.869,0.338787,10.6894,205.676,0.00941075,10.4932,196.738,0.00299857,205.162,205.163,39552.0,20.9518,35486.1,36205.2,35402.1,0.0,0.0,35373.4,617.565,0.0,0.0,0.0,0.0,35373.4,617.565,34434.3,34396.44140625
3611,2001-05-31 10:00:00,177.0,1.0,176.0,15.59,1.83,0.0,60.3319,111.53,29.6346,0.0,1.00033,172.885,0.268903,1.00033,171.062,0.00746952,0.992806,163.628,0.00238003,162.977,162.976,31419.0,20.1194,27663.4,28354.0,27724.0,0.0,0.0,27706.0,610.475,0.0,0.0,0.0,0.0,27706.0,610.475,26827.9,26804.978515625
3612,2001-05-31 11:00:00,184.0,1.0,183.0,15.68,1.83,0.0,70.4657,135.001,16.3985,0.0,1.01791,180.064,0.279537,1.01791,178.165,0.00776493,1.01575,170.422,0.00247416,169.726,169.726,32720.6,20.397,28907.8,29585.8,28978.9,0.0,0.0,28959.2,610.093,0.0,0.0,0.0,0.0,28959.2,610.093,28063.7,28038.53125
3613,2001-05-31 12:00:00,210.0,2.0,208.0,15.78,3.0,0.0,75.2441,180.824,5.35115,0.0,2.0592,205.02,0.319037,2.0592,202.857,0.00886214,2.05875,194.042,0.00282377,194.142,194.142,37427.5,20.7712,33432.3,34144.1,33315.8,0.0,0.0,33290.3,616.685,0.0,0.0,0.0,0.0,33290.3,616.685,32368.8,32335.470703125
3614,2001-05-31 13:00:00,278.0,14.0,265.0,15.87,3.0,0.0,70.216,226.003,12.6594,0.0,13.4796,261.7,0.422344,13.4796,258.94,0.0117318,13.4628,247.687,0.00373813,258.542,258.54,49842.4,22.5168,45522.9,46076.0,45093.1,0.0,0.0,45046.9,620.005,0.0,0.0,0.0,0.0,45046.9,620.005,43962.7,43900.89453125
3615,2001-05-31 14:00:00,732.0,395.0,390.0,16.19,3.0,0.0,60.0075,249.008,25.7322,0.0,355.719,399.311,1.11207,355.719,395.099,0.0308909,353.761,377.93,0.00984285,724.384,724.384,139650.0,34.8131,137135.0,131003.0,127707.0,0.0,0.0,127341.0,622.827,0.0,0.0,0.0,0.0,127341.0,622.827,124705.0,124209.234375
3616,2001-05-31 15:00:00,320.0,78.0,262.0,16.52,3.18,0.0,48.3723,262.179,39.0879,0.0,60.2272,267.1,0.486152,59.7351,264.283,0.0135042,58.8739,252.799,0.00430289,308.56,308.574,59488.1,24.3591,55048.2,55213.8,53533.3,0.0,0.0,53467.9,618.154,0.0,0.0,0.0,0.0,53467.9,618.154,52244.0,52156.84765625
3617,2001-05-31 16:00:00,527.0,495.0,233.0,16.84,3.18,0.0,36.3861,271.773,52.3938,0.0,302.429,238.438,0.800631,299.958,235.922,0.0222398,290.378,225.67,0.00708632,510.895,510.914,98495.9,29.8194,94469.3,92321.7,89352.5,0.0,0.0,89169.1,616.672,0.0,0.0,0.0,0.0,89169.1,616.672,87286.4,87042.8515625
3618,2001-05-31 17:00:00,361.0,561.0,128.0,17.27,3.18,0.0,24.4468,280.057,65.5248,0.0,233.254,130.109,0.54844,226.013,128.736,0.0152344,210.037,123.142,0.00485419,329.852,329.941,63609.2,25.6519,59180.0,58958.4,54895.9,0.0,0.0,54819.0,590.926,0.0,0.0,0.0,0.0,54819.0,590.926,53467.4,53377.14453125
3619,2001-05-31 18:00:00,152.0,326.0,79.0,17.69,4.35,0.0,12.8017,288.081,78.3612,0.0,66.4651,78.0256,0.230922,59.8403,77.2026,0.0064145,48.0014,73.8477,0.00204387,120.633,120.633,23256.8,20.5276,19953.1,20416.1,18414.6,0.0,0.0,18405.9,595.199,0.0,0.0,0.0,0.0,18405.9,595.199,17688.8,17678.7890625
3620,2001-05-31 19:00:00,10.0,13.0,9.0,18.11,4.35,0.0,1.69147,296.512,90.0,0.0,0.0,8.40332,0.0151922,0.0,8.31468,0.000422007,0.0,7.95337,0.000134465,7.87397,7.87401,1518.01,18.2952,751.866,773.868,761.126,0.0,0.0,761.103,464.509,0.0,0.0,0.0,224.265,536.838,539.992,505.909,505.901031494141
3621,2001-05-31 20:00:00,0.0,0.0,0.0,17.67,4.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3622,2001-05-31 21:00:00,0.0,0.0,0.0,18.25,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3623,2001-05-31 22:00:00,0.0,0.0,0.0,18.33,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3624,2001-05-31 23:00:00,0.0,0.0,0.0,18.41,4.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3625,2009-06-01 00:00:00,0.0,0.0,0.0,18.48,4.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3626,2009-06-01 01:00:00,0.0,0.0,0.0,18.56,4.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3627,2009-06-01 02:00:00,0.0,0.0,0.0,18.64,4.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3628,2009-06-01 03:00:00,0.0,0.0,0.0,18.22,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3629,2009-06-01 04:00:00,0.0,0.0,0.0,17.84,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3630,2009-06-01 05:00:00,15.0,105.0,8.0,17.73,3.39,0.0,2.02404,63.6765,90.0,0.0,0.0,5.51354,0.0227884,0.0,5.45538,0.00063301,0.0,5.21832,0.000201698,5.16633,5.16631,995.996,17.8594,390.569,397.693,392.888,0.0,0.0,392.881,419.432,0.0,0.0,0.0,303.535,89.346,539.993,84.1697,84.1694488525391
3631,2009-06-01 06:00:00,149.0,288.0,83.0,17.63,3.65,0.0,13.1546,72.0741,82.0396,0.0,40.1632,74.8713,0.226364,36.8819,74.0816,0.0062879,25.4102,70.8624,0.00200353,95.3118,95.3128,18375.5,19.9774,15403.0,15816.6,14559.7,0.0,0.0,14554.5,595.515,0.0,0.0,0.0,0.0,14554.5,595.515,13948.7,13942.390625
3632,2009-06-01 07:00:00,351.0,508.0,137.0,17.53,3.65,0.0,24.8131,80.0784,69.3189,0.0,180.092,131.126,0.533248,177.444,129.743,0.0148124,161.194,124.105,0.00471973,282.451,282.531,54469.8,24.4883,50089.8,50203.6,48093.0,0.0,0.0,48037.0,602.21,0.0,0.0,0.0,0.0,48037.0,602.21,46843.2,46773.1015625
3633,2009-06-01 08:00:00,555.0,676.0,150.0,18.49,3.65,0.0,36.761,88.3564,56.2623,0.0,375.843,148.695,0.84317,374.615,147.126,0.0234214,359.62,140.733,0.00746282,495.357,495.387,95501.0,30.6906,91397.4,88948.1,86569.8,0.0,0.0,86398.7,618.041,0.0,0.0,0.0,0.0,86398.7,618.041,84572.6,84342.65625
3634,2009-06-01 09:00:00,732.0,756.0,164.0,19.46,2.74,0.0,48.7513,97.9718,42.9967,0.0,552.542,166.225,1.11207,551.639,164.472,0.0308909,541.51,157.325,0.00984285,691.856,691.915,133394.0,37.5577,130602.0,123088.0,120026.0,0.0,0.0,119691.0,611.465,0.0,0.0,0.0,0.0,119691.0,611.465,117148.0,116707.5859375
3635,2009-06-01 10:00:00,878.0,825.0,161.0,20.42,2.74,0.0,60.3826,111.243,29.6363,0.0,716.865,165.439,1.33388,716.865,163.693,0.0370522,711.471,156.58,0.011806,859.382,859.38,165674.0,42.898,164486.0,151198.0,147804.0,0.0,0.0,147284.0,604.271,0.0,0.0,0.0,0.0,147284.0,604.271,144016.0,143354.109375
3636,2009-06-01 11:00:00,958.0,822.0,184.0,21.29,2.74,0.0,70.5528,134.633,16.3879,0.0,787.482,190.408,1.45542,787.482,188.399,0.0404283,785.815,180.212,0.0128818,956.38,956.381,184378.0,46.3051,184255.0,166652.0,163153.0,0.0,0.0,162506.0,597.475,0.0,0.0,0.0,0.0,162506.0,597.475,158732.0,157928.0625
3637,2009-06-01 12:00:00,980.0,807.0,201.0,22.17,3.01,0.0,75.3884,180.659,5.23405,0.0,801.68,209.006,1.48884,801.68,206.801,0.0413567,801.512,197.814,0.0131776,989.346,989.344,190728.0,47.5881,190985.0,171674.0,168204.0,0.0,0.0,167507.0,593.58,364.46,0.0,0.0,0.0,167142.0,596.635,163219.0,162371.078125
3638,2009-06-01 13:00:00,949.0,800.0,196.0,23.04,3.01,0.0,70.3554,226.167,12.5585,0.0,780.407,204.937,1.44174,780.407,202.775,0.0400485,779.45,193.964,0.0127608,963.692,963.693,185784.0,47.799,185744.0,166751.0,162967.0,0.0,0.0,162314.0,593.82,0.0,0.0,0.0,0.0,162314.0,593.82,158515.0,157711.0625
3639,2009-06-01 14:00:00,867.0,800.0,174.0,23.38,3.01,0.0,60.1272,249.188,25.6494,0.0,720.433,182.762,1.31717,720.433,180.834,0.036588,716.495,172.976,0.0116581,880.588,880.588,169762.0,46.0039,168800.0,152804.0,149321.0,0.0,0.0,148774.0,595.212,0.0,0.0,0.0,0.0,148774.0,595.212,145393.0,144719.484375
3640,2009-06-01 15:00:00,723.0,743.0,167.0,23.71,1.4,0.0,48.4835,262.33,39.0063,0.0,577.023,176.005,1.0984,572.309,174.149,0.0305111,564.1,166.581,0.00972184,723.384,723.369,139459.0,44.4014,136966.0,124747.0,121330.0,0.0,0.0,120955.0,585.117,0.0,0.0,0.0,0.0,120955.0,585.117,118218.0,117773.0078125
3641,2009-06-01 16:00:00,543.0,642.0,161.0,24.05,1.4,0.0,36.4957,271.899,52.3086,0.0,392.691,167.454,0.824939,389.483,165.687,0.022915,377.106,158.487,0.00730146,530.244,530.171,102210.0,39.2151,98290.1,91727.7,88985.9,0.0,0.0,88788.0,591.327,0.0,0.0,0.0,0.0,88788.0,591.327,86790.9,86551.09375
3642,2009-06-01 17:00:00,348.0,533.0,126.0,24.09,1.4,0.0,24.5588,280.165,65.4335,0.0,222.065,128.087,0.52869,215.171,126.736,0.0146858,200.052,121.228,0.00467939,318.072,318.039,61313.8,33.1872,56891.3,54587.7,51046.3,0.0,0.0,50975.4,572.356,0.0,0.0,0.0,0.0,50975.4,572.356,49625.9,49547.9921875
3643,2009-06-01 18:00:00,150.0,308.0,81.0,24.14,4.33,0.0,12.9187,288.175,78.2621,0.0,62.7859,79.9665,0.227884,56.5278,79.1229,0.0063301,45.4608,75.6846,0.00201698,119.936,119.956,23126.3,26.9653,19829.6,19618.4,17698.4,0.0,0.0,17689.9,577.167,0.0,0.0,0.0,0.0,17689.9,577.167,16960.2,16950.97265625
3644,2009-06-01 19:00:00,11.0,17.0,10.0,24.18,4.33,0.0,1.81535,296.593,90.0,0.0,0.0,9.28052,0.0167115,0.0,9.18263,0.000464208,0.0,8.7836,0.000147912,8.69591,8.69598,1676.47,24.3848,867.122,869.639,852.495,0.0,0.0,852.464,454.323,0.0,0.0,0.0,403.252,449.213,539.998,423.305,423.298980712891
3645,2009-06-01 20:00:00,0.0,0.0,0.0,23.55,4.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3646,2009-06-01 21:00:00,0.0,0.0,0.0,22.93,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3647,2009-06-01 22:00:00,0.0,0.0,0.0,22.3,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3648,2009-06-01 23:00:00,0.0,0.0,0.0,22.16,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3649,2009-06-02 00:00:00,0.0,0.0,0.0,22.01,2.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3650,2009-06-02 01:00:00,0.0,0.0,0.0,21.87,2.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3651,2009-06-02 02:00:00,0.0,0.0,0.0,21.55,2.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3652,2009-06-02 03:00:00,0.0,0.0,0.0,21.22,2.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3653,2009-06-02 04:00:00,0.0,0.0,0.0,20.9,2.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3654,2009-06-02 05:00:00,16.0,115.0,8.0,20.78,2.22,0.0,2.07808,63.5524,90.0,0.0,0.0,5.49568,0.0243076,0.0,5.43771,0.000675211,0.0,5.20141,0.000215144,5.14961,5.1496,992.761,20.9194,388.42,392.631,388.456,0.0,0.0,388.448,410.998,0.0,0.0,0.0,386.784,1.6638,540.321,1.5673,1.56730234622955
3655,2009-06-02 06:00:00,153.0,315.0,81.0,20.67,1.2,0.0,13.1983,71.9429,82.0156,0.0,43.8023,73.0135,0.232441,40.2237,72.2433,0.0064567,27.7559,69.104,0.00205732,95.8933,95.8874,18486.5,23.4499,15506.3,15633.1,14294.9,0.0,0.0,14289.5,581.201,0.0,0.0,0.0,0.0,14289.5,581.201,13671.0,13664.8779296875
3656,2009-06-02 07:00:00,352.0,535.0,127.0,20.56,1.2,0.0,24.8498,79.9355,69.305,0.0,189.209,121.57,0.534767,186.427,120.287,0.0148546,169.371,115.06,0.00473318,281.592,281.602,54289.2,28.7239,49912.3,48986.3,46861.0,0.0,0.0,46806.2,592.109,0.0,0.0,0.0,0.0,46806.2,592.109,45599.3,45532.28125
3657,2009-06-02 08:00:00,553.0,691.0,139.0,21.55,1.2,0.0,36.7942,88.1936,56.2561,0.0,383.959,137.868,0.840131,382.704,136.413,0.023337,367.392,130.485,0.00743593,492.906,492.925,95028.4,35.8404,90914.8,86269.6,83939.9,0.0,0.0,83771.4,603.512,0.0,0.0,0.0,0.0,83771.4,603.512,81925.5,81710.453125
3658,2009-06-02 09:00:00,723.0,758.0,153.0,22.55,0.77,0.0,48.7864,97.775,42.9957,0.0,554.199,155.06,1.0984,553.294,153.424,0.0305111,543.135,146.757,0.00972184,683.003,682.979,131665.0,42.9321,128798.0,118175.0,115197.0,0.0,0.0,114871.0,595.223,0.0,0.0,0.0,0.0,114871.0,595.223,112333.0,111928.703125
3659,2009-06-02 10:00:00,866.0,818.0,155.0,23.54,0.77,0.0,60.429,110.988,29.6365,0.0,710.538,159.391,1.31565,710.538,157.71,0.0365458,705.191,150.857,0.0116447,847.499,847.5,163386.0,48.8319,162073.0,144558.0,141278.0,0.0,0.0,140775.0,586.727,0.0,0.0,0.0,0.0,140775.0,586.727,137562.0,136957.265625
3660,2009-06-02 11:00:00,948.0,830.0,166.0,24.21,0.77,0.0,70.6312,134.307,16.3776,0.0,795.28,172.288,1.44023,795.28,170.471,0.0400063,793.598,163.063,0.0127473,947.107,947.107,182588.0,52.4745,182359.0,159798.0,156627.0,0.0,0.0,155989.0,577.224,0.0,0.0,0.0,0.0,155989.0,577.224,152245.0,151505.65625
3661,2009-06-02 12:00:00,964.0,796.0,195.0,24.87,3.18,0.0,75.5171,180.516,5.1301,0.0,791.058,202.935,1.46453,791.058,200.795,0.0406815,790.899,192.069,0.0129624,973.151,973.152,187607.0,49.5923,187676.0,166971.0,163311.0,0.0,0.0,162642.0,588.196,0.0,0.0,0.0,0.0,162642.0,588.196,158785.0,157978.03125
3662,2009-06-02 13:00:00,934.0,792.0,188.0,25.54,3.18,0.0,70.4785,226.32,12.4711,0.0,772.823,196.835,1.41896,772.823,194.758,0.0394154,771.889,186.295,0.0125591,948.615,948.617,182873.0,49.639,182662.0,162432.0,159034.0,0.0,0.0,158396.0,586.982,0.0,0.0,0.0,0.0,158396.0,586.982,154660.0,153895.359375
3663,2009-06-02 14:00:00,855.0,797.0,163.0,25.88,3.18,0.0,60.2322,249.353,25.578,0.0,719.068,171.583,1.29894,719.068,169.773,0.0360816,715.161,162.395,0.0114968,868.793,868.792,167491.0,47.9511,166403.0,149136.0,145970.0,0.0,0.0,145437.0,589.173,0.0,0.0,0.0,0.0,145437.0,589.173,142107.0,141464.234375
3664,2009-06-02 15:00:00,704.0,660.0,209.0,26.23,0.38,0.0,48.5808,262.466,38.9357,0.0,513.457,218.466,1.06953,509.262,216.161,0.0297093,501.99,206.768,0.00946635,701.68,701.643,135266.0,47.7282,132575.0,118676.0,114995.0,0.0,0.0,114648.0,575.886,0.0,0.0,0.0,0.0,114648.0,575.886,111998.0,111598.5859375
3665,2009-06-02 16:00:00,473.0,367.0,254.0,26.57,0.38,0.0,36.5917,272.013,52.2346,0.0,224.996,257.291,0.718593,223.158,254.577,0.0199609,216.097,243.515,0.00636021,455.022,455.04,87724.8,40.5123,83459.7,77310.0,74615.3,0.0,0.0,74470.8,580.344,0.0,0.0,0.0,0.0,74470.8,580.344,72691.0,72522.4296875
3666,2009-06-02 17:00:00,209.0,78.0,176.0,25.88,0.38,0.0,24.657,280.262,65.354,0.0,32.9861,179.516,0.317518,31.962,177.622,0.00881994,29.7278,169.904,0.00281032,197.638,197.637,38101.5,31.9355,34084.0,32879.9,31760.6,0.0,0.0,31734.9,586.401,0.0,0.0,0.0,0.0,31734.9,586.401,30747.7,30717.591796875
3667,2009-06-02 18:00:00,125.0,139.0,93.0,25.18,1.74,0.0,13.0215,288.261,78.1756,0.0,29.1021,90.9017,0.189903,26.2014,89.9428,0.00527509,21.1182,86.0344,0.00168082,106.083,106.1,20455.0,28.1465,17327.8,17033.5,16084.1,0.0,0.0,16077.2,575.754,0.0,0.0,0.0,0.0,16077.2,575.754,15391.4,15383.84375
3668,2009-06-02 19:00:00,7.0,0.0,7.0,24.49,1.74,0.0,1.92435,296.668,90.0,0.0,0.0,7.12772,0.0106346,0.0,7.05253,0.000295405,0.0,6.74607,9.41257e-05,6.6787,6.67867,1287.51,24.6767,588.229,588.969,579.603,0.0,0.0,579.587,431.664,0.0,0.0,0.0,487.493,92.0938,539.998,86.7585,86.75830078125
3669,2009-06-02 20:00:00,0.0,0.0,0.0,24.3,1.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3670,2009-06-02 21:00:00,0.0,0.0,0.0,24.11,0.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3671,2009-06-02 22:00:00,0.0,0.0,0.0,23.92,0.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3672,2009-06-02 23:00:00,0.0,0.0,0.0,23.49,0.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3673,2009-06-03 00:00:00,0.0,0.0,0.0,23.06,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3674,2009-06-03 01:00:00,0.0,0.0,0.0,22.63,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3675,2009-06-03 02:00:00,0.0,0.0,0.0,22.38,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3676,2009-06-03 03:00:00,0.0,0.0,0.0,22.12,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3677,2009-06-03 04:00:00,0.0,0.0,0.0,21.86,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3678,2009-06-03 05:00:00,13.0,41.0,10.0,21.44,3.17,0.0,2.12696,63.4324,90.0,0.0,0.0,8.62629,0.0197499,0.0,8.53529,0.000548609,0.0,8.16439,0.000174805,8.08292,8.0829,1558.3,21.6455,780.967,792.787,779.872,0.0,0.0,779.846,457.306,0.0,0.0,0.0,318.143,461.704,539.993,435.079,435.072662353516
