hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
3679,2009-06-03 06:00:00,121.0,112.0,95.0,21.02,3.88,0.0,13.2373,71.8163,81.9957,0.0,15.8108,87.5959,0.183826,14.5191,86.6719,0.00510628,10.0316,82.9056,0.00162703,92.0095,92.0083,17738.4,23.252,14812.9,14951.7,14445.9,0.0,0.0,14440.6,581.637,0.0,0.0,0.0,0.0,14440.6,581.637,13816.9,13810.7412109375
3680,2009-06-03 07:00:00,324.0,387.0,161.0,20.6,3.88,0.0,24.8818,79.7978,69.2949,0.0,136.97,153.873,0.492229,134.956,152.25,0.013673,122.619,145.634,0.00435667,265.575,265.585,51202.7,27.0427,46865.8,46386.0,44356.3,0.0,0.0,44308.2,599.287,0.0,0.0,0.0,0.0,44308.2,599.287,43168.3,43108.54296875
3681,2009-06-03 08:00:00,525.0,592.0,170.0,21.3,3.88,0.0,36.8229,88.0368,56.2534,0.0,329.043,168.153,0.797593,327.968,166.38,0.0221554,314.847,159.15,0.00705942,469.264,469.289,90471.1,32.6842,86257.3,83124.6,80806.7,0.0,0.0,80654.2,610.219,0.0,0.0,0.0,0.0,80654.2,610.219,78897.2,78697.1875
3682,2009-06-03 09:00:00,702.0,672.0,196.0,21.99,2.51,0.0,48.8166,97.5854,42.9981,0.0,491.727,197.798,1.0665,490.923,195.711,0.0296249,481.908,187.207,0.00943946,662.433,662.384,127697.0,39.5822,124659.0,116294.0,113671.0,0.0,0.0,113361.0,602.351,0.0,0.0,0.0,0.0,113361.0,602.351,110899.0,110504.4921875
3683,2009-06-03 10:00:00,841.0,744.0,194.0,22.68,2.51,0.0,60.47,110.741,29.6403,0.0,646.293,199.446,1.27767,646.293,197.343,0.0354908,641.428,188.767,0.0113085,821.905,821.905,158452.0,44.5089,156875.0,143004.0,139648.0,0.0,0.0,139174.0,598.076,0.0,0.0,0.0,0.0,139174.0,598.076,136091.0,135501.921875
3684,2009-06-03 11:00:00,900.0,674.0,265.0,22.87,2.51,0.0,70.7032,133.987,16.3719,0.0,645.518,273.787,1.3673,645.518,270.899,0.0379806,644.154,259.127,0.0121019,894.26,894.261,172404.0,46.6206,171589.0,154873.0,151781.0,0.0,0.0,151210.0,591.983,0.0,0.0,0.0,0.0,151210.0,591.983,147732.0,147035.984375
3685,2009-06-03 12:00:00,933.0,633.0,321.0,23.06,4.8,0.0,75.6392,180.366,5.03401,0.0,629.303,332.244,1.41744,629.303,328.739,0.0393732,629.181,314.454,0.0125456,934.211,934.209,180105.0,44.3984,179733.0,164090.0,160257.0,0.0,0.0,159643.0,602.643,0.0,0.0,0.0,0.0,159643.0,602.643,156000.0,155222.546875
3686,2009-06-03 13:00:00,632.0,213.0,431.0,23.24,4.8,0.0,70.5973,226.459,12.3859,0.0,208.143,437.394,0.96015,208.143,432.78,0.0266708,207.895,413.973,0.0084982,615.658,615.655,118688.0,37.3022,115289.0,108744.0,106462.0,0.0,0.0,106196.0,609.266,0.0,0.0,0.0,0.0,106196.0,609.266,103928.0,103582.640625
3687,2009-06-03 14:00:00,631.0,301.0,370.0,23.01,4.8,0.0,60.3344,249.506,25.5075,0.0,271.093,378.731,0.958631,271.093,374.736,0.0266286,269.629,358.452,0.00848476,621.808,621.809,119873.0,37.2128,116519.0,109956.0,107469.0,0.0,0.0,107199.0,610.015,0.0,0.0,0.0,0.0,107199.0,610.015,104914.0,104561.46875
3688,2009-06-03 15:00:00,209.0,8.0,203.0,22.78,3.0,0.0,48.6759,262.594,38.8659,0.0,6.22076,199.902,0.317518,6.16993,197.793,0.00881994,6.08222,189.198,0.00281032,193.331,193.33,37270.4,27.7503,33280.8,32814.1,32105.8,0.0,0.0,32080.2,594.076,0.0,0.0,0.0,0.0,32080.2,594.076,31110.2,31079.33984375
3689,2009-06-03 16:00:00,99.0,0.0,99.0,22.54,3.0,0.0,36.6855,272.119,52.1615,0.0,0.0,97.0444,0.150403,0.0,96.0207,0.00417787,0.0,91.8481,0.00133121,90.9309,90.9316,17530.6,24.8777,14621.1,14630.1,14309.9,0.0,0.0,14304.5,572.302,0.0,0.0,0.0,0.0,14304.5,572.302,13671.2,13665.275390625
3690,2009-06-03 17:00:00,58.0,0.0,58.0,21.96,3.0,0.0,24.7529,280.353,65.2757,0.0,0.0,56.7714,0.088115,0.0,56.1726,0.00244764,0.0,53.7316,0.000779898,53.195,53.1949,10255.2,23.3276,8044.35,8119.63,7961.02,0.0,0.0,7959.2,552.916,0.0,0.0,0.0,0.0,7959.2,552.916,7554.94,7553.11865234375
3691,2009-06-03 18:00:00,46.0,0.0,46.0,21.38,0.97,0.0,13.1217,288.34,78.0906,0.0,0.0,45.0337,0.0698843,0.0,44.5586,0.00194123,0.0,42.6223,0.00061854,42.1967,42.1968,8134.92,22.6224,6184.67,6267.77,6115.15,0.0,0.0,6114.06,547.081,0.0,0.0,0.0,0.0,6114.06,547.081,5791.46,5790.38671875
3692,2009-06-03 19:00:00,7.0,0.0,7.0,20.79,0.97,0.0,2.03027,296.736,90.0,0.0,0.0,7.13913,0.0106346,0.0,7.06382,0.000295405,0.0,6.75686,9.41257e-05,6.68939,6.6893,1289.63,20.987,589.712,598.906,589.413,0.0,0.0,589.398,441.807,0.0,0.0,0.0,340.743,248.655,539.995,234.278,234.275772094727
3693,2009-06-03 20:00:00,0.0,0.0,0.0,20.31,0.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3694,2009-06-03 21:00:00,0.0,0.0,0.0,19.83,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3695,2009-06-03 22:00:00,0.0,0.0,0.0,19.35,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3696,2009-06-03 23:00:00,0.0,0.0,0.0,19.33,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3697,2009-06-04 00:00:00,0.0,0.0,0.0,19.3,3.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3698,2009-06-04 01:00:00,0.0,0.0,0.0,19.28,3.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3699,2009-06-04 02:00:00,0.0,0.0,0.0,19.1,3.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3700,2009-06-04 03:00:00,0.0,0.0,0.0,18.92,2.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3701,2009-06-04 04:00:00,0.0,0.0,0.0,18.73,2.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3702,2009-06-04 05:00:00,8.0,0.0,8.0,18.62,2.49,0.0,2.1707,63.3167,90.0,0.0,0.0,8.11091,0.0121538,0.0,8.02535,0.000337605,0.0,7.67661,0.000107572,7.59995,7.59994,1465.19,18.8221,713.931,732.754,720.817,0.0,0.0,720.795,459.524,0.0,0.0,0.0,245.942,474.853,539.99,447.474,447.467742919922
3703,2009-06-04 06:00:00,75.0,0.0,75.0,18.5,2.71,0.0,13.2714,71.6944,81.9799,0.0,0.0,72.0192,0.113942,0.0,71.2595,0.00316505,0.0,68.163,0.00100849,67.4823,67.482,13009.6,20.2686,10504.1,10777.3,10536.6,0.0,0.0,10533.6,573.414,0.0,0.0,0.0,0.0,10533.6,573.414,10041.3,10038.107421875
3704,2009-06-04 07:00:00,184.0,41.0,167.0,18.38,2.71,0.0,24.9092,79.6654,69.2885,0.0,14.2748,168.78,0.279537,14.0649,166.999,0.00776493,12.7797,159.742,0.00247416,170.799,170.8,32928.1,22.8564,29106.8,29424.6,28590.6,0.0,0.0,28571.2,606.898,0.0,0.0,0.0,0.0,28571.2,606.898,27673.1,27648.482421875
3705,2009-06-04 08:00:00,490.0,384.0,260.0,19.25,2.71,0.0,36.8469,87.8862,56.2542,0.0,213.059,254.021,0.74442,212.363,251.342,0.0206783,203.867,240.42,0.0065888,439.85,439.848,84794.1,30.7776,80475.1,78268.7,76330.9,0.0,0.0,76195.5,612.708,0.0,0.0,0.0,0.0,76195.5,612.708,74528.4,74350.671875
3706,2009-06-04 09:00:00,608.0,396.0,310.0,20.12,2.11,0.0,48.8421,97.4031,43.0039,0.0,289.454,307.73,0.923689,288.981,304.484,0.025658,283.672,291.253,0.00817549,569.184,569.194,109731.0,35.6456,106021.0,100776.0,98059.6,0.0,0.0,97835.1,611.419,0.0,0.0,0.0,0.0,97835.1,611.419,95757.0,95463.296875
3707,2009-06-04 10:00:00,615.0,271.0,379.0,20.98,2.11,0.0,60.5057,110.504,29.6475,0.0,235.642,380.641,0.934323,235.642,376.626,0.0259534,233.867,360.26,0.00826961,588.194,588.195,113392.0,37.0238,109804.0,103685.0,101343.0,0.0,0.0,101102.0,608.77,0.0,0.0,0.0,0.0,101102.0,608.77,98939.9,98626.3984375
3708,2009-06-04 11:00:00,346.0,26.0,321.0,20.53,2.11,0.0,70.7687,133.674,16.3705,0.0,25.4041,327.425,0.525652,25.4041,323.971,0.0146014,25.3504,309.893,0.0046525,331.896,331.893,63982.8,29.5828,59520.1,58195.3,56931.4,0.0,0.0,56855.1,608.934,0.0,0.0,0.0,0.0,56855.1,608.934,55540.6,55442.40234375
3709,2009-06-04 12:00:00,374.0,29.0,346.0,20.07,2.75,0.0,75.7548,180.208,4.94579,0.0,28.7807,354.411,0.56819,28.7807,350.672,0.0157831,28.7753,335.434,0.005029,360.572,360.574,69514.6,29.4949,65052.3,63641.8,62185.6,0.0,0.0,62095.7,612.704,0.0,0.0,0.0,0.0,62095.7,612.704,60692.6,60575.29296875
3710,2009-06-04 13:00:00,531.0,120.0,418.0,19.62,2.75,0.0,70.7117,226.585,12.3028,0.0,116.971,424.1,0.806708,116.971,419.626,0.0224086,116.833,401.391,0.0071401,513.049,513.048,98908.2,33.0304,94880.5,91316.6,89371.7,0.0,0.0,89187.7,615.29,0.0,0.0,0.0,0.0,89187.7,615.29,87300.3,87057.0625
3711,2009-06-04 14:00:00,701.0,387.0,365.0,19.23,2.75,0.0,60.4336,249.648,25.4379,0.0,348.851,373.58,1.06498,348.851,369.639,0.0295827,346.979,353.577,0.00942601,693.559,693.559,133708.0,37.3587,130926.0,123518.0,120197.0,0.0,0.0,119864.0,615.666,0.0,0.0,0.0,0.0,119864.0,615.666,117345.0,116905.375
3712,2009-06-04 15:00:00,507.0,242.0,325.0,18.84,2.17,0.0,48.7685,262.713,38.7968,0.0,188.612,331.271,0.770247,187.071,327.776,0.0213957,184.423,313.533,0.00681739,492.983,492.966,95039.1,32.2326,90921.6,87827.7,84642.6,0.0,0.0,84475.7,612.697,0.0,0.0,0.0,0.0,84475.7,612.697,82658.4,82439.4453125
3713,2009-06-04 16:00:00,111.0,0.0,111.0,18.44,2.17,0.0,36.7771,272.218,52.0892,0.0,0.0,108.861,0.168634,0.0,107.713,0.00468428,0.0,103.032,0.00149256,102.003,102.003,19665.2,21.2112,16591.8,16926.6,16504.3,0.0,0.0,16497.4,590.209,0.0,0.0,0.0,0.0,16497.4,590.209,15822.0,15814.017578125
3714,2009-06-04 17:00:00,66.0,0.0,66.0,17.67,2.17,0.0,24.8465,280.437,65.1985,0.0,0.0,64.6178,0.100269,0.0,63.9362,0.00278525,0.0,61.1578,0.00088747,60.5471,60.5466,11672.6,19.3149,9304.75,9597.64,9395.51,0.0,0.0,9393.15,571.818,0.0,0.0,0.0,0.0,9393.15,571.818,8945.17,8942.61328125
3715,2009-06-04 18:00:00,52.0,0.0,52.0,16.9,5.0,0.0,13.2192,288.413,78.0072,0.0,0.0,50.8724,0.0789997,0.0,50.3358,0.00219444,0.0,48.1484,0.000699219,47.6677,47.6678,9189.6,17.9747,7105.43,7385.26,7230.5,0.0,0.0,7229.07,566.586,0.0,0.0,0.0,0.0,7229.07,566.586,6869.28,6867.7724609375
3716,2009-06-04 19:00:00,5.0,0.0,5.0,16.13,5.0,0.0,2.13304,296.799,90.0,0.0,0.0,5.18838,0.00759612,0.0,5.13365,0.000211003,0.0,4.91057,6.72326e-05,4.86153,4.86155,937.21,16.2396,352.474,359.087,355.362,0.0,0.0,355.355,415.638,0.0,0.0,0.0,275.163,80.1928,540.0,75.5463,75.5461120605469
3717,2009-06-04 20:00:00,0.0,0.0,0.0,15.75,5.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3718,2009-06-04 21:00:00,0.0,0.0,0.0,15.36,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3719,2009-06-04 22:00:00,0.0,0.0,0.0,14.98,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3720,2009-06-04 23:00:00,0.0,0.0,0.0,14.34,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3721,2009-06-05 00:00:00,0.0,0.0,0.0,13.71,3.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3722,2009-06-05 01:00:00,0.0,0.0,0.0,13.07,3.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3723,2009-06-05 02:00:00,0.0,0.0,0.0,12.92,3.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3724,2009-06-05 03:00:00,0.0,0.0,0.0,12.77,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3725,2009-06-05 04:00:00,0.0,0.0,0.0,12.62,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3726,2009-06-05 05:00:00,5.0,0.0,5.0,12.57,4.0,0.0,2.20934,63.2052,90.0,0.0,0.0,5.19212,0.00759612,0.0,5.13735,0.000211003,0.0,4.91411,6.72326e-05,4.86504,4.86505,937.927,12.6871,352.963,361.68,357.616,0.0,0.0,357.61,424.303,0.0,0.0,0.0,201.636,155.974,540.0,146.945,146.94450378418
3727,2009-06-05 06:00:00,50.0,0.0,50.0,12.52,3.4,0.0,13.3007,71.5773,81.9681,0.0,0.0,48.8758,0.0759612,0.0,48.3602,0.00211003,0.0,46.2587,0.000672326,45.7968,45.7969,8828.92,13.6667,6789.62,7220.27,7048.66,0.0,0.0,7047.36,578.001,0.0,0.0,0.0,0.0,7047.36,578.001,6704.79,6703.35400390625
3728,2009-06-05 07:00:00,81.0,0.0,81.0,12.47,3.4,0.0,24.932,79.5384,69.2857,0.0,0.0,79.2572,0.123057,0.0,78.4211,0.00341826,0.0,75.0133,0.00108917,74.2643,74.2643,14317.2,14.3294,11685.9,12364.1,12043.5,0.0,0.0,12039.9,598.167,0.0,0.0,0.0,0.0,12039.9,598.167,11521.5,11517.2783203125
3729,2009-06-05 08:00:00,120.0,0.0,120.0,12.75,3.4,0.0,36.8665,87.7418,56.2584,0.0,0.0,117.455,0.182307,0.0,116.216,0.00506408,0.0,111.166,0.00161358,110.056,110.055,21217.6,15.5055,18034.1,18938.2,18413.5,0.0,0.0,18405.5,611.679,0.0,0.0,0.0,0.0,18405.5,611.679,17714.7,17704.64453125
3730,2009-06-05 09:00:00,149.0,0.0,149.0,13.04,2.56,0.0,48.8629,97.2282,43.0129,0.0,0.0,146.072,0.226364,0.0,144.531,0.0062879,0.0,138.251,0.00200353,136.87,136.87,26387.0,16.663,22884.1,23873.5,23264.0,0.0,0.0,23251.5,616.099,0.0,0.0,0.0,0.0,23251.5,616.099,22460.4,22444.30078125
3731,2009-06-05 10:00:00,334.0,16.0,320.0,13.33,2.56,0.0,60.5362,110.275,29.6581,0.0,13.9731,314.937,0.507421,13.9731,311.615,0.014095,13.8678,298.074,0.00449114,308.826,308.825,59539.3,21.5048,55098.7,56024.5,54591.3,0.0,0.0,54526.2,632.533,0.0,0.0,0.0,0.0,54526.2,632.533,53341.4,53250.8203125
3732,2009-06-05 11:00:00,270.0,13.0,258.0,14.18,2.56,0.0,70.8278,133.369,16.3733,0.0,12.1894,254.242,0.410191,12.1894,251.561,0.0113942,12.1637,240.629,0.00363056,250.268,250.267,48246.7,20.8048,43957.5,44863.6,43880.5,0.0,0.0,43837.4,625.037,0.0,0.0,0.0,0.0,43837.4,625.037,42789.5,42730.8984375
3733,2009-06-05 12:00:00,623.0,241.0,390.0,15.03,4.33,0.0,75.8637,180.042,4.86545,0.0,239.41,398.623,0.946477,239.41,394.418,0.026291,239.367,377.279,0.00837718,610.488,610.487,117692.0,29.4088,114257.0,111931.0,109328.0,0.0,0.0,109066.0,631.476,0.0,0.0,0.0,0.0,109066.0,631.476,106865.0,106499.859375
3734,2009-06-05 13:00:00,152.0,3.0,149.0,15.88,4.33,0.0,70.8218,226.696,12.2219,0.0,3.10429,146.606,0.230922,3.10429,145.06,0.0064145,3.10069,138.756,0.00204387,140.44,140.439,27074.1,19.1878,23533.7,24242.2,23584.4,0.0,0.0,23571.3,610.088,0.0,0.0,0.0,0.0,23571.3,610.088,22761.0,22744.49609375
3735,2009-06-05 14:00:00,242.0,6.0,237.0,16.28,4.33,0.0,60.5298,249.778,25.3693,0.0,5.18925,233.741,0.367652,5.18925,231.275,0.0102126,5.16156,221.225,0.00325406,224.126,224.126,43209.0,21.5588,39036.7,39704.3,38829.6,0.0,0.0,38795.2,619.308,0.0,0.0,0.0,0.0,38795.2,619.308,37816.5,37771.06640625
3736,2009-06-05 15:00:00,142.0,0.0,142.0,16.68,2.92,0.0,48.8588,262.822,38.7285,0.0,0.0,139.495,0.21573,0.0,138.024,0.0059925,0.0,132.026,0.00190941,130.708,130.707,25198.4,20.0582,21763.0,22323.9,21835.8,0.0,0.0,21824.3,601.981,0.0,0.0,0.0,0.0,21824.3,601.981,21032.6,21018.5
3737,2009-06-05 16:00:00,138.0,0.0,138.0,17.09,2.92,0.0,36.8663,272.309,52.0179,0.0,0.0,135.49,0.209653,0.0,134.061,0.00582369,0.0,128.235,0.00185562,126.955,126.955,24474.5,20.3712,21081.9,21592.5,21076.3,0.0,0.0,21065.6,601.292,0.0,0.0,0.0,0.0,21065.6,601.292,20289.7,20276.494140625
3738,2009-06-05 17:00:00,130.0,1.0,130.0,17.07,2.92,0.0,24.9376,280.515,65.1225,0.0,0.0,127.51,0.197499,0.0,126.165,0.00548609,0.0,120.682,0.00174805,119.477,119.477,23033.5,20.1579,19729.8,20232.2,19790.7,0.0,0.0,19781.1,598.871,0.0,0.0,0.0,0.0,19781.1,598.871,19031.4,19019.845703125
3739,2009-06-05 18:00:00,146.0,212.0,97.0,17.05,3.45,0.0,13.3139,288.479,77.9254,0.0,44.5102,95.0992,0.221807,40.0737,94.096,0.0061613,32.4989,90.0071,0.00196319,121.283,121.33,23390.7,20.0778,20071.0,20587.1,19093.9,0.0,0.0,19084.8,598.671,0.0,0.0,0.0,0.0,19084.8,598.671,18354.1,18343.34765625
3740,2009-06-05 19:00:00,11.0,5.0,11.0,17.03,3.45,0.0,2.23258,296.855,90.0,0.0,0.0,10.9011,0.0167115,0.0,10.7861,0.000464208,0.0,10.3174,0.000147912,10.2144,10.2143,1969.11,17.2849,1084.33,1125.81,1103.74,0.0,0.0,1103.7,488.474,0.0,0.0,0.0,143.937,959.76,540.0,904.761,904.734802246094
3741,2009-06-05 20:00:00,0.0,0.0,0.0,16.47,3.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3742,2009-06-05 21:00:00,0.0,0.0,0.0,15.91,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3743,2009-06-05 22:00:00,0.0,0.0,0.0,15.35,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3744,2009-06-05 23:00:00,0.0,0.0,0.0,15.15,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3745,2009-06-06 00:00:00,0.0,0.0,0.0,14.95,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3746,2009-06-06 01:00:00,0.0,0.0,0.0,14.75,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3747,2009-06-06 02:00:00,0.0,0.0,0.0,14.38,3.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3748,2009-06-06 03:00:00,0.0,0.0,0.0,14.01,1.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3749,2009-06-06 04:00:00,0.0,0.0,0.0,13.65,1.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3750,2009-06-06 05:00:00,15.0,82.0,10.0,13.88,1.88,0.0,2.24291,63.0981,90.0,0.0,0.0,7.58598,0.0227884,0.0,7.50596,0.00063301,0.0,7.17979,0.000201698,7.10819,7.10809,1370.3,14.0769,646.364,673.957,664.415,0.0,0.0,664.397,466.989,0.0,0.0,0.0,154.784,509.613,540.0,480.244,480.236267089844
3751,2009-06-06 06:00:00,143.0,219.0,92.0,14.12,3.21,0.0,13.3252,71.4651,81.9602,0.0,30.9483,83.9216,0.217249,28.4198,83.0363,0.0060347,19.6808,79.428,0.00192285,98.1196,98.1178,18916.3,16.6077,15900.7,16612.2,15688.5,0.0,0.0,15682.6,605.958,0.0,0.0,0.0,0.0,15682.6,605.958,15058.0,15050.6689453125
3752,2009-06-06 07:00:00,342.0,495.0,133.0,14.35,3.21,0.0,24.9503,79.4168,69.2865,0.0,175.241,127.152,0.519575,172.664,125.81,0.0144326,156.889,120.343,0.00459871,274.464,274.435,52907.4,21.308,48547.5,49411.6,47230.7,0.0,0.0,47178.1,609.556,0.0,0.0,0.0,0.0,47178.1,609.556,46023.8,45956.01171875
3753,2009-06-06 08:00:00,551.0,682.0,141.0,15.35,3.21,0.0,36.8815,87.6037,56.266,0.0,379.378,139.664,0.837093,378.139,138.19,0.0232526,363.0,132.185,0.00740903,490.241,490.207,94502.1,27.7787,90375.2,89182.5,86931.0,0.0,0.0,86762.6,625.56,0.0,0.0,0.0,0.0,86762.6,625.56,84966.3,84735.3359375
3754,2009-06-06 09:00:00,695.0,647.0,208.0,16.35,0.3,0.0,48.8791,97.0609,43.0251,0.0,472.604,209.448,1.05586,471.831,207.239,0.0293295,463.152,198.234,0.00934533,654.781,654.759,126226.0,36.5206,123127.0,116597.0,113900.0,0.0,0.0,113598.0,612.023,0.0,0.0,0.0,0.0,113598.0,612.023,111189.0,110791.6953125
3755,2009-06-06 10:00:00,769.0,547.0,293.0,17.35,0.3,0.0,60.5616,110.055,29.6719,0.0,474.902,297.253,1.16828,474.902,294.117,0.0324523,471.318,281.336,0.0103404,745.138,745.136,143652.0,40.3047,141327.0,131467.0,128422.0,0.0,0.0,128031.0,605.727,0.0,0.0,0.0,0.0,128031.0,605.727,125263.0,124762.0546875
3756,2009-06-06 11:00:00,945.0,774.0,215.0,18.01,0.3,0.0,70.8806,133.072,16.38,0.0,741.26,223.421,1.43567,741.26,221.065,0.0398796,739.692,211.458,0.012707,941.652,941.653,181538.0,47.0186,181249.0,163317.0,160093.0,0.0,0.0,159462.0,593.672,0.0,0.0,0.0,0.0,159462.0,593.672,155749.0,154973.828125
3757,2009-06-06 12:00:00,982.0,844.0,165.0,18.66,2.3,0.0,75.9658,179.869,4.79297,0.0,839.192,172.491,1.49188,839.192,170.671,0.0414411,839.045,163.255,0.0132045,992.289,992.288,191301.0,45.3852,191592.0,174128.0,170109.0,0.0,0.0,169408.0,598.11,844.623,0.0,0.0,0.0,168563.0,602.925,164653.0,163795.09375
3758,2009-06-06 13:00:00,951.0,838.0,160.0,19.32,2.3,0.0,70.9273,226.793,12.1431,0.0,818.218,168.286,1.44478,818.218,166.511,0.0401329,817.281,159.275,0.0127876,966.804,966.804,186389.0,45.3589,186387.0,169385.0,165714.0,0.0,0.0,165055.0,601.185,0.0,0.0,0.0,0.0,165055.0,601.185,161236.0,160406.53125
3759,2009-06-06 14:00:00,858.0,800.0,161.0,19.79,2.3,0.0,60.6231,249.897,25.3016,0.0,723.122,169.391,1.30349,723.122,167.604,0.0362082,719.286,160.321,0.0115371,870.822,870.823,167883.0,43.2438,166816.0,153094.0,149293.0,0.0,0.0,148761.0,603.464,0.0,0.0,0.0,0.0,148761.0,603.464,145444.0,144768.25
3760,2009-06-06 15:00:00,721.0,753.0,153.0,20.26,0.34,0.0,48.9466,262.922,38.661,0.0,588.155,160.452,1.09536,583.35,158.76,0.0304267,575.164,151.861,0.00969494,719.764,719.758,138760.0,42.373,136237.0,125345.0,121845.0,0.0,0.0,121476.0,592.521,0.0,0.0,0.0,0.0,121476.0,592.521,118774.0,118323.15625
3761,2009-06-06 16:00:00,545.0,655.0,151.0,20.73,0.34,0.0,36.9532,272.392,51.9475,0.0,403.975,157.256,0.827977,400.015,155.598,0.0229994,387.567,148.836,0.00732835,531.046,531.033,102376.0,37.0448,98465.6,92881.9,90002.4,0.0,0.0,89801.2,593.037,0.0,0.0,0.0,0.0,89801.2,593.037,87793.1,87547.7109375
3762,2009-06-06 17:00:00,336.0,421.0,158.0,20.42,0.34,0.0,25.0262,280.585,65.0478,0.0,177.508,159.751,0.510459,171.997,158.066,0.0141794,160.211,151.197,0.00451803,308.299,308.279,59431.3,29.8912,55010.1,53673.2,49997.3,0.0,0.0,49930.1,574.295,0.0,0.0,0.0,0.0,49930.1,574.295,48605.8,48531.2578125
3763,2009-06-06 18:00:00,132.0,166.0,93.0,20.11,2.74,0.0,13.4058,288.54,77.8453,0.0,35.4179,91.2271,0.200538,31.8877,90.2648,0.00557049,25.9096,86.3424,0.00177494,111.131,111.141,21426.9,23.017,18233.3,18422.4,17267.4,0.0,0.0,17259.8,589.648,0.0,0.0,0.0,0.0,17259.8,589.648,16562.2,16553.4609375
3764,2009-06-06 19:00:00,11.0,5.0,11.0,19.79,2.74,0.0,2.32881,296.906,90.0,0.0,0.0,10.9238,0.0167115,0.0,10.8085,0.000464208,0.0,10.3389,0.000147912,10.2356,10.2356,1973.27,20.0577,1087.46,1114.42,1092.94,0.0,0.0,1092.89,480.053,0.0,0.0,0.0,210.589,882.302,539.995,831.692,831.670043945312
3765,2009-06-06 20:00:00,0.0,0.0,0.0,19.21,2.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3766,2009-06-06 21:00:00,0.0,0.0,0.0,18.63,3.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3767,2009-06-06 22:00:00,0.0,0.0,0.0,18.04,3.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3768,2009-06-06 23:00:00,0.0,0.0,0.0,17.78,3.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3769,2009-06-07 00:00:00,0.0,0.0,0.0,17.52,2.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3770,2009-06-07 01:00:00,0.0,0.0,0.0,17.25,2.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3771,2009-06-07 02:00:00,0.0,0.0,0.0,17.27,2.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3772,2009-06-07 03:00:00,0.0,0.0,0.0,17.28,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3773,2009-06-07 04:00:00,0.0,0.0,0.0,17.29,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3774,2009-06-07 05:00:00,17.0,120.0,9.0,17.33,4.92,0.0,2.27143,62.9954,90.0,0.0,0.0,6.24864,0.0258268,0.0,6.18272,0.000717412,0.0,5.91405,0.000228591,5.85514,5.85516,1128.78,17.4627,478.997,490.528,484.33,0.0,0.0,484.319,434.866,0.0,0.0,0.0,266.904,217.415,540.0,204.839,204.838119506836
3775,2009-06-07 06:00:00,155.0,319.0,81.0,17.37,3.96,0.0,13.3451,71.3578,81.9562,0.0,44.8617,72.9216,0.23548,41.1965,72.1524,0.00654111,28.5358,69.017,0.00208421,96.5794,96.569,18617.9,19.7003,15627.7,16068.9,14689.8,0.0,0.0,14684.4,593.43,0.0,0.0,0.0,0.0,14684.4,593.43,14071.4,14064.970703125
3776,2009-06-07 07:00:00,358.0,559.0,122.0,17.41,3.96,0.0,24.9641,79.3009,69.2908,0.0,197.738,117.272,0.543882,194.507,116.035,0.0151078,176.73,110.993,0.00481386,284.851,284.859,54918.4,24.284,50535.6,50698.9,48779.9,0.0,0.0,48722.5,603.198,0.0,0.0,0.0,0.0,48722.5,603.198,47519.9,47447.76953125
3777,2009-06-07 08:00:00,548.0,636.0,166.0,18.67,3.96,0.0,36.8923,87.4721,56.2767,0.0,353.282,164.074,0.832535,352.128,162.343,0.023126,338.022,155.288,0.00736869,488.384,488.369,94151.3,30.455,90015.8,87702.2,85249.0,0.0,0.0,85083.6,618.574,0.0,0.0,0.0,0.0,85083.6,618.574,83284.1,83061.9296875
3778,2009-06-07 09:00:00,609.0,379.0,323.0,19.94,2.67,0.0,48.8908,96.9014,43.0404,0.0,277.427,320.332,0.925208,276.974,316.953,0.0257002,271.874,303.18,0.00818893,569.312,569.306,109752.0,34.9002,106043.0,101165.0,98501.6,0.0,0.0,98277.3,613.938,0.0,0.0,0.0,0.0,98277.3,613.938,96202.8,95907.125
3779,2009-06-07 10:00:00,585.0,204.0,407.0,21.21,2.67,0.0,60.5819,109.845,29.6888,0.0,177.524,406.037,0.888746,177.524,401.754,0.0246874,176.183,384.295,0.00786622,554.881,554.881,106974.0,35.7911,103176.0,97996.4,95809.0,0.0,0.0,95593.3,609.394,0.0,0.0,0.0,0.0,95593.3,609.394,93552.6,93274.1953125
3780,2009-06-07 11:00:00,792.0,486.0,333.0,21.85,2.67,0.0,70.9271,132.784,16.3906,0.0,465.924,341.361,1.20323,465.924,337.76,0.0334229,464.937,323.083,0.0106496,780.15,780.146,150400.0,42.3506,148407.0,136704.0,134047.0,0.0,0.0,133615.0,600.931,0.0,0.0,0.0,0.0,133615.0,600.931,130683.0,130136.3203125
3781,2009-06-07 12:00:00,775.0,375.0,412.0,22.48,3.12,0.0,76.0613,179.689,4.72831,0.0,372.74,420.833,1.1774,372.74,416.394,0.0327055,372.677,398.3,0.0104211,763.277,763.276,147142.0,41.9477,144986.0,133807.0,131088.0,0.0,0.0,130674.0,601.023,0.0,0.0,0.0,0.0,130674.0,601.023,127814.0,127291.5078125
3782,2009-06-07 13:00:00,727.0,334.0,412.0,23.12,3.12,0.0,71.0284,226.876,12.0663,0.0,325.734,421.896,1.10448,325.734,417.445,0.0306799,325.366,399.305,0.00977562,717.435,717.434,138308.0,41.4184,135732.0,125544.0,122746.0,0.0,0.0,122384.0,602.389,0.0,0.0,0.0,0.0,122384.0,602.389,119726.0,119268.453125
3783,2009-06-07 14:00:00,863.0,736.0,221.0,23.32,3.12,0.0,60.7132,250.005,25.235,0.0,665.838,232.216,1.31109,665.838,229.766,0.0364192,662.326,219.782,0.0116043,873.298,873.298,168360.0,45.5938,167318.0,151768.0,148747.0,0.0,0.0,148204.0,595.168,0.0,0.0,0.0,0.0,148204.0,595.168,144839.0,144170.796875
3784,2009-06-07 15:00:00,730.0,759.0,157.0,23.52,1.77,0.0,49.0319,263.014,38.5944,0.0,593.116,164.453,1.10903,588.27,162.719,0.0308065,580.05,155.648,0.00981596,728.35,728.322,140409.0,43.8427,137962.0,126014.0,122412.0,0.0,0.0,122030.0,585.187,0.0,0.0,0.0,0.0,122030.0,585.187,119266.0,118812.5546875
3785,2009-06-07 16:00:00,541.0,636.0,158.0,23.72,1.77,0.0,37.0377,272.468,51.8782,0.0,392.534,164.269,0.821901,388.686,162.536,0.0228306,376.639,155.473,0.00727457,526.799,526.805,101559.0,38.4197,97624.9,91465.2,88659.4,0.0,0.0,88463.1,591.272,0.0,0.0,0.0,0.0,88463.1,591.272,86470.6,86232.265625
3786,2009-06-07 17:00:00,347.0,485.0,141.0,23.49,1.77,0.0,25.1122,280.649,64.9744,0.0,205.335,142.896,0.527171,198.96,141.389,0.0146436,185.392,135.245,0.00466594,317.435,317.482,61205.9,32.3488,56779.7,54720.8,51020.3,0.0,0.0,50949.6,572.265,0.0,0.0,0.0,0.0,50949.6,572.265,49600.5,49522.93359375
3787,2009-06-07 18:00:00,153.0,268.0,90.0,23.26,1.12,0.0,13.4948,288.594,77.7671,0.0,57.2036,88.3209,0.232441,51.5019,87.3892,0.0064567,41.9238,83.5917,0.00205732,124.262,124.297,23963.2,26.8829,20612.0,20401.8,18654.8,0.0,0.0,18645.4,576.261,0.0,0.0,0.0,0.0,18645.4,576.261,17885.5,17875.251953125
3788,2009-06-07 19:00:00,14.0,15.0,13.0,23.03,1.12,0.0,2.42164,296.951,90.0,0.0,0.0,14.3081,0.0212691,0.0,14.1572,0.00059081,0.0,13.542,0.000188251,13.4068,13.4068,2584.61,23.4208,1555.44,1568.78,1540.04,0.0,0.0,1539.95,481.302,0.0,0.0,0.0,246.254,1293.7,539.994,1219.87,1219.82543945312
3789,2009-06-07 20:00:00,0.0,0.0,0.0,22.69,1.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3790,2009-06-07 21:00:00,0.0,0.0,0.0,22.35,1.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3791,2009-06-07 22:00:00,0.0,0.0,0.0,22.02,1.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3792,2009-06-07 23:00:00,0.0,0.0,0.0,21.55,1.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3793,2009-06-08 00:00:00,0.0,0.0,0.0,21.09,2.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3794,2009-06-08 01:00:00,0.0,0.0,0.0,20.62,2.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3795,2009-06-08 02:00:00,0.0,0.0,0.0,20.54,2.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3796,2009-06-08 03:00:00,0.0,0.0,0.0,20.45,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3797,2009-06-08 04:00:00,0.0,0.0,0.0,20.37,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3798,2009-06-08 05:00:00,12.0,22.0,11.0,20.13,2.34,0.0,2.29495,62.8972,90.0,0.0,0.0,12.2444,0.0182307,0.0,12.1152,0.000506408,0.0,11.5888,0.000161358,11.473,11.4729,2211.8,20.4382,1268.06,1298.17,1275.5,0.0,0.0,1275.44,484.112,0.0,0.0,0.0,195.354,1080.09,539.996,1018.29,1018.25640869141
3799,2009-06-08 06:00:00,111.0,59.0,97.0,19.89,2.59,0.0,13.3603,71.2556,81.9561,0.0,8.47797,97.8703,0.168634,7.78533,96.8378,0.00468428,5.39275,92.6298,0.00149256,97.0438,97.0497,18709.7,22.4539,15707.8,15921.7,15498.8,0.0,0.0,15492.6,583.971,0.0,0.0,0.0,0.0,15492.6,583.971,14838.0,14830.9775390625
3800,2009-06-08 07:00:00,257.0,159.0,190.0,19.66,2.59,0.0,24.9735,79.1906,69.2986,0.0,56.0975,181.505,0.390441,55.1809,179.591,0.0108456,50.135,171.786,0.00345576,219.706,219.707,42356.5,25.4642,38208.4,38115.8,36663.0,0.0,0.0,36630.2,598.796,0.0,0.0,0.0,0.0,36630.2,598.796,35625.2,35584.53125
3801,2009-06-08 08:00:00,530.0,537.0,207.0,20.55,2.59,0.0,36.8986,87.3471,56.2906,0.0,298.565,203.137,0.805189,297.589,200.994,0.0223664,285.658,192.26,0.00712666,473.146,473.19,91222.5,33.0507,87022.5,83717.6,81530.3,0.0,0.0,81374.1,609.106,0.0,0.0,0.0,0.0,81374.1,609.106,79598.3,79395.09375
3802,2009-06-08 09:00:00,710.0,712.0,173.0,21.44,3.46,0.0,48.8981,96.7497,43.0586,0.0,520.691,174.816,1.07865,519.84,172.972,0.0299625,510.259,165.456,0.00954703,668.967,668.938,128961.0,38.1225,125976.0,118383.0,115604.0,0.0,0.0,115289.0,608.884,0.0,0.0,0.0,0.0,115289.0,608.884,112825.0,112418.171875
3803,2009-06-08 10:00:00,837.0,729.0,202.0,22.33,3.46,0.0,60.5972,109.644,29.7087,0.0,633.081,207.182,1.27159,633.081,204.997,0.035322,628.29,196.089,0.0112547,816.146,816.147,157339.0,42.6837,155702.0,143232.0,140527.0,0.0,0.0,140052.0,601.379,0.0,0.0,0.0,0.0,140052.0,601.379,136970.0,136370.78125
3804,2009-06-08 11:00:00,891.0,607.0,318.0,22.65,3.46,0.0,70.9674,132.505,16.4049,0.0,581.46,325.836,1.35363,581.46,322.399,0.0376008,580.226,308.389,0.0119809,879.741,879.743,169603.0,44.5897,168631.0,153742.0,150512.0,0.0,0.0,149962.0,598.316,0.0,0.0,0.0,0.0,149962.0,598.316,146570.0,145884.265625
3805,2009-06-08 12:00:00,852.0,531.0,338.0,22.96,2.28,0.0,76.1499,179.503,4.67142,0.0,527.633,349.467,1.29438,527.633,345.781,0.035955,527.545,330.755,0.0114564,849.729,849.728,163816.0,45.8762,162526.0,147175.0,144203.0,0.0,0.0,143691.0,593.936,0.0,0.0,0.0,0.0,143691.0,593.936,140448.0,139817.015625
3806,2009-06-08 13:00:00,564.0,152.0,420.0,23.28,2.28,0.0,71.1249,226.944,11.9916,0.0,148.863,425.934,0.856843,148.863,421.44,0.0238012,148.696,403.127,0.00758384,546.313,546.313,105323.0,38.0134,101475.0,95315.9,93235.0,0.0,0.0,93025.5,601.626,0.0,0.0,0.0,0.0,93025.5,601.626,91001.6,90737.5
3807,2009-06-08 14:00:00,822.0,581.0,315.0,23.77,2.28,0.0,60.8003,250.1,25.1693,0.0,525.662,326.264,1.2488,525.662,322.822,0.034689,522.904,308.794,0.011053,823.392,823.392,158740.0,45.9759,157178.0,142227.0,139183.0,0.0,0.0,138703.0,593.062,0.0,0.0,0.0,0.0,138703.0,593.062,135596.0,135009.84375
3808,2009-06-08 15:00:00,381.0,84.0,317.0,24.26,3.68,0.0,49.1145,263.095,38.5287,0.0,66.2244,325.506,0.578825,65.6834,322.072,0.0160785,64.7694,308.077,0.00512313,369.123,369.144,71164.3,33.3335,66707.9,64032.0,62148.4,0.0,0.0,62055.2,601.59,0.0,0.0,0.0,0.0,62055.2,601.59,60608.4,60490.75
3809,2009-06-08 16:00:00,227.0,16.0,217.0,24.75,3.68,0.0,37.1197,272.536,51.81,0.0,10.2451,213.714,0.344864,10.1446,211.459,0.00957956,9.83145,202.27,0.00305236,209.984,209.985,40483.5,29.9114,36388.8,35485.6,34698.5,0.0,0.0,34668.4,591.2,0.0,0.0,0.0,0.0,34668.4,591.2,33660.7,33624.5078125
3810,2009-06-08 17:00:00,125.0,0.0,125.0,24.68,3.68,0.0,25.1955,280.706,64.9026,0.0,0.0,122.578,0.189903,0.0,121.285,0.00527509,0.0,116.014,0.00168082,114.856,114.854,22142.0,27.5031,18896.2,18643.9,18238.3,0.0,0.0,18229.5,573.768,0.0,0.0,0.0,0.0,18229.5,573.768,17474.3,17464.556640625
3811,2009-06-08 18:00:00,53.0,0.0,53.0,24.61,3.34,0.0,13.5808,288.642,77.6907,0.0,0.0,51.8518,0.0805189,0.0,51.3048,0.00223664,0.0,49.0754,0.000712666,48.5853,48.5856,9366.67,25.8313,7260.92,7226.69,7085.3,0.0,0.0,7083.8,540.849,0.0,0.0,0.0,0.103131,7083.7,541.085,6710.06,6708.6279296875
3812,2009-06-08 19:00:00,8.0,0.0,8.0,24.54,3.34,0.0,2.51102,296.991,90.0,0.0,0.0,8.15123,0.0121538,0.0,8.06525,0.000337605,0.0,7.71477,0.000107572,7.63773,7.63764,1472.4,24.732,719.085,719.901,707.823,0.0,0.0,707.801,444.785,0.0,0.0,0.0,454.663,253.138,539.997,238.502,238.50065612793
3813,2009-06-08 20:00:00,0.0,0.0,0.0,24.07,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3814,2009-06-08 21:00:00,0.0,0.0,0.0,23.6,2.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3815,2009-06-08 22:00:00,0.0,0.0,0.0,23.13,2.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3816,2009-06-08 23:00:00,0.0,0.0,0.0,23.13,2.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3817,2009-06-09 00:00:00,0.0,0.0,0.0,23.13,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3818,2009-06-09 01:00:00,0.0,0.0,0.0,23.13,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3819,2009-06-09 02:00:00,0.0,0.0,0.0,22.7,3.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3820,2009-06-09 03:00:00,0.0,0.0,0.0,22.27,2.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3821,2009-06-09 04:00:00,0.0,0.0,0.0,21.84,2.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3822,2009-06-09 05:00:00,15.0,87.0,9.0,21.44,2.49,0.0,2.3135,62.8036,90.0,0.0,0.0,6.77874,0.0227884,0.0,6.70724,0.00063301,0.0,6.41577,0.000201698,6.35182,6.35184,1224.53,21.6089,544.489,551.309,543.418,0.0,0.0,543.404,433.94,0.0,0.0,0.0,374.993,168.411,539.99,158.663,158.662475585938
3823,2009-06-09 06:00:00,141.0,229.0,88.0,21.04,4.01,0.0,13.3709,71.1584,81.9598,0.0,32.0556,80.3426,0.214211,29.4891,79.4951,0.0059503,20.4217,76.0407,0.00189596,95.4996,95.487,18408.4,23.3367,15431.8,15569.0,14678.4,0.0,0.0,14672.8,579.703,0.0,0.0,0.0,0.0,14672.8,579.703,14038.6,14032.3173828125
3824,2009-06-09 07:00:00,314.0,379.0,154.0,20.64,4.01,0.0,24.9786,79.0861,69.3098,0.0,133.87,147.012,0.477037,131.682,145.461,0.013251,119.631,139.14,0.00422221,256.188,256.243,49402.3,26.8032,45097.4,44687.6,42827.8,0.0,0.0,42781.8,590.979,0.0,0.0,0.0,0.0,42781.8,590.979,41641.6,41586.42578125
3825,2009-06-09 08:00:00,548.0,635.0,166.0,21.26,4.01,0.0,36.9008,87.2288,56.3076,0.0,352.927,163.996,0.832535,351.774,162.266,0.023126,337.656,155.215,0.00736869,487.95,487.867,94053.7,32.9943,89915.2,86533.5,84269.2,0.0,0.0,84102.7,610.355,0.0,0.0,0.0,0.0,84102.7,610.355,82283.1,82066.9453125
3826,2009-06-09 09:00:00,682.0,609.0,223.0,21.88,4.09,0.0,48.901,96.6062,43.0796,0.0,444.887,224.014,1.03611,444.16,221.651,0.0287809,435.963,212.019,0.00917053,641.512,641.49,123668.0,37.2285,120465.0,113682.0,111145.0,0.0,0.0,110854.0,607.668,0.0,0.0,0.0,0.0,110854.0,607.668,108477.0,108100.515625
3827,2009-06-09 10:00:00,808.0,538.0,339.0,22.49,4.09,0.0,60.6076,109.453,29.7314,0.0,467.428,342.606,1.22753,467.428,338.992,0.0340982,463.885,324.261,0.0108648,780.276,780.279,150425.0,41.1592,148434.0,137545.0,134435.0,0.0,0.0,134006.0,604.948,0.0,0.0,0.0,0.0,134006.0,604.948,131096.0,130548.1640625
3828,2009-06-09 11:00:00,434.0,82.0,357.0,23.43,4.09,0.0,71.0016,132.237,16.4226,0.0,78.1136,365.401,0.659344,78.1136,361.547,0.0183151,77.9475,345.836,0.00583579,419.551,419.554,80884.6,33.4684,76509.7,73425.3,71317.5,0.0,0.0,71198.0,609.221,0.0,0.0,0.0,0.0,71198.0,609.221,69607.7,69452.734375
3829,2009-06-09 12:00:00,924.0,590.0,352.0,24.36,3.81,0.0,76.2316,179.311,4.62221,0.0,587.007,363.522,1.40376,587.007,359.688,0.0389934,586.911,344.057,0.0124246,921.671,921.671,177683.0,46.8214,177169.0,159788.0,156865.0,0.0,0.0,156255.0,591.946,0.0,0.0,0.0,0.0,156255.0,591.946,152624.0,151881.296875
3830,2009-06-09 13:00:00,926.0,753.0,214.0,25.29,3.81,0.0,71.2168,226.998,11.9189,0.0,735.838,225.457,1.4068,735.838,223.078,0.0390778,735.027,213.385,0.0124515,938.94,938.94,181019.0,48.1723,180700.0,161877.0,157961.0,0.0,0.0,157342.0,591.538,0.0,0.0,0.0,0.0,157342.0,591.538,153676.0,152920.734375
3831,2009-06-09 14:00:00,851.0,723.0,220.0,25.18,3.81,0.0,60.8842,250.184,25.1047,0.0,654.038,231.124,1.29286,654.038,228.686,0.0359128,650.626,218.749,0.011443,860.693,860.692,165926.0,46.1554,164752.0,149003.0,145627.0,0.0,0.0,145106.0,594.613,0.0,0.0,0.0,0.0,145106.0,594.613,141826.0,141181.0625
3832,2009-06-09 15:00:00,647.0,508.0,262.0,25.07,4.89,0.0,49.1946,263.168,38.464,0.0,398.258,270.492,0.982938,395.004,267.638,0.0273038,389.531,256.008,0.0086999,639.092,639.11,123212.0,39.5827,120004.0,111917.0,108272.0,0.0,0.0,107985.0,596.812,0.0,0.0,0.0,0.0,107985.0,596.812,105609.0,105252.515625
3833,2009-06-09 16:00:00,546.0,615.0,174.0,24.96,4.89,0.0,37.1991,272.597,51.743,0.0,380.986,180.229,0.829497,377.251,178.328,0.0230416,365.65,170.579,0.0073418,530.874,530.889,102347.0,37.0152,98433.2,92884.5,89654.6,0.0,0.0,89454.7,592.467,0.0,0.0,0.0,0.0,89454.7,592.467,87449.4,87205.4609375
3834,2009-06-09 17:00:00,335.0,438.0,148.0,24.19,4.89,0.0,25.2761,280.757,64.8322,0.0,186.251,149.817,0.50894,180.469,148.237,0.0141372,168.274,141.795,0.00450459,306.973,307.01,59187.6,31.1615,54771.0,53103.9,49316.3,0.0,0.0,49250.9,574.714,0.0,0.0,0.0,0.0,49250.9,574.714,47940.2,47867.46875
3835,2009-06-09 18:00:00,154.0,292.0,85.0,23.42,1.61,0.0,13.6637,288.684,77.6163,0.0,62.6427,83.8348,0.233961,56.5012,82.9505,0.00649891,46.1533,79.3459,0.00207076,124.246,124.236,23951.7,26.924,20602.8,20386.6,18568.5,0.0,0.0,18559.1,576.138,0.0,0.0,0.0,0.0,18559.1,576.138,17801.9,17791.744140625
3836,2009-06-09 19:00:00,16.0,18.0,15.0,22.65,1.61,0.0,2.59685,297.024,89.9361,0.0,0.0128179,16.3338,0.0243076,0.00676503,16.1615,0.000675211,0.0,15.4592,0.000215144,15.3048,15.3049,2950.52,23.0817,1842.42,1861.97,1828.65,0.0,0.0,1828.53,490.233,0.0,0.0,0.0,198.587,1629.94,539.996,1537.33,1537.255859375
3837,2009-06-09 20:00:00,0.0,0.0,0.0,22.25,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3838,2009-06-09 21:00:00,0.0,0.0,0.0,21.86,3.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3839,2009-06-09 22:00:00,0.0,0.0,0.0,21.47,3.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3840,2009-06-09 23:00:00,0.0,0.0,0.0,21.6,3.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3841,2009-06-10 00:00:00,0.0,0.0,0.0,21.74,0.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3842,2009-06-10 01:00:00,0.0,0.0,0.0,21.88,0.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3843,2009-06-10 02:00:00,0.0,0.0,0.0,21.68,0.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3844,2009-06-10 03:00:00,0.0,0.0,0.0,21.47,1.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3845,2009-06-10 04:00:00,0.0,0.0,0.0,21.26,1.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3846,2009-06-10 05:00:00,6.0,0.0,6.0,20.95,1.55,0.0,2.32713,62.7147,90.0,0.0,0.0,6.19037,0.00911535,0.0,6.12507,0.000253204,0.0,5.85891,8.06791e-05,5.8004,5.80046,1118.2,21.1143,471.857,477.863,471.336,0.0,0.0,471.325,424.862,0.0,0.0,0.0,378.624,92.7009,539.997,87.3305,87.3302307128906
3847,2009-06-10 06:00:00,58.0,0.0,58.0,20.64,5.27,0.0,13.3769,71.0665,81.9672,0.0,0.0,56.3814,0.088115,0.0,55.7867,0.00244764,0.0,53.3625,0.000779898,52.8296,52.8296,10184.8,21.8104,7982.2,8124.44,7952.39,0.0,0.0,7950.62,558.434,0.0,0.0,0.0,0.0,7950.62,558.434,7551.64,7549.82666015625
3848,2009-06-10 07:00:00,117.0,0.0,117.0,20.33,5.27,0.0,24.9793,78.9874,69.3243,0.0,0.0,113.886,0.177749,0.0,112.685,0.00493748,0.0,107.788,0.00157324,106.712,106.712,20572.3,22.6941,17433.6,17647.3,17236.6,0.0,0.0,17229.0,585.989,0.0,0.0,0.0,0.0,17229.0,585.989,16524.6,16515.8828125
3849,2009-06-10 08:00:00,292.0,41.0,267.0,20.93,5.27,0.0,36.8988,87.1173,56.3275,0.0,23.0864,271.216,0.443614,23.0109,268.355,0.0123226,22.0863,256.694,0.00392638,275.996,275.999,53208.2,27.0445,48835.1,48341.7,46992.5,0.0,0.0,46941.3,613.801,0.0,0.0,0.0,0.0,46941.3,613.801,45805.8,45738.94921875
3850,2009-06-10 09:00:00,298.0,18.0,284.0,21.53,4.98,0.0,48.8996,96.4708,43.1035,0.0,13.5646,278.349,0.452729,13.5424,275.413,0.0125758,13.2921,263.445,0.00400706,273.974,273.973,52817.9,27.715,48449.9,47799.7,46777.1,0.0,0.0,46725.4,607.3,0.0,0.0,0.0,0.0,46725.4,607.3,45571.1,45504.89453125
3851,2009-06-10 10:00:00,237.0,5.0,233.0,22.13,4.98,0.0,60.6133,109.273,29.7569,0.0,3.98536,229.006,0.360056,3.98536,226.59,0.0100016,3.9551,216.743,0.00318683,218.495,218.495,42122.8,27.0625,37980.4,37584.6,36623.0,0.0,0.0,36590.7,602.855,0.0,0.0,0.0,0.0,36590.7,602.855,35600.5,35560.05078125
3852,2009-06-10 11:00:00,418.0,44.0,376.0,21.6,4.98,0.0,71.0298,131.979,16.4436,0.0,42.5956,385.572,0.635036,42.5956,381.504,0.0176399,42.5048,364.926,0.00562065,403.362,403.361,77759.4,30.7059,73348.6,71351.9,69768.9,0.0,0.0,69655.7,612.783,0.0,0.0,0.0,0.0,69655.7,612.783,68109.0,67961.625
3853,2009-06-10 12:00:00,305.0,7.0,298.0,21.06,2.86,0.0,76.3065,179.113,4.58058,0.0,7.18178,294.354,0.463364,7.18178,291.249,0.0128712,7.18063,278.592,0.00410119,282.919,282.919,54543.8,28.4013,50152.2,49311.9,48204.2,0.0,0.0,48149.3,607.552,0.0,0.0,0.0,0.0,48149.3,607.552,46973.4,46903.1328125
3854,2009-06-10 13:00:00,175.0,1.0,174.0,20.52,2.86,0.0,71.3041,227.036,11.8482,0.0,1.03321,171.328,0.265864,1.03321,169.521,0.00738512,1.03209,162.154,0.00235314,161.557,161.557,31146.5,24.7122,27403.8,27442.5,26792.5,0.0,0.0,26774.9,597.813,0.0,0.0,0.0,0.0,26774.9,597.813,25880.1,25858.67578125
3855,2009-06-10 14:00:00,139.0,0.0,139.0,20.21,2.86,0.0,60.9648,250.256,25.0411,0.0,0.0,136.624,0.211172,0.0,135.183,0.0058659,0.0,129.309,0.00186907,128.018,128.018,24680.4,23.5319,21275.6,21438.4,20937.1,0.0,0.0,20926.2,591.225,0.0,0.0,0.0,0.0,20926.2,591.225,20133.2,20120.236328125
3856,2009-06-10 15:00:00,234.0,9.0,227.0,19.89,4.34,0.0,49.2719,263.231,38.4003,0.0,7.23902,223.699,0.355499,7.17988,221.339,0.00987496,7.08079,211.721,0.00314649,216.617,216.614,41759.9,24.9886,37627.7,37626.9,36721.0,0.0,0.0,36689.0,606.487,0.0,0.0,0.0,0.0,36689.0,606.487,35708.3,35667.5625
3857,2009-06-10 16:00:00,94.0,0.0,94.0,19.58,4.34,0.0,37.2758,272.649,51.6772,0.0,0.0,92.1242,0.142807,0.0,91.1524,0.00396686,0.0,87.1914,0.00126397,86.3208,86.3216,16641.7,21.6118,13805.0,14057.6,13758.6,0.0,0.0,13753.7,579.925,0.0,0.0,0.0,0.0,13753.7,579.925,13150.7,13145.1484375
3858,2009-06-10 17:00:00,60.0,0.0,60.0,19.09,4.34,0.0,25.354,280.8,64.7634,0.0,0.0,58.7362,0.0911535,0.0,58.1166,0.00253204,0.0,55.5912,0.000806791,55.0361,55.0362,10610.2,20.3854,8359.0,8573.94,8375.65,0.0,0.0,8373.73,565.223,0.0,0.0,0.0,0.0,8373.73,565.223,7962.33,7960.31689453125
3859,2009-06-10 18:00:00,38.0,0.0,38.0,18.6,2.57,0.0,13.7435,288.719,77.5439,0.0,0.0,37.2453,0.0577305,0.0,36.8524,0.00160363,0.0,35.251,0.000510968,34.899,34.8991,6728.18,19.5232,4971.37,5126.16,5028.02,0.0,0.0,5027.28,544.839,0.0,0.0,0.0,0.0,5027.28,544.839,4756.79,4756.07080078125
3860,2009-06-10 19:00:00,11.0,0.0,11.0,18.11,2.57,0.0,2.67906,297.052,89.8597,0.0,0.0,10.9913,0.0167115,0.0,10.8754,0.000464208,0.0,10.4028,0.000147912,10.2989,10.2989,1985.5,18.3824,1096.64,1132.9,1111.18,0.0,0.0,1111.13,485.27,0.0,0.0,0.0,166.583,944.548,540.0,890.411,890.385559082031
3861,2009-06-10 20:00:00,0.0,0.0,0.0,17.94,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3862,2009-06-10 21:00:00,0.0,0.0,0.0,17.77,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3863,2009-06-10 22:00:00,0.0,0.0,0.0,17.61,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3864,2009-06-10 23:00:00,0.0,0.0,0.0,17.75,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3865,2009-06-11 00:00:00,0.0,0.0,0.0,17.9,2.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3866,2009-06-11 01:00:00,0.0,0.0,0.0,18.05,2.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3867,2009-06-11 02:00:00,0.0,0.0,0.0,18.14,2.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3868,2009-06-11 03:00:00,0.0,0.0,0.0,18.24,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3869,2009-06-11 04:00:00,0.0,0.0,0.0,18.34,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3870,2009-06-11 05:00:00,5.0,0.0,5.0,18.28,5.37,0.0,2.33587,62.6305,90.0,0.0,0.0,5.19775,0.00759612,0.0,5.14292,0.000211003,0.0,4.91943,6.72326e-05,4.87031,4.87027,938.909,18.3872,353.555,358.788,355.201,0.0,0.0,355.194,410.621,0.0,0.0,0.0,330.634,24.56,539.986,23.136,23.1359329223633
3871,2009-06-11 06:00:00,49.0,0.0,49.0,18.22,6.73,0.0,13.3785,70.9797,81.9783,0.0,0.0,47.9372,0.074442,0.0,47.4315,0.00206783,0.0,45.3704,0.00065888,44.9173,44.9174,8659.2,19.1259,6641.26,6860.82,6712.16,0.0,0.0,6710.9,559.695,0.0,0.0,0.0,0.0,6710.9,559.695,6369.27,6367.97314453125
3872,2009-06-11 07:00:00,64.0,0.0,64.0,18.16,6.73,0.0,24.9758,78.8947,69.342,0.0,0.0,62.7757,0.0972304,0.0,62.1135,0.00270084,0.0,59.4143,0.000860577,58.821,58.8205,11339.5,19.3462,9007.5,9290.01,9096.56,0.0,0.0,9094.33,570.238,0.0,0.0,0.0,0.0,9094.33,570.238,8657.16,8654.771484375
3873,2009-06-11 08:00:00,93.0,0.0,93.0,18.57,6.73,0.0,36.8926,87.0126,56.3503,0.0,0.0,91.1108,0.141288,0.0,90.1497,0.00392466,0.0,86.2323,0.00125053,85.3712,85.3718,16458.7,20.2917,13637.5,13984.7,13670.2,0.0,0.0,13665.4,583.786,0.0,0.0,0.0,0.0,13665.4,583.786,13070.9,13065.505859375
3874,2009-06-11 09:00:00,217.0,13.0,207.0,18.99,5.63,0.0,48.894,96.3437,43.13,0.0,9.68559,202.898,0.329672,9.66977,200.757,0.00915755,9.49076,192.033,0.0029179,199.512,199.51,38462.5,23.3081,34431.8,34724.1,33978.6,0.0,0.0,33951.4,609.717,0.0,0.0,0.0,0.0,33951.4,609.717,33004.0,32969.19921875
3875,2009-06-11 10:00:00,756.0,484.0,334.0,19.4,5.63,0.0,60.6142,109.103,29.785,0.0,420.334,337.554,1.14853,420.334,333.993,0.0319037,417.135,319.48,0.0101656,729.258,729.259,140591.0,35.1838,138122.0,131715.0,128105.0,0.0,0.0,127737.0,623.405,0.0,0.0,0.0,0.0,127737.0,623.405,125095.0,124595.109375
3876,2009-06-11 11:00:00,649.0,269.0,395.0,19.68,5.63,0.0,71.0519,131.731,16.4678,0.0,257.536,400.373,0.985977,257.536,396.15,0.0273882,256.985,378.935,0.00872679,629.569,629.564,121374.0,33.3061,118078.0,113566.0,110858.0,0.0,0.0,110582.0,622.861,0.0,0.0,0.0,0.0,110582.0,622.861,108299.0,107924.1875
3877,2009-06-11 12:00:00,885.0,582.0,321.0,19.95,4.62,0.0,76.3745,178.911,4.54642,0.0,578.507,332.127,1.34451,578.507,328.623,0.0373476,578.415,314.343,0.0119002,883.843,883.842,170396.0,40.3763,169469.0,157754.0,153845.0,0.0,0.0,153301.0,614.613,0.0,0.0,0.0,0.0,153301.0,614.613,149942.0,149224.125
3878,2009-06-11 13:00:00,699.0,257.0,456.0,20.23,4.62,0.0,71.3866,227.06,11.7795,0.0,251.012,466.429,1.06194,251.012,461.508,0.0294983,250.742,441.454,0.00939912,685.283,685.281,132112.0,36.0674,129259.0,122711.0,119822.0,0.0,0.0,119495.0,617.563,0.0,0.0,0.0,0.0,119495.0,617.563,116995.0,116559.1171875
3879,2009-06-11 14:00:00,139.0,1.0,138.0,20.55,4.62,0.0,61.0422,250.316,24.9787,0.0,1.03599,135.637,0.211172,1.03599,134.206,0.0058659,1.03064,128.374,0.00186907,128.113,128.113,24698.4,23.5108,21292.4,21458.4,20911.3,0.0,0.0,20900.4,591.646,0.0,0.0,0.0,0.0,20900.4,591.646,20108.9,20095.931640625
3880,2009-06-11 15:00:00,118.0,0.0,118.0,20.86,4.42,0.0,49.3464,263.285,38.3377,0.0,0.0,115.81,0.179269,0.0,114.589,0.00497968,0.0,109.609,0.00158669,108.515,108.513,20919.3,23.4008,17756.2,17906.8,17546.2,0.0,0.0,17538.3,583.04,0.0,0.0,0.0,0.0,17538.3,583.04,16819.6,16810.595703125
3881,2009-06-11 16:00:00,97.0,0.0,97.0,21.18,4.42,0.0,37.3499,272.694,51.6127,0.0,0.0,95.0756,0.147365,0.0,94.0727,0.00409347,0.0,89.9848,0.00130431,89.0862,89.0859,17174.4,23.2659,14293.6,14427.1,14085.8,0.0,0.0,14080.6,578.102,0.0,0.0,0.0,0.0,14080.6,578.102,13463.7,13457.916015625
3882,2009-06-11 17:00:00,92.0,0.0,92.0,20.18,4.42,0.0,25.4289,280.837,64.6962,0.0,0.0,90.1362,0.139769,0.0,89.1854,0.00388246,0.0,85.3098,0.00123708,84.458,84.4575,16282.2,22.1575,13475.7,13683.0,13397.0,0.0,0.0,13392.3,577.816,0.0,0.0,0.0,0.0,13392.3,577.816,12798.8,12793.5810546875
3883,2009-06-11 18:00:00,48.0,0.0,48.0,19.18,7.27,0.0,13.82,288.749,77.4736,0.0,0.0,46.9922,0.0729228,0.0,46.4965,0.00202563,0.0,44.476,0.000645433,44.0319,44.0318,8488.72,20.038,6492.56,6673.96,6531.45,0.0,0.0,6530.24,555.513,0.0,0.0,0.0,0.0,6530.24,555.513,6193.87,6192.64453125
3884,2009-06-11 19:00:00,14.0,5.0,14.0,18.18,7.27,0.0,2.75757,297.074,89.786,0.0,0.0,13.7233,0.0212691,0.0,13.5785,0.00059081,0.0,12.9885,0.000188251,12.8588,12.8586,2478.9,18.4306,1473.39,1524.88,1498.98,0.0,0.0,1498.9,496.698,0.0,0.0,0.0,122.025,1376.87,540.0,1298.39,1298.33532714844
3885,2009-06-11 20:00:00,0.0,0.0,0.0,17.95,7.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3886,2009-06-11 21:00:00,0.0,0.0,0.0,17.73,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3887,2009-06-11 22:00:00,0.0,0.0,0.0,17.5,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3888,2009-06-11 23:00:00,0.0,0.0,0.0,17.55,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3889,2009-06-12 00:00:00,0.0,0.0,0.0,17.6,2.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3890,2009-06-12 01:00:00,0.0,0.0,0.0,17.65,2.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3891,2009-06-12 02:00:00,0.0,0.0,0.0,17.61,2.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3892,2009-06-12 03:00:00,0.0,0.0,0.0,17.58,4.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3893,2009-06-12 04:00:00,0.0,0.0,0.0,17.54,4.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3894,2009-06-12 05:00:00,9.0,0.0,9.0,17.57,4.51,0.0,2.33978,62.5511,90.0,0.0,0.0,9.07799,0.013673,0.0,8.98223,0.000379806,0.0,8.59191,0.000121019,8.50611,8.5061,1639.89,17.768,840.314,868.056,852.061,0.0,0.0,852.032,473.729,0.0,0.0,0.0,193.696,658.336,540.0,620.466,620.454162597656
3895,2009-06-12 06:00:00,80.0,0.0,80.0,17.61,5.49,0.0,13.3756,70.8984,81.993,0.0,0.0,76.5398,0.121538,0.0,75.7324,0.00337605,0.0,72.4414,0.00107572,71.7181,71.7191,13826.1,19.1764,11241.0,11599.5,11344.7,0.0,0.0,11341.3,578.73,0.0,0.0,0.0,0.0,11341.3,578.73,10824.0,10820.255859375
3896,2009-06-12 07:00:00,132.0,0.0,132.0,17.64,5.49,0.0,24.9682,78.8079,69.3629,0.0,0.0,128.197,0.200538,0.0,126.844,0.00557049,0.0,121.332,0.00177494,120.121,120.121,23157.6,20.2635,19846.0,20340.1,19900.3,0.0,0.0,19890.6,598.81,0.0,0.0,0.0,0.0,19890.6,598.81,19137.9,19126.263671875
3897,2009-06-12 08:00:00,224.0,16.0,214.0,18.18,5.49,0.0,36.8825,86.9149,56.376,0.0,9.22631,208.726,0.340306,9.19616,206.524,0.00945295,8.8256,197.549,0.00301202,204.314,204.316,39388.4,22.6423,35327.9,35745.1,34854.8,0.0,0.0,34826.5,613.539,0.0,0.0,0.0,0.0,34826.5,613.539,33881.3,33844.76171875
3898,2009-06-12 09:00:00,625.0,419.0,309.0,18.72,5.35,0.0,48.8843,96.2251,43.1591,0.0,305.964,307.479,0.949515,305.464,304.236,0.0263754,299.8,291.015,0.00840408,584.915,584.968,112774.0,31.6123,109167.0,105824.0,103334.0,0.0,0.0,103094.0,622.411,0.0,0.0,0.0,0.0,103094.0,622.411,100963.0,100638.15625
