hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
3899,2009-06-12 10:00:00,349.0,63.0,294.0,19.26,5.35,0.0,60.6106,108.943,29.8156,0.0,54.768,298.722,0.530209,54.768,295.57,0.014728,54.3503,282.726,0.00469284,333.711,333.712,64335.2,26.6148,59871.7,59400.4,58021.0,0.0,0.0,57943.8,617.309,0.0,0.0,0.0,0.0,57943.8,617.309,56639.6,56537.62109375
3900,2009-06-12 11:00:00,845.0,512.0,361.0,19.8,5.35,0.0,71.0682,131.496,16.4949,0.0,490.621,369.026,1.28374,490.621,365.134,0.0356596,489.568,349.267,0.0113623,830.458,830.458,160100.0,38.1027,158610.0,149233.0,146054.0,0.0,0.0,145565.0,615.473,0.0,0.0,0.0,0.0,145565.0,615.473,142432.0,141784.96875
3901,2009-06-12 12:00:00,805.0,462.0,357.0,20.33,4.14,0.0,76.4355,178.704,4.51959,0.0,459.422,368.395,1.22298,459.422,364.508,0.0339716,459.35,348.669,0.0108245,799.95,799.953,154218.0,39.4072,152420.0,142478.0,139222.0,0.0,0.0,138772.0,611.54,0.0,0.0,0.0,0.0,138772.0,611.54,135798.0,135210.078125
3902,2009-06-12 13:00:00,559.0,146.0,421.0,20.87,4.14,0.0,71.4643,227.069,11.7128,0.0,142.52,426.803,0.849247,142.52,422.301,0.0235902,142.368,403.949,0.00751661,540.862,540.865,104272.0,33.7685,100394.0,96289.9,93472.9,0.0,0.0,93273.5,617.841,0.0,0.0,0.0,0.0,93273.5,617.841,91323.1,91056.359375
3903,2009-06-12 14:00:00,842.0,622.0,298.0,21.07,4.14,0.0,61.1162,250.364,24.9174,0.0,563.456,309.008,1.27919,563.456,305.748,0.035533,560.564,292.462,0.011322,844.507,844.507,162807.0,41.2097,161462.0,149652.0,146810.0,0.0,0.0,146298.0,605.368,0.0,0.0,0.0,0.0,146298.0,605.368,143068.0,142414.8125
3904,2009-06-12 15:00:00,192.0,15.0,181.0,21.28,3.61,0.0,49.4181,263.33,38.2762,0.0,11.3702,178.057,0.291691,11.2773,176.179,0.00810253,11.1229,168.523,0.00258173,177.852,177.855,34288.8,25.6718,30411.5,30305.0,29487.5,0.0,0.0,29466.3,599.487,0.0,0.0,0.0,0.0,29466.3,599.487,28537.8,28511.775390625
3905,2009-06-12 16:00:00,303.0,71.0,260.0,21.48,3.61,0.0,37.4212,272.731,51.5495,0.0,44.0025,266.327,0.460325,43.5711,263.518,0.0127868,42.2463,252.067,0.0040743,291.374,291.375,56171.9,28.675,51762.1,50828.1,49340.9,0.0,0.0,49283.4,607.837,0.0,0.0,0.0,0.0,49283.4,607.837,48089.1,48014.82421875
3906,2009-06-12 17:00:00,336.0,365.0,179.0,21.41,3.61,0.0,25.5009,280.867,64.6307,0.0,156.243,179.21,0.510459,151.393,177.319,0.0141794,141.295,169.614,0.00451803,307.804,307.701,59320.7,29.0082,54895.3,53806.3,50004.6,0.0,0.0,49938.9,580.023,0.0,0.0,0.0,0.0,49938.9,580.023,48634.8,48560.24609375
3907,2009-06-12 18:00:00,127.0,116.0,99.0,21.33,3.83,0.0,13.8933,288.772,77.4055,0.0,25.427,96.7155,0.192942,22.9341,95.6953,0.00535949,18.8219,91.5369,0.00170771,109.257,109.251,21062.1,23.989,17891.4,17986.5,17122.7,0.0,0.0,17115.2,587.76,0.0,0.0,0.0,0.0,17115.2,587.76,16417.8,16409.173828125
3908,2009-06-12 19:00:00,19.0,31.0,17.0,21.26,3.83,0.0,2.83232,297.091,89.7151,0.0,0.114297,15.4,0.0288653,0.0605101,15.2376,0.000801813,0.0,14.5754,0.000255484,14.4299,14.43,2781.9,21.6112,1709.65,1741.28,1707.37,0.0,0.0,1707.26,491.91,0.0,0.0,0.0,169.358,1537.91,539.995,1450.42,1450.35278320312
3909,2009-06-12 20:00:00,0.0,0.0,0.0,20.49,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3910,2009-06-12 21:00:00,0.0,0.0,0.0,19.72,5.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3911,2009-06-12 22:00:00,0.0,0.0,0.0,18.95,5.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3912,2009-06-12 23:00:00,0.0,0.0,0.0,18.79,5.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3913,2009-06-13 00:00:00,0.0,0.0,0.0,18.63,0.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3914,2009-06-13 01:00:00,0.0,0.0,0.0,18.47,0.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3915,2009-06-13 02:00:00,0.0,0.0,0.0,18.23,0.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3916,2009-06-13 03:00:00,0.0,0.0,0.0,18.0,3.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3917,2009-06-13 04:00:00,0.0,0.0,0.0,17.76,3.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3918,2009-06-13 05:00:00,10.0,14.0,9.0,17.97,3.82,0.0,2.33889,62.4765,90.0,0.0,0.0,8.48579,0.0151922,0.0,8.39628,0.000422007,0.0,8.03142,0.000134465,7.95124,7.95124,1532.88,18.1636,762.576,785.431,773.152,0.0,0.0,773.127,465.274,0.0,0.0,0.0,219.121,554.007,539.992,522.096,522.08740234375
3919,2009-06-13 06:00:00,89.0,38.0,80.0,18.18,1.86,0.0,13.3683,70.8224,82.0113,0.0,5.40984,81.3726,0.135211,4.9767,80.5142,0.00375586,3.43508,77.0155,0.00119674,79.6473,79.6461,15354.4,20.3891,12628.7,12945.2,12640.9,0.0,0.0,12636.7,581.289,0.0,0.0,0.0,0.0,12636.7,581.289,12075.0,12070.326171875
3920,2009-06-13 07:00:00,345.0,395.0,178.0,18.39,1.86,0.0,24.9565,78.7272,69.3868,0.0,139.344,169.815,0.524133,137.067,168.023,0.0145592,124.454,160.722,0.00463905,282.329,282.277,54418.4,26.2192,50034.3,49725.9,47428.4,0.0,0.0,47373.9,602.677,0.0,0.0,0.0,0.0,47373.9,602.677,46193.4,46125.09765625
3921,2009-06-13 08:00:00,442.0,289.0,268.0,19.1,1.86,0.0,36.8684,86.8242,56.4044,0.0,160.471,261.334,0.671497,159.946,258.577,0.0186527,153.491,247.341,0.00594336,396.829,396.835,76504.1,30.1066,72082.9,70319.3,68357.4,0.0,0.0,68248.3,611.22,0.0,0.0,0.0,0.0,68248.3,611.22,66721.2,66578.78125
3922,2009-06-13 09:00:00,538.0,237.0,359.0,19.81,4.06,0.0,48.8706,96.115,43.1906,0.0,173.262,354.063,0.817343,172.979,350.328,0.022704,169.765,335.104,0.00723423,499.828,499.817,96355.4,31.7923,92265.3,89327.1,86974.0,0.0,0.0,86800.8,617.339,0.0,0.0,0.0,0.0,86800.8,617.339,84965.4,84734.8359375
3923,2009-06-13 10:00:00,653.0,296.0,395.0,20.52,4.06,0.0,60.6024,108.794,29.8487,0.0,256.848,396.011,0.992054,256.848,391.834,0.027557,254.884,374.807,0.00878058,623.402,623.401,120182.0,35.465,116841.0,111205.0,108243.0,0.0,0.0,107976.0,618.089,0.0,0.0,0.0,0.0,107976.0,618.089,105720.0,105364.0625
3924,2009-06-13 11:00:00,681.0,284.0,413.0,20.83,4.06,0.0,71.0786,131.272,16.525,0.0,271.607,418.385,1.03459,271.607,413.971,0.0287387,271.022,395.982,0.00915708,660.343,660.345,127305.0,36.6607,124246.0,117595.0,115078.0,0.0,0.0,114772.0,612.518,0.0,0.0,0.0,0.0,114772.0,612.518,112340.0,111938.078125
3925,2009-06-13 12:00:00,950.0,681.0,289.0,21.13,3.4,0.0,76.4895,178.494,4.49992,0.0,677.717,299.854,1.44326,677.717,296.691,0.0400907,677.612,283.799,0.0127742,951.809,951.81,183496.0,44.9612,183322.0,166913.0,162738.0,0.0,0.0,162104.0,603.223,0.0,0.0,0.0,0.0,162104.0,603.223,158392.0,157590.984375
3926,2009-06-13 13:00:00,948.0,737.0,250.0,21.43,3.4,0.0,71.5372,227.062,11.6481,0.0,720.721,261.841,1.44023,720.721,259.079,0.0400063,719.964,247.821,0.0127473,958.119,958.118,184705.0,45.4191,184602.0,167708.0,164160.0,0.0,0.0,163508.0,599.299,0.0,0.0,0.0,0.0,163508.0,599.299,159720.0,158909.5
3927,2009-06-13 14:00:00,539.0,141.0,416.0,21.61,3.4,0.0,61.1868,250.4,24.8573,0.0,127.375,421.274,0.818862,127.375,416.83,0.0227462,126.724,398.717,0.00724768,520.194,520.193,100288.0,34.6344,96296.5,91959.5,89894.9,0.0,0.0,89706.7,611.391,0.0,0.0,0.0,0.0,89706.7,611.391,87791.2,87545.6015625
3928,2009-06-13 15:00:00,452.0,134.0,350.0,21.79,4.53,0.0,49.4869,263.365,38.2159,0.0,105.411,353.141,0.68669,104.55,349.415,0.0190747,103.124,334.232,0.00607783,432.988,432.95,83468.6,31.8548,79129.3,76554.5,74127.3,0.0,0.0,74000.3,614.591,0.0,0.0,0.0,0.0,74000.3,614.591,72382.3,72214.3828125
3929,2009-06-13 16:00:00,509.0,455.0,232.0,21.97,4.53,0.0,37.4897,272.76,51.4878,0.0,283.4,237.088,0.773285,280.622,234.587,0.0214801,272.12,224.394,0.00684428,491.555,491.536,94762.5,33.3967,90646.2,87057.0,84002.0,0.0,0.0,83833.1,603.741,0.0,0.0,0.0,0.0,83833.1,603.741,81985.3,81770.3125
3930,2009-06-13 17:00:00,190.0,44.0,171.0,21.66,4.53,0.0,25.5699,280.891,64.5671,0.0,18.905,174.021,0.288653,18.3181,172.186,0.00801813,17.1013,164.703,0.00255484,179.989,179.986,34698.6,25.8441,30805.3,30670.3,29832.4,0.0,0.0,29810.7,598.886,0.0,0.0,0.0,0.0,29810.7,598.886,28876.8,28850.12109375
3931,2009-06-13 18:00:00,159.0,236.0,102.0,21.35,4.51,0.0,13.9632,288.79,77.3397,0.0,51.7728,99.9642,0.241557,46.6971,98.9097,0.00670991,38.3788,94.6116,0.002138,131.663,131.623,25375.9,24.4138,21937.6,22000.0,20381.6,0.0,0.0,20370.9,586.381,0.0,0.0,0.0,0.0,20370.9,586.381,19583.9,19571.638671875
3932,2009-06-13 19:00:00,14.0,3.0,14.0,21.04,4.51,0.0,2.90322,297.101,89.647,0.0,0.0,13.7631,0.0212691,0.0,13.6179,0.00059081,0.0,13.0261,0.000188251,12.8961,12.8961,2486.19,21.3402,1479.06,1508.06,1479.65,0.0,0.0,1479.57,486.132,0.0,0.0,0.0,190.853,1288.72,539.995,1215.18,1215.13012695312
3933,2009-06-13 20:00:00,0.0,0.0,0.0,20.32,4.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3934,2009-06-13 21:00:00,0.0,0.0,0.0,19.6,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3935,2009-06-13 22:00:00,0.0,0.0,0.0,18.88,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3936,2009-06-13 23:00:00,0.0,0.0,0.0,18.89,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3937,2009-06-14 00:00:00,0.0,0.0,0.0,18.91,2.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3938,2009-06-14 01:00:00,0.0,0.0,0.0,18.92,2.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3939,2009-06-14 02:00:00,0.0,0.0,0.0,18.86,2.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3940,2009-06-14 03:00:00,0.0,0.0,0.0,18.8,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3941,2009-06-14 04:00:00,0.0,0.0,0.0,18.74,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3942,2009-06-14 05:00:00,10.0,10.0,9.0,18.77,2.25,0.0,2.33327,62.4069,90.0,0.0,0.0,8.48509,0.0151922,0.0,8.39559,0.000422007,0.0,8.03076,0.000134465,7.95058,7.95054,1532.75,18.9848,762.486,782.678,770.457,0.0,0.0,770.433,463.367,0.0,0.0,0.0,240.666,529.767,539.988,499.243,499.234802246094
3943,2009-06-14 06:00:00,92.0,27.0,86.0,18.79,1.83,0.0,13.3567,70.7518,82.033,0.0,3.59989,87.2204,0.139769,3.31166,86.3003,0.00388246,2.28259,82.5501,0.00123708,83.9856,83.9857,16191.3,21.1241,13392.8,13673.5,13366.1,0.0,0.0,13361.5,579.952,0.0,0.0,0.0,0.0,13361.5,579.952,12772.1,12766.919921875
3944,2009-06-14 07:00:00,314.0,346.0,168.0,18.81,1.83,0.0,24.9407,78.6527,69.4138,0.0,121.741,160.415,0.477037,119.752,158.723,0.013251,108.711,151.826,0.00422221,257.935,257.92,49723.3,25.978,45410.7,45184.0,43298.7,0.0,0.0,43252.3,594.877,0.0,0.0,0.0,0.0,43252.3,594.877,42116.2,42059.51171875
3945,2009-06-14 08:00:00,484.0,446.0,216.0,19.46,1.83,0.0,36.8504,86.7407,56.4354,0.0,247.064,211.606,0.735305,246.256,209.374,0.0204251,236.299,200.276,0.00650812,432.215,432.165,83316.7,31.4706,78976.2,76546.4,74272.7,0.0,0.0,74144.3,612.469,0.0,0.0,0.0,0.0,74144.3,612.469,72513.7,72345.3203125
3946,2009-06-14 09:00:00,576.0,314.0,340.0,20.12,2.62,0.0,48.8529,96.0136,43.2245,0.0,228.369,336.672,0.875073,227.996,333.121,0.0243076,223.751,318.645,0.0077452,536.98,536.986,103520.0,34.2778,99619.5,95308.2,92904.3,0.0,0.0,92702.7,611.376,0.0,0.0,0.0,0.0,92702.7,611.376,90732.6,90469.7734375
3947,2009-06-14 10:00:00,554.0,165.0,410.0,20.77,2.62,0.0,60.5898,108.656,29.884,0.0,143.324,408.696,0.84165,143.324,404.385,0.0233792,142.225,386.813,0.00744937,523.755,523.754,100973.0,34.579,96999.4,92657.5,90665.5,0.0,0.0,90473.6,611.331,0.0,0.0,0.0,0.0,90473.6,611.331,88543.8,88293.7734375
3948,2009-06-14 11:00:00,650.0,177.0,483.0,20.74,2.62,0.0,71.0833,131.061,16.5577,0.0,169.214,485.635,0.987496,169.214,480.512,0.0274304,168.848,459.632,0.00874024,622.204,622.203,119950.0,37.1446,116600.0,110065.0,107403.0,0.0,0.0,107134.0,610.645,0.0,0.0,0.0,0.0,107134.0,610.645,104854.0,104500.265625
3949,2009-06-14 12:00:00,691.0,199.0,498.0,20.7,2.97,0.0,76.5365,178.28,4.48727,0.0,197.846,503.9,1.04978,197.846,498.584,0.0291607,197.815,476.919,0.00929155,667.995,667.996,128778.0,37.9076,125782.0,118329.0,115367.0,0.0,0.0,115057.0,610.771,0.0,0.0,0.0,0.0,115057.0,610.771,112609.0,112205.0625
3950,2009-06-14 13:00:00,639.0,212.0,438.0,20.67,2.97,0.0,71.6051,227.041,11.5855,0.0,207.508,444.031,0.970785,207.508,439.347,0.0269662,207.292,420.255,0.00859233,621.28,621.278,119773.0,36.6741,116417.0,110146.0,107205.0,0.0,0.0,106939.0,613.402,0.0,0.0,0.0,0.0,106939.0,613.402,104678.0,104327.171875
3951,2009-06-14 14:00:00,502.0,106.0,409.0,20.78,2.97,0.0,61.254,250.423,24.7984,0.0,96.2914,423.133,0.762651,96.2914,418.67,0.0211847,95.8023,400.477,0.00675015,491.323,491.322,94720.1,33.4365,90591.8,87000.1,84738.5,0.0,0.0,84572.4,613.631,0.0,0.0,0.0,0.0,84572.4,613.631,82759.5,82540.3046875
3952,2009-06-14 15:00:00,473.0,160.0,351.0,20.89,1.62,0.0,49.5528,263.391,38.1569,0.0,126.059,354.136,0.718593,125.029,350.4,0.0199609,123.33,335.174,0.00636021,453.925,453.955,87515.0,33.6848,83241.1,79818.7,77338.7,0.0,0.0,77194.8,602.449,0.0,0.0,0.0,0.0,77194.8,602.449,75464.1,75282.0703125
3953,2009-06-14 16:00:00,333.0,98.0,273.0,21.0,1.62,0.0,37.5552,272.782,51.4276,0.0,61.3759,280.202,0.505902,60.7741,277.246,0.0140528,58.9392,265.199,0.00447769,320.901,320.889,61861.2,30.0443,57407.2,55996.9,54406.8,0.0,0.0,54337.0,608.468,0.0,0.0,0.0,0.0,54337.0,608.468,53064.7,52974.8203125
3954,2009-06-14 17:00:00,152.0,8.0,149.0,20.92,1.62,0.0,25.6357,280.907,64.5053,0.0,2.9846,146.186,0.230922,2.89194,144.644,0.0064145,2.7006,138.358,0.00204387,139.65,139.649,26923.0,24.856,23390.7,23406.6,22827.0,0.0,0.0,22814.0,591.133,0.0,0.0,0.0,0.0,22814.0,591.133,21977.9,21962.470703125
3955,2009-06-14 18:00:00,82.0,9.0,80.0,20.84,2.03,0.0,14.0297,288.801,77.2762,0.0,1.81707,78.0371,0.124576,1.63893,77.214,0.00346046,1.34882,73.8586,0.00110261,74.4565,74.4548,14353.9,22.8817,11719.1,11854.8,11606.5,0.0,0.0,11602.9,568.811,0.0,0.0,0.0,0.0,11602.9,568.811,11063.4,11059.5087890625
3956,2009-06-14 19:00:00,21.0,29.0,19.0,20.76,2.03,0.0,2.9702,297.107,89.5819,0.0,0.167756,17.1052,0.0319037,0.0890862,16.9247,0.000886214,0.0,16.1893,0.000282377,16.0277,16.0277,3089.89,21.1995,1952.79,1993.95,1958.46,0.0,0.0,1958.33,500.855,0.0,0.0,0.0,133.537,1824.79,539.989,1721.36,1721.26611328125
3957,2009-06-14 20:00:00,0.0,0.0,0.0,20.36,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3958,2009-06-14 21:00:00,0.0,0.0,0.0,19.96,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3959,2009-06-14 22:00:00,0.0,0.0,0.0,19.57,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3960,2009-06-14 23:00:00,0.0,0.0,0.0,19.31,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3961,2009-06-15 00:00:00,0.0,0.0,0.0,19.05,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3962,2009-06-15 01:00:00,0.0,0.0,0.0,18.79,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3963,2009-06-15 02:00:00,0.0,0.0,0.0,18.76,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3964,2009-06-15 03:00:00,0.0,0.0,0.0,18.72,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3965,2009-06-15 04:00:00,0.0,0.0,0.0,18.69,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3966,2009-06-15 05:00:00,13.0,35.0,11.0,18.83,1.75,0.0,2.32296,62.3423,90.0,0.0,0.0,10.2213,0.0197499,0.0,10.1135,0.000548609,0.0,9.67398,0.000174805,9.57741,9.57744,1846.34,19.0976,992.513,1021.02,1002.75,0.0,0.0,1002.71,480.549,0.0,0.0,0.0,200.371,802.338,539.994,756.269,756.250366210938
3967,2009-06-15 06:00:00,114.0,92.0,93.0,18.98,2.46,0.0,13.3408,70.6868,82.0581,0.0,12.5748,85.7278,0.173192,11.568,84.8234,0.00481088,7.96022,81.1375,0.0015329,88.2082,88.2091,17005.8,21.3305,14139.3,14419.4,13998.4,0.0,0.0,13993.3,584.468,0.0,0.0,0.0,0.0,13993.3,584.468,13388.8,13383.099609375
3968,2009-06-15 07:00:00,164.0,13.0,159.0,19.13,2.46,0.0,24.921,78.5843,69.4438,0.0,4.1665,153.777,0.249153,4.09842,152.154,0.00692091,3.71973,145.543,0.00220523,147.772,147.773,28488.4,23.0678,24873.8,25122.0,24512.6,0.0,0.0,24497.9,597.969,0.0,0.0,0.0,0.0,24497.9,597.969,23642.8,23624.974609375
3969,2009-06-15 08:00:00,223.0,7.0,219.0,19.19,2.46,0.0,36.8286,86.6643,56.469,0.0,3.68613,213.537,0.338787,3.67408,211.284,0.00941075,3.52522,202.103,0.00299857,203.575,203.574,39246.2,24.6147,35190.1,35255.5,34486.9,0.0,0.0,34458.5,605.701,0.0,0.0,0.0,0.0,34458.5,605.701,33495.1,33459.4140625
3970,2009-06-15 09:00:00,216.0,6.0,211.0,19.26,2.47,0.0,48.8314,95.9209,43.2607,0.0,4.83705,206.799,0.328153,4.82914,204.617,0.00911535,4.73904,195.726,0.00290445,198.463,198.463,38260.1,24.545,34236.5,34312.8,33498.5,0.0,0.0,33471.6,604.895,0.0,0.0,0.0,0.0,33471.6,604.895,32515.1,32481.197265625
3971,2009-06-15 10:00:00,333.0,14.0,321.0,19.33,2.47,0.0,60.5728,108.53,29.9214,0.0,11.9412,315.811,0.505902,11.9412,312.479,0.0140528,11.8493,298.9,0.00447769,307.647,307.646,59309.8,27.5225,54870.8,54192.4,53015.2,0.0,0.0,52949.8,612.739,0.0,0.0,0.0,0.0,52949.8,612.739,51714.4,51628.76171875
3972,2009-06-15 11:00:00,418.0,44.0,376.0,19.72,2.47,0.0,71.0823,130.862,16.5929,0.0,42.5493,385.514,0.635036,42.5493,381.447,0.0176399,42.4569,364.872,0.00562065,403.261,403.26,77740.8,30.4587,73329.2,71419.4,69878.2,0.0,0.0,69765.3,614.213,0.0,0.0,0.0,0.0,69765.3,614.213,68222.9,68073.953125
3973,2009-06-15 12:00:00,642.0,199.0,449.0,20.12,3.04,0.0,76.5765,178.064,4.48145,0.0,197.814,454.208,0.975342,197.814,449.417,0.0270928,197.784,429.888,0.00863267,621.403,621.399,119793.0,36.0532,116437.0,110500.0,107890.0,0.0,0.0,107621.0,613.644,0.0,0.0,0.0,0.0,107621.0,613.644,105347.0,104992.7265625
3974,2009-06-15 13:00:00,528.0,101.0,432.0,20.52,3.04,0.0,71.6681,227.004,11.525,0.0,99.0934,447.035,0.802151,99.0934,442.319,0.022282,98.9914,423.098,0.00709976,516.876,516.87,99642.5,33.773,95633.3,91710.0,89664.2,0.0,0.0,89477.9,613.599,0.0,0.0,0.0,0.0,89477.9,613.599,87576.4,87331.8125
3975,2009-06-15 14:00:00,606.0,225.0,409.0,20.62,3.04,0.0,61.3175,250.435,24.7408,0.0,203.943,414.121,0.92065,203.943,409.753,0.0255736,202.912,391.947,0.00814859,588.919,588.92,113538.0,35.7204,109954.0,104496.0,102406.0,0.0,0.0,102161.0,610.96,0.0,0.0,0.0,0.0,102161.0,610.96,99988.1,99668.828125
3976,2009-06-15 15:00:00,632.0,445.0,293.0,20.72,1.36,0.0,49.6155,263.407,38.0992,0.0,350.228,301.503,0.96015,347.367,298.322,0.0266708,342.665,285.359,0.0084982,621.752,621.79,119870.0,38.5536,116529.0,109211.0,105688.0,0.0,0.0,105415.0,597.824,0.0,0.0,0.0,0.0,105415.0,597.824,103100.0,102760.5234375
3977,2009-06-15 16:00:00,240.0,30.0,222.0,20.83,1.36,0.0,37.6178,272.796,51.369,0.0,18.4102,225.951,0.364614,18.2298,223.568,0.0101282,17.6812,213.853,0.00322717,229.222,229.224,44190.2,27.4044,39992.7,39508.8,38568.5,0.0,0.0,38532.7,602.263,0.0,0.0,0.0,0.0,38532.7,602.263,37508.1,37463.24609375
3978,2009-06-15 17:00:00,124.0,0.0,124.0,20.49,1.36,0.0,25.6985,280.917,64.4455,0.0,0.0,121.582,0.188384,0.0,120.299,0.00523289,0.0,115.072,0.00166737,113.923,113.923,21962.7,23.7574,18728.7,18851.0,18447.5,0.0,0.0,18438.8,584.557,0.0,0.0,0.0,0.0,18438.8,584.557,17697.3,17687.283203125
3979,2009-06-15 18:00:00,29.0,0.0,29.0,20.15,1.82,0.0,14.0927,288.806,77.2151,0.0,0.0,28.4553,0.0440575,0.0,28.1551,0.00122382,0.0,26.9316,0.000389949,26.6627,26.6625,5140.17,20.8915,3627.98,3712.93,3640.27,0.0,0.0,3639.85,526.875,0.0,0.0,0.0,22.6896,3617.17,540.0,3416.85,3416.47631835938
3980,2009-06-15 19:00:00,9.0,0.0,9.0,19.81,1.82,0.0,3.0332,297.106,89.5197,0.0,0.0,9.13255,0.013673,0.0,9.03621,0.000379806,0.0,8.64354,0.000121019,8.55723,8.55726,1649.73,20.048,847.488,866.91,852.408,0.0,0.0,852.379,466.362,0.0,0.0,0.0,253.424,598.955,539.986,564.475,564.464416503906
3981,2009-06-15 20:00:00,0.0,0.0,0.0,19.63,1.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3982,2009-06-15 21:00:00,0.0,0.0,0.0,19.45,0.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3983,2009-06-15 22:00:00,0.0,0.0,0.0,19.26,0.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3984,2009-06-15 23:00:00,0.0,0.0,0.0,19.03,0.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3985,2009-06-16 00:00:00,0.0,0.0,0.0,18.8,2.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3986,2009-06-16 01:00:00,0.0,0.0,0.0,18.57,2.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3987,2009-06-16 02:00:00,0.0,0.0,0.0,18.56,2.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3988,2009-06-16 03:00:00,0.0,0.0,0.0,18.56,1.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3989,2009-06-16 04:00:00,0.0,0.0,0.0,18.56,1.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
3990,2009-06-16 05:00:00,6.0,0.0,6.0,18.58,1.81,0.0,2.30803,62.2827,90.0,0.0,0.0,6.18878,0.00911535,0.0,6.1235,0.000253204,0.0,5.8574,8.06791e-05,5.79891,5.79888,1117.95,18.7414,471.688,481.12,474.647,0.0,0.0,474.636,430.176,0.0,0.0,0.0,303.489,171.147,539.992,161.241,161.240615844727
3991,2009-06-16 06:00:00,54.0,0.0,54.0,18.61,2.56,0.0,13.3208,70.6274,82.0865,0.0,0.0,52.6293,0.0820381,0.0,52.0741,0.00227884,0.0,49.8112,0.000726112,49.3138,49.3139,9507.17,19.9154,7384.54,7595.0,7429.17,0.0,0.0,7427.63,560.978,0.0,0.0,0.0,0.0,7427.63,560.978,7054.29,7052.70166015625
3992,2009-06-16 07:00:00,212.0,82.0,177.0,18.64,2.56,0.0,24.8974,78.5222,69.4766,0.0,29.1468,178.851,0.322076,28.6705,176.964,0.00894655,26.0152,169.274,0.00285066,193.34,193.34,37273.8,23.7579,33284.2,33491.2,32523.8,0.0,0.0,32498.8,608.366,0.0,0.0,0.0,0.0,32498.8,608.366,31562.1,31530.291015625
3993,2009-06-16 08:00:00,211.0,10.0,205.0,19.39,2.56,0.0,36.8031,86.5952,56.5051,0.0,5.52723,199.985,0.320556,5.50917,197.875,0.00890434,5.28548,189.276,0.00283722,192.619,192.622,37134.9,24.4888,33149.9,33233.6,32499.4,0.0,0.0,32474.1,603.817,0.0,0.0,0.0,0.0,32474.1,603.817,31526.4,31494.6875
3994,2009-06-16 09:00:00,421.0,102.0,344.0,20.15,2.92,0.0,48.8061,95.837,43.2991,0.0,74.4723,351.388,0.639594,74.3506,347.682,0.0177665,72.9602,332.573,0.00566099,401.484,401.479,77399.4,30.5264,72984.7,71057.6,69467.6,0.0,0.0,69355.9,614.075,0.0,0.0,0.0,0.0,69355.9,614.075,67820.6,67673.8828125
3995,2009-06-16 10:00:00,674.0,326.0,390.0,20.91,2.92,0.0,60.5516,108.414,29.961,0.0,282.554,390.921,1.02396,282.554,386.797,0.0284433,280.375,369.989,0.00906296,643.869,643.872,124127.0,37.5512,120940.0,113952.0,111265.0,0.0,0.0,110975.0,610.355,0.0,0.0,0.0,0.0,110975.0,610.355,108612.0,108236.421875
3996,2009-06-16 11:00:00,749.0,378.0,392.0,21.47,2.92,0.0,71.0757,130.677,16.6306,0.0,361.612,397.145,1.1379,361.612,392.956,0.0316083,360.823,375.88,0.0100714,729.346,729.349,140609.0,40.3204,138139.0,128480.0,125665.0,0.0,0.0,125290.0,605.124,0.0,0.0,0.0,0.0,125290.0,605.124,122581.0,122102.3671875
3997,2009-06-16 12:00:00,834.0,508.0,341.0,22.03,1.97,0.0,76.6094,177.847,4.48227,0.0,505.227,352.129,1.26703,505.227,348.415,0.0351954,505.15,333.274,0.0112144,830.051,830.05,160021.0,44.8835,158528.0,144249.0,141128.0,0.0,0.0,140642.0,596.737,0.0,0.0,0.0,0.0,140642.0,596.737,137508.0,136905.265625
3998,2009-06-16 13:00:00,529.0,102.0,432.0,22.59,1.97,0.0,71.726,226.952,11.4666,0.0,100.113,447.025,0.80367,100.113,442.309,0.0223242,100.011,423.089,0.00711321,517.876,517.877,99838.5,36.8485,95835.3,90518.5,88656.3,0.0,0.0,88468.0,602.725,0.0,0.0,0.0,0.0,88468.0,602.725,86533.1,86293.671875
3999,2009-06-16 14:00:00,451.0,43.0,413.0,22.64,1.97,0.0,61.3775,250.435,24.6846,0.0,39.3344,427.448,0.68517,39.3344,422.939,0.0190325,39.1367,404.56,0.00606438,439.266,439.271,84686.8,34.7343,80364.2,76653.1,74951.3,0.0,0.0,74817.0,604.491,0.0,0.0,0.0,0.0,74817.0,604.491,73138.9,72968.484375
4000,2009-06-16 15:00:00,290.0,29.0,268.0,22.68,2.8,0.0,49.6752,263.414,38.0429,0.0,22.7261,273.232,0.440575,22.5404,270.35,0.0122382,22.2364,258.602,0.00389949,278.034,278.041,53602.1,29.9235,49223.1,48029.0,46980.6,0.0,0.0,46927.2,601.467,0.0,0.0,0.0,0.0,46927.2,601.467,45750.2,45683.48046875
4001,2009-06-16 16:00:00,516.0,481.0,222.0,22.73,2.8,0.0,37.6772,272.802,51.312,0.0,300.67,227.111,0.78392,297.722,224.715,0.0217756,288.793,214.95,0.00693841,498.713,498.737,96150.8,35.7231,92068.6,87414.3,84281.4,0.0,0.0,84107.6,596.92,0.0,0.0,0.0,0.0,84107.6,596.92,82222.8,82007.421875
4002,2009-06-16 17:00:00,120.0,0.0,120.0,22.34,2.8,0.0,25.7579,280.92,64.3877,0.0,0.0,117.648,0.182307,0.0,116.407,0.00506408,0.0,111.349,0.00161358,110.237,110.236,21251.8,25.2119,18065.9,18044.7,17627.1,0.0,0.0,17619.0,580.209,0.0,0.0,0.0,0.0,17619.0,580.209,16893.1,16884.021484375
4003,2009-06-16 18:00:00,36.0,0.0,36.0,21.95,3.01,0.0,14.152,288.805,77.1565,0.0,0.0,35.2958,0.0546921,0.0,34.9235,0.00151922,0.0,33.4059,0.000484075,33.0723,33.0722,6375.89,22.7997,4670.76,4729.51,4633.8,0.0,0.0,4633.13,532.848,0.0,0.0,0.0,11.7941,4621.34,539.995,4368.77,4368.16015625
4004,2009-06-16 19:00:00,6.0,0.0,6.0,21.55,3.01,0.0,3.09213,297.1,89.4606,0.0,0.0,6.19231,0.00911535,0.0,6.12699,0.000253204,0.0,5.86074,8.06791e-05,5.80222,5.80213,1118.56,21.6991,472.083,477.197,471.216,0.0,0.0,471.205,422.596,0.0,0.0,0.0,399.841,71.364,539.996,67.2286,67.2284851074219
4005,2009-06-16 20:00:00,0.0,0.0,0.0,21.36,3.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4006,2009-06-16 21:00:00,0.0,0.0,0.0,21.17,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4007,2009-06-16 22:00:00,0.0,0.0,0.0,20.97,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4008,2009-06-16 23:00:00,0.0,0.0,0.0,20.74,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4009,2009-06-17 00:00:00,0.0,0.0,0.0,20.51,6.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4010,2009-06-17 01:00:00,0.0,0.0,0.0,20.28,6.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4011,2009-06-17 02:00:00,0.0,0.0,0.0,20.39,6.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4012,2009-06-17 03:00:00,0.0,0.0,0.0,20.5,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4013,2009-06-17 04:00:00,0.0,0.0,0.0,20.61,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4014,2009-06-17 05:00:00,3.0,0.0,3.0,20.7,3.69,0.0,2.28851,62.2283,90.0,0.0,0.0,3.16426,0.00455767,0.0,3.13088,0.000126602,0.0,2.99483,4.03396e-05,2.96492,2.96491,571.565,20.7728,141.697,141.568,141.012,0.0,0.0,141.01,300.317,0.0,0.0,0.0,141.01,0.0,540.0,0.0,0.0
4015,2009-06-17 06:00:00,26.0,0.0,26.0,20.79,6.24,0.0,13.2966,70.5736,82.1183,0.0,0.0,25.8555,0.0394998,0.0,25.5827,0.00109722,0.0,24.471,0.00034961,24.2267,24.2266,4670.44,21.2942,3237.25,3305.6,3240.4,0.0,0.0,3240.07,521.425,0.0,0.0,0.0,43.0571,3197.01,539.996,3018.99,3018.6943359375
4016,2009-06-17 07:00:00,337.0,309.0,207.0,20.88,6.24,0.0,24.87,78.4665,69.5122,0.0,108.191,196.746,0.511979,106.424,194.671,0.0142216,96.5418,186.211,0.00453148,279.93,279.931,53967.7,26.7053,49587.1,49166.1,47078.8,0.0,0.0,47024.7,599.751,0.0,0.0,0.0,0.0,47024.7,599.751,45840.5,45773.37890625
4017,2009-06-17 08:00:00,92.0,0.0,92.0,20.75,6.24,0.0,36.7739,86.5335,56.5435,0.0,0.0,90.1328,0.139769,0.0,89.1821,0.00388246,0.0,85.3067,0.00123708,84.4548,84.4555,16281.6,22.5075,13475.2,13657.2,13373.7,0.0,0.0,13369.0,576.664,0.0,0.0,0.0,0.0,13369.0,576.664,12774.8,12769.5615234375
4018,2009-06-17 09:00:00,202.0,1.0,201.0,20.62,4.7,0.0,48.7771,95.7621,43.3396,0.0,0.966957,196.996,0.306883,0.965377,194.918,0.00852454,0.947279,186.448,0.0027162,185.524,185.525,35766.1,24.8853,31831.1,31848.1,31165.1,0.0,0.0,31141.6,601.217,0.0,0.0,0.0,0.0,31141.6,601.217,30199.4,30170.359375
4019,2009-06-17 10:00:00,177.0,0.0,177.0,20.5,4.7,0.0,60.5262,108.31,30.0024,0.0,0.0,173.824,0.268903,0.0,171.99,0.00746952,0.0,164.517,0.00238003,162.874,162.872,31399.0,24.2445,27644.3,27750.4,27151.9,0.0,0.0,27133.9,597.927,0.0,0.0,0.0,0.0,27133.9,597.927,26233.7,26211.73046875
4020,2009-06-17 11:00:00,189.0,1.0,188.0,20.7,4.7,0.0,71.0637,130.505,16.6705,0.0,1.01278,184.958,0.287133,1.01278,183.006,0.00797593,1.01056,175.054,0.00254139,174.306,174.306,33603.6,24.7074,29753.7,29796.7,29201.6,0.0,0.0,29180.7,597.91,0.0,0.0,0.0,0.0,29180.7,597.91,28251.7,28226.244140625
4021,2009-06-17 12:00:00,330.0,33.0,298.0,20.9,5.26,0.0,76.6354,177.628,4.48954,0.0,32.7898,303.609,0.501344,32.7898,300.406,0.0139262,32.7848,287.352,0.00443735,316.94,316.94,61100.8,27.926,56650.1,55842.1,54519.7,0.0,0.0,54450.8,613.69,0.0,0.0,0.0,0.0,54450.8,613.69,53197.1,53107.00390625
4022,2009-06-17 13:00:00,783.0,462.0,345.0,21.11,5.26,0.0,71.7787,226.886,11.4105,0.0,452.008,357.227,1.18955,452.008,353.459,0.0330431,451.553,338.099,0.0105286,781.766,781.763,150711.0,38.4403,148734.0,139673.0,136814.0,0.0,0.0,136381.0,612.772,0.0,0.0,0.0,0.0,136381.0,612.772,133470.0,132900.25
4023,2009-06-17 14:00:00,222.0,10.0,213.0,21.05,5.26,0.0,61.4338,250.422,24.6298,0.0,9.31515,209.869,0.337268,9.31515,207.655,0.00936855,9.26854,198.631,0.00298513,205.824,205.824,39679.5,25.6128,35609.5,35497.4,34621.0,0.0,0.0,34592.3,605.038,0.0,0.0,0.0,0.0,34592.3,605.038,33625.6,33589.52734375
4024,2009-06-17 15:00:00,120.0,0.0,120.0,21.0,7.43,0.0,49.7317,263.412,37.9881,0.0,0.0,117.783,0.182307,0.0,116.54,0.00506408,0.0,111.476,0.00161358,110.363,110.363,21276.2,23.1288,18088.5,18267.9,17904.7,0.0,0.0,17896.5,584.539,0.0,0.0,0.0,0.0,17896.5,584.539,17170.3,17160.859375
4025,2009-06-17 16:00:00,92.0,0.0,92.0,20.95,7.43,0.0,37.7336,272.8,51.2568,0.0,0.0,90.1581,0.139769,0.0,89.2071,0.00388246,0.0,85.3306,0.00123708,84.4785,84.478,16285.9,22.5795,13479.3,13656.3,13358.3,0.0,0.0,13353.6,575.906,0.0,0.0,0.0,0.0,13353.6,575.906,12758.7,12753.552734375
4026,2009-06-17 17:00:00,66.0,0.0,66.0,20.41,7.43,0.0,25.814,280.917,64.332,0.0,0.0,64.621,0.100269,0.0,63.9393,0.00278525,0.0,61.1608,0.00088747,60.5501,60.5498,11673.3,21.578,9305.32,9481.82,9283.09,0.0,0.0,9280.73,565.941,0.0,0.0,0.0,0.0,9280.73,565.941,8831.36,8828.8779296875
4027,2009-06-17 18:00:00,41.0,0.0,41.0,19.88,4.97,0.0,14.2077,288.799,77.1005,0.0,0.0,40.1756,0.0622882,0.0,39.7518,0.00173023,0.0,38.0244,0.000551307,37.6447,37.6448,7257.24,20.7304,5425.37,5556.71,5457.43,0.0,0.0,5456.56,544.763,0.0,0.0,0.0,0.0,5456.56,544.763,5164.62,5163.771484375
4028,2009-06-17 19:00:00,6.0,0.0,6.0,19.35,4.97,0.0,3.14693,297.089,89.4047,0.0,0.0,6.1903,0.00911535,0.0,6.125,0.000253204,0.0,5.85884,8.06791e-05,5.80033,5.80036,1118.23,19.481,471.866,480.264,473.343,0.0,0.0,473.333,433.051,0.0,0.0,0.0,324.714,148.619,539.995,140.015,140.01399230957
4029,2009-06-17 20:00:00,0.0,0.0,0.0,19.26,4.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4030,2009-06-17 21:00:00,0.0,0.0,0.0,19.17,5.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4031,2009-06-17 22:00:00,0.0,0.0,0.0,19.08,5.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4032,2009-06-17 23:00:00,0.0,0.0,0.0,19.32,5.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4033,2009-06-18 00:00:00,0.0,0.0,0.0,19.57,6.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4034,2009-06-18 01:00:00,0.0,0.0,0.0,19.82,6.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4035,2009-06-18 02:00:00,0.0,0.0,0.0,19.65,6.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4036,2009-06-18 03:00:00,0.0,0.0,0.0,19.49,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4037,2009-06-18 04:00:00,0.0,0.0,0.0,19.32,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4038,2009-06-18 05:00:00,13.0,32.0,11.0,19.44,7.07,0.0,2.26448,62.179,90.0,0.0,0.0,10.2108,0.0197499,0.0,10.1031,0.000548609,0.0,9.66403,0.000174805,9.56756,9.56753,1844.49,19.6288,991.164,1017.09,998.185,0.0,0.0,998.147,478.149,0.0,0.0,0.0,214.528,783.619,539.995,738.613,738.595764160156
4039,2009-06-18 06:00:00,119.0,86.0,99.0,19.55,4.63,0.0,13.2683,70.5255,82.1532,0.0,11.897,90.7717,0.180788,10.9445,89.8142,0.00502188,7.48347,85.9113,0.00160014,92.4624,92.463,17825.9,21.6855,14893.0,15158.3,14741.9,0.0,0.0,14736.4,585.105,0.0,0.0,0.0,0.0,14736.4,585.105,14108.0,14101.6884765625
4040,2009-06-18 07:00:00,240.0,105.0,196.0,19.66,4.63,0.0,24.8389,78.4171,69.5504,0.0,36.5961,198.075,0.364614,35.9981,195.986,0.0101282,32.6463,187.469,0.00322717,217.918,217.933,42015.2,24.6933,37876.4,37932.0,36730.1,0.0,0.0,36698.3,609.867,0.0,0.0,0.0,0.0,36698.3,609.867,35725.4,35684.69921875
4041,2009-06-18 08:00:00,440.0,287.0,268.0,20.75,4.63,0.0,36.7412,86.4791,56.5843,0.0,158.345,261.175,0.668459,157.827,258.419,0.0185683,151.389,247.19,0.00591647,394.599,394.613,76074.0,29.8639,71649.0,69981.2,68054.1,0.0,0.0,67946.2,612.068,0.0,0.0,0.0,0.0,67946.2,612.068,66428.7,66286.84375
4042,2009-06-18 09:00:00,455.0,132.0,356.0,21.84,4.05,0.0,48.7445,95.6961,43.3821,0.0,95.7095,350.976,0.691247,95.5531,347.274,0.0192013,93.7571,332.183,0.00611817,421.687,421.701,81300.4,31.9563,76929.9,74386.4,72460.4,0.0,0.0,72337.2,610.053,0.0,0.0,0.0,0.0,72337.2,610.053,70729.7,70569.0625
4043,2009-06-18 10:00:00,722.0,442.0,337.0,22.93,4.05,0.0,60.4968,108.217,30.0458,0.0,382.92,340.214,1.09688,382.92,336.626,0.0304689,379.948,321.998,0.00970839,694.935,694.932,133971.0,39.6008,131199.0,122428.0,119641.0,0.0,0.0,119304.0,607.978,0.0,0.0,0.0,0.0,119304.0,607.978,116748.0,116312.859375
4044,2009-06-18 11:00:00,649.0,236.0,426.0,22.3,4.05,0.0,71.0463,130.347,16.7126,0.0,225.824,431.269,0.985977,225.824,426.72,0.0273882,225.326,408.177,0.00872679,627.176,627.179,120912.0,37.3455,117598.0,110906.0,108465.0,0.0,0.0,108190.0,610.453,0.0,0.0,0.0,0.0,108190.0,610.453,105886.0,105528.5078125
4045,2009-06-18 12:00:00,521.0,98.0,426.0,21.66,4.76,0.0,76.6542,177.409,4.50308,0.0,97.3353,439.796,0.791516,97.3353,435.156,0.0219866,97.3202,416.247,0.00700564,508.438,508.433,98017.1,33.3035,93966.9,90314.2,88347.7,0.0,0.0,88167.7,615.0,0.0,0.0,0.0,0.0,88167.7,615.0,86296.7,86059.1484375
4046,2009-06-18 13:00:00,152.0,1.0,151.0,21.03,4.76,0.0,71.8263,226.804,11.3566,0.0,1.0319,148.579,0.230922,1.0319,147.012,0.0064145,1.03087,140.624,0.00204387,140.24,140.24,27036.0,24.2416,23497.4,23589.3,23021.9,0.0,0.0,23008.7,593.143,0.0,0.0,0.0,0.0,23008.7,593.143,22172.9,22157.189453125
4047,2009-06-18 14:00:00,140.0,0.0,140.0,21.45,4.76,0.0,61.4863,250.397,24.5765,0.0,0.0,137.612,0.212691,0.0,136.161,0.0059081,0.0,130.244,0.00188251,128.943,128.944,24858.0,24.4029,21442.6,21509.1,20999.6,0.0,0.0,20988.5,588.388,0.0,0.0,0.0,0.0,20988.5,588.388,20188.2,20175.173828125
4048,2009-06-18 15:00:00,272.0,23.0,254.0,21.88,2.38,0.0,49.7848,263.4,37.9348,0.0,18.5913,258.448,0.413229,18.4394,255.722,0.0114786,18.1924,244.609,0.00365745,260.177,260.177,50159.4,28.8501,45834.2,44958.7,44000.6,0.0,0.0,43953.9,601.82,0.0,0.0,0.0,0.0,43953.9,601.82,42827.9,42769.59765625
4049,2009-06-18 16:00:00,376.0,164.0,275.0,22.3,2.38,0.0,37.7867,272.791,51.2034,0.0,103.28,275.806,0.571229,102.268,272.897,0.0158675,99.2202,261.038,0.00505589,356.661,356.643,68756.0,31.8544,64293.0,62165.3,59984.2,0.0,0.0,59897.1,601.034,0.0,0.0,0.0,0.0,59897.1,601.034,58490.6,58381.89453125
4050,2009-06-18 17:00:00,373.0,469.0,168.0,22.53,2.38,0.0,25.8668,280.906,64.2785,0.0,203.927,169.588,0.566671,197.596,167.799,0.0157409,184.711,160.508,0.00501555,341.772,341.741,65883.2,31.6852,61439.5,59424.3,55537.3,0.0,0.0,55455.6,578.915,0.0,0.0,0.0,0.0,55455.6,578.915,54048.1,53955.76953125
4051,2009-06-18 18:00:00,128.0,107.0,101.0,22.75,1.87,0.0,14.2597,288.786,77.0472,0.0,24.5699,98.7018,0.194461,22.1611,97.6606,0.00540169,18.3258,93.4168,0.00172115,110.627,110.635,21329.1,25.8165,18139.9,18059.7,17259.2,0.0,0.0,17251.5,582.86,0.0,0.0,0.0,0.0,17251.5,582.86,16541.5,16532.77734375
4052,2009-06-18 19:00:00,18.0,10.0,17.0,22.98,1.87,0.0,3.19753,297.072,89.352,0.0,0.129996,18.3364,0.027346,0.0692462,18.143,0.000759612,0.0,17.3546,0.000242037,17.1813,17.1814,3312.36,23.4562,2130.25,2148.68,2101.39,0.0,0.0,2101.23,497.173,0.0,0.0,0.0,173.034,1928.2,539.996,1819.06,1818.95300292969
4053,2009-06-18 20:00:00,0.0,0.0,0.0,22.42,1.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4054,2009-06-18 21:00:00,0.0,0.0,0.0,21.86,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4055,2009-06-18 22:00:00,0.0,0.0,0.0,21.3,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4056,2009-06-18 23:00:00,0.0,0.0,0.0,21.53,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4057,2009-06-19 00:00:00,0.0,0.0,0.0,21.76,7.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4058,2009-06-19 01:00:00,0.0,0.0,0.0,22.0,7.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4059,2009-06-19 02:00:00,0.0,0.0,0.0,21.78,7.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4060,2009-06-19 03:00:00,0.0,0.0,0.0,21.56,8.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4061,2009-06-19 04:00:00,0.0,0.0,0.0,21.34,8.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4062,2009-06-19 05:00:00,11.0,16.0,10.0,21.61,8.34,0.0,2.23599,62.135,90.0,0.0,0.0,9.34664,0.0167115,0.0,9.24805,0.000464208,0.0,8.84617,0.000147912,8.75786,8.75784,1688.37,21.7695,875.771,889.128,875.115,0.0,0.0,875.084,463.604,0.0,0.0,0.0,303.046,572.038,539.997,539.096,539.087219238281
4063,2009-06-19 06:00:00,99.0,42.0,89.0,21.88,6.16,0.0,13.236,70.4832,82.1912,0.0,5.93403,90.1006,0.150403,5.44922,89.1502,0.00417787,3.71633,85.2762,0.00133121,88.1039,88.1031,16985.5,23.7229,14120.4,14217.5,13861.0,0.0,0.0,13855.9,574.215,0.0,0.0,0.0,0.0,13855.9,574.215,13241.1,13235.46875
4064,2009-06-19 07:00:00,277.0,233.0,179.0,22.15,6.16,0.0,24.8041,78.3741,69.5913,0.0,81.4603,170.585,0.420825,80.1292,168.786,0.0116896,72.6464,161.451,0.00372469,231.76,231.763,44680.6,26.9978,40473.3,40066.7,38209.0,0.0,0.0,38173.0,595.568,0.0,0.0,0.0,0.0,38173.0,595.568,37135.2,37090.7265625
4065,2009-06-19 08:00:00,491.0,469.0,210.0,22.13,6.16,0.0,36.705,86.4322,56.6273,0.0,258.616,205.673,0.745939,257.771,203.504,0.0207205,247.229,194.66,0.00660224,437.477,437.489,84341.4,31.281,80017.4,77631.8,75427.7,0.0,0.0,75296.1,613.789,0.0,0.0,0.0,0.0,75296.1,613.789,73650.4,73476.6484375
4066,2009-06-19 09:00:00,611.0,432.0,286.0,22.11,2.74,0.0,48.7083,95.6392,43.4265,0.0,314.142,284.808,0.928246,313.628,281.804,0.0257846,307.718,269.558,0.00821583,571.511,571.497,110174.0,37.0581,106480.0,100512.0,97850.4,0.0,0.0,97623.5,606.484,0.0,0.0,0.0,0.0,97623.5,606.484,95524.5,95232.140625
4067,2009-06-19 10:00:00,687.0,362.0,372.0,22.09,2.74,0.0,60.4634,108.136,30.0909,0.0,313.258,372.945,1.04371,313.258,369.011,0.0289919,310.819,352.976,0.00923776,657.166,657.168,126692.0,39.2789,123610.0,115489.0,112710.0,0.0,0.0,112410.0,607.23,0.0,0.0,0.0,0.0,112410.0,607.23,109997.0,109610.390625
4068,2009-06-19 11:00:00,712.0,306.0,423.0,23.34,2.74,0.0,71.0235,130.204,16.7568,0.0,292.632,428.231,1.08169,292.632,423.713,0.0300469,291.983,405.301,0.00957392,690.321,690.321,133083.0,41.3961,130271.0,120479.0,117911.0,0.0,0.0,117575.0,600.436,0.0,0.0,0.0,0.0,117575.0,600.436,115010.0,114587.796875
4069,2009-06-19 12:00:00,848.0,525.0,338.0,24.6,4.27,0.0,76.666,177.19,4.52268,0.0,522.497,349.038,1.2883,522.497,345.356,0.0357862,522.416,330.348,0.0114027,844.248,844.25,162757.0,44.5628,161409.0,147133.0,143815.0,0.0,0.0,143312.0,597.906,0.0,0.0,0.0,0.0,143312.0,597.906,140110.0,139482.203125
4070,2009-06-19 13:00:00,904.0,632.0,304.0,25.86,4.27,0.0,71.8686,226.708,11.305,0.0,619.1,315.756,1.37338,619.1,312.425,0.0381494,618.487,298.849,0.0121557,908.175,908.178,175077.0,47.3345,174415.0,156872.0,153532.0,0.0,0.0,152948.0,592.696,0.0,0.0,0.0,0.0,152948.0,592.696,149423.0,148709.75
4071,2009-06-19 14:00:00,839.0,692.0,231.0,26.47,4.27,0.0,61.535,250.361,24.5248,0.0,629.214,242.056,1.27463,629.214,239.502,0.0354064,626.094,229.095,0.0112816,846.648,846.648,163222.0,46.4895,161900.0,146155.0,143034.0,0.0,0.0,142527.0,592.475,0.0,0.0,0.0,0.0,142527.0,592.475,139307.0,138689.609375
4072,2009-06-19 15:00:00,738.0,760.0,157.0,27.07,7.91,0.0,49.8347,263.379,37.8831,0.0,600.067,164.299,1.12119,595.164,162.565,0.0311441,587.219,155.501,0.00992353,735.303,735.259,141746.0,40.8291,139364.0,129267.0,125146.0,0.0,0.0,124764.0,597.498,0.0,0.0,0.0,0.0,124764.0,597.498,122016.0,121541.46875
4073,2009-06-19 16:00:00,566.0,690.0,143.0,27.68,7.91,0.0,37.8365,272.774,51.1518,0.0,432.55,149.067,0.859881,428.309,147.494,0.0238856,415.583,141.085,0.00761073,551.109,551.102,106244.0,37.9929,102450.0,96226.7,92797.1,0.0,0.0,92583.4,593.381,0.0,0.0,0.0,0.0,92583.4,593.381,90524.4,90263.421875
4074,2009-06-19 17:00:00,368.0,559.0,123.0,27.11,7.91,0.0,25.916,280.89,64.2273,0.0,243.738,125.958,0.559075,236.171,124.629,0.0155299,220.821,119.214,0.00494832,336.639,336.625,64897.1,33.4093,60467.3,57978.7,54083.1,0.0,0.0,54003.7,572.405,0.0,0.0,0.0,0.0,54003.7,572.405,52599.5,52512.15234375
4075,2009-06-19 18:00:00,173.0,326.0,92.0,26.54,6.37,0.0,14.3079,288.767,76.9966,0.0,73.749,90.7321,0.262826,66.5187,89.775,0.00730072,55.0633,85.8738,0.00232625,139.53,139.583,26910.7,29.4206,23395.0,22846.7,20594.4,0.0,0.0,20582.7,573.079,0.0,0.0,0.0,0.0,20582.7,573.079,19766.0,19753.55859375
4076,2009-06-19 19:00:00,19.0,15.0,18.0,25.98,6.37,0.0,3.24386,297.05,89.3026,0.0,0.139907,19.3216,0.0288653,0.0745256,19.1178,0.000801813,0.0,18.287,0.000255484,18.1044,18.1043,3490.13,26.3536,2272.84,2255.37,2213.8,0.0,0.0,2213.62,490.597,0.0,0.0,0.0,264.547,1949.07,539.998,1838.78,1838.66760253906
4077,2009-06-19 20:00:00,0.0,0.0,0.0,25.58,6.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4078,2009-06-19 21:00:00,0.0,0.0,0.0,25.17,9.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4079,2009-06-19 22:00:00,0.0,0.0,0.0,24.77,9.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4080,2009-06-19 23:00:00,0.0,0.0,0.0,24.68,9.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4081,2009-06-20 00:00:00,0.0,0.0,0.0,24.58,7.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4082,2009-06-20 01:00:00,0.0,0.0,0.0,24.49,7.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4083,2009-06-20 02:00:00,0.0,0.0,0.0,24.22,7.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4084,2009-06-20 03:00:00,0.0,0.0,0.0,23.94,9.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4085,2009-06-20 04:00:00,0.0,0.0,0.0,23.67,9.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4086,2009-06-20 05:00:00,6.0,0.0,6.0,23.4,9.89,0.0,2.20311,62.0962,90.0,0.0,0.0,6.18139,0.00911535,0.0,6.11618,0.000253204,0.0,5.8504,8.06791e-05,5.79198,5.79197,1116.63,23.4958,470.777,473.136,467.099,0.0,0.0,467.088,418.134,0.0,0.0,0.0,460.878,6.21083,539.996,5.85064,5.85063695907593
4087,2009-06-20 06:00:00,56.0,0.0,56.0,23.13,9.21,0.0,13.1998,70.4466,82.2323,0.0,0.0,54.4763,0.0850766,0.0,53.9016,0.00236324,0.0,51.5594,0.000753005,51.0445,51.0445,9840.88,24.0107,7678.53,7721.04,7550.02,0.0,0.0,7548.37,550.563,0.0,0.0,0.0,0.0,7548.37,550.563,7160.8,7159.15771484375
4088,2009-06-20 07:00:00,328.0,289.0,207.0,22.85,9.21,0.0,24.7657,78.3377,69.6348,0.0,100.519,196.651,0.498306,98.8768,194.576,0.0138418,89.6143,186.121,0.00441046,272.982,272.991,52630.5,27.5601,48268.8,47656.8,45561.8,0.0,0.0,45511.3,599.534,0.0,0.0,0.0,0.0,45511.3,599.534,44351.6,44288.51171875
4089,2009-06-20 08:00:00,349.0,124.0,275.0,23.49,9.21,0.0,36.6654,86.3928,56.6724,0.0,68.0869,267.487,0.530209,67.8644,264.665,0.014728,65.0817,253.164,0.00469284,315.068,315.072,60740.9,28.9261,56293.0,55215.3,53606.8,0.0,0.0,53538.6,606.002,0.0,0.0,0.0,0.0,53538.6,606.002,52269.4,52181.57421875
4090,2009-06-20 09:00:00,356.0,40.0,326.0,24.13,8.08,0.0,48.6688,95.5914,43.4727,0.0,28.9931,332.425,0.540844,28.9458,328.918,0.0150234,28.3987,314.625,0.00478696,339.598,339.598,65469.9,30.4174,61004.4,59404.0,58134.0,0.0,0.0,58053.7,606.458,0.0,0.0,0.0,0.0,58053.7,606.458,56705.7,56602.90625
4091,2009-06-20 10:00:00,575.0,193.0,407.0,24.77,8.08,0.0,60.4261,108.067,30.1377,0.0,167.054,405.559,0.873554,167.054,401.281,0.0242654,165.748,383.843,0.00773175,544.103,544.104,104896.0,34.8436,101035.0,96404.9,94037.0,0.0,0.0,93831.9,613.288,0.0,0.0,0.0,0.0,93831.9,613.288,91848.1,91579.6015625
4092,2009-06-20 11:00:00,656.0,247.0,423.0,25.41,8.08,0.0,70.9956,130.074,16.8029,0.0,235.911,428.211,0.996611,235.911,423.694,0.0276836,235.385,405.282,0.00882092,634.269,634.27,122281.0,37.153,119019.0,112366.0,110008.0,0.0,0.0,109724.0,609.258,0.0,0.0,0.0,0.0,109724.0,609.258,107381.0,107013.40625
4093,2009-06-20 12:00:00,448.0,73.0,377.0,26.05,7.86,0.0,76.6708,176.972,4.54817,0.0,72.7358,387.245,0.680613,72.7358,383.16,0.0189059,72.7243,366.51,0.00602404,434.848,434.845,83833.3,34.2131,79497.8,76025.4,74216.9,0.0,0.0,74086.4,606.956,0.0,0.0,0.0,0.0,74086.4,606.956,72432.6,72265.0625
4094,2009-06-20 13:00:00,589.0,185.0,413.0,26.69,7.86,0.0,71.9055,226.598,11.2559,0.0,181.595,418.545,0.894823,181.595,414.13,0.0248562,181.417,396.134,0.00792,571.784,571.781,110230.0,37.4236,106534.0,100392.0,98308.1,0.0,0.0,98078.5,605.114,0.0,0.0,0.0,0.0,98078.5,605.114,95962.7,95667.8125
4095,2009-06-20 14:00:00,686.0,297.0,425.0,26.7,7.86,0.0,61.5798,250.312,24.4747,0.0,270.1,434.051,1.04219,270.1,429.472,0.0289497,268.767,410.809,0.00922431,672.789,672.79,129701.0,39.3298,126743.0,118414.0,115760.0,0.0,0.0,115443.0,606.555,0.0,0.0,0.0,0.0,115443.0,606.555,112962.0,112552.859375
4096,2009-06-20 15:00:00,162.0,3.0,160.0,26.7,7.4,0.0,49.8811,263.349,37.8332,0.0,2.06562,157.274,0.246114,2.04875,155.615,0.00683651,2.02148,148.852,0.00217834,149.367,149.366,28795.1,29.5866,25164.8,24563.4,24053.7,0.0,0.0,24038.6,578.001,0.0,0.0,0.0,0.0,24038.6,578.001,23147.9,23130.861328125
4097,2009-06-20 16:00:00,216.0,19.0,204.0,26.71,7.4,0.0,37.883,272.75,51.1023,0.0,12.2713,200.766,0.328153,12.151,198.648,0.00911535,11.791,190.016,0.00290445,199.792,199.79,38517.2,30.5711,34485.2,33509.6,32771.7,0.0,0.0,32744.4,586.874,0.0,0.0,0.0,0.0,32744.4,586.874,31747.6,31715.51953125
4098,2009-06-20 17:00:00,297.0,227.0,197.0,26.5,7.4,0.0,25.9618,280.866,64.1784,0.0,99.4974,195.775,0.45121,96.4085,193.71,0.0125336,90.162,185.293,0.00399362,272.704,272.686,52570.2,31.7699,48211.5,46595.9,43639.6,0.0,0.0,43591.8,594.53,0.0,0.0,0.0,0.0,43591.8,594.53,42449.9,42392.671875
4099,2009-06-20 18:00:00,175.0,335.0,91.0,26.3,8.2,0.0,14.3522,288.743,76.9488,0.0,76.5248,89.7742,0.265864,69.0223,88.8272,0.00738512,57.191,84.9672,0.00235314,140.739,140.781,27141.7,28.8869,23614.9,23127.9,20762.4,0.0,0.0,20750.6,575.883,0.0,0.0,0.0,0.0,20750.6,575.883,19935.7,19922.974609375
4100,2009-06-20 19:00:00,20.0,21.0,18.0,26.09,8.2,0.0,3.28586,297.022,89.2566,0.0,0.298282,16.5017,0.0303845,0.158889,16.3277,0.000844014,0.0,15.6182,0.00026893,15.4622,15.462,2980.92,26.3741,1866.47,1852.13,1817.64,0.0,0.0,1817.51,482.36,0.0,0.0,0.0,317.733,1499.78,540.0,1414.42,1414.35888671875
4101,2009-06-20 20:00:00,0.0,0.0,0.0,25.37,8.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4102,2009-06-20 21:00:00,0.0,0.0,0.0,24.65,10.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4103,2009-06-20 22:00:00,0.0,0.0,0.0,23.93,10.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4104,2009-06-20 23:00:00,0.0,0.0,0.0,23.79,10.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4105,2009-06-21 00:00:00,0.0,0.0,0.0,23.65,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4106,2009-06-21 01:00:00,0.0,0.0,0.0,23.52,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4107,2009-06-21 02:00:00,0.0,0.0,0.0,23.3,6.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4108,2009-06-21 03:00:00,0.0,0.0,0.0,23.08,4.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4109,2009-06-21 04:00:00,0.0,0.0,0.0,22.86,4.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4110,2009-06-21 05:00:00,12.0,33.0,10.0,22.69,4.35,0.0,2.1659,62.0628,90.0,0.0,0.0,9.33613,0.0182307,0.0,9.23765,0.000506408,0.0,8.83623,0.000161358,8.74802,8.74801,1686.53,22.8958,874.449,883.178,867.774,0.0,0.0,867.743,459.992,0.0,0.0,0.0,342.824,524.919,540.0,494.674,494.665802001953
4111,2009-06-21 06:00:00,114.0,88.0,94.0,22.52,6.06,0.0,13.1597,70.416,82.2764,0.0,11.8063,86.3873,0.173192,10.8417,85.4761,0.00481088,7.35025,81.7617,0.0015329,88.2224,88.2183,17007.3,24.3772,14140.5,14187.5,13766.0,0.0,0.0,13761.0,575.218,0.0,0.0,0.0,0.0,13761.0,575.218,13151.0,13145.4345703125
4112,2009-06-21 07:00:00,289.0,253.0,183.0,22.35,6.06,0.0,24.7237,78.3077,69.6807,0.0,88.0077,174.272,0.439056,86.5697,172.433,0.012196,78.4332,164.94,0.00388605,240.944,240.966,46455.8,27.4228,42207.5,41695.3,39705.0,0.0,0.0,39665.7,592.886,0.0,0.0,0.0,0.0,39665.7,592.886,38590.9,38543.06640625
4113,2009-06-21 08:00:00,244.0,26.0,228.0,22.4,6.06,0.0,36.6225,86.361,56.7195,0.0,14.7179,222.188,0.370691,14.6698,219.844,0.010297,14.0666,210.291,0.00328095,222.117,222.114,42819.3,27.0759,38657.5,38253.5,37466.0,0.0,0.0,37432.0,600.984,0.0,0.0,0.0,0.0,37432.0,600.984,36425.0,36382.71484375
4114,2009-06-21 09:00:00,561.0,287.0,346.0,22.45,7.57,0.0,48.6258,95.5528,43.5207,0.0,207.756,342.342,0.852285,207.417,338.73,0.0236746,203.485,324.011,0.0075435,522.229,522.235,100678.0,32.4347,96698.5,93342.1,90773.6,0.0,0.0,90585.2,617.923,0.0,0.0,0.0,0.0,90585.2,617.923,88684.4,88432.4296875
4115,2009-06-21 10:00:00,693.0,378.0,364.0,22.49,7.57,0.0,60.385,108.01,30.186,0.0,327.12,364.954,1.05282,327.12,361.104,0.0292451,324.554,345.413,0.00931844,663.276,663.274,127870.0,35.1712,124834.0,119016.0,116375.0,0.0,0.0,116066.0,618.251,0.0,0.0,0.0,0.0,116066.0,618.251,113643.0,113230.2265625
4116,2009-06-21 11:00:00,632.0,213.0,431.0,23.17,7.57,0.0,70.9625,129.96,16.8508,0.0,203.5,433.21,0.96015,203.5,428.64,0.0266708,203.044,410.014,0.0084982,606.935,606.934,117009.0,34.774,113549.0,108425.0,105982.0,0.0,0.0,105724.0,616.102,0.0,0.0,0.0,0.0,105724.0,616.102,103504.0,103162.1796875
4117,2009-06-21 12:00:00,416.0,40.0,377.0,23.86,4.2,0.0,76.6685,176.756,4.57936,0.0,39.9521,387.244,0.631997,39.9521,383.16,0.0175555,39.9457,366.509,0.00559375,402.396,402.391,77573.6,33.4185,73160.5,70220.3,68829.8,0.0,0.0,68716.4,603.911,0.0,0.0,0.0,0.0,68716.4,603.911,67149.4,67005.4765625
