hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
4118,2009-06-21 13:00:00,351.0,13.0,339.0,24.54,4.2,0.0,71.937,226.473,11.2093,0.0,12.3813,335.373,0.533248,12.3813,331.835,0.0148124,12.3692,317.415,0.00471973,326.491,326.491,62944.1,32.2956,58484.8,56410.7,55036.6,0.0,0.0,54963.6,602.153,0.0,0.0,0.0,0.0,54963.6,602.153,53658.6,53566.90234375
4119,2009-06-21 14:00:00,344.0,16.0,330.0,24.54,4.2,0.0,61.6205,250.251,24.4264,0.0,14.4881,326.391,0.522613,14.4881,322.948,0.014517,14.4169,308.914,0.0046256,320.103,320.107,61710.7,32.1439,57256.5,55265.0,54035.7,0.0,0.0,53964.7,599.636,0.0,0.0,0.0,0.0,53964.7,599.636,52666.7,52578.5625
4120,2009-06-21 15:00:00,179.0,5.0,175.0,24.55,6.54,0.0,49.924,263.309,37.785,0.0,4.13134,172.112,0.271941,4.09758,170.297,0.00755392,4.04322,162.897,0.00240693,165.273,165.273,31862.4,27.9238,28086.9,27662.8,27085.1,0.0,0.0,27066.5,587.168,0.0,0.0,0.0,0.0,27066.5,587.168,26141.5,26119.732421875
4121,2009-06-21 16:00:00,487.0,363.0,264.0,24.55,6.54,0.0,37.926,272.718,51.0547,0.0,228.056,267.031,0.739862,225.82,264.215,0.0205517,219.148,252.733,0.00654846,467.169,467.09,90046.9,34.085,85825.6,82141.9,79059.2,0.0,0.0,78908.2,601.242,0.0,0.0,0.0,0.0,78908.2,601.242,77140.6,76949.0
4122,2009-06-21 17:00:00,369.0,488.0,155.0,24.21,6.54,0.0,26.0039,280.837,64.1319,0.0,212.96,156.784,0.560594,206.349,155.13,0.0155721,193.019,148.389,0.00496177,337.998,337.968,65155.4,31.1092,60715.7,58900.3,54818.6,0.0,0.0,54737.2,571.642,0.0,0.0,0.0,0.0,54737.2,571.642,53316.0,53226.16796875
4123,2009-06-21 18:00:00,148.0,168.0,106.0,23.87,4.7,0.0,14.3925,288.712,76.9039,0.0,38.2864,103.55,0.224845,34.5328,102.457,0.0062457,28.6392,98.005,0.00199009,125.38,125.389,24173.8,26.7528,20804.0,20609.1,19269.2,0.0,0.0,19259.6,586.018,0.0,0.0,0.0,0.0,19259.6,586.018,18500.1,18489.140625
4124,2009-06-21 19:00:00,12.0,0.0,12.0,23.52,4.7,0.0,3.32346,296.989,89.214,0.0,0.0,11.995,0.0182307,0.0,11.8685,0.000506408,0.0,11.3527,0.000161358,11.2394,11.2393,2166.79,23.7784,1233.8,1241.63,1217.92,0.0,0.0,1217.86,471.645,0.0,0.0,0.0,308.288,909.576,539.998,857.42,857.396545410156
4125,2009-06-21 20:00:00,0.0,0.0,0.0,22.95,4.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4126,2009-06-21 21:00:00,0.0,0.0,0.0,22.38,6.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4127,2009-06-21 22:00:00,0.0,0.0,0.0,21.81,6.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4128,2009-06-21 23:00:00,0.0,0.0,0.0,21.73,6.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4129,2009-06-22 00:00:00,0.0,0.0,0.0,21.65,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4130,2009-06-22 01:00:00,0.0,0.0,0.0,21.56,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4131,2009-06-22 02:00:00,0.0,0.0,0.0,21.29,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4132,2009-06-22 03:00:00,0.0,0.0,0.0,21.01,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4133,2009-06-22 04:00:00,0.0,0.0,0.0,20.73,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4134,2009-06-22 05:00:00,7.0,0.0,7.0,20.49,4.58,0.0,2.12443,62.0348,90.0,0.0,0.0,7.14756,0.0106346,0.0,7.07216,0.000295405,0.0,6.76484,9.41257e-05,6.69729,6.6972,1291.11,20.6452,590.723,600.688,592.127,0.0,0.0,592.111,442.6,0.0,0.0,0.0,329.743,262.368,539.997,247.2,247.198471069336
4135,2009-06-22 06:00:00,63.0,0.0,63.0,20.24,2.72,0.0,13.1159,70.3912,82.3233,0.0,0.0,60.9443,0.0957112,0.0,60.3014,0.00265864,0.0,57.681,0.000847131,57.105,57.1053,11008.8,21.7356,8713.04,8871.54,8682.72,0.0,0.0,8680.64,561.984,0.0,0.0,0.0,0.0,8680.64,561.984,8252.93,8250.7626953125
4136,2009-06-22 07:00:00,320.0,355.0,171.0,19.99,2.72,0.0,24.6784,78.2844,69.729,0.0,123.64,163.031,0.486152,121.62,161.311,0.0135042,110.149,154.302,0.00430289,261.81,261.834,50478.3,26.8476,46152.9,45724.2,43763.8,0.0,0.0,43715.8,591.192,0.0,0.0,0.0,0.0,43715.8,591.192,42559.1,42501.41796875
4137,2009-06-22 08:00:00,539.0,618.0,170.0,20.56,2.72,0.0,36.5764,86.3367,56.7687,0.0,339.355,167.568,0.818862,338.246,165.801,0.0227462,324.298,158.596,0.00724768,478.072,478.129,92175.0,33.0826,87996.6,84639.9,82099.9,0.0,0.0,81943.1,612.373,0.0,0.0,0.0,0.0,81943.1,612.373,80172.4,79966.7109375
4138,2009-06-22 09:00:00,723.0,643.0,241.0,21.12,4.28,0.0,48.5796,95.5234,43.5703,0.0,465.708,241.187,1.0984,464.947,238.643,0.0305111,456.108,228.272,0.00972184,677.547,677.501,130610.0,37.1295,127695.0,120592.0,117819.0,0.0,0.0,117495.0,610.163,0.0,0.0,0.0,0.0,117495.0,610.163,114991.0,114568.171875
4139,2009-06-22 10:00:00,483.0,104.0,393.0,21.68,4.28,0.0,60.3402,107.964,30.2358,0.0,89.4802,391.631,0.733786,89.4802,387.5,0.0203829,88.7757,370.661,0.00649467,454.849,454.85,87688.6,32.4282,83416.2,80487.7,78398.1,0.0,0.0,78255.6,613.947,0.0,0.0,0.0,0.0,78255.6,613.947,76558.1,76370.8828125
4140,2009-06-22 11:00:00,695.0,310.0,402.0,21.82,4.28,0.0,70.9243,129.86,16.9005,0.0,296.635,407.08,1.05586,296.635,402.786,0.0293295,295.965,385.283,0.00934533,674.445,674.444,130019.0,37.7572,127075.0,119642.0,117021.0,0.0,0.0,116701.0,610.434,0.0,0.0,0.0,0.0,116701.0,610.434,114216.0,113801.8046875
4141,2009-06-22 12:00:00,854.0,481.0,387.0,21.96,4.23,0.0,76.6591,176.542,4.61609,0.0,478.395,398.24,1.29742,478.395,394.039,0.0360394,478.317,376.916,0.0114833,846.692,846.691,163233.0,42.0331,161911.0,149463.0,146194.0,0.0,0.0,145688.0,605.83,0.0,0.0,0.0,0.0,145688.0,605.83,142479.0,141832.109375
4142,2009-06-22 13:00:00,313.0,35.0,280.0,22.1,4.23,0.0,71.963,226.334,11.1653,0.0,34.0487,284.94,0.475517,34.0487,281.934,0.0132088,34.0158,269.683,0.00420876,300.666,300.666,57965.4,29.2281,53537.9,52428.9,51187.2,0.0,0.0,51125.2,607.744,0.0,0.0,0.0,0.0,51125.2,607.744,49901.0,49821.3203125
4143,2009-06-22 14:00:00,659.0,275.0,417.0,22.27,4.23,0.0,61.6572,250.179,24.3799,0.0,250.443,425.948,1.00117,250.443,421.454,0.0278103,249.217,403.14,0.00886126,645.842,645.844,124511.0,37.5815,121340.0,114315.0,111643.0,0.0,0.0,111352.0,610.074,0.0,0.0,0.0,0.0,111352.0,610.074,108979.0,108598.765625
4144,2009-06-22 15:00:00,610.0,387.0,314.0,22.43,7.37,0.0,49.9633,263.26,37.7387,0.0,305.734,319.794,0.926727,303.236,316.421,0.0257424,299.225,302.671,0.00820238,595.885,595.799,114861.0,33.9663,111333.0,106709.0,103041.0,0.0,0.0,102790.0,607.504,0.0,0.0,0.0,0.0,102790.0,607.504,100586.0,100261.59375
4145,2009-06-22 16:00:00,329.0,93.0,272.0,22.6,7.37,0.0,37.9654,272.678,51.0093,0.0,58.2979,279.044,0.499825,57.7263,276.101,0.013884,56.0253,264.103,0.00442391,316.931,316.922,61098.3,28.7365,56648.2,55616.0,54058.3,0.0,0.0,53990.1,612.1,0.0,0.0,0.0,0.0,53990.1,612.1,52736.6,52647.78515625
4146,2009-06-22 17:00:00,154.0,11.0,149.0,22.15,7.37,0.0,26.0423,280.8,64.0879,0.0,4.97674,146.188,0.233961,4.82223,144.646,0.00649891,4.51159,138.36,0.00207076,141.445,141.444,27268.4,24.8887,23717.5,23730.2,23161.8,0.0,0.0,23148.4,592.647,0.0,0.0,0.0,0.0,23148.4,592.647,22308.4,22292.564453125
4147,2009-06-22 18:00:00,169.0,209.0,117.0,21.7,2.21,0.0,14.4288,288.676,76.8619,0.0,47.4342,114.58,0.256749,42.7838,113.371,0.00713192,35.5116,108.445,0.00227246,142.519,142.565,27485.8,25.5628,23929.5,23855.1,22234.1,0.0,0.0,22221.2,583.438,0.0,0.0,0.0,0.0,22221.2,583.438,21383.3,21368.685546875
4148,2009-06-22 19:00:00,16.0,2.0,16.0,21.26,2.21,0.0,3.3566,296.951,89.1749,0.0,0.0,15.6735,0.0243076,0.0,15.5082,0.000675211,0.0,14.8342,0.000215144,14.6861,14.686,2831.3,21.6579,1748.45,1780.54,1746.39,0.0,0.0,1746.28,493.617,0.0,0.0,0.0,166.248,1580.03,539.996,1490.2,1490.12646484375
4149,2009-06-22 20:00:00,0.0,0.0,0.0,20.86,2.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4150,2009-06-22 21:00:00,0.0,0.0,0.0,20.46,3.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4151,2009-06-22 22:00:00,0.0,0.0,0.0,20.07,3.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4152,2009-06-22 23:00:00,0.0,0.0,0.0,19.79,3.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4153,2009-06-23 00:00:00,0.0,0.0,0.0,19.51,2.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4154,2009-06-23 01:00:00,0.0,0.0,0.0,19.24,2.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4155,2009-06-23 02:00:00,0.0,0.0,0.0,19.11,2.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4156,2009-06-23 03:00:00,0.0,0.0,0.0,18.98,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4157,2009-06-23 04:00:00,0.0,0.0,0.0,18.85,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4158,2009-06-23 05:00:00,16.0,113.0,9.0,18.71,3.59,0.0,2.07876,62.0122,90.0,0.0,0.0,6.32867,0.0243076,0.0,6.26191,0.000675211,0.0,5.9898,0.000215144,5.93011,5.93013,1143.26,18.8566,488.846,498.763,491.336,0.0,0.0,491.324,433.42,0.0,0.0,0.0,301.549,189.775,539.992,178.794,178.793243408203
4159,2009-06-23 06:00:00,150.0,306.0,80.0,18.57,0.41,0.0,13.0683,70.3724,82.3731,0.0,41.088,71.6525,0.227884,37.7311,70.8967,0.0063301,25.4033,67.8158,0.00201698,92.2889,92.2828,17791.0,21.3918,14864.6,15150.8,13951.6,0.0,0.0,13946.7,588.884,0.0,0.0,0.0,0.0,13946.7,588.884,13351.1,13345.2763671875
4160,2009-06-23 07:00:00,349.0,538.0,124.0,18.43,0.41,0.0,24.6297,78.2676,69.7796,0.0,186.604,118.196,0.530209,183.554,116.949,0.014728,166.179,111.867,0.00469284,275.27,275.232,53062.9,26.8459,48703.3,48243.4,46270.3,0.0,0.0,46217.3,595.095,0.0,0.0,0.0,0.0,46217.3,595.095,45030.6,44965.6640625
4161,2009-06-23 08:00:00,547.0,698.0,131.0,19.81,0.41,0.0,36.527,86.3201,56.8197,0.0,382.504,129.458,0.831016,381.254,128.093,0.0230838,365.484,122.526,0.00735525,483.138,483.187,93151.3,34.5847,88995.4,84968.0,82595.0,0.0,0.0,82433.2,606.468,0.0,0.0,0.0,0.0,82433.2,606.468,80625.9,80417.9765625
4162,2009-06-23 09:00:00,707.0,721.0,167.0,21.2,2.71,0.0,48.5302,95.5032,43.6214,0.0,521.701,168.496,1.07409,520.849,166.718,0.0298359,510.917,159.473,0.00950669,663.696,663.691,127951.0,38.5941,124924.0,117119.0,114506.0,0.0,0.0,114194.0,604.557,0.0,0.0,0.0,0.0,114194.0,604.557,111727.0,111327.4296875
4163,2009-06-23 10:00:00,862.0,814.0,155.0,22.58,2.71,0.0,60.2918,107.931,30.2871,0.0,702.888,158.849,1.30957,702.888,157.173,0.036377,697.333,150.343,0.0115909,839.211,839.21,161790.0,44.5742,160391.0,146187.0,142788.0,0.0,0.0,142293.0,598.256,0.0,0.0,0.0,0.0,142293.0,598.256,139123.0,138504.71875
4164,2009-06-23 11:00:00,952.0,836.0,163.0,23.37,2.71,0.0,70.8811,129.775,16.9517,0.0,798.778,168.697,1.4463,798.778,166.918,0.0401751,796.964,159.664,0.0128011,947.075,947.073,182580.0,48.1911,182351.0,163359.0,160108.0,0.0,0.0,159471.0,590.601,0.0,0.0,0.0,0.0,159471.0,590.601,155732.0,154955.21875
4165,2009-06-23 12:00:00,986.0,843.0,167.0,24.16,2.17,0.0,76.6428,176.331,4.65817,0.0,838.991,174.143,1.49796,838.991,172.306,0.0416099,838.852,164.818,0.0132583,993.646,993.647,191556.0,51.1548,191863.0,169361.0,165829.0,0.0,0.0,165131.0,584.037,62.3022,0.0,0.0,0.0,165068.0,585.354,161111.0,160279.734375
4166,2009-06-23 13:00:00,959.0,837.0,164.0,24.94,2.17,0.0,71.9833,226.181,11.124,0.0,820.285,172.036,1.45694,820.285,170.221,0.0404705,819.499,162.824,0.0128952,972.513,972.512,187483.0,51.3606,187545.0,165339.0,162084.0,0.0,0.0,161409.0,581.534,0.0,0.0,0.0,0.0,161409.0,581.534,157533.0,156742.75
4167,2009-06-23 14:00:00,875.0,818.0,155.0,25.16,2.17,0.0,61.6897,250.095,24.3353,0.0,745.154,163.052,1.32932,745.154,161.332,0.0369256,741.521,154.321,0.0117657,886.895,886.896,170984.0,49.2547,170090.0,151451.0,148274.0,0.0,0.0,147716.0,584.701,0.0,0.0,0.0,0.0,147716.0,584.701,144284.0,143620.5
4168,2009-06-23 15:00:00,742.0,781.0,144.0,25.39,4.03,0.0,49.9989,263.202,37.6944,0.0,617.712,151.195,1.12726,612.665,149.6,0.0313129,604.585,143.099,0.00997732,740.217,740.128,142687.0,43.1684,140350.0,128659.0,125064.0,0.0,0.0,124673.0,589.903,0.0,0.0,0.0,0.0,124673.0,589.903,121877.0,121402.09375
4169,2009-06-23 16:00:00,569.0,710.0,132.0,25.61,4.03,0.0,38.0013,272.631,50.9662,0.0,447.008,137.959,0.864439,442.625,136.504,0.0240122,429.615,130.572,0.00765107,554.593,554.696,106937.0,38.9342,103169.0,96434.4,93104.5,0.0,0.0,92888.3,591.342,0.0,0.0,0.0,0.0,92888.3,591.342,90812.7,90549.234375
4170,2009-06-23 17:00:00,377.0,592.0,116.0,25.0,4.03,0.0,26.0769,280.758,64.0465,0.0,259.851,119.045,0.572748,251.783,117.79,0.0159097,235.607,112.671,0.00506934,344.8,344.883,66490.5,33.2843,62064.7,59540.9,55509.5,0.0,0.0,55426.0,573.739,0.0,0.0,0.0,0.0,55426.0,573.739,53998.9,53906.38671875
4171,2009-06-23 18:00:00,181.0,317.0,101.0,24.4,3.4,0.0,14.4611,288.634,76.823,0.0,73.0283,99.1274,0.27498,65.8687,98.0818,0.00763832,54.7147,93.8196,0.00243382,147.051,147.076,28355.9,28.0824,24762.5,24357.4,22116.3,0.0,0.0,22103.1,578.431,0.0,0.0,0.0,0.0,22103.1,578.431,21260.2,21245.70703125
4172,2009-06-23 19:00:00,21.0,22.0,19.0,23.79,3.4,0.0,3.38522,296.908,89.1394,0.0,0.345274,17.4024,0.0319037,0.183356,17.2188,0.000886214,0.0,16.4706,0.000282377,16.3061,16.306,3143.57,24.1983,1995.51,2004.37,1966.91,0.0,0.0,1966.77,492.056,0.0,0.0,0.0,216.052,1750.72,539.996,1651.4,1651.31091308594
4173,2009-06-23 20:00:00,0.0,0.0,0.0,22.96,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4174,2009-06-23 21:00:00,0.0,0.0,0.0,22.13,3.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4175,2009-06-23 22:00:00,0.0,0.0,0.0,21.3,3.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4176,2009-06-23 23:00:00,0.0,0.0,0.0,20.88,3.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4177,2009-06-24 00:00:00,0.0,0.0,0.0,20.45,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4178,2009-06-24 01:00:00,0.0,0.0,0.0,20.03,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4179,2009-06-24 02:00:00,0.0,0.0,0.0,19.76,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4180,2009-06-24 03:00:00,0.0,0.0,0.0,19.5,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4181,2009-06-24 04:00:00,0.0,0.0,0.0,19.24,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4182,2009-06-24 05:00:00,16.0,110.0,9.0,19.13,2.07,0.0,2.02896,61.9951,90.0,0.0,0.0,6.34959,0.0243076,0.0,6.28261,0.000675211,0.0,6.0096,0.000215144,5.94971,5.94973,1147.03,19.2927,491.392,500.761,493.835,0.0,0.0,493.824,431.677,0.0,0.0,0.0,313.969,179.855,539.995,169.446,169.445449829102
4183,2009-06-24 06:00:00,149.0,300.0,81.0,19.02,2.53,0.0,13.0171,70.3595,82.4256,0.0,39.7941,72.5458,0.226364,36.543,71.7806,0.0062879,24.5084,68.6614,0.00200353,92.2401,92.2366,17781.7,21.4664,14855.7,15136.6,14014.9,0.0,0.0,14009.9,584.824,0.0,0.0,0.0,0.0,14009.9,584.824,13405.8,13400.021484375
4184,2009-06-24 07:00:00,349.0,543.0,123.0,18.91,2.53,0.0,24.5776,78.2575,69.8324,0.0,187.335,117.232,0.530209,184.274,115.996,0.014728,166.763,110.955,0.00469284,274.946,274.915,53001.3,26.2017,48642.6,48342.4,46160.3,0.0,0.0,46107.7,595.409,0.0,0.0,0.0,0.0,46107.7,595.409,44923.8,44859.30859375
4185,2009-06-24 08:00:00,546.0,697.0,131.0,19.81,2.53,0.0,36.4746,86.3111,56.8725,0.0,381.517,129.45,0.829497,380.271,128.085,0.0230416,364.493,122.519,0.0073418,482.149,482.132,92947.3,32.5979,88785.5,85603.8,83383.6,0.0,0.0,83221.2,611.09,0.0,0.0,0.0,0.0,83221.2,611.09,81420.7,81207.9296875
4186,2009-06-24 09:00:00,722.0,771.0,145.0,20.71,1.96,0.0,48.4777,95.4923,43.6741,0.0,557.411,146.624,1.09688,556.5,145.077,0.0304689,545.854,138.773,0.00970839,677.791,677.809,130670.0,39.3844,127761.0,119312.0,116450.0,0.0,0.0,116127.0,603.968,0.0,0.0,0.0,0.0,116127.0,603.968,113614.0,113200.09375
4187,2009-06-24 10:00:00,861.0,814.0,155.0,21.61,1.96,0.0,60.2398,107.909,30.3396,0.0,701.882,158.848,1.30805,700.735,157.172,0.0363348,695.175,150.342,0.0115775,837.074,837.1,161375.0,44.673,159961.0,145702.0,142756.0,0.0,0.0,142256.0,595.207,0.0,0.0,0.0,0.0,142256.0,595.207,139064.0,138444.609375
4188,2009-06-24 11:00:00,951.0,836.0,162.0,22.29,1.96,0.0,70.8331,129.706,17.0046,0.0,798.786,167.693,1.44478,798.786,165.924,0.0401329,796.96,158.714,0.0127876,946.13,946.13,182404.0,48.3569,182166.0,163047.0,159248.0,0.0,0.0,158619.0,591.884,0.0,0.0,0.0,0.0,158619.0,591.884,154916.0,154151.859375
4189,2009-06-24 12:00:00,985.0,843.0,167.0,22.96,3.89,0.0,76.6194,176.124,4.70547,0.0,837.991,174.146,1.49644,837.991,172.309,0.0415677,837.849,164.822,0.0132448,992.657,992.659,191367.0,47.0246,191661.0,172781.0,169079.0,0.0,0.0,168377.0,594.968,83.5058,0.0,0.0,0.0,168294.0,596.493,164335.0,163476.46875
4190,2009-06-24 13:00:00,959.0,837.0,164.0,23.64,3.89,0.0,71.998,226.015,11.0857,0.0,820.324,172.042,1.45694,820.324,170.227,0.0404705,819.544,162.83,0.0128952,972.563,972.562,187497.0,47.2174,187559.0,168891.0,165476.0,0.0,0.0,164803.0,594.361,0.0,0.0,0.0,0.0,164803.0,594.361,160932.0,160106.359375
4191,2009-06-24 14:00:00,875.0,818.0,155.0,23.93,3.89,0.0,61.7179,249.999,24.2928,0.0,745.206,163.06,1.32932,745.206,161.34,0.0369256,741.587,154.329,0.0117657,886.968,886.968,170992.0,45.4323,170099.0,154432.0,150853.0,0.0,0.0,150299.0,597.228,0.0,0.0,0.0,0.0,150299.0,597.228,146888.0,146193.5625
4192,2009-06-24 15:00:00,740.0,777.0,144.0,24.22,4.88,0.0,50.0308,263.135,37.6521,0.0,615.709,151.205,1.12423,610.679,149.61,0.0312285,602.647,143.109,0.00995043,738.308,738.448,142361.0,40.9993,140011.0,129748.0,125486.0,0.0,0.0,125101.0,597.094,0.0,0.0,0.0,0.0,125101.0,597.094,122343.0,121865.3046875
4193,2009-06-24 16:00:00,570.0,710.0,132.0,24.5,4.88,0.0,38.0335,272.576,50.9253,0.0,448.102,137.974,0.865958,443.709,136.518,0.0240544,430.698,130.586,0.00766452,555.679,555.718,107134.0,37.1272,103370.0,97502.8,94006.9,0.0,0.0,93791.1,597.476,0.0,0.0,0.0,0.0,93791.1,597.476,91726.9,91457.2734375
4194,2009-06-24 17:00:00,377.0,592.0,116.0,24.17,4.88,0.0,26.1077,280.708,64.0078,0.0,259.926,119.063,0.572748,251.856,117.807,0.0159097,235.715,112.687,0.00506934,344.923,344.863,66485.4,32.0061,62059.1,59922.5,55734.3,0.0,0.0,55650.9,576.415,0.0,0.0,0.0,0.0,55650.9,576.415,54229.6,54136.21484375
4195,2009-06-24 18:00:00,177.0,334.0,93.0,23.83,1.1,0.0,14.4891,288.587,76.7872,0.0,76.7385,91.7925,0.268903,69.2151,90.8242,0.00746952,57.5348,86.8774,0.00238003,142.97,143.022,27573.4,28.0044,24023.1,23635.4,21404.0,0.0,0.0,21391.5,575.687,0.0,0.0,0.0,0.0,21391.5,575.687,20560.1,20546.609375
4196,2009-06-24 19:00:00,23.0,36.0,20.0,23.5,1.1,0.0,3.40926,296.859,89.1076,0.0,0.537062,18.2513,0.0349422,0.286082,18.0588,0.000970616,0.0,17.274,0.00030927,17.1016,17.1017,3296.87,23.9991,2117.81,2129.75,2090.2,0.0,0.0,2090.04,495.229,0.0,0.0,0.0,195.802,1894.24,539.997,1786.97,1786.87023925781
4197,2009-06-24 20:00:00,0.0,0.0,0.0,22.98,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4198,2009-06-24 21:00:00,0.0,0.0,0.0,22.45,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4199,2009-06-24 22:00:00,0.0,0.0,0.0,21.93,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4200,2009-06-24 23:00:00,0.0,0.0,0.0,21.71,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4201,2009-06-25 00:00:00,0.0,0.0,0.0,21.49,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4202,2009-06-25 01:00:00,0.0,0.0,0.0,21.27,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4203,2009-06-25 02:00:00,0.0,0.0,0.0,20.99,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4204,2009-06-25 03:00:00,0.0,0.0,0.0,20.71,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4205,2009-06-25 04:00:00,0.0,0.0,0.0,20.43,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4206,2009-06-25 05:00:00,15.0,89.0,9.0,20.39,1.03,0.0,1.9751,61.9836,90.0,0.0,0.0,6.83122,0.0227884,0.0,6.75916,0.00063301,0.0,6.46544,0.000201698,6.40099,6.40097,1234.04,20.5777,551.084,560.067,551.383,0.0,0.0,551.369,437.506,0.0,0.0,0.0,337.342,214.028,539.993,201.647,201.64582824707
4207,2009-06-25 06:00:00,143.0,245.0,88.0,20.35,0.86,0.0,12.9623,70.3527,82.4808,0.0,32.086,79.908,0.217249,29.4122,79.065,0.0060347,19.6446,75.6293,0.00192285,94.3231,94.3278,18185.4,23.148,15226.2,15376.4,14503.6,0.0,0.0,14498.2,583.928,0.0,0.0,0.0,0.0,14498.2,583.928,13876.6,13870.314453125
4208,2009-06-25 07:00:00,349.0,550.0,120.0,20.31,0.86,0.0,24.5224,78.2541,69.8874,0.0,189.726,114.98,0.530209,186.625,113.767,0.014728,168.82,108.823,0.00469284,274.872,274.837,52986.3,28.4623,48627.7,47785.1,45834.1,0.0,0.0,45781.1,589.313,0.0,0.0,0.0,0.0,45781.1,589.313,44582.2,44518.765625
4209,2009-06-25 08:00:00,545.0,697.0,131.0,21.18,0.86,0.0,36.4192,86.3097,56.927,0.0,380.541,129.444,0.827977,379.297,128.078,0.0229994,363.509,122.513,0.00732835,481.169,481.22,92769.1,35.4541,88603.7,84231.8,82200.6,0.0,0.0,82038.5,602.377,0.0,0.0,0.0,0.0,82038.5,602.377,80219.2,80012.46875
4210,2009-06-25 09:00:00,721.0,771.0,144.0,22.05,3.49,0.0,48.4222,95.4907,43.7281,0.0,557.387,145.633,1.09536,556.476,144.097,0.0304267,545.797,137.835,0.00969494,676.805,676.76,130469.0,38.8942,127551.0,119415.0,116503.0,0.0,0.0,116181.0,605.692,0.0,0.0,0.0,0.0,116181.0,605.692,113678.0,113264.53125
4211,2009-06-25 10:00:00,861.0,814.0,155.0,22.92,3.49,0.0,60.1843,107.899,30.3934,0.0,701.885,158.849,1.30805,700.738,157.173,0.0363348,695.156,150.343,0.0115775,837.055,837.063,161370.0,43.7541,159956.0,146374.0,142648.0,0.0,0.0,142157.0,599.83,0.0,0.0,0.0,0.0,142157.0,599.83,139002.0,138384.046875
4212,2009-06-25 11:00:00,952.0,836.0,163.0,23.5,3.49,0.0,70.7802,129.651,17.0589,0.0,798.81,168.703,1.4463,798.81,166.923,0.0401751,796.972,159.67,0.0128011,947.088,947.088,182587.0,47.0725,182359.0,164286.0,160191.0,0.0,0.0,159566.0,596.434,0.0,0.0,0.0,0.0,159566.0,596.434,155872.0,155094.71875
4213,2009-06-25 12:00:00,985.0,805.0,204.0,24.08,2.15,0.0,76.5891,175.921,4.75785,0.0,800.127,211.289,1.49644,800.127,209.06,0.0415677,799.989,199.975,0.0132448,989.977,989.975,190859.0,51.011,191124.0,168823.0,164560.0,0.0,0.0,163875.0,586.51,0.0,0.0,0.0,0.0,163875.0,586.51,159965.0,159148.59375
4214,2009-06-25 13:00:00,862.0,583.0,308.0,24.66,2.15,0.0,72.007,225.836,11.0504,0.0,571.687,319.751,1.30957,571.687,316.378,0.036377,571.147,302.63,0.0115909,865.051,865.05,166772.0,48.1926,165644.0,148265.0,144877.0,0.0,0.0,144351.0,589.565,0.0,0.0,0.0,0.0,144351.0,589.565,141057.0,140423.578125
4215,2009-06-25 14:00:00,863.0,741.0,211.0,24.24,2.15,0.0,61.7418,249.892,24.2523,0.0,674.889,221.855,1.31109,674.889,219.515,0.0364192,671.623,209.976,0.0116043,872.794,872.793,168268.0,47.9832,167223.0,149851.0,146393.0,0.0,0.0,145860.0,591.436,0.0,0.0,0.0,0.0,145860.0,591.436,142536.0,141888.84375
4216,2009-06-25 15:00:00,711.0,632.0,226.0,23.82,3.44,0.0,50.0589,263.059,37.612,0.0,501.103,235.178,1.08017,497.009,232.697,0.0300047,490.489,222.586,0.00956048,705.954,705.947,136094.0,41.4487,133439.0,123356.0,119847.0,0.0,0.0,119492.0,594.183,0.0,0.0,0.0,0.0,119492.0,594.183,116845.0,116406.8359375
4217,2009-06-25 16:00:00,516.0,455.0,235.0,23.4,3.44,0.0,38.062,272.515,50.8868,0.0,287.536,240.186,0.78392,284.717,237.653,0.0217756,276.387,227.325,0.00693841,498.682,498.627,96127.5,35.8516,92042.2,87338.4,84538.9,0.0,0.0,84362.7,595.291,0.0,0.0,0.0,0.0,84362.7,595.291,82465.3,82248.015625
4218,2009-06-25 17:00:00,154.0,11.0,149.0,23.21,3.44,0.0,26.1346,280.653,63.9718,0.0,4.98107,146.197,0.233961,4.82643,144.654,0.00649891,4.51781,138.368,0.00207076,141.46,141.459,27270.7,26.7425,23719.8,23502.6,22888.1,0.0,0.0,22874.7,584.791,0.0,0.0,0.0,0.0,22874.7,584.791,22023.7,22008.232421875
4219,2009-06-25 18:00:00,62.0,0.0,62.0,23.03,2.29,0.0,14.513,288.534,76.7546,0.0,0.0,60.6237,0.0941919,0.0,59.9842,0.00261644,0.0,57.3776,0.000833684,56.8046,56.8046,10951.3,24.5609,8661.84,8683.04,8512.12,0.0,0.0,8510.03,552.131,0.0,0.0,0.0,0.0,8510.03,552.131,8080.39,8078.31298828125
4220,2009-06-25 19:00:00,10.0,0.0,10.0,22.84,2.29,0.0,3.42865,296.806,89.0795,0.0,0.0,10.0981,0.0151922,0.0,9.99163,0.000422007,0.0,9.55744,0.000134465,9.462,9.46196,1824.13,23.095,976.029,985.141,967.453,0.0,0.0,967.416,465.733,0.0,0.0,0.0,329.507,637.909,539.999,601.205,601.193054199219
4221,2009-06-25 20:00:00,0.0,0.0,0.0,22.64,2.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4222,2009-06-25 21:00:00,0.0,0.0,0.0,22.45,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4223,2009-06-25 22:00:00,0.0,0.0,0.0,22.25,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4224,2009-06-25 23:00:00,0.0,0.0,0.0,22.47,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4225,2009-06-26 00:00:00,0.0,0.0,0.0,22.7,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4226,2009-06-26 01:00:00,0.0,0.0,0.0,22.92,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4227,2009-06-26 02:00:00,0.0,0.0,0.0,22.65,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4228,2009-06-26 03:00:00,0.0,0.0,0.0,22.37,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4229,2009-06-26 04:00:00,0.0,0.0,0.0,22.09,2.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4230,2009-06-26 05:00:00,8.0,0.0,8.0,21.94,2.07,0.0,1.91725,61.9776,90.0,0.0,0.0,8.07376,0.0121538,0.0,7.9886,0.000337605,0.0,7.64145,0.000107572,7.56514,7.56513,1458.42,22.1469,709.091,717.857,705.815,0.0,0.0,705.794,449.768,0.0,0.0,0.0,351.929,353.864,539.997,333.431,333.427459716797
4231,2009-06-26 06:00:00,78.0,0.0,78.0,21.78,3.75,0.0,12.904,70.3519,82.5386,0.0,0.0,74.4961,0.1185,0.0,73.7102,0.00329165,0.0,70.5072,0.00104883,69.8031,69.803,13457.0,23.4879,10907.6,10998.1,10772.6,0.0,0.0,10769.4,564.383,0.0,0.0,0.0,0.0,10769.4,564.383,10257.4,10253.990234375
4232,2009-06-26 07:00:00,95.0,0.0,95.0,21.62,3.75,0.0,24.464,78.2573,69.9444,0.0,0.0,92.7269,0.144326,0.0,91.7488,0.00400907,0.0,87.7618,0.00127742,86.8855,86.8853,16749.8,23.7458,13904.0,13998.3,13710.6,0.0,0.0,13705.6,573.092,0.0,0.0,0.0,0.0,13705.6,573.092,13094.4,13088.890625
4233,2009-06-26 08:00:00,406.0,232.0,268.0,22.41,3.75,0.0,36.3608,86.3161,56.9832,0.0,126.831,260.692,0.616805,126.417,257.942,0.0171335,121.137,246.733,0.00545929,364.197,364.182,70206.8,31.3204,65747.0,63745.3,61935.5,0.0,0.0,61843.8,604.114,0.0,0.0,0.0,0.0,61843.8,604.114,60410.8,60293.6015625
4234,2009-06-26 09:00:00,619.0,435.0,294.0,23.2,3.92,0.0,48.3637,95.4985,43.7835,0.0,313.947,292.503,0.9404,313.434,289.417,0.0261222,307.399,276.841,0.0083234,578.405,578.357,111495.0,37.1932,107842.0,101740.0,99361.7,0.0,0.0,99126.6,605.267,0.0,0.0,0.0,0.0,99126.6,605.267,96989.0,96687.9453125
4235,2009-06-26 10:00:00,851.0,744.0,206.0,24.0,3.92,0.0,60.1255,107.901,30.4483,0.0,641.257,210.754,1.29286,640.209,208.531,0.0359128,635.088,199.469,0.011443,826.224,826.236,159287.0,43.9906,157760.0,144186.0,141320.0,0.0,0.0,140830.0,595.602,0.0,0.0,0.0,0.0,140830.0,595.602,137682.0,137074.578125
4236,2009-06-26 11:00:00,951.0,835.0,164.0,24.04,3.92,0.0,70.7226,129.612,17.1147,0.0,796.827,169.715,1.44478,796.827,167.924,0.0401329,794.981,160.627,0.0127876,946.064,946.063,182383.0,46.9298,182144.0,164210.0,160443.0,0.0,0.0,159814.0,596.229,0.0,0.0,0.0,0.0,159814.0,596.229,156112.0,155333.515625
4237,2009-06-26 12:00:00,982.0,843.0,164.0,24.09,4.39,0.0,76.5518,175.723,4.81519,0.0,838.093,171.128,1.49188,838.093,169.323,0.0414411,837.945,161.965,0.0132045,989.924,989.924,190839.0,47.3143,191102.0,172020.0,168612.0,0.0,0.0,167913.0,594.149,384.769,0.0,0.0,0.0,167528.0,597.556,163601.0,162750.703125
4238,2009-06-26 13:00:00,959.0,837.0,164.0,24.14,4.39,0.0,72.0102,225.645,11.0182,0.0,820.457,172.061,1.45694,820.457,170.246,0.0404705,819.686,162.848,0.0128952,972.722,972.722,187527.0,46.9607,187591.0,169136.0,165647.0,0.0,0.0,164977.0,596.173,0.0,0.0,0.0,0.0,164977.0,596.173,161116.0,160285.484375
4239,2009-06-26 14:00:00,872.0,768.0,196.0,24.16,4.39,0.0,61.7613,249.773,24.2141,0.0,699.814,206.595,1.32476,699.814,204.416,0.036799,696.438,195.533,0.0117254,883.064,883.062,170243.0,44.8773,169306.0,154140.0,150637.0,0.0,0.0,150087.0,598.613,0.0,0.0,0.0,0.0,150087.0,598.613,146693.0,146006.71875
4240,2009-06-26 15:00:00,624.0,433.0,292.0,24.18,2.59,0.0,50.0831,262.974,37.5741,0.0,343.077,300.618,0.947996,340.274,297.447,0.0263332,335.821,284.521,0.00839063,614.147,614.158,118402.0,40.4048,115005.0,106789.0,103524.0,0.0,0.0,103257.0,590.758,0.0,0.0,0.0,0.0,103257.0,590.758,100951.0,100624.8828125
4241,2009-06-26 16:00:00,406.0,203.0,281.0,24.2,2.59,0.0,38.0866,272.445,50.8508,0.0,127.936,281.922,0.616805,126.682,278.948,0.0171335,122.983,266.826,0.00545929,385.917,385.895,74395.6,34.3946,69958.7,66804.2,64320.9,0.0,0.0,64217.5,591.519,0.0,0.0,0.0,0.0,64217.5,591.519,62686.2,62561.3203125
4242,2009-06-26 17:00:00,349.0,384.0,179.0,23.71,2.59,0.0,26.1575,280.591,63.9386,0.0,169.419,179.322,0.530209,164.159,177.43,0.014728,153.685,169.72,0.00469284,320.175,320.174,61726.3,32.1684,57288.9,55272.0,51626.0,0.0,0.0,51554.1,571.933,0.0,0.0,0.0,2.1259,51551.9,572.074,50191.2,50111.75390625
4243,2009-06-26 18:00:00,116.0,71.0,98.0,23.23,2.23,0.0,14.5326,288.475,76.7253,0.0,16.4713,99.4515,0.17623,15.018,98.4024,0.00489528,12.4987,94.1264,0.0015598,105.56,105.564,20351.5,26.0864,17229.3,17128.2,16547.5,0.0,0.0,16540.4,578.114,0.0,0.0,0.0,0.0,16540.4,578.114,15843.5,15835.5224609375
4244,2009-06-26 19:00:00,10.0,0.0,10.0,22.74,2.23,0.0,3.44335,296.748,89.0552,0.0,0.0,10.0976,0.0151922,0.0,9.99105,0.000422007,0.0,9.55689,0.000134465,9.46145,9.46157,1824.06,22.996,975.965,985.565,968.591,0.0,0.0,968.553,465.751,0.0,0.0,0.0,326.232,642.32,539.999,605.365,605.353149414062
4245,2009-06-26 20:00:00,0.0,0.0,0.0,22.89,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4246,2009-06-26 21:00:00,0.0,0.0,0.0,23.04,4.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4247,2009-06-26 22:00:00,0.0,0.0,0.0,23.19,4.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4248,2009-06-26 23:00:00,0.0,0.0,0.0,23.02,4.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4249,2009-06-27 00:00:00,0.0,0.0,0.0,22.86,2.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4250,2009-06-27 01:00:00,0.0,0.0,0.0,22.69,2.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4251,2009-06-27 02:00:00,0.0,0.0,0.0,22.45,2.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4252,2009-06-27 03:00:00,0.0,0.0,0.0,22.21,3.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4253,2009-06-27 04:00:00,0.0,0.0,0.0,21.97,3.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4254,2009-06-27 05:00:00,11.0,27.0,9.0,21.87,3.93,0.0,1.85548,61.9772,90.0,0.0,0.0,7.78308,0.0167115,0.0,7.70098,0.000464208,0.0,7.36633,0.000147912,7.29281,7.29282,1405.96,22.0463,671.662,679.999,669.439,0.0,0.0,669.42,447.432,0.0,0.0,0.0,357.624,311.795,539.996,293.781,293.778747558594
4255,2009-06-27 06:00:00,107.0,74.0,90.0,21.76,2.09,0.0,12.8423,70.3571,82.5988,0.0,9.85238,82.6929,0.162557,9.03135,81.8206,0.00451547,5.97738,78.2651,0.00143878,83.4015,83.3977,16077.6,24.0378,13289.0,13357.9,13005.3,0.0,0.0,13000.7,572.506,0.0,0.0,0.0,0.0,13000.7,572.506,12414.0,12409.056640625
4256,2009-06-27 07:00:00,293.0,298.0,170.0,21.66,2.09,0.0,24.4026,78.2673,70.0034,0.0,101.808,161.998,0.445133,100.144,160.289,0.0123648,90.5091,153.324,0.00393983,241.398,241.415,46542.6,28.2537,42293.0,41600.9,39732.0,0.0,0.0,39692.1,590.011,0.0,0.0,0.0,0.0,39692.1,590.011,38608.3,38560.734375
4257,2009-06-27 08:00:00,519.0,568.0,183.0,22.56,2.09,0.0,36.2996,86.3302,57.0409,0.0,308.776,179.454,0.788478,307.766,177.561,0.0219022,294.87,169.846,0.00697875,460.075,460.03,88686.4,35.1247,84437.0,80391.3,78326.7,0.0,0.0,78179.1,602.111,0.0,0.0,0.0,0.0,78179.1,602.111,76429.2,76242.2578125
4258,2009-06-27 09:00:00,685.0,658.0,194.0,23.46,2.56,0.0,48.3023,95.5155,43.8402,0.0,474.304,195.141,1.04067,473.529,193.083,0.0289075,464.38,184.692,0.00921087,642.59,642.571,123876.0,40.4693,120682.0,112071.0,109582.0,0.0,0.0,109291.0,598.646,0.0,0.0,0.0,0.0,109291.0,598.646,106896.0,106528.6328125
4259,2009-06-27 10:00:00,791.0,593.0,277.0,24.36,2.56,0.0,60.0633,107.915,30.5044,0.0,511.042,280.91,1.20171,510.207,277.947,0.0333807,506.109,265.869,0.0106362,764.269,764.33,147353.0,44.5924,145213.0,132237.0,129154.0,0.0,0.0,128744.0,594.731,0.0,0.0,0.0,0.0,128744.0,594.731,125886.0,125378.578125
4260,2009-06-27 11:00:00,921.0,735.0,228.0,24.98,2.56,0.0,70.6604,129.589,17.1718,0.0,701.704,235.993,1.39921,701.704,233.504,0.0388668,700.067,223.357,0.0123842,914.202,914.201,176244.0,49.1796,175648.0,156514.0,153795.0,0.0,0.0,153193.0,584.395,0.0,0.0,0.0,0.0,153193.0,584.395,149594.0,148880.59375
4261,2009-06-27 12:00:00,963.0,745.0,240.0,25.6,2.55,0.0,76.5076,175.531,4.87736,0.0,740.828,250.556,1.46301,740.828,247.913,0.0406393,740.693,237.14,0.012949,968.068,968.067,186632.0,51.2425,186644.0,164639.0,161100.0,0.0,0.0,160439.0,583.174,0.0,0.0,0.0,0.0,160439.0,583.174,156607.0,155825.734375
4262,2009-06-27 13:00:00,786.0,466.0,343.0,26.23,2.55,0.0,72.0074,225.441,10.9893,0.0,457.237,355.266,1.19411,457.237,351.518,0.0331697,456.81,336.243,0.010569,785.133,785.132,151361.0,47.0269,149417.0,134430.0,131429.0,0.0,0.0,130996.0,588.301,0.0,0.0,0.0,0.0,130996.0,588.301,128040.0,127518.5078125
4263,2009-06-27 14:00:00,805.0,561.0,311.0,26.27,2.55,0.0,61.7763,249.643,24.1782,0.0,511.475,322.101,1.22298,511.475,318.703,0.0339716,509.015,304.854,0.0108245,805.741,805.741,155336.0,47.6128,153596.0,137811.0,134908.0,0.0,0.0,134449.0,587.657,0.0,0.0,0.0,0.0,134449.0,587.657,131407.0,130857.2109375
4264,2009-06-27 15:00:00,731.0,728.0,172.0,26.31,4.68,0.0,50.1032,262.881,37.5386,0.0,577.756,180.797,1.11055,573.036,178.889,0.0308487,565.554,171.116,0.00982941,729.313,729.253,140590.0,43.0977,138150.0,126678.0,123361.0,0.0,0.0,122980.0,589.475,0.0,0.0,0.0,0.0,122980.0,589.475,120219.0,119755.4921875
4265,2009-06-27 16:00:00,564.0,669.0,151.0,26.35,4.68,0.0,38.1073,272.369,50.8173,0.0,422.81,157.262,0.856843,418.665,155.603,0.0238012,406.465,148.841,0.00758384,549.76,549.731,105975.0,39.0051,102171.0,95471.1,92630.9,0.0,0.0,92415.4,589.35,0.0,0.0,0.0,0.0,92415.4,589.35,90339.8,90078.8125
4266,2009-06-27 17:00:00,365.0,501.0,144.0,25.81,4.68,0.0,26.1763,280.524,63.9084,0.0,220.335,145.994,0.554517,213.495,144.454,0.0154033,199.898,138.177,0.00490798,334.699,334.677,64520.3,33.5144,60084.3,57578.3,53634.3,0.0,0.0,53556.0,571.824,0.0,0.0,0.0,0.0,53556.0,571.824,52157.5,52071.4140625
4267,2009-06-27 18:00:00,168.0,284.0,96.0,25.27,2.09,0.0,14.5478,288.411,76.6993,0.0,65.9445,94.3502,0.25523,60.3414,93.3549,0.00708972,50.2443,89.2982,0.00225902,138.149,138.163,26636.7,29.0436,23131.0,22633.4,20679.0,0.0,0.0,20667.0,567.407,0.0,0.0,0.0,0.0,20667.0,567.407,19835.7,19823.111328125
4268,2009-06-27 19:00:00,18.0,7.0,17.0,24.73,2.09,0.0,3.4533,296.684,89.0347,0.0,0.19364,18.3059,0.027346,0.102515,18.1128,0.000759612,0.0,17.3257,0.000242037,17.1527,17.1528,3306.77,25.1985,2125.7,2123.3,2086.46,0.0,0.0,2086.3,491.512,0.0,0.0,0.0,238.068,1848.24,539.997,1743.51,1743.41735839844
4269,2009-06-27 20:00:00,0.0,0.0,0.0,24.42,2.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4270,2009-06-27 21:00:00,0.0,0.0,0.0,24.1,2.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4271,2009-06-27 22:00:00,0.0,0.0,0.0,23.79,2.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4272,2009-06-27 23:00:00,0.0,0.0,0.0,23.7,2.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4273,2009-06-28 00:00:00,0.0,0.0,0.0,23.62,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4274,2009-06-28 01:00:00,0.0,0.0,0.0,23.53,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4275,2009-06-28 02:00:00,0.0,0.0,0.0,23.3,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4276,2009-06-28 03:00:00,0.0,0.0,0.0,23.07,4.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4277,2009-06-28 04:00:00,0.0,0.0,0.0,22.84,4.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4278,2009-06-28 05:00:00,14.0,80.0,9.0,22.55,4.95,0.0,1.78987,61.9825,90.0,0.0,0.0,6.86188,0.0212691,0.0,6.78949,0.00059081,0.0,6.49446,0.000188251,6.4297,6.42974,1239.55,22.6954,554.872,559.699,551.651,0.0,0.0,551.636,432.563,0.0,0.0,0.0,413.012,138.624,539.993,130.598,130.597152709961
4279,2009-06-28 06:00:00,139.0,226.0,89.0,22.26,3.77,0.0,12.7772,70.3685,82.6615,0.0,28.8773,80.665,0.211172,26.4709,79.814,0.0058659,17.4324,76.3457,0.00186907,92.8422,92.849,17899.9,24.5287,14962.6,14999.6,14199.6,0.0,0.0,14194.4,579.352,0.0,0.0,0.0,0.0,14194.4,579.352,13575.8,13569.8759765625
4280,2009-06-28 07:00:00,234.0,123.0,183.0,21.97,3.77,0.0,24.3382,78.284,70.0643,0.0,42.1943,174.502,0.355499,41.5048,172.661,0.00987496,37.4937,165.158,0.00314649,200.628,200.617,38676.3,26.872,34639.1,34308.9,33285.4,0.0,0.0,33258.5,599.704,0.0,0.0,0.0,0.0,33258.5,599.704,32290.0,32256.740234375
4281,2009-06-28 08:00:00,328.0,100.0,269.0,22.69,3.77,0.0,36.2356,86.352,57.1001,0.0,54.2155,273.29,0.498306,54.0383,270.408,0.0138418,51.7659,258.657,0.00441046,307.323,307.317,59245.6,30.1992,54807.2,53415.1,52084.3,0.0,0.0,52019.7,605.044,0.0,0.0,0.0,0.0,52019.7,605.044,50771.7,50689.59765625
4282,2009-06-28 09:00:00,688.0,599.0,241.0,23.4,5.61,0.0,48.2381,95.5418,43.898,0.0,431.813,240.675,1.04523,431.107,238.137,0.0290341,422.748,227.788,0.00925121,644.041,644.069,124164.0,37.358,120982.0,114103.0,111502.0,0.0,0.0,111210.0,608.285,0.0,0.0,0.0,0.0,111210.0,608.285,108829.0,108448.6328125
4283,2009-06-28 10:00:00,816.0,666.0,239.0,24.11,5.61,0.0,59.9979,107.942,30.5614,0.0,573.72,243.532,1.23969,572.783,240.963,0.0344358,568.163,230.492,0.0109724,790.679,790.713,152434.0,41.246,150550.0,139448.0,135913.0,0.0,0.0,135474.0,605.258,0.0,0.0,0.0,0.0,135474.0,605.258,132532.0,131970.234375
4284,2009-06-28 11:00:00,843.0,513.0,360.0,23.66,5.61,0.0,70.5936,129.58,17.2302,0.0,489.113,367.729,1.28071,489.113,363.85,0.0355752,487.964,348.039,0.0113354,827.654,827.655,159558.0,41.5966,158039.0,146185.0,143317.0,0.0,0.0,142831.0,605.625,0.0,0.0,0.0,0.0,142831.0,605.625,139701.0,139078.28125
4285,2009-06-28 12:00:00,192.0,16.0,176.0,23.21,6.67,0.0,76.4566,175.345,4.94429,0.0,16.3964,177.036,0.291691,16.3964,175.169,0.00810253,16.3933,167.557,0.00258173,182.113,182.112,35108.2,26.8968,31198.4,30895.7,30208.8,0.0,0.0,30186.3,594.724,0.0,0.0,0.0,0.0,30186.3,594.724,29236.9,29209.578125
4286,2009-06-28 13:00:00,839.0,489.0,375.0,22.75,6.67,0.0,71.9987,225.225,10.9639,0.0,478.977,387.528,1.27463,478.977,383.44,0.0354064,478.532,366.778,0.0112816,836.868,836.866,161338.0,39.6921,159913.0,149314.0,145970.0,0.0,0.0,145479.0,614.436,0.0,0.0,0.0,0.0,145479.0,614.436,142341.0,141695.625
4287,2009-06-28 14:00:00,737.0,454.0,337.0,22.49,6.67,0.0,61.7866,249.502,24.1448,0.0,414.218,348.334,1.11967,414.218,344.66,0.0311019,412.232,329.683,0.00991009,734.505,734.506,141600.0,37.3599,139176.0,131346.0,128778.0,0.0,0.0,128396.0,614.132,0.0,0.0,0.0,0.0,128396.0,614.132,125678.0,125173.9296875
4288,2009-06-28 15:00:00,510.0,228.0,335.0,22.24,5.21,0.0,50.1193,262.778,37.5054,0.0,180.91,341.194,0.774805,179.432,337.595,0.0215224,177.094,322.924,0.00685773,495.025,495.024,95434.3,33.2495,91325.2,87787.8,84938.1,0.0,0.0,84765.0,603.038,0.0,0.0,0.0,0.0,84765.0,603.038,82896.5,82676.640625
4289,2009-06-28 16:00:00,137.0,0.0,137.0,21.98,5.21,0.0,38.124,272.285,50.7865,0.0,0.0,134.494,0.208134,0.0,133.075,0.00578149,0.0,127.292,0.00184217,126.021,126.021,24295.1,24.7827,20913.3,20936.0,20500.0,0.0,0.0,20489.3,585.855,0.0,0.0,0.0,0.0,20489.3,585.855,19696.4,19683.958984375
4290,2009-06-28 17:00:00,307.0,247.0,198.0,22.2,5.21,0.0,26.1911,280.45,63.8811,0.0,108.721,198.245,0.466402,105.346,196.154,0.0129556,98.6481,187.63,0.00412808,283.419,283.395,54635.8,28.5028,50250.0,49377.5,46205.4,0.0,0.0,46152.1,595.321,0.0,0.0,0.0,0.0,46152.1,595.321,44967.0,44902.8515625
4291,2009-06-28 18:00:00,145.0,188.0,97.0,22.42,5.18,0.0,14.5587,288.342,76.6766,0.0,44.0043,95.3412,0.220288,40.2654,94.3355,0.0061191,33.5423,90.2361,0.00194975,122.543,122.513,23619.6,25.15,20284.3,20265.1,18859.8,0.0,0.0,18850.5,583.345,0.0,0.0,0.0,0.0,18850.5,583.345,18097.1,18086.6796875
4292,2009-06-28 19:00:00,22.0,17.0,21.0,22.65,5.18,0.0,3.45845,296.616,89.0182,0.0,0.19696,22.2326,0.0334229,0.104273,21.9981,0.000928415,0.0,21.0422,0.000295823,20.832,20.8322,4016.07,23.1142,2699.15,2728.05,2676.7,0.0,0.0,2676.45,508.172,0.0,0.0,0.0,114.259,2562.19,539.994,2418.34,2418.15551757812
4293,2009-06-28 20:00:00,0.0,0.0,0.0,22.22,5.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4294,2009-06-28 21:00:00,0.0,0.0,0.0,21.79,8.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4295,2009-06-28 22:00:00,0.0,0.0,0.0,21.36,8.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4296,2009-06-28 23:00:00,0.0,0.0,0.0,21.0,8.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4297,2009-06-29 00:00:00,0.0,0.0,0.0,20.64,4.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4298,2009-06-29 01:00:00,0.0,0.0,0.0,20.28,4.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4299,2009-06-29 02:00:00,0.0,0.0,0.0,19.58,4.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4300,2009-06-29 03:00:00,0.0,0.0,0.0,18.89,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4301,2009-06-29 04:00:00,0.0,0.0,0.0,18.2,5.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4302,2009-06-29 05:00:00,14.0,94.0,8.0,18.0,5.04,0.0,1.7205,61.9935,90.0,0.0,0.0,6.07034,0.0212691,0.0,6.0063,0.00059081,0.0,5.7453,0.000188251,5.68803,5.68811,1096.62,18.1279,457.314,466.998,461.008,0.0,0.0,460.998,429.438,0.0,0.0,0.0,290.463,170.535,539.986,160.665,160.664001464844
4303,2009-06-29 06:00:00,140.0,266.0,81.0,17.8,2.62,0.0,12.7089,70.3861,82.7266,0.0,33.9535,73.6029,0.212691,31.0685,72.8265,0.0059081,20.3521,69.6618,0.00188251,89.1156,89.1125,17179.5,20.1495,14301.1,14673.8,13698.4,0.0,0.0,13693.6,589.11,0.0,0.0,0.0,0.0,13693.6,589.11,13106.4,13100.90234375
4304,2009-06-29 07:00:00,348.0,557.0,119.0,17.6,2.62,0.0,24.2709,78.3075,70.1271,0.0,189.38,113.994,0.52869,186.286,112.792,0.0146858,168.2,107.891,0.00467939,273.334,273.345,52699.2,24.8068,48345.3,48376.0,46344.7,0.0,0.0,46292.6,601.18,0.0,0.0,0.0,0.0,46292.6,601.18,45124.9,45059.77734375
4305,2009-06-29 08:00:00,542.0,694.0,132.0,18.22,2.62,0.0,36.1689,86.3815,57.1608,0.0,376.734,130.417,0.82342,375.503,129.041,0.0228728,359.656,123.433,0.00728802,478.265,478.216,92191.1,30.8284,88013.1,85590.1,83393.7,0.0,0.0,83233.9,616.362,0.0,0.0,0.0,0.0,83233.9,616.362,81457.6,81244.875
4306,2009-06-29 09:00:00,718.0,769.0,145.0,18.84,5.07,0.0,48.1712,95.5775,43.9569,0.0,553.561,146.635,1.0908,552.657,145.088,0.0303001,541.904,138.783,0.0096546,673.89,673.939,129922.0,33.9655,126980.0,121760.0,118436.0,0.0,0.0,118122.0,623.187,0.0,0.0,0.0,0.0,118122.0,623.187,115686.0,115255.453125
4307,2009-06-29 10:00:00,833.0,669.0,254.0,19.46,5.07,0.0,59.9293,107.98,30.6195,0.0,575.763,258.345,1.26551,574.822,255.62,0.0351532,570.165,244.512,0.011201,806.542,806.603,155496.0,37.5629,153770.0,145026.0,141244.0,0.0,0.0,140788.0,616.879,0.0,0.0,0.0,0.0,140788.0,616.879,137799.0,137191.71875
4308,2009-06-29 11:00:00,717.0,293.0,441.0,20.01,5.07,0.0,70.5222,129.587,17.2899,0.0,279.526,446.313,1.08928,279.526,441.605,0.0302579,278.864,422.415,0.00964116,694.276,694.272,133844.0,35.5918,131065.0,124724.0,122059.0,0.0,0.0,121719.0,617.45,0.0,0.0,0.0,0.0,121719.0,617.45,119172.0,118717.21875
4309,2009-06-29 12:00:00,966.0,735.0,253.0,20.55,6.05,0.0,76.3987,175.165,5.01588,0.0,730.763,263.704,1.46757,730.763,260.923,0.0407659,730.623,249.584,0.0129893,970.418,970.419,187078.0,40.9924,187116.0,173752.0,169844.0,0.0,0.0,169180.0,613.714,1083.78,0.0,0.0,0.0,168096.0,619.677,164348.0,163488.15625
4310,2009-06-29 13:00:00,959.0,838.0,163.0,21.1,6.05,0.0,71.9839,224.997,10.9421,0.0,821.822,171.095,1.45694,821.822,169.29,0.0404705,821.061,161.934,0.0128952,973.178,973.177,187611.0,41.6005,187680.0,173765.0,170067.0,0.0,0.0,169394.0,611.132,995.253,0.0,0.0,0.0,168398.0,616.974,164618.0,163759.46875
4311,2009-06-29 14:00:00,864.0,767.0,188.0,21.3,6.05,0.0,61.7923,249.35,24.114,0.0,700.159,196.459,1.31261,700.159,194.386,0.0364614,696.812,185.939,0.0116178,873.936,873.937,168485.0,39.7099,167452.0,156370.0,152863.0,0.0,0.0,152323.0,613.505,0.0,0.0,0.0,0.0,152323.0,613.505,148983.0,148276.453125
4312,2009-06-29 15:00:00,708.0,648.0,211.0,21.5,6.18,0.0,50.1312,262.667,37.4748,0.0,513.905,220.282,1.07561,509.706,217.958,0.0298781,503.079,208.487,0.00952014,704.459,704.385,135796.0,36.2148,133128.0,126281.0,122465.0,0.0,0.0,122113.0,609.375,0.0,0.0,0.0,0.0,122113.0,609.375,119503.0,119046.5078125
4313,2009-06-29 16:00:00,535.0,567.0,185.0,21.7,6.18,0.0,38.1367,272.195,50.7585,0.0,358.53,190.23,0.812785,355.601,188.223,0.0225774,345.275,180.044,0.00719389,520.073,520.168,100282.0,32.5664,96307.9,92885.7,89670.4,0.0,0.0,89481.4,609.436,0.0,0.0,0.0,0.0,89481.4,609.436,87557.7,87312.4140625
4314,2009-06-29 17:00:00,376.0,549.0,133.0,21.37,6.18,0.0,26.2016,280.37,63.8569,0.0,242.496,135.096,0.571229,234.967,133.671,0.0158675,220.052,127.862,0.00505589,344.44,344.517,66420.0,28.567,61988.2,60890.9,56657.3,0.0,0.0,56574.5,587.663,0.0,0.0,0.0,0.0,56574.5,587.663,55177.6,55081.078125
4315,2009-06-29 18:00:00,166.0,275.0,96.0,21.03,8.1,0.0,14.5651,288.267,76.6575,0.0,64.236,94.3901,0.252191,58.778,93.3944,0.00700531,48.9818,89.336,0.00223212,136.937,136.966,26406.7,23.5626,22913.4,23080.6,20964.6,0.0,0.0,20953.1,584.908,0.0,0.0,0.0,0.0,20953.1,584.908,20149.4,20136.47265625
4316,2009-06-29 19:00:00,21.0,18.0,20.0,20.7,8.1,0.0,3.45874,296.543,89.0056,0.0,0.199484,21.2597,0.0319037,0.105609,21.0355,0.000886214,0.0,20.1214,0.000282377,19.9204,19.9203,3840.36,21.0683,2556.06,2612.8,2561.74,0.0,0.0,2561.52,512.396,0.0,0.0,0.0,78.7072,2482.81,539.998,2343.27,2343.09887695312
4317,2009-06-29 20:00:00,0.0,0.0,0.0,20.22,8.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4318,2009-06-29 21:00:00,0.0,0.0,0.0,19.74,9.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4319,2009-06-29 22:00:00,0.0,0.0,0.0,19.26,9.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4320,2009-06-29 23:00:00,0.0,0.0,0.0,19.06,9.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4321,2009-06-30 00:00:00,0.0,0.0,0.0,18.86,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4322,2009-06-30 01:00:00,0.0,0.0,0.0,18.67,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4323,2009-06-30 02:00:00,0.0,0.0,0.0,18.4,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4324,2009-06-30 03:00:00,0.0,0.0,0.0,18.13,6.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4325,2009-06-30 04:00:00,0.0,0.0,0.0,17.86,6.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4326,2009-06-30 05:00:00,13.0,91.0,7.0,17.87,6.89,0.0,1.64743,62.0103,90.0,0.0,0.0,4.82476,0.0197499,0.0,4.77386,0.000548609,0.0,4.56642,0.000174805,4.52093,4.52094,871.576,17.9602,310.976,314.877,311.607,0.0,0.0,311.601,400.074,0.0,0.0,0.0,311.601,0.0,540.0,0.0,0.0
4327,2009-06-30 06:00:00,139.0,261.0,81.0,17.87,7.33,0.0,12.6374,70.4098,82.7939,0.0,33.2549,73.5647,0.211172,30.375,72.7887,0.0058659,19.7863,69.6257,0.00186907,88.5197,88.5173,17064.7,19.5883,14195.5,14609.0,13696.9,0.0,0.0,13692.2,589.655,0.0,0.0,0.0,0.0,13692.2,589.655,13105.7,13100.1484375
4328,2009-06-30 07:00:00,343.0,540.0,121.0,17.87,7.33,0.0,24.2008,78.3378,70.1916,0.0,183.518,115.273,0.521094,180.519,114.057,0.0144748,162.91,109.101,0.00461216,269.296,269.266,51912.1,23.097,47569.4,48004.1,45803.4,0.0,0.0,45753.1,604.045,0.0,0.0,0.0,0.0,45753.1,604.045,44604.1,44540.5
4329,2009-06-30 08:00:00,541.0,694.0,132.0,18.27,7.33,0.0,36.0996,86.4187,57.2227,0.0,375.807,130.42,0.821901,374.579,129.044,0.0228306,358.713,123.436,0.00727457,477.335,477.318,92019.3,27.5356,87837.6,86781.0,84438.5,0.0,0.0,84279.9,626.079,0.0,0.0,0.0,0.0,84279.9,626.079,82530.1,82311.4140625
4330,2009-06-30 09:00:00,707.0,735.0,160.0,18.68,7.15,0.0,48.1016,95.6224,44.0168,0.0,528.485,161.566,1.07409,527.621,159.862,0.0298359,517.318,152.915,0.00950669,663.54,663.557,127923.0,31.7089,124897.0,121046.0,117972.0,0.0,0.0,117665.0,627.597,0.0,0.0,0.0,0.0,117665.0,627.597,115266.0,114839.1875
4331,2009-06-30 10:00:00,813.0,662.0,241.0,19.08,7.15,0.0,59.8576,108.03,30.6784,0.0,568.868,245.536,1.23513,567.938,242.946,0.0343092,563.317,232.389,0.010932,787.76,787.78,151867.0,34.548,149954.0,143472.0,140328.0,0.0,0.0,139886.0,622.726,0.0,0.0,0.0,0.0,139886.0,622.726,136964.0,136362.96875
4332,2009-06-30 11:00:00,883.0,619.0,300.0,19.53,7.15,0.0,70.4464,129.61,17.3508,0.0,590.528,307.671,1.34148,590.528,304.425,0.0372632,589.121,291.197,0.0118733,871.526,871.526,168021.0,36.6424,166962.0,158231.0,154236.0,0.0,0.0,153705.0,624.484,0.0,0.0,0.0,0.0,153705.0,624.484,150415.0,149693.953125
4333,2009-06-30 12:00:00,953.0,739.0,236.0,19.99,8.17,0.0,76.334,174.993,5.09206,0.0,734.978,246.584,1.44782,734.978,243.983,0.0402173,734.832,233.38,0.0128145,958.543,958.547,184790.0,37.6367,184692.0,174282.0,170287.0,0.0,0.0,169636.0,622.741,408.645,0.0,0.0,0.0,169227.0,625.887,165501.0,164632.734375
4334,2009-06-30 13:00:00,914.0,698.0,251.0,20.44,8.17,0.0,71.9631,224.759,10.9242,0.0,684.63,262.884,1.38857,684.63,260.111,0.0385714,683.999,248.808,0.0122901,923.49,923.49,178036.0,37.4413,177543.0,167663.0,164005.0,0.0,0.0,163402.0,622.492,0.0,0.0,0.0,0.0,163402.0,622.492,159816.0,159001.484375
4335,2009-06-30 14:00:00,853.0,707.0,230.0,20.6,8.17,0.0,61.7932,249.188,24.0858,0.0,645.402,241.237,1.2959,645.402,238.692,0.0359972,642.324,228.32,0.0114699,861.949,861.949,166169.0,36.4683,165008.0,156502.0,152506.0,0.0,0.0,151987.0,623.598,0.0,0.0,0.0,0.0,151987.0,623.598,148738.0,148033.1875
