hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
4336,2009-06-30 15:00:00,631.0,449.0,286.0,20.76,7.45,0.0,50.1389,262.548,37.4469,0.0,356.828,294.747,0.958631,353.913,291.638,0.0266286,349.319,278.965,0.00848476,622.01,622.04,119921.0,32.7435,116582.0,112410.0,108354.0,0.0,0.0,108085.0,616.425,0.0,0.0,0.0,0.0,108085.0,616.425,105817.0,105457.9140625
4337,2009-06-30 16:00:00,554.0,599.0,184.0,20.92,7.45,0.0,38.1452,272.097,50.7332,0.0,379.15,190.374,0.84165,376.053,188.366,0.0233792,365.148,180.18,0.00744937,539.883,539.913,104088.0,31.3213,100221.0,97253.8,93780.4,0.0,0.0,93577.9,615.514,0.0,0.0,0.0,0.0,93577.9,615.514,91607.2,91338.0546875
4338,2009-06-30 17:00:00,376.0,587.0,116.0,20.8,7.45,0.0,26.2079,280.284,63.8358,0.0,259.597,119.2,0.571229,251.538,117.942,0.0158675,235.592,112.817,0.00505589,344.93,345.116,66533.4,27.4486,62107.7,61338.9,57292.6,0.0,0.0,57208.1,588.73,0.0,0.0,0.0,0.0,57208.1,588.73,55801.9,55703.3203125
4339,2009-06-30 18:00:00,186.0,395.0,86.0,20.67,6.25,0.0,14.5669,288.186,76.6419,0.0,91.8596,85.1021,0.282576,84.0546,84.2044,0.00784933,70.0665,80.5453,0.00250105,149.108,149.147,28754.1,23.7717,25147.0,25298.4,22480.8,0.0,0.0,22467.2,585.972,0.0,0.0,0.0,0.0,22467.2,585.972,21633.8,21618.84375
4340,2009-06-30 19:00:00,27.0,54.0,23.0,20.55,6.25,0.0,3.45414,296.465,88.997,0.0,0.804797,20.7686,0.0410191,0.426069,20.5495,0.00113942,0.0,19.6565,0.000363056,19.4603,19.4602,3751.74,20.9547,2484.15,2540.79,2488.35,0.0,0.0,2488.15,511.662,0.0,0.0,0.0,80.2235,2407.92,540.0,2272.47,2272.30029296875
4341,2009-06-30 20:00:00,0.0,0.0,0.0,20.03,6.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4342,2009-06-30 21:00:00,0.0,0.0,0.0,20.56,6.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4343,2009-06-30 22:00:00,0.0,0.0,0.0,20.59,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4344,2009-06-30 23:00:00,0.0,0.0,0.0,20.62,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4345,2004-07-01 00:00:00,0.0,0.0,0.0,20.65,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4346,2004-07-01 01:00:00,0.0,0.0,0.0,20.68,4.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4347,2004-07-01 02:00:00,0.0,0.0,0.0,20.71,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4348,2004-07-01 03:00:00,0.0,0.0,0.0,20.24,2.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4349,2004-07-01 04:00:00,0.0,0.0,0.0,20.02,2.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4350,2004-07-01 05:00:00,4.0,0.0,4.0,19.84,2.46,0.0,1.55907,62.0387,90.0,0.0,0.0,4.16189,0.0060769,0.0,4.11798,0.000168803,0.0,3.93904,5.37861e-05,3.8997,3.89967,751.806,19.9439,238.532,239.693,237.83,0.0,0.0,237.826,369.412,0.0,0.0,0.0,237.826,0.0,540.0,0.0,0.0
4351,2004-07-01 06:00:00,47.0,0.0,47.0,19.67,2.87,0.0,12.5516,70.4468,82.8733,0.0,0.0,45.9572,0.0714036,0.0,45.4724,0.00198343,0.0,43.4964,0.000631987,43.0621,43.0623,8301.72,20.7867,6329.54,6480.07,6349.27,0.0,0.0,6348.11,552.033,0.0,0.0,0.0,0.0,6348.11,552.033,6017.78,6016.630859375
4352,2004-07-01 07:00:00,142.0,2.0,141.0,19.5,2.87,0.0,24.1172,78.3832,70.267,0.0,0.82632,136.582,0.21573,0.812818,135.141,0.0059925,0.73309,129.268,0.00190941,128.703,128.704,24811.5,22.8375,21398.6,21640.4,21198.6,0.0,0.0,21187.4,592.469,0.0,0.0,0.0,0.0,21187.4,592.469,20390.8,20377.53515625
4353,2004-07-01 08:00:00,205.0,6.0,201.0,19.79,2.87,0.0,36.0172,86.4737,57.2946,0.0,3.67546,196.044,0.311441,3.66345,193.976,0.00865114,3.50761,185.547,0.00275654,187.167,187.167,36083.7,24.6435,32136.9,32193.3,31444.2,0.0,0.0,31420.3,602.602,0.0,0.0,0.0,0.0,31420.3,602.602,30478.7,30449.13671875
4354,2004-07-01 09:00:00,467.0,159.0,349.0,20.08,3.99,0.0,48.0189,95.6888,44.086,0.0,114.021,344.045,0.709478,113.834,340.416,0.0197077,111.602,325.623,0.00627953,432.859,432.861,83448.4,30.5049,79107.7,77042.4,74896.2,0.0,0.0,74767.7,617.155,0.0,0.0,0.0,0.0,74767.7,617.155,73146.4,72975.1015625
4355,2004-07-01 10:00:00,461.0,84.0,388.0,20.38,3.99,0.0,59.7717,108.106,30.7462,0.0,72.6126,397.978,0.700363,72.4939,393.78,0.0194545,71.9011,376.668,0.00619885,444.09,444.087,85614.1,31.0753,81306.3,78966.6,76882.0,0.0,0.0,76747.3,618.13,0.0,0.0,0.0,0.0,76747.3,618.13,75095.3,74914.6328125
4356,2004-07-01 11:00:00,400.0,40.0,362.0,20.77,3.99,0.0,70.3536,129.661,17.4213,0.0,38.4981,370.681,0.60769,38.4981,366.771,0.0168803,38.4055,350.833,0.00537861,385.352,385.348,74291.7,30.0506,69851.9,68160.2,66299.9,0.0,0.0,66198.1,614.773,0.0,0.0,0.0,0.0,66198.1,614.773,64724.9,64591.18359375
4357,2004-07-01 12:00:00,321.0,22.0,300.0,21.17,3.0,0.0,76.2496,174.811,5.18561,0.0,21.5311,305.741,0.487671,21.5311,302.515,0.0135464,21.5267,289.37,0.00431633,307.792,307.791,59338.7,29.083,54899.7,53803.3,52489.8,0.0,0.0,52424.9,609.108,0.0,0.0,0.0,0.0,52424.9,609.108,51185.6,51102.19921875
4358,2004-07-01 13:00:00,564.0,135.0,436.0,21.56,3.0,0.0,71.9291,224.473,10.9106,0.0,132.208,442.123,0.856843,132.208,437.459,0.0238012,132.086,418.449,0.00758384,545.037,545.036,105079.0,35.5723,101224.0,96236.2,93900.9,0.0,0.0,93694.9,611.107,0.0,0.0,0.0,0.0,93694.9,611.107,91703.1,91435.359375
4359,2004-07-01 14:00:00,426.0,40.0,391.0,21.82,3.0,0.0,61.7861,248.987,24.0588,0.0,36.2686,403.671,0.64719,36.2686,399.413,0.0179775,36.0961,382.057,0.00572822,413.977,413.975,79806.5,32.4628,75417.2,72737.1,71222.1,0.0,0.0,71102.4,608.18,0.0,0.0,0.0,0.0,71102.4,608.18,69509.4,69354.765625
4360,2004-07-01 15:00:00,461.0,144.0,350.0,22.07,1.47,0.0,50.1403,262.399,37.4199,0.0,114.845,353.33,0.700363,113.906,349.602,0.0194545,112.431,334.411,0.00619885,442.379,442.362,85280.5,34.6641,80968.2,77256.7,74901.7,0.0,0.0,74765.8,600.366,0.0,0.0,0.0,0.0,74765.8,600.366,73070.2,72899.34375
4361,2004-07-01 16:00:00,416.0,238.0,269.0,22.32,1.47,0.0,38.1477,271.976,50.7097,0.0,150.703,270.002,0.631997,149.472,267.154,0.0175555,145.143,255.545,0.00559375,396.687,396.629,76463.1,33.6121,72043.0,69069.9,66345.2,0.0,0.0,66238.8,601.766,0.0,0.0,0.0,0.0,66238.8,601.766,64710.3,64576.37109375
4362,2004-07-01 17:00:00,121.0,0.0,121.0,22.21,1.47,0.0,26.2076,280.177,63.8175,0.0,0.0,118.653,0.183826,0.0,117.402,0.00510628,0.0,112.3,0.00162703,111.179,111.179,21434.0,25.3753,18235.6,18198.7,17826.1,0.0,0.0,17817.8,578.055,0.0,0.0,0.0,0.0,17817.8,578.055,17082.3,17072.97265625
4363,2004-07-01 18:00:00,46.0,0.0,46.0,22.11,1.53,0.0,14.5611,288.087,76.6305,0.0,0.0,45.0501,0.0698843,0.0,44.5749,0.00194123,0.0,42.6379,0.00061854,42.2122,42.212,8137.85,23.307,6187.11,6246.26,6123.06,0.0,0.0,6121.94,542.416,0.0,0.0,0.0,0.0994743,6121.84,542.64,5795.75,5794.68505859375
4364,2004-07-01 19:00:00,14.0,0.0,14.0,22.01,1.53,0.0,3.44044,296.369,88.9944,0.0,0.0,13.8641,0.0212691,0.0,13.7178,0.00059081,0.0,13.1217,0.000188251,12.9907,12.9907,2504.36,22.3784,1493.13,1514.2,1486.55,0.0,0.0,1486.46,483.233,0.0,0.0,0.0,220.585,1265.88,539.993,1193.62,1193.57275390625
4365,2004-07-01 20:00:00,0.0,0.0,0.0,21.59,1.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4366,2004-07-01 21:00:00,0.0,0.0,0.0,21.17,0.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4367,2004-07-01 22:00:00,0.0,0.0,0.0,20.76,0.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4368,2004-07-01 23:00:00,0.0,0.0,0.0,20.6,0.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4369,2004-07-02 00:00:00,0.0,0.0,0.0,20.45,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4370,2004-07-02 01:00:00,0.0,0.0,0.0,20.3,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4371,2004-07-02 02:00:00,0.0,0.0,0.0,20.05,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4372,2004-07-02 03:00:00,0.0,0.0,0.0,19.8,0.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4373,2004-07-02 04:00:00,0.0,0.0,0.0,19.55,0.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4374,2004-07-02 05:00:00,2.0,0.0,2.0,19.25,0.97,0.0,1.47811,62.0682,90.0,0.0,0.0,2.11868,0.00303845,0.0,2.09633,8.44014e-05,0.0,2.00523,2.6893e-05,1.98521,1.98521,382.72,19.3085,64.2181,63.9616,63.7828,0.0,0.0,63.7819,203.104,0.0,0.0,0.0,63.7819,0.0,540.0,0.0,0.0
4375,2004-07-02 06:00:00,24.0,0.0,24.0,18.95,2.22,0.0,12.4733,70.4842,82.9454,0.0,0.0,23.9107,0.0364614,0.0,23.6585,0.00101282,0.0,22.6304,0.000322717,22.4044,22.4044,4319.13,19.5566,2947.36,3038.4,2981.7,0.0,0.0,2981.41,523.072,0.0,0.0,0.0,32.92,2948.49,540.0,2783.78,2783.53515625
4376,2004-07-02 07:00:00,81.0,0.0,81.0,18.66,2.22,0.0,24.041,78.4285,70.3351,0.0,0.0,79.221,0.123057,0.0,78.3853,0.00341826,0.0,74.9791,0.00108917,74.2304,74.2296,14310.0,20.6699,11679.3,11955.7,11683.0,0.0,0.0,11679.4,576.383,0.0,0.0,0.0,0.0,11679.4,576.383,11146.4,11142.455078125
4377,2004-07-02 08:00:00,88.0,0.0,88.0,18.94,2.22,0.0,35.9424,86.528,57.3593,0.0,0.0,86.2219,0.133692,0.0,85.3124,0.00371366,0.0,81.6051,0.00118329,80.7902,80.7891,15574.6,21.1275,12829.2,13098.9,12819.5,0.0,0.0,12815.2,579.358,0.0,0.0,0.0,0.0,12815.2,579.358,12244.4,12239.6162109375
4378,2004-07-02 09:00:00,355.0,68.0,305.0,19.22,1.15,0.0,47.9437,95.7542,44.148,0.0,48.3203,310.49,0.539325,48.2413,307.215,0.0149812,47.2918,293.865,0.00477352,337.75,337.752,65114.8,29.0448,60649.6,59459.7,58250.1,0.0,0.0,58170.5,610.557,0.0,0.0,0.0,0.0,58170.5,610.557,56835.9,56732.65625
4379,2004-07-02 10:00:00,273.0,17.0,258.0,19.51,1.15,0.0,59.6933,108.183,30.807,0.0,14.9229,253.617,0.414748,14.8985,250.942,0.0115208,14.7761,240.037,0.0036709,252.269,252.267,48632.3,26.8481,44335.6,43925.6,42876.3,0.0,0.0,42832.8,607.436,0.0,0.0,0.0,0.0,42832.8,607.436,41744.9,41689.27734375
4380,2004-07-02 11:00:00,635.0,262.0,389.0,20.27,1.15,0.0,70.2682,129.717,17.4848,0.0,249.27,394.14,0.964708,249.27,389.982,0.0267974,248.667,373.036,0.00853854,615.494,615.495,118656.0,38.174,115257.0,108239.0,105984.0,0.0,0.0,105718.0,605.978,0.0,0.0,0.0,0.0,105718.0,605.978,103442.0,103101.015625
4381,2004-07-02 12:00:00,292.0,16.0,276.0,21.03,0.8,0.0,76.1701,174.657,5.27179,0.0,16.408,272.459,0.443614,16.408,269.585,0.0123226,16.4045,257.87,0.00392638,271.536,271.537,52348.3,29.1171,47987.3,47009.5,45985.5,0.0,0.0,45934.8,603.65,0.0,0.0,0.0,0.0,45934.8,603.65,44781.4,44717.171875
4382,2004-07-02 13:00:00,415.0,64.0,354.0,21.79,0.8,0.0,71.8946,224.213,10.9017,0.0,63.0195,363.272,0.630478,63.0195,359.44,0.0175133,62.9616,343.82,0.00558031,402.72,402.718,77638.5,33.784,73226.1,70152.3,68532.9,0.0,0.0,68420.4,603.908,0.0,0.0,0.0,0.0,68420.4,603.908,66859.5,66716.8359375
4383,2004-07-02 14:00:00,632.0,296.0,371.0,22.03,0.8,0.0,61.7762,248.802,24.0369,0.0,270.531,379.535,0.96015,270.531,375.532,0.0266708,269.247,359.213,0.0084982,622.184,622.185,119949.0,40.5603,116598.0,108213.0,106019.0,0.0,0.0,105746.0,598.679,0.0,0.0,0.0,0.0,105746.0,598.679,103429.0,103087.4453125
4384,2004-07-02 15:00:00,246.0,33.0,221.0,22.27,1.36,0.0,50.1384,262.261,37.3981,0.0,25.8742,223.858,0.373729,25.6628,221.496,0.0103814,25.3308,211.871,0.00330784,234.833,234.831,45272.4,29.0052,41048.5,40224.9,39186.0,0.0,0.0,39148.5,598.089,0.0,0.0,0.0,0.0,39148.5,598.089,38099.5,38053.33203125
4385,2004-07-02 16:00:00,536.0,494.0,231.0,22.51,1.36,0.0,38.1469,271.863,50.6909,0.0,312.813,236.453,0.814304,310.258,233.959,0.0226196,301.283,223.792,0.00720734,519.831,519.783,100209.0,37.418,96227.1,90612.7,87742.9,0.0,0.0,87553.3,595.123,0.0,0.0,0.0,0.0,87553.3,595.123,85596.7,85362.640625
4386,2004-07-02 17:00:00,363.0,462.0,159.0,22.25,1.36,0.0,26.2043,280.078,63.8036,0.0,203.943,161.029,0.551479,197.611,159.33,0.0153188,185.11,152.407,0.00488109,334.146,334.061,64403.4,31.8312,59962.3,57948.5,54111.8,0.0,0.0,54033.0,573.794,0.0,0.0,0.0,0.0,54033.0,573.794,52632.6,52544.93359375
4387,2004-07-02 18:00:00,108.0,51.0,95.0,21.99,0.62,0.0,14.5528,287.996,76.6229,0.0,11.9697,96.3561,0.164076,10.9331,95.3397,0.00455767,9.11696,91.1967,0.00145222,99.312,99.3257,19148.8,24.9843,16114.1,16114.4,15578.6,0.0,0.0,15572.3,578.464,0.0,0.0,0.0,0.0,15572.3,578.464,14906.4,14899.3193359375
4388,2004-07-02 19:00:00,20.0,9.0,19.0,21.73,0.62,0.0,3.42488,296.281,88.9949,0.0,0.201616,20.2678,0.0303845,0.10575,20.054,0.000844014,0.0,19.1826,0.00026893,18.991,18.9911,3661.21,22.3025,2410.82,2447.47,2404.41,0.0,0.0,2404.21,505.802,0.0,0.0,0.0,119.724,2284.48,539.994,2155.76,2155.61303710938
4389,2004-07-02 20:00:00,0.0,0.0,0.0,21.46,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4390,2004-07-02 21:00:00,0.0,0.0,0.0,21.2,1.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4391,2004-07-02 22:00:00,0.0,0.0,0.0,20.93,1.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4392,2004-07-02 23:00:00,0.0,0.0,0.0,20.88,1.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4393,2004-07-03 00:00:00,0.0,0.0,0.0,20.83,0.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4394,2004-07-03 01:00:00,0.0,0.0,0.0,20.78,0.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4395,2004-07-03 02:00:00,0.0,0.0,0.0,20.59,0.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4396,2004-07-03 03:00:00,0.0,0.0,0.0,20.41,1.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4397,2004-07-03 04:00:00,0.0,0.0,0.0,20.22,1.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4398,2004-07-03 05:00:00,3.0,0.0,3.0,20.02,1.7,0.0,1.3937,62.1034,90.0,0.0,0.0,3.14632,0.00455767,0.0,3.11313,0.000126602,0.0,2.97785,4.03396e-05,2.94811,2.94813,568.346,20.1026,140.186,140.019,139.403,0.0,0.0,139.401,299.225,0.0,0.0,0.0,139.401,0.0,540.0,0.0,0.0
4399,2004-07-03 06:00:00,28.0,0.0,28.0,19.81,2.03,0.0,12.392,70.5277,83.0194,0.0,0.0,27.8042,0.0425383,0.0,27.5109,0.00118162,0.0,26.3154,0.000376503,26.0526,26.0529,5022.64,20.5244,3529.9,3619.83,3549.49,0.0,0.0,3549.09,527.61,0.0,0.0,0.0,21.1986,3527.89,539.996,3332.29,3331.93603515625
4400,2004-07-03 07:00:00,72.0,0.0,72.0,19.6,2.03,0.0,23.9623,78.4804,70.4047,0.0,0.0,70.5189,0.109384,0.0,69.775,0.00303845,0.0,66.7429,0.00096815,66.0765,66.0762,12738.5,21.412,10260.3,10463.4,10234.6,0.0,0.0,10231.7,569.106,0.0,0.0,0.0,0.0,10231.7,569.106,9746.61,9743.5859375
4401,2004-07-03 08:00:00,219.0,10.0,213.0,20.15,2.03,0.0,35.8651,86.59,57.4251,0.0,5.51379,207.643,0.33271,5.49577,205.453,0.00924195,5.26018,196.525,0.00294479,199.77,199.771,38512.6,25.6282,34480.4,34368.4,33652.5,0.0,0.0,33625.2,601.409,0.0,0.0,0.0,0.0,33625.2,601.409,32657.9,32623.81640625
4402,2004-07-03 09:00:00,164.0,0.0,164.0,20.7,2.31,0.0,47.866,95.8288,44.2109,0.0,0.0,160.738,0.249153,0.0,159.043,0.00692091,0.0,152.131,0.00220523,150.612,150.614,29036.8,24.7538,25394.5,25425.4,24857.2,0.0,0.0,24841.9,593.9,0.0,0.0,0.0,0.0,24841.9,593.9,23971.1,23952.77734375
4403,2004-07-03 10:00:00,135.0,0.0,135.0,21.25,2.31,0.0,59.6121,108.271,30.8685,0.0,0.0,132.504,0.205095,0.0,131.107,0.00569709,0.0,125.409,0.00181528,124.157,124.157,23935.5,24.5917,20575.5,20619.3,20233.7,0.0,0.0,20223.2,584.27,0.0,0.0,0.0,0.0,20223.2,584.27,19433.7,19421.658203125
4404,2004-07-03 11:00:00,314.0,21.0,294.0,21.94,2.31,0.0,70.1785,129.788,17.5494,0.0,20.2701,299.001,0.477037,20.2701,295.847,0.013251,20.2206,282.991,0.00422221,300.184,300.183,57871.8,30.0194,53444.8,52130.8,50911.5,0.0,0.0,50849.8,605.395,0.0,0.0,0.0,0.0,50849.8,605.395,49622.1,49543.609375
4405,2004-07-03 12:00:00,500.0,80.0,423.0,22.64,1.84,0.0,76.0839,174.51,5.36243,0.0,78.9812,436.683,0.759612,78.9812,432.076,0.0211003,78.9638,413.3,0.00672326,487.348,487.347,93952.6,36.1751,89806.3,85083.9,83071.9,0.0,0.0,82907.5,605.044,0.0,0.0,0.0,0.0,82907.5,605.044,81085.4,80876.2578125
4406,2004-07-03 13:00:00,642.0,228.0,426.0,23.33,1.84,0.0,71.8537,223.943,10.8972,0.0,223.206,436.075,0.975342,223.206,431.475,0.0270928,223.001,412.726,0.00863267,629.378,629.378,121336.0,40.8097,118039.0,109423.0,107048.0,0.0,0.0,106769.0,598.172,0.0,0.0,0.0,0.0,106769.0,598.172,104427.0,104079.90625
4407,2004-07-03 14:00:00,783.0,542.0,306.0,23.6,1.84,0.0,61.7612,248.607,24.0182,0.0,494.56,317.308,1.18955,494.56,313.96,0.0330431,492.216,300.317,0.0105286,784.619,784.614,151262.0,45.3911,149312.0,135457.0,132891.0,0.0,0.0,132453.0,591.968,0.0,0.0,0.0,0.0,132453.0,591.968,129486.0,128948.9140625
4408,2004-07-03 15:00:00,621.0,446.0,279.0,23.86,2.65,0.0,50.1319,262.115,37.3792,0.0,354.081,287.867,0.943439,351.188,284.83,0.0262066,346.65,272.453,0.00835029,612.92,612.862,118146.0,39.9862,114739.0,106768.0,103598.0,0.0,0.0,103331.0,591.817,0.0,0.0,0.0,0.0,103331.0,591.817,101029.0,100702.59375
4409,2004-07-03 16:00:00,458.0,311.0,266.0,24.12,2.65,0.0,38.1417,271.744,50.6753,0.0,197.007,269.388,0.695805,195.397,266.546,0.0193279,189.75,254.963,0.00615851,440.272,440.244,84871.3,35.7041,80556.1,76459.3,73912.8,0.0,0.0,73777.7,594.466,0.0,0.0,0.0,0.0,73777.7,594.466,72073.8,71907.734375
4410,2004-07-03 17:00:00,370.0,490.0,153.0,23.75,2.65,0.0,26.1966,279.973,63.793,0.0,217.08,155.118,0.562113,210.341,153.482,0.0156143,197.043,146.812,0.00497521,340.421,340.42,65628.7,32.7074,61189.2,58875.8,55126.7,0.0,0.0,55044.1,571.157,0.0,0.0,0.0,0.0,55044.1,571.157,53615.0,53524.12890625
4411,2004-07-03 18:00:00,176.0,287.0,104.0,23.37,2.8,0.0,14.5399,287.899,76.6191,0.0,66.3704,102.258,0.267384,60.4057,101.179,0.00742732,50.3751,96.7823,0.00236659,145.688,145.675,28084.5,27.1651,24501.4,24218.2,22183.1,0.0,0.0,22169.8,577.022,0.0,0.0,0.0,0.0,22169.8,577.022,21321.3,21306.85546875
4412,2004-07-03 19:00:00,12.0,0.0,12.0,23.0,2.8,0.0,3.40428,296.189,88.9997,0.0,0.0,11.9926,0.0182307,0.0,11.8661,0.000506408,0.0,11.3505,0.000161358,11.2371,11.2372,2166.34,23.2928,1233.42,1244.4,1222.87,0.0,0.0,1222.81,474.466,0.0,0.0,0.0,291.335,931.477,539.992,878.079,878.054626464844
4413,2004-07-03 20:00:00,0.0,0.0,0.0,22.69,2.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4414,2004-07-03 21:00:00,0.0,0.0,0.0,22.38,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4415,2004-07-03 22:00:00,0.0,0.0,0.0,22.07,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4416,2004-07-03 23:00:00,0.0,0.0,0.0,22.05,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4417,2004-07-04 00:00:00,0.0,0.0,0.0,22.02,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4418,2004-07-04 01:00:00,0.0,0.0,0.0,22.0,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4419,2004-07-04 02:00:00,0.0,0.0,0.0,21.75,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4420,2004-07-04 03:00:00,0.0,0.0,0.0,21.5,7.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4421,2004-07-04 04:00:00,0.0,0.0,0.0,21.25,7.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4422,2004-07-04 05:00:00,6.0,0.0,6.0,21.06,7.26,0.0,1.30592,62.1445,90.0,0.0,0.0,6.10063,0.00911535,0.0,6.03628,0.000253204,0.0,5.77397,8.06791e-05,5.71631,5.71626,1102.0,21.1715,460.908,466.567,460.77,0.0,0.0,460.759,422.435,0.0,0.0,0.0,384.305,76.4541,539.995,72.0239,72.0237579345703
4423,2004-07-04 06:00:00,69.0,0.0,69.0,20.86,7.1,0.0,12.3079,70.5775,83.0954,0.0,0.0,66.1634,0.104827,0.0,65.4655,0.00291185,0.0,62.6207,0.00092781,61.9954,61.9953,11951.8,22.0811,9554.35,9708.8,9522.16,0.0,0.0,9519.66,563.744,0.0,0.0,0.0,0.0,9519.66,563.744,9057.99,9055.3701171875
4424,2004-07-04 07:00:00,165.0,13.0,160.0,20.66,7.1,0.0,23.8811,78.5392,70.4757,0.0,4.12764,154.466,0.250672,4.06019,152.836,0.00696311,3.65576,146.195,0.00221868,148.354,148.354,28600.3,23.5822,24979.9,25162.6,24575.9,0.0,0.0,24561.1,596.736,0.0,0.0,0.0,0.0,24561.1,596.736,23702.0,23684.080078125
4425,2004-07-04 08:00:00,266.0,31.0,248.0,21.19,7.1,0.0,35.7855,86.6597,57.4919,0.0,16.543,251.597,0.404114,16.4889,248.943,0.0112254,15.7793,238.125,0.00357678,251.369,251.369,48459.8,26.1413,44166.5,43914.9,42993.3,0.0,0.0,42949.8,608.659,0.0,0.0,0.0,0.0,42949.8,608.659,41863.7,41807.64453125
4426,2004-07-04 09:00:00,180.0,2.0,179.0,21.71,6.97,0.0,47.786,95.9126,44.2745,0.0,0.966736,175.434,0.27346,0.965156,173.583,0.00759612,0.946015,166.04,0.00242037,165.318,165.319,31870.8,24.9934,28095.0,28094.7,27412.1,0.0,0.0,27393.7,597.272,0.0,0.0,0.0,0.0,27393.7,597.272,26487.8,26465.4765625
4427,2004-07-04 10:00:00,169.0,0.0,169.0,22.24,6.97,0.0,59.528,108.37,30.9307,0.0,0.0,165.947,0.256749,0.0,164.197,0.00713192,0.0,157.062,0.00227246,155.493,155.494,29976.7,25.3283,26288.2,26242.7,25719.2,0.0,0.0,25702.7,591.874,0.0,0.0,0.0,0.0,25702.7,591.874,24811.7,24792.087890625
4428,2004-07-04 11:00:00,300.0,14.0,287.0,22.46,6.97,0.0,70.0847,129.874,17.6152,0.0,13.1786,282.926,0.455767,13.1786,279.942,0.0126602,13.1461,267.777,0.00403396,278.118,278.116,53616.0,27.9837,49237.0,48513.7,47415.5,0.0,0.0,47362.4,607.8,0.0,0.0,0.0,0.0,47362.4,607.8,46199.7,46131.55859375
4429,2004-07-04 12:00:00,299.0,16.0,284.0,22.67,7.87,0.0,75.9911,174.373,5.45753,0.0,15.3897,280.424,0.454248,15.3897,277.466,0.012618,15.3862,265.409,0.00402051,277.991,277.99,53593.0,27.8852,49213.9,48513.8,47431.7,0.0,0.0,47378.5,607.795,0.0,0.0,0.0,0.0,47378.5,607.795,46215.7,46147.65625
4430,2004-07-04 13:00:00,739.0,366.0,392.0,22.89,7.87,0.0,71.8064,223.665,10.8974,0.0,358.674,401.523,1.12271,358.674,397.287,0.0311863,358.345,380.023,0.00993698,730.994,730.995,140923.0,36.6038,138468.0,131155.0,128580.0,0.0,0.0,128202.0,616.088,0.0,0.0,0.0,0.0,128202.0,616.088,125501.0,124998.4296875
4431,2004-07-04 14:00:00,219.0,24.0,198.0,23.32,7.87,0.0,61.7411,248.402,24.0027,0.0,21.7798,199.689,0.33271,21.7798,197.582,0.00924195,21.6767,188.996,0.00294479,208.569,208.57,40209.6,27.2329,36123.1,35715.5,34931.9,0.0,0.0,34902.1,598.385,0.0,0.0,0.0,0.0,34902.1,598.385,33913.3,33876.5703125
4432,2004-07-04 15:00:00,697.0,539.0,283.0,23.74,6.4,0.0,50.121,261.961,37.3633,0.0,428.784,291.94,1.0589,425.28,288.86,0.0294139,419.791,276.308,0.00937223,689.147,689.13,132856.0,37.9343,130050.0,122329.0,118527.0,0.0,0.0,118189.0,602.23,0.0,0.0,0.0,0.0,118189.0,602.23,115621.0,115192.8203125
4433,2004-07-04 16:00:00,558.0,679.0,139.0,24.16,6.4,0.0,38.1321,271.618,50.6628,0.0,430.132,145.352,0.847727,426.618,143.818,0.023548,414.298,137.569,0.00750316,546.356,546.423,105345.0,35.4149,101520.0,96574.5,93618.6,0.0,0.0,93407.7,602.433,0.0,0.0,0.0,0.0,93407.7,602.433,91375.8,91109.03125
4434,2004-07-04 17:00:00,371.0,573.0,118.0,24.07,6.4,0.0,26.1843,279.863,63.7859,0.0,253.267,121.322,0.563632,245.404,120.042,0.0156565,229.897,114.826,0.00498866,341.28,341.133,65767.2,31.0965,61338.6,59503.0,55575.3,0.0,0.0,55492.4,576.697,0.0,0.0,0.0,0.0,55492.4,576.697,54074.6,53982.1796875
4435,2004-07-04 18:00:00,174.0,324.0,92.0,23.99,4.23,0.0,14.5221,287.797,76.6191,0.0,75.6789,91.0687,0.264345,68.3831,90.1081,0.00734292,57.0278,86.1925,0.00233969,141.79,141.851,27347.2,27.353,23808.7,23508.0,21249.0,0.0,0.0,21236.6,574.228,0.0,0.0,0.0,0.0,21236.6,574.228,20405.7,20392.349609375
4436,2004-07-04 19:00:00,19.0,15.0,18.0,23.91,4.23,0.0,3.3786,296.092,89.0086,0.0,0.19887,19.2731,0.0288653,0.104959,19.0698,0.000801813,0.0,18.2411,0.000255484,18.059,18.0592,3481.68,24.3381,2266.04,2274.51,2231.88,0.0,0.0,2231.71,496.897,0.0,0.0,0.0,190.229,2041.48,539.997,1926.09,1925.97375488281
4437,2004-07-04 20:00:00,0.0,0.0,0.0,23.53,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4438,2004-07-04 21:00:00,0.0,0.0,0.0,23.16,5.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4439,2004-07-04 22:00:00,0.0,0.0,0.0,22.78,5.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4440,2004-07-04 23:00:00,0.0,0.0,0.0,22.88,5.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4441,2004-07-05 00:00:00,0.0,0.0,0.0,22.99,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4442,2004-07-05 01:00:00,0.0,0.0,0.0,23.09,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4443,2004-07-05 02:00:00,0.0,0.0,0.0,22.7,6.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4444,2004-07-05 03:00:00,0.0,0.0,0.0,22.32,7.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4445,2004-07-05 04:00:00,0.0,0.0,0.0,21.93,7.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4446,2004-07-05 05:00:00,10.0,61.0,6.0,21.62,7.12,0.0,1.21486,62.1915,90.0,0.0,0.0,4.54215,0.0151922,0.0,4.49423,0.000422007,0.0,4.29894,0.000134465,4.25608,4.25603,820.491,21.7037,279.485,280.919,278.249,0.0,0.0,278.245,381.795,0.0,0.0,0.0,278.245,0.0,540.0,0.0,0.0
4447,2004-07-05 06:00:00,118.0,185.0,79.0,21.31,5.79,0.0,12.221,70.6334,83.1732,0.0,21.9001,71.5983,0.179269,19.6099,70.8431,0.00497968,12.3418,67.7646,0.00158669,79.3069,79.3101,15290.1,23.0089,12571.4,12707.3,12073.2,0.0,0.0,12069.4,579.607,0.0,0.0,0.0,0.0,12069.4,579.607,11526.4,11522.0927734375
4448,2004-07-05 07:00:00,231.0,130.0,178.0,21.0,5.79,0.0,23.7975,78.6047,70.5481,0.0,43.7414,169.74,0.350941,43.0266,167.949,0.00974836,38.7178,160.651,0.00310615,197.378,197.389,38053.5,25.2283,34037.5,33995.6,32786.9,0.0,0.0,32760.7,599.467,0.0,0.0,0.0,0.0,32760.7,599.467,31796.3,31764.052734375
4449,2004-07-05 08:00:00,466.0,396.0,235.0,21.73,5.79,0.0,35.7036,86.737,57.5597,0.0,212.328,229.296,0.707959,211.634,226.877,0.0196655,202.489,217.018,0.00626608,415.318,415.345,80071.1,30.6272,75687.5,73659.0,71468.4,0.0,0.0,71350.5,614.502,0.0,0.0,0.0,0.0,71350.5,614.502,69780.1,69623.3984375
4450,2004-07-05 09:00:00,494.0,202.0,345.0,22.47,4.32,0.0,47.7036,96.0055,44.3389,0.0,144.074,340.201,0.750497,143.838,336.612,0.0208471,140.975,321.985,0.00664258,458.337,458.353,88361.6,33.2726,84102.0,80816.5,78669.7,0.0,0.0,78524.4,609.978,0.0,0.0,0.0,0.0,78524.4,609.978,76803.8,76615.1796875
4451,2004-07-05 10:00:00,645.0,299.0,388.0,23.2,4.32,0.0,59.4411,108.481,30.9937,0.0,255.841,388.975,0.9799,255.423,384.872,0.0272194,253.296,368.147,0.00867301,615.238,615.282,118619.0,37.7012,115220.0,108460.0,105997.0,0.0,0.0,105730.0,605.361,0.0,0.0,0.0,0.0,105730.0,605.361,103451.0,103109.0703125
4452,2004-07-05 11:00:00,842.0,593.0,285.0,23.89,4.32,0.0,69.9867,129.975,17.6821,0.0,564.791,293.053,1.27919,564.791,289.961,0.035533,563.391,277.361,0.011322,832.356,832.358,160467.0,43.5073,158997.0,145686.0,142476.0,0.0,0.0,141987.0,601.152,0.0,0.0,0.0,0.0,141987.0,601.152,138847.0,138234.578125
4453,2004-07-05 12:00:00,728.0,312.0,426.0,24.58,4.84,0.0,75.8918,174.245,5.55707,0.0,309.929,434.878,1.106,309.929,430.29,0.0307221,309.856,411.592,0.00978907,714.243,714.243,137696.0,40.8517,135091.0,125305.0,122711.0,0.0,0.0,122350.0,601.707,0.0,0.0,0.0,0.0,122350.0,601.707,119687.0,119229.6796875
4454,2004-07-05 13:00:00,613.0,219.0,405.0,25.28,4.84,0.0,71.7527,223.379,10.9024,0.0,215.06,414.819,0.931285,215.06,410.444,0.025869,214.863,392.608,0.00824272,601.404,601.408,115942.0,38.9811,112443.0,105169.0,102796.0,0.0,0.0,102543.0,602.251,0.0,0.0,0.0,0.0,102543.0,602.251,100315.0,99994.25
4455,2004-07-05 14:00:00,838.0,659.0,258.0,25.41,4.84,0.0,61.7159,248.188,23.9905,0.0,601.738,269.633,1.27311,601.738,266.789,0.0353642,598.893,255.195,0.0112682,845.558,845.561,163013.0,44.6733,161681.0,147296.0,143191.0,0.0,0.0,142696.0,600.156,0.0,0.0,0.0,0.0,142696.0,600.156,139529.0,138905.828125
4456,2004-07-05 15:00:00,730.0,743.0,160.0,25.54,1.44,0.0,50.1053,261.8,37.3507,0.0,590.589,168.817,1.10903,585.764,167.036,0.0308065,578.208,159.777,0.00981596,730.616,730.61,140851.0,46.3825,138424.0,124815.0,121688.0,0.0,0.0,121302.0,578.025,0.0,0.0,0.0,0.0,121302.0,578.025,118509.0,118060.6796875
4457,2004-07-05 16:00:00,550.0,632.0,160.0,25.67,1.44,0.0,38.118,271.486,50.6536,0.0,400.566,166.593,0.835574,397.293,164.835,0.0232104,385.826,157.672,0.00739559,538.071,538.19,103759.0,41.0232,99884.5,92367.4,89406.4,0.0,0.0,89203.8,586.729,0.0,0.0,0.0,0.0,89203.8,586.729,87176.8,86933.40625
4458,2004-07-05 17:00:00,366.0,550.0,123.0,25.46,1.44,0.0,26.1675,279.747,63.7823,0.0,243.433,126.337,0.556036,235.875,125.004,0.0154455,220.973,119.572,0.00492143,337.145,337.193,65005.3,35.0793,60576.0,57577.0,53666.6,0.0,0.0,53586.9,567.212,0.0,0.0,0.0,0.0,53586.9,567.212,52170.3,52083.6484375
4459,2004-07-05 18:00:00,175.0,286.0,103.0,25.24,5.95,0.0,14.4996,287.691,76.6229,0.0,66.532,101.339,0.265864,59.9005,100.27,0.00738512,49.9502,95.9132,0.00235314,144.407,144.339,27827.6,28.3002,24258.7,23835.6,21813.6,0.0,0.0,21800.8,576.649,0.0,0.0,0.0,0.0,21800.8,576.649,20960.1,20946.1015625
4460,2004-07-05 19:00:00,9.0,0.0,9.0,25.02,5.95,0.0,3.34782,295.99,89.0219,0.0,0.0,9.12102,0.013673,0.0,9.0248,0.000379806,0.0,8.63263,0.000121019,8.54642,8.54642,1647.61,25.2012,845.965,845.146,830.026,0.0,0.0,829.997,450.598,0.0,0.0,0.0,445.494,384.502,539.998,362.308,362.304046630859
4461,2004-07-05 20:00:00,0.0,0.0,0.0,24.35,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4462,2004-07-05 21:00:00,0.0,0.0,0.0,23.68,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4463,2004-07-05 22:00:00,0.0,0.0,0.0,23.01,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4464,2004-07-05 23:00:00,0.0,0.0,0.0,22.92,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4465,2004-07-06 00:00:00,0.0,0.0,0.0,22.84,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4466,2004-07-06 01:00:00,0.0,0.0,0.0,22.75,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4467,2004-07-06 02:00:00,0.0,0.0,0.0,22.5,2.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4468,2004-07-06 03:00:00,0.0,0.0,0.0,22.25,3.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4469,2004-07-06 04:00:00,0.0,0.0,0.0,22.0,3.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4470,2004-07-06 05:00:00,11.0,89.0,6.0,21.87,3.84,0.0,1.12058,62.2443,90.0,0.0,0.0,4.16592,0.0167115,0.0,4.12198,0.000464208,0.0,3.94286,0.000147912,3.90358,3.90359,752.557,21.9649,239.004,239.755,237.677,0.0,0.0,237.673,365.497,0.0,0.0,0.0,237.673,0.0,540.0,0.0,0.0
4471,2004-07-06 06:00:00,132.0,277.0,73.0,21.74,5.97,0.0,12.1314,70.6956,83.2528,0.0,32.9847,64.9558,0.200538,29.4814,64.2706,0.00557049,18.4091,61.4777,0.00177494,79.0897,79.0547,15240.8,23.4139,12528.0,12635.1,11783.0,0.0,0.0,11779.3,571.649,0.0,0.0,0.0,0.0,11779.3,571.649,11237.2,11233.0810546875
4472,2004-07-06 07:00:00,320.0,504.0,117.0,21.61,5.97,0.0,23.7114,78.677,70.6217,0.0,167.498,111.462,0.486152,164.761,110.286,0.0135042,148.171,105.494,0.00430289,251.132,251.126,48414.5,26.9274,44132.2,43702.2,41845.9,0.0,0.0,41802.1,591.363,0.0,0.0,0.0,0.0,41802.1,591.363,40681.8,40628.83203125
4473,2004-07-06 08:00:00,504.0,587.0,162.0,22.25,5.97,0.0,35.6196,86.8219,57.6285,0.0,314.404,159.808,0.765689,313.377,158.123,0.0212691,299.78,151.251,0.00677705,446.528,446.48,86071.4,31.7039,81775.8,79178.0,77067.7,0.0,0.0,76929.4,612.305,0.0,0.0,0.0,0.0,76929.4,612.305,75247.9,75066.0234375
4474,2004-07-06 09:00:00,699.0,731.0,159.0,22.89,3.63,0.0,47.619,96.1076,44.4039,0.0,522.269,160.681,1.06194,521.416,158.986,0.0294983,510.995,152.078,0.00939912,656.451,656.465,126555.0,39.079,123472.0,115468.0,112707.0,0.0,0.0,112405.0,604.837,0.0,0.0,0.0,0.0,112405.0,604.837,109978.0,109591.7265625
4475,2004-07-06 10:00:00,840.0,795.0,156.0,23.53,3.63,0.0,59.3514,108.604,31.0572,0.0,681.092,160.021,1.27615,679.979,158.333,0.0354486,674.29,151.452,0.0112951,817.496,817.394,157582.0,43.6876,155967.0,142743.0,139034.0,0.0,0.0,138566.0,599.484,0.0,0.0,0.0,0.0,138566.0,599.484,135507.0,134917.546875
4476,2004-07-06 11:00:00,932.0,819.0,164.0,24.3,3.63,0.0,69.8846,130.09,17.7501,0.0,778.954,169.937,1.41592,778.954,168.144,0.039331,777.008,160.838,0.0125322,928.479,928.478,178999.0,47.197,178561.0,160744.0,157394.0,0.0,0.0,156783.0,592.993,0.0,0.0,0.0,0.0,156783.0,592.993,153145.0,152395.265625
4477,2004-07-06 12:00:00,963.0,805.0,184.0,25.07,3.19,0.0,75.786,174.126,5.66106,0.0,799.683,191.568,1.46301,799.683,189.547,0.0406393,799.487,181.31,0.012949,971.002,971.002,187194.0,49.7214,187238.0,166471.0,163119.0,0.0,0.0,162449.0,587.05,0.0,0.0,0.0,0.0,162449.0,587.05,158588.0,157786.875
4478,2004-07-06 13:00:00,892.0,620.0,304.0,25.83,3.19,0.0,71.6925,223.086,10.9124,0.0,608.149,316.246,1.35515,608.149,312.91,0.037643,607.589,299.312,0.0119943,897.845,897.846,173087.0,48.6241,172310.0,153952.0,150993.0,0.0,0.0,150419.0,586.921,0.0,0.0,0.0,0.0,150419.0,586.921,146923.0,146233.296875
4479,2004-07-06 14:00:00,864.0,766.0,190.0,26.11,3.19,0.0,61.6853,247.965,23.9818,0.0,699.509,198.707,1.31261,699.509,196.611,0.0364614,696.204,188.067,0.0116178,875.44,875.44,168775.0,48.3353,167758.0,150070.0,146856.0,0.0,0.0,146313.0,587.852,0.0,0.0,0.0,0.0,146313.0,587.852,142947.0,142296.0
4480,2004-07-06 15:00:00,700.0,637.0,211.0,26.38,1.81,0.0,50.085,261.631,37.3412,0.0,506.877,220.592,1.06346,502.736,218.265,0.0295405,496.256,208.78,0.00941257,697.995,697.919,134548.0,45.8023,131826.0,119191.0,115367.0,0.0,0.0,115021.0,579.63,0.0,0.0,0.0,0.0,115021.0,579.63,112386.0,111982.6015625
4481,2004-07-06 16:00:00,552.0,608.0,177.0,26.66,1.81,0.0,38.0994,271.347,50.6478,0.0,385.367,183.655,0.838612,382.219,181.718,0.0232948,371.19,173.821,0.00742248,539.569,539.672,104043.0,41.6784,100175.0,92331.7,89319.2,0.0,0.0,89115.6,584.634,0.0,0.0,0.0,0.0,89115.6,584.634,87079.4,86836.203125
4482,2004-07-06 17:00:00,325.0,331.0,179.0,26.54,1.81,0.0,26.1461,279.626,63.7823,0.0,146.372,179.637,0.493748,141.827,177.742,0.0137152,132.867,170.019,0.00437012,299.861,299.8,57799.4,34.8831,53385.3,50784.4,47484.7,0.0,0.0,47422.1,565.63,0.0,0.0,0.0,39.4709,47382.6,567.014,46079.7,46012.45703125
4483,2004-07-06 18:00:00,126.0,96.0,102.0,26.42,4.92,0.0,14.4723,287.58,76.6307,0.0,22.2057,99.9693,0.191422,19.9924,98.9148,0.00531729,16.6689,94.6165,0.00169426,110.174,110.177,21241.2,28.917,18057.8,17679.2,16949.0,0.0,0.0,16941.2,572.522,0.0,0.0,0.0,0.0,16941.2,572.522,16222.5,16214.14453125
4484,2004-07-06 19:00:00,17.0,4.0,17.0,26.3,4.92,0.0,3.31189,295.885,89.0395,0.0,0.0,16.5561,0.0258268,0.0,16.3815,0.000717412,0.0,15.6696,0.000228591,15.5132,15.5131,2990.82,26.6516,1874.29,1856.92,1822.61,0.0,0.0,1822.48,481.009,0.0,0.0,0.0,329.193,1493.29,540.0,1408.29,1408.228515625
4485,2004-07-06 20:00:00,0.0,0.0,0.0,25.61,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4486,2004-07-06 21:00:00,0.0,0.0,0.0,24.91,8.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4487,2004-07-06 22:00:00,0.0,0.0,0.0,24.22,8.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4488,2004-07-06 23:00:00,0.0,0.0,0.0,23.5,8.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4489,2004-07-07 00:00:00,0.0,0.0,0.0,22.79,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4490,2004-07-07 01:00:00,0.0,0.0,0.0,22.07,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4491,2004-07-07 02:00:00,0.0,0.0,0.0,21.65,5.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4492,2004-07-07 03:00:00,0.0,0.0,0.0,21.23,7.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4493,2004-07-07 04:00:00,0.0,0.0,0.0,20.81,7.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4494,2004-07-07 05:00:00,10.0,42.0,8.0,20.6,7.2,0.0,1.02317,62.303,90.0,0.0,0.0,6.91692,0.0151922,0.0,6.84396,0.000422007,0.0,6.54656,0.000134465,6.48122,6.48119,1249.45,20.7269,561.734,570.744,562.496,0.0,0.0,562.482,438.661,0.0,0.0,0.0,339.792,222.69,539.993,209.81,209.808395385742
4495,2004-07-07 06:00:00,117.0,132.0,89.0,20.39,8.17,0.0,12.0392,70.764,83.334,0.0,15.5828,81.2186,0.177749,13.9023,80.3618,0.00493748,8.60919,76.8697,0.00157324,84.6257,84.63,16315.5,21.948,13506.9,13729.9,13247.5,0.0,0.0,13243.0,582.41,0.0,0.0,0.0,0.0,13243.0,582.41,12661.5,12656.3525390625
4496,2004-07-07 07:00:00,180.0,52.0,159.0,20.18,8.17,0.0,23.6231,78.7561,70.6966,0.0,17.3238,160.663,0.27346,17.0408,158.968,0.00759612,15.3153,152.06,0.00242037,165.704,165.7,31944.1,23.2305,28165.5,28419.4,27628.8,0.0,0.0,27610.6,604.788,0.0,0.0,0.0,0.0,27610.6,604.788,26720.3,26697.453125
4497,2004-07-07 08:00:00,450.0,357.0,242.0,20.25,8.17,0.0,35.5334,86.9145,57.698,0.0,191.252,236.066,0.683651,190.627,233.576,0.0189903,182.322,223.426,0.00605094,401.696,401.682,77439.6,27.6449,73027.0,72104.5,70193.8,0.0,0.0,70081.7,619.664,0.0,0.0,0.0,0.0,70081.7,619.664,68556.4,68406.265625
4498,2004-07-07 09:00:00,556.0,323.0,318.0,20.31,6.09,0.0,47.5322,96.2186,44.4696,0.0,230.245,315.039,0.844689,229.869,311.716,0.0234636,225.257,298.17,0.00747627,518.2,518.198,99900.1,31.1981,95900.1,93120.7,90903.6,0.0,0.0,90715.2,618.915,0.0,0.0,0.0,0.0,90715.2,618.915,88818.0,88566.2890625
4499,2004-07-07 10:00:00,743.0,539.0,280.0,20.37,6.09,0.0,59.2591,108.738,31.1214,0.0,461.161,283.95,1.12878,460.408,280.955,0.0313551,456.538,268.746,0.00999077,718.04,718.095,138434.0,35.4582,135868.0,129385.0,125989.0,0.0,0.0,125628.0,618.942,0.0,0.0,0.0,0.0,125628.0,618.942,123002.0,122515.15625
4500,2004-07-07 11:00:00,776.0,485.0,321.0,20.96,6.09,0.0,69.7785,130.22,17.8192,0.0,461.625,329.101,1.17892,461.625,325.629,0.0327477,460.462,311.479,0.0104345,764.232,764.232,147333.0,37.0176,145188.0,137269.0,134320.0,0.0,0.0,133909.0,617.679,0.0,0.0,0.0,0.0,133909.0,617.679,131088.0,130537.5625
4501,2004-07-07 12:00:00,802.0,479.0,339.0,21.55,8.55,0.0,75.6738,174.017,5.7695,0.0,475.439,350.482,1.21842,475.439,346.785,0.033845,475.318,331.716,0.0107841,798.975,798.974,154027.0,35.913,152218.0,144715.0,141587.0,0.0,0.0,141137.0,621.569,0.0,0.0,0.0,0.0,141137.0,621.569,138172.0,137561.515625
4502,2004-07-07 13:00:00,534.0,110.0,430.0,22.14,8.55,0.0,71.6258,222.786,10.9276,0.0,107.6,436.312,0.811266,107.6,431.709,0.0225352,107.501,412.949,0.00718044,515.252,515.248,99329.4,31.4025,95313.8,92463.2,90238.2,0.0,0.0,90054.4,621.307,0.0,0.0,0.0,0.0,90054.4,621.307,88180.0,87931.6015625
4503,2004-07-07 14:00:00,573.0,185.0,410.0,22.47,8.55,0.0,61.6494,247.733,23.9768,0.0,169.233,415.649,0.870516,169.233,411.265,0.024181,168.434,393.393,0.00770486,556.217,556.211,107227.0,32.4689,103435.0,99848.9,97586.8,0.0,0.0,97370.8,620.042,0.0,0.0,0.0,0.0,97370.8,620.042,95346.7,95056.8046875
4504,2004-07-07 15:00:00,622.0,436.0,288.0,22.79,6.74,0.0,50.0599,261.454,37.3351,0.0,346.366,297.142,0.944958,343.536,294.007,0.0262488,339.109,281.231,0.00836374,614.146,614.173,118406.0,35.1683,115010.0,109602.0,106272.0,0.0,0.0,106003.0,605.935,0.0,0.0,0.0,0.0,106003.0,605.935,103721.0,103376.65625
4505,2004-07-07 16:00:00,392.0,191.0,274.0,23.11,6.74,0.0,38.0761,271.202,50.6454,0.0,121.331,275.27,0.595536,120.34,272.366,0.0165427,116.868,260.53,0.00527104,373.63,373.641,72031.2,30.6405,67579.9,65747.6,63618.9,0.0,0.0,63523.1,607.461,0.0,0.0,0.0,0.0,63523.1,607.461,62070.8,61947.62890625
4506,2004-07-07 17:00:00,362.0,464.0,157.0,23.07,6.74,0.0,26.12,279.499,63.786,0.0,205.686,159.245,0.549959,199.3,157.565,0.0152766,186.706,150.718,0.00486764,334.055,334.028,64394.9,29.8021,59955.0,58542.4,54694.1,0.0,0.0,54615.4,580.924,0.0,0.0,0.0,0.0,54615.4,580.924,53230.7,53141.3515625
4507,2004-07-07 18:00:00,157.0,239.0,97.0,23.03,5.14,0.0,14.4401,287.464,76.6424,0.0,55.5874,95.5559,0.238518,50.0469,94.5479,0.00662551,41.7179,90.4393,0.0021111,130.838,130.851,25227.1,25.9534,21799.6,21684.4,19962.2,0.0,0.0,19951.6,579.776,0.0,0.0,0.0,0.0,19951.6,579.776,19162.7,19150.9609375
4508,2004-07-07 19:00:00,18.0,12.0,17.0,22.99,5.14,0.0,3.27079,295.775,89.0615,0.0,0.188267,18.2685,0.027346,0.0981328,18.0758,0.000759612,0.0,17.2903,0.000242037,17.1176,17.1176,3300.03,23.3724,2120.31,2139.62,2100.71,0.0,0.0,2100.56,497.071,0.0,0.0,0.0,176.053,1924.5,539.996,1815.56,1815.4599609375
4509,2004-07-07 20:00:00,0.0,0.0,0.0,22.59,5.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4510,2004-07-07 21:00:00,0.0,0.0,0.0,22.19,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4511,2004-07-07 22:00:00,0.0,0.0,0.0,21.79,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4512,2004-07-07 23:00:00,0.0,0.0,0.0,21.73,4.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4513,2004-07-08 00:00:00,0.0,0.0,0.0,21.67,7.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4514,2004-07-08 01:00:00,0.0,0.0,0.0,21.61,7.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4515,2004-07-08 02:00:00,0.0,0.0,0.0,21.2,7.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4516,2004-07-08 03:00:00,0.0,0.0,0.0,20.79,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4517,2004-07-08 04:00:00,0.0,0.0,0.0,20.38,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4518,2004-07-08 05:00:00,8.0,14.0,7.0,20.18,4.88,0.0,0.922713,62.3676,90.0,0.0,0.0,6.55816,0.0121538,0.0,6.48898,0.000337605,0.0,6.207,0.000107572,6.14504,6.14506,1184.69,20.3196,517.08,525.579,518.407,0.0,0.0,518.395,434.016,0.0,0.0,0.0,338.68,179.715,539.991,169.315,169.313858032227
4519,2004-07-08 06:00:00,90.0,45.0,81.0,19.98,4.09,0.0,11.9444,70.8387,83.4169,0.0,4.98542,82.0747,0.13673,4.43963,81.2089,0.00379806,2.72534,77.68,0.00121019,79.6025,79.603,15346.5,21.8846,12621.5,12835.5,12527.3,0.0,0.0,12523.1,575.66,0.0,0.0,0.0,0.0,12523.1,575.66,11958.0,11953.404296875
4520,2004-07-08 07:00:00,255.0,198.0,176.0,19.78,4.09,0.0,23.5326,78.8418,70.7726,0.0,65.1592,167.843,0.387402,64.0945,166.073,0.0107612,57.5679,158.856,0.00342886,214.263,214.257,41307.0,24.9064,37189.4,37202.9,35585.2,0.0,0.0,35554.3,598.952,0.0,0.0,0.0,0.0,35554.3,598.952,34558.7,34520.5
4521,2004-07-08 08:00:00,435.0,351.0,231.0,20.46,4.09,0.0,35.4452,87.0146,57.7684,0.0,187.614,225.484,0.660863,186.695,223.106,0.0183573,178.527,213.411,0.00584924,388.024,388.017,74804.0,29.7438,70370.0,68769.0,66581.0,0.0,0.0,66476.6,608.595,0.0,0.0,0.0,0.0,66476.6,608.595,64972.0,64836.625
4522,2004-07-08 09:00:00,644.0,569.0,225.0,21.15,5.21,0.0,47.4432,96.3386,44.5359,0.0,405.464,225.131,0.978381,404.802,222.756,0.0271772,396.647,213.076,0.00865956,603.635,603.635,116371.0,34.575,112891.0,107895.0,105395.0,0.0,0.0,105139.0,614.584,0.0,0.0,0.0,0.0,105139.0,614.584,102923.0,102583.9609375
4523,2004-07-08 10:00:00,748.0,550.0,276.0,21.83,5.21,0.0,59.1641,108.883,31.1861,0.0,470.269,280.016,1.13638,469.501,277.062,0.0315661,465.535,265.023,0.010058,723.262,723.234,139428.0,37.9149,136906.0,128837.0,125868.0,0.0,0.0,125498.0,610.299,0.0,0.0,0.0,0.0,125498.0,610.299,122819.0,122336.4453125
4524,2004-07-08 11:00:00,731.0,368.0,386.0,22.12,5.21,0.0,69.6684,130.364,17.8895,0.0,350.134,391.396,1.11055,350.134,387.267,0.0308487,349.244,370.439,0.00982941,712.496,712.496,137360.0,37.9661,134741.0,126763.0,123465.0,0.0,0.0,123113.0,612.854,0.0,0.0,0.0,0.0,123113.0,612.854,120504.0,120039.1484375
4525,2004-07-08 12:00:00,968.0,773.0,221.0,22.41,5.51,0.0,75.5553,173.918,5.8824,0.0,767.323,231.735,1.47061,767.323,229.29,0.0408503,767.12,219.327,0.0130162,976.594,976.592,188278.0,43.7116,188389.0,172627.0,168057.0,0.0,0.0,167390.0,606.928,567.615,0.0,0.0,0.0,166822.0,611.152,163036.0,162190.703125
4526,2004-07-08 13:00:00,944.0,821.0,166.0,22.7,5.51,0.0,71.5526,222.48,10.9483,0.0,805.216,174.448,1.43415,805.216,172.608,0.0398374,804.47,165.108,0.0126935,959.894,959.894,185057.0,43.6374,184976.0,169543.0,165509.0,0.0,0.0,164860.0,606.189,0.0,0.0,0.0,0.0,164860.0,606.189,161091.0,160265.390625
4527,2004-07-08 14:00:00,863.0,802.0,158.0,22.65,5.51,0.0,61.608,247.492,23.9754,0.0,732.251,166.488,1.31109,732.251,164.732,0.0364192,728.794,157.573,0.0116043,877.515,877.515,169179.0,41.7905,168184.0,155472.0,151735.0,0.0,0.0,151195.0,609.405,0.0,0.0,0.0,0.0,151195.0,609.405,147856.0,147159.96875
4528,2004-07-08 15:00:00,721.0,733.0,159.0,22.6,2.64,0.0,50.0299,261.27,37.3325,0.0,583.083,167.93,1.09536,578.319,166.159,0.0304267,570.869,158.938,0.00969494,722.519,722.512,139288.0,41.624,136788.0,126342.0,122825.0,0.0,0.0,122453.0,594.681,0.0,0.0,0.0,0.0,122453.0,594.681,119739.0,119279.75
4529,2004-07-08 16:00:00,561.0,693.0,134.0,22.55,2.64,0.0,38.0482,271.051,50.6464,0.0,439.318,140.437,0.852285,435.729,138.956,0.0236746,423.157,132.917,0.0075435,550.521,550.459,106121.0,37.0438,102319.0,96546.2,93804.9,0.0,0.0,93589.5,597.181,0.0,0.0,0.0,0.0,93589.5,597.181,91527.1,91258.9921875
4530,2004-07-08 17:00:00,370.0,580.0,115.0,22.43,2.64,0.0,26.0892,279.368,63.7933,0.0,256.067,118.473,0.562113,248.118,117.223,0.0156143,232.431,112.129,0.00497521,341.12,341.151,65768.6,31.4126,61342.3,59398.4,55275.9,0.0,0.0,55193.4,574.889,0.0,0.0,0.0,0.0,55193.4,574.889,53775.4,53683.86328125
4531,2004-07-08 18:00:00,179.0,375.0,85.0,22.3,0.75,0.0,14.403,287.343,76.6581,0.0,87.2055,84.3498,0.271941,78.656,83.46,0.00755392,65.546,79.8333,0.00240693,143.928,143.951,27753.6,26.6017,24198.9,23983.8,21446.6,0.0,0.0,21433.9,578.244,0.0,0.0,0.0,0.0,21433.9,578.244,20608.3,20594.810546875
4532,2004-07-08 19:00:00,22.0,32.0,20.0,22.17,0.75,0.0,3.2245,295.661,89.0879,0.0,0.365941,18.2006,0.0334229,0.190146,18.0086,0.000928415,0.0,17.2261,0.000295823,17.0541,17.0542,3287.74,22.6796,2110.52,2137.9,2096.85,0.0,0.0,2096.69,499.322,0.0,0.0,0.0,155.648,1941.05,539.996,1831.19,1831.08630371094
4533,2004-07-08 20:00:00,0.0,0.0,0.0,21.86,0.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4534,2004-07-08 21:00:00,0.0,0.0,0.0,21.55,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4535,2004-07-08 22:00:00,0.0,0.0,0.0,21.24,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4536,2004-07-08 23:00:00,0.0,0.0,0.0,21.24,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4537,2004-07-09 00:00:00,0.0,0.0,0.0,21.24,2.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4538,2004-07-09 01:00:00,0.0,0.0,0.0,21.23,2.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4539,2004-07-09 02:00:00,0.0,0.0,0.0,21.23,2.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4540,2004-07-09 03:00:00,0.0,0.0,0.0,21.22,4.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4541,2004-07-09 04:00:00,0.0,0.0,0.0,21.21,4.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4542,2004-07-09 05:00:00,10.0,78.0,6.0,21.2,4.03,0.0,0.81928,62.4381,90.0,0.0,0.0,4.58638,0.0151922,0.0,4.538,0.000422007,0.0,4.3408,0.000134465,4.29753,4.29757,828.514,21.3032,284.37,286.047,283.378,0.0,0.0,283.373,384.328,0.0,0.0,0.0,283.373,0.0,540.0,0.0,0.0
4543,2004-07-09 06:00:00,125.0,252.0,73.0,21.18,3.57,0.0,11.8471,70.9195,83.5014,0.0,28.667,64.8936,0.189903,25.5286,64.209,0.00527509,15.5271,61.4188,0.00168082,76.1781,76.1504,14681.0,23.0654,12018.3,12144.8,11448.1,0.0,0.0,11444.7,575.046,0.0,0.0,0.0,0.0,11444.7,575.046,10919.3,10915.49609375
4544,2004-07-09 07:00:00,311.0,466.0,125.0,21.17,3.57,0.0,23.4399,78.9343,70.8497,0.0,153.391,119.068,0.472479,150.885,117.812,0.0131244,135.432,112.692,0.00418187,245.647,245.664,47361.6,27.2523,43099.3,42608.0,40974.3,0.0,0.0,40931.9,588.457,0.0,0.0,0.0,0.0,40931.9,588.457,39818.9,39768.08203125
4545,2004-07-09 08:00:00,519.0,660.0,137.0,21.88,3.57,0.0,35.3549,87.1223,57.8395,0.0,351.403,135.439,0.788478,349.681,134.01,0.0219022,334.318,128.187,0.00697875,457.887,457.842,88266.4,33.2155,84013.9,80742.3,78456.6,0.0,0.0,78310.5,606.544,0.0,0.0,0.0,0.0,78310.5,606.544,76578.2,76390.84375
4546,2004-07-09 09:00:00,695.0,748.0,145.0,22.58,2.08,0.0,47.3521,96.4675,44.6027,0.0,532.399,146.815,1.05586,531.529,145.266,0.0293295,520.779,138.954,0.00934533,653.144,653.146,125915.0,40.4312,122805.0,114074.0,111834.0,0.0,0.0,111529.0,598.056,0.0,0.0,0.0,0.0,111529.0,598.056,109082.0,108700.765625
4547,2004-07-09 10:00:00,832.0,766.0,175.0,23.29,2.08,0.0,59.0665,109.039,31.2514,0.0,654.805,179.026,1.26399,653.735,177.137,0.035111,648.187,169.44,0.0111875,809.462,809.465,156053.0,45.4136,154357.0,140037.0,136675.0,0.0,0.0,136213.0,592.566,0.0,0.0,0.0,0.0,136213.0,592.566,133162.0,132594.5
4548,2004-07-09 11:00:00,877.0,639.0,279.0,23.88,2.08,0.0,69.5543,130.522,17.961,0.0,607.102,287.33,1.33236,607.102,284.299,0.03701,605.547,271.945,0.0117926,868.729,868.728,167477.0,47.6233,166388.0,149370.0,146038.0,0.0,0.0,145506.0,589.844,0.0,0.0,0.0,0.0,145506.0,589.844,142179.0,141535.75
4549,2004-07-09 12:00:00,878.0,599.0,299.0,24.48,1.99,0.0,75.4304,173.828,5.9998,0.0,594.961,310.209,1.33388,594.961,306.937,0.0370522,594.797,293.599,0.011806,879.524,879.523,169561.0,48.6633,168587.0,150563.0,147414.0,0.0,0.0,146865.0,586.575,0.0,0.0,0.0,0.0,146865.0,586.575,143473.0,142818.171875
4550,2004-07-09 13:00:00,703.0,300.0,419.0,25.07,1.99,0.0,71.4727,222.168,10.9745,0.0,294.046,429.359,1.06801,294.046,424.83,0.0296671,293.772,406.369,0.00945291,693.149,693.143,133627.0,44.1286,130839.0,119349.0,117079.0,0.0,0.0,116738.0,591.563,0.0,0.0,0.0,0.0,116738.0,591.563,114137.0,113719.4140625
4551,2004-07-09 14:00:00,821.0,608.0,287.0,25.39,1.99,0.0,61.5611,247.243,23.978,0.0,554.876,298.787,1.24728,554.876,295.635,0.0346468,552.256,282.788,0.0110396,826.704,826.703,159369.0,48.1209,157840.0,141281.0,138523.0,0.0,0.0,138037.0,586.006,0.0,0.0,0.0,0.0,138037.0,586.006,134895.0,134313.078125
4552,2004-07-09 15:00:00,728.0,740.0,161.0,25.71,2.41,0.0,49.9949,261.079,37.3334,0.0,588.564,170.031,1.106,583.756,168.237,0.0307221,576.235,160.926,0.00978907,729.799,729.714,140676.0,45.2198,138242.0,125396.0,121719.0,0.0,0.0,121340.0,583.683,0.0,0.0,0.0,0.0,121340.0,583.683,118584.0,118134.265625
4553,2004-07-09 16:00:00,550.0,653.0,148.0,26.03,2.41,0.0,38.0155,270.894,50.6511,0.0,413.857,154.68,0.835574,410.476,153.049,0.0232104,398.63,146.398,0.00739559,539.585,539.559,104020.0,40.4558,100153.0,92890.8,90309.4,0.0,0.0,90101.7,585.418,0.0,0.0,0.0,0.0,90101.7,585.418,88051.2,87803.65625
4554,2004-07-09 17:00:00,368.0,562.0,121.0,25.93,2.41,0.0,26.0536,279.231,63.8045,0.0,248.251,124.498,0.559075,240.544,123.185,0.0155299,225.325,117.832,0.00494832,339.731,339.734,65495.5,35.0132,61066.0,58065.2,54220.0,0.0,0.0,54137.9,564.912,0.0,0.0,0.0,7.50939,54130.4,565.686,52697.7,52610.04296875
4555,2004-07-09 18:00:00,175.0,339.0,90.0,25.82,3.6,0.0,14.3609,287.218,76.678,0.0,78.9667,89.2695,0.265864,71.2249,88.3278,0.00738512,59.3309,84.4896,0.00235314,142.385,142.344,27442.9,29.3373,23899.9,23350.7,21103.5,0.0,0.0,21091.1,571.843,0.0,0.0,0.0,0.0,21091.1,571.843,20259.6,20246.4765625
