hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
4556,2004-07-09 19:00:00,20.0,27.0,18.0,25.73,3.6,0.0,3.17298,295.543,89.1188,0.0,0.35356,16.5167,0.0303845,0.185446,16.3425,0.000844014,0.0,15.6323,0.00026893,15.4763,15.4761,2983.53,26.1124,1868.5,1856.85,1824.83,0.0,0.0,1824.7,483.136,0.0,0.0,0.0,307.613,1517.09,540.0,1430.76,1430.69958496094
4557,2004-07-09 20:00:00,0.0,0.0,0.0,25.18,3.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4558,2004-07-09 21:00:00,0.0,0.0,0.0,24.63,1.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4559,2004-07-09 22:00:00,0.0,0.0,0.0,24.09,1.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4560,2004-07-09 23:00:00,0.0,0.0,0.0,24.0,1.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4561,2004-07-10 00:00:00,0.0,0.0,0.0,23.91,1.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4562,2004-07-10 01:00:00,0.0,0.0,0.0,23.82,1.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4563,2004-07-10 02:00:00,0.0,0.0,0.0,23.58,1.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4564,2004-07-10 03:00:00,0.0,0.0,0.0,23.34,2.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4565,2004-07-10 04:00:00,0.0,0.0,0.0,23.1,2.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4566,2004-07-10 05:00:00,10.0,66.0,6.0,23.06,2.55,0.0,0.712955,62.5145,90.0,0.0,0.0,4.59936,0.0151922,0.0,4.55084,0.000422007,0.0,4.35309,0.000134465,4.30969,4.30968,830.847,23.1742,285.777,286.653,284.091,0.0,0.0,284.087,380.751,0.0,0.0,0.0,284.087,0.0,540.0,0.0,0.0
4567,2004-07-10 06:00:00,122.0,217.0,77.0,23.02,2.28,0.0,11.7474,71.0066,83.5873,0.0,24.6862,69.6225,0.185345,21.9837,68.888,0.00514848,13.2414,65.8945,0.00164048,78.3462,78.3345,15101.8,25.1326,12400.3,12390.3,11786.7,0.0,0.0,11782.9,570.607,0.0,0.0,0.0,0.0,11782.9,570.607,11239.3,11235.2158203125
4568,2004-07-10 07:00:00,289.0,374.0,140.0,22.97,2.28,0.0,23.3451,79.0335,70.9278,0.0,122.864,133.306,0.439056,120.857,131.9,0.012196,108.406,126.168,0.00388605,232.233,232.221,44769.5,29.2327,40563.2,39698.2,37940.5,0.0,0.0,37903.1,580.477,0.0,0.0,0.0,0.0,37903.1,580.477,36824.5,36781.21484375
4569,2004-07-10 08:00:00,517.0,625.0,156.0,23.22,2.28,0.0,35.2627,87.2375,57.9113,0.0,332.177,154.042,0.785439,330.006,152.417,0.0218178,315.446,145.794,0.00695185,456.634,456.553,88016.6,35.5327,83761.4,79574.1,76615.1,0.0,0.0,76469.3,592.78,0.0,0.0,0.0,0.0,76469.3,592.78,74708.4,74529.546875
4570,2004-07-10 09:00:00,690.0,733.0,152.0,23.46,3.93,0.0,47.259,96.6052,44.67,0.0,520.96,153.845,1.04827,520.109,152.222,0.0291185,509.547,145.607,0.0092781,648.612,648.654,125050.0,39.1437,121906.0,113959.0,110838.0,0.0,0.0,110546.0,605.092,0.0,0.0,0.0,0.0,110546.0,605.092,108161.0,107784.9921875
4571,2004-07-10 10:00:00,828.0,700.0,228.0,23.7,3.93,0.0,58.9663,109.207,31.3173,0.0,598.206,233.016,1.25792,597.228,230.558,0.0349422,592.135,220.539,0.0111337,804.559,804.523,155096.0,43.1525,153348.0,140714.0,137811.0,0.0,0.0,137349.0,597.543,0.0,0.0,0.0,0.0,137349.0,597.543,134306.0,133728.46875
4572,2004-07-10 11:00:00,644.0,281.0,381.0,24.1,3.93,0.0,69.4364,130.693,18.0337,0.0,267.099,386.482,0.978381,267.099,382.405,0.0271772,266.409,365.788,0.00865956,625.884,625.885,120659.0,39.2332,117335.0,109630.0,107222.0,0.0,0.0,106948.0,603.672,0.0,0.0,0.0,0.0,106948.0,603.672,104633.0,104283.4296875
4573,2004-07-10 12:00:00,877.0,599.0,299.0,24.49,3.35,0.0,75.2993,173.749,6.12171,0.0,594.154,310.284,1.33236,594.154,307.01,0.03701,593.984,293.669,0.0117926,878.788,878.787,169421.0,46.5656,168440.0,152042.0,148422.0,0.0,0.0,147881.0,595.023,0.0,0.0,0.0,0.0,147881.0,595.023,144524.0,143857.328125
4574,2004-07-10 13:00:00,906.0,650.0,291.0,24.89,3.35,0.0,71.3862,221.851,11.0066,0.0,637.008,303.591,1.37642,637.008,300.389,0.0382338,636.411,287.336,0.0121825,914.521,914.519,176308.0,47.8632,175715.0,157628.0,154363.0,0.0,0.0,153770.0,590.448,0.0,0.0,0.0,0.0,153770.0,590.448,150202.0,149480.484375
4575,2004-07-10 14:00:00,604.0,228.0,404.0,25.02,3.35,0.0,61.5087,246.987,23.9845,0.0,207.911,409.738,0.917612,207.911,405.416,0.0254892,206.929,387.798,0.0081217,588.788,588.79,113509.0,39.8107,109924.0,102373.0,100196.0,0.0,0.0,99951.9,599.253,0.0,0.0,0.0,0.0,99951.9,599.253,97764.9,97460.34375
4576,2004-07-10 15:00:00,565.0,298.0,337.0,25.16,1.91,0.0,49.955,260.881,37.338,0.0,236.795,343.887,0.858362,234.861,340.259,0.0238434,231.834,325.473,0.00759729,551.742,551.739,106365.0,40.4119,102553.0,95169.9,92357.8,0.0,0.0,92141.3,585.762,0.0,0.0,0.0,0.0,92141.3,585.762,90053.2,89793.578125
4577,2004-07-10 16:00:00,308.0,69.0,266.0,25.29,1.91,0.0,37.9781,270.732,50.6595,0.0,43.2673,272.816,0.467921,42.9138,269.938,0.0129978,41.6748,258.208,0.00414153,296.888,296.88,57235.2,33.4967,52814.2,50612.1,49403.6,0.0,0.0,49343.1,593.792,0.0,0.0,0.0,0.0,49343.1,593.792,48099.5,48025.80859375
4578,2004-07-10 17:00:00,204.0,41.0,186.0,24.92,1.91,0.0,26.0132,279.089,63.8195,0.0,18.1076,189.885,0.309922,17.5455,187.882,0.00860894,16.4344,179.718,0.00274309,194.193,194.197,37438.1,30.2882,33443.1,32542.4,31668.4,0.0,0.0,31643.1,589.533,0.0,0.0,0.0,0.0,31643.1,589.533,30664.6,30634.6640625
4579,2004-07-10 18:00:00,97.0,15.0,93.0,24.54,1.38,0.0,14.3139,287.089,76.7019,0.0,3.72145,90.75,0.147365,3.3566,89.7927,0.00409347,2.79479,85.8908,0.00130431,87.8,87.8022,16927.2,27.0549,14066.9,13909.0,13548.3,0.0,0.0,13543.3,565.912,0.0,0.0,0.0,0.0,13543.3,565.912,12927.6,12922.2607421875
4580,2004-07-10 19:00:00,16.0,4.0,16.0,24.17,1.38,0.0,3.11621,295.421,89.1541,0.0,0.0,15.6069,0.0243076,0.0,15.4423,0.000675211,0.0,14.7712,0.000215144,14.6237,14.6236,2819.29,24.5889,1739.02,1742.88,1708.95,0.0,0.0,1708.84,483.929,0.0,0.0,0.0,261.689,1447.15,539.991,1364.73,1364.67028808594
4581,2004-07-10 20:00:00,0.0,0.0,0.0,23.85,1.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4582,2004-07-10 21:00:00,0.0,0.0,0.0,23.54,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4583,2004-07-10 22:00:00,0.0,0.0,0.0,23.22,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4584,2004-07-10 23:00:00,0.0,0.0,0.0,22.9,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4585,2004-07-11 00:00:00,0.0,0.0,0.0,22.59,3.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4586,2004-07-11 01:00:00,0.0,0.0,0.0,22.28,3.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4587,2004-07-11 02:00:00,0.0,0.0,0.0,22.16,3.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4588,2004-07-11 03:00:00,0.0,0.0,0.0,22.03,2.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4589,2004-07-11 04:00:00,0.0,0.0,0.0,21.91,2.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4590,2004-07-11 05:00:00,7.0,8.0,7.0,21.66,2.93,0.0,0.603818,62.5968,90.0,0.0,0.0,6.91343,0.0106346,0.0,6.8405,0.000295405,0.0,6.54325,9.41257e-05,6.47791,6.47789,1248.87,21.8273,561.351,568.068,559.187,0.0,0.0,559.172,435.517,0.0,0.0,0.0,377.843,181.33,539.991,170.836,170.835220336914
4591,2004-07-11 06:00:00,86.0,26.0,81.0,21.41,2.74,0.0,11.6453,71.0999,83.6746,0.0,2.72911,81.9913,0.130653,2.43033,81.1264,0.00362926,1.44891,77.6011,0.0011564,78.2606,78.2616,15088.3,23.457,12386.4,12490.3,12199.0,0.0,0.0,12195.0,570.797,0.0,0.0,0.0,0.0,12195.0,570.797,11635.5,11631.1875
4592,2004-07-11 07:00:00,215.0,87.0,181.0,21.16,2.74,0.0,23.2483,79.1393,71.0068,0.0,28.0341,182.913,0.326633,27.576,180.984,0.00907315,24.7183,173.119,0.002891,195.862,195.865,37759.4,26.2831,33753.0,33531.6,32646.1,0.0,0.0,32620.3,601.368,0.0,0.0,0.0,0.0,32620.3,601.368,31663.3,31631.154296875
4593,2004-07-11 08:00:00,346.0,132.0,270.0,21.6,2.74,0.0,35.1686,87.3601,57.9837,0.0,69.9535,262.654,0.525652,69.4963,259.884,0.0146014,66.4169,248.59,0.0046525,311.862,311.845,60118.7,29.7566,55674.2,54381.2,52877.9,0.0,0.0,52811.5,606.688,0.0,0.0,0.0,0.0,52811.5,606.688,51556.1,51471.03125
4594,2004-07-11 09:00:00,612.0,433.0,294.0,22.04,0.79,0.0,47.1639,96.7517,44.7378,0.0,308.041,292.831,0.929766,307.538,289.742,0.0258268,301.267,277.152,0.00822927,572.643,572.637,110393.0,39.1062,106706.0,99700.6,96869.4,0.0,0.0,96642.8,601.12,0.0,0.0,0.0,0.0,96642.8,601.12,94537.6,94251.0078125
4595,2004-07-11 10:00:00,317.0,51.0,273.0,22.47,0.79,0.0,58.8636,109.385,31.3837,0.0,43.8849,276.945,0.481594,43.8132,274.023,0.0133776,43.4377,262.116,0.00426255,302.502,302.503,58319.1,31.4854,53887.9,52177.5,51042.5,0.0,0.0,50979.1,599.363,0.0,0.0,0.0,0.0,50979.1,599.363,49727.3,49648.5625
4596,2004-07-11 11:00:00,664.0,320.0,365.0,22.88,0.79,0.0,69.3145,130.878,18.1077,0.0,303.775,370.42,1.00877,303.775,366.512,0.0280213,302.984,350.586,0.00892849,647.042,647.041,124740.0,42.1636,121577.0,111952.0,109636.0,0.0,0.0,109341.0,595.83,0.0,0.0,0.0,0.0,109341.0,595.83,106929.0,106565.0703125
4597,2004-07-11 12:00:00,963.0,736.0,253.0,23.29,1.87,0.0,75.162,173.68,6.24817,0.0,730.13,264.318,1.46301,730.13,261.53,0.0406393,729.911,250.165,0.012949,970.289,970.289,187054.0,50.1838,187091.0,165935.0,162326.0,0.0,0.0,161659.0,585.844,0.0,0.0,0.0,0.0,161659.0,585.844,157812.0,157014.890625
4598,2004-07-11 13:00:00,454.0,100.0,359.0,23.7,1.87,0.0,71.293,221.53,11.0447,0.0,98.4409,364.28,0.689728,98.4409,360.437,0.0191591,98.3481,344.774,0.00610472,438.697,438.697,84574.5,35.8595,80250.0,76113.6,74527.4,0.0,0.0,74393.0,600.412,0.0,0.0,0.0,0.0,74393.0,600.412,72705.2,72535.9140625
4599,2004-07-11 14:00:00,177.0,15.0,164.0,24.02,1.87,0.0,61.4506,246.722,23.9953,0.0,13.5206,164.718,0.268903,13.5206,162.981,0.00746952,13.4566,155.898,0.00238003,167.664,167.664,32323.2,28.6672,28528.1,27987.8,27258.9,0.0,0.0,27240.0,587.093,0.0,0.0,0.0,0.0,27240.0,587.093,26312.1,26289.94140625
4600,2004-07-11 15:00:00,730.0,588.0,280.0,24.35,2.21,0.0,49.91,260.677,37.3464,0.0,467.616,289.382,1.10903,463.796,286.329,0.0308065,457.815,273.887,0.00981596,724.395,724.36,139650.0,43.9765,137154.0,125210.0,121264.0,0.0,0.0,120892.0,586.119,0.0,0.0,0.0,0.0,120892.0,586.119,118160.0,117712.875
4601,2004-07-11 16:00:00,512.0,510.0,198.0,24.67,2.21,0.0,37.9358,270.563,50.6716,0.0,323.698,203.859,0.777843,321.053,201.709,0.0216068,311.777,192.943,0.00688462,499.68,499.662,96330.6,38.2084,92251.9,86510.0,83602.0,0.0,0.0,83428.6,592.908,0.0,0.0,0.0,0.0,83428.6,592.908,81537.5,81324.6875
4602,2004-07-11 17:00:00,368.0,497.0,150.0,24.6,2.21,0.0,25.9679,278.942,63.8384,0.0,219.512,152.477,0.559075,212.697,150.868,0.0155299,199.211,144.312,0.00494832,340.093,340.125,65571.9,33.8157,61133.9,58492.4,54615.2,0.0,0.0,54532.8,567.153,0.0,0.0,0.0,0.0,54532.8,567.153,53098.3,53009.3203125
4603,2004-07-11 18:00:00,125.0,110.0,98.0,24.53,2.4,0.0,14.2618,286.955,76.7301,0.0,25.1572,96.2029,0.189903,22.6908,95.1881,0.00527509,18.8826,91.0517,0.00168082,108.837,108.819,20979.2,27.4413,17814.1,17580.8,16725.0,0.0,0.0,16717.7,579.362,0.0,0.0,0.0,0.0,16717.7,579.362,16017.8,16009.5478515625
4604,2004-07-11 19:00:00,21.0,33.0,19.0,24.46,2.4,0.0,3.05418,295.296,89.194,0.0,0.323381,17.2825,0.0319037,0.168031,17.1002,0.000886214,0.0,16.3571,0.000282377,16.1938,16.1936,3121.82,24.8932,1978.18,1979.34,1945.78,0.0,0.0,1945.64,489.42,0.0,0.0,0.0,245.199,1700.44,539.996,1603.91,1603.82604980469
4605,2004-07-11 20:00:00,0.0,0.0,0.0,23.99,2.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4606,2004-07-11 21:00:00,0.0,0.0,0.0,23.51,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4607,2004-07-11 22:00:00,0.0,0.0,0.0,23.04,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4608,2004-07-11 23:00:00,0.0,0.0,0.0,22.63,5.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4609,2004-07-12 00:00:00,0.0,0.0,0.0,22.22,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4610,2004-07-12 01:00:00,0.0,0.0,0.0,21.8,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4611,2004-07-12 02:00:00,0.0,0.0,0.0,21.47,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4612,2004-07-12 03:00:00,0.0,0.0,0.0,21.14,6.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4613,2004-07-12 04:00:00,0.0,0.0,0.0,20.8,6.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4614,2004-07-12 05:00:00,5.0,0.0,5.0,20.56,6.38,0.0,0.491948,62.685,90.0,0.0,0.0,5.05697,0.00759612,0.0,5.00363,0.000211003,0.0,4.7862,6.72326e-05,4.7384,4.73839,913.488,20.6577,337.358,340.532,336.877,0.0,0.0,336.871,400.526,0.0,0.0,0.0,336.871,0.0,540.0,0.0,0.0
4615,2004-07-12 06:00:00,69.0,0.0,69.0,20.32,4.65,0.0,11.541,71.1993,83.7632,0.0,0.0,65.8575,0.104827,0.0,65.1628,0.00291185,0.0,62.3312,0.00092781,61.7088,61.7084,11896.5,21.7433,9504.86,9676.2,9479.42,0.0,0.0,9476.96,564.996,0.0,0.0,0.0,0.0,9476.96,564.996,9018.4,9015.806640625
4616,2004-07-12 07:00:00,160.0,19.0,153.0,20.07,4.65,0.0,23.1495,79.2518,71.0867,0.0,5.77149,147.769,0.243076,5.67718,146.211,0.00675211,5.0853,139.857,0.00215144,143.495,143.495,27663.9,23.3798,24092.1,24293.1,23737.5,0.0,0.0,23723.7,595.829,0.0,0.0,0.0,0.0,23723.7,595.829,22879.0,22862.294921875
4617,2004-07-12 08:00:00,355.0,163.0,261.0,20.46,4.65,0.0,35.0727,87.4901,58.0567,0.0,86.5508,254.06,0.539325,85.9852,251.38,0.0149812,82.1585,240.456,0.00477352,319.393,319.387,61571.9,27.8268,57119.3,56332.2,54718.6,0.0,0.0,54648.0,609.032,0.0,0.0,0.0,0.0,54648.0,609.032,53372.6,53281.46875
4618,2004-07-12 09:00:00,246.0,15.0,235.0,20.84,4.65,0.0,47.0668,96.9069,44.806,0.0,10.6597,230.323,0.373729,10.6423,227.893,0.0103814,10.4244,217.99,0.00330784,226.134,226.134,43596.2,26.0559,39413.9,39203.6,38229.1,0.0,0.0,38194.4,606.824,0.0,0.0,0.0,0.0,38194.4,606.824,37190.0,37145.8984375
4619,2004-07-12 10:00:00,376.0,28.0,352.0,21.23,4.65,0.0,58.7584,109.574,31.4507,0.0,23.9467,360.011,0.571229,23.9076,356.213,0.0158675,23.7017,340.734,0.00505589,360.797,360.801,69555.8,29.5521,65092.7,63665.7,62210.1,0.0,0.0,62119.9,612.386,0.0,0.0,0.0,0.0,62119.9,612.386,60714.5,60597.33203125
4620,2004-07-12 11:00:00,663.0,278.0,403.0,21.73,4.65,0.0,69.1888,131.076,18.1829,0.0,264.258,408.788,1.00725,264.258,404.475,0.0279791,263.564,386.899,0.00891504,643.967,643.966,124148.0,36.5835,120960.0,114518.0,112061.0,0.0,0.0,111769.0,613.049,0.0,0.0,0.0,0.0,111769.0,613.049,109405.0,109023.25
4621,2004-07-12 12:00:00,804.0,440.0,380.0,22.23,2.19,0.0,75.0186,173.622,6.37919,0.0,436.201,392.132,1.22146,436.201,387.996,0.0339294,436.065,371.135,0.010811,799.139,799.139,154060.0,43.9116,152255.0,139179.0,135933.0,0.0,0.0,135484.0,597.935,0.0,0.0,0.0,0.0,135484.0,597.935,132486.0,131920.921875
4622,2004-07-12 13:00:00,272.0,14.0,259.0,22.74,2.19,0.0,71.1931,221.206,11.0889,0.0,13.4768,255.747,0.413229,13.4768,253.049,0.0114786,13.464,242.053,0.00365745,252.965,252.966,48767.5,29.6033,44468.3,43449.8,42377.8,0.0,0.0,42334.3,600.121,0.0,0.0,0.0,0.0,42334.3,600.121,41231.5,41177.296875
4623,2004-07-12 14:00:00,376.0,44.0,337.0,23.09,2.19,0.0,61.3867,246.451,24.0103,0.0,40.5816,345.878,0.571229,40.5816,342.23,0.0158675,40.3894,327.358,0.00505589,364.075,364.074,70188.0,32.9678,65727.4,63204.3,61550.1,0.0,0.0,61459.7,604.594,0.0,0.0,0.0,0.0,61459.7,604.594,60036.9,59921.3515625
4624,2004-07-12 15:00:00,536.0,287.0,317.0,23.45,4.53,0.0,49.8599,260.466,37.3586,0.0,227.704,323.734,0.814304,225.843,320.319,0.0226196,222.929,306.4,0.00720734,524.042,524.061,101032.0,35.6328,97068.0,92234.6,88857.1,0.0,0.0,88666.8,601.663,0.0,0.0,0.0,0.0,88666.8,601.663,86720.4,86479.25
4625,2004-07-12 16:00:00,546.0,571.0,195.0,23.8,4.53,0.0,37.8885,270.389,50.6875,0.0,362.1,200.897,0.829497,359.142,198.778,0.0230416,348.756,190.14,0.0073418,533.514,533.608,102871.0,36.2048,98967.0,93770.8,91106.1,0.0,0.0,90902.5,596.347,0.0,0.0,0.0,0.0,90902.5,596.347,88890.4,88637.8203125
4626,2004-07-12 17:00:00,358.0,420.0,174.0,23.51,4.53,0.0,25.9177,278.79,63.8613,0.0,185.459,176.309,0.543882,179.701,174.449,0.0151078,168.291,166.868,0.00481386,331.813,331.859,63976.4,31.2247,59533.5,57718.8,53842.1,0.0,0.0,53765.1,576.938,0.0,0.0,0.0,0.0,53765.1,576.938,52380.5,52293.78515625
4627,2004-07-12 18:00:00,67.0,0.0,67.0,23.22,4.63,0.0,14.2047,286.816,76.7624,0.0,0.0,65.508,0.101788,0.0,64.8169,0.00282745,0.0,62.0003,0.000900917,61.3812,61.3811,11833.1,24.6376,9448.19,9467.14,9278.51,0.0,0.0,9276.07,555.754,0.0,0.0,0.0,0.0,9276.07,555.754,8816.52,8814.033203125
4628,2004-07-12 19:00:00,13.0,0.0,13.0,22.93,4.63,0.0,2.98686,295.166,89.2384,0.0,0.0,12.8649,0.0197499,0.0,12.7292,0.000548609,0.0,12.1761,0.000174805,12.0545,12.0543,2323.83,23.2084,1353.85,1366.72,1341.34,0.0,0.0,1341.27,477.459,0.0,0.0,0.0,268.267,1073.0,539.991,1011.6,1011.56921386719
4629,2004-07-12 20:00:00,0.0,0.0,0.0,22.54,4.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4630,2004-07-12 21:00:00,0.0,0.0,0.0,22.15,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4631,2004-07-12 22:00:00,0.0,0.0,0.0,21.76,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4632,2004-07-12 23:00:00,0.0,0.0,0.0,21.8,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4633,2004-07-13 00:00:00,0.0,0.0,0.0,21.84,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4634,2004-07-13 01:00:00,0.0,0.0,0.0,21.89,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4635,2004-07-13 02:00:00,0.0,0.0,0.0,21.78,5.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4636,2004-07-13 03:00:00,0.0,0.0,0.0,21.67,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4637,2004-07-13 04:00:00,0.0,0.0,0.0,21.56,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4638,2004-07-13 05:00:00,5.0,0.0,5.0,21.46,5.09,0.0,0.377426,62.7792,90.0,0.0,0.0,5.04263,0.00759612,0.0,4.98944,0.000211003,0.0,4.77262,6.72326e-05,4.72496,4.7249,910.868,21.5659,335.66,338.173,334.96,0.0,0.0,334.953,398.305,0.0,0.0,0.0,334.953,0.0,540.0,0.0,0.0
4639,2004-07-13 06:00:00,62.0,0.0,62.0,21.36,5.26,0.0,11.4345,71.3049,83.853,0.0,0.0,59.5435,0.0941919,0.0,58.9154,0.00261644,0.0,56.3553,0.000833684,55.7925,55.7928,10756.3,22.5968,8488.53,8602.32,8439.6,0.0,0.0,8437.58,556.81,0.0,0.0,0.0,0.0,8437.58,556.81,8015.55,8013.49462890625
4640,2004-07-13 07:00:00,247.0,216.0,162.0,21.25,5.26,0.0,23.0489,79.3708,71.1674,0.0,70.0821,154.393,0.375248,68.8225,152.764,0.0104236,61.6035,146.126,0.00332129,205.655,205.641,39644.6,25.8087,35577.7,35429.2,33821.0,0.0,0.0,33792.8,597.338,0.0,0.0,0.0,0.0,33792.8,597.338,32809.2,32774.74609375
4641,2004-07-13 08:00:00,268.0,36.0,247.0,22.12,5.26,0.0,34.975,87.6275,58.1302,0.0,19.343,250.726,0.407152,19.2166,248.081,0.0113098,18.3576,237.301,0.00360367,253.106,253.1,48793.0,27.7308,44493.2,43888.5,42967.3,0.0,0.0,42923.1,604.2,0.0,0.0,0.0,0.0,42923.1,604.2,41822.9,41767.2109375
4642,2004-07-13 09:00:00,329.0,33.0,305.0,22.99,4.35,0.0,46.9678,97.0707,44.8746,0.0,23.2673,310.728,0.499825,23.2292,307.45,0.013884,22.7517,294.09,0.00442391,313.678,313.677,60472.3,30.3684,56025.2,54557.6,53374.0,0.0,0.0,53306.0,605.172,0.0,0.0,0.0,0.0,53306.0,605.172,52037.8,51951.13671875
4643,2004-07-13 10:00:00,609.0,269.0,379.0,23.86,4.35,0.0,58.6507,109.774,31.5181,0.0,229.586,380.469,0.925208,229.211,376.456,0.0257002,227.228,360.097,0.00818893,581.46,581.444,112094.0,37.5368,108461.0,102154.0,99541.1,0.0,0.0,99304.2,604.013,0.0,0.0,0.0,0.0,99304.2,604.013,97156.2,96853.6328125
4644,2004-07-13 11:00:00,769.0,468.0,332.0,24.42,4.35,0.0,69.0593,131.286,18.2594,0.0,444.345,340.526,1.16828,444.345,336.934,0.0324523,443.167,322.292,0.0103404,757.815,757.816,146097.0,42.2455,143890.0,132593.0,129905.0,0.0,0.0,129498.0,600.131,0.0,0.0,0.0,0.0,129498.0,600.131,126658.0,126145.421875
4645,2004-07-13 12:00:00,728.0,319.0,421.0,24.99,4.53,0.0,74.8692,173.573,6.51481,0.0,315.971,430.391,1.106,315.971,425.851,0.0307221,315.869,407.346,0.00978907,715.992,715.991,138034.0,41.6346,135445.0,125146.0,122230.0,0.0,0.0,121868.0,598.626,0.0,0.0,0.0,0.0,121868.0,598.626,119196.0,118744.9375
4646,2004-07-13 13:00:00,458.0,92.0,371.0,25.55,4.53,0.0,71.0866,220.879,11.1396,0.0,90.2326,376.614,0.695805,90.2326,372.641,0.0193279,90.1459,356.448,0.00615851,442.134,442.135,85238.6,35.8283,80925.0,76770.5,75062.0,0.0,0.0,74926.3,601.535,0.0,0.0,0.0,0.0,74926.3,601.535,73233.0,73061.9375
4647,2004-07-13 14:00:00,859.0,701.0,244.0,25.88,4.53,0.0,61.3172,246.173,24.0297,0.0,640.268,256.124,1.30501,640.268,253.422,0.0362504,637.23,242.41,0.0115506,870.855,870.856,167890.0,46.1248,166823.0,150916.0,147256.0,0.0,0.0,146722.0,594.504,0.0,0.0,0.0,0.0,146722.0,594.504,143395.0,142738.296875
4648,2004-07-13 15:00:00,552.0,262.0,352.0,26.21,3.39,0.0,49.8047,260.249,37.3747,0.0,208.073,359.35,0.838612,206.373,355.56,0.0232948,203.707,340.109,0.00742248,538.385,538.387,103794.0,39.6989,99904.7,93037.8,90036.4,0.0,0.0,89834.8,592.638,0.0,0.0,0.0,0.0,89834.8,592.638,87825.1,87578.8828125
4649,2004-07-13 16:00:00,554.0,600.0,186.0,26.54,3.39,0.0,37.8364,270.21,50.7074,0.0,379.922,192.985,0.84165,376.818,190.949,0.0233792,365.908,182.652,0.00744937,543.081,543.112,104706.0,40.1473,100855.0,93696.9,90969.0,0.0,0.0,90758.8,586.258,0.0,0.0,0.0,0.0,90758.8,586.258,88700.7,88449.7890625
4650,2004-07-13 17:00:00,304.0,273.0,185.0,26.24,3.39,0.0,25.8626,278.634,63.8882,0.0,120.066,185.947,0.461844,116.339,183.985,0.012829,108.939,175.99,0.00408774,282.084,282.072,54378.7,33.3071,49998.4,47943.5,44890.2,0.0,0.0,44835.8,573.54,0.0,0.0,0.0,9.23875,44826.5,574.615,43595.5,43535.33203125
4651,2004-07-13 18:00:00,162.0,282.0,93.0,25.93,4.71,0.0,14.1426,286.674,76.799,0.0,64.4906,91.8227,0.246114,58.2733,90.8541,0.00683651,48.4283,86.9061,0.00217834,133.983,134.004,25835.2,29.0088,22375.5,21898.6,19993.5,0.0,0.0,19982.5,571.781,0.0,0.0,0.0,0.0,19982.5,571.781,19178.0,19166.248046875
4652,2004-07-13 19:00:00,16.0,10.0,15.0,25.62,4.71,0.0,2.91426,295.033,89.2874,0.0,0.142951,16.2486,0.0243076,0.0735777,16.0772,0.000675211,0.0,15.3785,0.000215144,15.225,15.2249,2935.14,25.9698,1830.3,1820.41,1786.45,0.0,0.0,1786.33,482.748,0.0,0.0,0.0,305.851,1480.48,540.0,1396.2,1396.13684082031
4653,2004-07-13 20:00:00,0.0,0.0,0.0,25.14,4.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4654,2004-07-13 21:00:00,0.0,0.0,0.0,24.66,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4655,2004-07-13 22:00:00,0.0,0.0,0.0,24.18,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4656,2004-07-13 23:00:00,0.0,0.0,0.0,23.76,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4657,2004-07-14 00:00:00,0.0,0.0,0.0,23.33,10.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4658,2004-07-14 01:00:00,0.0,0.0,0.0,22.91,10.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4659,2004-07-14 02:00:00,0.0,0.0,0.0,22.61,10.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4660,2004-07-14 03:00:00,0.0,0.0,0.0,22.3,6.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4661,2004-07-14 04:00:00,0.0,0.0,0.0,21.99,6.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4662,2004-07-14 05:00:00,8.0,50.0,5.0,21.89,6.09,0.0,0.26033,62.8792,90.0,0.0,0.0,3.84379,0.0121538,0.0,3.80324,0.000337605,0.0,3.63797,0.000107572,3.6017,3.60171,694.352,21.9657,205.775,206.146,204.768,0.0,0.0,204.765,349.241,0.0,0.0,0.0,204.765,0.0,540.0,0.0,0.0
4663,2004-07-14 06:00:00,111.0,178.0,76.0,21.79,5.5,0.0,11.3259,71.4167,83.944,0.0,18.8019,68.5541,0.168634,16.6821,67.8309,0.00468428,9.60998,64.8834,0.00149256,73.7499,73.7472,14217.9,23.3996,11596.8,11698.0,11243.7,0.0,0.0,11240.4,573.12,0.0,0.0,0.0,0.0,11240.4,573.12,10720.3,10716.6162109375
4664,2004-07-14 07:00:00,318.0,409.0,158.0,21.7,5.5,0.0,22.9464,79.4964,71.2489,0.0,131.924,150.42,0.483113,129.337,148.834,0.0134198,115.687,142.366,0.00427599,255.476,255.496,49256.9,27.2765,44955.2,44442.6,42380.8,0.0,0.0,42335.4,590.822,0.0,0.0,0.0,0.0,42335.4,590.822,41203.6,41149.61328125
4665,2004-07-14 08:00:00,314.0,102.0,256.0,22.48,5.5,0.0,34.8756,87.7721,58.2043,0.0,53.4451,260.087,0.477037,53.0085,257.343,0.013251,50.6286,246.16,0.00422221,293.825,293.823,56645.9,28.8931,52231.1,51233.5,49797.1,0.0,0.0,49738.1,605.57,0.0,0.0,0.0,0.0,49738.1,605.57,48529.0,48453.78125
4666,2004-07-14 09:00:00,316.0,45.0,283.0,23.26,8.02,0.0,46.8669,97.243,44.9436,0.0,32.0068,287.702,0.480075,31.9545,284.668,0.0133354,31.2949,272.297,0.0042491,300.561,300.559,57942.8,28.8456,53515.2,52507.9,51231.0,0.0,0.0,51169.2,609.08,0.0,0.0,0.0,0.0,51169.2,609.08,49949.3,49869.875
4667,2004-07-14 10:00:00,826.0,658.0,265.0,24.04,8.02,0.0,58.5405,109.983,31.5861,0.0,560.24,269.791,1.25488,559.324,266.945,0.0348578,554.461,255.345,0.0111068,801.718,801.77,154569.0,38.9402,152794.0,143154.0,139719.0,0.0,0.0,139265.0,611.899,0.0,0.0,0.0,0.0,139265.0,611.899,136281.0,135688.421875
4668,2004-07-14 11:00:00,916.0,703.0,261.0,24.32,8.02,0.0,68.926,131.51,18.3373,0.0,666.304,269.79,1.39161,666.304,266.944,0.0386558,664.522,255.344,0.012317,910.68,910.676,175565.0,41.2442,174929.0,162181.0,158983.0,0.0,0.0,158392.0,609.252,0.0,0.0,0.0,0.0,158392.0,609.252,154841.0,154072.765625
4669,2004-07-14 12:00:00,251.0,25.0,227.0,24.61,8.84,0.0,74.7139,173.535,6.65508,0.0,24.7126,229.642,0.381325,24.7126,227.22,0.0105924,24.7042,217.346,0.00337508,239.633,239.632,46195.5,28.8406,41949.8,41146.0,40296.8,0.0,0.0,40257.2,598.26,0.0,0.0,0.0,0.0,40257.2,598.26,39187.4,39138.265625
4670,2004-07-14 13:00:00,923.0,694.0,268.0,24.9,8.84,0.0,70.9733,220.549,11.1967,0.0,679.665,280.89,1.40224,679.665,277.927,0.0389512,679.006,265.85,0.0124111,935.419,935.419,180331.0,41.4145,179972.0,166747.0,163002.0,0.0,0.0,162384.0,611.161,0.0,0.0,0.0,0.0,162384.0,611.161,158732.0,157927.625
4671,2004-07-14 14:00:00,849.0,775.0,170.0,24.9,8.84,0.0,61.2417,245.888,24.0536,0.0,707.276,178.976,1.28982,707.276,177.088,0.0358284,703.913,169.392,0.0114161,864.584,864.584,166680.0,40.1639,165546.0,154249.0,151060.0,0.0,0.0,150528.0,610.542,0.0,0.0,0.0,0.0,150528.0,610.542,147216.0,146525.65625
4672,2004-07-14 15:00:00,728.0,763.0,146.0,24.9,9.27,0.0,49.7442,260.025,37.3949,0.0,605.871,153.886,1.106,600.921,152.263,0.0307221,593.148,145.646,0.00978907,731.416,731.387,141000.0,37.4722,138583.0,130676.0,126820.0,0.0,0.0,126435.0,603.841,0.0,0.0,0.0,0.0,126435.0,603.841,123689.0,123201.28125
4673,2004-07-14 16:00:00,558.0,642.0,165.0,24.9,9.27,0.0,37.7792,270.025,50.7312,0.0,406.048,172.074,0.847727,402.73,170.259,0.023548,391.054,162.861,0.00750316,548.383,548.422,105727.0,34.3271,101910.0,97475.3,94609.3,0.0,0.0,94396.1,605.357,0.0,0.0,0.0,0.0,94396.1,605.357,92358.1,92085.7109375
4674,2004-07-14 17:00:00,325.0,376.0,161.0,24.36,9.27,0.0,25.8026,278.473,63.9192,0.0,165.646,162.026,0.493748,160.503,160.317,0.0137152,150.274,153.35,0.00437012,300.592,300.629,57956.9,29.5277,53545.6,52350.3,48774.3,0.0,0.0,48711.1,577.882,0.0,0.0,0.0,0.0,48711.1,577.882,47422.3,47351.375
4675,2004-07-14 18:00:00,169.0,324.0,90.0,23.82,7.62,0.0,14.0754,286.528,76.8399,0.0,73.9568,89.4383,0.256749,66.827,88.4949,0.00713192,55.4922,84.6493,0.00227246,138.742,138.784,26756.6,26.465,23249.2,23065.6,20845.0,0.0,0.0,20833.3,580.563,0.0,0.0,0.0,0.0,20833.3,580.563,20025.2,20012.359375
4676,2004-07-14 19:00:00,18.0,24.0,16.0,23.28,7.62,0.0,2.83635,294.896,89.341,0.0,0.2644,14.6884,0.027346,0.136088,14.5334,0.000759612,0.0,13.9019,0.000242037,13.7631,13.7631,2653.3,23.5423,1608.98,1621.78,1591.97,0.0,0.0,1591.87,482.398,0.0,0.0,0.0,242.995,1348.88,539.994,1271.96,1271.90783691406
4677,2004-07-14 20:00:00,0.0,0.0,0.0,22.41,7.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4678,2004-07-14 21:00:00,0.0,0.0,0.0,21.54,7.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4679,2004-07-14 22:00:00,0.0,0.0,0.0,20.67,7.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4680,2004-07-14 23:00:00,0.0,0.0,0.0,20.06,7.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4681,2004-07-15 00:00:00,0.0,0.0,0.0,19.44,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4682,2004-07-15 01:00:00,0.0,0.0,0.0,18.82,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4683,2004-07-15 02:00:00,0.0,0.0,0.0,18.27,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4684,2004-07-15 03:00:00,0.0,0.0,0.0,17.72,6.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4685,2004-07-15 04:00:00,0.0,0.0,0.0,17.17,6.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4686,2004-07-15 05:00:00,7.0,45.0,5.0,16.87,6.1,0.0,0.14074,62.9852,90.0,0.0,0.0,4.36902,0.0106346,0.0,4.32294,0.000295405,0.0,4.13508,9.41257e-05,4.09383,4.09379,789.216,16.956,260.62,262.991,260.752,0.0,0.0,260.748,384.7,0.0,0.0,0.0,260.748,0.0,540.0,0.0,0.0
4687,2004-07-15 06:00:00,107.0,161.0,75.0,16.57,2.28,0.0,11.2152,71.5345,84.0361,0.0,17.0947,67.6328,0.162557,15.1394,66.9193,0.00451547,8.61088,64.0114,0.00143878,71.8974,71.9055,13862.4,18.5092,11274.8,11674.7,11175.2,0.0,0.0,11172.0,589.197,0.0,0.0,0.0,0.0,11172.0,589.197,10674.0,10670.3251953125
4688,2004-07-15 07:00:00,313.0,437.0,143.0,16.27,2.28,0.0,22.8422,79.6286,71.3311,0.0,140.179,136.216,0.475517,137.431,134.779,0.0132088,122.835,128.922,0.00420876,249.244,249.251,48052.5,22.992,43775.3,44198.2,42024.0,0.0,0.0,41981.1,602.742,0.0,0.0,0.0,0.0,41981.1,602.742,40893.5,40840.26171875
4689,2004-07-15 08:00:00,511.0,656.0,137.0,17.11,2.28,0.0,34.7746,87.924,58.2787,0.0,344.78,135.613,0.776324,341.963,134.183,0.0215646,326.542,128.352,0.00687117,450.352,450.385,86827.6,29.2564,82556.3,80873.8,77989.8,0.0,0.0,77848.2,613.067,0.0,0.0,0.0,0.0,77848.2,613.067,76152.8,75967.6328125
4690,2004-07-15 09:00:00,686.0,736.0,150.0,17.96,5.29,0.0,46.7642,97.4236,45.0129,0.0,520.114,152.054,1.04219,519.264,150.45,0.0289497,508.501,143.912,0.00922431,645.898,645.869,124514.0,32.25,121346.0,117299.0,114427.0,0.0,0.0,114135.0,625.338,0.0,0.0,0.0,0.0,114135.0,625.338,111795.0,111394.9609375
4691,2004-07-15 10:00:00,831.0,794.0,155.0,18.81,5.29,0.0,58.428,110.204,31.6547,0.0,675.4,159.374,1.26248,674.296,157.692,0.0350688,668.404,150.84,0.0111741,811.062,811.112,156365.0,36.756,154686.0,146458.0,143436.0,0.0,0.0,142966.0,616.879,0.0,0.0,0.0,0.0,142966.0,616.879,139917.0,139290.15625
4692,2004-07-15 11:00:00,924.0,817.0,163.0,19.36,5.29,0.0,68.7889,131.745,18.4166,0.0,774.494,169.351,1.40376,774.494,167.565,0.0389934,772.404,160.283,0.0124246,923.372,923.373,178014.0,39.7898,177520.0,165760.0,162141.0,0.0,0.0,161538.0,615.322,0.0,0.0,0.0,0.0,161538.0,615.322,157945.0,157148.484375
4693,2004-07-15 12:00:00,962.0,770.0,221.0,19.92,4.96,0.0,74.5526,173.506,6.80001,0.0,763.364,232.22,1.46149,763.364,229.77,0.0405971,763.093,219.786,0.0129356,973.063,973.062,187593.0,41.9155,187662.0,173477.0,169863.0,0.0,0.0,169187.0,608.494,1044.69,0.0,0.0,0.0,168142.0,614.397,164346.0,163487.171875
4694,2004-07-15 13:00:00,663.0,304.0,376.0,20.47,4.96,0.0,70.8534,220.217,11.2605,0.0,297.957,386.019,1.00725,297.957,381.947,0.0279791,297.665,365.35,0.00891504,656.393,656.394,126546.0,35.3074,123456.0,117616.0,114969.0,0.0,0.0,114666.0,616.411,0.0,0.0,0.0,0.0,114666.0,616.411,112260.0,111858.1953125
4695,2004-07-15 14:00:00,845.0,694.0,237.0,20.74,4.96,0.0,61.1605,245.597,24.0823,0.0,633.672,249.228,1.28374,633.672,246.599,0.0356596,630.651,235.883,0.0113623,857.881,857.88,165389.0,40.1319,164185.0,152990.0,149561.0,0.0,0.0,149042.0,612.102,0.0,0.0,0.0,0.0,149042.0,612.102,145785.0,145107.890625
4696,2004-07-15 15:00:00,724.0,754.0,149.0,21.01,5.57,0.0,49.6784,259.796,37.4193,0.0,598.972,156.981,1.09992,594.079,155.325,0.0305533,586.382,148.575,0.00973528,727.617,727.788,140305.0,36.8232,137857.0,130381.0,126300.0,0.0,0.0,125926.0,610.064,0.0,0.0,0.0,0.0,125926.0,610.064,123231.0,122744.5625
4697,2004-07-15 16:00:00,552.0,624.0,170.0,21.29,5.57,0.0,37.7171,269.836,50.759,0.0,395.001,177.147,0.838612,391.774,175.278,0.0232948,380.397,167.662,0.00742248,542.585,542.552,104601.0,33.0784,100749.0,96940.7,93840.1,0.0,0.0,93632.9,609.66,0.0,0.0,0.0,0.0,93632.9,609.66,91630.5,91361.703125
4698,2004-07-15 17:00:00,326.0,385.0,159.0,20.97,5.57,0.0,25.7375,278.307,63.9543,0.0,168.861,161.622,0.495267,163.619,159.917,0.0137574,153.168,152.968,0.00438357,303.079,303.234,58459.1,27.5586,54045.2,53354.1,49656.1,0.0,0.0,49591.7,583.303,0.0,0.0,0.0,0.0,49591.7,583.303,48305.6,48231.8046875
4699,2004-07-15 18:00:00,164.0,301.0,91.0,20.66,5.16,0.0,14.003,286.377,76.8851,0.0,68.4539,90.4515,0.249153,61.8546,89.4974,0.00692091,51.3172,85.6083,0.00220523,135.558,135.509,26125.6,23.6836,22650.2,22799.2,20711.1,0.0,0.0,20700.0,589.004,0.0,0.0,0.0,0.0,20700.0,589.004,19911.3,19898.634765625
4700,2004-07-15 19:00:00,15.0,12.0,14.0,20.34,5.16,0.0,2.75312,294.755,89.3992,0.0,0.120522,15.2369,0.0227884,0.0618365,15.0761,0.00063301,0.0,14.421,0.000201698,14.277,14.2768,2752.32,20.6586,1686.41,1726.31,1695.54,0.0,0.0,1695.44,494.085,0.0,0.0,0.0,148.519,1546.92,539.993,1458.93,1458.86145019531
4701,2004-07-15 20:00:00,0.0,0.0,0.0,19.71,5.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4702,2004-07-15 21:00:00,0.0,0.0,0.0,19.07,4.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4703,2004-07-15 22:00:00,0.0,0.0,0.0,18.43,4.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4704,2004-07-15 23:00:00,0.0,0.0,0.0,18.3,4.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4705,2004-07-16 00:00:00,0.0,0.0,0.0,18.17,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4706,2004-07-16 01:00:00,0.0,0.0,0.0,18.04,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4707,2004-07-16 02:00:00,0.0,0.0,0.0,17.92,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4708,2004-07-16 03:00:00,0.0,0.0,0.0,17.79,4.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4709,2004-07-16 04:00:00,0.0,0.0,0.0,17.66,4.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4710,2004-07-16 05:00:00,2.0,0.0,2.0,17.5,4.43,0.0,0.0187337,63.097,90.0,0.0,0.0,2.09487,0.00303845,0.0,2.07277,8.44014e-05,0.0,1.9827,2.6893e-05,1.9629,1.96291,378.415,17.5459,62.7865,62.4529,62.2851,0.0,0.0,62.2842,200.64,0.0,0.0,0.0,62.2842,0.0,540.0,0.0,0.0
4711,2004-07-16 06:00:00,25.0,0.0,25.0,17.34,2.83,0.0,11.1026,71.6585,84.1293,0.0,0.0,24.8769,0.0379806,0.0,24.6145,0.00105502,0.0,23.5448,0.000336163,23.3097,23.3098,4493.72,17.9461,3091.18,3214.77,3146.93,0.0,0.0,3146.62,530.506,0.0,0.0,0.0,11.3291,3135.29,539.998,2960.56,2960.28344726562
4712,2004-07-16 07:00:00,300.0,384.0,151.0,17.18,2.83,0.0,22.7362,79.7672,71.4139,0.0,122.877,143.822,0.455767,120.267,142.305,0.0126602,107.413,136.121,0.00403396,241.103,241.146,46491.4,23.4499,42246.5,42561.5,40452.6,0.0,0.0,40412.5,599.86,0.0,0.0,0.0,0.0,40412.5,599.86,39344.7,39295.68359375
4713,2004-07-16 08:00:00,509.0,656.0,136.0,17.92,2.83,0.0,34.6718,88.083,58.3536,0.0,344.019,134.67,0.773285,341.209,133.249,0.0214801,325.753,127.459,0.00684428,448.687,448.569,86479.0,29.5829,82200.7,80401.4,77656.6,0.0,0.0,77514.4,609.389,0.0,0.0,0.0,0.0,77514.4,609.389,75808.3,75625.5703125
4714,2004-07-16 09:00:00,676.0,707.0,162.0,18.65,2.79,0.0,46.6597,97.6126,45.0826,0.0,499.015,164.034,1.027,498.2,162.303,0.0285277,487.831,155.251,0.00908985,636.66,636.635,122732.0,35.2467,119494.0,113852.0,111295.0,0.0,0.0,111007.0,612.588,0.0,0.0,0.0,0.0,111007.0,612.588,108656.0,108278.1484375
4715,2004-07-16 10:00:00,830.0,794.0,155.0,19.39,2.79,0.0,58.313,110.434,31.7238,0.0,674.732,159.424,1.26096,673.63,157.742,0.0350266,667.714,150.888,0.0111606,810.426,810.351,156220.0,40.5153,154532.0,143664.0,140166.0,0.0,0.0,139704.0,607.977,0.0,0.0,0.0,0.0,139704.0,607.977,136679.0,136080.46875
4716,2004-07-16 11:00:00,925.0,817.0,165.0,20.13,2.79,0.0,68.6481,131.992,18.4974,0.0,773.853,171.425,1.40528,773.853,169.617,0.0390356,771.745,162.246,0.012438,924.664,924.665,178264.0,44.2354,177786.0,162417.0,157844.0,0.0,0.0,157253.0,605.069,0.0,0.0,0.0,0.0,157253.0,605.069,153701.0,152944.84375
4717,2004-07-16 12:00:00,961.0,826.0,167.0,20.86,4.93,0.0,74.3854,173.488,6.94963,0.0,818.369,174.956,1.45997,818.369,173.111,0.0405549,818.066,165.588,0.0129221,973.831,973.83,187739.0,42.9159,187815.0,172781.0,169518.0,0.0,0.0,168837.0,605.542,836.74,0.0,0.0,0.0,168000.0,610.936,164178.0,163321.625
4718,2004-07-16 13:00:00,939.0,813.0,173.0,21.6,4.93,0.0,70.7267,219.884,11.3311,0.0,795.662,182.008,1.42655,795.662,180.088,0.0396264,794.871,172.263,0.0126263,957.475,957.475,184592.0,43.2855,184483.0,169380.0,165145.0,0.0,0.0,164502.0,606.907,0.0,0.0,0.0,0.0,164502.0,606.907,160749.0,159922.90625
4719,2004-07-16 14:00:00,823.0,672.0,235.0,21.96,4.93,0.0,61.0733,245.301,24.1157,0.0,613.182,247.293,1.25032,613.182,244.684,0.0347312,610.25,234.052,0.0110665,835.87,835.87,161141.0,40.8913,159707.0,148247.0,144757.0,0.0,0.0,144266.0,609.374,0.0,0.0,0.0,0.0,144266.0,609.374,141123.0,140484.1875
4720,2004-07-16 15:00:00,726.0,749.0,156.0,22.31,5.17,0.0,49.6073,259.561,37.4478,0.0,594.164,164.115,1.10296,589.31,162.384,0.0306377,581.66,155.327,0.00976218,729.628,729.657,140669.0,38.5799,138236.0,129627.0,125517.0,0.0,0.0,125143.0,605.917,0.0,0.0,0.0,0.0,125143.0,605.917,122441.0,121962.3984375
4721,2004-07-16 16:00:00,556.0,572.0,206.0,22.67,5.17,0.0,37.6498,269.641,50.7909,0.0,362.215,212.227,0.844689,359.256,209.988,0.0234636,348.803,200.863,0.00747627,544.177,544.226,104918.0,34.8052,101074.0,96440.3,93165.5,0.0,0.0,92957.4,603.607,0.0,0.0,0.0,0.0,92957.4,603.607,90940.0,90675.7734375
4722,2004-07-16 17:00:00,175.0,30.0,162.0,22.41,5.17,0.0,25.6674,278.137,63.9935,0.0,13.1598,164.652,0.265864,12.7513,162.915,0.00738512,11.9348,155.836,0.00235314,166.095,166.098,32021.4,26.1137,28239.5,28075.5,27335.2,0.0,0.0,27316.8,594.937,0.0,0.0,0.0,0.0,27316.8,594.937,26406.9,26384.603515625
4723,2004-07-16 18:00:00,99.0,29.0,92.0,22.14,2.18,0.0,13.9256,286.223,76.9347,0.0,6.57534,93.3446,0.150403,5.95219,92.3599,0.00417787,4.9333,88.3465,0.00133121,92.3483,92.3463,17803.0,24.6471,14871.7,14899.2,14560.2,0.0,0.0,14554.6,573.969,0.0,0.0,0.0,0.0,14554.6,573.969,13915.4,13909.2138671875
4724,2004-07-16 19:00:00,14.0,4.0,14.0,21.88,2.18,0.0,2.66458,294.611,89.4621,0.0,0.0,13.6943,0.0212691,0.0,13.5499,0.00059081,0.0,12.961,0.000188251,12.8316,12.8317,2473.73,22.2284,1469.39,1491.24,1465.01,0.0,0.0,1464.93,483.742,0.0,0.0,0.0,219.621,1245.31,539.993,1174.21,1174.16296386719
4725,2004-07-16 20:00:00,0.0,0.0,0.0,21.6,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4726,2004-07-16 21:00:00,0.0,0.0,0.0,21.31,1.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4727,2004-07-16 22:00:00,0.0,0.0,0.0,21.03,1.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4728,2004-07-16 23:00:00,0.0,0.0,0.0,20.81,1.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4729,2004-07-17 00:00:00,0.0,0.0,0.0,20.59,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4730,2004-07-17 01:00:00,0.0,0.0,0.0,20.37,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4731,2004-07-17 02:00:00,0.0,0.0,0.0,20.16,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4732,2004-07-17 03:00:00,0.0,0.0,0.0,19.95,1.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4733,2004-07-17 04:00:00,0.0,0.0,0.0,19.74,1.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4734,2004-07-17 05:00:00,5.0,12.0,4.0,19.59,1.96,0.0,-0.10561,63.2148,90.0,0.0,0.0,3.51768,0.00759612,0.0,3.48057,0.0,0.0,3.32932,0.0,3.29603,3.29606,635.411,19.6808,173.909,174.013,173.055,0.0,0.0,173.052,329.883,0.0,0.0,0.0,173.052,0.0,540.0,0.0,0.0
4735,2004-07-17 06:00:00,81.0,44.0,73.0,19.45,2.12,0.0,10.9881,71.7885,84.2234,0.0,4.22446,74.1509,0.123057,3.74127,73.3687,0.00341826,2.06978,70.1805,0.00108917,71.5288,71.5285,13789.8,21.3997,11208.3,11429.2,11167.4,0.0,0.0,11164.1,572.78,0.0,0.0,0.0,0.0,11164.1,572.78,10646.4,10642.7783203125
4736,2004-07-17 07:00:00,118.0,0.0,118.0,19.31,2.12,0.0,22.6286,79.9123,71.4974,0.0,0.0,114.608,0.179269,0.0,113.399,0.00497968,0.0,108.471,0.00158669,107.388,107.388,20702.6,22.2372,17554.8,17812.3,17396.3,0.0,0.0,17388.6,587.577,0.0,0.0,0.0,0.0,17388.6,587.577,16682.3,16673.478515625
4737,2004-07-17 08:00:00,402.0,187.0,296.0,19.65,2.12,0.0,34.5676,88.2492,58.4288,0.0,97.8134,287.654,0.610728,97.0143,284.619,0.0169647,92.6001,272.251,0.0054055,361.208,361.213,69636.3,29.496,65175.5,63761.0,61415.5,0.0,0.0,61327.2,611.167,0.0,0.0,0.0,0.0,61327.2,611.167,59932.6,59817.859375
4738,2004-07-17 09:00:00,257.0,18.0,244.0,20.0,3.26,0.0,46.5534,97.8099,45.1525,0.0,12.6277,239.188,0.390441,12.607,236.665,0.0108456,12.3435,226.381,0.00345576,236.34,236.34,45562.7,25.9724,41331.7,41128.4,40245.3,0.0,0.0,40206.9,606.897,0.0,0.0,0.0,0.0,40206.9,606.897,39164.4,39115.48828125
4739,2004-07-17 10:00:00,278.0,9.0,270.0,20.35,3.26,0.0,58.1957,110.674,31.7934,0.0,8.00095,265.578,0.422344,7.98787,262.776,0.0117318,7.91737,251.358,0.00373813,256.686,256.688,49485.7,26.8366,45173.0,44758.8,43598.0,0.0,0.0,43553.2,609.614,0.0,0.0,0.0,0.0,43553.2,609.614,42459.7,42402.1640625
4740,2004-07-17 11:00:00,315.0,15.0,301.0,20.88,3.26,0.0,68.5036,132.251,18.5797,0.0,14.2624,296.956,0.478556,14.2624,293.823,0.0132932,14.2232,281.055,0.00423565,292.33,292.329,56354.8,28.2672,51942.5,51108.8,49976.8,0.0,0.0,49917.9,608.363,0.0,0.0,0.0,0.0,49917.9,608.363,48716.2,48640.76171875
4741,2004-07-17 12:00:00,222.0,11.0,211.0,21.42,2.79,0.0,74.2125,173.479,7.10399,0.0,11.3435,208.005,0.337268,11.3435,205.811,0.00936855,11.3391,196.868,0.00298513,206.127,206.127,39739.1,26.7936,35667.2,35342.3,34558.2,0.0,0.0,34529.2,599.404,0.0,0.0,0.0,0.0,34529.2,599.404,33547.3,33511.48046875
4742,2004-07-17 13:00:00,625.0,242.0,397.0,21.95,2.79,0.0,70.5933,219.551,11.4087,0.0,236.958,407.661,0.949515,236.958,403.361,0.0263754,236.719,385.833,0.00840408,616.335,616.335,118823.0,38.0175,115431.0,108488.0,105961.0,0.0,0.0,105696.0,606.88,0.0,0.0,0.0,0.0,105696.0,606.88,103425.0,103083.171875
4743,2004-07-17 14:00:00,306.0,25.0,284.0,22.05,2.79,0.0,60.9801,244.999,24.154,0.0,22.956,289.666,0.464883,22.956,286.61,0.0129134,22.8458,274.155,0.00411464,294.035,294.036,56686.8,29.7153,52271.4,51061.2,49865.7,0.0,0.0,49806.5,604.994,0.0,0.0,0.0,0.0,49806.5,604.994,48594.3,48518.73828125
4744,2004-07-17 15:00:00,117.0,0.0,117.0,22.15,0.98,0.0,49.5308,259.321,37.4807,0.0,0.0,114.844,0.177749,0.0,113.632,0.00493748,0.0,108.694,0.00157324,107.609,107.608,20745.3,25.3162,17594.5,17563.8,17156.1,0.0,0.0,17148.4,577.687,0.0,0.0,0.0,0.0,17148.4,577.687,16432.1,16423.51171875
4745,2004-07-17 16:00:00,90.0,0.0,90.0,22.25,0.98,0.0,37.5774,269.441,50.827,0.0,0.0,88.1918,0.13673,0.0,87.2615,0.00379806,0.0,83.4696,0.00121019,82.6361,82.6368,15931.3,24.6815,13155.0,13177.1,12905.1,0.0,0.0,12900.6,567.718,0.0,0.0,0.0,0.0,12900.6,567.718,12310.8,12305.9482421875
4746,2004-07-17 17:00:00,75.0,0.0,75.0,21.72,0.98,0.0,25.5923,277.963,64.037,0.0,0.0,73.4476,0.113942,0.0,72.6728,0.00316505,0.0,69.5148,0.00100849,68.8207,68.8208,13267.7,23.745,10736.8,10810.7,10562.5,0.0,0.0,10559.4,563.728,0.0,0.0,0.0,0.0,10559.4,563.728,10055.0,10051.7568359375
4747,2004-07-17 18:00:00,37.0,0.0,37.0,21.18,0.98,0.0,13.843,286.065,76.9886,0.0,0.0,36.2422,0.0562113,0.0,35.8599,0.00156143,0.0,34.3016,0.000497521,33.9591,33.9592,6546.98,22.1792,4816.55,4894.09,4802.3,0.0,0.0,4801.59,535.004,0.0,0.0,0.0,6.33712,4795.25,539.998,4533.78,4533.12158203125
4748,2004-07-17 19:00:00,14.0,14.0,13.0,20.65,0.98,0.0,2.57072,294.464,89.5296,0.0,0.0943743,14.2206,0.0212691,0.0481124,14.0706,0.00059081,0.0,13.4591,0.000188251,13.3247,13.3247,2568.78,21.0421,1543.15,1576.06,1546.54,0.0,0.0,1546.46,488.999,0.0,0.0,0.0,174.689,1371.77,539.997,1293.57,1293.51538085938
4749,2004-07-17 20:00:00,0.0,0.0,0.0,20.29,0.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4750,2004-07-17 21:00:00,0.0,0.0,0.0,19.93,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4751,2004-07-17 22:00:00,0.0,0.0,0.0,19.56,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4752,2004-07-17 23:00:00,0.0,0.0,0.0,19.36,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4753,2004-07-18 00:00:00,0.0,0.0,0.0,19.15,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4754,2004-07-18 01:00:00,0.0,0.0,0.0,18.95,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4755,2004-07-18 02:00:00,0.0,0.0,0.0,18.67,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4756,2004-07-18 03:00:00,0.0,0.0,0.0,18.39,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4757,2004-07-18 04:00:00,0.0,0.0,0.0,18.11,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4758,2004-07-18 05:00:00,5.0,4.0,5.0,17.99,1.27,0.0,-0.232213,63.3384,90.0,0.0,0.0,4.98642,0.00759612,0.0,4.93382,0.0,0.0,4.71942,0.0,4.67222,4.67219,900.745,18.1248,329.302,333.798,330.19,0.0,0.0,330.184,404.728,0.0,0.0,0.0,325.717,4.46751,539.982,4.2084,4.20839834213257
4759,2004-07-18 06:00:00,74.0,17.0,71.0,17.87,4.51,0.0,10.8717,71.9246,84.3184,0.0,1.57468,67.3,0.112423,1.392,66.5901,0.00312285,0.758574,63.6964,0.000995043,63.8114,63.8113,12301.8,19.3554,9867.89,10175.3,9968.54,0.0,0.0,9965.9,574.017,0.0,0.0,0.0,0.0,9965.9,574.017,9496.92,9494.0341796875
4760,2004-07-18 07:00:00,193.0,67.0,167.0,17.75,4.51,0.0,22.5195,80.0637,71.5813,0.0,21.449,168.813,0.29321,20.8883,167.032,0.00814473,18.6271,159.774,0.00259518,176.619,176.633,34051.6,21.8615,30184.0,30664.9,29676.7,0.0,0.0,29656.1,612.247,0.0,0.0,0.0,0.0,29656.1,612.247,28759.0,28732.46875
4761,2004-07-18 08:00:00,269.0,28.0,253.0,18.02,4.51,0.0,34.4617,88.4223,58.5043,0.0,14.7722,246.298,0.408671,14.6515,243.7,0.011352,13.9819,233.11,0.00361711,244.625,244.625,47159.1,23.7142,42892.6,43162.4,42198.5,0.0,0.0,42157.5,615.96,0.0,0.0,0.0,0.0,42157.5,615.96,41108.6,41054.75
4762,2004-07-18 09:00:00,328.0,24.0,311.0,18.29,2.25,0.0,46.4454,98.0152,45.2228,0.0,16.5223,304.891,0.498306,16.4953,301.674,0.0138418,16.1491,288.565,0.00441046,301.671,301.676,58159.6,26.4421,53730.3,53347.3,52084.2,0.0,0.0,52021.8,615.849,0.0,0.0,0.0,0.0,52021.8,615.849,50812.9,50730.55859375
4763,2004-07-18 10:00:00,415.0,36.0,384.0,18.55,2.25,0.0,58.076,110.924,31.8636,0.0,31.0204,394.275,0.630478,31.0204,390.116,0.0175133,30.7452,373.163,0.00558031,399.875,399.874,77089.8,29.3557,72671.8,71159.8,69627.7,0.0,0.0,69516.8,617.734,0.0,0.0,0.0,0.0,69516.8,617.734,67994.0,67846.4921875
4764,2004-07-18 11:00:00,378.0,50.0,332.0,19.2,2.25,0.0,68.3554,132.521,18.6636,0.0,46.8871,339.258,0.574267,46.8871,335.679,0.0159519,46.7569,321.092,0.00508279,364.176,364.175,70209.3,29.041,65748.7,64466.8,62818.2,0.0,0.0,62727.4,615.894,0.0,0.0,0.0,0.0,62727.4,615.894,61324.9,61204.83984375
4765,2004-07-18 12:00:00,694.0,336.0,372.0,19.84,0.96,0.0,74.034,173.48,7.26311,0.0,332.232,381.011,1.05434,332.232,376.992,0.0292873,332.098,360.61,0.00933189,685.79,685.787,132211.0,40.0455,129361.0,120436.0,117843.0,0.0,0.0,117511.0,602.915,0.0,0.0,0.0,0.0,117511.0,602.915,114963.0,114539.9140625
4766,2004-07-18 13:00:00,907.0,655.0,291.0,20.48,0.96,0.0,70.4533,219.218,11.4934,0.0,640.564,304.33,1.37794,640.564,301.119,0.038276,639.909,288.034,0.012196,918.676,918.677,177106.0,47.5472,176559.0,158640.0,155391.0,0.0,0.0,154792.0,591.8,0.0,0.0,0.0,0.0,154792.0,591.8,151205.0,150476.6875
4767,2004-07-18 14:00:00,390.0,96.0,306.0,20.72,0.96,0.0,60.8809,244.692,24.1974,0.0,87.7046,310.477,0.592498,87.7046,307.202,0.0164583,87.2822,293.853,0.00524414,377.329,377.33,72741.7,31.8373,68291.3,66049.2,64696.1,0.0,0.0,64596.8,606.199,0.0,0.0,0.0,0.0,64596.8,606.199,63118.6,62991.28515625
4768,2004-07-18 15:00:00,700.0,570.0,267.0,20.96,2.59,0.0,49.4488,259.075,37.518,0.0,451.997,276.855,1.06346,448.305,273.934,0.0295405,442.459,262.031,0.00941257,697.454,697.36,134444.0,39.3829,131711.0,123005.0,119123.0,0.0,0.0,118779.0,600.075,0.0,0.0,0.0,0.0,118779.0,600.075,116185.0,115753.8984375
4769,2004-07-18 16:00:00,530.0,600.0,165.0,21.19,2.59,0.0,37.4999,269.237,50.8674,0.0,378.405,172.324,0.805189,375.314,170.506,0.0223664,364.345,163.097,0.00712666,522.174,522.119,100657.0,34.9833,96693.4,92159.7,89054.0,0.0,0.0,88862.1,600.644,0.0,0.0,0.0,0.0,88862.1,600.644,86907.6,86666.5
4770,2004-07-18 17:00:00,355.0,507.0,136.0,20.72,2.59,0.0,25.5121,277.785,64.0848,0.0,222.224,138.873,0.539325,215.688,137.408,0.0149812,201.796,131.437,0.00477352,329.906,330.031,63625.6,29.4388,59192.5,57886.7,54141.8,0.0,0.0,54066.1,586.343,0.0,0.0,0.0,0.0,54066.1,586.343,52712.0,52623.42578125
4771,2004-07-18 18:00:00,149.0,235.0,93.0,20.25,4.76,0.0,13.7553,285.903,77.047,0.0,52.7914,91.9787,0.226364,47.8745,91.0084,0.0062879,39.5892,87.0537,0.00200353,125.378,125.316,24160.7,23.1198,20794.8,20996.2,19392.1,0.0,0.0,19382.3,586.642,0.0,0.0,0.0,0.0,19382.3,586.642,18620.8,18609.708984375
4772,2004-07-18 19:00:00,14.0,10.0,13.0,19.78,4.76,0.0,2.47155,294.313,89.6017,0.0,0.0798991,14.2157,0.0212691,0.0406023,14.0657,0.00059081,0.0,13.4545,0.000188251,13.3202,13.3201,2567.97,20.085,1542.52,1583.27,1552.71,0.0,0.0,1552.63,491.582,0.0,0.0,0.0,149.463,1403.16,539.991,1323.2,1323.1484375
4773,2004-07-18 20:00:00,0.0,0.0,0.0,19.19,4.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4774,2004-07-18 21:00:00,0.0,0.0,0.0,18.59,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4775,2004-07-18 22:00:00,0.0,0.0,0.0,17.99,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4776,2004-07-18 23:00:00,0.0,0.0,0.0,17.81,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4777,2004-07-19 00:00:00,0.0,0.0,0.0,17.63,1.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4778,2004-07-19 01:00:00,0.0,0.0,0.0,17.44,1.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4779,2004-07-19 02:00:00,0.0,0.0,0.0,17.27,1.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4780,2004-07-19 03:00:00,0.0,0.0,0.0,17.09,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4781,2004-07-19 04:00:00,0.0,0.0,0.0,16.92,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
