hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
4782,2004-07-19 05:00:00,5.0,9.0,5.0,16.77,2.23,0.0,-0.361,63.4678,90.0,0.0,0.0,4.98714,0.00759612,0.0,4.93453,0.0,0.0,4.7201,0.0,4.6729,4.67289,900.823,16.8964,329.316,334.478,331.158,0.0,0.0,331.153,408.193,0.0,0.0,0.0,299.543,31.6091,539.99,29.7765,29.7764701843262
4783,2004-07-19 06:00:00,78.0,36.0,71.0,16.63,2.33,0.0,10.7536,72.0667,84.4142,0.0,3.6517,72.1724,0.1185,3.22806,71.4111,0.00329165,1.73126,68.3079,0.00104883,69.3399,69.3391,13367.3,18.4938,10826.6,11212.9,10954.5,0.0,0.0,10951.4,581.022,0.0,0.0,0.0,0.0,10951.4,581.022,10451.7,10448.2568359375
4784,2004-07-19 07:00:00,219.0,142.0,165.0,16.49,2.33,0.0,22.4088,80.2215,71.6658,0.0,44.5585,157.574,0.33271,43.3208,155.912,0.00924195,38.6009,149.137,0.00294479,185.863,185.864,35832.5,21.4859,31896.3,32461.0,31137.2,0.0,0.0,31114.3,610.102,0.0,0.0,0.0,0.0,31114.3,610.102,30196.6,30167.52734375
4785,2004-07-19 08:00:00,480.0,505.0,195.0,17.0,2.33,0.0,34.3544,88.6025,58.5802,0.0,263.28,191.522,0.729228,261.129,189.502,0.0202563,249.14,181.267,0.00645433,426.11,426.072,82139.9,28.4524,77788.5,76498.3,73706.4,0.0,0.0,73579.6,612.507,0.0,0.0,0.0,0.0,73579.6,612.507,71959.0,71794.0703125
4786,2004-07-19 09:00:00,573.0,390.0,291.0,17.5,2.19,0.0,46.3357,98.2285,45.2933,0.0,274.235,289.109,0.870516,273.787,286.059,0.024181,268.016,273.628,0.00770486,536.236,536.242,103377.0,32.0489,99473.4,96200.9,93879.5,0.0,0.0,93678.1,617.908,0.0,0.0,0.0,0.0,93678.1,617.908,91720.3,91450.8125
4787,2004-07-19 10:00:00,626.0,294.0,377.0,18.01,2.19,0.0,57.9539,111.183,31.9343,0.0,249.303,378.969,0.951035,249.303,374.971,0.0264176,247.08,358.677,0.00841752,599.708,599.705,115613.0,34.2807,112102.0,107293.0,104946.0,0.0,0.0,104694.0,616.874,0.0,0.0,0.0,0.0,104694.0,616.874,102500.0,102165.3125
4788,2004-07-19 11:00:00,590.0,176.0,427.0,18.44,2.19,0.0,68.2035,132.802,18.7492,0.0,166.235,430.316,0.896343,166.235,425.777,0.0248984,165.769,407.275,0.00793345,567.321,567.321,109371.0,33.8321,105648.0,101316.0,99276.5,0.0,0.0,99049.1,614.322,0.0,0.0,0.0,0.0,99049.1,614.322,96960.3,96660.2890625
4789,2004-07-19 12:00:00,627.0,225.0,411.0,18.87,1.81,0.0,73.8497,173.491,7.42701,0.0,222.988,420.825,0.952554,222.988,416.385,0.0264598,222.894,398.291,0.00843097,614.982,614.981,118558.0,35.9842,115156.0,109316.0,106764.0,0.0,0.0,106499.0,612.853,0.0,0.0,0.0,0.0,106499.0,612.853,104245.0,103899.2265625
4790,2004-07-19 13:00:00,173.0,12.0,162.0,19.3,1.81,0.0,70.3065,218.885,11.5853,0.0,11.4453,162.753,0.262826,11.4453,161.036,0.00730072,11.4334,154.038,0.00232625,163.819,163.818,31581.5,23.8589,27818.7,27980.4,27403.3,0.0,0.0,27385.0,598.235,0.0,0.0,0.0,0.0,27385.0,598.235,26481.9,26459.443359375
4791,2004-07-19 14:00:00,778.0,524.0,321.0,19.8,1.81,0.0,60.7757,244.381,24.2459,0.0,477.462,333.785,1.18196,477.462,330.264,0.0328321,475.153,315.913,0.0104614,783.165,783.166,150982.0,41.5946,149018.0,137786.0,134454.0,0.0,0.0,134025.0,606.351,0.0,0.0,0.0,0.0,134025.0,606.351,131125.0,130577.4453125
4792,2004-07-19 15:00:00,690.0,628.0,213.0,20.3,2.23,0.0,49.3615,258.825,37.5597,0.0,498.3,223.493,1.04827,494.229,221.135,0.0291185,487.767,211.526,0.0092781,692.309,692.419,133488.0,39.0361,130718.0,122274.0,118815.0,0.0,0.0,118473.0,599.756,0.0,0.0,0.0,0.0,118473.0,599.756,115884.0,115454.7109375
4793,2004-07-19 16:00:00,549.0,662.0,147.0,20.8,2.23,0.0,37.4172,269.028,50.912,0.0,417.15,154.236,0.834054,413.742,152.609,0.0231682,401.619,145.978,0.00738214,542.128,542.154,104519.0,35.4701,100668.0,95722.9,92866.3,0.0,0.0,92658.9,602.419,0.0,0.0,0.0,0.0,92658.9,602.419,90643.1,90380.53125
4794,2004-07-19 17:00:00,359.0,563.0,117.0,20.58,2.23,0.0,25.4268,277.602,64.1368,0.0,245.87,120.966,0.545402,238.639,119.69,0.01515,223.218,114.489,0.0048273,334.335,334.412,64470.5,29.6288,60041.2,58659.4,54992.0,0.0,0.0,54913.1,584.276,0.0,0.0,0.0,0.0,54913.1,584.276,53533.6,53442.765625
4795,2004-07-19 18:00:00,158.0,291.0,89.0,20.37,3.88,0.0,13.6624,285.737,77.1098,0.0,65.1681,88.0941,0.240038,59.205,87.1649,0.00666771,48.8955,83.3771,0.00212455,130.952,130.959,25247.9,23.5469,21821.6,21981.1,20204.2,0.0,0.0,20193.5,585.449,0.0,0.0,0.0,0.0,20193.5,585.449,19409.8,19397.83984375
4796,2004-07-19 19:00:00,13.0,10.0,12.0,20.15,3.88,0.0,2.36706,294.159,89.6785,0.0,0.0644873,13.1991,0.0197499,0.0325598,13.0599,0.000548609,0.0,12.4924,0.000174805,12.3676,12.3677,2384.33,20.45,1400.35,1434.16,1408.73,0.0,0.0,1408.66,488.184,0.0,0.0,0.0,177.534,1231.12,539.995,1160.82,1160.7724609375
4797,2004-07-19 20:00:00,0.0,0.0,0.0,19.44,3.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4798,2004-07-19 21:00:00,0.0,0.0,0.0,18.74,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4799,2004-07-19 22:00:00,0.0,0.0,0.0,18.04,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4800,2004-07-19 23:00:00,0.0,0.0,0.0,18.0,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4801,2004-07-20 00:00:00,0.0,0.0,0.0,17.96,0.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4802,2004-07-20 01:00:00,0.0,0.0,0.0,17.93,0.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4803,2004-07-20 02:00:00,0.0,0.0,0.0,17.68,0.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4804,2004-07-20 03:00:00,0.0,0.0,0.0,17.44,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4805,2004-07-20 04:00:00,0.0,0.0,0.0,17.19,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4806,2004-07-20 05:00:00,6.0,30.0,5.0,17.14,1.04,0.0,-0.491892,63.6031,90.0,0.0,0.0,4.70716,0.00911535,0.0,4.65751,0.0,0.0,4.45511,0.0,4.41056,4.41055,850.294,17.2693,297.758,301.425,298.415,0.0,0.0,298.41,397.66,0.0,0.0,0.0,298.41,0.0,540.0,0.0,0.0
4807,2004-07-20 06:00:00,96.0,123.0,73.0,17.08,0.77,0.0,10.6337,72.2147,84.5108,0.0,11.923,66.7326,0.145846,10.5203,66.0287,0.00405127,5.54742,63.1594,0.00129087,68.021,68.0179,13113.2,19.1099,10597.8,10940.6,10635.3,0.0,0.0,10632.4,579.945,0.0,0.0,0.0,0.0,10632.4,579.945,10143.8,10140.5185546875
4808,2004-07-20 07:00:00,275.0,358.0,139.0,17.02,0.77,0.0,22.2966,80.3855,71.7506,0.0,112.253,132.882,0.417787,108.951,131.48,0.0116052,97.0031,125.767,0.00369779,220.546,220.607,42531.7,23.6036,38386.8,38644.5,36233.7,0.0,0.0,36200.9,595.515,0.0,0.0,0.0,0.0,36200.9,595.515,35185.6,35146.3359375
4809,2004-07-20 08:00:00,473.0,534.0,172.0,17.84,0.77,0.0,34.2457,88.7895,58.6563,0.0,278.229,169.258,0.718593,275.956,167.473,0.0199609,263.229,160.195,0.00636021,419.196,419.213,80817.3,30.3506,76451.1,74488.8,71822.1,0.0,0.0,71699.2,605.84,0.0,0.0,0.0,0.0,71699.2,605.84,70084.4,69927.1015625
4810,2004-07-20 09:00:00,672.0,694.0,171.0,18.67,1.1,0.0,46.2243,98.4497,45.3642,0.0,487.501,173.188,1.02092,486.704,171.361,0.0283589,476.404,163.914,0.00903606,633.924,633.976,122224.0,37.1737,118966.0,112284.0,109492.0,0.0,0.0,109211.0,609.531,0.0,0.0,0.0,0.0,109211.0,609.531,106880.0,106513.7265625
4811,2004-07-20 10:00:00,802.0,719.0,194.0,19.5,1.1,0.0,57.8295,111.452,32.0057,0.0,609.097,199.748,1.21842,609.097,197.641,0.033845,603.638,189.052,0.0107841,784.774,784.772,151291.0,42.405,149343.0,137530.0,134447.0,0.0,0.0,134014.0,602.63,0.0,0.0,0.0,0.0,134014.0,602.63,131086.0,130537.3359375
4812,2004-07-20 11:00:00,916.0,742.0,229.0,20.39,1.1,0.0,68.048,133.093,18.8365,0.0,701.034,238.243,1.39161,701.034,235.73,0.0386558,699.05,225.486,0.012317,915.304,915.305,176459.0,47.1048,175875.0,158373.0,155072.0,0.0,0.0,154480.0,593.759,0.0,0.0,0.0,0.0,154480.0,593.759,150918.0,150190.828125
4813,2004-07-20 12:00:00,788.0,463.0,345.0,21.27,1.33,0.0,73.6599,173.511,7.59572,0.0,457.596,357.708,1.19715,457.596,353.934,0.0332541,457.393,338.554,0.0105959,787.998,787.995,151912.0,43.9161,149995.0,137097.0,134281.0,0.0,0.0,133840.0,596.177,0.0,0.0,0.0,0.0,133840.0,596.177,130871.0,130324.703125
4814,2004-07-20 13:00:00,867.0,572.0,330.0,22.16,1.33,0.0,70.1531,218.553,11.6844,0.0,559.08,343.806,1.31717,559.08,340.18,0.036588,558.488,325.397,0.0116581,875.058,875.06,168697.0,47.3083,167674.0,150777.0,147351.0,0.0,0.0,146814.0,592.154,0.0,0.0,0.0,0.0,146814.0,592.154,143466.0,142807.8125
4815,2004-07-20 14:00:00,799.0,540.0,329.0,22.73,1.33,0.0,60.6645,244.065,24.2996,0.0,491.372,341.986,1.21386,491.372,338.379,0.0337183,488.983,323.674,0.0107438,804.542,804.543,155102.0,45.8517,153349.0,138822.0,135662.0,0.0,0.0,135206.0,592.653,0.0,0.0,0.0,0.0,135206.0,592.653,132181.0,131624.3125
4816,2004-07-20 15:00:00,294.0,59.0,249.0,23.3,1.46,0.0,49.2686,258.569,37.606,0.0,47.0457,253.454,0.446652,46.6614,250.78,0.012407,46.0495,239.883,0.00395328,283.077,283.076,54574.0,31.3646,50182.5,48609.4,47309.0,0.0,0.0,47254.5,599.034,0.0,0.0,0.0,0.0,47254.5,599.034,46063.8,45996.30078125
4817,2004-07-20 16:00:00,498.0,434.0,235.0,23.88,1.46,0.0,37.3294,268.815,50.9609,0.0,273.172,241.603,0.756574,270.94,239.054,0.0210159,262.979,228.666,0.00669637,486.736,486.685,93826.8,37.7453,89686.0,84291.8,81647.0,0.0,0.0,81480.7,592.1,0.0,0.0,0.0,0.0,81480.7,592.1,79623.9,79422.0546875
4818,2004-07-20 17:00:00,347.0,486.0,139.0,23.55,1.46,0.0,25.3363,277.416,64.1932,0.0,211.6,141.983,0.527171,205.377,140.485,0.0146436,192.057,134.381,0.00466594,323.178,323.138,62296.0,32.7559,57863.9,55651.1,52334.5,0.0,0.0,52261.5,577.232,0.0,0.0,0.0,0.0,52261.5,577.232,50907.6,50825.2734375
4819,2004-07-20 18:00:00,157.0,288.0,89.0,23.23,2.13,0.0,13.5643,285.568,77.1771,0.0,64.3471,88.1268,0.238518,58.4592,87.1972,0.00662551,48.212,83.408,0.0021111,130.306,130.317,25124.2,26.7798,21705.0,21495.8,19691.7,0.0,0.0,19681.1,577.111,0.0,0.0,0.0,0.0,19681.1,577.111,18894.4,18883.09375
4820,2004-07-20 19:00:00,11.0,6.0,11.0,22.91,2.13,0.0,2.25727,294.002,89.76,0.0,0.0,10.8989,0.0167115,0.0,10.7839,0.000464208,0.0,10.3153,0.000147912,10.2123,10.2124,1968.81,23.1882,1084.14,1094.06,1071.41,0.0,0.0,1071.36,469.513,0.0,0.0,0.0,311.023,760.34,539.999,716.659,716.642700195312
4821,2004-07-20 20:00:00,0.0,0.0,0.0,22.34,2.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4822,2004-07-20 21:00:00,0.0,0.0,0.0,21.77,1.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4823,2004-07-20 22:00:00,0.0,0.0,0.0,21.2,1.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4824,2004-07-20 23:00:00,0.0,0.0,0.0,20.95,1.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4825,2004-07-21 00:00:00,0.0,0.0,0.0,20.7,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4826,2004-07-21 01:00:00,0.0,0.0,0.0,20.46,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4827,2004-07-21 02:00:00,0.0,0.0,0.0,20.19,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4828,2004-07-21 03:00:00,0.0,0.0,0.0,19.92,1.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4829,2004-07-21 04:00:00,0.0,0.0,0.0,19.65,1.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4830,2004-07-21 05:00:00,5.0,28.0,4.0,19.65,1.64,0.0,-0.624815,63.7442,90.0,0.0,0.0,3.52827,0.00759612,0.0,3.49105,0.0,0.0,3.33935,0.0,3.30596,3.30595,637.335,19.7431,174.876,174.988,174.133,0.0,0.0,174.13,330.558,0.0,0.0,0.0,174.13,0.0,540.0,0.0,0.0
4831,2004-07-21 06:00:00,95.0,117.0,73.0,19.64,2.09,0.0,10.5123,72.3686,84.6081,0.0,11.3311,66.6532,0.144326,9.92394,65.9501,0.00400907,5.13967,63.0842,0.00127742,67.5429,67.5354,13020.2,21.4846,10514.1,10717.2,10409.6,0.0,0.0,10406.7,571.716,0.0,0.0,0.0,0.0,10406.7,571.716,9917.59,9914.4384765625
4832,2004-07-21 07:00:00,297.0,461.0,123.0,19.64,2.09,0.0,22.183,80.5558,71.8359,0.0,143.664,117.355,0.45121,139.439,116.117,0.0125336,124.046,111.071,0.00399362,232.77,232.733,44868.4,25.9966,40667.6,40452.0,37811.2,0.0,0.0,37774.8,590.884,0.0,0.0,0.0,0.0,37774.8,590.884,36726.2,36683.0625
4833,2004-07-21 08:00:00,501.0,652.0,135.0,20.32,2.09,0.0,34.1355,88.9833,58.7326,0.0,338.529,133.902,0.761132,335.763,132.489,0.0211425,320.206,126.732,0.00673671,442.475,442.503,85309.3,32.406,81012.8,78149.1,75241.9,0.0,0.0,75106.4,604.379,0.0,0.0,0.0,0.0,75106.4,604.379,73421.9,73250.015625
4834,2004-07-21 09:00:00,680.0,742.0,145.0,21.01,1.83,0.0,46.1112,98.6787,45.4352,0.0,520.916,147.381,1.03307,520.065,145.826,0.0286965,509.012,139.489,0.00914364,642.025,642.002,123765.0,38.8523,120569.0,112865.0,109934.0,0.0,0.0,109647.0,605.475,0.0,0.0,0.0,0.0,109647.0,605.475,107283.0,106914.6796875
4835,2004-07-21 10:00:00,819.0,782.0,158.0,21.69,1.83,0.0,57.7028,111.73,32.0777,0.0,662.595,162.711,1.24425,662.595,160.994,0.0345624,656.626,153.998,0.0110127,802.529,802.53,154716.0,43.9936,152944.0,139751.0,136483.0,0.0,0.0,136031.0,598.742,0.0,0.0,0.0,0.0,136031.0,598.742,133028.0,132461.8125
4836,2004-07-21 11:00:00,920.0,818.0,163.0,22.36,1.83,0.0,67.8888,133.394,18.9256,0.0,772.921,169.741,1.39769,772.921,167.951,0.0388246,770.713,160.652,0.0123708,922.064,922.064,177760.0,47.9856,177250.0,158914.0,155647.0,0.0,0.0,155044.0,590.705,0.0,0.0,0.0,0.0,155044.0,590.705,151440.0,150708.40625
4837,2004-07-21 12:00:00,958.0,826.0,168.0,23.03,3.56,0.0,73.4646,173.54,7.76927,0.0,816.516,176.333,1.45542,816.516,174.473,0.0404283,816.138,166.891,0.0128818,973.211,973.212,187618.0,47.1412,187688.0,169070.0,165307.0,0.0,0.0,164637.0,594.897,0.0,0.0,0.0,0.0,164637.0,594.897,160776.0,159948.953125
4838,2004-07-21 13:00:00,919.0,778.0,189.0,23.7,3.56,0.0,69.9931,218.222,11.7909,0.0,760.491,198.574,1.39617,760.491,196.479,0.0387824,759.672,187.941,0.0123574,938.149,938.151,180856.0,46.9425,180527.0,162732.0,159251.0,0.0,0.0,158629.0,595.252,0.0,0.0,0.0,0.0,158629.0,595.252,154954.0,154187.09375
4839,2004-07-21 14:00:00,851.0,800.0,155.0,24.09,3.56,0.0,60.5471,243.745,24.3588,0.0,728.148,164.177,1.29286,728.148,162.445,0.0359128,724.591,155.386,0.011443,871.188,871.188,167953.0,45.6735,166890.0,151314.0,148058.0,0.0,0.0,147520.0,595.512,0.0,0.0,0.0,0.0,147520.0,595.512,144178.0,143516.53125
4840,2004-07-21 15:00:00,709.0,720.0,164.0,24.48,2.52,0.0,49.1702,258.31,37.657,0.0,570.229,173.887,1.07713,565.571,172.053,0.0299203,558.13,164.576,0.00953359,715.488,715.447,137927.0,43.4689,135364.0,123866.0,119972.0,0.0,0.0,119611.0,589.498,0.0,0.0,0.0,0.0,119611.0,589.498,116933.0,116496.859375
4841,2004-07-21 16:00:00,546.0,657.0,148.0,24.88,2.52,0.0,37.2362,268.598,51.0143,0.0,413.801,155.381,0.829497,410.42,153.742,0.0230416,398.323,147.061,0.0073418,539.938,539.973,104099.0,39.2116,100236.0,93553.9,90438.9,0.0,0.0,90233.7,590.111,0.0,0.0,0.0,0.0,90233.7,590.111,88204.0,87955.7734375
4842,2004-07-21 17:00:00,345.0,498.0,132.0,24.59,2.52,0.0,25.2408,277.226,64.254,0.0,216.976,135.035,0.524133,210.594,133.61,0.0145592,196.883,127.804,0.00463905,321.445,321.444,61969.6,33.1215,57541.1,55239.3,51829.3,0.0,0.0,51757.2,574.891,0.0,0.0,0.0,0.0,51757.2,574.891,50404.0,50323.5546875
4843,2004-07-21 18:00:00,148.0,244.0,91.0,24.3,2.42,0.0,13.4611,285.396,77.2488,0.0,54.0448,90.1213,0.224845,49.0995,89.1706,0.0062457,40.4318,85.2957,0.00199009,124.472,124.505,24003.9,27.6266,20648.7,20357.2,18776.4,0.0,0.0,18766.8,573.171,0.0,0.0,0.0,0.0,18766.8,573.171,17996.8,17986.515625
4844,2004-07-21 19:00:00,12.0,12.0,11.0,24.01,2.42,0.0,2.14219,293.842,89.8462,0.0,0.0308507,12.1718,0.0182307,0.0157278,12.0434,0.000506408,0.0,11.52,0.000161358,11.405,11.405,2198.64,24.3147,1258.04,1262.55,1239.96,0.0,0.0,1239.9,471.503,0.0,0.0,0.0,326.052,913.85,540.0,861.451,861.427795410156
4845,2004-07-21 20:00:00,0.0,0.0,0.0,23.46,2.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4846,2004-07-21 21:00:00,0.0,0.0,0.0,22.91,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4847,2004-07-21 22:00:00,0.0,0.0,0.0,22.36,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4848,2004-07-21 23:00:00,0.0,0.0,0.0,22.17,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4849,2004-07-22 00:00:00,0.0,0.0,0.0,21.97,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4850,2004-07-22 01:00:00,0.0,0.0,0.0,21.78,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4851,2004-07-22 02:00:00,0.0,0.0,0.0,21.52,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4852,2004-07-22 03:00:00,0.0,0.0,0.0,21.27,2.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4853,2004-07-22 04:00:00,0.0,0.0,0.0,21.02,2.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4854,2004-07-22 05:00:00,5.0,17.0,4.0,20.78,2.96,0.0,-0.759694,63.891,90.0,0.0,0.0,3.53103,0.00759612,0.0,3.49378,0.0,0.0,3.34196,0.0,3.30854,3.30853,637.85,20.8653,175.168,175.284,174.363,0.0,0.0,174.36,329.605,0.0,0.0,0.0,174.36,0.0,540.0,0.0,0.0
4855,2004-07-22 06:00:00,93.0,73.0,80.0,20.54,5.75,0.0,10.3892,72.5285,84.706,0.0,6.65139,72.3963,0.141288,5.74932,71.6326,0.00392466,2.92119,68.5198,0.00125053,70.7279,70.7269,13635.5,22.059,11069.0,11247.5,10966.5,0.0,0.0,10963.2,571.312,0.0,0.0,0.0,0.0,10963.2,571.312,10451.7,10448.15234375
4856,2004-07-22 07:00:00,213.0,134.0,163.0,20.3,5.75,0.0,22.068,80.7323,71.9215,0.0,41.2982,155.717,0.323595,39.9486,154.075,0.00898875,35.5093,147.38,0.00286411,181.063,181.068,34908.4,24.1887,31008.0,31133.8,29710.7,0.0,0.0,29689.1,598.609,0.0,0.0,0.0,0.0,29689.1,598.609,28756.5,28730.109375
4857,2004-07-22 08:00:00,179.0,3.0,177.0,20.55,5.75,0.0,34.024,89.1839,58.8091,0.0,1.85113,172.833,0.271941,1.83601,171.01,0.00755392,1.75055,163.579,0.00240693,163.678,163.678,31554.6,24.0652,27793.3,27925.0,27256.0,0.0,0.0,27237.9,598.46,0.0,0.0,0.0,0.0,27237.9,598.46,26337.6,26315.390625
4858,2004-07-22 09:00:00,133.0,0.0,133.0,20.81,5.12,0.0,45.9965,98.9153,45.5066,0.0,0.0,130.382,0.202057,0.0,129.007,0.00561269,0.0,123.401,0.00178839,122.169,122.17,23552.7,23.543,20216.4,20370.6,19936.1,0.0,0.0,19926.1,587.785,0.0,0.0,0.0,0.0,19926.1,587.785,19151.1,19139.361328125
4859,2004-07-22 10:00:00,190.0,3.0,187.0,21.06,5.12,0.0,57.5738,112.017,32.1504,0.0,3.00914,183.727,0.288653,3.00914,181.789,0.00801813,2.98189,173.889,0.00255484,175.105,175.105,33757.9,24.9772,29902.0,29903.7,29171.5,0.0,0.0,29150.8,599.355,0.0,0.0,0.0,0.0,29150.8,599.355,28225.7,28200.38671875
4860,2004-07-22 11:00:00,465.0,106.0,367.0,21.9,5.12,0.0,67.7259,133.705,19.0167,0.0,100.123,370.038,0.706439,100.123,366.134,0.0196233,99.8335,350.224,0.00625263,445.563,445.564,85900.1,31.8675,81596.2,78947.8,77280.1,0.0,0.0,77140.8,611.683,0.0,0.0,0.0,0.0,77140.8,611.683,75452.3,75270.765625
4861,2004-07-22 12:00:00,724.0,291.0,446.0,22.74,3.17,0.0,73.2639,173.578,7.94765,0.0,287.508,456.809,1.09992,287.508,451.99,0.0305533,287.369,432.349,0.00973528,712.53,712.528,137367.0,40.8533,134748.0,124981.0,122029.0,0.0,0.0,121675.0,605.018,0.0,0.0,0.0,0.0,121675.0,605.018,119049.0,118596.546875
4862,2004-07-22 13:00:00,331.0,36.0,297.0,23.57,3.17,0.0,69.8265,217.893,11.9048,0.0,35.4431,303.185,0.502863,35.4431,299.987,0.0139684,35.4041,286.951,0.0044508,319.136,319.133,61523.7,31.6827,57070.1,55212.6,54069.5,0.0,0.0,53999.0,601.245,0.0,0.0,0.0,0.0,53999.0,601.245,52705.7,52616.73828125
4863,2004-07-22 14:00:00,288.0,12.0,278.0,23.81,3.17,0.0,60.4236,243.422,24.4233,0.0,10.4693,274.823,0.437537,10.4693,271.924,0.0121538,10.4179,260.108,0.0038726,267.824,267.825,51631.3,30.6184,47281.6,45967.2,44939.2,0.0,0.0,44890.0,598.045,0.0,0.0,0.0,0.0,44890.0,598.045,43735.8,43674.53515625
4864,2004-07-22 15:00:00,405.0,99.0,330.0,24.05,4.41,0.0,49.0662,258.046,37.7126,0.0,78.5363,340.015,0.615286,77.8947,336.428,0.0170913,76.8661,321.809,0.00544584,394.693,394.701,76091.2,33.2978,71665.8,68820.5,66821.3,0.0,0.0,66713.1,600.342,0.0,0.0,0.0,0.0,66713.1,600.342,65169.7,65034.30078125
4865,2004-07-22 16:00:00,200.0,9.0,195.0,24.29,4.41,0.0,37.1379,268.377,51.0721,0.0,5.20378,192.126,0.303845,5.16127,190.099,0.00844014,5.00863,181.838,0.0026893,184.981,184.981,35662.3,28.6241,31731.5,31143.3,30455.5,0.0,0.0,30432.0,588.367,0.0,0.0,0.0,0.0,30432.0,588.367,29463.6,29435.966796875
4866,2004-07-22 17:00:00,107.0,0.0,107.0,24.21,4.41,0.0,25.1401,277.032,64.3191,0.0,0.0,104.96,0.162557,0.0,103.853,0.00451547,0.0,99.34,0.00143878,98.3481,98.3478,18960.0,26.5143,15938.9,15808.6,15492.9,0.0,0.0,15486.4,569.171,0.0,0.0,0.0,0.0,15486.4,569.171,14808.4,14801.36328125
4867,2004-07-22 18:00:00,86.0,24.0,80.0,24.14,5.6,0.0,13.3528,285.22,77.3251,0.0,5.70052,80.9887,0.130653,5.17891,80.1344,0.00362926,4.25771,76.6521,0.0011564,80.1019,80.1064,15443.5,25.8772,12710.2,12648.7,12300.4,0.0,0.0,12296.3,566.419,0.0,0.0,0.0,0.0,12296.3,566.419,11727.4,11722.9755859375
4868,2004-07-22 19:00:00,9.0,2.0,9.0,24.06,5.6,0.0,2.02183,293.679,89.9371,0.0,0.0,9.02285,0.013673,0.0,8.92768,0.000379806,0.0,8.53972,0.000121019,8.45445,8.45434,1629.91,24.2433,833.035,835.987,821.361,0.0,0.0,821.332,452.62,0.0,0.0,0.0,405.951,415.381,539.998,391.414,391.408630371094
4869,2004-07-22 20:00:00,0.0,0.0,0.0,23.57,5.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4870,2004-07-22 21:00:00,0.0,0.0,0.0,23.09,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4871,2004-07-22 22:00:00,0.0,0.0,0.0,22.6,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4872,2004-07-22 23:00:00,0.0,0.0,0.0,22.63,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4873,2004-07-23 00:00:00,0.0,0.0,0.0,22.66,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4874,2004-07-23 01:00:00,0.0,0.0,0.0,22.69,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4875,2004-07-23 02:00:00,0.0,0.0,0.0,22.47,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4876,2004-07-23 03:00:00,0.0,0.0,0.0,22.25,2.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4877,2004-07-23 04:00:00,0.0,0.0,0.0,22.03,2.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4878,2004-07-23 05:00:00,3.0,0.0,3.0,21.9,2.54,0.0,-0.896455,64.0437,90.0,0.0,0.0,3.09423,0.00455767,0.0,3.06159,0.0,0.0,2.92855,0.0,2.89927,2.89926,558.949,21.9768,135.684,135.581,135.04,0.0,0.0,135.038,293.486,0.0,0.0,0.0,135.038,0.0,540.0,0.0,0.0
4879,2004-07-23 06:00:00,51.0,0.0,51.0,21.78,4.39,0.0,10.2646,72.6941,84.8045,0.0,0.0,49.23,0.0774805,0.0,48.7107,0.00215224,0.0,46.594,0.000685773,46.1287,46.1285,8892.91,22.8622,6845.56,6927.87,6780.57,0.0,0.0,6779.23,548.845,0.0,0.0,0.0,0.0,6779.23,548.845,6426.11,6424.79931640625
4880,2004-07-23 07:00:00,184.0,71.0,157.0,21.66,4.39,0.0,21.9517,80.9149,72.0074,0.0,22.3103,158.746,0.279537,21.5448,157.071,0.00776493,19.1346,150.245,0.00247416,167.689,167.691,32328.9,25.5941,28533.6,28445.4,27517.8,0.0,0.0,27499.2,596.489,0.0,0.0,0.0,0.0,27499.2,596.489,26590.3,26567.666015625
4881,2004-07-23 08:00:00,390.0,254.0,248.0,22.17,4.39,0.0,33.9111,89.3911,58.8858,0.0,131.524,242.422,0.592498,130.449,239.865,0.0164583,124.349,229.442,0.00524414,350.258,350.231,67518.4,30.3867,63054.2,61411.4,59427.6,0.0,0.0,59343.0,604.408,0.0,0.0,0.0,0.0,59343.0,604.408,57960.7,57853.5625
4882,2004-07-23 09:00:00,656.0,597.0,227.0,22.69,0.61,0.0,45.8802,99.1595,45.5782,0.0,418.273,227.898,0.996611,417.59,225.494,0.0276836,408.639,215.695,0.00882092,618.099,618.113,119161.0,41.3366,115784.0,107026.0,104272.0,0.0,0.0,104005.0,596.291,0.0,0.0,0.0,0.0,104005.0,596.291,101713.0,101381.640625
4883,2004-07-23 10:00:00,740.0,564.0,265.0,23.21,0.61,0.0,57.4424,112.312,32.2238,0.0,476.759,270.095,1.12423,476.759,267.246,0.0312285,472.419,255.633,0.00995043,720.78,720.779,138956.0,44.9538,136409.0,123945.0,121370.0,0.0,0.0,121004.0,591.766,0.0,0.0,0.0,0.0,121004.0,591.766,118309.0,117861.453125
4884,2004-07-23 11:00:00,901.0,732.0,225.0,23.78,0.61,0.0,67.5595,134.025,19.1097,0.0,691.079,234.502,1.36882,691.079,232.028,0.0380228,689.064,221.945,0.0121153,901.911,901.911,173876.0,50.988,173146.0,152814.0,149685.0,0.0,0.0,149109.0,581.058,0.0,0.0,0.0,0.0,149109.0,581.058,145606.0,144929.328125
4885,2004-07-23 12:00:00,954.0,826.0,166.0,24.35,2.59,0.0,73.0578,173.625,8.13091,0.0,815.471,174.462,1.44934,815.471,172.622,0.0402595,815.057,165.12,0.012828,970.388,970.385,187073.0,49.9856,187110.0,166128.0,163058.0,0.0,0.0,162383.0,584.696,0.0,0.0,0.0,0.0,162383.0,584.696,158504.0,157702.25
4886,2004-07-23 13:00:00,933.0,813.0,172.0,24.91,2.59,0.0,69.6534,217.567,12.0262,0.0,793.828,181.518,1.41744,793.828,179.604,0.0393732,792.937,171.799,0.0125456,955.101,955.101,184134.0,50.1419,183997.0,163208.0,159457.0,0.0,0.0,158815.0,586.452,0.0,0.0,0.0,0.0,158815.0,586.452,155061.0,154294.859375
4887,2004-07-23 14:00:00,791.0,595.0,275.0,25.13,2.59,0.0,60.294,243.096,24.4935,0.0,540.612,288.147,1.20171,540.612,285.107,0.0333807,537.938,272.718,0.0106362,802.56,802.564,154720.0,46.3321,152947.0,138124.0,135175.0,0.0,0.0,134718.0,590.033,0.0,0.0,0.0,0.0,134718.0,590.033,131688.0,131136.421875
4888,2004-07-23 15:00:00,673.0,565.0,247.0,25.35,2.64,0.0,48.9567,257.777,37.7731,0.0,446.463,257.062,1.02244,442.816,254.35,0.0284011,436.946,243.298,0.00904951,673.45,673.5,129842.0,43.0835,126909.0,116323.0,112881.0,0.0,0.0,112559.0,587.473,0.0,0.0,0.0,0.0,112559.0,587.473,110026.0,109639.296875
4889,2004-07-23 16:00:00,244.0,60.0,208.0,25.57,2.64,0.0,37.0343,268.151,51.1344,0.0,37.5064,211.485,0.370691,37.2,209.254,0.010297,36.0958,200.161,0.00328095,233.898,233.887,45089.6,31.7283,40870.3,39491.9,38497.5,0.0,0.0,38460.3,590.154,0.0,0.0,0.0,0.0,38460.3,590.154,37401.5,37356.49609375
4890,2004-07-23 17:00:00,330.0,281.0,211.0,25.27,2.64,0.0,25.0343,276.835,64.3887,0.0,121.56,212.589,0.501344,117.984,210.347,0.0139262,110.236,201.206,0.00443735,308.333,308.322,59439.2,33.3882,55007.1,52743.1,49508.6,0.0,0.0,49443.1,574.764,0.0,0.0,0.0,0.891468,49442.2,574.972,48128.7,48055.01953125
4891,2004-07-23 18:00:00,44.0,0.0,44.0,24.97,3.92,0.0,13.2393,285.041,77.4058,0.0,0.0,43.0736,0.0668459,0.0,42.6192,0.00185683,0.0,40.7672,0.000591647,40.3601,40.3599,7780.79,25.9465,5877.46,5845.71,5711.79,0.0,0.0,5710.79,533.368,0.0,0.0,0.0,14.2541,5696.53,539.999,5389.65,5388.72412109375
4892,2004-07-23 19:00:00,10.0,8.0,9.0,24.67,3.92,0.0,1.8962,293.513,90.0,0.0,0.0,8.43231,0.0151922,0.0,8.34336,0.000422007,0.0,7.9808,0.000134465,7.90112,7.9011,1523.22,24.8612,755.661,756.094,742.203,0.0,0.0,742.179,446.284,0.0,0.0,0.0,450.848,291.331,539.998,274.495,274.492736816406
4893,2004-07-23 20:00:00,0.0,0.0,0.0,23.79,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4894,2004-07-23 21:00:00,0.0,0.0,0.0,22.92,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4895,2004-07-23 22:00:00,0.0,0.0,0.0,22.04,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4896,2004-07-23 23:00:00,0.0,0.0,0.0,21.7,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4897,2004-07-24 00:00:00,0.0,0.0,0.0,21.36,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4898,2004-07-24 01:00:00,0.0,0.0,0.0,21.01,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4899,2004-07-24 02:00:00,0.0,0.0,0.0,20.53,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4900,2004-07-24 03:00:00,0.0,0.0,0.0,20.04,3.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4901,2004-07-24 04:00:00,0.0,0.0,0.0,19.56,3.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4902,2004-07-24 05:00:00,5.0,32.0,4.0,19.11,3.81,0.0,-1.03503,64.202,90.0,0.0,0.0,3.53665,0.00759612,0.0,3.49935,0.0,0.0,3.34728,0.0,3.31381,3.31377,638.838,19.1908,175.688,175.807,174.895,0.0,0.0,174.893,331.53,0.0,0.0,0.0,174.893,0.0,540.0,0.0,0.0
4903,2004-07-24 06:00:00,94.0,145.0,68.0,18.66,2.76,0.0,10.1386,72.8656,84.9035,0.0,13.1209,61.0798,0.142807,11.2986,60.4355,0.00396686,5.50411,57.8093,0.00126397,62.6815,62.6795,12083.4,20.2973,9672.78,9924.48,9637.05,0.0,0.0,9634.58,572.358,0.0,0.0,0.0,0.0,9634.58,572.358,9177.38,9174.68359375
4904,2004-07-24 07:00:00,286.0,432.0,125.0,18.22,2.76,0.0,21.8341,81.1035,72.0936,0.0,133.098,119.339,0.434498,128.313,118.08,0.0120694,113.862,112.949,0.00384571,224.547,224.568,43295.7,24.086,39136.0,39300.3,36117.6,0.0,0.0,36083.9,589.08,0.0,0.0,0.0,0.0,36083.9,589.08,35046.9,35007.7578125
4905,2004-07-24 08:00:00,491.0,552.0,184.0,19.26,2.76,0.0,33.7969,89.6048,58.9627,0.0,284.562,181.117,0.745939,282.237,179.206,0.0207205,268.979,171.419,0.00660224,436.0,436.018,84059.4,30.6494,79737.4,77587.1,74905.9,0.0,0.0,74772.9,607.214,0.0,0.0,0.0,0.0,74772.9,607.214,73107.4,72936.2109375
4906,2004-07-24 09:00:00,527.0,284.0,324.0,20.3,1.51,0.0,45.7622,99.4111,45.6501,0.0,198.066,321.964,0.800631,197.743,318.568,0.0222398,193.486,304.725,0.00708632,493.236,493.252,95090.3,34.3053,90969.9,86993.3,84900.9,0.0,0.0,84731.0,608.463,0.0,0.0,0.0,0.0,84731.0,608.463,82891.3,82671.5078125
4907,2004-07-24 10:00:00,580.0,236.0,381.0,21.35,1.51,0.0,57.3088,112.616,32.2979,0.0,199.872,383.473,0.88115,199.872,379.428,0.0244764,198.043,362.94,0.00779898,555.381,555.382,107067.0,37.1194,103270.0,97443.5,95463.9,0.0,0.0,95246.8,604.463,0.0,0.0,0.0,0.0,95246.8,604.463,93188.8,92911.25
4908,2004-07-24 11:00:00,547.0,134.0,423.0,22.28,1.51,0.0,67.3894,134.355,19.2047,0.0,126.849,426.764,0.831016,126.849,422.263,0.0230838,126.475,403.913,0.00735525,525.092,525.093,101232.0,37.1894,97266.8,91720.8,89634.2,0.0,0.0,89441.7,603.556,0.0,0.0,0.0,0.0,89441.7,603.556,87493.3,87249.4140625
4909,2004-07-24 12:00:00,584.0,151.0,440.0,23.22,2.44,0.0,72.8465,173.68,8.31903,0.0,149.118,446.784,0.887227,149.118,442.071,0.0246452,149.039,422.861,0.00785277,566.188,566.189,109152.0,38.3276,105423.0,98888.8,96522.2,0.0,0.0,96299.7,603.861,0.0,0.0,0.0,0.0,96299.7,603.861,94215.9,93933.046875
4910,2004-07-24 13:00:00,384.0,36.0,350.0,24.15,2.44,0.0,69.4737,217.243,12.1551,0.0,35.491,359.58,0.583382,35.491,355.787,0.0162051,35.4503,340.327,0.00516346,372.024,372.024,71721.5,34.0767,67266.7,64328.6,62699.2,0.0,0.0,62604.6,601.692,0.0,0.0,0.0,0.0,62604.6,601.692,61146.9,61027.14453125
4911,2004-07-24 14:00:00,410.0,62.0,356.0,24.42,2.44,0.0,60.1583,242.767,24.5693,0.0,56.6182,366.714,0.622882,56.6182,362.846,0.0173023,56.3363,347.078,0.00551307,399.386,399.382,76997.3,35.0767,72579.4,69080.1,67251.8,0.0,0.0,67142.3,601.173,0.0,0.0,0.0,0.0,67142.3,601.173,65594.1,65456.7890625
4912,2004-07-24 15:00:00,663.0,545.0,253.0,24.69,3.28,0.0,48.8416,257.505,37.8383,0.0,430.068,263.25,1.00725,426.554,260.473,0.0279791,420.876,249.154,0.00891504,663.339,663.4,127897.0,41.4322,124882.0,115413.0,111618.0,0.0,0.0,111310.0,593.991,0.0,0.0,0.0,0.0,111310.0,593.991,108843.0,108465.71875
4913,2004-07-24 16:00:00,530.0,559.0,194.0,24.96,3.28,0.0,36.9254,267.922,51.2012,0.0,350.436,200.729,0.805189,347.573,198.612,0.0223664,337.216,189.981,0.00712666,521.933,522.0,100638.0,38.1337,96672.0,90709.9,87747.8,0.0,0.0,87557.7,595.005,0.0,0.0,0.0,0.0,87557.7,595.005,85601.0,85367.2578125
4914,2004-07-24 17:00:00,225.0,95.0,185.0,24.47,3.28,0.0,24.9234,276.634,64.4628,0.0,40.92,189.285,0.341826,39.7164,187.288,0.00949515,37.0958,179.15,0.00302547,214.086,214.084,41271.4,29.8728,37154.2,36239.6,34924.1,0.0,0.0,34893.4,591.766,0.0,0.0,0.0,0.0,34893.4,591.766,33885.6,33848.8828125
4915,2004-07-24 18:00:00,99.0,43.0,89.0,23.99,5.67,0.0,13.1206,284.859,77.4911,0.0,9.54141,90.3592,0.150403,8.65275,89.406,0.00417787,7.08791,85.5209,0.00133121,91.684,91.6783,17674.3,25.9691,14753.3,14675.5,14317.9,0.0,0.0,14312.4,570.675,0.0,0.0,0.0,0.0,14312.4,570.675,13676.5,13670.5732421875
4916,2004-07-24 19:00:00,8.0,0.0,8.0,23.51,5.67,0.0,1.76533,293.344,90.0,0.0,0.0,8.05202,0.0121538,0.0,7.96708,0.000337605,0.0,7.62088,0.000107572,7.54477,7.54471,1454.48,23.6729,706.285,710.342,697.701,0.0,0.0,697.679,445.59,0.0,0.0,0.0,411.471,286.208,539.996,269.667,269.664703369141
4917,2004-07-24 20:00:00,0.0,0.0,0.0,22.5,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4918,2004-07-24 21:00:00,0.0,0.0,0.0,21.48,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4919,2004-07-24 22:00:00,0.0,0.0,0.0,20.46,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4920,2004-07-24 23:00:00,0.0,0.0,0.0,20.54,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4921,2004-07-25 00:00:00,0.0,0.0,0.0,20.62,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4922,2004-07-25 01:00:00,0.0,0.0,0.0,20.69,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4923,2004-07-25 02:00:00,0.0,0.0,0.0,20.76,4.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4924,2004-07-25 03:00:00,0.0,0.0,0.0,20.83,4.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4925,2004-07-25 04:00:00,0.0,0.0,0.0,20.9,4.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4926,2004-07-25 05:00:00,4.0,9.0,4.0,20.99,4.27,0.0,-1.17533,64.366,90.0,0.0,0.0,4.06014,0.0060769,0.0,4.01731,0.0,0.0,3.84274,0.0,3.80431,3.80431,733.429,21.08,227.895,228.671,226.944,0.0,0.0,226.94,362.363,0.0,0.0,0.0,226.94,0.0,540.0,0.0,0.0
4927,2004-07-25 06:00:00,79.0,42.0,72.0,21.08,2.96,0.0,10.0112,73.0428,85.003,0.0,3.50741,72.8927,0.120019,3.02027,72.1238,0.00333385,1.43757,68.9896,0.00106228,69.724,69.7271,13442.4,22.8774,10894.4,11021.3,10783.7,0.0,0.0,10780.5,566.261,0.0,0.0,0.0,0.0,10780.5,566.261,10270.1,10266.787109375
4928,2004-07-25 07:00:00,219.0,159.0,160.0,21.17,2.96,0.0,21.7152,81.2981,72.1799,0.0,48.8,152.945,0.33271,46.966,151.331,0.00924195,41.6408,144.755,0.00294479,184.535,184.545,35577.3,25.927,31651.8,31498.5,29720.2,0.0,0.0,29698.3,596.478,0.0,0.0,0.0,0.0,29698.3,596.478,28761.1,28734.533203125
4929,2004-07-25 08:00:00,464.0,479.0,198.0,21.73,2.96,0.0,33.6814,89.8251,59.0397,0.0,246.751,194.753,0.70492,244.735,192.699,0.0195811,233.186,184.325,0.00623919,413.342,413.378,79694.0,32.3857,75312.0,72652.4,70236.6,0.0,0.0,70116.7,599.864,0.0,0.0,0.0,0.0,70116.7,599.864,68506.0,68355.75
4930,2004-07-25 09:00:00,569.0,394.0,287.0,22.28,3.26,0.0,45.6427,99.67,45.7222,0.0,275.352,285.606,0.864439,274.902,282.593,0.0240122,268.959,270.313,0.00765107,533.887,533.894,102924.0,35.7717,99006.4,94028.4,91837.6,0.0,0.0,91638.0,606.591,0.0,0.0,0.0,0.0,91638.0,606.591,89663.7,89405.359375
4931,2004-07-25 10:00:00,717.0,518.0,282.0,22.84,3.26,0.0,57.1728,112.929,32.3727,0.0,437.212,287.259,1.08928,437.212,284.229,0.0302579,433.19,271.878,0.00964116,698.026,698.023,134565.0,40.4793,131820.0,122475.0,119661.0,0.0,0.0,119319.0,603.691,0.0,0.0,0.0,0.0,119319.0,603.691,116736.0,116300.40625
4932,2004-07-25 11:00:00,802.0,509.0,333.0,23.42,3.26,0.0,67.2157,134.693,19.3019,0.0,480.1,342.77,1.21842,480.1,339.154,0.033845,478.67,324.416,0.0107841,795.066,795.062,153272.0,43.5115,151424.0,138701.0,135731.0,0.0,0.0,135285.0,599.578,0.0,0.0,0.0,0.0,135285.0,599.578,132305.0,131746.953125
4933,2004-07-25 12:00:00,664.0,290.0,388.0,23.99,0.36,0.0,72.6299,173.743,8.51203,0.0,286.003,398.087,1.00877,286.003,393.888,0.0280213,285.843,376.772,0.00892849,655.998,656.0,126470.0,44.1169,123377.0,112502.0,110376.0,0.0,0.0,110069.0,588.42,0.0,0.0,0.0,0.0,110069.0,588.42,107598.0,107227.9765625
4934,2004-07-25 13:00:00,860.0,555.0,342.0,24.57,0.36,0.0,69.2876,216.923,12.2916,0.0,541.098,356.603,1.30653,541.098,352.841,0.0362926,540.464,337.509,0.011564,869.204,869.201,167566.0,51.2382,166481.0,146691.0,143464.0,0.0,0.0,142932.0,580.285,0.0,0.0,0.0,0.0,142932.0,580.285,139608.0,138986.203125
4935,2004-07-25 14:00:00,802.0,630.0,257.0,24.6,0.36,0.0,60.0165,242.435,24.6508,0.0,571.866,270.353,1.21842,571.866,267.501,0.033845,568.999,255.877,0.0107841,816.638,816.639,157433.0,49.6555,155802.0,138332.0,135645.0,0.0,0.0,135171.0,581.118,0.0,0.0,0.0,0.0,135171.0,581.118,132064.0,131508.65625
4936,2004-07-25 15:00:00,654.0,549.0,241.0,24.63,0.71,0.0,48.7209,257.23,37.9085,0.0,433.602,251.157,0.993573,430.059,248.508,0.0275992,424.309,237.709,0.00879403,655.406,655.365,126346.0,44.2674,123265.0,112273.0,108947.0,0.0,0.0,108641.0,582.254,0.0,0.0,0.0,0.0,108641.0,582.254,106167.0,105805.65625
4937,2004-07-25 16:00:00,386.0,202.0,265.0,24.66,0.71,0.0,36.8112,267.69,51.2726,0.0,126.338,267.359,0.586421,125.306,264.538,0.0162895,121.557,253.043,0.00519036,370.859,370.852,71495.3,35.7722,67041.3,63560.6,61395.8,0.0,0.0,61301.3,590.779,0.0,0.0,0.0,0.0,61301.3,590.779,59826.1,59711.6875
4938,2004-07-25 17:00:00,70.0,0.0,70.0,24.63,0.71,0.0,24.8073,276.43,64.5413,0.0,0.0,68.533,0.106346,0.0,67.8101,0.00295405,0.0,64.8634,0.000941257,64.2157,64.2159,12380.0,26.5542,9938.1,9852.01,9660.3,0.0,0.0,9657.61,550.683,0.0,0.0,0.0,0.0,9657.61,550.683,9176.37,9173.6826171875
4939,2004-07-25 18:00:00,26.0,0.0,26.0,24.61,2.64,0.0,12.9969,284.674,77.5808,0.0,0.0,25.4645,0.0394998,0.0,25.1959,0.00109722,0.0,24.101,0.00034961,23.8603,23.8602,4599.94,25.2382,3178.92,3174.53,3112.23,0.0,0.0,3111.9,508.101,0.0,0.0,0.0,134.305,2977.59,539.998,2811.32,2811.064453125
4940,2004-07-25 19:00:00,5.0,0.0,5.0,24.59,2.64,0.0,1.62924,293.173,90.0,0.0,0.0,5.1596,0.00759612,0.0,5.10518,0.000211003,0.0,4.88333,6.72326e-05,4.83457,4.83457,932.052,24.7173,349.214,349.44,345.246,0.0,0.0,345.239,392.818,0.0,0.0,0.0,345.239,0.0,540.0,0.0,0.0
4941,2004-07-25 20:00:00,0.0,0.0,0.0,24.16,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4942,2004-07-25 21:00:00,0.0,0.0,0.0,23.73,4.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4943,2004-07-25 22:00:00,0.0,0.0,0.0,23.3,4.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4944,2004-07-25 23:00:00,0.0,0.0,0.0,22.89,4.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4945,2004-07-26 00:00:00,0.0,0.0,0.0,22.48,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4946,2004-07-26 01:00:00,0.0,0.0,0.0,22.06,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4947,2004-07-26 02:00:00,0.0,0.0,0.0,21.9,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4948,2004-07-26 03:00:00,0.0,0.0,0.0,21.74,5.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4949,2004-07-26 04:00:00,0.0,0.0,0.0,21.57,5.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4950,2004-07-26 05:00:00,2.0,0.0,2.0,21.32,5.17,0.0,-1.3173,64.5357,90.0,0.0,0.0,2.09709,0.00303845,0.0,2.07497,0.0,0.0,1.9848,0.0,1.96496,1.96496,378.818,21.3638,62.9161,62.7567,62.5885,0.0,0.0,62.5876,201.258,0.0,0.0,0.0,62.5876,0.0,540.0,0.0,0.0
4951,2004-07-26 06:00:00,53.0,0.0,53.0,21.07,4.09,0.0,9.88243,73.2257,85.1029,0.0,0.0,50.9189,0.0805189,0.0,50.3818,0.00223664,0.0,48.1924,0.000712666,47.7112,47.7118,9198.2,22.2116,7113.0,7224.52,7078.87,0.0,0.0,7077.44,552.497,0.0,0.0,0.0,0.0,7077.44,552.497,6713.2,6711.76318359375
4952,2004-07-26 07:00:00,145.0,10.0,141.0,20.82,4.09,0.0,21.5952,81.4986,72.2665,0.0,3.31034,136.31,0.220288,3.18593,134.872,0.0061191,2.82224,129.011,0.00194975,130.517,130.518,25162.0,23.9428,21728.6,21847.8,21388.6,0.0,0.0,21377.1,589.689,0.0,0.0,0.0,0.0,21377.1,589.689,20570.2,20556.748046875
4953,2004-07-26 08:00:00,193.0,4.0,191.0,21.3,4.09,0.0,33.5647,90.0517,59.1169,0.0,1.85679,186.438,0.29321,1.84162,184.472,0.00814473,1.7543,176.455,0.00259518,176.43,176.431,34012.7,25.5213,30146.4,30064.1,29354.1,0.0,0.0,29333.1,598.25,0.0,0.0,0.0,0.0,29333.1,598.25,28403.2,28377.49609375
4954,2004-07-26 09:00:00,308.0,28.0,288.0,21.78,5.24,0.0,45.5216,99.936,45.7947,0.0,19.5436,293.312,0.467921,19.5117,290.218,0.0129978,19.088,277.606,0.00414153,293.731,293.732,56627.6,28.3,52212.3,51365.9,50213.1,0.0,0.0,50153.6,608.622,0.0,0.0,0.0,0.0,50153.6,608.622,48948.6,48872.23046875
4955,2004-07-26 10:00:00,265.0,16.0,252.0,22.26,5.24,0.0,57.0345,113.249,32.4483,0.0,13.0756,247.921,0.402595,13.0756,245.306,0.0111832,12.9546,234.646,0.00356333,245.128,245.127,47256.9,27.7011,42988.5,42409.7,41446.9,0.0,0.0,41405.8,604.626,0.0,0.0,0.0,0.0,41405.8,604.626,40334.3,40282.47265625
4956,2004-07-26 11:00:00,623.0,228.0,413.0,22.88,5.24,0.0,67.0384,135.039,19.4014,0.0,215.12,420.368,0.946477,215.12,415.934,0.026291,214.472,397.859,0.00837718,606.217,606.218,116869.0,36.3362,113404.0,107465.0,105219.0,0.0,0.0,104960.0,610.562,0.0,0.0,0.0,0.0,104960.0,610.562,102726.0,102388.7578125
4957,2004-07-26 12:00:00,436.0,51.0,387.0,23.51,3.63,0.0,72.4081,173.814,8.70991,0.0,50.8112,398.78,0.662382,50.8112,394.574,0.0183995,50.7815,377.428,0.00586268,423.933,423.937,81730.7,33.9646,77365.6,74067.5,72418.0,0.0,0.0,72293.1,605.44,0.0,0.0,0.0,0.0,72293.1,605.44,70665.6,70506.5546875
4958,2004-07-26 13:00:00,410.0,39.0,374.0,24.13,3.63,0.0,69.0951,216.606,12.4355,0.0,37.6326,385.413,0.622882,37.6326,381.348,0.0173023,37.5874,364.776,0.00551307,398.345,398.344,76794.8,33.9535,72374.3,69278.4,67991.4,0.0,0.0,67879.6,600.98,0.0,0.0,0.0,0.0,67879.6,600.98,66316.2,66176.03125
4959,2004-07-26 14:00:00,361.0,21.0,343.0,24.22,3.63,0.0,59.8685,242.101,24.7381,0.0,18.9023,340.087,0.54844,18.9023,336.499,0.0152344,18.8068,321.877,0.00485419,337.281,337.28,65023.8,32.5376,60559.0,58346.0,56993.7,0.0,0.0,56915.6,602.505,0.0,0.0,0.0,0.0,56915.6,602.505,55575.2,55476.77734375
4960,2004-07-26 15:00:00,417.0,105.0,338.0,24.31,3.79,0.0,48.5946,256.951,37.9836,0.0,83.0169,348.908,0.633517,82.3387,345.228,0.0175977,81.2323,330.226,0.0056072,407.349,407.364,78533.3,34.2507,74131.4,70857.5,68552.8,0.0,0.0,68438.3,598.462,0.0,0.0,0.0,0.0,68438.3,598.462,66853.1,66710.7890625
4961,2004-07-26 16:00:00,431.0,283.0,262.0,24.4,3.79,0.0,36.6918,267.454,51.3487,0.0,176.656,267.019,0.654786,175.213,264.202,0.0181885,169.947,252.721,0.00579545,418.448,418.438,80669.8,34.6109,76295.2,72801.6,70461.7,0.0,0.0,70338.8,594.756,0.0,0.0,0.0,0.0,70338.8,594.756,68701.3,68550.921875
4962,2004-07-26 17:00:00,344.0,381.0,185.0,23.88,3.79,0.0,24.686,276.223,64.6243,0.0,163.152,186.794,0.522613,158.353,184.824,0.014517,147.796,176.792,0.0046256,321.347,321.323,61946.0,31.7211,57504.6,55608.8,52267.3,0.0,0.0,52194.9,577.311,0.0,0.0,0.0,0.0,52194.9,577.311,50841.3,50758.98046875
4963,2004-07-26 18:00:00,25.0,0.0,25.0,23.36,4.99,0.0,12.868,284.486,77.6751,0.0,0.0,24.4832,0.0379806,0.0,24.2249,0.00105502,0.0,23.1722,0.000336163,22.9409,22.9408,4422.45,23.8776,3032.37,3051.81,2998.14,0.0,0.0,2997.84,510.303,0.0,0.0,0.0,109.912,2887.93,539.996,2726.47,2726.23120117188
4964,2004-07-26 19:00:00,5.0,0.0,5.0,22.84,4.99,0.0,1.48796,292.998,90.0,0.0,0.0,5.15016,0.00759612,0.0,5.09583,0.000211003,0.0,4.8744,6.72326e-05,4.82572,4.82571,930.307,22.9489,348.083,349.767,345.784,0.0,0.0,345.777,397.242,0.0,0.0,0.0,345.777,0.0,540.0,0.0,0.0
4965,2004-07-26 20:00:00,0.0,0.0,0.0,22.16,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4966,2004-07-26 21:00:00,0.0,0.0,0.0,21.47,3.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4967,2004-07-26 22:00:00,0.0,0.0,0.0,20.79,3.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4968,2004-07-26 23:00:00,0.0,0.0,0.0,20.51,3.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4969,2004-07-27 00:00:00,0.0,0.0,0.0,20.22,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4970,2004-07-27 01:00:00,0.0,0.0,0.0,19.94,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4971,2004-07-27 02:00:00,0.0,0.0,0.0,19.5,2.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4972,2004-07-27 03:00:00,0.0,0.0,0.0,19.06,4.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4973,2004-07-27 04:00:00,0.0,0.0,0.0,18.62,4.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4974,2004-07-27 05:00:00,2.0,0.0,2.0,18.47,4.76,0.0,-1.46087,64.711,90.0,0.0,0.0,2.0974,0.00303845,0.0,2.07527,0.0,0.0,1.98509,0.0,1.96524,1.96524,378.868,18.515,62.9327,62.6435,62.4786,0.0,0.0,62.4778,200.924,0.0,0.0,0.0,62.4778,0.0,540.0,0.0,0.0
4975,2004-07-27 06:00:00,40.0,0.0,40.0,18.32,1.35,0.0,9.7524,73.4143,85.2031,0.0,0.0,39.0238,0.060769,0.0,38.6122,0.00168803,0.0,36.9343,0.000537861,36.5655,36.5654,7049.22,19.3694,5246.57,5414.16,5295.89,0.0,0.0,5295.08,550.147,0.0,0.0,0.0,0.0,5295.08,550.147,5014.43,5013.63427734375
4976,2004-07-27 07:00:00,75.0,0.0,75.0,18.18,1.35,0.0,21.4741,81.7049,72.3532,0.0,0.0,73.3516,0.113942,0.0,72.5778,0.00316505,0.0,69.424,0.00100849,68.7307,68.7301,13250.1,20.1526,10720.8,11006.4,10784.2,0.0,0.0,10781.1,574.154,0.0,0.0,0.0,0.0,10781.1,574.154,10279.9,10276.552734375
4977,2004-07-27 08:00:00,121.0,0.0,121.0,18.09,1.35,0.0,33.4467,90.2846,59.1941,0.0,0.0,118.401,0.183826,0.0,117.152,0.00510628,0.0,112.061,0.00162703,110.942,110.942,21387.8,21.2741,18192.5,18551.3,18102.8,0.0,0.0,18094.6,592.175,0.0,0.0,0.0,0.0,18094.6,592.175,17376.5,17366.8359375
4978,2004-07-27 09:00:00,128.0,0.0,128.0,18.0,3.25,0.0,45.3989,100.209,45.8674,0.0,0.0,125.487,0.194461,0.0,124.163,0.00540169,0.0,118.768,0.00172115,117.582,117.582,22667.9,20.9733,19387.6,19799.0,19396.8,0.0,0.0,19387.5,594.359,0.0,0.0,0.0,0.0,19387.5,594.359,18639.0,18627.865234375
4979,2004-07-27 10:00:00,184.0,0.0,184.0,17.91,3.25,0.0,56.8939,113.578,32.5248,0.0,0.0,180.799,0.279537,0.0,178.892,0.00776493,0.0,171.118,0.00247416,169.409,169.408,32659.0,22.1938,28849.1,29262.1,28589.8,0.0,0.0,28570.4,606.953,0.0,0.0,0.0,0.0,28570.4,606.953,27671.9,27647.49609375
4980,2004-07-27 11:00:00,183.0,0.0,183.0,18.11,3.25,0.0,66.8575,135.393,19.5031,0.0,0.0,180.094,0.278018,0.0,178.194,0.00772273,0.0,170.451,0.00246071,168.748,168.748,32532.5,22.3771,28727.8,29111.6,28456.2,0.0,0.0,28436.9,605.488,0.0,0.0,0.0,0.0,28436.9,605.488,27536.7,27512.505859375
4981,2004-07-27 12:00:00,201.0,4.0,197.0,18.31,1.28,0.0,72.1813,173.892,8.91268,0.0,4.15082,194.175,0.305364,4.15082,192.127,0.00848234,4.14828,183.778,0.00270275,186.05,186.05,35867.2,23.6749,31928.3,32140.6,31510.2,0.0,0.0,31486.4,603.404,0.0,0.0,0.0,0.0,31486.4,603.404,30546.2,30516.373046875
4982,2004-07-27 13:00:00,264.0,3.0,261.0,18.51,1.28,0.0,68.8962,216.293,12.5871,0.0,3.13839,257.924,0.401075,3.13839,255.203,0.011141,3.13453,244.113,0.00354988,244.779,244.78,47190.3,25.5684,42923.0,42798.9,41833.9,0.0,0.0,41792.9,610.864,0.0,0.0,0.0,0.0,41792.9,610.864,40734.3,40681.27734375
4983,2004-07-27 14:00:00,190.0,8.0,183.0,19.37,1.28,0.0,59.7143,241.766,24.8313,0.0,7.35689,180.268,0.288653,7.35689,178.366,0.00801813,7.31942,170.615,0.00255484,176.158,176.157,33960.8,24.4496,30096.4,30178.5,29535.8,0.0,0.0,29514.6,599.891,0.0,0.0,0.0,0.0,29514.6,599.891,28587.0,28560.8125
4984,2004-07-27 15:00:00,534.0,308.0,303.0,20.23,0.41,0.0,48.4627,256.668,38.0638,0.0,242.974,310.866,0.811266,240.989,307.587,0.0225352,237.734,294.221,0.00718044,526.643,526.682,101539.0,36.3347,97588.6,92403.9,89368.2,0.0,0.0,89173.5,598.634,0.0,0.0,0.0,0.0,89173.5,598.634,87204.0,86961.03125
4985,2004-07-27 16:00:00,282.0,72.0,239.0,21.09,0.41,0.0,36.567,267.214,51.4293,0.0,45.0005,244.546,0.428421,44.6329,241.967,0.0119006,43.2852,231.452,0.00379192,271.994,271.99,52436.4,29.4068,48074.6,47026.6,45749.3,0.0,0.0,45698.7,601.679,0.0,0.0,0.0,0.0,45698.7,601.679,44542.9,44479.67578125
4986,2004-07-27 17:00:00,334.0,393.0,170.0,20.66,0.41,0.0,24.5597,276.013,64.7118,0.0,168.55,171.811,0.507421,163.317,169.999,0.014095,152.367,162.612,0.00449114,311.833,311.908,60129.5,30.1974,55701.9,54268.6,50757.4,0.0,0.0,50689.4,579.479,0.0,0.0,0.0,0.0,50689.4,579.479,49370.8,49293.34765625
4987,2004-07-27 18:00:00,144.0,292.0,79.0,20.23,2.61,0.0,12.734,284.295,77.7739,0.0,62.448,79.1379,0.218768,56.6318,78.3031,0.0060769,46.0923,74.9004,0.0019363,119.785,119.793,23096.2,23.3905,19800.9,19963.0,18174.4,0.0,0.0,18165.7,587.324,0.0,0.0,0.0,0.0,18165.7,587.324,17439.9,17430.208984375
4988,2004-07-27 19:00:00,7.0,5.0,7.0,19.8,2.61,0.0,1.34151,292.822,90.0,0.0,0.0,7.05179,0.0106346,0.0,6.9774,0.000295405,0.0,6.6742,9.41257e-05,6.60755,6.60747,1273.81,19.9743,578.675,589.728,580.82,0.0,0.0,580.805,443.016,0.0,0.0,0.0,311.023,269.782,539.998,254.188,254.185668945312
4989,2004-07-27 20:00:00,0.0,0.0,0.0,19.34,2.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4990,2004-07-27 21:00:00,0.0,0.0,0.0,18.87,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4991,2004-07-27 22:00:00,0.0,0.0,0.0,18.4,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4992,2004-07-27 23:00:00,0.0,0.0,0.0,18.24,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4993,2004-07-28 00:00:00,0.0,0.0,0.0,18.08,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4994,2004-07-28 01:00:00,0.0,0.0,0.0,17.92,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4995,2004-07-28 02:00:00,0.0,0.0,0.0,17.62,1.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4996,2004-07-28 03:00:00,0.0,0.0,0.0,17.31,2.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4997,2004-07-28 04:00:00,0.0,0.0,0.0,17.01,2.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
4998,2004-07-28 05:00:00,3.0,13.0,3.0,16.86,2.41,0.0,-1.60596,64.8919,90.0,0.0,0.0,3.09656,0.00455767,0.0,3.0639,0.0,0.0,2.93075,0.0,2.90145,2.90147,559.364,16.9376,135.869,135.492,134.985,0.0,0.0,134.983,295.922,0.0,0.0,0.0,134.983,0.0,540.0,0.0,0.0
4999,2004-07-28 06:00:00,83.0,64.0,72.0,16.71,0.17,0.0,9.62114,73.6084,85.3037,0.0,5.38867,65.1829,0.126096,4.59622,64.4953,0.00350266,2.01917,61.6926,0.00111606,63.0758,63.0755,12159.9,18.6703,9740.8,10080.9,9854.37,0.0,0.0,9851.81,575.826,0.0,0.0,0.0,0.0,9851.81,575.826,9389.4,9386.5810546875
5000,2004-07-28 07:00:00,241.0,267.0,144.0,16.55,0.17,0.0,21.3518,81.917,72.4401,0.0,80.3785,137.724,0.366133,77.2264,136.271,0.0101704,68.2893,130.35,0.00324061,196.656,196.644,37910.6,22.6614,33904.6,34297.2,31726.3,0.0,0.0,31701.2,597.192,0.0,0.0,0.0,0.0,31701.2,597.192,30740.9,30710.5859375
5001,2004-07-28 08:00:00,483.0,545.0,183.0,17.61,0.17,0.0,33.3276,90.5237,59.2715,0.0,279.003,180.39,0.733786,276.723,178.487,0.0203829,263.481,170.731,0.00649467,429.877,429.897,82877.3,30.9706,78538.3,76296.4,73470.8,0.0,0.0,73342.4,606.574,0.0,0.0,0.0,0.0,73342.4,606.574,71700.0,71536.2578125
5002,2004-07-28 09:00:00,659.0,703.0,160.0,18.67,1.62,0.0,45.2747,100.489,45.9404,0.0,488.407,162.817,1.00117,487.609,161.099,0.0278103,476.93,154.098,0.00886126,624.727,624.811,120455.0,36.2804,117129.0,111027.0,108541.0,0.0,0.0,108266.0,610.367,0.0,0.0,0.0,0.0,108266.0,610.367,105960.0,105601.7421875
