hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
5003,2004-07-28 10:00:00,791.0,713.0,195.0,19.72,1.62,0.0,56.751,113.914,32.6022,0.0,600.373,201.448,1.20171,600.373,199.323,0.0333807,594.758,190.661,0.0106362,777.576,777.577,149906.0,41.6361,147889.0,136707.0,133674.0,0.0,0.0,133247.0,603.524,0.0,0.0,0.0,0.0,133247.0,603.524,130345.0,129804.7890625
5004,2004-07-28 11:00:00,899.0,784.0,180.0,20.46,1.62,0.0,66.6731,135.754,19.6072,0.0,737.6,187.434,1.36578,737.6,185.457,0.0379384,735.33,177.398,0.0120884,903.612,903.613,174204.0,45.9285,173491.0,157140.0,153954.0,0.0,0.0,153372.0,594.798,0.0,0.0,0.0,0.0,153372.0,594.798,149852.0,149135.09375
5005,2004-07-28 12:00:00,940.0,808.0,173.0,21.2,2.01,0.0,71.9494,173.978,9.12032,0.0,796.505,182.016,1.42807,796.505,180.096,0.0396686,795.995,172.27,0.0126397,958.595,958.596,184802.0,47.5223,184705.0,166040.0,162431.0,0.0,0.0,161780.0,593.173,0.0,0.0,0.0,0.0,161780.0,593.173,157993.0,157196.921875
5006,2004-07-28 13:00:00,903.0,710.0,243.0,21.95,2.01,0.0,68.6911,215.984,12.7461,0.0,690.974,257.114,1.37186,690.974,254.402,0.0381072,690.102,243.347,0.0121422,924.126,924.128,178160.0,47.3258,177676.0,159820.0,155416.0,0.0,0.0,154825.0,595.758,0.0,0.0,0.0,0.0,154825.0,595.758,151269.0,150536.9375
5007,2004-07-28 14:00:00,725.0,474.0,317.0,22.28,2.01,0.0,59.5541,241.429,24.9304,0.0,429.161,330.806,1.10144,429.161,327.316,0.0305955,426.956,313.093,0.00974873,732.657,732.657,141245.0,42.3982,138804.0,127779.0,125390.0,0.0,0.0,125007.0,597.237,0.0,0.0,0.0,0.0,125007.0,597.237,122253.0,121776.015625
5008,2004-07-28 15:00:00,509.0,258.0,316.0,22.62,3.53,0.0,48.3251,256.383,38.149,0.0,203.201,324.255,0.773285,201.541,320.835,0.0214801,198.804,306.893,0.00684428,500.646,500.708,96531.9,35.0495,92451.4,88084.0,84940.5,0.0,0.0,84766.5,601.734,0.0,0.0,0.0,0.0,84766.5,601.734,82892.6,82672.4921875
5009,2004-07-28 16:00:00,534.0,590.0,183.0,22.96,3.53,0.0,36.437,266.972,51.5146,0.0,367.769,189.919,0.811266,364.765,187.915,0.0225352,353.696,179.749,0.00718044,528.118,528.115,101812.0,36.0699,97878.2,92796.3,89852.0,0.0,0.0,89655.6,598.881,0.0,0.0,0.0,0.0,89655.6,598.881,87676.9,87429.65625
5010,2004-07-28 17:00:00,334.0,479.0,136.0,22.38,3.53,0.0,24.4282,275.799,64.8039,0.0,203.825,139.466,0.507421,197.497,137.994,0.014095,184.176,131.998,0.00449114,313.016,312.913,60324.3,30.1477,55903.0,54475.8,50963.6,0.0,0.0,50894.8,578.721,0.0,0.0,0.0,0.0,50894.8,578.721,49570.1,49492.35546875
5011,2004-07-28 18:00:00,136.0,227.0,86.0,21.81,4.36,0.0,12.5949,284.101,77.8772,0.0,48.1545,85.4668,0.206615,43.5909,84.5653,0.00573929,35.392,80.8905,0.00182873,115.121,115.111,22192.4,24.5159,18950.7,18996.3,17580.1,0.0,0.0,17572.0,582.059,0.0,0.0,0.0,0.0,17572.0,582.059,16852.3,16843.294921875
5012,2004-07-28 19:00:00,4.0,0.0,4.0,21.23,4.36,0.0,1.18993,292.642,90.0,0.0,0.0,4.14526,0.0060769,0.0,4.10154,0.000168803,0.0,3.92331,5.37861e-05,3.88413,3.88414,748.807,21.3213,236.82,237.678,235.648,0.0,0.0,235.645,365.718,0.0,0.0,0.0,235.645,0.0,540.0,0.0,0.0
5013,2004-07-28 20:00:00,0.0,0.0,0.0,20.26,4.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5014,2004-07-28 21:00:00,0.0,0.0,0.0,19.29,5.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5015,2004-07-28 22:00:00,0.0,0.0,0.0,18.31,5.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5016,2004-07-28 23:00:00,0.0,0.0,0.0,18.11,5.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5017,2004-07-29 00:00:00,0.0,0.0,0.0,17.9,6.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5018,2004-07-29 01:00:00,0.0,0.0,0.0,17.69,6.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5019,2004-07-29 02:00:00,0.0,0.0,0.0,17.7,6.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5020,2004-07-29 03:00:00,0.0,0.0,0.0,17.71,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5021,2004-07-29 04:00:00,0.0,0.0,0.0,17.72,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5022,2004-07-29 05:00:00,3.0,18.0,2.0,17.81,4.61,0.0,-1.75252,65.0783,90.0,0.0,0.0,1.51775,0.00455767,0.0,1.50174,0.0,0.0,1.43649,0.0,1.42212,1.42212,274.163,17.8429,33.0502,32.8691,32.7897,0.0,0.0,32.7892,145.518,0.0,0.0,0.0,32.7892,0.0,540.0,0.0,0.0
5023,2004-07-29 06:00:00,82.0,94.0,66.0,17.9,1.83,0.0,9.48872,73.808,85.4045,0.0,7.77622,60.106,0.124576,6.63265,59.472,0.00346046,2.82514,56.8876,0.00110261,59.1167,59.1149,11396.3,19.5429,9058.27,9332.37,9105.62,0.0,0.0,9103.38,570.002,0.0,0.0,0.0,0.0,9103.38,570.002,8665.63,8663.2275390625
5024,2004-07-29 07:00:00,262.0,393.0,119.0,17.99,1.83,0.0,21.2284,82.1348,72.527,0.0,118.581,113.801,0.398037,113.931,112.601,0.0110566,100.655,107.708,0.00352299,206.283,206.211,39754.6,23.7209,35695.1,35913.5,33094.8,0.0,0.0,33066.0,583.169,0.0,0.0,0.0,0.0,33066.0,583.169,32049.0,32016.23828125
5025,2004-07-29 08:00:00,429.0,427.0,195.0,19.28,1.83,0.0,33.2072,90.7688,59.349,0.0,217.823,192.11,0.651747,216.044,190.083,0.0181041,205.657,181.823,0.00576856,383.611,383.62,73957.3,29.9414,69521.8,67865.7,65328.7,0.0,0.0,65226.4,604.0,0.0,0.0,0.0,0.0,65226.4,604.0,63726.4,63597.11328125
5026,2004-07-29 09:00:00,546.0,352.0,296.0,20.57,2.33,0.0,45.1489,100.776,46.0137,0.0,244.902,294.839,0.829497,244.502,291.728,0.0230416,239.124,279.051,0.0073418,513.001,512.984,98893.5,34.3586,94867.4,90709.2,88374.7,0.0,0.0,88191.8,610.264,0.0,0.0,0.0,0.0,88191.8,610.264,86297.9,86060.046875
5027,2004-07-29 10:00:00,618.0,285.0,380.0,21.86,2.33,0.0,56.6058,114.257,32.6805,0.0,239.936,383.082,0.938881,239.936,379.041,0.02608,237.68,362.57,0.00830995,594.255,594.254,114563.0,37.833,111016.0,104417.0,101701.0,0.0,0.0,101457.0,608.201,0.0,0.0,0.0,0.0,101457.0,608.201,99284.9,98970.7890625
5028,2004-07-29 11:00:00,867.0,620.0,299.0,22.9,2.33,0.0,66.485,136.123,19.7139,0.0,583.135,309.136,1.31717,583.135,305.875,0.036588,581.32,292.583,0.0116581,865.175,865.177,166793.0,46.1552,165666.0,149831.0,146790.0,0.0,0.0,146258.0,593.231,0.0,0.0,0.0,0.0,146258.0,593.231,142936.0,142284.5625
5029,2004-07-29 12:00:00,902.0,664.0,273.0,23.95,2.92,0.0,71.7126,174.071,9.33283,0.0,653.689,286.352,1.37034,653.689,283.331,0.038065,653.25,271.019,0.0121288,915.039,915.04,176407.0,47.5997,175821.0,157927.0,154066.0,0.0,0.0,153478.0,592.814,0.0,0.0,0.0,0.0,153478.0,592.814,149938.0,149220.484375
5030,2004-07-29 13:00:00,846.0,613.0,277.0,24.99,2.92,0.0,68.4798,215.68,12.9126,0.0,596.171,291.618,1.28526,596.171,288.542,0.0357018,595.398,276.004,0.0113758,862.699,862.698,166310.0,47.2869,165156.0,148514.0,145439.0,0.0,0.0,144910.0,589.85,0.0,0.0,0.0,0.0,144910.0,589.85,141601.0,140964.203125
5031,2004-07-29 14:00:00,778.0,575.0,284.0,25.28,2.92,0.0,59.3878,241.091,25.0355,0.0,520.066,297.337,1.18196,520.066,294.2,0.0328321,517.37,281.416,0.0104614,790.808,790.808,152460.0,45.7188,150571.0,136387.0,133494.0,0.0,0.0,133053.0,592.316,0.0,0.0,0.0,0.0,133053.0,592.316,130076.0,129536.9765625
5032,2004-07-29 15:00:00,518.0,280.0,309.0,25.57,5.05,0.0,48.1819,256.095,38.2393,0.0,220.264,317.219,0.786958,218.465,313.873,0.02186,215.481,300.234,0.0069653,510.564,510.483,98416.5,37.0419,94382.6,89049.9,85931.9,0.0,0.0,85750.6,596.491,0.0,0.0,0.0,0.0,85750.6,596.491,83833.1,83607.6953125
5033,2004-07-29 16:00:00,215.0,21.0,203.0,25.86,5.05,0.0,36.3017,266.727,51.6046,0.0,12.5888,200.252,0.326633,12.4859,198.14,0.00907315,12.105,189.53,0.002891,199.621,199.624,38485.2,30.3461,34454.3,33518.4,32721.1,0.0,0.0,32694.1,588.396,0.0,0.0,0.0,0.0,32694.1,588.396,31701.6,31669.419921875
5034,2004-07-29 17:00:00,79.0,0.0,79.0,25.11,5.05,0.0,24.2916,275.583,64.9005,0.0,0.0,77.3895,0.120019,0.0,76.5732,0.00333385,0.0,73.2457,0.00106228,72.5143,72.514,13979.6,26.7396,11380.0,11270.5,11018.6,0.0,0.0,11015.2,556.454,0.0,0.0,0.0,0.0,11015.2,556.454,10483.8,10480.27734375
5035,2004-07-29 18:00:00,128.0,139.0,98.0,24.36,4.23,0.0,12.4508,283.905,77.985,0.0,28.9658,96.7161,0.194461,26.2207,95.6959,0.00540169,21.2337,91.5375,0.00172115,111.645,111.623,21520.0,27.0063,18318.3,18120.5,17297.4,0.0,0.0,17289.5,576.965,0.0,0.0,0.0,0.0,17289.5,576.965,16568.2,16559.501953125
5036,2004-07-29 19:00:00,2.0,0.0,2.0,23.61,4.23,0.0,1.03325,292.46,90.0,0.0,0.0,2.11375,0.00303845,0.0,2.09145,8.44014e-05,0.0,2.00057,2.6893e-05,1.98059,1.9806,381.832,23.657,63.93,63.8711,63.6812,0.0,0.0,63.6803,202.933,0.0,0.0,0.0,63.6803,0.0,540.0,0.0,0.0
5037,2004-07-29 20:00:00,0.0,0.0,0.0,23.0,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5038,2004-07-29 21:00:00,0.0,0.0,0.0,22.39,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5039,2004-07-29 22:00:00,0.0,0.0,0.0,21.78,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5040,2004-07-29 23:00:00,0.0,0.0,0.0,21.46,6.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5041,2004-07-30 00:00:00,0.0,0.0,0.0,21.14,5.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5042,2004-07-30 01:00:00,0.0,0.0,0.0,20.82,5.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5043,2004-07-30 02:00:00,0.0,0.0,0.0,20.51,5.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5044,2004-07-30 03:00:00,0.0,0.0,0.0,20.19,6.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5045,2004-07-30 04:00:00,0.0,0.0,0.0,19.88,6.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5046,2004-07-30 05:00:00,3.0,5.0,3.0,19.8,6.58,0.0,-1.90046,65.2702,90.0,0.0,0.0,3.09753,0.00455767,0.0,3.06486,0.0,0.0,2.93168,0.0,2.90236,2.90237,559.546,19.8591,135.951,135.749,135.234,0.0,0.0,135.233,294.98,0.0,0.0,0.0,135.233,0.0,540.0,0.0,0.0
5047,2004-07-30 06:00:00,68.0,25.0,64.0,19.71,6.17,0.0,9.35517,74.0132,85.5055,0.0,1.9283,65.0828,0.103307,1.63843,64.3963,0.00286965,0.674942,61.5979,0.000914364,61.6511,61.6508,11885.6,20.9987,9495.24,9705.75,9479.83,0.0,0.0,9477.4,568.202,0.0,0.0,0.0,0.0,9477.4,568.202,9022.18,9019.58203125
5048,2004-07-30 07:00:00,179.0,78.0,151.0,19.63,6.17,0.0,21.104,82.3583,72.614,0.0,23.2366,152.748,0.271941,22.3254,151.137,0.00755392,19.7059,144.569,0.00240693,162.635,162.634,31353.5,23.0297,27601.3,27879.1,27046.5,0.0,0.0,27029.0,603.926,0.0,0.0,0.0,0.0,27029.0,603.926,26145.4,26123.505859375
5049,2004-07-30 08:00:00,144.0,0.0,144.0,20.19,6.17,0.0,33.0857,91.02,59.4265,0.0,0.0,140.807,0.218768,0.0,139.321,0.0060769,0.0,133.267,0.0019363,131.936,131.937,25434.8,22.948,21985.7,22221.0,21716.2,0.0,0.0,21704.5,593.902,0.0,0.0,0.0,0.0,21704.5,593.902,20899.0,20884.978515625
5050,2004-07-30 09:00:00,173.0,0.0,173.0,20.76,5.3,0.0,45.0215,101.069,46.0874,0.0,0.0,169.656,0.262826,0.0,167.866,0.00730072,0.0,160.572,0.00232625,158.968,158.967,30645.9,24.2749,26925.9,27025.2,26442.5,0.0,0.0,26425.3,596.751,0.0,0.0,0.0,0.0,26425.3,596.751,25533.8,25512.98828125
5051,2004-07-30 10:00:00,285.0,12.0,275.0,21.32,5.3,0.0,56.4582,114.608,32.7598,0.0,10.0895,270.747,0.432979,10.0895,267.891,0.0120272,9.99413,256.25,0.00383226,263.585,263.587,50816.6,27.1481,46480.5,45984.6,44940.0,0.0,0.0,44892.1,607.027,0.0,0.0,0.0,0.0,44892.1,607.027,43767.4,43706.4140625
5052,2004-07-30 11:00:00,226.0,5.0,221.0,22.17,5.3,0.0,66.2934,136.498,19.8231,0.0,5.13722,217.738,0.343345,5.13722,215.441,0.00953736,5.12104,206.079,0.00303891,209.091,209.09,40309.6,26.7932,36219.9,35891.1,35140.0,0.0,0.0,35110.0,599.58,0.0,0.0,0.0,0.0,35110.0,599.58,34123.2,34086.01953125
5053,2004-07-30 12:00:00,437.0,75.0,366.0,23.02,4.53,0.0,71.4709,174.17,9.55019,0.0,73.8439,376.439,0.663901,73.8439,372.468,0.0184417,73.792,356.282,0.00587613,425.78,425.78,82084.2,32.9181,77724.7,74799.3,72792.4,0.0,0.0,72668.5,611.227,0.0,0.0,0.0,0.0,72668.5,611.227,71059.5,70898.234375
5054,2004-07-30 13:00:00,602.0,221.0,397.0,23.87,4.53,0.0,68.2623,215.38,13.0866,0.0,214.962,409.278,0.914573,214.962,404.961,0.0254048,214.676,387.363,0.00809481,596.026,596.021,114907.0,37.7257,111372.0,104812.0,102403.0,0.0,0.0,102155.0,607.027,0.0,0.0,0.0,0.0,102155.0,607.027,99961.3,99641.6875
5055,2004-07-30 14:00:00,316.0,27.0,293.0,24.21,4.53,0.0,59.2154,240.753,25.1467,0.0,24.2349,299.556,0.480075,24.2349,296.396,0.0133354,24.108,283.516,0.0042491,304.552,304.552,58714.6,31.2899,54280.2,52611.0,51334.9,0.0,0.0,51271.4,602.078,0.0,0.0,0.0,0.0,51271.4,602.078,50024.3,49944.3671875
5056,2004-07-30 15:00:00,458.0,174.0,329.0,24.55,5.91,0.0,48.0331,255.805,38.3347,0.0,136.091,334.134,0.695805,134.979,330.61,0.0193279,133.124,316.243,0.00615851,444.879,444.876,85766.1,34.0064,81462.9,77985.5,75348.9,0.0,0.0,75212.6,603.233,0.0,0.0,0.0,0.0,75212.6,603.233,73521.8,73349.3125
5057,2004-07-30 16:00:00,493.0,495.0,201.0,24.88,5.91,0.0,36.1611,266.479,51.6994,0.0,306.712,208.309,0.748978,304.206,206.111,0.0208049,294.876,197.155,0.00662914,487.117,487.15,93916.5,35.235,89781.2,85452.8,82497.6,0.0,0.0,82332.6,599.785,0.0,0.0,0.0,0.0,82332.6,599.785,80494.3,80286.390625
5058,2004-07-30 17:00:00,340.0,476.0,145.0,24.43,5.91,0.0,24.15,275.364,65.0015,0.0,201.419,148.604,0.516536,194.508,147.037,0.0143482,181.219,140.647,0.00457182,318.653,318.656,61429.0,31.2034,57002.5,55260.0,51335.3,0.0,0.0,51264.4,576.558,0.0,0.0,0.0,0.0,51264.4,576.558,49927.1,49848.1328125
5059,2004-07-30 18:00:00,102.0,88.0,83.0,23.99,7.49,0.0,12.3016,283.706,78.0972,0.0,18.3929,82.0453,0.154961,16.6498,81.1798,0.00430447,13.446,77.6522,0.00137155,90.1886,90.1866,17386.9,25.723,14490.2,14432.8,13874.4,0.0,0.0,13869.2,572.493,0.0,0.0,0.0,0.0,13869.2,572.493,13251.7,13246.0478515625
5060,2004-07-30 19:00:00,4.0,1.0,4.0,23.54,7.49,0.0,0.871511,292.276,90.0,0.0,0.0,4.12743,0.0060769,0.0,4.08389,0.000168803,0.0,3.90642,5.37861e-05,3.86741,3.86739,745.576,23.6143,234.895,235.229,233.422,0.0,0.0,233.418,361.102,0.0,0.0,0.0,233.418,0.0,540.0,0.0,0.0
5061,2004-07-30 20:00:00,0.0,0.0,0.0,22.79,7.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5062,2004-07-30 21:00:00,0.0,0.0,0.0,22.04,7.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5063,2004-07-30 22:00:00,0.0,0.0,0.0,21.29,7.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5064,2004-07-30 23:00:00,0.0,0.0,0.0,21.22,7.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5065,2004-07-31 00:00:00,0.0,0.0,0.0,21.15,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5066,2004-07-31 01:00:00,0.0,0.0,0.0,21.08,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5067,2004-07-31 02:00:00,0.0,0.0,0.0,20.99,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5068,2004-07-31 03:00:00,0.0,0.0,0.0,20.89,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5069,2004-07-31 04:00:00,0.0,0.0,0.0,20.79,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5070,2004-07-31 05:00:00,3.0,20.0,2.0,20.77,5.67,0.0,-2.04974,65.4675,90.0,0.0,0.0,1.52146,0.00455767,0.0,1.50541,0.0,0.0,1.44,0.0,1.4256,1.42559,274.835,20.8008,33.2267,33.1207,33.028,0.0,0.0,33.0276,145.596,0.0,0.0,0.0,33.0276,0.0,540.0,0.0,0.0
5071,2004-07-31 06:00:00,82.0,113.0,64.0,20.75,5.0,0.0,9.22055,74.2237,85.6067,0.0,8.60512,58.2586,0.124576,7.26936,57.644,0.00346046,2.88796,55.1391,0.00110261,57.4479,57.4475,11074.8,22.0452,8771.89,8916.12,8719.77,0.0,0.0,8717.66,560.963,0.0,0.0,0.0,0.0,8717.66,560.963,8287.38,8285.1875
5072,2004-07-31 07:00:00,279.0,391.0,139.0,20.73,5.0,0.0,20.9786,82.5872,72.701,0.0,116.279,132.923,0.423864,111.719,131.521,0.011774,98.5197,125.805,0.00375158,222.085,222.095,42819.1,25.7373,38669.1,38516.3,35664.4,0.0,0.0,35630.6,578.09,0.0,0.0,0.0,0.0,35630.6,578.09,34568.0,34529.97265625
5073,2004-07-31 08:00:00,307.0,115.0,244.0,21.22,5.0,0.0,32.9631,91.2771,59.5041,0.0,58.7596,238.477,0.466402,58.2795,235.961,0.0129556,55.4514,225.707,0.00412808,278.351,278.362,53663.3,27.4959,49283.9,48676.7,47075.9,0.0,0.0,47023.8,609.693,0.0,0.0,0.0,0.0,47023.8,609.693,45872.9,45805.890625
5074,2004-07-31 09:00:00,247.0,10.0,240.0,21.71,4.87,0.0,44.8926,101.369,46.1614,0.0,6.86956,235.474,0.375248,6.85834,232.99,0.0104236,6.70616,222.865,0.00332129,227.279,227.281,43816.5,26.8777,39628.2,39253.4,38439.3,0.0,0.0,38403.6,601.597,0.0,0.0,0.0,0.0,38403.6,601.597,37379.5,37334.984375
5075,2004-07-31 10:00:00,283.0,9.0,276.0,22.19,4.87,0.0,56.3083,114.966,32.8402,0.0,7.06859,271.76,0.429941,7.06859,268.893,0.0119428,7.00136,257.208,0.00380537,261.571,261.573,50426.8,28.1374,46096.8,45380.0,44412.5,0.0,0.0,44365.1,603.507,0.0,0.0,0.0,0.0,44365.1,603.507,43237.7,43178.16015625
5076,2004-07-31 11:00:00,291.0,9.0,283.0,22.89,4.87,0.0,66.0982,136.879,19.9349,0.0,8.2261,279.321,0.442094,8.2261,276.374,0.0122804,8.19989,264.365,0.00391294,269.843,269.844,52021.4,29.0255,47665.4,46717.3,45724.2,0.0,0.0,45674.0,603.422,0.0,0.0,0.0,0.0,45674.0,603.422,44524.4,44461.15234375
5077,2004-07-31 12:00:00,321.0,16.0,306.0,23.6,5.76,0.0,71.2243,174.276,9.77238,0.0,15.6132,302.736,0.487671,15.6132,299.542,0.0135464,15.6017,286.526,0.00431633,299.11,299.108,57662.9,30.0197,53237.3,51929.1,50815.6,0.0,0.0,50753.8,604.108,0.0,0.0,0.0,0.0,50753.8,604.108,49523.0,49444.91015625
5078,2004-07-31 13:00:00,197.0,2.0,195.0,24.3,5.76,0.0,68.0387,215.085,13.268,0.0,2.09892,192.269,0.299287,2.09892,190.241,0.00831353,2.09604,181.974,0.00264896,182.232,182.231,35131.4,28.2112,31220.6,30707.4,30108.9,0.0,0.0,30086.0,588.951,0.0,0.0,0.0,0.0,30086.0,588.951,29122.9,29095.876953125
5079,2004-07-31 14:00:00,141.0,0.0,141.0,23.95,5.76,0.0,59.0369,240.414,25.2639,0.0,0.0,138.661,0.214211,0.0,137.198,0.0059503,0.0,131.236,0.00189596,129.926,129.926,25047.5,26.7386,21620.9,21422.7,20936.0,0.0,0.0,20924.7,582.07,0.0,0.0,0.0,0.0,20924.7,582.07,20113.1,20100.248046875
5080,2004-07-31 15:00:00,113.0,0.0,113.0,23.59,2.17,0.0,47.8788,255.513,38.4353,0.0,0.0,110.908,0.171672,0.0,109.738,0.00476868,0.0,104.969,0.00151946,103.921,103.92,20034.1,26.4132,16933.8,16805.1,16474.1,0.0,0.0,16466.8,571.347,0.0,0.0,0.0,0.0,16466.8,571.347,15760.7,15752.787109375
5081,2004-07-31 16:00:00,98.0,0.0,98.0,23.24,2.17,0.0,36.0153,266.228,51.7988,0.0,0.0,96.0769,0.148884,0.0,95.0634,0.00413567,0.0,90.9324,0.00131776,90.0244,90.0244,17355.3,25.6857,14459.7,14405.5,14074.0,0.0,0.0,14068.7,569.567,0.0,0.0,0.0,0.0,14068.7,569.567,13439.5,13433.7861328125
5082,2004-07-31 17:00:00,115.0,0.0,115.0,23.24,2.17,0.0,24.0032,275.143,65.1072,0.0,0.0,112.946,0.174711,0.0,111.754,0.00485308,0.0,106.898,0.00154635,105.83,105.831,20402.4,26.1152,17275.7,17172.0,16838.8,0.0,0.0,16831.3,573.715,0.0,0.0,0.0,0.0,16831.3,573.715,16117.8,16109.525390625
5083,2004-07-31 18:00:00,36.0,0.0,36.0,23.23,2.57,0.0,12.1475,283.504,78.214,0.0,0.0,35.2355,0.0546921,0.0,34.8638,0.00151922,0.0,33.3488,0.000484075,33.0158,33.0156,6364.85,24.1034,4661.35,4685.28,4591.35,0.0,0.0,4590.69,528.49,0.0,0.0,0.0,27.191,4563.5,539.992,4313.9,4313.3076171875
5084,2004-07-31 19:00:00,3.0,1.0,3.0,23.23,2.57,0.0,0.704755,292.089,90.0,0.0,0.0,3.12556,0.00455767,0.0,3.09259,0.000126602,0.0,2.95821,4.03396e-05,2.92866,2.92865,564.608,23.3075,138.362,138.314,137.767,0.0,0.0,137.765,295.315,0.0,0.0,0.0,137.765,0.0,540.0,0.0,0.0
5085,2004-07-31 20:00:00,0.0,0.0,0.0,22.87,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5086,2004-07-31 21:00:00,0.0,0.0,0.0,23.05,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5087,2004-07-31 22:00:00,0.0,0.0,0.0,22.73,3.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5088,2004-07-31 23:00:00,0.0,0.0,0.0,22.41,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5089,2000-08-01 00:00:00,0.0,0.0,0.0,22.08,3.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5090,2000-08-01 01:00:00,0.0,0.0,0.0,21.76,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5091,2000-08-01 02:00:00,0.0,0.0,0.0,21.44,3.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5092,2000-08-01 03:00:00,0.0,0.0,0.0,20.62,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5093,2000-08-01 04:00:00,0.0,0.0,0.0,20.33,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5094,2000-08-01 05:00:00,2.0,0.0,2.0,20.04,3.28,0.0,-2.19396,65.6665,90.0,0.0,0.0,2.09897,0.00303845,0.0,2.07683,0.0,0.0,1.98658,0.0,1.96671,1.96672,379.148,20.0896,63.0212,62.8041,62.6406,0.0,0.0,62.6398,201.252,0.0,0.0,0.0,62.6398,0.0,540.0,0.0,0.0
5095,2000-08-01 06:00:00,46.0,0.0,46.0,19.75,3.18,0.0,9.09094,74.4353,85.7027,0.0,0.0,44.3646,0.0698843,0.0,43.8967,0.00194123,0.0,41.9891,0.00061854,41.5699,41.5701,8014.17,20.8061,6079.68,6223.94,6096.28,0.0,0.0,6095.21,550.351,0.0,0.0,0.0,0.0,6095.21,550.351,5775.79,5774.7294921875
5096,2000-08-01 07:00:00,201.0,135.0,153.0,19.46,3.18,0.0,20.8581,82.8169,72.783,0.0,39.9027,146.507,0.305364,38.3379,144.962,0.00848234,33.7786,138.662,0.00270275,170.719,170.72,32913.0,23.797,29093.8,29269.4,27838.3,0.0,0.0,27819.6,604.022,0.0,0.0,0.0,0.0,27819.6,604.022,26925.7,26902.48046875
5097,2000-08-01 08:00:00,316.0,99.0,262.0,20.36,3.18,0.0,32.8451,91.5346,59.577,0.0,50.4167,267.02,0.480075,50.0048,264.204,0.0133354,47.5676,252.723,0.0042491,297.292,297.29,57314.5,27.9125,52892.6,52136.2,50794.5,0.0,0.0,50734.3,612.035,0.0,0.0,0.0,0.0,50734.3,612.035,49531.8,49453.51953125
5098,2000-08-01 09:00:00,329.0,38.0,302.0,21.27,3.96,0.0,44.7681,101.669,46.2311,0.0,26.5212,308.313,0.499825,26.4779,305.061,0.013884,25.888,291.805,0.00442391,314.52,314.519,60635.3,28.8597,56187.5,55129.5,53880.3,0.0,0.0,53812.0,609.767,0.0,0.0,0.0,0.0,53812.0,609.767,52553.0,52465.05859375
5099,2000-08-01 10:00:00,587.0,258.0,373.0,22.17,3.96,0.0,56.1623,115.324,32.9167,0.0,216.278,376.476,0.891785,216.278,372.505,0.0247718,214.21,356.317,0.00789311,564.83,564.833,108890.0,35.8002,105152.0,99875.1,97624.2,0.0,0.0,97402.0,611.338,0.0,0.0,0.0,0.0,97402.0,611.338,95332.7,95041.78125
5100,2000-08-01 11:00:00,523.0,106.0,426.0,22.62,3.96,0.0,65.9066,137.262,20.0439,0.0,99.8211,430.737,0.794555,99.8211,426.194,0.022071,99.4993,407.673,0.00703253,502.108,502.113,96803.5,34.7366,92723.8,88491.8,86478.2,0.0,0.0,86302.2,608.997,0.0,0.0,0.0,0.0,86302.2,608.997,84435.5,84207.71875
5101,2000-08-01 12:00:00,693.0,309.0,402.0,23.07,4.55,0.0,70.9802,174.394,9.99204,0.0,303.135,413.338,1.05282,303.135,408.978,0.0292451,302.902,391.206,0.00931844,687.176,687.181,132479.0,39.024,129641.0,121315.0,118740.0,0.0,0.0,118407.0,606.823,0.0,0.0,0.0,0.0,118407.0,606.823,115864.0,115435.6328125
5102,2000-08-01 13:00:00,560.0,166.0,407.0,23.52,4.55,0.0,67.8141,214.81,13.4534,0.0,160.699,415.146,0.850766,160.699,410.766,0.0236324,160.472,392.917,0.00753005,547.863,547.863,105620.0,36.2395,101781.0,96451.7,94420.4,0.0,0.0,94208.9,606.327,0.0,0.0,0.0,0.0,94208.9,606.327,92182.5,91911.96875
5103,2000-08-01 14:00:00,139.0,2.0,137.0,23.64,4.55,0.0,58.8554,240.087,25.3864,0.0,2.11117,134.705,0.211172,2.11117,133.284,0.0058659,2.09988,127.492,0.00186907,128.298,128.299,24733.7,26.6187,21325.7,21143.1,20658.2,0.0,0.0,20647.2,581.697,0.0,0.0,0.0,0.0,20647.2,581.697,19841.9,19829.34765625
5104,2000-08-01 15:00:00,466.0,189.0,326.0,23.76,3.45,0.0,47.7209,255.228,38.5408,0.0,148.002,331.279,0.707959,146.793,327.785,0.0196655,144.748,313.541,0.00626608,453.713,453.746,87476.5,35.0833,83202.8,79229.6,76621.5,0.0,0.0,76479.0,600.224,0.0,0.0,0.0,0.0,76479.0,600.224,74751.7,74573.359375
5105,2000-08-01 16:00:00,515.0,510.0,216.0,23.88,3.45,0.0,35.866,265.983,51.9028,0.0,314.874,223.614,0.782401,312.302,221.255,0.0217334,302.609,211.64,0.00692496,509.113,509.098,98147.0,36.5847,94112.7,88987.0,86194.7,0.0,0.0,86011.6,595.259,0.0,0.0,0.0,0.0,86011.6,595.259,84083.7,83858.046875
5106,2000-08-01 17:00:00,191.0,62.0,166.0,23.24,3.45,0.0,23.8532,274.926,65.2169,0.0,25.9142,169.424,0.290172,24.5592,167.637,0.00806033,22.8578,160.353,0.00256829,181.381,181.374,34966.0,27.7662,31062.4,30621.4,29665.1,0.0,0.0,29643.3,594.692,0.0,0.0,0.0,0.0,29643.3,594.692,28700.6,28674.287109375
5107,2000-08-01 18:00:00,58.0,0.0,58.0,22.59,3.95,0.0,11.9905,283.308,78.3344,0.0,0.0,56.7709,0.088115,0.0,56.1721,0.00244764,0.0,53.7311,0.000779898,53.1946,53.1952,10255.5,23.8745,8044.7,8095.24,7927.12,0.0,0.0,7925.31,551.999,0.0,0.0,0.0,0.0,7925.31,551.999,7521.76,7519.9580078125
5108,2000-08-01 19:00:00,2.0,0.0,2.0,21.95,3.95,0.0,0.535535,291.907,90.0,0.0,0.0,2.10624,0.00303845,0.0,2.08402,8.44014e-05,0.0,1.99346,2.6893e-05,1.97355,1.97354,380.469,21.9977,63.4628,63.3306,63.1598,0.0,0.0,63.159,202.164,0.0,0.0,0.0,63.159,0.0,540.0,0.0,0.0
5109,2000-08-01 20:00:00,0.0,0.0,0.0,21.66,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5110,2000-08-01 21:00:00,0.0,0.0,0.0,21.37,3.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5111,2000-08-01 22:00:00,0.0,0.0,0.0,21.08,3.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5112,2000-08-01 23:00:00,0.0,0.0,0.0,20.88,3.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5113,2000-08-02 00:00:00,0.0,0.0,0.0,20.68,3.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5114,2000-08-02 01:00:00,0.0,0.0,0.0,20.49,3.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5115,2000-08-02 02:00:00,0.0,0.0,0.0,20.08,3.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5116,2000-08-02 03:00:00,0.0,0.0,0.0,19.67,2.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5117,2000-08-02 04:00:00,0.0,0.0,0.0,19.26,2.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5118,2000-08-02 05:00:00,1.0,0.0,1.0,19.16,2.79,0.0,-2.34565,65.8744,90.0,0.0,0.0,1.06629,0.00151922,0.0,1.05504,0.0,0.0,1.0092,0.0,0.999105,0.999101,192.615,19.186,16.3517,16.2773,16.2298,0.0,0.0,16.2296,103.075,0.0,0.0,0.0,16.2296,0.0,540.0,0.0,0.0
5119,2000-08-02 06:00:00,43.0,0.0,43.0,19.05,2.82,0.0,8.95436,74.6562,85.8041,0.0,0.0,41.6091,0.0653267,0.0,41.1702,0.00181463,0.0,39.3811,0.000578201,38.9879,38.9878,7516.21,20.0644,5648.69,5806.57,5681.43,0.0,0.0,5680.5,549.363,0.0,0.0,0.0,0.0,5680.5,549.363,5380.49,5379.56787109375
5120,2000-08-02 07:00:00,52.0,0.0,52.0,18.95,2.82,0.0,20.7308,83.0565,72.8701,0.0,0.0,51.0483,0.0789997,0.0,50.5099,0.00219444,0.0,48.315,0.000699219,47.8325,47.8324,9221.46,20.1945,7133.49,7326.19,7170.2,0.0,0.0,7168.75,558.754,0.0,0.0,0.0,0.0,7168.75,558.754,6805.33,6803.86083984375
5121,2000-08-02 08:00:00,181.0,3.0,179.0,19.49,2.82,0.0,32.7203,91.8029,59.6548,0.0,1.86928,174.861,0.27498,1.85095,173.016,0.00763832,1.76032,165.498,0.00243382,165.588,165.586,31922.4,23.7981,28144.3,28315.8,27745.8,0.0,0.0,27727.1,598.879,0.0,0.0,0.0,0.0,27727.1,598.879,26820.8,26797.7265625
5122,2000-08-02 09:00:00,156.0,0.0,156.0,20.03,3.35,0.0,44.6362,101.981,46.3059,0.0,0.0,152.984,0.236999,0.0,151.371,0.00658331,0.0,144.793,0.00209766,143.347,143.347,27633.8,23.6309,24063.2,24233.6,23728.1,0.0,0.0,23714.2,594.616,0.0,0.0,0.0,0.0,23714.2,594.616,22866.9,22850.212890625
5123,2000-08-02 10:00:00,411.0,76.0,348.0,20.57,3.35,0.0,56.0078,115.695,32.9993,0.0,63.7267,356.676,0.624401,63.7267,352.914,0.0173445,63.1138,337.578,0.00552652,396.691,396.69,76474.4,30.5351,72051.5,70145.0,68523.6,0.0,0.0,68414.6,612.984,0.0,0.0,0.0,0.0,68414.6,612.984,66892.0,66749.15625
5124,2000-08-02 11:00:00,336.0,16.0,321.0,21.53,3.35,0.0,65.7044,137.655,20.1613,0.0,15.4492,317.223,0.510459,15.4492,313.877,0.0141794,15.3987,300.237,0.00451803,312.484,312.485,60242.6,29.3798,55796.8,54603.7,53475.6,0.0,0.0,53407.6,606.39,0.0,0.0,0.0,0.0,53407.6,606.39,52142.4,52055.6875
5125,2000-08-02 12:00:00,410.0,42.0,370.0,22.49,3.75,0.0,70.7244,174.511,10.2237,0.0,41.7027,380.876,0.622882,41.7027,376.858,0.0173023,41.669,360.482,0.00551307,398.135,398.138,76754.0,32.2311,72333.2,69834.7,68344.3,0.0,0.0,68233.7,607.366,0.0,0.0,0.0,0.0,68233.7,607.366,66690.5,66548.921875
5126,2000-08-02 13:00:00,525.0,113.0,421.0,23.45,3.75,0.0,67.5788,214.525,13.6491,0.0,109.328,429.637,0.797593,109.328,425.105,0.0221554,109.169,406.632,0.00705942,510.65,510.653,98445.3,35.944,94406.1,89566.9,87676.9,0.0,0.0,87494.4,606.296,0.0,0.0,0.0,0.0,87494.4,606.296,85593.9,85360.2890625
5127,2000-08-02 14:00:00,645.0,302.0,387.0,23.56,3.75,0.0,58.6652,239.748,25.5157,0.0,272.597,399.073,0.9799,272.597,394.863,0.0272194,271.124,377.704,0.00867301,642.348,642.345,123833.0,39.2761,120633.0,112703.0,110320.0,0.0,0.0,110030.0,604.349,0.0,0.0,0.0,0.0,110030.0,604.349,107652.0,107282.3515625
5128,2000-08-02 15:00:00,600.0,452.0,267.0,23.68,2.3,0.0,47.5556,254.932,38.6517,0.0,352.416,278.429,0.911535,349.536,275.492,0.0253204,344.634,263.52,0.00806791,602.081,602.107,116078.0,39.8965,112596.0,104807.0,101680.0,0.0,0.0,101422.0,591.881,0.0,0.0,0.0,0.0,101422.0,591.881,99163.9,98849.5078125
5129,2000-08-02 16:00:00,495.0,516.0,194.0,23.79,2.3,0.0,35.7099,265.728,52.0116,0.0,317.409,201.498,0.752016,314.816,199.372,0.0208893,304.983,190.708,0.00665603,490.741,490.701,94599.8,37.006,90480.0,85355.9,82610.7,0.0,0.0,82442.3,594.838,0.0,0.0,0.0,0.0,82442.3,594.838,80579.8,80372.8046875
5130,2000-08-02 17:00:00,219.0,116.0,172.0,23.44,2.3,0.0,23.6967,274.7,65.3314,0.0,48.8096,172.65,0.33271,46.2575,170.829,0.00924195,43.0288,163.406,0.00294479,204.373,204.366,39398.3,28.9442,35340.2,34632.0,33063.0,0.0,0.0,33035.3,589.698,0.0,0.0,0.0,0.0,33035.3,589.698,32042.3,32009.6484375
5131,2000-08-02 18:00:00,23.0,0.0,23.0,23.08,3.87,0.0,11.8266,283.102,78.4599,0.0,0.0,22.506,0.0349422,0.0,22.2686,0.000970616,0.0,21.3009,0.00030927,21.0882,21.0882,4065.47,23.5919,2739.47,2761.38,2708.2,0.0,0.0,2707.95,507.126,0.0,0.0,0.0,122.45,2585.5,539.997,2440.38,2440.19458007812
5132,2000-08-02 19:00:00,2.0,0.0,2.0,22.73,3.87,0.0,0.359068,291.716,90.0,0.0,0.0,2.10296,0.00303845,0.0,2.08078,8.44014e-05,0.0,1.99036,2.6893e-05,1.97048,1.97049,379.878,22.7778,63.2648,63.1677,62.9985,0.0,0.0,62.9977,201.868,0.0,0.0,0.0,62.9977,0.0,540.0,0.0,0.0
5133,2000-08-02 20:00:00,0.0,0.0,0.0,22.39,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5134,2000-08-02 21:00:00,0.0,0.0,0.0,22.04,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5135,2000-08-02 22:00:00,0.0,0.0,0.0,21.7,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5136,2000-08-02 23:00:00,0.0,0.0,0.0,21.77,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5137,2000-08-03 00:00:00,0.0,0.0,0.0,21.84,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5138,2000-08-03 01:00:00,0.0,0.0,0.0,21.91,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5139,2000-08-03 02:00:00,0.0,0.0,0.0,21.63,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5140,2000-08-03 03:00:00,0.0,0.0,0.0,21.35,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5141,2000-08-03 04:00:00,0.0,0.0,0.0,21.07,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5142,2000-08-03 05:00:00,1.0,0.0,1.0,20.67,3.56,0.0,-2.49848,66.0875,90.0,0.0,0.0,1.06645,0.00151922,0.0,1.0552,0.0,0.0,1.00935,0.0,0.999254,0.999248,192.638,20.6948,16.3551,16.3,16.2534,0.0,0.0,16.2531,103.05,0.0,0.0,0.0,16.2531,0.0,540.0,0.0,0.0
5143,2000-08-03 06:00:00,20.0,0.0,20.0,20.26,4.92,0.0,8.81684,74.8823,85.9055,0.0,0.0,19.9804,0.0303845,0.0,19.7697,0.000844014,0.0,18.9106,0.00026893,18.7217,18.7216,3609.3,20.6843,2368.87,2426.35,2382.17,0.0,0.0,2381.98,510.539,0.0,0.0,0.0,85.8271,2296.16,540.0,2166.8,2166.64794921875
5144,2000-08-03 07:00:00,143.0,29.0,133.0,19.85,4.92,0.0,20.6026,83.3014,72.9571,0.0,8.32908,134.556,0.217249,8.00245,133.137,0.0060347,7.03738,127.352,0.00192285,133.047,133.05,25649.7,22.8654,22188.2,22434.6,21973.1,0.0,0.0,21961.1,593.359,0.0,0.0,0.0,0.0,21961.1,593.359,21148.4,21134.126953125
5145,2000-08-03 08:00:00,161.0,0.0,161.0,20.43,4.92,0.0,32.5944,92.0768,59.7326,0.0,0.0,157.371,0.244595,0.0,155.711,0.00679431,0.0,148.945,0.00216489,147.458,147.458,28428.0,23.7719,24816.3,24973.6,24422.5,0.0,0.0,24407.8,595.328,0.0,0.0,0.0,0.0,24407.8,595.328,23548.7,23530.953125
5146,2000-08-03 09:00:00,423.0,138.0,326.0,21.01,3.93,0.0,44.5027,102.299,46.3811,0.0,95.4661,323.334,0.642632,95.3101,319.923,0.0178509,93.1677,306.021,0.00568788,395.202,395.201,76189.1,30.5655,71763.9,69853.2,68150.6,0.0,0.0,68041.9,610.467,0.0,0.0,0.0,0.0,68041.9,610.467,66515.8,66373.5859375
5147,2000-08-03 10:00:00,536.0,184.0,384.0,21.59,3.93,0.0,55.8508,116.072,33.083,0.0,153.892,385.062,0.814304,153.892,381.0,0.0226196,152.403,364.444,0.00720734,511.686,511.686,98647.6,33.962,94613.6,90645.3,88624.2,0.0,0.0,88441.0,611.447,0.0,0.0,0.0,0.0,88441.0,611.447,86548.2,86309.265625
5148,2000-08-03 11:00:00,528.0,112.0,426.0,22.19,3.93,0.0,65.4986,138.053,20.2816,0.0,105.144,431.003,0.802151,105.144,426.457,0.022282,104.797,407.925,0.00709976,507.602,507.602,97859.5,34.4632,93806.0,89647.4,87631.3,0.0,0.0,87451.1,610.109,0.0,0.0,0.0,0.0,87451.1,610.109,85569.8,85336.5390625
5149,2000-08-03 12:00:00,829.0,556.0,306.0,22.8,2.87,0.0,70.464,174.634,10.4601,0.0,545.725,319.925,1.25944,545.725,316.55,0.0349844,545.264,302.794,0.0111472,839.588,839.591,161858.0,44.5717,160462.0,146253.0,143112.0,0.0,0.0,142614.0,598.007,0.0,0.0,0.0,0.0,142614.0,598.007,139432.0,138810.21875
5150,2000-08-03 13:00:00,895.0,702.0,248.0,23.4,2.87,0.0,67.3378,214.246,13.8519,0.0,680.742,262.969,1.35971,680.742,260.195,0.0377696,679.723,248.888,0.0120346,919.337,919.34,177242.0,47.2397,176703.0,159022.0,155598.0,0.0,0.0,155000.0,593.497,0.0,0.0,0.0,0.0,155000.0,593.497,151420.0,150687.359375
5151,2000-08-03 14:00:00,840.0,797.0,161.0,23.56,2.87,0.0,58.4691,239.41,25.6512,0.0,718.104,171.369,1.27615,718.104,169.561,0.0354486,714.179,162.193,0.0112951,867.619,867.617,167262.0,46.0585,166161.0,150355.0,147075.0,0.0,0.0,146543.0,594.589,0.0,0.0,0.0,0.0,146543.0,594.589,143222.0,142567.21875
5152,2000-08-03 15:00:00,677.0,563.0,263.0,23.72,1.92,0.0,47.3848,254.634,38.7677,0.0,438.626,274.489,1.02852,435.042,271.593,0.0285699,428.896,259.791,0.0091033,681.809,681.801,131443.0,42.5546,128577.0,118176.0,114708.0,0.0,0.0,114378.0,589.405,0.0,0.0,0.0,0.0,114378.0,589.405,111816.0,111416.453125
5153,2000-08-03 16:00:00,222.0,46.0,195.0,23.88,1.92,0.0,35.5486,265.47,52.1251,0.0,28.5114,198.078,0.337268,28.2785,195.989,0.00936855,27.3894,187.472,0.00298513,212.716,212.707,41006.2,29.756,36895.7,36008.7,35231.4,0.0,0.0,35200.4,591.024,0.0,0.0,0.0,0.0,35200.4,591.024,34188.0,34150.6640625
5154,2000-08-03 17:00:00,332.0,393.0,175.0,23.4,1.92,0.0,23.5351,274.471,65.4504,0.0,163.357,177.392,0.504383,154.816,175.521,0.0140106,143.926,167.893,0.00446425,308.705,308.778,59526.3,31.9299,55111.3,53217.4,48055.0,0.0,0.0,47995.4,594.651,0.0,0.0,0.0,0.0,47995.4,594.651,46782.2,46713.02734375
5155,2000-08-03 18:00:00,71.0,32.0,64.0,22.93,1.79,0.0,11.6579,282.893,78.5898,0.0,6.85324,64.5978,0.107865,6.01338,63.9164,0.00299625,4.79423,61.1389,0.000954703,65.2748,65.2763,12584.2,24.749,10121.9,10135.6,9869.43,0.0,0.0,9866.7,559.488,0.0,0.0,0.0,0.0,9866.7,559.488,9386.04,9383.2353515625
5156,2000-08-03 19:00:00,5.0,9.0,5.0,22.45,1.79,0.0,0.177723,291.523,90.0,0.0,0.0,5.01669,0.00759612,0.0,4.96378,0.000211003,0.0,4.74808,6.72326e-05,4.70066,4.70066,906.237,22.581,332.756,334.523,330.934,0.0,0.0,330.927,394.639,0.0,0.0,0.0,330.927,0.0,540.0,0.0,0.0
5157,2000-08-03 20:00:00,0.0,0.0,0.0,22.05,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5158,2000-08-03 21:00:00,0.0,0.0,0.0,21.64,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5159,2000-08-03 22:00:00,0.0,0.0,0.0,21.23,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5160,2000-08-03 23:00:00,0.0,0.0,0.0,21.19,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5161,2000-08-04 00:00:00,0.0,0.0,0.0,21.14,2.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5162,2000-08-04 01:00:00,0.0,0.0,0.0,21.1,2.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5163,2000-08-04 02:00:00,0.0,0.0,0.0,20.78,2.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5164,2000-08-04 03:00:00,0.0,0.0,0.0,20.46,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5165,2000-08-04 04:00:00,0.0,0.0,0.0,20.15,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5166,2000-08-04 05:00:00,1.0,0.0,1.0,20.0,1.49,0.0,-2.6524,66.3059,90.0,0.0,0.0,1.06661,0.00151922,0.0,1.05536,0.0,0.0,1.0095,0.0,0.999404,0.99941,192.673,20.0284,16.3599,16.2964,16.2513,0.0,0.0,16.2511,103.079,0.0,0.0,0.0,16.2511,0.0,540.0,0.0,0.0
5167,2000-08-04 06:00:00,26.0,0.0,26.0,19.86,1.26,0.0,8.67844,75.1136,86.007,0.0,0.0,25.7468,0.0394998,0.0,25.4752,0.00109722,0.0,24.3682,0.00034961,24.1248,24.1249,4650.92,20.5566,3221.06,3302.49,3241.69,0.0,0.0,3241.35,523.15,0.0,0.0,0.0,34.6797,3206.67,540.0,3028.13,3027.84155273438
5168,2000-08-04 07:00:00,54.0,0.0,54.0,19.72,1.26,0.0,20.4736,83.5514,73.0441,0.0,0.0,52.9876,0.0820381,0.0,52.4286,0.00227884,0.0,50.1503,0.000726112,49.6495,49.65,9571.73,21.1536,7441.27,7601.86,7440.85,0.0,0.0,7439.29,557.364,0.0,0.0,0.0,0.0,7439.29,557.364,7062.42,7060.82568359375
5169,2000-08-04 08:00:00,279.0,81.0,235.0,20.24,1.26,0.0,32.4673,92.3562,59.8106,0.0,41.2166,238.97,0.423864,40.8126,236.45,0.011774,38.7951,226.175,0.00375158,262.324,262.327,50573.5,27.8146,46242.2,45594.9,44120.2,0.0,0.0,44074.4,609.613,0.0,0.0,0.0,0.0,44074.4,609.613,42972.4,42913.26171875
5170,2000-08-04 09:00:00,443.0,167.0,326.0,20.76,2.35,0.0,44.3676,102.622,46.4568,0.0,115.267,323.434,0.673017,115.079,320.022,0.0186949,112.48,306.115,0.00595681,414.415,414.4,79889.1,31.8839,75500.4,73026.1,71434.7,0.0,0.0,71314.6,608.7,0.0,0.0,0.0,0.0,71314.6,608.7,69719.8,69564.1484375
5171,2000-08-04 10:00:00,612.0,286.0,376.0,21.28,2.35,0.0,55.6915,116.455,33.1681,0.0,239.158,379.911,0.929766,239.158,375.904,0.0258268,236.831,359.569,0.00822927,590.444,590.444,113832.0,37.1295,110259.0,104061.0,101421.0,0.0,0.0,101178.0,608.094,0.0,0.0,0.0,0.0,101178.0,608.094,99011.6,98698.140625
5172,2000-08-04 11:00:00,552.0,134.0,430.0,21.88,2.35,0.0,65.2894,138.456,20.4049,0.0,125.871,435.201,0.838612,125.871,430.61,0.0232948,125.449,411.898,0.00742248,531.981,531.981,102556.0,36.1601,98628.0,93488.2,91275.0,0.0,0.0,91078.2,607.168,0.0,0.0,0.0,0.0,91078.2,607.168,89116.2,88861.3515625
5173,2000-08-04 12:00:00,525.0,78.0,452.0,22.48,2.67,0.0,70.1991,174.762,10.7013,0.0,76.238,469.86,0.797593,76.238,464.904,0.0221554,76.1705,444.702,0.00705942,515.67,515.667,99413.3,36.0307,95400.0,90470.6,88354.5,0.0,0.0,88170.4,607.599,0.0,0.0,0.0,0.0,88170.4,607.599,86264.1,86026.890625
5174,2000-08-04 13:00:00,529.0,116.0,422.0,23.07,2.67,0.0,67.0909,213.973,14.0618,0.0,112.682,430.932,0.80367,112.682,426.386,0.0223242,112.507,407.857,0.00711321,515.168,515.168,99316.0,36.6075,95300.0,90119.3,87950.2,0.0,0.0,87766.1,605.366,0.0,0.0,0.0,0.0,87766.1,605.366,85856.3,85621.265625
5175,2000-08-04 14:00:00,366.0,44.0,329.0,23.1,2.67,0.0,58.267,239.071,25.7928,0.0,39.1693,338.241,0.556036,39.1693,334.673,0.0154455,38.9526,320.13,0.00492143,355.496,355.498,68534.9,32.4417,64070.3,61766.7,60273.1,0.0,0.0,60186.5,604.877,0.0,0.0,0.0,0.0,60186.5,604.877,58789.7,58679.1484375
5176,2000-08-04 15:00:00,696.0,627.0,236.0,23.14,3.18,0.0,47.2084,254.334,38.8891,0.0,487.916,248.049,1.05738,483.93,245.433,0.0293717,477.04,234.767,0.00935878,704.698,704.563,135829.0,41.039,133160.0,123349.0,119573.0,0.0,0.0,119220.0,594.425,0.0,0.0,0.0,0.0,119220.0,594.425,116581.0,116146.3125
5177,2000-08-04 16:00:00,527.0,676.0,135.0,23.17,3.18,0.0,35.3822,265.21,52.2434,0.0,414.531,143.198,0.800631,411.144,141.688,0.0222398,398.128,135.531,0.00708632,528.329,528.239,101836.0,36.5896,97907.6,92580.1,89699.5,0.0,0.0,89503.0,597.759,0.0,0.0,0.0,0.0,89503.0,597.759,87522.8,87277.2109375
5178,2000-08-04 17:00:00,322.0,488.0,128.0,22.41,3.18,0.0,23.3686,274.24,65.574,0.0,202.253,131.895,0.48919,192.008,130.503,0.0135886,178.392,124.832,0.00432978,300.196,300.287,57888.8,30.0386,53502.7,52143.6,46024.2,0.0,0.0,45968.4,598.504,0.0,0.0,0.0,0.0,45968.4,598.504,44801.3,44737.6796875
5179,2000-08-04 18:00:00,120.0,208.0,78.0,21.64,3.78,0.0,11.4844,282.682,78.7241,0.0,41.2476,77.8572,0.182307,36.1254,77.0359,0.00506408,28.694,73.6883,0.00161358,101.36,101.391,19547.2,24.1158,16490.2,16565.6,15265.0,0.0,0.0,15258.7,577.616,0.0,0.0,0.0,0.0,15258.7,577.616,14603.1,14596.296875
5180,2000-08-04 19:00:00,9.0,57.0,6.0,20.88,3.78,0.0,-0.00844632,291.328,90.0,0.0,0.0,4.70319,0.013673,0.0,4.65358,0.0,0.0,4.45136,0.0,4.40684,4.40687,849.569,20.9876,297.314,299.397,296.363,0.0,0.0,296.358,388.939,0.0,0.0,0.0,296.358,0.0,540.0,0.0,0.0
5181,2000-08-04 20:00:00,0.0,0.0,0.0,20.46,3.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5182,2000-08-04 21:00:00,0.0,0.0,0.0,20.05,3.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5183,2000-08-04 22:00:00,0.0,0.0,0.0,19.63,3.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5184,2000-08-04 23:00:00,0.0,0.0,0.0,19.44,3.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5185,2000-08-05 00:00:00,0.0,0.0,0.0,19.25,2.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5186,2000-08-05 01:00:00,0.0,0.0,0.0,19.05,2.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5187,2000-08-05 02:00:00,0.0,0.0,0.0,18.73,2.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5188,2000-08-05 03:00:00,0.0,0.0,0.0,18.4,2.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5189,2000-08-05 04:00:00,0.0,0.0,0.0,18.08,2.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5190,2000-08-05 05:00:00,2.0,7.0,2.0,18.02,2.81,0.0,-2.80734,66.5295,90.0,0.0,0.0,2.10029,0.00303845,0.0,2.07813,0.0,0.0,1.98783,0.0,1.96795,1.96794,379.388,18.0712,63.1227,62.8121,62.6283,0.0,0.0,62.6274,201.175,0.0,0.0,0.0,62.6274,0.0,540.0,0.0,0.0
5191,2000-08-05 06:00:00,66.0,46.0,59.0,17.96,2.74,0.0,8.53919,75.3499,86.1084,0.0,3.1995,60.0642,0.100269,2.65057,59.4306,0.00278525,0.830378,56.848,0.00088747,57.1025,57.1041,11008.8,19.4536,8713.04,8981.53,8786.67,0.0,0.0,8784.59,569.605,0.0,0.0,0.0,0.0,8784.59,569.605,8359.8,8357.5673828125
5192,2000-08-05 07:00:00,249.0,345.0,129.0,17.9,2.74,0.0,20.3436,83.8066,73.131,0.0,100.165,123.827,0.378287,96.2365,122.521,0.010508,84.4664,117.197,0.00334818,199.65,199.576,38476.6,23.1201,34454.6,34771.3,32177.1,0.0,0.0,32150.4,587.997,0.0,0.0,0.0,0.0,32150.4,587.997,31159.4,31128.4140625
5193,2000-08-05 08:00:00,377.0,262.0,237.0,18.82,2.74,0.0,32.3392,92.6409,59.8886,0.0,131.298,232.721,0.572748,129.797,230.266,0.0159097,123.35,220.26,0.00506934,340.179,340.167,65577.3,27.7174,61114.9,60305.1,57972.1,0.0,0.0,57892.7,609.224,0.0,0.0,0.0,0.0,57892.7,609.224,56558.2,56456.375
5194,2000-08-05 09:00:00,623.0,553.0,237.0,19.75,3.49,0.0,44.231,102.952,46.5329,0.0,380.679,238.976,0.946477,380.057,236.455,0.026291,371.437,226.18,0.00837718,591.649,591.624,114057.0,34.4752,110494.0,105646.0,102983.0,0.0,0.0,102739.0,614.559,0.0,0.0,0.0,0.0,102739.0,614.559,100574.0,100249.578125
5195,2000-08-05 10:00:00,579.0,252.0,371.0,20.67,3.49,0.0,55.5298,116.844,33.2544,0.0,210.983,375.045,0.879631,210.983,371.089,0.0244342,208.917,354.963,0.00778554,558.249,558.25,107625.0,34.5645,103848.0,99228.3,96876.5,0.0,0.0,96659.6,614.096,0.0,0.0,0.0,0.0,96659.6,614.096,94620.1,94333.578125
5196,2000-08-05 11:00:00,799.0,521.0,327.0,21.54,3.49,0.0,65.0765,138.863,20.5313,0.0,487.411,338.288,1.21386,487.411,334.719,0.0337183,485.758,320.174,0.0107438,797.883,797.884,153823.0,41.3989,152005.0,140700.0,137459.0,0.0,0.0,137012.0,605.939,0.0,0.0,0.0,0.0,137012.0,605.939,134038.0,133463.3125
5197,2000-08-05 12:00:00,944.0,776.0,217.0,22.41,5.44,0.0,69.9297,174.895,10.9472,0.0,759.919,230.43,1.43415,759.919,227.999,0.0398374,759.215,218.092,0.0126935,967.546,967.545,186528.0,43.6101,186534.0,171001.0,166987.0,0.0,0.0,166326.0,604.625,229.955,0.0,0.0,0.0,166096.0,607.889,162304.0,161462.640625
5198,2000-08-05 13:00:00,760.0,475.0,324.0,23.28,5.44,0.0,66.8385,213.705,14.2786,0.0,459.573,339.84,1.15461,459.573,336.255,0.0320725,458.84,321.644,0.0102194,772.689,772.692,148965.0,40.2106,146900.0,136752.0,133877.0,0.0,0.0,133454.0,606.76,0.0,0.0,0.0,0.0,133454.0,606.76,130568.0,130023.3203125
5199,2000-08-05 14:00:00,802.0,654.0,247.0,23.69,5.44,0.0,58.0591,238.734,25.9406,0.0,588.129,261.602,1.21842,588.129,258.842,0.033845,584.834,247.594,0.0107841,824.115,824.115,158878.0,41.7474,157324.0,145407.0,141918.0,0.0,0.0,141442.0,607.279,0.0,0.0,0.0,0.0,141442.0,607.279,138364.0,137754.609375
5200,2000-08-05 15:00:00,694.0,728.0,161.0,24.1,3.06,0.0,47.0266,254.034,39.0156,0.0,566.003,172.127,1.05434,561.378,170.311,0.0292873,553.321,162.91,0.00933189,709.079,709.223,136732.0,42.261,134114.0,123471.0,120035.0,0.0,0.0,119674.0,590.057,0.0,0.0,0.0,0.0,119674.0,590.057,116998.0,116560.46875
5201,2000-08-05 16:00:00,514.0,571.0,185.0,24.52,3.06,0.0,35.2106,264.949,52.3664,0.0,348.415,192.646,0.780882,345.568,190.614,0.0216912,334.55,182.33,0.00691151,511.718,511.667,98644.1,37.6222,94624.9,89006.7,86024.6,0.0,0.0,85842.0,594.948,0.0,0.0,0.0,0.0,85842.0,594.948,83915.7,83690.3671875
5202,2000-08-05 17:00:00,228.0,148.0,170.0,24.1,3.06,0.0,23.1972,274.008,65.7019,0.0,60.5896,170.865,0.346383,57.5205,169.063,0.00962176,53.4072,161.716,0.00306581,212.975,212.959,41055.0,29.5532,36946.9,36094.4,34181.1,0.0,0.0,34151.8,593.028,0.0,0.0,0.0,0.0,34151.8,593.028,33156.3,33121.3671875
5203,2000-08-05 18:00:00,45.0,0.0,45.0,23.68,4.9,0.0,11.306,282.47,78.8627,0.0,0.0,44.046,0.0683651,0.0,43.5814,0.00189903,0.0,41.6876,0.000605094,41.2713,41.2714,7956.31,24.6166,6029.52,6042.55,5917.65,0.0,0.0,5916.6,538.466,0.0,0.0,0.0,2.21217,5914.39,540.152,5596.81,5595.8037109375
5204,2000-08-05 19:00:00,3.0,0.0,3.0,23.26,4.9,0.0,-0.199385,291.13,90.0,0.0,0.0,3.09272,0.00455767,0.0,3.0601,0.0,0.0,2.92712,0.0,2.89785,2.89782,558.647,23.3258,135.54,135.487,134.926,0.0,0.0,134.925,292.686,0.0,0.0,0.0,134.925,0.0,540.0,0.0,0.0
5205,2000-08-05 20:00:00,0.0,0.0,0.0,22.88,4.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5206,2000-08-05 21:00:00,0.0,0.0,0.0,22.5,5.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5207,2000-08-05 22:00:00,0.0,0.0,0.0,22.12,5.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5208,2000-08-05 23:00:00,0.0,0.0,0.0,22.0,5.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5209,2000-08-06 00:00:00,0.0,0.0,0.0,21.88,4.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5210,2000-08-06 01:00:00,0.0,0.0,0.0,21.75,4.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5211,2000-08-06 02:00:00,0.0,0.0,0.0,21.62,4.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5212,2000-08-06 03:00:00,0.0,0.0,0.0,21.48,4.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5213,2000-08-06 04:00:00,0.0,0.0,0.0,21.34,4.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5214,2000-08-06 05:00:00,0.0,0.0,0.0,21.44,4.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5215,2000-08-06 06:00:00,18.0,0.0,18.0,21.55,5.42,0.0,8.39912,75.5912,86.2098,0.0,0.0,18.0269,0.027346,0.0,17.8368,0.000759612,0.0,17.0617,0.000242037,16.8913,16.8914,3256.47,21.9206,2085.54,2121.41,2079.97,0.0,0.0,2079.82,501.208,0.0,0.0,0.0,137.594,1942.22,539.994,1832.3,1832.19653320312
5216,2000-08-06 07:00:00,146.0,23.0,138.0,21.65,5.42,0.0,20.2129,84.0669,73.2178,0.0,6.68542,133.406,0.221807,6.42325,131.999,0.0061613,5.6321,126.263,0.00196319,130.578,130.576,25173.3,24.5148,21739.2,21793.9,21320.7,0.0,0.0,21309.1,587.576,0.0,0.0,0.0,0.0,21309.1,587.576,20499.6,20486.19140625
5217,2000-08-06 08:00:00,233.0,26.0,219.0,23.03,5.42,0.0,32.21,92.9309,59.9668,0.0,13.1458,213.762,0.353979,12.9954,211.507,0.00983276,12.347,202.316,0.00313304,212.519,212.522,40971.1,27.6926,36862.3,36360.3,35378.7,0.0,0.0,35348.3,600.502,0.0,0.0,0.0,0.0,35348.3,600.502,34361.2,34323.4765625
5218,2000-08-06 09:00:00,208.0,5.0,205.0,24.4,5.81,0.0,44.0928,103.287,46.6096,0.0,2.96181,201.17,0.315999,2.95697,199.048,0.00877774,2.8896,190.398,0.00279688,191.358,191.355,36891.3,28.4938,32915.2,32329.4,31592.9,0.0,0.0,31567.9,591.05,0.0,0.0,0.0,0.0,31567.9,591.05,30594.5,30564.533203125
5219,2000-08-06 10:00:00,205.0,1.0,204.0,25.78,5.81,0.0,55.3656,117.238,33.3422,0.0,1.01532,200.628,0.311441,1.01532,198.511,0.00865114,1.00532,189.885,0.00275654,188.984,188.984,36434.2,29.8231,32474.5,31675.6,30927.6,0.0,0.0,30903.3,586.892,0.0,0.0,0.0,0.0,30903.3,586.892,29926.0,29897.380859375
5220,2000-08-06 11:00:00,296.0,10.0,287.0,26.27,5.81,0.0,64.8602,139.275,20.6609,0.0,9.30234,283.441,0.449691,9.30234,280.451,0.0124914,9.27037,268.264,0.00398017,274.763,274.762,52970.2,32.1482,48600.2,46884.5,45826.8,0.0,0.0,45774.9,594.652,0.0,0.0,0.0,0.0,45774.9,594.652,44594.0,44530.6796875
5221,2000-08-06 12:00:00,370.0,31.0,341.0,26.76,6.23,0.0,69.6559,175.032,11.1977,0.0,30.3405,350.027,0.562113,30.3405,346.335,0.0156143,30.3111,331.285,0.00497521,357.985,357.986,69014.8,34.2144,64550.9,61682.6,60116.2,0.0,0.0,60028.3,598.604,0.0,0.0,0.0,0.0,60028.3,598.604,58609.7,58499.7265625
5222,2000-08-06 13:00:00,227.0,4.0,223.0,27.25,6.23,0.0,66.5804,213.442,14.5024,0.0,4.22022,220.177,0.344864,4.22022,217.854,0.00957956,4.21327,208.387,0.00305236,210.477,210.474,40575.5,31.6328,36477.8,35254.6,34561.3,0.0,0.0,34530.8,584.483,0.0,0.0,0.0,0.0,34530.8,584.483,33507.6,33471.79296875
5223,2000-08-06 14:00:00,354.0,40.0,320.0,27.35,6.23,0.0,57.8455,238.398,26.0945,0.0,36.0664,328.687,0.537806,36.0664,325.219,0.014939,35.8617,311.087,0.00476007,343.484,343.483,66218.2,34.5024,61751.8,58909.9,57512.6,0.0,0.0,57431.3,596.192,0.0,0.0,0.0,0.0,57431.3,596.192,56056.3,55956.1171875
5224,2000-08-06 15:00:00,652.0,512.0,279.0,27.44,5.89,0.0,46.8393,253.732,39.1475,0.0,396.566,291.075,0.990534,393.326,288.005,0.0275148,387.633,275.489,0.00876713,656.5,656.593,126582.0,41.4147,123509.0,114160.0,110726.0,0.0,0.0,110418.0,589.891,0.0,0.0,0.0,0.0,110418.0,589.891,107948.0,107575.140625
