hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
5225,2000-08-06 16:00:00,498.0,587.0,161.0,27.54,5.89,0.0,35.034,264.685,52.4942,0.0,357.417,169.728,0.756574,354.497,167.938,0.0210159,343.109,160.64,0.00669637,498.719,498.78,96158.7,38.1558,92080.3,86371.3,83740.5,0.0,0.0,83565.3,590.93,0.0,0.0,0.0,0.0,83565.3,590.93,81662.9,81449.5234375
5226,2000-08-06 17:00:00,302.0,391.0,149.0,27.3,5.89,0.0,23.0209,273.773,65.8344,0.0,160.163,153.088,0.458806,152.05,151.473,0.0127446,141.082,144.891,0.00406085,283.117,283.126,54581.1,33.3259,50214.7,48139.5,43602.7,0.0,0.0,43551.4,583.89,0.0,0.0,0.0,0.0,43551.4,583.89,42375.6,42318.90234375
5227,2000-08-06 18:00:00,90.0,79.0,75.0,27.07,5.15,0.0,11.123,282.255,79.0056,0.0,14.8288,74.3961,0.13673,12.9873,73.6113,0.00379806,10.2317,70.4125,0.00121019,79.839,79.8363,15391.8,28.8525,12663.9,12396.0,11915.1,0.0,0.0,11911.1,557.294,0.0,0.0,0.0,0.0,11911.1,557.294,11345.4,11341.275390625
5228,2000-08-06 19:00:00,6.0,20.0,5.0,26.84,5.15,0.0,-0.395033,290.931,90.0,0.0,0.0,4.70712,0.00911535,0.0,4.65747,0.0,0.0,4.45508,0.0,4.41053,4.41059,850.281,26.9385,297.734,296.547,293.701,0.0,0.0,293.696,375.127,0.0,0.0,0.0,293.696,0.0,540.0,0.0,0.0
5229,2000-08-06 20:00:00,0.0,0.0,0.0,26.55,5.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5230,2000-08-06 21:00:00,0.0,0.0,0.0,26.26,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5231,2000-08-06 22:00:00,0.0,0.0,0.0,25.97,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5232,2000-08-06 23:00:00,0.0,0.0,0.0,25.83,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5233,2000-08-07 00:00:00,0.0,0.0,0.0,25.68,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5234,2000-08-07 01:00:00,0.0,0.0,0.0,25.53,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5235,2000-08-07 02:00:00,0.0,0.0,0.0,25.27,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5236,2000-08-07 03:00:00,0.0,0.0,0.0,25.01,4.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5237,2000-08-07 04:00:00,0.0,0.0,0.0,24.75,4.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5238,2000-08-07 05:00:00,1.0,1.0,1.0,24.67,4.59,0.0,-3.12007,66.9919,90.0,0.0,0.0,1.0671,0.00151922,0.0,1.05584,0.0,0.0,1.00996,0.0,0.999862,0.999861,192.759,24.6932,16.3708,16.3669,16.3261,0.0,0.0,16.3259,103.031,0.0,0.0,0.0,16.3259,0.0,540.0,0.0,0.0
5239,2000-08-07 06:00:00,55.0,7.0,54.0,24.59,7.74,0.0,8.25829,75.8374,86.3111,0.0,0.447935,51.0828,0.0835574,0.371083,50.5439,0.00232104,0.101258,48.3475,0.000739559,47.965,47.9649,9246.83,25.4973,7155.77,7135.5,6979.2,0.0,0.0,6977.75,542.48,0.0,0.0,0.0,0.0,6977.75,542.48,6610.3,6608.89892578125
5240,2000-08-07 07:00:00,72.0,0.0,72.0,24.5,7.74,0.0,20.0813,84.332,73.3046,0.0,0.0,70.4161,0.109384,0.0,69.6733,0.00303845,0.0,66.6456,0.00096815,65.9801,65.9802,12719.9,25.748,10243.5,10200.8,9968.6,0.0,0.0,9965.78,555.792,0.0,0.0,0.0,0.0,9965.78,555.792,9476.9,9474.033203125
5241,2000-08-07 08:00:00,284.0,94.0,234.0,24.96,7.74,0.0,32.0798,93.226,60.045,0.0,47.0081,238.059,0.43146,46.5472,235.548,0.011985,44.2135,225.312,0.00381881,266.834,266.834,51441.5,30.0071,47095.4,45929.0,44469.4,0.0,0.0,44421.5,600.425,0.0,0.0,0.0,0.0,44421.5,600.425,43283.7,43223.5859375
5242,2000-08-07 09:00:00,199.0,14.0,189.0,25.41,4.9,0.0,43.9531,103.628,46.6869,0.0,9.88353,185.45,0.302326,9.86738,183.494,0.00839794,9.64153,175.52,0.00267586,183.312,183.31,35340.4,29.5698,31421.7,30686.3,29939.2,0.0,0.0,29916.4,587.617,0.0,0.0,0.0,0.0,29916.4,587.617,28952.3,28925.482421875
5243,2000-08-07 10:00:00,659.0,339.0,381.0,25.86,4.9,0.0,55.1991,117.638,33.4314,0.0,282.539,385.391,1.00117,282.539,381.325,0.0278103,279.738,364.755,0.00886126,638.057,638.054,123009.0,40.3393,119776.0,111308.0,108923.0,0.0,0.0,108637.0,600.699,0.0,0.0,0.0,0.0,108637.0,600.699,106268.0,105906.8046875
5244,2000-08-07 11:00:00,148.0,1.0,147.0,26.41,4.9,0.0,64.6404,139.69,20.7937,0.0,1.03456,144.553,0.224845,1.03456,143.028,0.0062457,1.03095,136.813,0.00199009,136.467,136.468,26308.8,29.5068,22810.0,22270.1,21808.0,0.0,0.0,21795.4,574.253,0.0,0.0,0.0,0.0,21795.4,574.253,20946.7,20932.673828125
5245,2000-08-07 12:00:00,154.0,1.0,153.0,26.95,6.4,0.0,69.3777,175.174,11.4528,0.0,1.04719,150.619,0.233961,1.04719,149.03,0.00649891,1.04613,142.554,0.00207076,142.166,142.167,27406.9,29.8783,23848.3,23239.5,22785.8,0.0,0.0,22772.0,574.582,0.0,0.0,0.0,0.0,22772.0,574.582,21901.4,21886.048828125
5246,2000-08-07 13:00:00,185.0,7.0,179.0,27.5,6.4,0.0,66.3169,213.186,14.7328,0.0,6.33638,176.421,0.281057,6.33638,174.56,0.00780713,6.32561,166.974,0.00248761,171.57,171.57,33076.8,31.0339,29249.0,28340.5,27715.9,0.0,0.0,27695.8,579.325,0.0,0.0,0.0,0.0,27695.8,579.325,26741.6,26718.8125
5247,2000-08-07 14:00:00,776.0,518.0,339.0,27.66,6.4,0.0,57.6261,238.064,26.2547,0.0,464.043,354.533,1.17892,464.043,350.793,0.0327477,461.374,335.549,0.0104345,788.965,788.966,152100.0,43.9107,150194.0,137296.0,134069.0,0.0,0.0,133634.0,599.111,0.0,0.0,0.0,0.0,133634.0,599.111,130692.0,130147.3203125
5248,2000-08-07 15:00:00,294.0,34.0,269.0,27.82,5.2,0.0,46.6467,253.429,39.2846,0.0,26.6117,275.31,0.446652,26.3943,272.406,0.012407,26.0089,260.568,0.00395328,283.715,283.722,54698.1,34.1342,50305.2,48040.4,46690.0,0.0,0.0,46635.8,592.065,0.0,0.0,0.0,0.0,46635.8,592.065,45431.8,45365.6328125
5249,2000-08-07 16:00:00,119.0,0.0,119.0,27.98,5.2,0.0,34.8523,264.42,52.6267,0.0,0.0,116.85,0.180788,0.0,115.618,0.00502188,0.0,110.594,0.00160014,109.489,109.488,21108.3,30.4166,17932.3,17412.1,16980.2,0.0,0.0,16972.2,563.378,0.0,0.0,0.0,0.0,16972.2,563.378,16236.7,16228.3095703125
5250,2000-08-07 17:00:00,180.0,58.0,157.0,27.11,5.2,0.0,22.8398,273.536,65.9712,0.0,24.1282,160.17,0.27346,22.906,158.48,0.00759612,21.2386,151.593,0.00242037,171.106,171.108,32987.7,30.918,29164.6,28275.1,27405.6,0.0,0.0,27386.2,582.289,0.0,0.0,0.0,0.0,27386.2,582.289,26443.9,26421.73046875
5251,2000-08-07 18:00:00,116.0,183.0,81.0,26.24,7.69,0.0,10.9352,282.038,79.1528,0.0,34.7217,80.9723,0.17623,30.4099,80.1181,0.00489528,23.8508,76.6366,0.0015598,99.4841,99.4739,19178.2,28.1275,16145.9,15872.1,14816.3,0.0,0.0,14810.2,566.546,0.0,0.0,0.0,0.0,14810.2,566.546,14151.9,14145.50390625
5252,2000-08-07 19:00:00,7.0,46.0,5.0,25.37,7.69,0.0,-0.595331,290.73,90.0,0.0,0.0,4.3794,0.0106346,0.0,4.3332,0.0,0.0,4.1449,0.0,4.10345,4.10343,791.063,25.4479,261.721,261.532,259.187,0.0,0.0,259.182,367.594,0.0,0.0,0.0,259.182,0.0,540.0,0.0,0.0
5253,2000-08-07 20:00:00,0.0,0.0,0.0,25.16,7.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5254,2000-08-07 21:00:00,0.0,0.0,0.0,24.94,5.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5255,2000-08-07 22:00:00,0.0,0.0,0.0,24.72,5.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5256,2000-08-07 23:00:00,0.0,0.0,0.0,24.71,5.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5257,2000-08-08 00:00:00,0.0,0.0,0.0,24.7,4.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5258,2000-08-08 01:00:00,0.0,0.0,0.0,24.69,4.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5259,2000-08-08 02:00:00,0.0,0.0,0.0,24.58,4.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5260,2000-08-08 03:00:00,0.0,0.0,0.0,24.47,3.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5261,2000-08-08 04:00:00,0.0,0.0,0.0,24.36,3.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5262,2000-08-08 05:00:00,1.0,2.0,1.0,24.22,3.94,0.0,-3.27775,67.2306,90.0,0.0,0.0,1.06726,0.00151922,0.0,1.05601,0.0,0.0,1.01012,0.0,1.00002,1.00001,192.787,24.2442,16.377,16.3674,16.3256,0.0,0.0,16.3253,102.895,0.0,0.0,0.0,16.3253,0.0,540.0,0.0,0.0
5263,2000-08-08 06:00:00,58.0,15.0,56.0,24.07,4.02,0.0,8.11672,76.0884,86.4122,0.0,0.886427,52.7129,0.088115,0.725654,52.1569,0.00244764,0.182132,49.8904,0.000779898,49.5726,49.572,9556.58,25.2615,7428.01,7416.75,7242.88,0.0,0.0,7241.33,544.754,0.0,0.0,0.0,0.0,7241.33,544.754,6863.2,6861.7001953125
5264,2000-08-08 07:00:00,191.0,105.0,155.0,23.93,4.02,0.0,19.9489,84.602,73.3913,0.0,30.16,148.483,0.290172,28.9772,146.917,0.00806033,25.3572,140.533,0.00256829,164.234,164.214,31659.0,27.8771,27893.4,27478.4,26607.4,0.0,0.0,26589.5,588.794,0.0,0.0,0.0,0.0,26589.5,588.794,25676.6,25655.65234375
5265,2000-08-08 08:00:00,359.0,179.0,264.0,24.51,4.02,0.0,31.9485,93.5261,60.1234,0.0,89.4305,258.334,0.545402,88.5537,255.609,0.01515,84.0928,244.501,0.0048273,325.313,325.32,62716.8,32.3295,58259.8,56180.7,54253.3,0.0,0.0,54180.2,594.267,0.0,0.0,0.0,0.0,54180.2,594.267,52857.1,52768.078125
5266,2000-08-08 09:00:00,517.0,315.0,299.0,25.09,5.91,0.0,43.8117,103.974,46.7647,0.0,215.703,298.903,0.785439,215.35,295.75,0.0218178,210.399,282.899,0.00695185,488.371,488.396,94153.0,35.4714,90012.5,85581.2,83374.2,0.0,0.0,83208.7,605.346,0.0,0.0,0.0,0.0,83208.7,605.346,81381.8,81168.78125
5267,2000-08-08 10:00:00,691.0,484.0,295.0,25.67,5.91,0.0,55.0301,118.043,33.5221,0.0,402.872,301.997,1.04978,402.872,298.811,0.0291607,398.853,285.826,0.00929155,677.842,677.841,130678.0,40.0783,127762.0,118927.0,116457.0,0.0,0.0,116132.0,603.309,0.0,0.0,0.0,0.0,116132.0,603.309,113616.0,113202.6953125
5268,2000-08-08 11:00:00,880.0,722.0,230.0,26.02,5.91,0.0,64.417,140.109,20.9299,0.0,673.103,241.522,1.33692,673.103,238.975,0.0371366,670.725,228.59,0.0118329,890.334,890.333,171639.0,44.9451,170781.0,155446.0,152292.0,0.0,0.0,151729.0,598.347,0.0,0.0,0.0,0.0,151729.0,598.347,148286.0,147581.96875
5269,2000-08-08 12:00:00,905.0,672.0,279.0,26.37,5.07,0.0,69.0953,175.32,11.7125,0.0,656.157,293.848,1.3749,656.157,290.748,0.0381916,655.46,278.114,0.0121691,924.25,924.247,178176.0,47.1132,177692.0,160022.0,156467.0,0.0,0.0,155863.0,593.082,0.0,0.0,0.0,0.0,155863.0,593.082,152254.0,151512.9375
5270,2000-08-08 13:00:00,614.0,253.0,383.0,26.73,5.07,0.0,66.048,212.935,14.9699,0.0,244.188,396.246,0.932804,244.188,392.066,0.0259112,243.759,375.029,0.00825617,612.608,612.603,118098.0,40.4789,114677.0,106469.0,104186.0,0.0,0.0,103922.0,598.794,0.0,0.0,0.0,0.0,103922.0,598.794,101646.0,101316.515625
5271,2000-08-08 14:00:00,684.0,410.0,339.0,26.57,5.07,0.0,57.401,237.731,26.421,0.0,366.74,354.687,1.03915,366.74,350.945,0.0288653,364.601,335.695,0.00919742,693.302,693.304,133662.0,42.1301,130875.0,120601.0,118277.0,0.0,0.0,117935.0,596.964,0.0,0.0,0.0,0.0,117935.0,596.964,115340.0,114915.2265625
5272,2000-08-08 15:00:00,630.0,541.0,238.0,26.41,1.91,0.0,46.4487,253.125,39.4269,0.0,417.787,249.618,0.957112,414.374,246.985,0.0265864,408.27,236.252,0.00847131,638.085,638.131,123020.0,44.0501,119806.0,109230.0,105904.0,0.0,0.0,105615.0,582.481,0.0,0.0,0.0,0.0,105615.0,582.481,103211.0,102870.4453125
5273,2000-08-08 16:00:00,467.0,484.0,192.0,26.25,1.91,0.0,34.6656,264.153,52.7639,0.0,292.558,200.035,0.709478,290.168,197.925,0.0197077,280.699,189.324,0.00627953,465.33,465.376,89716.2,39.1145,85492.4,79769.5,77436.0,0.0,0.0,77282.6,584.474,0.0,0.0,0.0,0.0,77282.6,584.474,75469.1,75287.359375
5274,2000-08-08 17:00:00,249.0,218.0,165.0,25.86,1.91,0.0,22.6539,273.297,66.1125,0.0,88.3133,166.058,0.378287,83.8399,164.306,0.010508,77.6798,157.166,0.00334818,232.501,232.528,44828.0,32.2879,40623.5,39129.8,36424.3,0.0,0.0,36389.8,586.224,0.0,0.0,0.0,0.0,36389.8,586.224,35344.4,35304.7890625
5275,2000-08-08 18:00:00,84.0,64.0,72.0,25.47,4.27,0.0,10.7428,281.82,79.3042,0.0,11.9481,71.5034,0.127615,10.4838,70.7491,0.00354486,8.18363,67.6747,0.00112951,75.1009,75.091,14476.7,27.2456,11831.2,11684.7,11333.5,0.0,0.0,11329.9,559.414,0.0,0.0,0.0,0.0,11329.9,559.414,10789.6,10785.861328125
5276,2000-08-08 19:00:00,5.0,15.0,4.0,25.08,4.27,0.0,-0.800214,290.527,90.0,0.0,0.0,3.53237,0.00759612,0.0,3.49511,0.0,0.0,3.34323,0.0,3.30979,3.30981,638.086,25.1583,175.296,175.278,174.305,0.0,0.0,174.302,324.787,0.0,0.0,0.0,174.302,0.0,540.0,0.0,0.0
5277,2000-08-08 20:00:00,0.0,0.0,0.0,24.86,4.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5278,2000-08-08 21:00:00,0.0,0.0,0.0,24.64,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5279,2000-08-08 22:00:00,0.0,0.0,0.0,24.42,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5280,2000-08-08 23:00:00,0.0,0.0,0.0,24.46,5.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5281,2000-08-09 00:00:00,0.0,0.0,0.0,24.5,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5282,2000-08-09 01:00:00,0.0,0.0,0.0,24.53,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5283,2000-08-09 02:00:00,0.0,0.0,0.0,24.49,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5284,2000-08-09 03:00:00,0.0,0.0,0.0,24.46,4.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5285,2000-08-09 04:00:00,0.0,0.0,0.0,24.42,4.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5286,2000-08-09 05:00:00,1.0,0.0,1.0,24.35,4.22,0.0,-3.43624,67.4742,90.0,0.0,0.0,1.06743,0.00151922,0.0,1.05617,0.0,0.0,1.01027,0.0,1.00017,1.00017,192.819,24.3737,16.3854,16.3774,16.3316,0.0,0.0,16.3313,103.163,0.0,0.0,0.0,16.3313,0.0,540.0,0.0,0.0
5287,2000-08-09 06:00:00,53.0,2.0,53.0,24.27,6.51,0.0,7.97446,76.3442,86.5133,0.0,0.0,50.057,0.0805189,0.0,49.529,0.00223664,0.0,47.3767,0.000712666,46.9037,46.9037,9042.52,25.2293,6976.6,6967.44,6821.42,0.0,0.0,6820.04,542.089,0.0,0.0,0.0,0.0122147,6820.02,542.12,6459.78,6458.45263671875
5288,2000-08-09 07:00:00,188.0,124.0,146.0,24.2,6.51,0.0,19.8157,84.8768,73.4779,0.0,35.234,140.131,0.285614,33.9675,138.653,0.00793373,29.6937,132.628,0.00252795,160.701,160.714,30983.9,27.4871,27249.5,26898.3,25721.9,0.0,0.0,25705.1,587.591,0.0,0.0,0.0,0.0,25705.1,587.591,24805.0,24785.3515625
5289,2000-08-09 08:00:00,368.0,256.0,233.0,24.89,6.51,0.0,31.8161,93.8311,60.202,0.0,127.254,229.201,0.559075,126.006,226.783,0.0155299,119.628,216.928,0.00494832,333.196,333.207,64237.8,31.7051,59777.0,57831.2,55843.1,0.0,0.0,55766.8,598.297,0.0,0.0,0.0,0.0,55766.8,598.297,54432.6,54338.06640625
5290,2000-08-09 09:00:00,603.0,538.0,232.0,25.57,4.6,0.0,43.6688,104.325,46.8432,0.0,367.512,234.487,0.916093,366.912,232.014,0.025447,358.436,221.932,0.00810825,574.572,574.537,110765.0,38.8653,107091.0,100189.0,97613.4,0.0,0.0,97382.5,600.038,0.0,0.0,0.0,0.0,97382.5,600.038,95255.7,94965.4296875
5291,2000-08-09 10:00:00,776.0,699.0,205.0,26.25,4.6,0.0,54.8586,118.453,33.6144,0.0,581.508,212.857,1.17892,581.508,210.612,0.0327477,575.67,201.46,0.0104345,769.369,769.368,148320.0,44.0539,146223.0,133543.0,130878.0,0.0,0.0,130457.0,594.758,0.0,0.0,0.0,0.0,130457.0,594.758,127557.0,127036.65625
5292,2000-08-09 11:00:00,857.0,694.0,233.0,26.7,4.6,0.0,64.1901,140.531,21.0694,0.0,646.806,244.703,1.30198,646.806,242.122,0.036166,644.489,231.6,0.0115237,867.34,867.339,167209.0,46.7711,166105.0,149772.0,146599.0,0.0,0.0,146066.0,592.043,0.0,0.0,0.0,0.0,146066.0,592.043,142739.0,142088.171875
5293,2000-08-09 12:00:00,907.0,744.0,215.0,27.15,5.16,0.0,68.8087,175.469,11.9768,0.0,726.032,228.923,1.37794,726.032,226.508,0.038276,725.224,216.665,0.012196,932.483,932.48,179765.0,47.956,179374.0,160858.0,156789.0,0.0,0.0,156181.0,592.44,0.0,0.0,0.0,0.0,156181.0,592.44,152556.0,151813.40625
5294,2000-08-09 13:00:00,880.0,726.0,219.0,27.6,5.16,0.0,65.7739,212.69,15.2135,0.0,699.432,234.132,1.33692,699.432,231.663,0.0371366,698.162,221.596,0.0118329,910.572,910.572,175548.0,47.9172,174912.0,156866.0,153767.0,0.0,0.0,153175.0,589.676,0.0,0.0,0.0,0.0,153175.0,589.676,149619.0,148907.328125
5295,2000-08-09 14:00:00,823.0,750.0,193.0,27.92,5.16,0.0,57.1704,237.399,26.5934,0.0,670.426,206.969,1.25032,670.426,204.785,0.0347312,666.46,195.886,0.0110665,853.734,853.733,164587.0,46.969,163339.0,147109.0,144138.0,0.0,0.0,143621.0,590.85,0.0,0.0,0.0,0.0,143621.0,590.85,140357.0,139730.421875
5296,2000-08-09 15:00:00,641.0,599.0,208.0,28.24,4.02,0.0,46.2455,252.821,39.5745,0.0,462.066,220.506,0.973823,458.291,218.18,0.0270506,451.477,208.699,0.00861922,653.583,653.564,125996.0,43.9493,122905.0,112138.0,108724.0,0.0,0.0,108420.0,582.832,0.0,0.0,0.0,0.0,108420.0,582.832,105954.0,105594.1015625
5297,2000-08-09 16:00:00,494.0,607.0,150.0,28.56,4.02,0.0,34.4739,263.885,52.9058,0.0,366.545,158.87,0.750497,363.55,157.194,0.0208471,351.589,150.363,0.00664258,496.939,496.81,95778.5,40.5015,91690.3,84983.6,82480.0,0.0,0.0,82305.0,582.493,0.0,0.0,0.0,0.0,82305.0,582.493,80387.0,80179.640625
5298,2000-08-09 17:00:00,304.0,459.0,128.0,28.1,4.02,0.0,22.4634,273.057,66.2582,0.0,185.454,132.246,0.461844,176.06,130.851,0.012829,162.998,125.165,0.00408774,285.286,285.38,55015.4,34.9595,50653.8,48141.6,42789.6,0.0,0.0,42739.0,582.061,0.0,0.0,0.0,0.0,42739.0,582.061,41567.9,41513.0625
5299,2000-08-09 18:00:00,106.0,181.0,73.0,27.65,2.37,0.0,10.5458,281.6,79.4599,0.0,32.9824,73.1305,0.161038,28.9404,72.3591,0.00447327,22.477,69.2148,0.00142533,90.7762,90.7869,17502.4,30.0838,14600.3,14195.7,13237.5,0.0,0.0,13232.4,553.516,0.0,0.0,0.0,-9.79823,13242.2,554.715,12622.7,12617.6474609375
5300,2000-08-09 19:00:00,6.0,42.0,4.0,27.2,2.37,0.0,-1.00961,290.322,90.0,0.0,0.0,3.08839,0.00911535,0.0,3.05581,0.0,0.0,2.92302,0.0,2.89379,2.89376,557.859,27.2776,135.128,135.158,134.649,0.0,0.0,134.647,290.123,0.0,0.0,0.0,134.647,0.0,540.0,0.0,0.0
5301,2000-08-09 20:00:00,0.0,0.0,0.0,26.87,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5302,2000-08-09 21:00:00,0.0,0.0,0.0,26.54,2.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5303,2000-08-09 22:00:00,0.0,0.0,0.0,26.21,2.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5304,2000-08-09 23:00:00,0.0,0.0,0.0,25.95,2.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5305,2000-08-10 00:00:00,0.0,0.0,0.0,25.7,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5306,2000-08-10 01:00:00,0.0,0.0,0.0,25.45,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5307,2000-08-10 02:00:00,0.0,0.0,0.0,24.65,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5308,2000-08-10 03:00:00,0.0,0.0,0.0,23.84,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5309,2000-08-10 04:00:00,0.0,0.0,0.0,23.04,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5310,2000-08-10 05:00:00,0.0,0.0,0.0,22.77,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5311,2000-08-10 06:00:00,28.0,0.0,28.0,22.49,5.06,0.0,7.83152,76.6046,86.6141,0.0,0.0,27.5596,0.0425383,0.0,27.2688,0.00118162,0.0,26.0839,0.000376503,25.8234,25.8235,4978.5,23.0699,3493.11,3531.65,3469.49,0.0,0.0,3469.1,518.474,0.0,0.0,0.0,62.9764,3406.13,540.0,3216.98,3216.6455078125
5312,2000-08-10 07:00:00,176.0,109.0,139.0,22.22,5.06,0.0,19.6817,85.1562,73.5644,0.0,31.0832,133.618,0.267384,29.9659,132.208,0.00742732,26.1687,126.463,0.00236659,151.108,151.11,29131.4,25.6136,25485.3,25402.3,24466.7,0.0,0.0,24451.8,594.371,0.0,0.0,0.0,0.0,24451.8,594.371,23590.6,23572.802734375
5313,2000-08-10 08:00:00,237.0,30.0,221.0,22.81,5.06,0.0,31.6826,94.1408,60.2807,0.0,15.1025,224.634,0.360056,14.9544,222.265,0.0100016,14.1939,212.606,0.00318683,224.535,224.532,43285.6,27.8525,39111.3,38550.1,37750.5,0.0,0.0,37715.8,598.911,0.0,0.0,0.0,0.0,37715.8,598.911,36697.2,36654.27734375
5314,2000-08-10 09:00:00,494.0,241.0,328.0,23.4,4.78,0.0,43.5242,104.68,46.9224,0.0,164.633,326.071,0.750497,164.364,322.632,0.0208471,160.549,308.612,0.00664258,464.476,464.469,89542.1,34.0228,85304.1,81671.8,79747.6,0.0,0.0,79596.8,606.588,0.0,0.0,0.0,0.0,79596.8,606.588,77842.0,77647.3515625
5315,2000-08-10 10:00:00,437.0,93.0,361.0,23.99,4.78,0.0,54.6847,118.868,33.7083,0.0,77.4801,371.097,0.663901,77.4801,367.183,0.0184417,76.6971,351.227,0.00587613,423.651,423.649,81673.7,33.6792,77307.5,74117.6,72402.7,0.0,0.0,72277.9,605.625,0.0,0.0,0.0,0.0,72277.9,605.625,70651.9,70492.6015625
5316,2000-08-10 11:00:00,257.0,12.0,246.0,24.97,4.78,0.0,63.9598,140.955,21.2125,0.0,11.4133,242.712,0.390441,11.4133,240.152,0.0108456,11.3718,229.716,0.00345576,238.68,238.681,46014.5,30.4288,41773.0,40639.7,39807.7,0.0,0.0,39768.4,593.153,0.0,0.0,0.0,0.0,39768.4,593.153,38692.3,38644.51953125
5317,2000-08-10 12:00:00,710.0,298.0,433.0,25.95,4.58,0.0,68.5179,175.622,12.2455,0.0,290.906,446.604,1.07865,290.906,441.893,0.0299625,290.568,422.691,0.00954703,706.135,706.133,136133.0,42.3119,133458.0,122882.0,120036.0,0.0,0.0,119683.0,595.881,0.0,0.0,0.0,0.0,119683.0,595.881,117043.0,116607.59375
5318,2000-08-10 13:00:00,643.0,269.0,399.0,26.93,4.58,0.0,65.4945,212.452,15.4634,0.0,258.448,413.06,0.976861,258.448,408.703,0.027135,257.963,390.943,0.00864611,642.425,642.426,123853.0,41.8158,120654.0,111299.0,108870.0,0.0,0.0,108581.0,597.047,0.0,0.0,0.0,0.0,108581.0,597.047,106193.0,105832.921875
5319,2000-08-10 14:00:00,825.0,736.0,209.0,26.9,4.58,0.0,56.9342,237.07,26.7719,0.0,656.253,223.56,1.25336,656.253,221.202,0.0348156,652.313,211.59,0.0110934,855.275,855.275,164886.0,46.7177,163654.0,147585.0,144014.0,0.0,0.0,143501.0,592.711,0.0,0.0,0.0,0.0,143501.0,592.711,140254.0,139625.28125
5320,2000-08-10 15:00:00,687.0,764.0,137.0,26.88,3.36,0.0,46.037,252.517,39.7274,0.0,587.676,146.608,1.04371,582.875,145.062,0.0289919,574.125,138.758,0.00923776,705.763,705.757,136061.0,44.5973,133416.0,121379.0,118060.0,0.0,0.0,117707.0,585.903,0.0,0.0,0.0,0.0,117707.0,585.903,115049.0,114625.9921875
5321,2000-08-10 16:00:00,511.0,669.0,134.0,26.85,3.36,0.0,34.2773,263.616,53.0524,0.0,402.36,142.669,0.776324,399.073,141.164,0.0215646,385.83,135.03,0.00687117,515.658,515.69,99419.0,39.7959,95425.4,88778.3,86251.7,0.0,0.0,86062.1,585.308,0.0,0.0,0.0,0.0,86062.1,585.308,84086.7,83861.1875
5322,2000-08-10 17:00:00,308.0,494.0,120.0,26.11,3.36,0.0,22.2681,272.815,66.4081,0.0,198.556,124.247,0.467921,188.499,122.937,0.0129978,174.374,117.594,0.00414153,289.053,289.105,55733.9,33.3677,51369.3,49222.5,43513.8,0.0,0.0,43461.9,586.855,0.0,0.0,0.0,0.0,43461.9,586.855,42294.4,42238.03515625
5323,2000-08-10 18:00:00,111.0,243.0,67.0,25.37,3.66,0.0,10.3444,281.378,79.6196,0.0,44.1516,67.8706,0.168634,37.803,67.1546,0.00468428,29.2029,64.2364,0.00149256,92.5064,92.5393,17840.9,27.6476,14917.1,14698.5,13455.0,0.0,0.0,13449.8,563.684,0.0,0.0,0.0,0.0,13449.8,563.684,12836.6,12831.3046875
5324,2000-08-10 19:00:00,6.0,54.0,4.0,24.63,3.66,0.0,-1.22346,290.115,90.0,0.0,0.0,3.0937,0.00911535,0.0,3.06107,0.0,0.0,2.92805,0.0,2.89877,2.89876,558.838,24.7013,135.656,135.645,135.027,0.0,0.0,135.025,292.096,0.0,0.0,0.0,135.025,0.0,540.0,0.0,0.0
5325,2000-08-10 20:00:00,0.0,0.0,0.0,23.8,3.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5326,2000-08-10 21:00:00,0.0,0.0,0.0,22.96,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5327,2000-08-10 22:00:00,0.0,0.0,0.0,22.13,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5328,2000-08-10 23:00:00,0.0,0.0,0.0,21.78,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5329,2000-08-11 00:00:00,0.0,0.0,0.0,21.44,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5330,2000-08-11 01:00:00,0.0,0.0,0.0,21.1,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5331,2000-08-11 02:00:00,0.0,0.0,0.0,20.68,1.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5332,2000-08-11 03:00:00,0.0,0.0,0.0,20.25,1.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5333,2000-08-11 04:00:00,0.0,0.0,0.0,19.83,1.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5334,2000-08-11 05:00:00,1.0,2.0,1.0,19.28,1.62,0.0,-3.75544,67.976,90.0,0.0,0.0,1.06776,0.00151922,0.0,1.0565,0.0,0.0,1.01059,0.0,1.00048,1.00049,192.878,19.3082,16.3926,16.3197,16.2768,0.0,0.0,16.2766,102.985,0.0,0.0,0.0,16.2766,0.0,540.0,0.0,0.0
5335,2000-08-11 06:00:00,57.0,22.0,54.0,18.73,1.95,0.0,7.68795,76.8697,86.7148,0.0,1.28512,55.027,0.0865958,1.03733,54.4465,0.00240544,0.184128,52.0805,0.000766452,51.7428,51.7433,9975.57,20.1565,7797.3,8008.43,7837.97,0.0,0.0,7836.27,562.314,0.0,0.0,0.0,0.0,7836.27,562.314,7445.8,7444.03466796875
5336,2000-08-11 07:00:00,259.0,483.0,97.0,18.17,1.95,0.0,19.547,85.4401,73.6508,0.0,136.294,93.3811,0.393479,131.395,92.396,0.01093,114.625,88.381,0.00348265,200.98,201.028,38756.3,23.7123,34733.4,34946.2,32486.9,0.0,0.0,32459.6,589.033,0.0,0.0,0.0,0.0,32459.6,589.033,31467.6,31435.947265625
5337,2000-08-11 08:00:00,466.0,649.0,126.0,19.26,1.95,0.0,31.5481,94.4553,60.3595,0.0,321.377,126.446,0.707959,318.226,125.112,0.0196655,301.964,119.675,0.00626608,417.429,417.455,80480.3,30.769,76117.2,74006.3,71271.0,0.0,0.0,71148.7,602.195,0.0,0.0,0.0,0.0,71148.7,602.195,69527.7,69373.5078125
5338,2000-08-11 09:00:00,644.0,724.0,147.0,20.34,4.48,0.0,43.378,105.041,47.0022,0.0,493.499,151.08,0.978381,492.692,149.486,0.0271772,481.204,142.99,0.00865956,617.961,617.953,119129.0,34.7525,115753.0,110539.0,107673.0,0.0,0.0,107407.0,617.338,0.0,0.0,0.0,0.0,107407.0,617.338,105160.0,104806.203125
5339,2000-08-11 10:00:00,798.0,799.0,148.0,21.42,4.48,0.0,54.5082,119.286,33.804,0.0,663.37,154.384,1.21234,663.37,152.756,0.0336761,656.622,146.118,0.0107303,794.723,794.723,153212.0,39.9553,151363.0,141107.0,137971.0,0.0,0.0,137525.0,609.479,0.0,0.0,0.0,0.0,137525.0,609.479,134566.0,133989.859375
5340,2000-08-11 11:00:00,889.0,795.0,177.0,22.0,4.48,0.0,63.726,141.382,21.359,0.0,739.497,185.879,1.35059,739.497,183.918,0.0375164,736.77,175.926,0.011954,903.581,903.578,174196.0,43.0742,173483.0,159387.0,156290.0,0.0,0.0,155708.0,603.554,0.0,0.0,0.0,0.0,155708.0,603.554,152189.0,151446.9375
5341,2000-08-11 12:00:00,879.0,591.0,331.0,22.58,5.88,0.0,68.2231,175.778,12.5186,0.0,576.083,346.686,1.3354,576.083,343.029,0.0370944,575.382,328.123,0.0118195,894.482,894.482,172444.0,41.6301,171632.0,158803.0,155486.0,0.0,0.0,154915.0,607.169,0.0,0.0,0.0,0.0,154915.0,607.169,151450.0,150719.53125
5342,2000-08-11 13:00:00,532.0,146.0,400.0,23.15,5.88,0.0,65.2101,212.219,15.7196,0.0,139.96,409.266,0.808228,139.96,404.949,0.0224508,139.688,387.352,0.00715355,521.777,521.78,100590.0,34.2625,96607.4,92426.0,90228.1,0.0,0.0,90038.9,612.612,0.0,0.0,0.0,0.0,90038.9,612.612,88123.1,87875.8828125
5343,2000-08-11 14:00:00,822.0,691.0,245.0,23.14,5.88,0.0,56.6926,236.743,26.9564,0.0,615.397,260.361,1.2488,615.397,257.615,0.034689,611.647,246.42,0.011053,849.497,849.499,163772.0,41.2321,162480.0,150582.0,147280.0,0.0,0.0,146769.0,607.552,0.0,0.0,0.0,0.0,146769.0,607.552,143541.0,142884.5
5344,2000-08-11 15:00:00,679.0,739.0,149.0,23.12,6.71,0.0,45.8233,252.212,39.8854,0.0,567.049,160.305,1.03155,562.417,158.614,0.0286543,553.89,151.721,0.00913019,698.564,698.537,134668.0,37.2256,131959.0,124546.0,120782.0,0.0,0.0,120434.0,604.403,0.0,0.0,0.0,0.0,120434.0,604.403,117830.0,117387.21875
5345,2000-08-11 16:00:00,508.0,555.0,197.0,23.1,6.71,0.0,34.0759,263.345,53.2036,0.0,332.471,205.401,0.771766,329.755,203.234,0.0214379,318.716,194.403,0.00683083,507.995,507.839,97904.0,33.3548,93863.1,90181.6,87457.1,0.0,0.0,87275.1,605.349,0.0,0.0,0.0,0.0,87275.1,605.349,85372.0,85138.515625
5346,2000-08-11 17:00:00,185.0,77.0,156.0,22.22,6.71,0.0,22.0683,272.571,66.5624,0.0,30.7011,159.366,0.281057,29.146,157.685,0.00780713,26.9394,150.833,0.00248761,175.997,176.021,33934.9,25.7744,30073.2,29951.9,28857.9,0.0,0.0,28837.3,597.163,0.0,0.0,0.0,0.0,28837.3,597.163,27911.3,27886.48828125
5347,2000-08-11 18:00:00,78.0,48.0,69.0,21.34,6.09,0.0,10.1384,281.154,79.7835,0.0,9.06859,70.0153,0.1185,7.76461,69.2767,0.00329165,5.96401,66.2663,0.00104883,71.509,71.5159,13787.3,22.8426,11206.5,11339.4,11028.3,0.0,0.0,11025.0,569.183,0.0,0.0,0.0,0.0,11025.0,569.183,10508.5,10504.984375
5348,2000-08-11 19:00:00,4.0,10.0,4.0,20.46,6.09,0.0,-1.44169,289.907,90.0,0.0,0.0,4.06273,0.0060769,0.0,4.01987,0.0,0.0,3.84519,0.0,3.80674,3.80672,733.893,20.54,228.183,229.049,227.189,0.0,0.0,227.185,363.144,0.0,0.0,0.0,227.185,0.0,540.0,0.0,0.0
5349,2000-08-11 20:00:00,0.0,0.0,0.0,19.68,6.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5350,2000-08-11 21:00:00,0.0,0.0,0.0,18.89,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5351,2000-08-11 22:00:00,0.0,0.0,0.0,18.11,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5352,2000-08-11 23:00:00,0.0,0.0,0.0,17.81,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5353,2000-08-12 00:00:00,0.0,0.0,0.0,17.51,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5354,2000-08-12 01:00:00,0.0,0.0,0.0,17.22,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5355,2000-08-12 02:00:00,0.0,0.0,0.0,16.81,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5356,2000-08-12 03:00:00,0.0,0.0,0.0,16.4,1.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5357,2000-08-12 04:00:00,0.0,0.0,0.0,16.0,1.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5358,2000-08-12 05:00:00,1.0,4.0,1.0,15.8,1.74,0.0,-3.91606,68.2339,90.0,0.0,0.0,1.06793,0.00151922,0.0,1.05667,0.0,0.0,1.01075,0.0,1.00064,1.00064,192.907,15.828,16.4005,16.2826,16.2347,0.0,0.0,16.2345,103.325,0.0,0.0,0.0,16.2345,0.0,540.0,0.0,0.0
5359,2000-08-12 06:00:00,58.0,39.0,53.0,15.61,2.97,0.0,7.54377,77.1392,86.8152,0.0,2.11589,54.029,0.088115,1.70792,53.4591,0.00244764,0.256206,51.136,0.000779898,50.8791,50.8791,9808.83,16.9206,7650.18,7995.46,7819.48,0.0,0.0,7817.84,571.715,0.0,0.0,0.0,0.0,7817.84,571.715,7436.41,7434.65234375
5360,2000-08-12 07:00:00,248.0,436.0,103.0,15.41,2.97,0.0,19.4116,85.7285,73.7372,0.0,122.179,99.1834,0.376768,117.787,98.1372,0.0104658,102.646,93.8726,0.00333474,194.557,194.58,37513.0,20.4224,33528.8,34291.2,31917.7,0.0,0.0,31892.2,597.991,0.0,0.0,0.0,0.0,31892.2,597.991,30930.6,30899.81640625
5361,2000-08-12 08:00:00,464.0,647.0,127.0,16.77,2.97,0.0,31.4125,94.7742,60.4386,0.0,318.999,127.52,0.70492,315.871,126.174,0.0195811,299.652,120.692,0.00623919,416.146,416.208,80234.6,27.4915,75867.6,74943.8,72256.2,0.0,0.0,72134.4,612.749,0.0,0.0,0.0,0.0,72134.4,612.749,70541.5,70382.1953125
5362,2000-08-12 09:00:00,645.0,734.0,142.0,18.13,2.99,0.0,43.2302,105.406,47.0829,0.0,500.069,146.153,0.9799,499.252,144.611,0.0272194,487.555,138.327,0.00867301,619.632,619.574,119440.0,34.0691,116076.0,111214.0,108426.0,0.0,0.0,108157.0,616.995,0.0,0.0,0.0,0.0,108157.0,616.995,105891.0,105531.546875
5363,2000-08-12 10:00:00,779.0,693.0,216.0,19.48,2.99,0.0,54.3293,119.709,33.9014,0.0,575.209,224.301,1.18348,575.209,221.935,0.0328743,569.318,212.291,0.0104748,773.803,773.804,149179.0,39.3868,147124.0,137512.0,134668.0,0.0,0.0,134243.0,609.196,0.0,0.0,0.0,0.0,134243.0,609.196,131356.0,130806.2734375
5364,2000-08-12 11:00:00,772.0,498.0,327.0,20.25,2.99,0.0,63.4887,141.812,21.5092,0.0,462.66,339.441,1.17284,462.66,335.861,0.0325789,460.928,321.266,0.0103807,774.383,774.385,149288.0,40.1717,147239.0,137094.0,134211.0,0.0,0.0,133786.0,607.931,0.0,0.0,0.0,0.0,133786.0,607.931,130901.0,130355.90625
5365,2000-08-12 12:00:00,920.0,763.0,215.0,21.02,5.33,0.0,67.9243,175.938,12.7961,0.0,741.879,229.349,1.39769,741.879,226.93,0.0388246,740.935,217.068,0.0123708,948.435,948.437,182843.0,41.95,182630.0,168776.0,165259.0,0.0,0.0,164620.0,609.389,0.0,0.0,0.0,0.0,164620.0,609.389,160885.0,160059.375
5366,2000-08-12 13:00:00,906.0,789.0,193.0,21.79,5.33,0.0,64.9207,211.992,15.9819,0.0,756.79,204.896,1.37642,756.79,202.735,0.0382338,755.269,193.925,0.0121825,939.714,939.712,181161.0,42.5275,180849.0,166650.0,163139.0,0.0,0.0,162511.0,606.75,0.0,0.0,0.0,0.0,162511.0,606.75,158817.0,158013.25
5367,2000-08-12 14:00:00,715.0,499.0,300.0,21.82,5.33,0.0,56.4457,236.418,27.1469,0.0,443.125,315.59,1.08625,443.125,312.261,0.0301735,440.382,298.692,0.00961426,731.693,731.692,141059.0,37.9669,138611.0,130424.0,127837.0,0.0,0.0,127457.0,611.605,0.0,0.0,0.0,0.0,127457.0,611.605,124743.0,124246.5703125
5368,2000-08-12 15:00:00,459.0,179.0,331.0,21.86,4.79,0.0,45.6045,251.908,40.0486,0.0,137.131,337.774,0.697324,136.011,334.211,0.0193701,133.927,319.687,0.00617195,449.085,449.06,86573.0,32.1237,82282.9,79509.4,76891.3,0.0,0.0,76751.5,608.257,0.0,0.0,0.0,0.0,76751.5,608.257,75054.7,74875.3671875
5369,2000-08-12 16:00:00,496.0,567.0,180.0,21.89,4.79,0.0,33.8697,263.074,53.3595,0.0,338.39,188.224,0.753535,334.519,186.238,0.0209315,323.219,178.145,0.00666948,496.357,496.385,95696.4,33.2354,91609.3,88045.6,85208.0,0.0,0.0,85034.0,604.0,0.0,0.0,0.0,0.0,85034.0,604.0,83164.7,82943.421875
5370,2000-08-12 17:00:00,305.0,509.0,115.0,21.26,4.79,0.0,21.8639,272.327,66.7209,0.0,201.636,119.332,0.463364,191.423,118.073,0.0128712,176.776,112.942,0.00410119,286.825,286.85,55299.4,27.8162,50940.9,50202.7,44295.6,0.0,0.0,44244.0,599.717,0.0,0.0,0.0,0.0,44244.0,599.717,43104.6,43045.78125
5371,2000-08-12 18:00:00,96.0,160.0,68.0,20.63,5.56,0.0,9.92813,280.929,79.9514,0.0,28.3364,68.3046,0.145846,24.123,67.5841,0.00405127,18.4165,64.6472,0.00129087,82.2344,82.2811,15862.9,22.4189,13098.0,13280.5,12271.6,0.0,0.0,12267.6,574.829,0.0,0.0,0.0,0.0,12267.6,574.829,11711.2,11706.857421875
5372,2000-08-12 19:00:00,4.0,32.0,3.0,20.0,5.56,0.0,-1.66421,289.697,90.0,0.0,0.0,2.68099,0.0060769,0.0,2.65271,0.0,0.0,2.53743,0.0,2.51206,2.51205,484.284,20.0546,102.351,102.079,101.789,0.0,0.0,101.788,256.556,0.0,0.0,0.0,101.788,0.0,540.0,0.0,0.0
5373,2000-08-12 20:00:00,0.0,0.0,0.0,19.42,5.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5374,2000-08-12 21:00:00,0.0,0.0,0.0,18.85,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5375,2000-08-12 22:00:00,0.0,0.0,0.0,18.27,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5376,2000-08-12 23:00:00,0.0,0.0,0.0,18.11,3.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5377,2000-08-13 00:00:00,0.0,0.0,0.0,17.94,1.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5378,2000-08-13 01:00:00,0.0,0.0,0.0,17.77,1.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5379,2000-08-13 02:00:00,0.0,0.0,0.0,17.65,1.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5380,2000-08-13 03:00:00,0.0,0.0,0.0,17.53,0.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5381,2000-08-13 04:00:00,0.0,0.0,0.0,17.4,0.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5382,2000-08-13 05:00:00,1.0,27.0,1.0,17.18,0.31,0.0,-4.07729,68.4965,90.0,0.0,0.0,1.0681,0.00151922,0.0,1.05683,0.0,0.0,1.01091,0.0,1.0008,1.0008,192.944,17.2108,16.4085,16.3085,16.26,0.0,0.0,16.2598,103.174,0.0,0.0,0.0,16.2598,0.0,540.0,0.0,0.0
5383,2000-08-13 06:00:00,66.0,307.0,26.0,16.96,1.86,0.0,7.39901,77.4131,86.9155,0.0,16.7138,21.5455,0.100269,13.4093,21.3183,0.00278525,1.61979,20.3919,0.00088747,21.7924,21.7922,4201.16,17.5644,2850.78,2970.54,2889.55,0.0,0.0,2889.29,530.134,0.0,0.0,0.0,12.0662,2877.23,539.995,2716.36,2716.12426757812
5384,2000-08-13 07:00:00,251.0,460.0,99.0,16.73,1.86,0.0,19.2755,86.0212,73.8234,0.0,128.282,95.4057,0.381325,123.67,94.3993,0.0105924,107.659,90.2972,0.00337508,195.98,196.028,37792.3,22.167,33800.4,34268.2,31848.8,0.0,0.0,31822.8,589.608,0.0,0.0,0.0,0.0,31822.8,589.608,30840.5,30810.107421875
5385,2000-08-13 08:00:00,462.0,646.0,126.0,17.32,1.86,0.0,31.2759,95.0976,60.5179,0.0,318.52,126.618,0.701882,315.397,125.282,0.0194967,299.125,119.838,0.00621229,414.779,414.825,79971.2,28.8255,75601.9,74204.9,71230.5,0.0,0.0,71110.7,608.964,0.0,0.0,0.0,0.0,71110.7,608.964,69519.8,69365.5859375
5386,2000-08-13 09:00:00,646.0,727.0,150.0,17.91,2.25,0.0,43.0807,105.776,47.1643,0.0,493.727,154.302,0.981419,492.921,152.674,0.0272616,481.317,146.04,0.00868645,621.092,621.128,119743.0,34.6947,116390.0,111175.0,108250.0,0.0,0.0,107981.0,615.615,0.0,0.0,0.0,0.0,107981.0,615.615,105711.0,105352.2578125
5387,2000-08-13 10:00:00,762.0,649.0,236.0,18.49,2.25,0.0,54.1478,120.136,34.0007,0.0,538.006,244.434,1.15765,538.006,241.855,0.0321569,532.458,231.345,0.0102463,756.176,756.176,145779.0,38.924,143556.0,134466.0,131518.0,0.0,0.0,131116.0,612.016,0.0,0.0,0.0,0.0,131116.0,612.016,128320.0,127794.5546875
5388,2000-08-13 11:00:00,770.0,475.0,347.0,19.12,2.25,0.0,63.248,142.243,21.6631,0.0,440.246,359.809,1.1698,440.246,356.013,0.0324945,438.573,340.543,0.0103538,771.336,771.338,148700.0,39.9637,146622.0,136653.0,133482.0,0.0,0.0,133064.0,608.479,0.0,0.0,0.0,0.0,133064.0,608.479,130199.0,129656.2421875
5389,2000-08-13 12:00:00,298.0,33.0,268.0,19.76,5.07,0.0,67.6217,176.099,13.0779,0.0,31.6018,272.893,0.452729,31.6018,270.014,0.0125758,31.5598,258.28,0.00400706,286.946,286.948,55317.5,26.2001,50916.8,50614.2,49428.8,0.0,0.0,49372.6,616.461,0.0,0.0,0.0,0.0,49372.6,616.461,48207.9,48133.61328125
5390,2000-08-13 13:00:00,859.0,593.0,324.0,20.39,5.07,0.0,64.6265,211.77,16.2502,0.0,568.464,341.103,1.30501,568.464,337.505,0.0362504,567.281,322.838,0.0115506,881.23,881.229,169889.0,40.1677,168934.0,157408.0,153880.0,0.0,0.0,153331.0,612.428,0.0,0.0,0.0,0.0,153331.0,612.428,149954.0,149238.65625
5391,2000-08-13 14:00:00,432.0,169.0,292.0,20.41,5.07,0.0,56.1935,236.095,27.3434,0.0,149.663,298.271,0.656305,149.663,295.125,0.0182307,148.721,282.3,0.0058089,426.717,426.719,82264.0,29.987,77906.1,76061.2,74214.2,0.0,0.0,74088.5,618.266,0.0,0.0,0.0,0.0,74088.5,618.266,72484.2,72317.046875
5392,2000-08-13 15:00:00,678.0,635.0,226.0,20.44,4.19,0.0,45.3806,251.603,40.2169,0.0,484.905,239.021,1.03003,480.943,236.5,0.0286121,473.499,226.223,0.00911674,692.733,692.775,133557.0,36.9072,130789.0,123630.0,119343.0,0.0,0.0,119003.0,605.265,0.0,0.0,0.0,0.0,119003.0,605.265,116437.0,116004.4296875
5393,2000-08-13 16:00:00,486.0,608.0,149.0,20.46,4.19,0.0,33.6587,262.801,53.5199,0.0,361.503,158.19,0.738343,356.778,156.522,0.0205095,344.612,149.72,0.00653501,489.396,489.336,94336.6,32.0915,90224.7,87191.7,83719.8,0.0,0.0,83552.6,607.51,0.0,0.0,0.0,0.0,83552.6,607.51,81726.4,81512.6484375
5394,2000-08-13 17:00:00,302.0,534.0,105.0,20.01,4.19,0.0,21.655,272.08,66.8836,0.0,209.59,110.337,0.458806,198.973,109.173,0.0127446,183.581,104.429,0.00406085,285.134,285.263,54994.2,26.7907,50644.8,50158.8,43834.9,0.0,0.0,43784.9,605.891,0.0,0.0,0.0,0.0,43784.9,605.891,42672.6,42614.765625
5395,2000-08-13 18:00:00,109.0,271.0,63.0,19.57,3.39,0.0,9.71351,280.702,80.1232,0.0,46.7655,64.0377,0.165595,39.7354,63.3622,0.00459987,30.1395,60.6088,0.00146567,89.8423,89.8068,17313.0,21.82,14432.6,14675.7,13221.1,0.0,0.0,13216.2,571.282,0.0,0.0,0.0,0.0,13216.2,571.282,12621.1,12616.0595703125
5396,2000-08-13 19:00:00,4.0,52.0,2.0,19.12,3.39,0.0,-1.89096,289.486,90.0,0.0,0.0,1.30663,0.0060769,0.0,1.29285,0.0,0.0,1.23667,0.0,1.2243,1.2243,236.032,19.1507,24.5222,24.4112,24.35,0.0,0.0,24.3497,125.461,0.0,0.0,0.0,24.3497,0.0,540.0,0.0,0.0
5397,2000-08-13 20:00:00,0.0,0.0,0.0,18.51,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5398,2000-08-13 21:00:00,0.0,0.0,0.0,17.91,1.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5399,2000-08-13 22:00:00,0.0,0.0,0.0,17.31,1.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5400,2000-08-13 23:00:00,0.0,0.0,0.0,17.54,1.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5401,2000-08-14 00:00:00,0.0,0.0,0.0,17.77,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5402,2000-08-14 01:00:00,0.0,0.0,0.0,18.0,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5403,2000-08-14 02:00:00,0.0,0.0,0.0,17.7,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5404,2000-08-14 03:00:00,0.0,0.0,0.0,17.39,1.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5405,2000-08-14 04:00:00,0.0,0.0,0.0,17.09,1.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5406,2000-08-14 05:00:00,1.0,1.0,1.0,17.03,1.22,0.0,-4.2391,68.7637,90.0,0.0,0.0,1.06827,0.00151922,0.0,1.057,0.0,0.0,1.01107,0.0,1.00096,1.00096,192.975,17.059,16.4162,16.3142,16.2617,0.0,0.0,16.2615,103.46,0.0,0.0,0.0,16.2615,0.0,540.0,0.0,0.0
5407,2000-08-14 06:00:00,54.0,17.0,52.0,16.96,0.71,0.0,7.25369,77.6914,87.0154,0.0,0.824738,52.9705,0.0820381,0.649549,52.4118,0.00227884,0.0582625,50.1342,0.000726112,49.6913,49.6914,9579.94,18.449,7448.58,7721.57,7545.02,0.0,0.0,7543.47,567.381,0.0,0.0,0.0,0.0,7543.47,567.381,7170.36,7168.716796875
5408,2000-08-14 07:00:00,254.0,477.0,97.0,16.9,0.71,0.0,19.1386,86.3182,73.9095,0.0,132.722,93.5436,0.385883,127.951,92.5568,0.010719,111.265,88.5348,0.00341542,197.805,197.828,38139.2,22.8277,34136.3,34495.6,31878.2,0.0,0.0,31852.3,592.334,0.0,0.0,0.0,0.0,31852.3,592.334,30876.8,30846.212890625
5409,2000-08-14 08:00:00,455.0,621.0,134.0,17.99,0.71,0.0,31.1382,95.4252,60.5975,0.0,304.76,134.613,0.691247,301.772,133.193,0.0192013,286.126,127.405,0.00611817,409.402,409.35,78917.0,30.2558,74533.5,72642.2,70117.9,0.0,0.0,69999.9,604.108,0.0,0.0,0.0,0.0,69999.9,604.108,68409.4,68259.6640625
5410,2000-08-14 09:00:00,644.0,690.0,174.0,19.07,1.41,0.0,42.9295,106.15,47.2466,0.0,468.445,178.435,0.978381,467.679,176.553,0.0271772,456.616,168.88,0.00865956,619.25,619.285,119388.0,36.7722,116021.0,109707.0,106834.0,0.0,0.0,106567.0,610.254,0.0,0.0,0.0,0.0,106567.0,610.254,104297.0,103949.3359375
5411,2000-08-14 10:00:00,685.0,491.0,288.0,20.16,1.41,0.0,53.9638,120.567,34.1019,0.0,406.522,295.907,1.04067,406.522,292.786,0.0289075,402.301,280.063,0.00921087,675.55,675.55,130239.0,39.4706,127304.0,118853.0,116391.0,0.0,0.0,116068.0,604.176,0.0,0.0,0.0,0.0,116068.0,604.176,113558.0,113147.0703125
5412,2000-08-14 11:00:00,707.0,366.0,381.0,21.1,1.41,0.0,63.0039,142.675,21.8207,0.0,339.652,390.877,1.07409,339.652,386.753,0.0298359,338.341,369.947,0.00950669,701.215,701.213,135186.0,41.1441,132468.0,122673.0,119785.0,0.0,0.0,119441.0,603.061,0.0,0.0,0.0,0.0,119441.0,603.061,116852.0,116415.765625
5413,2000-08-14 12:00:00,829.0,581.0,294.0,22.04,3.0,0.0,67.3151,176.264,13.3639,0.0,564.156,309.878,1.25944,564.156,306.609,0.0349844,563.371,293.285,0.0111472,848.101,848.099,163500.0,43.8437,162191.0,148384.0,145350.0,0.0,0.0,144841.0,600.1,0.0,0.0,0.0,0.0,144841.0,600.1,141612.0,140970.09375
5414,2000-08-14 13:00:00,790.0,552.0,293.0,22.98,3.0,0.0,64.3275,211.555,16.5243,0.0,528.66,309.431,1.20019,528.66,306.167,0.0333385,527.522,292.862,0.0106228,812.191,812.191,156575.0,43.8605,154899.0,141653.0,138552.0,0.0,0.0,138088.0,599.571,0.0,0.0,0.0,0.0,138088.0,599.571,135041.0,134457.171875
5415,2000-08-14 14:00:00,799.0,710.0,211.0,23.34,3.0,0.0,55.936,235.776,27.5458,0.0,629.33,226.123,1.21386,629.33,223.738,0.0337183,625.307,214.016,0.0107438,830.94,830.938,160190.0,44.7025,158705.0,144546.0,141571.0,0.0,0.0,141080.0,596.161,0.0,0.0,0.0,0.0,141080.0,596.161,137929.0,137323.078125
5416,2000-08-14 15:00:00,659.0,695.0,166.0,23.7,2.62,0.0,45.1518,251.299,40.3903,0.0,529.625,178.208,1.00117,525.298,176.328,0.0278103,517.078,168.666,0.00886126,678.896,678.789,130864.0,41.5965,127983.0,118185.0,114616.0,0.0,0.0,114286.0,589.383,0.0,0.0,0.0,0.0,114286.0,589.383,111726.0,111327.9765625
5417,2000-08-14 16:00:00,486.0,628.0,140.0,24.07,2.62,0.0,33.4431,262.528,53.6848,0.0,371.815,149.132,0.738343,366.347,147.558,0.0205095,353.735,141.146,0.00653501,489.939,489.883,94443.0,36.986,90338.4,85207.3,81569.0,0.0,0.0,81401.4,593.839,0.0,0.0,0.0,0.0,81401.4,593.839,79552.4,79349.2890625
5418,2000-08-14 17:00:00,300.0,509.0,114.0,23.67,2.62,0.0,21.4418,271.833,67.0505,0.0,198.397,118.464,0.455767,188.347,117.214,0.0126602,173.613,112.121,0.00403396,282.88,282.952,54548.8,31.1301,50199.6,48646.8,42808.5,0.0,0.0,42759.6,595.145,0.0,0.0,0.0,0.0,42759.6,595.145,41628.8,41573.76953125
5419,2000-08-14 18:00:00,98.0,191.0,66.0,23.27,2.15,0.0,9.49467,280.473,80.299,0.0,32.6888,66.4172,0.148884,27.7748,65.7166,0.00413567,20.9221,62.8609,0.00131776,82.9464,82.9611,15994.0,25.5268,13218.6,13178.6,12176.0,0.0,0.0,12171.8,565.598,0.0,0.0,0.0,0.0,12171.8,565.598,11607.1,11602.873046875
5420,2000-08-14 19:00:00,4.0,35.0,3.0,22.87,2.15,0.0,-2.12185,289.273,90.0,0.0,0.0,2.68799,0.0060769,0.0,2.65963,0.0,0.0,2.54406,0.0,2.51862,2.51862,485.564,22.9385,102.913,102.807,102.466,0.0,0.0,102.465,257.27,0.0,0.0,0.0,102.465,0.0,540.0,0.0,0.0
5421,2000-08-14 20:00:00,0.0,0.0,0.0,22.25,2.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5422,2000-08-14 21:00:00,0.0,0.0,0.0,21.63,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5423,2000-08-14 22:00:00,0.0,0.0,0.0,21.01,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5424,2000-08-14 23:00:00,0.0,0.0,0.0,20.94,1.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5425,2000-08-15 00:00:00,0.0,0.0,0.0,20.86,0.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5426,2000-08-15 01:00:00,0.0,0.0,0.0,20.79,0.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5427,2000-08-15 02:00:00,0.0,0.0,0.0,20.42,0.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5428,2000-08-15 03:00:00,0.0,0.0,0.0,20.06,1.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5429,2000-08-15 04:00:00,0.0,0.0,0.0,19.69,1.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5430,2000-08-15 05:00:00,0.0,0.0,0.0,19.54,1.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5431,2000-08-15 06:00:00,49.0,0.0,49.0,19.39,2.23,0.0,7.10784,77.9738,87.1152,0.0,0.0,46.1008,0.074442,0.0,45.6145,0.00206783,0.0,43.6323,0.00065888,43.1967,43.1965,8327.66,20.5588,6352.2,6511.27,6371.08,0.0,0.0,6369.92,553.459,0.0,0.0,0.0,0.0,6369.92,553.459,6039.6,6038.43701171875
5432,2000-08-15 07:00:00,241.0,422.0,103.0,19.24,2.23,0.0,19.001,86.6194,73.9956,0.0,116.861,99.3578,0.366133,112.66,98.3097,0.0101704,97.8623,94.0377,0.00324061,189.984,189.982,36626.9,24.3807,32673.1,32765.7,30409.5,0.0,0.0,30385.4,584.296,0.0,0.0,0.0,0.0,30385.4,584.296,29409.1,29381.310546875
5433,2000-08-15 08:00:00,458.0,608.0,145.0,20.2,2.23,0.0,30.9993,95.757,60.6774,0.0,297.624,145.551,0.695805,294.706,144.016,0.0193279,279.352,137.758,0.00615851,412.945,412.906,79600.5,31.3728,75223.4,72921.0,70424.5,0.0,0.0,70304.4,601.356,0.0,0.0,0.0,0.0,70304.4,601.356,68695.5,68545.1875
5434,2000-08-15 09:00:00,642.0,741.0,139.0,21.16,2.71,0.0,42.7767,106.528,47.3298,0.0,501.989,143.439,0.975342,501.168,141.926,0.0270928,489.255,135.758,0.00863267,618.772,618.789,119291.0,37.3773,115921.0,109290.0,106404.0,0.0,0.0,106139.0,609.41,0.0,0.0,0.0,0.0,106139.0,609.41,103873.0,103527.1484375
5435,2000-08-15 10:00:00,790.0,798.0,147.0,22.12,2.71,0.0,53.7773,121.001,34.205,0.0,659.184,153.777,1.20019,659.184,152.155,0.0333385,652.291,145.543,0.0106228,789.866,789.865,152275.0,42.8209,150376.0,138208.0,135277.0,0.0,0.0,134837.0,601.115,0.0,0.0,0.0,0.0,134837.0,601.115,131880.0,131324.546875
5436,2000-08-15 11:00:00,887.0,824.0,156.0,23.04,2.71,0.0,62.7563,143.109,21.982,0.0,762.436,165.007,1.34755,762.436,163.266,0.037432,759.447,156.172,0.0119271,906.475,906.474,174756.0,46.7971,174076.0,156980.0,153672.0,0.0,0.0,153089.0,593.228,0.0,0.0,0.0,0.0,153089.0,593.228,149564.0,148849.875
5437,2000-08-15 12:00:00,924.0,833.0,159.0,23.97,2.17,0.0,67.0048,176.43,13.6542,0.0,807.549,169.638,1.40376,807.549,167.849,0.0389934,806.375,160.555,0.0124246,957.273,957.271,184544.0,49.9766,184432.0,163735.0,160710.0,0.0,0.0,160054.0,584.289,0.0,0.0,0.0,0.0,160054.0,584.289,156244.0,155464.640625
5438,2000-08-15 13:00:00,887.0,796.0,173.0,24.89,2.17,0.0,64.0238,211.345,16.804,0.0,760.322,184.886,1.34755,760.322,182.936,0.037432,758.627,174.986,0.0119271,924.288,924.288,178193.0,50.0005,177710.0,157695.0,154072.0,0.0,0.0,153471.0,585.822,0.0,0.0,0.0,0.0,153471.0,585.822,149875.0,149159.328125
5439,2000-08-15 14:00:00,812.0,805.0,148.0,25.35,2.17,0.0,55.6735,235.459,27.754,0.0,711.532,159.182,1.23361,711.532,157.503,0.034267,706.907,150.658,0.0109186,849.001,849.003,163672.0,48.4152,162374.0,145154.0,142093.0,0.0,0.0,141581.0,585.968,0.0,0.0,0.0,0.0,141581.0,585.968,138341.0,137732.234375
5440,2000-08-15 15:00:00,659.0,632.0,213.0,25.81,1.82,0.0,44.9181,250.995,40.5688,0.0,479.812,226.193,1.00117,475.892,223.807,0.0278103,468.363,214.082,0.00886126,675.629,675.683,130263.0,44.6009,127351.0,115825.0,112471.0,0.0,0.0,112147.0,583.579,0.0,0.0,0.0,0.0,112147.0,583.579,109601.0,109216.9921875
5441,2000-08-15 16:00:00,363.0,232.0,236.0,26.27,1.82,0.0,33.2229,262.254,53.8542,0.0,136.723,239.877,0.551479,133.372,237.346,0.0153188,128.734,227.033,0.00488109,352.214,352.189,67895.5,36.0644,63437.7,60031.4,56465.8,0.0,0.0,56384.5,589.663,0.0,0.0,0.0,0.0,56384.5,589.663,55000.7,54903.89453125
5442,2000-08-15 17:00:00,292.0,393.0,149.0,25.93,1.82,0.0,21.2241,271.584,67.2215,0.0,152.935,152.164,0.443614,145.189,150.559,0.0123226,133.698,144.016,0.00392638,274.941,274.913,52998.6,33.5754,48651.4,46568.9,41988.2,0.0,0.0,41940.6,581.669,0.0,0.0,0.0,0.0,41940.6,581.669,40784.5,40731.9453125
5443,2000-08-15 18:00:00,83.0,120.0,63.0,25.59,4.07,0.0,9.27166,280.244,80.4787,0.0,20.5337,63.4716,0.126096,17.4469,62.8021,0.00350266,13.0456,60.073,0.00111606,72.3885,72.3958,13956.9,27.3244,11362.3,11215.7,10626.4,0.0,0.0,10623.2,558.649,0.0,0.0,0.0,0.0,10623.2,558.649,10110.6,10107.3447265625
5444,2000-08-15 19:00:00,3.0,21.0,2.0,25.25,4.07,0.0,-2.35681,289.058,90.0,0.0,0.0,1.52511,0.00455767,0.0,1.50902,0.0,0.0,1.44345,0.0,1.42901,1.42901,275.493,25.2842,33.3875,33.3946,33.2977,0.0,0.0,33.2973,146.347,0.0,0.0,0.0,33.2973,0.0,540.0,0.0,0.0
5445,2000-08-15 20:00:00,0.0,0.0,0.0,24.66,4.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5446,2000-08-15 21:00:00,0.0,0.0,0.0,24.08,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5447,2000-08-15 22:00:00,0.0,0.0,0.0,23.49,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5448,2000-08-15 23:00:00,0.0,0.0,0.0,23.48,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5449,2000-08-16 00:00:00,0.0,0.0,0.0,23.48,2.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5450,2000-08-16 01:00:00,0.0,0.0,0.0,23.48,2.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5451,2000-08-16 02:00:00,0.0,0.0,0.0,23.18,2.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5452,2000-08-16 03:00:00,0.0,0.0,0.0,22.87,2.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5453,2000-08-16 04:00:00,0.0,0.0,0.0,22.57,2.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
