hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
5454,2000-08-16 05:00:00,0.0,7.0,0.0,22.28,2.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5455,2000-08-16 06:00:00,62.0,104.0,49.0,21.98,3.55,0.0,6.96149,78.2605,87.2146,0.0,5.21222,43.3995,0.0941919,4.07098,42.9417,0.00261644,0.0858259,41.0757,0.000833684,40.7507,40.7502,7855.93,22.9902,5942.46,6010.09,5901.14,0.0,0.0,5900.1,542.045,0.0,0.0,0.0,0.0,5900.1,542.045,5584.49,5583.49658203125
5456,2000-08-16 07:00:00,229.0,334.0,121.0,21.69,3.55,0.0,18.8627,86.9245,74.0816,0.0,91.6202,116.698,0.347902,88.3266,115.467,0.00966396,76.6407,110.45,0.00307925,185.222,185.223,35708.0,26.2819,31783.0,31570.5,29500.8,0.0,0.0,29477.6,576.769,0.0,0.0,0.0,33.1541,29444.5,577.677,28463.4,28437.421875
5457,2000-08-16 08:00:00,443.0,556.0,158.0,22.71,3.55,0.0,30.8594,96.0928,60.7575,0.0,271.428,157.528,0.673017,269.21,155.866,0.0186949,255.116,149.093,0.00595681,400.173,400.18,77148.6,32.6309,72741.9,70080.4,67650.9,0.0,0.0,67540.7,602.663,0.0,0.0,0.0,0.0,67540.7,602.663,65990.9,65851.46875
5458,2000-08-16 09:00:00,610.0,624.0,188.0,23.74,3.15,0.0,42.6221,106.91,47.414,0.0,421.711,192.607,0.926727,421.022,190.575,0.0257424,410.965,182.294,0.00820238,587.334,587.312,113224.0,38.6899,109632.0,102667.0,100293.0,0.0,0.0,100051.0,601.847,0.0,0.0,0.0,0.0,100051.0,601.847,97875.7,97568.4375
5459,2000-08-16 10:00:00,787.0,774.0,165.0,24.77,3.15,0.0,53.5882,121.438,34.3102,0.0,638.405,172.033,1.19563,638.405,170.219,0.0332119,631.681,162.822,0.0105824,786.568,786.568,151640.0,44.7919,149710.0,136232.0,133334.0,0.0,0.0,132897.0,594.456,0.0,0.0,0.0,0.0,132897.0,594.456,129938.0,129399.09375
5460,2000-08-16 11:00:00,878.0,808.0,162.0,25.57,3.15,0.0,62.5054,143.543,22.1472,0.0,747.612,171.243,1.33388,747.612,169.437,0.0370522,744.634,162.074,0.011806,897.653,897.65,173051.0,48.4195,172273.0,154077.0,151211.0,0.0,0.0,150636.0,587.304,0.0,0.0,0.0,0.0,150636.0,587.304,147137.0,146446.015625
5461,2000-08-16 12:00:00,922.0,769.0,217.0,26.38,4.34,0.0,66.6908,176.599,13.9485,0.0,745.018,231.996,1.40073,745.018,229.548,0.038909,743.886,219.573,0.0123977,953.837,953.837,183890.0,48.831,183739.0,164078.0,160278.0,0.0,0.0,159636.0,589.944,0.0,0.0,0.0,0.0,159636.0,589.944,155886.0,155112.3125
5462,2000-08-16 13:00:00,689.0,344.0,381.0,27.18,4.34,0.0,63.7156,211.141,17.0893,0.0,328.35,395.508,1.04675,328.35,391.336,0.0290763,327.592,374.331,0.00926465,694.913,694.918,133967.0,43.5367,131194.0,120042.0,117443.0,0.0,0.0,117102.0,593.767,0.0,0.0,0.0,0.0,117102.0,593.767,114506.0,114089.3359375
5463,2000-08-16 14:00:00,751.0,556.0,294.0,27.48,4.34,0.0,55.406,235.144,27.9679,0.0,490.317,310.047,1.14094,490.317,306.776,0.0316927,487.075,293.445,0.0100983,772.725,772.725,148971.0,45.6681,146906.0,133080.0,130387.0,0.0,0.0,129964.0,591.647,0.0,0.0,0.0,0.0,129964.0,591.647,127056.0,126541.21875
5464,2000-08-16 15:00:00,655.0,654.0,195.0,27.78,5.43,0.0,44.6795,250.691,40.7523,0.0,495.588,208.102,0.995092,491.539,205.907,0.0276414,483.673,196.959,0.00880747,673.834,673.702,129879.0,42.5512,126952.0,116680.0,112950.0,0.0,0.0,112630.0,589.869,0.0,0.0,0.0,0.0,112630.0,589.869,110110.0,109719.0078125
5465,2000-08-16 16:00:00,446.0,462.0,194.0,28.08,5.43,0.0,32.9981,261.98,54.028,0.0,271.794,202.865,0.677574,264.244,200.725,0.0188215,254.963,192.003,0.00599715,442.502,442.449,85296.6,37.7809,81015.2,76071.5,71510.9,0.0,0.0,71371.9,570.752,0.0,0.0,0.0,0.700175,71371.2,570.833,69610.3,69456.421875
5466,2000-08-16 17:00:00,228.0,210.0,153.0,27.34,5.43,0.0,21.0023,271.335,67.3965,0.0,80.4296,154.6,0.346383,76.3555,152.969,0.00962176,70.2403,146.322,0.00306581,214.399,214.403,41333.5,32.0409,37221.4,35893.6,33288.8,0.0,0.0,33260.0,585.322,0.0,0.0,0.0,0.0,33260.0,585.322,32255.2,32222.17578125
5467,2000-08-16 18:00:00,87.0,165.0,61.0,26.6,6.53,0.0,9.04458,280.013,80.6621,0.0,26.8359,61.5248,0.132173,22.2317,60.8758,0.00367146,16.4925,58.2304,0.00116985,73.9769,73.9726,14261.0,28.111,11639.9,11439.3,10630.0,0.0,0.0,10626.8,556.698,0.0,0.0,0.0,0.0,10626.8,556.698,10111.9,10108.6962890625
5468,2000-08-16 19:00:00,3.0,27.0,2.0,25.86,6.53,0.0,-2.59574,288.842,90.0,0.0,0.0,1.52809,0.00455767,0.0,1.51197,0.0,0.0,1.44627,0.0,1.43181,1.43179,276.025,25.8892,33.503,33.5253,33.4421,0.0,0.0,33.4416,146.397,0.0,0.0,0.0,33.4416,0.0,540.0,0.0,0.0
5469,2000-08-16 20:00:00,0.0,0.0,0.0,25.16,6.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5470,2000-08-16 21:00:00,0.0,0.0,0.0,24.47,3.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5471,2000-08-16 22:00:00,0.0,0.0,0.0,23.77,3.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5472,2000-08-16 23:00:00,0.0,0.0,0.0,23.26,3.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5473,2000-08-17 00:00:00,0.0,0.0,0.0,22.74,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5474,2000-08-17 01:00:00,0.0,0.0,0.0,22.22,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5475,2000-08-17 02:00:00,0.0,0.0,0.0,21.76,0.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5476,2000-08-17 03:00:00,0.0,0.0,0.0,21.29,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5477,2000-08-17 04:00:00,0.0,0.0,0.0,20.83,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5478,2000-08-17 05:00:00,0.0,0.0,0.0,20.66,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5479,2000-08-17 06:00:00,42.0,0.0,42.0,20.5,3.61,0.0,6.81464,78.5511,87.3138,0.0,0.0,39.9303,0.0638074,0.0,39.5091,0.00177243,0.0,37.7922,0.000564754,37.4148,37.415,7212.9,21.4239,5387.28,5496.82,5383.8,0.0,0.0,5382.94,543.23,0.0,0.0,0.0,0.0782068,5382.86,543.39,5093.75,5092.927734375
5480,2000-08-17 07:00:00,98.0,0.0,98.0,20.33,3.61,0.0,18.7237,87.2336,74.1676,0.0,0.0,95.377,0.148884,0.0,94.3709,0.00413567,0.0,90.27,0.00131776,89.3686,89.3683,17229.3,22.5368,14344.1,14534.3,14179.3,0.0,0.0,14174.1,580.223,0.0,0.0,0.0,0.0,14174.1,580.223,13557.1,13551.2490234375
5481,2000-08-17 08:00:00,434.0,468.0,195.0,21.61,3.61,0.0,30.7185,96.4325,60.838,0.0,227.986,193.85,0.659344,226.124,191.805,0.0183151,214.227,183.471,0.00583579,393.727,393.71,75902.3,31.332,71481.0,69307.9,67264.8,0.0,0.0,67156.2,602.897,0.0,0.0,0.0,0.0,67156.2,602.897,65614.7,65476.4296875
5482,2000-08-17 09:00:00,628.0,688.0,164.0,22.9,3.47,0.0,42.4659,107.295,47.4991,0.0,464.31,168.794,0.954073,463.551,167.013,0.026502,452.422,159.755,0.00844442,606.064,606.1,116845.0,38.0054,113383.0,106559.0,104088.0,0.0,0.0,103830.0,605.044,0.0,0.0,0.0,0.0,103830.0,605.044,101589.0,101259.328125
5483,2000-08-17 10:00:00,768.0,735.0,178.0,24.18,3.47,0.0,53.3966,121.878,34.4176,0.0,606.285,186.599,1.16676,606.285,184.63,0.0324101,599.852,176.607,0.0103269,768.705,768.706,148191.0,43.3379,146087.0,133898.0,131228.0,0.0,0.0,130810.0,597.785,0.0,0.0,0.0,0.0,130810.0,597.785,127923.0,127399.4375
5484,2000-08-17 11:00:00,880.0,802.0,171.0,25.23,3.47,0.0,62.2511,143.978,22.3163,0.0,741.13,180.516,1.33692,741.13,178.612,0.0371366,738.129,170.85,0.0118329,899.901,899.902,173491.0,47.6576,172739.0,155098.0,151755.0,0.0,0.0,151181.0,590.696,0.0,0.0,0.0,0.0,151181.0,590.696,147693.0,146997.890625
5485,2000-08-17 12:00:00,887.0,714.0,234.0,26.29,4.44,0.0,66.3732,176.769,14.2469,0.0,690.825,249.605,1.34755,690.825,246.972,0.037432,689.728,236.24,0.0119271,916.721,916.721,176729.0,47.7267,176162.0,158143.0,154514.0,0.0,0.0,153923.0,592.393,0.0,0.0,0.0,0.0,153923.0,592.393,150367.0,149646.75
5486,2000-08-17 13:00:00,877.0,710.0,243.0,27.34,4.44,0.0,63.403,210.942,17.38,0.0,676.661,259.892,1.33236,676.661,257.151,0.03701,675.042,245.976,0.0117926,911.82,911.82,175787.0,48.6621,175166.0,156491.0,152648.0,0.0,0.0,152069.0,590.623,0.0,0.0,0.0,0.0,152069.0,590.623,148553.0,147846.90625
5487,2000-08-17 14:00:00,529.0,176.0,385.0,27.78,4.44,0.0,55.1336,234.833,28.1876,0.0,154.692,394.737,0.80367,154.692,390.573,0.0223242,153.651,373.601,0.00711321,521.986,521.982,100634.0,39.9861,96652.4,89865.3,87520.1,0.0,0.0,87331.8,596.18,0.0,0.0,0.0,0.0,87331.8,596.18,85386.0,85153.3125
5488,2000-08-17 15:00:00,462.0,176.0,339.0,28.23,4.05,0.0,44.4362,250.388,40.9407,0.0,132.711,346.776,0.701882,131.626,343.118,0.0194967,129.495,328.208,0.00621229,453.133,453.151,87362.7,39.1007,83086.9,77531.7,74967.9,0.0,0.0,74827.0,590.205,0.0,0.0,0.0,0.0,74827.0,590.205,73085.1,72914.9296875
5489,2000-08-17 16:00:00,412.0,348.0,224.0,28.67,4.05,0.0,32.769,261.705,54.2062,0.0,203.15,230.708,0.625921,197.507,228.275,0.0173867,190.498,218.355,0.00553997,404.77,404.738,78030.5,38.3793,73640.5,68907.1,64892.7,0.0,0.0,64777.6,568.807,0.0,0.0,0.0,1.15709,64776.4,568.902,63140.3,63014.10546875
5490,2000-08-17 17:00:00,201.0,140.0,151.0,28.03,4.05,0.0,20.7762,271.084,67.5755,0.0,53.7701,152.66,0.305364,51.0465,151.049,0.00848234,46.9079,144.485,0.00270275,189.482,189.462,36524.6,32.575,32565.1,31303.2,29768.9,0.0,0.0,29745.4,577.369,0.0,0.0,0.0,0.0,29745.4,577.369,28758.0,28731.66796875
5491,2000-08-17 18:00:00,39.0,0.0,39.0,27.39,5.28,0.0,8.81349,279.78,80.8492,0.0,0.0,38.1964,0.0592498,0.0,37.7935,0.00164583,0.0,36.1512,0.000524414,35.7902,35.7901,6899.76,28.1824,5118.31,5024.88,4931.42,0.0,0.0,4930.62,518.288,0.0,0.0,0.0,96.3977,4834.22,539.999,4570.77,4570.10595703125
5492,2000-08-17 19:00:00,1.0,0.0,1.0,26.75,5.28,0.0,-2.83856,288.624,90.0,0.0,0.0,1.06689,0.00151922,0.0,1.05563,0.0,0.0,1.00976,0.0,0.999663,0.999655,192.715,26.7721,16.3698,16.3923,16.3442,0.0,0.0,16.344,103.163,0.0,0.0,0.0,16.344,0.0,540.0,0.0,0.0
5493,2000-08-17 20:00:00,0.0,0.0,0.0,26.63,5.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5494,2000-08-17 21:00:00,0.0,0.0,0.0,26.51,4.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5495,2000-08-17 22:00:00,0.0,0.0,0.0,26.39,4.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5496,2000-08-17 23:00:00,0.0,0.0,0.0,26.36,4.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5497,2000-08-18 00:00:00,0.0,0.0,0.0,26.33,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5498,2000-08-18 01:00:00,0.0,0.0,0.0,26.3,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5499,2000-08-18 02:00:00,0.0,0.0,0.0,26.04,2.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5500,2000-08-18 03:00:00,0.0,0.0,0.0,25.78,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5501,2000-08-18 04:00:00,0.0,0.0,0.0,25.53,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5502,2000-08-18 05:00:00,0.0,0.0,0.0,24.97,0.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5503,2000-08-18 06:00:00,13.0,0.0,13.0,24.41,4.26,0.0,6.66733,78.8458,87.4127,0.0,0.0,13.1146,0.0197499,0.0,12.9763,0.000548609,0.0,12.4124,0.000174805,12.2885,12.2885,2369.08,24.7008,1388.61,1390.84,1367.5,0.0,0.0,1367.43,474.002,0.0,0.0,0.0,320.979,1046.45,540.0,986.548,986.516906738281
5504,2000-08-18 07:00:00,122.0,9.0,119.0,23.85,4.26,0.0,18.584,87.5465,74.2535,0.0,2.55463,115.405,0.185345,2.4628,114.187,0.00514848,2.13218,109.225,0.00164048,110.245,110.246,21253.9,26.4586,18067.8,17926.5,17552.2,0.0,0.0,17544.0,575.023,0.0,0.0,0.0,0.0,17544.0,575.023,16811.1,16802.123046875
5505,2000-08-18 08:00:00,272.0,83.0,230.0,24.52,4.26,0.0,30.5764,96.776,60.9189,0.0,40.1308,234.441,0.413229,39.8029,231.968,0.0114786,37.6985,221.887,0.00365745,256.994,257.012,49547.2,30.6012,45233.8,43975.3,42562.5,0.0,0.0,42517.8,595.538,0.0,0.0,0.0,0.0,42517.8,595.538,41397.6,41342.54296875
5506,2000-08-18 09:00:00,427.0,168.0,314.0,25.2,5.74,0.0,42.3079,107.684,47.5853,0.0,113.231,313.174,0.648709,113.046,309.871,0.0180197,110.319,296.405,0.00574167,402.662,402.654,77625.5,33.8532,73213.4,70118.1,68525.9,0.0,0.0,68412.6,601.277,0.0,0.0,0.0,0.0,68412.6,601.277,66840.6,66697.0625
5507,2000-08-18 10:00:00,621.0,322.0,363.0,25.87,5.74,0.0,53.2023,122.32,34.5271,0.0,265.444,369.148,0.943439,265.444,365.254,0.0262066,262.606,349.382,0.00835029,605.876,605.875,116801.0,38.8905,113333.0,106055.0,103849.0,0.0,0.0,103591.0,602.655,0.0,0.0,0.0,0.0,103591.0,602.655,101343.0,101014.078125
5508,2000-08-18 11:00:00,204.0,17.0,189.0,25.94,5.74,0.0,61.9935,144.414,22.4893,0.0,15.6975,190.436,0.309922,15.6975,188.428,0.00860894,15.6329,180.239,0.00274309,193.916,193.914,37382.8,30.1073,33389.4,32521.1,31783.4,0.0,0.0,31757.8,586.86,0.0,0.0,0.0,0.0,31757.8,586.86,30771.2,30740.9609375
5509,2000-08-18 12:00:00,798.0,553.0,294.0,26.0,7.3,0.0,66.0521,176.94,14.5493,0.0,533.789,309.959,1.21234,533.789,306.689,0.0336761,532.905,293.362,0.0107303,818.015,818.011,157697.0,41.9094,156078.0,144141.0,141020.0,0.0,0.0,140547.0,604.775,0.0,0.0,0.0,0.0,140547.0,604.775,137475.0,136872.046875
5510,2000-08-18 13:00:00,554.0,160.0,412.0,26.06,7.3,0.0,63.086,210.749,17.6759,0.0,151.73,422.718,0.84165,151.73,418.259,0.0233792,151.355,400.084,0.00744937,545.931,545.933,105250.0,36.6778,101399.0,95884.9,93990.7,0.0,0.0,93780.2,605.057,0.0,0.0,0.0,0.0,93780.2,605.057,91756.8,91487.9296875
5511,2000-08-18 14:00:00,316.0,30.0,291.0,25.72,7.3,0.0,54.8564,234.525,28.4128,0.0,26.8904,298.268,0.480075,26.8904,295.121,0.0133354,26.7062,282.297,0.0042491,305.917,305.915,58974.6,31.6697,54538.2,52760.0,51523.8,0.0,0.0,51459.5,600.649,0.0,0.0,0.0,0.0,51459.5,600.649,50204.1,50123.62109375
5512,2000-08-18 15:00:00,391.0,100.0,321.0,25.37,6.8,0.0,44.1883,250.086,41.1341,0.0,75.6395,332.459,0.594017,75.0215,328.952,0.0165005,73.7922,314.657,0.00525759,384.57,384.583,74140.6,33.0914,69700.3,66996.7,65165.3,0.0,0.0,65062.2,600.043,0.0,0.0,0.0,0.0,65062.2,600.043,63549.2,63420.4765625
5513,2000-08-18 16:00:00,362.0,235.0,236.0,25.02,6.8,0.0,32.5354,261.429,54.3888,0.0,136.416,240.237,0.549959,132.627,237.703,0.0152766,127.87,227.373,0.00486764,351.696,351.703,67803.1,32.0813,63346.1,61171.6,57171.0,0.0,0.0,57089.5,596.798,0.0,0.0,0.0,0.0,57089.5,596.798,55720.1,55621.19140625
5514,2000-08-18 17:00:00,246.0,318.0,134.0,23.83,6.8,0.0,20.546,270.832,67.7584,0.0,120.793,137.16,0.373729,114.674,135.713,0.0103814,105.26,129.816,0.00330784,232.728,232.682,44857.7,28.5016,40659.9,39939.0,36332.1,0.0,0.0,36298.2,595.124,0.0,0.0,0.0,0.0,36298.2,595.124,35277.2,35237.94140625
5515,2000-08-18 18:00:00,84.0,157.0,60.0,22.64,7.88,0.0,8.5785,279.547,81.04,0.0,25.0587,60.6447,0.127615,20.8004,60.005,0.00354486,15.1627,57.3975,0.00112951,71.8356,71.8332,13848.5,23.9868,11265.6,11327.6,10608.4,0.0,0.0,10605.3,564.744,0.0,0.0,0.0,0.0,10605.3,564.744,10100.7,10097.447265625
5516,2000-08-18 19:00:00,2.0,22.0,1.0,21.44,7.88,0.0,-3.08517,288.405,90.0,0.0,0.0,0.630494,0.00303845,0.0,0.623843,0.0,0.0,0.596734,0.0,0.590767,0.590764,113.892,21.4511,5.72705,5.71101,5.67686,0.0,0.0,5.67679,63.6193,0.0,0.0,0.0,5.67679,0.0,540.0,0.0,0.0
5517,2000-08-18 20:00:00,0.0,0.0,0.0,20.51,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5518,2000-08-18 21:00:00,0.0,0.0,0.0,19.58,1.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5519,2000-08-18 22:00:00,0.0,0.0,0.0,18.65,1.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5520,2000-08-18 23:00:00,0.0,0.0,0.0,18.62,1.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5521,2000-08-19 00:00:00,0.0,0.0,0.0,18.59,1.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5522,2000-08-19 01:00:00,0.0,0.0,0.0,18.56,1.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5523,2000-08-19 02:00:00,0.0,0.0,0.0,18.28,1.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5524,2000-08-19 03:00:00,0.0,0.0,0.0,17.99,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5525,2000-08-19 04:00:00,0.0,0.0,0.0,17.71,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5526,2000-08-19 05:00:00,0.0,0.0,0.0,17.19,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5527,2000-08-19 06:00:00,33.0,0.0,33.0,16.67,2.55,0.0,6.51957,79.1442,87.5113,0.0,0.0,31.8814,0.0501344,0.0,31.5451,0.00139262,0.0,30.1743,0.000443735,29.873,29.8731,5759.2,17.4613,4147.92,4325.54,4233.13,0.0,0.0,4232.61,545.262,0.0,0.0,0.0,0.0,4232.61,545.262,4002.68,4002.16650390625
5528,2000-08-19 07:00:00,239.0,449.0,97.0,16.16,2.55,0.0,18.4436,87.8632,74.3393,0.0,121.16,93.8439,0.363095,116.804,92.854,0.010086,101.009,88.819,0.00321372,187.933,187.979,36240.8,21.1393,32302.4,32923.5,30542.1,0.0,0.0,30518.6,595.162,0.0,0.0,0.0,0.0,30518.6,595.162,29569.6,29541.525390625
5529,2000-08-19 08:00:00,448.0,599.0,144.0,17.8,2.55,0.0,30.4331,97.1231,61.0002,0.0,290.961,144.96,0.680613,288.584,143.431,0.0189059,273.251,137.199,0.00602404,406.351,406.391,78346.9,28.5646,73953.5,72681.5,70463.8,0.0,0.0,70348.9,614.606,0.0,0.0,0.0,0.0,70348.9,614.606,68796.7,68645.3671875
5530,2000-08-19 09:00:00,598.0,605.0,192.0,19.45,1.7,0.0,42.1481,108.077,47.6726,0.0,407.402,196.955,0.908496,406.736,194.878,0.025236,396.871,186.409,0.00804102,577.456,577.433,111319.0,35.638,107664.0,102343.0,99989.1,0.0,0.0,99754.1,609.262,0.0,0.0,0.0,0.0,99754.1,609.262,97623.9,97319.1796875
5531,2000-08-19 10:00:00,771.0,743.0,178.0,21.1,1.7,0.0,53.0055,122.766,34.6388,0.0,610.863,186.866,1.17132,610.863,184.894,0.0325367,604.283,176.86,0.0103673,773.341,773.343,149087.0,42.7803,147028.0,135133.0,132031.0,0.0,0.0,131611.0,601.036,0.0,0.0,0.0,0.0,131611.0,601.036,128728.0,128200.96875
5532,2000-08-19 11:00:00,844.0,714.0,216.0,21.92,1.7,0.0,61.7325,144.849,22.6663,0.0,657.961,228.93,1.28223,657.961,226.515,0.0356174,655.207,216.672,0.0113489,863.171,863.174,166408.0,46.1186,165260.0,149485.0,146326.0,0.0,0.0,145799.0,594.555,0.0,0.0,0.0,0.0,145799.0,594.555,142500.0,141852.453125
5533,2000-08-19 12:00:00,881.0,664.0,277.0,22.73,1.77,0.0,65.7274,177.113,14.8556,0.0,640.425,293.63,1.33844,640.425,290.533,0.0371788,639.318,277.908,0.0118464,908.065,908.064,175061.0,48.0681,174399.0,156266.0,152957.0,0.0,0.0,152372.0,589.741,0.0,0.0,0.0,0.0,152372.0,589.741,148841.0,148135.328125
5534,2000-08-19 13:00:00,593.0,211.0,406.0,23.55,1.77,0.0,62.7649,210.561,17.9768,0.0,200.049,416.669,0.9009,200.049,412.273,0.025025,199.536,394.358,0.00797379,587.963,587.964,113350.0,39.9562,109760.0,102141.0,100070.0,0.0,0.0,99826.5,598.02,0.0,0.0,0.0,0.0,99826.5,598.02,97635.7,97330.828125
5535,2000-08-19 14:00:00,717.0,536.0,281.0,23.64,1.77,0.0,54.5745,234.219,28.6435,0.0,469.575,297.151,1.08928,469.575,294.016,0.0302579,466.301,281.24,0.00964116,740.074,740.078,142679.0,44.2907,140308.0,127944.0,125210.0,0.0,0.0,124824.0,594.932,0.0,0.0,0.0,0.0,124824.0,594.932,122061.0,121585.9609375
5536,2000-08-19 15:00:00,644.0,678.0,174.0,23.72,4.21,0.0,43.9357,249.785,41.3322,0.0,508.639,186.981,0.978381,504.483,185.009,0.0271772,496.115,176.969,0.00865956,666.363,666.537,128499.0,39.5428,125517.0,117097.0,113990.0,0.0,0.0,113671.0,596.07,0.0,0.0,0.0,0.0,113671.0,596.07,111165.0,110770.3359375
5537,2000-08-19 16:00:00,472.0,622.0,140.0,23.81,4.21,0.0,32.2975,261.153,54.5756,0.0,360.155,149.554,0.717074,350.151,147.976,0.0199187,337.454,141.546,0.00634676,474.216,474.047,91390.2,35.0633,87244.3,83042.0,78175.7,0.0,0.0,78016.3,584.518,0.0,0.0,0.0,0.0,78016.3,584.518,76189.0,76004.6953125
5538,2000-08-19 17:00:00,271.0,466.0,109.0,23.06,4.21,0.0,20.3119,270.58,67.9452,0.0,175.237,113.76,0.41171,166.36,112.56,0.0114364,152.526,107.669,0.00364401,257.596,257.632,49666.9,29.1759,45385.2,44419.3,39375.9,0.0,0.0,39334.9,596.278,0.0,0.0,0.0,0.0,39334.9,596.278,38264.0,38217.7734375
5539,2000-08-19 18:00:00,84.0,192.0,56.0,22.3,5.22,0.0,8.33967,279.312,81.2344,0.0,29.4191,56.6824,0.127615,24.3717,56.0845,0.00354486,17.594,53.6473,0.00112951,70.53,70.5463,13600.5,23.868,11043.4,11111.3,10268.1,0.0,0.0,10265.1,561.296,0.0,0.0,0.0,0.0,10265.1,561.296,9770.43,9767.4169921875
5540,2000-08-19 19:00:00,2.0,25.0,1.0,21.54,5.22,0.0,-3.3355,288.185,90.0,0.0,0.0,0.632309,0.00303845,0.0,0.625639,0.0,0.0,0.598452,0.0,0.592467,0.592459,114.217,21.5532,5.75878,5.74315,5.70959,0.0,0.0,5.70952,63.8317,0.0,0.0,0.0,5.70952,0.0,540.0,0.0,0.0
5541,2000-08-19 20:00:00,0.0,0.0,0.0,20.44,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5542,2000-08-19 21:00:00,0.0,0.0,0.0,19.34,4.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5543,2000-08-19 22:00:00,0.0,0.0,0.0,18.23,4.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5544,2000-08-19 23:00:00,0.0,0.0,0.0,17.81,4.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5545,2000-08-20 00:00:00,0.0,0.0,0.0,17.39,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5546,2000-08-20 01:00:00,0.0,0.0,0.0,16.96,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5547,2000-08-20 02:00:00,0.0,0.0,0.0,16.86,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5548,2000-08-20 03:00:00,0.0,0.0,0.0,16.75,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5549,2000-08-20 04:00:00,0.0,0.0,0.0,16.65,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5550,2000-08-20 05:00:00,0.0,0.0,0.0,16.63,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5551,2000-08-20 06:00:00,23.0,0.0,23.0,16.62,3.8,0.0,6.37137,79.4465,87.6096,0.0,0.0,22.6919,0.0349422,0.0,22.4526,0.000970616,0.0,21.4769,0.00030927,21.2624,21.2624,4098.89,17.1385,2766.77,2889.45,2836.48,0.0,0.0,2836.23,528.201,0.0,0.0,0.0,15.8403,2820.39,540.0,2662.57,2662.34375
5552,2000-08-20 07:00:00,79.0,0.0,79.0,16.61,3.8,0.0,18.3026,88.1834,74.4252,0.0,0.0,77.1241,0.120019,0.0,76.3105,0.00333385,0.0,72.9944,0.00106228,72.2655,72.2654,13931.4,18.3723,11336.4,11747.2,11481.9,0.0,0.0,11478.5,582.599,0.0,0.0,0.0,0.0,11478.5,582.599,10960.7,10956.912109375
5553,2000-08-20 08:00:00,243.0,42.0,222.0,17.38,3.8,0.0,30.2888,97.4738,61.0819,0.0,20.134,226.161,0.369172,19.9695,223.775,0.0102548,18.9031,214.051,0.0032675,230.628,230.628,44461.8,23.0042,40257.3,40653.8,39740.2,0.0,0.0,39703.8,614.995,0.0,0.0,0.0,0.0,39703.8,614.995,38695.6,38647.75
5554,2000-08-20 09:00:00,242.0,11.0,235.0,18.15,0.92,0.0,41.9866,108.473,47.761,0.0,7.0342,231.06,0.367652,7.02271,228.623,0.0102126,6.85149,218.688,0.00325406,223.287,223.288,43046.1,24.7465,38878.1,38924.4,38080.2,0.0,0.0,38046.0,608.266,0.0,0.0,0.0,0.0,38046.0,608.266,37048.5,37004.7890625
5555,2000-08-20 10:00:00,368.0,29.0,345.0,18.93,0.92,0.0,52.806,123.213,34.7528,0.0,23.7226,354.723,0.559075,23.7226,350.981,0.0155299,23.465,335.729,0.00494832,355.607,355.609,68555.5,29.4357,64090.5,62717.8,61361.9,0.0,0.0,61274.3,612.599,0.0,0.0,0.0,0.0,61274.3,612.599,59886.8,59772.47265625
5556,2000-08-20 11:00:00,442.0,45.0,403.0,19.39,0.92,0.0,61.4683,145.285,22.8472,0.0,40.9084,417.331,0.671497,40.9084,412.928,0.0186527,40.7343,394.984,0.00594336,431.367,431.364,83159.7,32.1337,78813.6,76144.3,74493.1,0.0,0.0,74363.6,611.287,0.0,0.0,0.0,0.0,74363.6,611.287,72723.7,72555.234375
5557,2000-08-20 12:00:00,650.0,281.0,395.0,19.85,0.82,0.0,65.3994,177.287,15.1657,0.0,270.689,409.388,0.987496,270.689,405.069,0.0274304,270.201,387.467,0.00874024,651.1,651.095,125520.0,39.2152,122389.0,114379.0,111781.0,0.0,0.0,111485.0,606.223,0.0,0.0,0.0,0.0,111485.0,606.223,109087.0,108706.6640625
5558,2000-08-20 13:00:00,499.0,98.0,412.0,20.31,0.82,0.0,62.4396,210.378,18.2828,0.0,93.1822,428.647,0.758093,93.1822,424.125,0.0210581,92.9345,405.695,0.00670982,493.65,493.652,95169.7,34.9925,91050.6,86776.1,84868.8,0.0,0.0,84699.3,608.697,0.0,0.0,0.0,0.0,84699.3,608.697,82861.3,82642.1875
5559,2000-08-20 14:00:00,464.0,109.0,376.0,20.81,0.82,0.0,54.288,233.917,28.8796,0.0,94.9012,385.895,0.70492,94.9012,381.824,0.0195811,94.2272,365.232,0.00623919,454.871,454.867,87690.4,34.3389,83417.4,79732.3,78031.9,0.0,0.0,77887.4,606.426,0.0,0.0,0.0,0.0,77887.4,606.426,76162.6,75977.5390625
5560,2000-08-20 15:00:00,310.0,32.0,288.0,21.31,0.37,0.0,43.6787,249.485,41.5351,0.0,23.8456,296.683,0.47096,23.6508,293.553,0.0130822,23.2535,280.797,0.00416842,301.014,301.014,58030.4,30.5392,53601.7,52147.1,50887.3,0.0,0.0,50825.5,604.459,0.0,0.0,0.0,0.0,50825.5,604.459,49594.4,49515.73046875
5561,2000-08-20 16:00:00,112.0,0.0,112.0,21.81,0.37,0.0,32.0555,260.877,54.7666,0.0,0.0,110.0,0.170153,0.0,108.839,0.00472648,0.0,104.11,0.00150601,103.07,103.071,19870.2,24.9702,16781.8,16783.8,16393.2,0.0,0.0,16386.1,577.565,0.0,0.0,0.0,0.0,16386.1,577.565,15692.9,15685.048828125
5562,2000-08-20 17:00:00,61.0,0.0,61.0,21.26,0.37,0.0,20.0737,270.326,68.1358,0.0,0.0,59.682,0.0926727,0.0,59.0524,0.00257424,0.0,56.4863,0.000820238,55.9222,55.9222,10781.2,22.9746,8510.69,8606.75,8434.61,0.0,0.0,8432.6,556.869,0.0,0.0,0.0,0.0,8432.6,556.869,8010.81,8008.77490234375
5563,2000-08-20 18:00:00,20.0,0.0,20.0,20.71,0.65,0.0,8.09711,279.076,81.4323,0.0,0.0,19.5074,0.0303845,0.0,19.3016,0.000844014,0.0,18.4629,0.00026893,18.2785,18.2786,3523.87,21.2599,2300.0,2348.35,2304.99,0.0,0.0,2304.81,507.317,0.0,0.0,0.0,103.226,2201.59,540.0,2077.4,2077.26611328125
5564,2000-08-20 19:00:00,0.0,0.0,0.0,20.16,0.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5565,2000-08-20 20:00:00,0.0,0.0,0.0,19.53,0.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5566,2000-08-20 21:00:00,0.0,0.0,0.0,18.89,1.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5567,2000-08-20 22:00:00,0.0,0.0,0.0,18.25,1.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5568,2000-08-20 23:00:00,0.0,0.0,0.0,17.69,1.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5569,2000-08-21 00:00:00,0.0,0.0,0.0,17.13,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5570,2000-08-21 01:00:00,0.0,0.0,0.0,16.57,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5571,2000-08-21 02:00:00,0.0,0.0,0.0,16.2,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5572,2000-08-21 03:00:00,0.0,0.0,0.0,15.83,3.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5573,2000-08-21 04:00:00,0.0,0.0,0.0,15.47,3.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5574,2000-08-21 05:00:00,0.0,1.0,0.0,15.45,3.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5575,2000-08-21 06:00:00,50.0,21.0,48.0,15.43,1.78,0.0,6.22274,79.7524,87.7077,0.0,0.738008,48.7496,0.0759612,0.553506,48.2353,0.00211003,0.0,46.1393,0.000672326,45.6785,45.6786,8806.17,16.7037,6769.63,7084.7,6941.34,0.0,0.0,6940.03,566.899,0.0,0.0,0.0,0.0,6940.03,566.899,6593.47,6592.08642578125
5576,2000-08-21 07:00:00,215.0,346.0,107.0,15.41,1.78,0.0,18.1608,88.5071,74.511,0.0,92.5348,103.593,0.326633,89.2084,102.501,0.00907315,76.9664,98.0465,0.002891,173.266,173.298,33409.8,20.2424,29576.7,30286.4,28178.1,0.0,0.0,28157.9,590.995,0.0,0.0,0.0,0.0,28157.9,590.995,27227.6,27203.88671875
5577,2000-08-21 08:00:00,416.0,520.0,155.0,16.71,1.78,0.0,30.1433,97.8278,61.1641,0.0,250.677,155.072,0.631997,248.629,153.437,0.0175555,235.286,146.769,0.00559375,378.24,378.23,72917.9,27.2568,68479.2,67721.6,64999.5,0.0,0.0,64902.2,616.163,0.0,0.0,0.0,0.0,64902.2,616.163,63459.2,63329.7734375
5578,2000-08-21 09:00:00,584.0,578.0,199.0,18.01,1.85,0.0,41.8233,108.872,47.8506,0.0,387.443,203.11,0.887227,386.81,200.968,0.0246452,377.329,192.235,0.00785277,563.876,563.825,108695.0,33.6587,104952.0,100729.0,98523.7,0.0,0.0,98299.2,613.898,0.0,0.0,0.0,0.0,98299.2,613.898,96224.1,95927.265625
5579,2000-08-21 10:00:00,717.0,592.0,247.0,19.3,1.85,0.0,52.604,123.662,34.8692,0.0,485.383,256.595,1.08928,485.383,253.888,0.0302579,480.072,242.855,0.00964116,715.708,715.708,137982.0,39.1641,135391.0,126627.0,123416.0,0.0,0.0,123059.0,609.21,0.0,0.0,0.0,0.0,123059.0,609.21,120429.0,119965.6796875
5580,2000-08-21 11:00:00,490.0,96.0,406.0,20.15,1.85,0.0,61.2008,145.719,23.0321,0.0,88.215,420.703,0.74442,88.215,416.265,0.0206783,87.8329,398.176,0.0065888,481.156,481.155,92758.1,33.5042,88585.6,85041.5,83002.2,0.0,0.0,82841.8,611.753,0.0,0.0,0.0,0.0,82841.8,611.753,81051.2,80840.3203125
5581,2000-08-21 12:00:00,504.0,92.0,421.0,21.0,1.59,0.0,65.0681,177.462,15.4795,0.0,88.2095,437.661,0.765689,88.2095,433.044,0.0212691,88.0435,414.226,0.00677705,497.254,497.25,95862.8,35.0433,91761.0,87431.3,85377.8,0.0,0.0,85206.7,609.18,0.0,0.0,0.0,0.0,85206.7,609.18,83361.7,83140.1484375
5582,2000-08-21 13:00:00,794.0,521.0,334.0,21.85,1.59,0.0,62.1104,210.2,18.5935,0.0,493.285,352.697,1.20626,493.285,348.976,0.0335073,491.927,333.811,0.0106765,817.491,817.491,157599.0,44.9375,155977.0,141873.0,138561.0,0.0,0.0,138092.0,596.714,0.0,0.0,0.0,0.0,138092.0,596.714,135025.0,134444.03125
5583,2000-08-21 14:00:00,523.0,178.0,379.0,22.33,1.59,0.0,53.997,233.618,29.121,0.0,155.5,389.171,0.794555,155.5,385.066,0.022071,154.375,368.333,0.00703253,517.488,517.49,99764.6,36.9449,95760.5,90399.8,88223.4,0.0,0.0,88038.6,605.658,0.0,0.0,0.0,0.0,88038.6,605.658,86125.0,85887.8203125
5584,2000-08-21 15:00:00,504.0,291.0,304.0,22.81,3.02,0.0,43.4173,249.185,41.7428,0.0,217.12,315.242,0.765689,215.347,311.917,0.0212691,211.683,298.363,0.00677705,504.952,504.892,97335.7,35.773,93272.8,88554.5,85618.5,0.0,0.0,85440.2,598.926,0.0,0.0,0.0,0.0,85440.2,598.926,83539.9,83316.8515625
5585,2000-08-21 16:00:00,376.0,291.0,223.0,23.29,3.02,0.0,31.8093,260.601,54.9617,0.0,166.651,230.189,0.571229,162.022,227.761,0.0158675,156.013,217.864,0.00505589,370.143,370.109,71350.2,32.7925,66906.1,64383.9,60786.7,0.0,0.0,60690.5,582.062,0.0,0.0,0.0,0.0,60690.5,582.062,59191.5,59080.06640625
5586,2000-08-21 17:00:00,267.0,398.0,132.0,22.74,3.02,0.0,19.8317,270.072,68.3301,0.0,146.938,137.169,0.405633,139.495,135.722,0.0112676,127.581,129.824,0.00359022,254.835,254.913,49141.7,29.2848,44858.9,43883.3,39513.1,0.0,0.0,39472.7,596.401,0.0,0.0,0.0,0.0,39472.7,596.401,38403.4,38356.74609375
5587,2000-08-21 18:00:00,63.0,77.0,52.0,22.19,3.67,0.0,7.8509,278.839,81.6335,0.0,11.7174,52.1576,0.0957112,9.4773,51.6074,0.00265864,6.69446,49.3648,0.000847131,55.4995,55.5101,10701.6,23.5553,8441.5,8509.19,8180.13,0.0,0.0,8178.24,558.315,0.0,0.0,0.0,0.0,8178.24,558.315,7769.13,7767.20849609375
5588,2000-08-21 19:00:00,1.0,8.0,1.0,21.65,3.67,0.0,-3.84689,287.74,90.0,0.0,0.0,1.06793,0.00151922,0.0,1.05667,0.0,0.0,1.01075,0.0,1.00064,1.00065,192.908,21.6746,16.4004,16.3579,16.3113,0.0,0.0,16.3111,103.263,0.0,0.0,0.0,16.3111,0.0,540.0,0.0,0.0
5589,2000-08-21 20:00:00,0.0,0.0,0.0,21.15,3.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5590,2000-08-21 21:00:00,0.0,0.0,0.0,20.65,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5591,2000-08-21 22:00:00,0.0,0.0,0.0,20.15,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5592,2000-08-21 23:00:00,0.0,0.0,0.0,19.83,4.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5593,2000-08-22 00:00:00,0.0,0.0,0.0,19.51,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5594,2000-08-22 01:00:00,0.0,0.0,0.0,19.19,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5595,2000-08-22 02:00:00,0.0,0.0,0.0,18.98,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5596,2000-08-22 03:00:00,0.0,0.0,0.0,18.77,5.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5597,2000-08-22 04:00:00,0.0,0.0,0.0,18.56,5.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5598,2000-08-22 05:00:00,0.0,0.0,0.0,18.09,5.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5599,2000-08-22 06:00:00,34.0,0.0,34.0,17.62,3.27,0.0,6.07371,80.0618,87.8054,0.0,0.0,32.608,0.0516536,0.0,32.264,0.00143482,0.0,30.862,0.000457182,30.5538,30.5537,5890.27,18.3916,4258.66,4418.74,4314.48,0.0,0.0,4313.93,543.903,0.0,0.0,0.0,0.0,4313.93,543.903,4079.15,4078.625
5600,2000-08-22 07:00:00,217.0,358.0,106.0,17.16,3.27,0.0,18.0183,88.8342,74.5969,0.0,95.3135,102.703,0.329672,91.7315,101.62,0.00915755,79.0498,97.2042,0.0029179,174.494,174.474,33636.7,21.5661,29794.6,30309.0,28234.0,0.0,0.0,28213.8,591.646,0.0,0.0,0.0,0.0,28213.8,591.646,27283.8,27260.015625
5601,2000-08-22 08:00:00,429.0,543.0,157.0,18.36,3.27,0.0,29.9966,98.185,61.2467,0.0,261.712,157.146,0.651747,259.573,155.488,0.0181041,245.572,148.731,0.00576856,390.366,390.371,75258.3,28.2183,70835.2,69730.5,67259.6,0.0,0.0,67154.2,613.131,0.0,0.0,0.0,0.0,67154.2,613.131,65655.6,65517.47265625
5602,2000-08-22 09:00:00,622.0,668.0,178.0,19.55,3.48,0.0,41.6581,109.274,47.9415,0.0,447.476,183.41,0.944958,446.745,181.475,0.0262488,435.738,173.589,0.00836374,603.242,603.202,116283.0,34.5733,112801.0,107806.0,105201.0,0.0,0.0,104946.0,614.283,0.0,0.0,0.0,0.0,104946.0,614.283,102732.0,102395.390625
5603,2000-08-22 10:00:00,666.0,469.0,295.0,20.75,3.48,0.0,52.3993,124.113,34.988,0.0,383.638,304.27,1.0118,383.638,301.061,0.0281057,379.407,287.978,0.00895538,660.72,660.719,127380.0,37.2058,124324.0,117358.0,114730.0,0.0,0.0,114425.0,612.067,0.0,0.0,0.0,0.0,114425.0,612.067,111998.0,111598.4140625
5604,2000-08-22 11:00:00,795.0,575.0,293.0,21.71,3.48,0.0,60.9301,146.153,23.2211,0.0,527.824,306.649,1.20778,527.824,303.414,0.0335495,525.498,290.229,0.01069,807.581,807.581,155694.0,41.8235,153973.0,142232.0,138962.0,0.0,0.0,138503.0,605.018,0.0,0.0,0.0,0.0,138503.0,605.018,135487.0,134900.0625
5605,2000-08-22 12:00:00,620.0,214.0,427.0,22.67,1.68,0.0,64.7335,177.637,15.7971,0.0,205.357,437.671,0.941919,205.357,433.054,0.0261644,204.954,414.236,0.00833684,613.006,613.007,118181.0,39.8784,114765.0,106864.0,104421.0,0.0,0.0,104158.0,601.253,0.0,0.0,0.0,0.0,104158.0,601.253,101890.0,101558.171875
5606,2000-08-22 13:00:00,518.0,117.0,415.0,23.64,1.68,0.0,61.7772,210.028,18.9089,0.0,110.589,426.498,0.786958,110.589,421.999,0.02186,110.274,403.661,0.0069653,508.802,508.801,98088.9,37.9231,94041.5,88337.6,86261.7,0.0,0.0,86081.5,599.413,0.0,0.0,0.0,0.0,86081.5,599.413,84174.4,83947.84375
5607,2000-08-22 14:00:00,596.0,280.0,371.0,24.16,1.68,0.0,53.7016,233.323,29.3676,0.0,243.299,385.962,0.905458,243.299,381.891,0.0251516,241.505,365.296,0.00801413,600.741,600.744,115816.0,41.0241,112313.0,103968.0,101826.0,0.0,0.0,101571.0,595.314,0.0,0.0,0.0,0.0,101571.0,595.314,99327.1,99011.8359375
5608,2000-08-22 15:00:00,643.0,648.0,200.0,24.69,0.58,0.0,43.1516,248.887,41.955,0.0,481.695,213.823,0.976861,477.76,211.567,0.027135,469.526,202.373,0.00864611,665.189,665.098,128223.0,44.7948,125225.0,113760.0,110222.0,0.0,0.0,109908.0,581.266,0.0,0.0,0.0,0.0,109908.0,581.266,107399.0,107031.3359375
5609,2000-08-22 16:00:00,430.0,490.0,173.0,25.22,0.58,0.0,31.5591,260.325,55.1609,0.0,280.519,182.076,0.653267,272.727,180.156,0.0181463,262.493,172.327,0.005782,430.478,430.662,83026.9,38.2382,78715.5,73709.5,69598.4,0.0,0.0,69466.5,571.5,0.0,0.0,0.0,0.0,69466.5,571.5,67746.1,67600.296875
5610,2000-08-22 17:00:00,228.0,297.0,128.0,24.91,0.58,0.0,19.586,269.817,68.528,0.0,109.196,131.405,0.346383,103.843,130.019,0.00962176,94.8507,124.369,0.00306581,217.03,217.053,41845.3,31.4711,37724.8,36480.1,33455.2,0.0,0.0,33424.6,575.4,0.0,0.0,0.0,0.0,33424.6,575.4,32395.5,32362.359375
5611,2000-08-22 18:00:00,66.0,114.0,51.0,24.61,2.21,0.0,7.60113,278.601,81.8381,0.0,16.0993,51.8355,0.100269,13.0215,51.2887,0.00278525,9.08658,49.06,0.00088747,57.566,57.5601,11096.7,26.1696,8793.36,8734.9,8314.05,0.0,0.0,8312.06,553.173,0.0,0.0,0.0,0.0,8312.06,553.173,7892.32,7890.32861328125
5612,2000-08-22 19:00:00,1.0,11.0,1.0,24.3,2.21,0.0,-4.10776,287.516,90.0,0.0,0.0,1.0682,0.00151922,0.0,1.05693,0.0,0.0,1.01101,0.0,1.0009,1.0009,192.953,24.3271,16.4079,16.3993,16.3535,0.0,0.0,16.3533,103.282,0.0,0.0,0.0,16.3533,0.0,540.0,0.0,0.0
5613,2000-08-22 20:00:00,0.0,0.0,0.0,23.84,2.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5614,2000-08-22 21:00:00,0.0,0.0,0.0,23.37,4.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5615,2000-08-22 22:00:00,0.0,0.0,0.0,22.91,4.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5616,2000-08-22 23:00:00,0.0,0.0,0.0,22.49,4.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5617,2000-08-23 00:00:00,0.0,0.0,0.0,22.06,5.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5618,2000-08-23 01:00:00,0.0,0.0,0.0,21.64,5.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5619,2000-08-23 02:00:00,0.0,0.0,0.0,21.19,5.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5620,2000-08-23 03:00:00,0.0,0.0,0.0,20.74,5.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5621,2000-08-23 04:00:00,0.0,0.0,0.0,20.29,5.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5622,2000-08-23 05:00:00,0.0,0.0,0.0,19.99,5.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5623,2000-08-23 06:00:00,28.0,0.0,28.0,19.69,6.18,0.0,5.92428,80.3747,87.9029,0.0,0.0,27.2083,0.0425383,0.0,26.9212,0.00118162,0.0,25.7514,0.000376503,25.4942,25.494,4914.78,20.2226,3440.06,3533.66,3466.33,0.0,0.0,3465.95,527.828,0.0,0.0,0.0,21.3942,3444.56,539.995,3253.37,3253.03198242188
5624,2000-08-23 07:00:00,168.0,137.0,126.0,19.4,6.18,0.0,17.8751,89.1646,74.6829,0.0,36.146,121.794,0.25523,34.6695,120.509,0.00708972,29.8408,115.273,0.00225902,143.665,143.657,27695.7,22.401,24123.7,24447.7,23323.5,0.0,0.0,23310.2,599.534,0.0,0.0,0.0,0.0,23310.2,599.534,22483.1,22466.9453125
5625,2000-08-23 08:00:00,143.0,0.0,143.0,19.57,6.18,0.0,29.8488,98.5453,61.33,0.0,0.0,140.018,0.217249,0.0,138.541,0.0060347,0.0,132.521,0.00192285,131.198,131.197,25293.0,22.3107,21851.9,22158.8,21691.7,0.0,0.0,21680.0,595.012,0.0,0.0,0.0,0.0,21680.0,595.012,20877.1,20863.18359375
5626,2000-08-23 09:00:00,532.0,375.0,284.0,19.74,5.84,0.0,41.4912,109.678,48.0337,0.0,250.317,286.058,0.808228,249.908,283.041,0.0224508,243.717,270.741,0.00715355,509.32,509.347,98193.9,30.6157,94151.4,91673.8,88921.4,0.0,0.0,88744.1,623.889,0.0,0.0,0.0,0.0,88744.1,623.889,86904.8,86662.5
5627,2000-08-23 10:00:00,393.0,74.0,335.0,19.91,5.84,0.0,52.192,124.566,35.1093,0.0,60.0546,344.234,0.597055,60.0546,340.603,0.0165849,59.3867,325.802,0.00528448,381.342,381.338,73518.1,28.0524,69073.0,68061.7,66435.8,0.0,0.0,66335.6,619.866,0.0,0.0,0.0,0.0,66335.6,619.866,64880.9,64746.25
5628,2000-08-23 11:00:00,143.0,0.0,143.0,20.16,5.84,0.0,60.6562,146.586,23.4142,0.0,0.0,140.64,0.217249,0.0,139.157,0.0060347,0.0,133.11,0.00192285,131.78,131.78,25405.9,22.9738,21958.5,22190.7,21654.1,0.0,0.0,21642.4,593.813,0.0,0.0,0.0,0.0,21642.4,593.813,20838.1,20824.212890625
5629,2000-08-23 12:00:00,156.0,0.0,156.0,20.41,3.05,0.0,64.3958,177.813,16.1182,0.0,0.0,153.632,0.236999,0.0,152.011,0.00658331,0.0,145.405,0.00209766,143.953,143.953,27752.0,24.0986,24175.4,24287.0,23729.3,0.0,0.0,23715.3,593.28,0.0,0.0,0.0,0.0,23715.3,593.28,22865.1,22848.486328125
5630,2000-08-23 13:00:00,150.0,0.0,150.0,20.66,3.05,0.0,61.4404,209.86,19.2287,0.0,0.0,147.697,0.227884,0.0,146.139,0.0063301,0.0,139.788,0.00201698,138.392,138.393,26680.3,24.2062,23161.1,23256.3,22663.7,0.0,0.0,22650.9,592.254,0.0,0.0,0.0,0.0,22650.9,592.254,21820.7,21805.431640625
5631,2000-08-23 14:00:00,191.0,4.0,188.0,21.25,3.05,0.0,53.4019,233.031,29.6193,0.0,3.24846,185.5,0.290172,3.24846,183.544,0.00806033,3.22405,175.568,0.00256829,177.006,177.004,34123.0,25.7855,30252.0,30128.9,29515.9,0.0,0.0,29494.4,595.861,0.0,0.0,0.0,0.0,29494.4,595.861,28556.0,28530.013671875
5632,2000-08-23 15:00:00,241.0,9.0,235.0,21.83,2.85,0.0,42.8816,248.59,42.1718,0.0,6.53476,232.882,0.366133,6.48137,230.425,0.0101704,6.36818,220.412,0.00324061,224.516,224.515,43282.9,27.6597,39108.7,38585.1,37645.0,0.0,0.0,37610.7,601.906,0.0,0.0,0.0,0.0,37610.7,601.906,36603.3,36560.5859375
5633,2000-08-23 16:00:00,160.0,2.0,159.0,22.41,2.85,0.0,31.305,260.049,55.364,0.0,1.09386,156.971,0.243076,1.06168,155.315,0.00675211,1.02137,148.566,0.00215144,148.093,148.093,28550.2,26.2554,24932.1,24768.1,24244.6,0.0,0.0,24229.7,587.196,0.0,0.0,0.0,0.0,24229.7,587.196,23355.6,23338.203125
5634,2000-08-23 17:00:00,173.0,94.0,142.0,22.33,2.85,0.0,19.3366,269.562,68.7294,0.0,33.9637,145.369,0.262826,32.2433,143.835,0.00730072,29.4115,137.585,0.00232625,165.329,165.335,31874.2,26.623,28100.3,27861.8,26696.9,0.0,0.0,26679.2,594.96,0.0,0.0,0.0,0.0,26679.2,594.96,25779.7,25758.40234375
5635,2000-08-23 18:00:00,58.0,53.0,51.0,22.25,3.94,0.0,7.34791,278.362,82.046,0.0,7.57384,51.2856,0.088115,6.13828,50.7446,0.00244764,4.22726,48.5395,0.000779898,52.2399,52.2402,10071.0,23.5123,7882.07,7947.84,7728.65,0.0,0.0,7726.94,552.799,0.0,0.0,0.0,0.0,7726.94,552.799,7333.13,7331.42041015625
5636,2000-08-23 19:00:00,1.0,5.0,1.0,22.16,3.94,0.0,-4.37195,287.291,90.0,0.0,0.0,1.06848,0.00151922,0.0,1.05721,0.0,0.0,1.01126,0.0,1.00115,1.00115,193.011,22.1842,16.4174,16.3814,16.3358,0.0,0.0,16.3356,103.198,0.0,0.0,0.0,16.3356,0.0,540.0,0.0,0.0
5637,2000-08-23 20:00:00,0.0,0.0,0.0,22.26,3.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5638,2000-08-23 21:00:00,0.0,0.0,0.0,22.35,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5639,2000-08-23 22:00:00,0.0,0.0,0.0,22.45,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5640,2000-08-23 23:00:00,0.0,0.0,0.0,22.46,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5641,2000-08-24 00:00:00,0.0,0.0,0.0,22.48,2.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5642,2000-08-24 01:00:00,0.0,0.0,0.0,22.49,2.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5643,2000-08-24 02:00:00,0.0,0.0,0.0,22.13,2.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5644,2000-08-24 03:00:00,0.0,0.0,0.0,21.78,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5645,2000-08-24 04:00:00,0.0,0.0,0.0,21.42,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5646,2000-08-24 05:00:00,0.0,0.0,0.0,21.36,2.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5647,2000-08-24 06:00:00,8.0,0.0,8.0,21.3,5.4,0.0,5.77445,80.691,88.0,0.0,0.0,8.16264,0.0121538,0.0,8.07654,0.000337605,0.0,7.72557,0.000107572,7.64842,7.64853,1474.5,21.468,720.585,731.663,719.982,0.0,0.0,719.96,453.231,0.0,0.0,0.0,325.597,394.363,540.0,371.602,371.597747802734
5648,2000-08-24 07:00:00,78.0,0.0,78.0,21.24,5.4,0.0,17.7313,89.4981,74.7689,0.0,0.0,76.1509,0.1185,0.0,75.3476,0.00329165,0.0,72.0734,0.00104883,71.3537,71.3536,13756.0,22.8075,11177.6,11311.9,11082.0,0.0,0.0,11078.7,568.326,0.0,0.0,0.0,0.0,11078.7,568.326,10558.9,10555.3828125
5649,2000-08-24 08:00:00,153.0,0.0,153.0,21.47,5.4,0.0,29.6998,98.9085,61.4138,0.0,0.0,149.816,0.232441,0.0,148.236,0.0064567,0.0,141.794,0.00205732,140.378,140.378,27062.5,24.5538,23522.6,23576.1,23012.4,0.0,0.0,22999.1,591.248,0.0,0.0,0.0,0.0,22999.1,591.248,22159.7,22143.865234375
5650,2000-08-24 09:00:00,433.0,204.0,298.0,21.69,4.65,0.0,41.3224,110.085,48.1273,0.0,136.469,298.011,0.657824,136.246,294.867,0.0182729,132.852,282.054,0.00582234,410.762,410.761,79187.2,31.1644,74791.8,72594.4,70599.4,0.0,0.0,70483.2,611.568,0.0,0.0,0.0,0.0,70483.2,611.568,68915.8,68763.71875
5651,2000-08-24 10:00:00,214.0,22.0,197.0,21.92,4.65,0.0,51.982,125.019,35.2332,0.0,17.6256,198.752,0.325114,17.6256,196.655,0.00903095,17.428,188.11,0.00287756,203.485,203.484,39228.8,26.6135,35173.4,34885.0,33970.9,0.0,0.0,33942.9,600.376,0.0,0.0,0.0,0.0,33942.9,600.376,32968.4,32933.5703125
5652,2000-08-24 11:00:00,642.0,318.0,366.0,22.74,4.65,0.0,60.3791,147.018,23.6113,0.0,290.912,377.351,0.975342,290.912,373.37,0.0270928,289.583,357.146,0.00863267,640.27,640.269,123435.0,37.5082,120221.0,113297.0,110382.0,0.0,0.0,110098.0,610.862,0.0,0.0,0.0,0.0,110098.0,610.862,107756.0,107384.6171875
5653,2000-08-24 12:00:00,698.0,320.0,411.0,23.56,4.82,0.0,64.055,177.989,16.4429,0.0,306.114,426.699,1.06042,306.114,422.198,0.0294561,305.462,403.851,0.00938567,702.229,702.224,135377.0,39.5787,132667.0,123822.0,121416.0,0.0,0.0,121066.0,604.817,0.0,0.0,0.0,0.0,121066.0,604.817,118452.0,118004.234375
5654,2000-08-24 13:00:00,512.0,126.0,402.0,24.37,4.82,0.0,61.0998,209.697,19.5529,0.0,118.402,413.345,0.777843,118.402,408.985,0.0216068,118.04,391.213,0.00688462,504.167,504.169,97194.0,35.8708,93123.9,88379.3,86424.6,0.0,0.0,86247.5,605.916,0.0,0.0,0.0,0.0,86247.5,605.916,84367.8,84140.734375
5655,2000-08-24 14:00:00,688.0,449.0,329.0,24.42,4.82,0.0,53.0981,232.742,29.876,0.0,389.277,347.076,1.04523,389.277,343.415,0.0290341,386.294,328.492,0.00925121,707.647,707.646,136424.0,40.5624,133763.0,124240.0,121094.0,0.0,0.0,120745.0,605.036,0.0,0.0,0.0,0.0,120745.0,605.036,118140.0,117693.09375
5656,2000-08-24 15:00:00,212.0,12.0,204.0,24.46,4.52,0.0,42.6076,248.294,42.393,0.0,8.72752,201.713,0.322076,8.65622,199.585,0.00894655,8.50299,190.912,0.00285066,197.424,197.424,38059.9,29.0525,34042.9,33341.5,32672.7,0.0,0.0,32646.0,590.257,0.0,0.0,0.0,0.0,32646.0,590.257,31659.5,31627.4765625
5657,2000-08-24 16:00:00,120.0,0.0,120.0,24.5,4.52,0.0,31.047,259.773,55.5711,0.0,0.0,117.999,0.182307,0.0,116.754,0.00506408,0.0,111.68,0.00161358,110.565,110.566,21315.0,27.072,18124.7,17924.3,17540.7,0.0,0.0,17532.5,573.212,0.0,0.0,0.0,0.0,17532.5,573.212,16796.9,16787.9296875
5658,2000-08-24 17:00:00,112.0,7.0,110.0,23.71,4.52,0.0,19.0836,269.306,68.9344,0.0,2.19875,108.563,0.170153,2.08378,107.418,0.00472648,1.8981,102.75,0.00150601,103.604,103.603,19973.6,26.12,16877.7,16775.6,16374.5,0.0,0.0,16367.4,575.379,0.0,0.0,0.0,0.0,16367.4,575.379,15671.2,15663.380859375
5659,2000-08-24 18:00:00,67.0,97.0,55.0,22.92,6.03,0.0,7.09133,278.122,82.257,0.0,13.0964,55.4429,0.101788,10.3359,54.8581,0.00282745,7.01689,52.4742,0.000900917,58.8971,58.8856,11352.6,24.1621,9020.51,9062.18,8723.16,0.0,0.0,8721.01,559.162,0.0,0.0,0.0,0.0,8721.01,559.162,8288.94,8286.7509765625
5660,2000-08-24 19:00:00,1.0,7.0,1.0,22.12,6.03,0.0,-4.63935,287.064,90.0,0.0,0.0,1.06875,0.00151922,0.0,1.05748,0.0,0.0,1.01153,0.0,1.00141,1.00142,193.057,22.1411,16.4207,16.3842,16.3438,0.0,0.0,16.3436,103.067,0.0,0.0,0.0,16.3436,0.0,540.0,0.0,0.0
5661,2000-08-24 20:00:00,0.0,0.0,0.0,21.64,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5662,2000-08-24 21:00:00,0.0,0.0,0.0,21.15,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5663,2000-08-24 22:00:00,0.0,0.0,0.0,20.66,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5664,2000-08-24 23:00:00,0.0,0.0,0.0,20.58,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5665,2000-08-25 00:00:00,0.0,0.0,0.0,20.5,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5666,2000-08-25 01:00:00,0.0,0.0,0.0,20.42,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5667,2000-08-25 02:00:00,0.0,0.0,0.0,20.04,0.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5668,2000-08-25 03:00:00,0.0,0.0,0.0,19.66,3.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5669,2000-08-25 04:00:00,0.0,0.0,0.0,19.28,3.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5670,2000-08-25 05:00:00,0.0,0.0,0.0,18.94,3.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5671,2000-08-25 06:00:00,51.0,54.0,46.0,18.59,0.7,0.0,5.62425,81.0105,88.0969,0.0,1.69426,40.7851,0.0774805,1.23747,40.3548,0.00215224,0.0,38.6012,0.000685773,38.2159,38.216,7367.29,19.7359,5520.15,5684.78,5576.71,0.0,0.0,5575.8,549.134,0.0,0.0,0.0,0.0,5575.8,549.134,5280.77,5279.8798828125
5672,2000-08-25 07:00:00,232.0,462.0,92.0,18.24,0.7,0.0,17.5867,89.8346,74.8549,0.0,121.056,89.4268,0.35246,114.924,88.4835,0.00979056,98.6766,84.6384,0.00311959,181.485,181.505,34992.5,23.6823,31107.2,31300.9,28511.5,0.0,0.0,28490.0,586.838,0.0,0.0,0.0,0.0,28490.0,586.838,27546.8,27522.744140625
5673,2000-08-25 08:00:00,428.0,599.0,132.0,18.94,0.7,0.0,29.5496,99.2746,61.4983,0.0,286.402,133.723,0.650228,284.062,132.313,0.0180619,268.501,126.563,0.00575511,391.119,391.145,75406.7,30.6682,70987.3,69047.8,66722.6,0.0,0.0,66617.0,606.773,0.0,0.0,0.0,0.0,66617.0,606.773,65102.0,64966.28515625
5674,2000-08-25 09:00:00,593.0,640.0,172.0,19.64,2.0,0.0,41.1517,110.495,48.2222,0.0,426.238,177.802,0.9009,425.542,175.926,0.025025,414.883,168.282,0.00797379,577.341,577.326,111299.0,35.5035,107644.0,102390.0,99514.2,0.0,0.0,99284.4,612.395,0.0,0.0,0.0,0.0,99284.4,612.395,97180.6,96876.875
5675,2000-08-25 10:00:00,728.0,659.0,211.0,20.34,2.0,0.0,51.7695,125.474,35.3596,0.0,536.751,221.178,1.106,536.751,218.845,0.0307221,530.68,209.335,0.00978907,732.625,732.622,141243.0,40.4706,138804.0,129002.0,125559.0,0.0,0.0,125186.0,607.351,0.0,0.0,0.0,0.0,125186.0,607.351,122494.0,122015.234375
5676,2000-08-25 11:00:00,820.0,677.0,234.0,21.3,2.0,0.0,60.0989,147.448,23.8124,0.0,618.437,248.231,1.24576,618.437,245.613,0.0346046,615.56,234.94,0.0110261,842.005,842.005,162329.0,44.4362,160960.0,146804.0,143355.0,0.0,0.0,142857.0,599.283,0.0,0.0,0.0,0.0,142857.0,599.283,139679.0,139058.34375
5677,2000-08-25 12:00:00,842.0,645.0,265.0,22.25,3.8,0.0,63.7112,178.165,16.771,0.0,616.188,282.501,1.27919,616.188,279.521,0.035533,614.819,267.375,0.011322,873.383,873.383,168382.0,43.5487,167343.0,153349.0,149714.0,0.0,0.0,149177.0,602.589,0.0,0.0,0.0,0.0,149177.0,602.589,145842.0,145165.078125
5678,2000-08-25 13:00:00,809.0,623.0,266.0,23.2,3.8,0.0,60.7558,209.538,19.8813,0.0,585.226,284.519,1.22905,585.226,281.518,0.0341404,583.372,269.284,0.0108782,844.14,844.139,162734.0,43.7855,161385.0,147684.0,144715.0,0.0,0.0,144208.0,599.176,0.0,0.0,0.0,0.0,144208.0,599.176,140989.0,140353.0625
5679,2000-08-25 14:00:00,742.0,559.0,297.0,23.47,3.8,0.0,52.7903,232.456,30.1375,0.0,483.216,314.503,1.12726,483.216,311.185,0.0313129,479.439,297.663,0.00997732,769.341,769.34,148317.0,42.2314,146219.0,134762.0,131842.0,0.0,0.0,131423.0,600.455,0.0,0.0,0.0,0.0,131423.0,600.455,128540.0,128012.1484375
5680,2000-08-25 15:00:00,333.0,131.0,245.0,23.74,3.79,0.0,42.3296,248.0,42.6185,0.0,96.1653,250.658,0.505902,95.3797,248.014,0.0140528,93.668,237.237,0.00447769,327.6,327.562,63148.2,31.7333,58689.6,56766.8,54632.3,0.0,0.0,54560.0,600.719,0.0,0.0,0.0,0.0,54560.0,600.719,53254.5,53163.85546875
5681,2000-08-25 16:00:00,414.0,390.0,214.0,24.01,3.79,0.0,30.7853,259.497,55.7819,0.0,219.742,221.44,0.628959,212.92,219.104,0.0174711,204.634,209.583,0.00556686,410.08,410.186,79079.0,34.0195,74706.2,71468.3,66882.4,0.0,0.0,66763.2,577.539,0.0,0.0,0.0,0.0,66763.2,577.539,65122.7,64986.53125
