hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
5682,2000-08-25 17:00:00,209.0,230.0,135.0,23.29,3.79,0.0,18.8271,269.049,69.1427,0.0,81.6423,138.903,0.317518,77.24,137.437,0.00881994,70.255,131.465,0.00281032,199.706,199.718,38502.3,28.1636,34479.5,33918.2,31336.6,0.0,0.0,31310.9,586.169,0.0,0.0,0.0,0.0,31310.9,586.169,30328.6,30299.3359375
5683,2000-08-25 18:00:00,50.0,51.0,44.0,22.57,3.66,0.0,6.83149,277.881,82.471,0.0,6.60921,44.321,0.0759612,5.19449,43.8535,0.00211003,3.472,41.9478,0.000672326,44.9663,44.9667,8668.82,23.6767,6650.18,6699.66,6493.28,0.0,0.0,6492.05,548.293,0.0,0.0,0.0,0.0,6492.05,548.293,6152.19,6150.98486328125
5684,2000-08-25 19:00:00,0.0,3.0,0.0,21.85,3.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5685,2000-08-25 20:00:00,0.0,0.0,0.0,21.25,3.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5686,2000-08-25 21:00:00,0.0,0.0,0.0,20.66,0.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5687,2000-08-25 22:00:00,0.0,0.0,0.0,20.06,0.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5688,2000-08-25 23:00:00,0.0,0.0,0.0,19.98,0.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5689,2000-08-26 00:00:00,0.0,0.0,0.0,19.91,0.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5690,2000-08-26 01:00:00,0.0,0.0,0.0,19.83,0.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5691,2000-08-26 02:00:00,0.0,0.0,0.0,19.55,0.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5692,2000-08-26 03:00:00,0.0,0.0,0.0,19.28,0.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5693,2000-08-26 04:00:00,0.0,0.0,0.0,19.0,0.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5694,2000-08-26 05:00:00,0.0,0.0,0.0,18.64,0.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5695,2000-08-26 06:00:00,36.0,0.0,36.0,18.29,2.89,0.0,5.47367,81.3332,88.1935,0.0,0.0,34.035,0.0546921,0.0,33.676,0.00151922,0.0,32.2126,0.000484075,31.891,31.8909,6148.12,19.1159,4477.09,4626.87,4533.96,0.0,0.0,4533.35,542.665,0.0,0.0,0.0,0.0,4533.35,542.665,4286.71,4286.12255859375
5696,2000-08-26 07:00:00,185.0,213.0,121.0,17.93,2.89,0.0,17.4414,90.1741,74.9411,0.0,55.4764,117.248,0.281057,52.3944,116.012,0.00780713,44.9309,110.97,0.00248761,154.345,154.321,29750.6,21.9265,26077.6,26487.1,24646.9,0.0,0.0,24631.9,599.412,0.0,0.0,0.0,0.0,24631.9,599.412,23779.7,23761.6171875
5697,2000-08-26 08:00:00,419.0,486.0,180.0,19.2,2.89,0.0,29.3982,99.6434,61.5834,0.0,231.698,180.215,0.636555,229.805,178.314,0.0176821,217.15,170.565,0.00563409,383.844,383.835,73995.8,29.1402,69561.4,68171.3,65812.9,0.0,0.0,65711.6,611.444,0.0,0.0,0.0,0.0,65711.6,611.444,64233.3,64100.9375
5698,2000-08-26 09:00:00,602.0,665.0,166.0,20.46,3.18,0.0,40.9792,110.906,48.3186,0.0,442.118,171.918,0.914573,442.118,170.105,0.0254048,430.982,162.713,0.00809481,587.765,587.763,113309.0,35.3917,109717.0,104438.0,102111.0,0.0,0.0,101869.0,613.194,0.0,0.0,0.0,0.0,101869.0,613.194,99714.6,99397.5625
5699,2000-08-26 10:00:00,751.0,722.0,186.0,21.73,3.18,0.0,51.5542,125.93,35.4887,0.0,587.387,195.998,1.14094,587.387,193.93,0.0316927,580.687,185.503,0.0100983,758.537,758.539,146238.0,41.0002,144039.0,133552.0,130938.0,0.0,0.0,130528.0,603.637,0.0,0.0,0.0,0.0,130528.0,603.637,127689.0,127167.9140625
5700,2000-08-26 11:00:00,862.0,821.0,154.0,22.73,3.18,0.0,59.8156,147.877,24.0177,0.0,748.14,164.259,1.30957,748.14,162.526,0.036377,744.594,155.463,0.0115909,891.069,891.067,171781.0,45.367,170932.0,155243.0,151654.0,0.0,0.0,151096.0,598.721,0.0,0.0,0.0,0.0,151096.0,598.721,147674.0,146977.5625
5701,2000-08-26 12:00:00,887.0,805.0,169.0,23.74,2.32,0.0,63.3645,178.341,17.1025,0.0,767.724,181.268,1.34755,767.724,179.356,0.037432,765.948,171.562,0.0119271,928.147,928.147,178930.0,48.7044,178489.0,159445.0,156320.0,0.0,0.0,155704.0,587.132,0.0,0.0,0.0,0.0,155704.0,587.132,152051.0,151314.46875
5702,2000-08-26 13:00:00,868.0,822.0,155.0,24.74,2.32,0.0,60.4084,209.384,20.2138,0.0,769.448,167.629,1.31869,769.448,165.861,0.0366302,766.923,158.654,0.0116716,916.332,916.333,176656.0,49.3867,176083.0,156731.0,153581.0,0.0,0.0,152984.0,585.506,0.0,0.0,0.0,0.0,152984.0,585.506,149400.0,148685.921875
5703,2000-08-26 14:00:00,778.0,797.0,147.0,25.02,2.32,0.0,52.4786,232.174,30.4038,0.0,686.178,159.284,1.18196,686.178,157.604,0.0328321,680.707,150.755,0.0104614,823.158,823.157,158694.0,47.1605,157129.0,141330.0,138188.0,0.0,0.0,137707.0,588.155,0.0,0.0,0.0,0.0,137707.0,588.155,134588.0,134009.890625
5704,2000-08-26 15:00:00,629.0,648.0,195.0,25.29,2.65,0.0,42.0478,247.706,42.8484,0.0,475.087,209.178,0.955592,470.43,206.972,0.0265442,461.869,197.978,0.00845786,653.256,653.227,125935.0,42.4783,122847.0,112907.0,109407.0,0.0,0.0,109103.0,586.286,0.0,0.0,0.0,0.0,109103.0,586.286,106641.0,106275.53125
5705,2000-08-26 16:00:00,287.0,114.0,229.0,25.56,2.65,0.0,30.52,259.221,55.9966,0.0,63.8709,234.092,0.436017,61.8879,231.622,0.0121116,59.4491,221.557,0.00385915,278.2,278.179,53629.2,32.8797,49252.2,47334.7,45080.4,0.0,0.0,45028.8,588.312,0.0,0.0,0.0,0.0,45028.8,588.312,43839.7,43778.640625
5706,2000-08-26 17:00:00,119.0,13.0,115.0,25.03,2.65,0.0,18.5673,268.792,69.3543,0.0,4.42925,113.708,0.180788,4.19041,112.508,0.00502188,3.8057,107.619,0.00160014,110.312,110.314,21267.4,27.9327,18080.5,17796.9,17402.7,0.0,0.0,17394.5,570.105,0.0,0.0,0.0,0.0,17394.5,570.105,16657.5,16648.65625
5707,2000-08-26 18:00:00,42.0,27.0,39.0,24.5,5.0,0.0,6.5685,277.639,82.6881,0.0,3.33779,39.1425,0.0638074,2.54152,38.7296,0.00177243,1.67013,37.0466,0.000564754,38.3301,38.3309,7389.71,25.3642,5539.68,5528.09,5402.69,0.0,0.0,5401.79,532.197,0.0,0.0,0.0,16.7329,5385.06,539.998,5093.74,5092.91357421875
5708,2000-08-26 19:00:00,0.0,1.0,0.0,23.97,5.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5709,2000-08-26 20:00:00,0.0,0.0,0.0,23.3,5.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5710,2000-08-26 21:00:00,0.0,0.0,0.0,22.62,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5711,2000-08-26 22:00:00,0.0,0.0,0.0,21.95,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5712,2000-08-26 23:00:00,0.0,0.0,0.0,21.93,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5713,2000-08-27 00:00:00,0.0,0.0,0.0,21.92,2.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5714,2000-08-27 01:00:00,0.0,0.0,0.0,21.91,2.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5715,2000-08-27 02:00:00,0.0,0.0,0.0,21.52,2.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5716,2000-08-27 03:00:00,0.0,0.0,0.0,21.13,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5717,2000-08-27 04:00:00,0.0,0.0,0.0,20.74,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5718,2000-08-27 05:00:00,0.0,0.0,0.0,20.58,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5719,2000-08-27 06:00:00,24.0,0.0,24.0,20.43,4.6,0.0,5.32272,81.6589,88.2899,0.0,0.0,23.4295,0.0364614,0.0,23.1824,0.00101282,0.0,22.175,0.000322717,21.9536,21.9535,4232.31,20.938,2876.07,2942.39,2890.03,0.0,0.0,2889.76,517.54,0.0,0.0,0.0,58.0651,2831.69,539.997,2673.26,2673.03173828125
5720,2000-08-27 07:00:00,38.0,0.0,38.0,20.27,4.6,0.0,17.2953,90.5163,75.0275,0.0,0.0,37.3228,0.0577305,0.0,36.9291,0.00160363,0.0,35.3243,0.000510968,34.9716,34.9716,6741.95,21.0793,4983.19,5094.36,4985.83,0.0,0.0,4985.09,540.984,0.0,0.0,0.0,0.0,4985.09,540.984,4714.52,4713.810546875
5721,2000-08-27 08:00:00,72.0,0.0,72.0,20.62,4.6,0.0,29.2456,100.015,61.6692,0.0,0.0,70.524,0.109384,0.0,69.7801,0.00303845,0.0,66.7478,0.00096815,66.0813,66.0807,12739.3,22.1492,10260.9,10422.3,10214.9,0.0,0.0,10212.1,566.604,0.0,0.0,0.0,0.0,10212.1,566.604,9725.02,9721.9921875
5722,2000-08-27 09:00:00,119.0,0.0,119.0,20.98,2.58,0.0,40.8047,111.32,48.4166,0.0,0.0,116.718,0.180788,0.0,115.487,0.00502188,0.0,110.468,0.00160014,109.365,109.365,21083.9,23.8711,17909.4,18016.2,17588.2,0.0,0.0,17580.3,584.192,0.0,0.0,0.0,0.0,17580.3,584.192,16862.4,16853.384765625
5723,2000-08-27 10:00:00,374.0,40.0,343.0,21.33,2.58,0.0,51.3364,126.386,35.6205,0.0,32.273,353.186,0.56819,32.273,349.46,0.0157831,31.9016,334.275,0.005029,362.52,362.521,69888.0,30.9135,65425.9,63562.5,62287.3,0.0,0.0,62195.7,607.823,0.0,0.0,0.0,0.0,62195.7,607.823,60770.8,60652.94140625
5724,2000-08-27 11:00:00,382.0,23.0,362.0,21.52,2.58,0.0,59.5293,148.303,24.227,0.0,21.1611,359.552,0.580344,21.1611,355.759,0.0161207,21.0589,340.3,0.00513657,357.75,357.748,68967.8,30.9773,64503.8,62645.2,61232.8,0.0,0.0,61144.4,608.369,0.0,0.0,0.0,0.0,61144.4,608.369,59742.1,59628.21875
5725,2000-08-27 12:00:00,362.0,20.0,344.0,21.71,4.44,0.0,63.0149,178.516,17.4372,0.0,19.271,341.964,0.549959,19.271,338.357,0.0152766,19.2245,323.653,0.00486764,339.454,339.453,65442.3,29.6478,60976.4,59603.5,58271.5,0.0,0.0,58191.8,609.982,0.0,0.0,0.0,0.0,58191.8,609.982,56854.5,56751.5625
5726,2000-08-27 13:00:00,551.0,160.0,413.0,21.9,4.44,0.0,60.0576,209.235,20.5501,0.0,149.122,425.309,0.837093,149.122,420.823,0.0232526,148.615,402.536,0.00740903,545.647,545.648,105191.0,34.6595,101338.0,96779.9,94893.2,0.0,0.0,94683.4,611.436,0.0,0.0,0.0,0.0,94683.4,611.436,92672.3,92398.203125
5727,2000-08-27 14:00:00,606.0,324.0,350.0,22.02,4.44,0.0,52.163,231.895,30.6747,0.0,278.794,365.065,0.92065,278.794,361.215,0.0255736,276.526,345.518,0.00814859,615.832,615.833,118725.0,36.4207,115328.0,109252.0,106849.0,0.0,0.0,106583.0,611.428,0.0,0.0,0.0,0.0,106583.0,611.428,104319.0,103971.6484375
5728,2000-08-27 15:00:00,545.0,422.0,264.0,22.14,2.73,0.0,41.7621,247.415,43.0824,0.0,308.142,278.604,0.827977,305.121,275.665,0.0229994,299.489,263.686,0.00732835,557.551,557.528,107485.0,36.7324,103715.0,98031.7,94715.9,0.0,0.0,94496.9,598.247,0.0,0.0,0.0,0.0,94496.9,598.247,92422.1,92147.1640625
5729,2000-08-27 16:00:00,294.0,130.0,228.0,22.27,2.73,0.0,30.2511,258.945,56.2148,0.0,72.8504,233.203,0.446652,70.5887,230.743,0.012407,67.7712,220.716,0.00395328,285.607,285.601,55060.7,29.7452,50666.0,49479.9,47022.7,0.0,0.0,46967.4,593.443,0.0,0.0,0.0,0.0,46967.4,593.443,45762.6,45695.69140625
5730,2000-08-27 17:00:00,90.0,0.0,90.0,21.9,2.73,0.0,18.3042,268.535,69.5692,0.0,0.0,88.6007,0.13673,0.0,87.6661,0.00379806,0.0,83.8566,0.00121019,83.0192,83.0192,16005.1,24.0729,13222.5,13288.7,13000.4,0.0,0.0,12995.8,570.844,0.0,0.0,0.0,0.0,12995.8,570.844,12406.9,12401.9716796875
5731,2000-08-27 18:00:00,39.0,21.0,37.0,21.53,4.34,0.0,6.30245,277.396,82.908,0.0,2.24935,37.0809,0.0592498,1.70539,36.6898,0.00164583,1.10001,35.0954,0.000524414,35.834,35.8355,6908.42,22.3735,5125.86,5202.39,5090.78,0.0,0.0,5089.99,538.377,0.0,0.0,0.0,1.38964,5088.6,539.998,4812.23,4811.4931640625
5732,2000-08-27 19:00:00,0.0,1.0,0.0,21.16,4.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5733,2000-08-27 20:00:00,0.0,0.0,0.0,20.71,4.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5734,2000-08-27 21:00:00,0.0,0.0,0.0,20.26,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5735,2000-08-27 22:00:00,0.0,0.0,0.0,19.8,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5736,2000-08-27 23:00:00,0.0,0.0,0.0,19.75,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5737,2000-08-28 00:00:00,0.0,0.0,0.0,19.69,4.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5738,2000-08-28 01:00:00,0.0,0.0,0.0,19.64,4.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5739,2000-08-28 02:00:00,0.0,0.0,0.0,19.49,4.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5740,2000-08-28 03:00:00,0.0,0.0,0.0,19.34,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5741,2000-08-28 04:00:00,0.0,0.0,0.0,19.19,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5742,2000-08-28 05:00:00,0.0,0.0,0.0,19.03,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5743,2000-08-28 06:00:00,18.0,0.0,18.0,18.87,2.06,0.0,5.1714,81.9876,88.386,0.0,0.0,17.8569,0.027346,0.0,17.6685,0.000759612,0.0,16.9007,0.000242037,16.7319,16.7319,3225.69,19.3279,2060.94,2125.84,2085.17,0.0,0.0,2085.03,509.039,0.0,0.0,0.0,83.1191,2001.91,540.0,1888.7,1888.58679199219
5744,2000-08-28 07:00:00,191.0,216.0,127.0,18.71,2.06,0.0,17.1486,90.8612,75.114,0.0,55.7617,123.104,0.290172,52.4816,121.806,0.00806033,44.8912,116.513,0.00256829,159.792,159.83,30812.6,23.0842,27090.2,27352.2,25313.0,0.0,0.0,25297.2,602.013,0.0,0.0,0.0,0.0,25297.2,602.013,24439.2,24420.251953125
5745,2000-08-28 08:00:00,224.0,34.0,207.0,19.76,2.06,0.0,29.0917,100.388,61.7558,0.0,16.5462,210.857,0.340306,16.4111,208.633,0.00945295,15.4977,199.567,0.00301202,212.917,212.918,41047.2,25.5871,36935.8,36824.5,35829.9,0.0,0.0,35799.4,606.804,0.0,0.0,0.0,0.0,35799.4,606.804,34827.2,34788.5703125
5746,2000-08-28 09:00:00,367.0,106.0,298.0,20.8,2.1,0.0,40.6284,111.736,48.5161,0.0,70.1931,305.928,0.557555,70.1931,302.7,0.0154877,68.4044,289.547,0.00493487,354.376,354.378,68318.6,30.4726,63853.2,62165.8,60834.9,0.0,0.0,60747.8,608.548,0.0,0.0,0.0,0.0,60747.8,608.548,59354.1,59241.83984375
5747,2000-08-28 10:00:00,651.0,433.0,314.0,21.85,2.1,0.0,51.1159,126.842,35.755,0.0,351.332,324.442,0.989015,351.332,321.019,0.0274726,347.253,307.069,0.00875369,647.787,647.788,124884.0,39.5311,121728.0,113581.0,110699.0,0.0,0.0,110407.0,605.589,0.0,0.0,0.0,0.0,110407.0,605.589,108028.0,107655.3359375
5748,2000-08-28 11:00:00,772.0,531.0,317.0,22.62,2.1,0.0,59.24,148.728,24.4404,0.0,482.044,332.219,1.17284,482.044,328.714,0.0325789,479.671,314.43,0.0103807,786.171,786.17,151557.0,44.0782,149623.0,136645.0,133757.0,0.0,0.0,133319.0,596.024,0.0,0.0,0.0,0.0,133319.0,596.024,130363.0,129823.109375
5749,2000-08-28 12:00:00,392.0,87.0,315.0,23.39,0.53,0.0,62.6626,178.692,17.7751,0.0,82.5427,322.863,0.595536,82.5427,319.457,0.0165427,82.3358,305.575,0.00527104,384.037,384.036,74038.2,35.038,69596.0,66243.0,64797.0,0.0,0.0,64694.7,598.395,0.0,0.0,0.0,0.0,64694.7,598.395,63182.5,63055.37109375
5750,2000-08-28 13:00:00,725.0,436.0,349.0,24.16,0.53,0.0,59.7037,209.089,20.8903,0.0,406.848,369.294,1.10144,406.848,365.399,0.0305955,405.416,349.52,0.00974873,747.397,747.397,144091.0,46.829,141788.0,127635.0,124815.0,0.0,0.0,124422.0,587.457,0.0,0.0,0.0,0.0,124422.0,587.457,121618.0,121144.328125
5751,2000-08-28 14:00:00,512.0,203.0,353.0,24.32,0.53,0.0,51.8438,231.619,30.9501,0.0,173.414,363.299,0.777843,173.414,359.466,0.0216068,171.975,343.846,0.00688462,510.669,510.67,98451.4,39.8089,94413.3,87846.8,85857.4,0.0,0.0,85676.4,595.279,0.0,0.0,0.0,0.0,85676.4,595.279,83757.0,83532.640625
5752,2000-08-28 15:00:00,620.0,641.0,196.0,24.49,1.06,0.0,41.4728,247.125,43.3205,0.0,465.783,210.398,0.941919,461.217,208.179,0.0261644,452.58,199.133,0.00833684,645.204,645.015,124351.0,43.3667,121197.0,110874.0,107220.0,0.0,0.0,106924.0,580.882,0.0,0.0,0.0,0.0,106924.0,580.882,104481.0,104129.5625
5753,2000-08-28 16:00:00,429.0,579.0,140.0,24.65,1.06,0.0,29.9788,258.67,56.4366,0.0,319.758,150.283,0.651747,309.831,148.698,0.0181041,297.302,142.236,0.00576856,435.148,435.126,83886.2,37.3842,79603.2,74850.7,70012.7,0.0,0.0,69878.0,570.087,0.0,0.0,0.0,0.734134,69877.3,570.294,68143.9,67993.96875
5754,2000-08-28 17:00:00,231.0,411.0,103.0,23.96,1.06,0.0,18.0379,268.277,69.7871,0.0,142.825,108.353,0.350941,134.89,107.21,0.00974836,122.114,102.552,0.00310615,222.422,222.344,42864.6,30.467,38728.4,37644.3,33297.5,0.0,0.0,33266.8,579.701,0.0,0.0,0.0,0.0,33266.8,579.701,32249.3,32215.6875
5755,2000-08-28 18:00:00,56.0,124.0,43.0,23.27,3.08,0.0,6.03346,277.153,83.1307,0.0,14.7929,44.1929,0.0850766,11.0463,43.7267,0.00236324,6.98083,41.8266,0.000753005,48.3201,48.3268,9316.87,24.5059,7219.58,7239.3,6867.64,0.0,0.0,6866.27,550.459,0.0,0.0,0.0,0.0,6866.27,550.459,6510.4,6509.0361328125
5756,2000-08-28 19:00:00,0.0,4.0,0.0,22.58,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5757,2000-08-28 20:00:00,0.0,0.0,0.0,22.11,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5758,2000-08-28 21:00:00,0.0,0.0,0.0,21.63,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5759,2000-08-28 22:00:00,0.0,0.0,0.0,21.15,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5760,2000-08-28 23:00:00,0.0,0.0,0.0,20.88,1.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5761,2000-08-29 00:00:00,0.0,0.0,0.0,20.6,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5762,2000-08-29 01:00:00,0.0,0.0,0.0,20.33,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5763,2000-08-29 02:00:00,0.0,0.0,0.0,20.0,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5764,2000-08-29 03:00:00,0.0,0.0,0.0,19.67,1.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5765,2000-08-29 04:00:00,0.0,0.0,0.0,19.34,1.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5766,2000-08-29 05:00:00,0.0,0.0,0.0,19.19,1.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5767,2000-08-29 06:00:00,33.0,194.0,15.0,19.04,1.88,0.0,5.01971,82.319,88.4819,0.0,5.45002,11.6882,0.0501344,3.77583,11.5649,0.00139262,0.0,11.0624,0.000443735,10.9522,10.9521,2111.44,19.3434,1191.74,1226.24,1202.91,0.0,0.0,1202.86,485.502,0.0,0.0,0.0,176.209,1026.65,539.991,967.866,967.835998535156
5768,2000-08-29 07:00:00,213.0,404.0,95.0,18.89,1.88,0.0,17.001,91.2087,75.2008,0.0,103.086,92.6162,0.323595,96.8533,91.6392,0.00898875,82.7373,87.657,0.00286411,168.693,168.678,32518.8,23.5622,28732.0,28930.9,26295.0,0.0,0.0,26276.1,574.763,0.0,0.0,0.0,131.762,26144.3,576.886,25214.8,25194.416015625
5769,2000-08-29 08:00:00,426.0,628.0,122.0,19.99,1.88,0.0,28.9365,100.764,61.8432,0.0,296.49,124.217,0.64719,294.067,122.907,0.0179775,277.612,117.566,0.00572822,391.232,391.262,75427.8,30.8275,71009.2,69014.7,66865.3,0.0,0.0,66759.1,606.368,0.0,0.0,0.0,0.0,66759.1,606.368,65240.1,65103.3359375
5770,2000-08-29 09:00:00,608.0,721.0,140.0,21.08,0.81,0.0,40.4501,112.153,48.6172,0.0,476.873,146.056,0.923689,476.873,144.515,0.025658,464.649,138.235,0.00817549,596.864,596.862,115064.0,38.8442,111534.0,104378.0,102172.0,0.0,0.0,101922.0,602.682,0.0,0.0,0.0,0.0,101922.0,602.682,99710.0,99393.3359375
5771,2000-08-29 10:00:00,758.0,791.0,145.0,22.18,0.81,0.0,50.8928,127.299,35.8923,0.0,639.981,153.292,1.15157,639.981,151.675,0.0319881,632.481,145.084,0.0101925,769.799,769.8,148409.0,45.0912,146317.0,132918.0,130063.0,0.0,0.0,129644.0,592.66,0.0,0.0,0.0,0.0,129644.0,592.66,126751.0,126239.046875
5772,2000-08-29 11:00:00,854.0,819.0,154.0,23.13,0.81,0.0,58.9477,149.15,24.6579,0.0,742.586,164.628,1.29742,742.586,162.891,0.0360394,738.86,155.813,0.0114833,885.738,885.737,170757.0,49.4918,169850.0,151055.0,148125.0,0.0,0.0,147567.0,584.307,0.0,0.0,0.0,0.0,147567.0,584.307,144136.0,143473.34375
5773,2000-08-29 12:00:00,889.0,828.0,158.0,24.07,0.65,0.0,62.3077,178.866,18.1161,0.0,784.639,170.303,1.35059,784.639,168.507,0.0375164,782.593,161.184,0.011954,934.351,934.351,180130.0,52.1806,179760.0,157725.0,153872.0,0.0,0.0,153261.0,580.238,0.0,0.0,0.0,0.0,153261.0,580.238,149626.0,148910.8125
5774,2000-08-29 13:00:00,859.0,821.0,154.0,25.02,0.65,0.0,59.3467,208.947,21.234,0.0,763.875,166.943,1.30501,763.875,165.182,0.0362504,761.093,158.004,0.0115506,909.917,909.915,175423.0,52.3954,174780.0,153152.0,149920.0,0.0,0.0,149335.0,577.268,0.0,0.0,0.0,0.0,149335.0,577.268,145796.0,145115.796875
5775,2000-08-29 14:00:00,767.0,795.0,145.0,25.28,0.65,0.0,51.521,231.347,31.2299,0.0,679.412,157.526,1.16525,679.412,155.864,0.0323679,673.656,149.091,0.0103135,814.529,814.529,157033.0,49.7857,155381.0,137866.0,134704.0,0.0,0.0,134240.0,582.693,0.0,0.0,0.0,0.0,134240.0,582.693,131166.0,130615.8828125
5776,2000-08-29 15:00:00,623.0,740.0,136.0,25.55,0.98,0.0,41.1799,246.836,43.5625,0.0,535.962,148.608,0.946477,530.707,147.04,0.026291,520.623,140.65,0.00837718,654.669,654.65,126209.0,44.8121,123142.0,111817.0,108343.0,0.0,0.0,108038.0,579.831,0.0,0.0,0.0,0.0,108038.0,579.831,105564.0,105206.8828125
5777,2000-08-29 16:00:00,440.0,635.0,125.0,25.81,0.98,0.0,29.7031,258.395,56.6619,0.0,349.375,135.055,0.668459,338.528,133.631,0.0185683,324.656,127.824,0.00591647,447.961,447.738,86317.2,38.9841,82081.5,76557.1,71452.4,0.0,0.0,71307.8,561.96,0.0,0.0,0.0,22.04,71285.8,562.493,69491.0,69334.875
5778,2000-08-29 17:00:00,232.0,425.0,102.0,25.32,0.98,0.0,17.7685,268.019,70.0081,0.0,145.64,107.414,0.35246,136.835,106.281,0.00979056,123.665,101.662,0.00311959,223.077,222.987,42987.3,31.8811,38850.8,37481.2,33339.0,0.0,0.0,33307.7,574.749,0.0,0.0,0.0,0.0,33307.7,574.749,32276.0,32242.220703125
5779,2000-08-29 18:00:00,49.0,97.0,39.0,24.83,2.13,0.0,5.76163,276.908,83.356,0.0,11.525,40.1777,0.074442,8.39894,39.7539,0.00206783,5.18925,38.0264,0.00065888,42.7841,42.7833,8248.18,25.9954,6284.67,6248.91,5980.22,0.0,0.0,5979.13,540.535,0.0,0.0,0.0,1.43768,5977.7,541.19,5657.74,5656.7216796875
5780,2000-08-29 19:00:00,0.0,2.0,0.0,24.35,2.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5781,2000-08-29 20:00:00,0.0,0.0,0.0,23.63,2.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5782,2000-08-29 21:00:00,0.0,0.0,0.0,22.91,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5783,2000-08-29 22:00:00,0.0,0.0,0.0,22.2,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5784,2000-08-29 23:00:00,0.0,0.0,0.0,21.79,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5785,2000-08-30 00:00:00,0.0,0.0,0.0,21.38,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5786,2000-08-30 01:00:00,0.0,0.0,0.0,20.96,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5787,2000-08-30 02:00:00,0.0,0.0,0.0,20.39,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5788,2000-08-30 03:00:00,0.0,0.0,0.0,19.82,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5789,2000-08-30 04:00:00,0.0,0.0,0.0,19.25,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5790,2000-08-30 05:00:00,0.0,0.0,0.0,19.23,3.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5791,2000-08-30 06:00:00,33.0,203.0,14.0,19.21,3.81,0.0,4.86767,82.6532,88.5776,0.0,5.42123,11.2366,0.0501344,3.75588,11.118,0.00139262,0.0,10.6349,0.000443735,10.529,10.5289,2029.84,19.4666,1130.0,1161.59,1140.43,0.0,0.0,1140.38,484.376,0.0,0.0,0.0,188.558,951.823,539.994,897.273,897.247863769531
5792,2000-08-30 07:00:00,216.0,428.0,92.0,19.19,3.81,0.0,16.8528,91.5586,75.2877,0.0,108.624,89.7899,0.328153,102.057,88.8428,0.00911535,87.0674,84.9821,0.00290445,170.332,170.295,32830.8,23.3402,29032.5,29267.8,26496.8,0.0,0.0,26477.7,577.406,0.0,0.0,0.0,113.151,26364.5,579.162,25436.6,25416.025390625
5793,2000-08-30 08:00:00,425.0,632.0,121.0,20.17,3.81,0.0,28.7801,101.143,61.9314,0.0,297.105,123.328,0.64567,294.678,122.027,0.0179353,278.098,116.724,0.00571477,390.88,390.764,75331.8,29.6931,70910.9,69306.1,67184.8,0.0,0.0,67078.4,608.476,0.0,0.0,0.0,0.0,67078.4,608.476,65562.1,65424.09375
5794,2000-08-30 09:00:00,608.0,729.0,137.0,21.16,2.86,0.0,40.2699,112.571,48.72,0.0,480.727,143.131,0.923689,480.727,141.621,0.025658,468.331,135.467,0.00817549,597.768,597.768,115243.0,36.6712,111720.0,105687.0,103261.0,0.0,0.0,103011.0,609.925,0.0,0.0,0.0,0.0,103011.0,609.925,100815.0,100491.0390625
5795,2000-08-30 10:00:00,747.0,760.0,160.0,22.14,2.86,0.0,50.6671,127.756,36.0324,0.0,613.72,168.631,1.13486,613.72,166.852,0.0315239,606.46,159.602,0.0100446,758.411,758.412,146210.0,41.8197,144010.0,132982.0,129814.0,0.0,0.0,129413.0,604.055,0.0,0.0,0.0,0.0,129413.0,604.055,126603.0,126092.4921875
5796,2000-08-30 11:00:00,803.0,648.0,251.0,23.17,2.86,0.0,58.6525,149.569,24.8793,0.0,586.365,266.306,1.21994,586.365,263.496,0.0338872,583.366,252.046,0.0107976,827.069,827.069,159448.0,44.6312,157924.0,143879.0,140262.0,0.0,0.0,139786.0,599.117,0.0,0.0,0.0,0.0,139786.0,599.117,136693.0,136094.9375
5797,2000-08-30 12:00:00,863.0,745.0,207.0,24.21,3.67,0.0,61.9501,179.04,18.4601,0.0,705.063,223.797,1.31109,705.063,221.436,0.0364192,703.15,211.814,0.0116043,905.826,905.823,174635.0,46.4896,173948.0,157113.0,153038.0,0.0,0.0,152466.0,596.758,0.0,0.0,0.0,0.0,152466.0,596.758,148988.0,148279.21875
5798,2000-08-30 13:00:00,824.0,617.0,296.0,25.24,3.67,0.0,58.9868,208.81,21.5812,0.0,572.88,315.101,1.25184,572.88,311.777,0.0347734,570.72,298.229,0.0110799,860.271,860.27,165851.0,46.3991,164672.0,148743.0,145299.0,0.0,0.0,144778.0,594.198,0.0,0.0,0.0,0.0,144778.0,594.198,141507.0,140869.296875
5799,2000-08-30 14:00:00,329.0,76.0,270.0,25.31,3.67,0.0,51.1948,231.078,31.5139,0.0,64.5445,276.475,0.499825,64.5445,273.558,0.013884,63.9862,261.671,0.00442391,322.405,322.404,62157.1,33.2398,57701.2,55385.8,54074.3,0.0,0.0,54002.9,598.435,0.0,0.0,0.0,0.0,54002.9,598.435,52699.4,52610.97265625
5800,2000-08-30 15:00:00,503.0,329.0,288.0,25.38,6.03,0.0,40.8836,246.549,43.8085,0.0,237.052,300.116,0.76417,234.728,296.95,0.0212269,230.201,284.046,0.0067636,509.112,509.104,98146.6,36.1184,94107.5,89198.4,86262.9,0.0,0.0,86079.4,595.455,0.0,0.0,0.0,0.0,86079.4,595.455,84150.9,83922.78125
5801,2000-08-30 16:00:00,368.0,347.0,197.0,25.45,6.03,0.0,29.4243,258.121,56.8905,0.0,190.133,204.517,0.559075,184.23,202.36,0.0155299,176.578,193.567,0.00494832,366.448,366.352,70626.6,33.1773,66185.4,63564.8,59561.1,0.0,0.0,59465.5,573.95,0.0,0.0,0.0,0.0,59465.5,573.95,57958.9,57850.6484375
5802,2000-08-30 17:00:00,201.0,261.0,122.0,24.33,6.03,0.0,17.4962,267.76,70.232,0.0,88.8722,126.097,0.305364,82.1923,124.767,0.00848234,74.1509,119.345,0.00270275,191.564,191.598,36937.7,28.3713,32975.4,32400.7,29480.8,0.0,0.0,29458.2,591.182,0.0,0.0,0.0,0.0,29458.2,591.182,28511.5,28485.330078125
5803,2000-08-30 18:00:00,35.0,25.0,33.0,23.21,7.61,0.0,5.48708,276.663,83.584,0.0,2.33729,32.9942,0.0531729,1.65749,32.6461,0.00147702,0.998739,31.2275,0.000470628,31.9044,31.9035,6150.63,23.8184,4479.29,4509.6,4419.1,0.0,0.0,4418.48,527.49,0.0,0.0,0.0,28.9457,4389.53,539.995,4148.9,4148.3544921875
5804,2000-08-30 19:00:00,0.0,0.0,0.0,22.1,7.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5805,2000-08-30 20:00:00,0.0,0.0,0.0,21.15,7.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5806,2000-08-30 21:00:00,0.0,0.0,0.0,20.2,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5807,2000-08-30 22:00:00,0.0,0.0,0.0,19.25,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5808,2000-08-30 23:00:00,0.0,0.0,0.0,19.21,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5809,2000-08-31 00:00:00,0.0,0.0,0.0,19.17,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5810,2000-08-31 01:00:00,0.0,0.0,0.0,19.13,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5811,2000-08-31 02:00:00,0.0,0.0,0.0,18.95,4.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5812,2000-08-31 03:00:00,0.0,0.0,0.0,18.77,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5813,2000-08-31 04:00:00,0.0,0.0,0.0,18.59,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5814,2000-08-31 05:00:00,0.0,0.0,0.0,18.68,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5815,2000-08-31 06:00:00,32.0,204.0,13.0,18.77,2.69,0.0,4.71525,82.99,88.673,0.0,5.05744,10.291,0.0486152,3.41295,10.1825,0.00135042,0.0,9.74,0.000430289,9.64302,9.64298,1859.02,19.0231,1001.98,1031.18,1011.6,0.0,0.0,1011.57,481.006,0.0,0.0,0.0,196.452,815.114,539.992,768.318,768.299377441406
5816,2000-08-31 07:00:00,215.0,437.0,89.0,18.86,2.69,0.0,16.7037,91.9109,75.375,0.0,110.687,86.9601,0.326633,103.995,86.0428,0.00907315,88.6014,82.3038,0.002891,169.199,169.205,32620.1,23.3004,28832.4,29069.0,26287.2,0.0,0.0,26268.3,576.176,0.0,0.0,0.0,178.674,26089.6,579.177,25166.8,25146.49609375
5817,2000-08-31 08:00:00,420.0,623.0,121.0,19.66,2.69,0.0,28.6223,101.523,62.0204,0.0,292.835,123.435,0.638074,290.442,122.133,0.0177243,274.011,116.826,0.00564754,386.934,386.913,74591.2,29.8138,70165.7,68533.3,66575.3,0.0,0.0,66470.3,607.237,0.0,0.0,0.0,0.0,66470.3,607.237,64960.3,64824.6953125
5818,2000-08-31 09:00:00,606.0,730.0,136.0,20.46,2.85,0.0,40.0878,112.991,48.8245,0.0,480.515,142.236,0.92065,480.515,140.736,0.0255736,468.048,134.62,0.00814859,596.649,596.649,115023.0,35.9525,111491.0,105843.0,103587.0,0.0,0.0,103338.0,612.02,0.0,0.0,0.0,0.0,103338.0,612.02,101146.0,100818.9140625
5819,2000-08-31 10:00:00,745.0,758.0,161.0,21.27,2.85,0.0,50.4387,128.212,36.1754,0.0,611.475,169.763,1.13182,611.475,167.972,0.0314395,604.173,160.673,0.0100177,757.208,757.206,145974.0,40.9314,143762.0,133335.0,130265.0,0.0,0.0,129861.0,604.714,0.0,0.0,0.0,0.0,129861.0,604.714,127045.0,126529.0625
5820,2000-08-31 11:00:00,846.0,797.0,169.0,22.42,2.85,0.0,58.3545,149.986,25.1048,0.0,720.12,180.25,1.28526,720.12,178.349,0.0357018,716.364,170.599,0.0113758,878.105,878.102,169281.0,45.2206,168290.0,152945.0,149694.0,0.0,0.0,149148.0,597.893,0.0,0.0,0.0,0.0,149148.0,597.893,145777.0,145099.203125
5821,2000-08-31 12:00:00,839.0,593.0,319.0,23.57,3.58,0.0,61.59,179.213,18.8071,0.0,559.636,337.948,1.27463,559.636,334.384,0.0354064,558.058,319.853,0.0112816,869.143,869.145,167562.0,45.0746,166477.0,151396.0,148508.0,0.0,0.0,147968.0,595.906,0.0,0.0,0.0,0.0,147968.0,595.906,144616.0,143948.0
5822,2000-08-31 13:00:00,471.0,158.0,336.0,24.73,3.58,0.0,58.624,208.676,21.9318,0.0,146.679,345.843,0.715555,146.679,342.195,0.0198765,146.107,327.325,0.00633331,468.704,468.701,90356.8,36.3267,86134.4,81529.4,79619.9,0.0,0.0,79467.5,602.313,0.0,0.0,0.0,0.0,79467.5,602.313,77696.0,77503.2109375
5823,2000-08-31 14:00:00,745.0,573.0,301.0,25.12,3.58,0.0,50.8653,230.812,31.802,0.0,486.479,319.544,1.13182,486.479,316.173,0.0314395,482.182,302.434,0.0100177,776.78,776.781,149749.0,44.3393,147724.0,134724.0,132022.0,0.0,0.0,131593.0,594.539,0.0,0.0,0.0,0.0,131593.0,594.539,128667.0,128139.6875
5824,2000-08-31 15:00:00,200.0,17.0,189.0,25.51,4.53,0.0,40.584,246.263,44.0582,0.0,12.151,186.866,0.303845,12.0319,184.895,0.00844014,11.7963,176.86,0.0026893,186.773,186.771,36006.8,29.8519,32062.9,31267.5,30591.3,0.0,0.0,30567.5,585.576,0.0,0.0,0.0,0.0,30567.5,585.576,29590.3,29562.2578125
5825,2000-08-31 16:00:00,265.0,100.0,216.0,25.9,4.53,0.0,29.1423,257.847,57.1224,0.0,54.6213,222.654,0.402595,52.9255,220.305,0.0111832,50.697,210.732,0.00356333,258.818,258.808,49894.7,31.9165,45576.0,44009.8,42100.3,0.0,0.0,42056.2,594.268,0.0,0.0,0.0,0.0,42056.2,594.268,40941.0,40887.44921875
5826,2000-08-31 17:00:00,231.0,354.0,126.0,25.27,4.53,0.0,17.2211,267.501,70.4587,0.0,118.628,130.357,0.350941,109.518,128.982,0.00974836,98.6228,123.377,0.00310615,219.783,219.785,42373.1,30.3793,38247.5,37197.0,33593.4,0.0,0.0,33563.0,585.352,0.0,0.0,0.0,0.0,33563.0,585.352,32555.8,32521.62890625
5827,2000-08-31 18:00:00,45.0,96.0,36.0,24.64,4.69,0.0,5.20992,276.417,83.8143,0.0,10.6795,37.2928,0.0683651,7.59084,36.8994,0.00189903,4.44796,35.296,0.000605094,39.3471,39.3413,7584.48,25.5451,5709.0,5691.1,5460.39,0.0,0.0,5459.47,535.887,0.0,0.0,0.0,6.15509,5453.31,540.0,5158.58,5157.73388671875
5828,2000-08-31 19:00:00,0.0,0.0,0.0,24.01,4.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5829,2000-08-31 20:00:00,0.0,0.0,0.0,23.12,4.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5830,2000-08-31 21:00:00,0.0,0.0,0.0,23.01,5.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5831,2000-08-31 22:00:00,0.0,0.0,0.0,22.4,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5832,2000-08-31 23:00:00,0.0,0.0,0.0,21.79,5.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5833,2004-09-01 00:00:00,0.0,0.0,0.0,21.18,5.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5834,2004-09-01 01:00:00,0.0,0.0,0.0,20.57,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5835,2004-09-01 02:00:00,0.0,0.0,0.0,19.96,5.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5836,2004-09-01 03:00:00,0.0,0.0,0.0,18.85,4.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5837,2004-09-01 04:00:00,0.0,0.0,0.0,18.58,4.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5838,2004-09-01 05:00:00,0.0,0.0,0.0,18.46,4.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5839,2004-09-01 06:00:00,23.0,0.0,23.0,18.34,2.98,0.0,4.55611,83.3387,88.7731,0.0,0.0,22.311,0.0349422,0.0,22.0757,0.000970616,0.0,21.1164,0.00030927,20.9055,20.9056,4030.36,18.8782,2710.84,2804.58,2747.49,0.0,0.0,2747.25,522.055,0.0,0.0,0.0,34.2172,2713.03,540.0,2561.01,2560.80053710938
5840,2004-09-01 07:00:00,209.0,365.0,105.0,18.22,2.98,0.0,16.5476,92.2752,75.467,0.0,91.6305,102.526,0.317518,86.0908,101.445,0.00881994,73.2415,97.0367,0.00281032,168.578,168.624,32509.0,22.5609,28719.2,29068.1,26164.5,0.0,0.0,26146.5,585.443,0.0,0.0,0.0,0.0,26146.5,585.443,25238.5,25218.078125
5841,2004-09-01 08:00:00,392.0,503.0,152.0,19.26,2.98,0.0,28.4567,101.915,62.1151,0.0,235.569,153.314,0.595536,233.644,151.696,0.0165427,220.348,145.104,0.00527104,361.804,361.837,69757.4,28.5747,65303.2,64169.5,62197.5,0.0,0.0,62106.7,610.355,0.0,0.0,0.0,0.0,62106.7,610.355,60693.4,60575.64453125
5842,2004-09-01 09:00:00,528.0,455.0,236.0,20.3,1.13,0.0,39.8964,113.424,48.9359,0.0,299.057,241.709,0.802151,299.057,239.159,0.022282,291.247,228.767,0.00709976,514.821,514.821,99250.5,35.2957,95231.9,90639.8,88727.9,0.0,0.0,88541.3,606.818,0.0,0.0,0.0,0.0,88541.3,606.818,86624.8,86385.8125
5843,2004-09-01 10:00:00,665.0,510.0,274.0,21.34,1.13,0.0,50.1992,128.679,36.3276,0.0,410.018,284.865,1.01028,410.018,281.86,0.0280635,405.072,269.612,0.00894194,667.947,667.948,128768.0,40.796,125772.0,116637.0,113940.0,0.0,0.0,113627.0,601.908,0.0,0.0,0.0,0.0,113627.0,601.908,111157.0,110763.6171875
5844,2004-09-01 11:00:00,837.0,730.0,219.0,22.21,1.13,0.0,58.0434,150.41,25.3428,0.0,658.29,234.083,1.27159,658.29,231.614,0.035322,654.785,221.549,0.0112547,867.582,867.584,167259.0,47.4809,166157.0,149267.0,146145.0,0.0,0.0,145613.0,590.522,0.0,0.0,0.0,0.0,145613.0,590.522,142288.0,141642.484375
5845,2004-09-01 12:00:00,839.0,642.0,278.0,23.08,2.0,0.0,61.2162,179.386,19.168,0.0,604.601,296.824,1.27463,604.601,293.693,0.0354064,602.826,280.931,0.0112816,874.931,874.93,168674.0,47.1209,167651.0,150899.0,147679.0,0.0,0.0,147138.0,591.84,0.0,0.0,0.0,0.0,147138.0,591.84,143778.0,143119.953125
5846,2004-09-01 13:00:00,717.0,455.0,331.0,23.95,2.0,0.0,58.2478,208.538,22.2956,0.0,420.003,351.543,1.08928,420.003,347.834,0.0302579,418.306,332.719,0.00964116,743.525,743.526,143340.0,44.3802,141000.0,128523.0,125952.0,0.0,0.0,125561.0,593.638,0.0,0.0,0.0,0.0,125561.0,593.638,122771.0,122289.1953125
5847,2004-09-01 14:00:00,712.0,569.0,273.0,24.19,2.0,0.0,50.5234,230.54,32.1017,0.0,481.782,290.857,1.08169,481.782,287.789,0.0300469,477.434,275.283,0.00957392,745.199,745.202,143667.0,44.6663,141344.0,128650.0,125910.0,0.0,0.0,125519.0,594.084,0.0,0.0,0.0,0.0,125519.0,594.084,122733.0,122253.46875
5848,2004-09-01 15:00:00,494.0,296.0,303.0,24.43,2.09,0.0,40.2731,245.969,44.3177,0.0,211.4,316.082,0.750497,209.328,312.748,0.0208471,205.166,299.157,0.00664258,499.286,499.386,96274.8,38.0697,92188.8,86518.9,83877.7,0.0,0.0,83700.5,589.177,0.0,0.0,0.0,0.0,83700.5,589.177,81787.3,81572.9375
5849,2004-09-01 16:00:00,207.0,36.0,190.0,24.67,2.09,0.0,28.85,257.563,57.363,0.0,19.001,194.465,0.31448,18.4111,192.414,0.00873554,17.6248,184.052,0.00278343,199.663,199.653,38490.8,30.1231,34459.7,33562.4,32707.3,0.0,0.0,32680.4,588.957,0.0,0.0,0.0,0.0,32680.4,588.957,31690.4,31658.447265625
5850,2004-09-01 17:00:00,132.0,53.0,117.0,24.2,2.09,0.0,16.9361,267.233,70.6936,0.0,17.0245,119.294,0.200538,15.6892,118.036,0.00557049,14.101,112.907,0.00177494,125.739,125.739,24240.8,27.6343,20863.1,20571.6,19874.8,0.0,0.0,19864.6,581.503,0.0,0.0,0.0,0.0,19864.6,581.503,19078.9,19067.31640625
5851,2004-09-01 18:00:00,37.0,56.0,32.0,23.73,1.83,0.0,4.92307,276.162,84.0526,0.0,5.95487,32.5412,0.0562113,4.12559,32.1979,0.00156143,2.34104,30.7987,0.000497521,32.8089,32.8079,6324.88,24.6418,4627.86,4637.45,4514.75,0.0,0.0,4514.1,528.619,0.0,0.0,0.0,30.1149,4483.99,539.997,4238.49,4237.916015625
5852,2004-09-01 19:00:00,0.0,0.0,0.0,23.26,1.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5853,2004-09-01 20:00:00,0.0,0.0,0.0,22.51,1.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5854,2004-09-01 21:00:00,0.0,0.0,0.0,21.76,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5855,2004-09-01 22:00:00,0.0,0.0,0.0,21.01,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5856,2004-09-01 23:00:00,0.0,0.0,0.0,20.95,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5857,2004-09-02 00:00:00,0.0,0.0,0.0,20.88,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5858,2004-09-02 01:00:00,0.0,0.0,0.0,20.82,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5859,2004-09-02 02:00:00,0.0,0.0,0.0,20.74,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5860,2004-09-02 03:00:00,0.0,0.0,0.0,20.65,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5861,2004-09-02 04:00:00,0.0,0.0,0.0,20.56,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5862,2004-09-02 05:00:00,0.0,0.0,0.0,20.06,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5863,2004-09-02 06:00:00,12.0,0.0,12.0,19.55,5.3,0.0,4.40298,83.6805,88.8682,0.0,0.0,12.1034,0.0182307,0.0,11.9757,0.000506408,0.0,11.4553,0.000161358,11.3409,11.3408,2186.32,19.8008,1248.63,1282.18,1260.24,0.0,0.0,1260.19,486.571,0.0,0.0,0.0,181.09,1079.1,539.993,1017.35,1017.31860351562
5864,2004-09-02 07:00:00,69.0,0.0,69.0,19.04,5.3,0.0,16.397,92.6318,75.5548,0.0,0.0,67.4397,0.104827,0.0,66.7283,0.00291185,0.0,63.8286,0.00092781,63.1912,63.1911,12181.8,20.4372,9760.31,10006.6,9805.54,0.0,0.0,9802.95,570.048,0.0,0.0,0.0,0.0,9802.95,570.048,9336.27,9333.482421875
5865,2004-09-02 08:00:00,76.0,0.0,76.0,19.22,5.3,0.0,28.2963,102.299,62.206,0.0,0.0,74.4342,0.115461,0.0,73.649,0.00320725,0.0,70.4486,0.00102194,69.7451,69.745,13445.5,20.7621,10897.2,11150.7,10903.2,0.0,0.0,10900.1,574.116,0.0,0.0,0.0,0.0,10900.1,574.116,10394.2,10390.759765625
5866,2004-09-02 09:00:00,110.0,0.0,110.0,19.39,4.63,0.0,39.7103,113.846,49.044,0.0,0.0,107.871,0.167115,0.0,106.734,0.00464208,0.0,102.095,0.00147912,101.076,101.076,19486.1,21.7244,16425.6,16712.6,16372.5,0.0,0.0,16365.7,585.789,0.0,0.0,0.0,0.0,16365.7,585.789,15686.9,15679.017578125
5867,2004-09-02 10:00:00,302.0,17.0,289.0,19.56,4.63,0.0,49.9656,129.135,36.4765,0.0,13.6527,285.926,0.458806,13.6527,282.91,0.0127446,13.4864,270.616,0.00406085,281.266,281.268,54223.6,26.0561,49836.1,49574.9,48495.8,0.0,0.0,48441.0,612.789,0.0,0.0,0.0,0.0,48441.0,612.789,47278.8,47207.63671875
5868,2004-09-02 11:00:00,279.0,9.0,271.0,19.91,4.63,0.0,57.7397,150.82,25.5764,0.0,8.53337,268.291,0.423864,8.53337,265.461,0.011774,8.48702,253.925,0.00375158,259.792,259.793,50083.8,25.9101,45760.0,45551.5,44563.4,0.0,0.0,44517.0,611.438,0.0,0.0,0.0,0.0,44517.0,611.438,43413.3,43353.2109375
5869,2004-09-02 12:00:00,277.0,3.0,274.0,20.27,4.4,0.0,60.8513,179.557,19.5206,0.0,3.23758,271.644,0.420825,3.23758,268.778,0.0116896,3.2277,257.098,0.00372469,257.727,257.724,49684.9,26.3124,45368.0,45070.9,44086.8,0.0,0.0,44041.1,609.575,0.0,0.0,0.0,0.0,44041.1,609.575,42939.0,42880.28125
5870,2004-09-02 13:00:00,151.0,0.0,151.0,20.62,4.4,0.0,57.8797,208.411,22.6525,0.0,0.0,148.72,0.229403,0.0,147.152,0.0063723,0.0,140.757,0.00203043,139.352,139.351,26864.8,23.8871,23335.5,23469.8,23003.4,0.0,0.0,22990.2,592.022,0.0,0.0,0.0,0.0,22990.2,592.022,22152.1,22136.453125
5871,2004-09-02 14:00:00,122.0,0.0,122.0,21.12,4.4,0.0,50.1875,230.281,32.3978,0.0,0.0,119.895,0.185345,0.0,118.63,0.00514848,0.0,113.475,0.00164048,112.342,112.342,21657.7,23.7539,18444.2,18565.7,18138.2,0.0,0.0,18129.8,585.475,0.0,0.0,0.0,0.0,18129.8,585.475,17398.5,17388.9140625
5872,2004-09-02 15:00:00,270.0,24.0,255.0,21.62,6.03,0.0,39.9671,245.687,44.5748,0.0,16.6343,253.788,0.410191,16.4713,251.111,0.0113942,16.1387,240.199,0.00363056,253.778,253.776,48923.9,26.9728,44621.6,44183.7,43263.8,0.0,0.0,43219.4,606.534,0.0,0.0,0.0,0.0,43219.4,606.534,42121.9,42065.08984375
5873,2004-09-02 16:00:00,239.0,62.0,209.0,22.12,6.03,0.0,28.562,257.29,57.6013,0.0,33.6204,215.266,0.363095,32.5766,212.995,0.010086,31.1655,203.739,0.00321372,232.559,232.551,44832.0,27.0251,40619.2,40206.4,38975.3,0.0,0.0,38939.2,607.438,0.0,0.0,0.0,0.0,38939.2,607.438,37922.3,37876.421875
5874,2004-09-02 17:00:00,89.0,0.0,89.0,21.54,6.03,0.0,16.6555,266.974,70.9258,0.0,0.0,87.8279,0.135211,0.0,86.9014,0.00375586,0.0,83.1251,0.00119674,82.295,82.2954,15865.2,23.2758,13094.5,13217.1,12959.1,0.0,0.0,12954.6,571.724,0.0,0.0,0.0,0.0,12954.6,571.724,12368.3,12363.423828125
5875,2004-09-02 18:00:00,20.0,0.0,20.0,20.95,4.78,0.0,4.64091,275.914,84.2878,0.0,0.0,19.5531,0.0303845,0.0,19.3469,0.000844014,0.0,18.5062,0.00026893,18.3214,18.3213,3532.03,21.369,2306.58,2353.73,2308.37,0.0,0.0,2308.19,507.267,0.0,0.0,0.0,104.568,2203.62,539.997,2079.33,2079.19360351562
5876,2004-09-02 19:00:00,0.0,0.0,0.0,20.37,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5877,2004-09-02 20:00:00,0.0,0.0,0.0,19.99,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5878,2004-09-02 21:00:00,0.0,0.0,0.0,19.61,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5879,2004-09-02 22:00:00,0.0,0.0,0.0,19.23,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5880,2004-09-02 23:00:00,0.0,0.0,0.0,19.0,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5881,2004-09-03 00:00:00,0.0,0.0,0.0,18.77,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5882,2004-09-03 01:00:00,0.0,0.0,0.0,18.55,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5883,2004-09-03 02:00:00,0.0,0.0,0.0,18.63,3.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5884,2004-09-03 03:00:00,0.0,0.0,0.0,18.71,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5885,2004-09-03 04:00:00,0.0,0.0,0.0,18.79,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5886,2004-09-03 05:00:00,0.0,0.0,0.0,18.46,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5887,2004-09-03 06:00:00,9.0,0.0,9.0,18.12,3.54,0.0,4.24947,84.0245,88.9631,0.0,0.0,9.18,0.013673,0.0,9.08316,0.000379806,0.0,8.68845,0.000121019,8.60169,8.60165,1658.29,18.3334,853.749,879.942,865.173,0.0,0.0,865.143,472.229,0.0,0.0,0.0,205.819,659.324,539.99,621.397,621.385131835938
5888,2004-09-03 07:00:00,143.0,90.0,118.0,17.79,3.54,0.0,16.2456,92.9903,75.6431,0.0,22.1588,114.686,0.217249,20.8191,113.476,0.0060347,17.662,108.545,0.00192285,124.947,124.957,24089.7,20.8899,20721.2,21166.6,20444.7,0.0,0.0,20434.5,600.764,0.0,0.0,0.0,0.0,20434.5,600.764,19672.6,19660.2734375
5889,2004-09-03 08:00:00,230.0,56.0,204.0,18.5,3.54,0.0,28.1346,102.684,62.298,0.0,25.6321,208.053,0.349422,25.4227,205.858,0.00970616,23.9595,196.912,0.0030927,218.666,218.664,42155.6,23.9245,38012.0,38214.6,37251.1,0.0,0.0,37218.7,611.734,0.0,0.0,0.0,0.0,37218.7,611.734,36246.7,36204.66796875
5890,2004-09-03 09:00:00,240.0,13.0,232.0,19.2,2.8,0.0,39.5222,114.269,49.154,0.0,8.2219,228.611,0.364614,8.2219,226.2,0.0101282,8.00444,216.37,0.00322717,222.134,222.133,42824.3,24.987,38662.5,38661.5,37834.5,0.0,0.0,37800.5,606.61,0.0,0.0,0.0,0.0,37800.5,606.61,36803.1,36759.7890625
5891,2004-09-03 10:00:00,419.0,84.0,355.0,19.91,2.8,0.0,49.7294,129.589,36.6285,0.0,67.315,366.912,0.636555,67.315,363.041,0.0176821,66.4868,347.265,0.00563409,409.62,409.62,78970.4,30.5815,74571.7,72587.6,70954.1,0.0,0.0,70837.4,613.792,0.0,0.0,0.0,0.0,70837.4,613.792,69272.8,69119.7734375
5892,2004-09-03 11:00:00,506.0,125.0,401.0,20.54,2.8,0.0,57.4333,151.228,25.8139,0.0,112.158,410.612,0.768728,112.158,406.281,0.0213535,111.536,388.626,0.00680394,495.167,495.167,95462.2,33.4401,91350.6,87731.3,85747.6,0.0,0.0,85576.2,612.153,0.0,0.0,0.0,0.0,85576.2,612.153,83738.4,83515.078125
5893,2004-09-03 12:00:00,469.0,87.0,393.0,21.17,1.5,0.0,60.4841,179.726,19.8758,0.0,82.132,408.473,0.712516,82.132,404.164,0.0197921,81.8718,386.601,0.00630642,463.794,463.797,89411.8,34.3478,85171.0,81411.4,79586.3,0.0,0.0,79436.8,607.621,0.0,0.0,0.0,0.0,79436.8,607.621,77690.1,77496.8671875
5894,2004-09-03 13:00:00,782.0,524.0,341.0,21.8,1.5,0.0,57.509,208.287,23.0123,0.0,481.23,362.165,1.18803,481.23,358.344,0.0330009,479.149,342.772,0.0105152,813.713,813.718,156878.0,44.92,155218.0,141193.0,138118.0,0.0,0.0,137650.0,595.5,0.0,0.0,0.0,0.0,137650.0,595.5,134583.0,134004.796875
5895,2004-09-03 14:00:00,444.0,127.0,347.0,22.27,1.5,0.0,49.8486,230.025,32.6976,0.0,106.796,358.057,0.674536,106.796,354.28,0.0187371,105.79,338.884,0.00597026,440.234,440.23,84869.0,34.7782,80549.1,76812.6,75069.5,0.0,0.0,74935.2,605.044,0.0,0.0,0.0,0.0,74935.2,605.044,73257.2,73085.8359375
5896,2004-09-03 15:00:00,576.0,525.0,241.0,22.73,1.87,0.0,39.6581,245.406,44.8352,0.0,372.233,255.999,0.875073,368.584,253.298,0.0243076,361.025,242.291,0.0077452,597.291,597.254,115144.0,39.2843,111633.0,104215.0,100844.0,0.0,0.0,100591.0,592.981,0.0,0.0,0.0,0.0,100591.0,592.981,98356.9,98046.1328125
5897,2004-09-03 16:00:00,221.0,53.0,196.0,23.2,1.87,0.0,28.2713,257.018,57.8424,0.0,28.0931,201.196,0.335749,27.221,199.074,0.00932635,26.0248,190.423,0.00297168,214.286,214.275,41308.5,29.1391,37189.5,36411.4,35442.1,0.0,0.0,35411.1,595.969,0.0,0.0,0.0,0.0,35411.1,595.969,34410.7,34372.84765625
5898,2004-09-03 17:00:00,115.0,23.0,108.0,22.67,1.87,0.0,16.3723,266.714,71.1604,0.0,8.01919,109.779,0.174711,7.36402,108.621,0.00485308,6.592,103.901,0.00154635,109.39,109.392,21089.1,25.7021,17914.5,17846.5,17397.4,0.0,0.0,17389.4,578.122,0.0,0.0,0.0,0.0,17389.4,578.122,16666.7,16657.818359375
5899,2004-09-03 18:00:00,13.0,0.0,13.0,22.14,2.33,0.0,4.35647,275.666,84.525,0.0,0.0,12.6621,0.0197499,0.0,12.5285,0.000548609,0.0,11.9841,0.000174805,11.8644,11.8645,2287.26,22.4589,1325.78,1343.57,1318.64,0.0,0.0,1318.57,478.531,0.0,0.0,0.0,246.962,1071.61,539.992,1010.29,1010.25732421875
5900,2004-09-03 19:00:00,0.0,0.0,0.0,21.6,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5901,2004-09-03 20:00:00,0.0,0.0,0.0,21.25,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5902,2004-09-03 21:00:00,0.0,0.0,0.0,20.89,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5903,2004-09-03 22:00:00,0.0,0.0,0.0,20.54,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5904,2004-09-03 23:00:00,0.0,0.0,0.0,20.3,1.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5905,2004-09-04 00:00:00,0.0,0.0,0.0,20.07,1.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5906,2004-09-04 01:00:00,0.0,0.0,0.0,19.83,1.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5907,2004-09-04 02:00:00,0.0,0.0,0.0,19.95,1.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5908,2004-09-04 03:00:00,0.0,0.0,0.0,20.07,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5909,2004-09-04 04:00:00,0.0,0.0,0.0,20.19,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5910,2004-09-04 05:00:00,0.0,0.0,0.0,19.72,2.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5911,2004-09-04 06:00:00,15.0,0.0,15.0,19.25,2.39,0.0,4.09558,84.3707,89.058,0.0,0.0,14.9292,0.0227884,0.0,14.7717,0.00063301,0.0,14.1298,0.000201698,13.9887,13.9887,2696.87,19.6245,1643.0,1690.89,1660.86,0.0,0.0,1660.76,495.866,0.0,0.0,0.0,129.034,1531.73,539.997,1444.59,1444.52209472656
5912,2004-09-04 07:00:00,92.0,0.0,92.0,18.78,2.39,0.0,16.0934,93.3507,75.7317,0.0,0.0,89.6467,0.139769,0.0,88.701,0.00388246,0.0,84.8465,0.00123708,83.9993,83.9997,16194.0,21.0288,13395.2,13683.2,13381.3,0.0,0.0,13376.7,580.941,0.0,0.0,0.0,0.0,13376.7,580.941,12788.1,12782.90625
5913,2004-09-04 08:00:00,153.0,0.0,153.0,19.73,2.39,0.0,27.9715,103.071,62.3911,0.0,0.0,150.028,0.232441,0.0,148.445,0.0064567,0.0,141.994,0.00205732,140.577,140.577,27101.2,23.4935,23559.0,23742.5,23245.4,0.0,0.0,23231.9,592.938,0.0,0.0,0.0,0.0,23231.9,592.938,22390.8,22374.837890625
5914,2004-09-04 09:00:00,487.0,316.0,287.0,20.68,1.55,0.0,39.3321,114.692,49.2659,0.0,205.912,291.04,0.739862,205.912,287.969,0.0205517,200.43,275.456,0.00654846,471.134,471.136,90827.6,34.0215,86614.3,82931.3,81034.2,0.0,0.0,80879.8,608.883,0.0,0.0,0.0,0.0,80879.8,608.883,79113.0,78913.4296875
5915,2004-09-04 10:00:00,296.0,27.0,275.0,21.63,1.55,0.0,49.4906,130.042,36.7834,0.0,22.1216,280.968,0.449691,22.1216,278.005,0.0124914,21.8466,265.924,0.00398017,284.897,284.899,54924.8,29.6977,50529.5,49360.1,47942.5,0.0,0.0,47887.9,606.126,0.0,0.0,0.0,0.0,47887.9,606.126,46711.6,46641.828125
5916,2004-09-04 11:00:00,401.0,35.0,372.0,22.26,1.55,0.0,57.1242,151.632,26.0552,0.0,31.0208,385.197,0.609209,31.0208,381.134,0.0169225,30.8453,364.572,0.00539206,391.468,391.467,75468.7,33.3455,71036.4,68198.7,66897.4,0.0,0.0,66789.4,601.633,0.0,0.0,0.0,0.0,66789.4,601.633,65250.0,65114.16796875
5917,2004-09-04 12:00:00,256.0,12.0,246.0,22.9,1.94,0.0,60.1148,179.894,20.2336,0.0,10.8219,243.565,0.388922,10.8219,240.996,0.0108034,10.7864,230.524,0.00344231,238.9,238.9,46057.7,29.4908,41815.6,40876.1,39846.3,0.0,0.0,39807.4,597.711,0.0,0.0,0.0,0.0,39807.4,597.711,38744.3,38696.30078125
5918,2004-09-04 13:00:00,729.0,438.0,362.0,23.53,1.94,0.0,57.136,208.167,23.3749,0.0,401.066,383.852,1.10751,401.066,379.803,0.0307643,399.273,363.298,0.00980252,754.956,754.955,145542.0,44.3576,143309.0,130657.0,127676.0,0.0,0.0,127276.0,595.275,0.0,0.0,0.0,0.0,127276.0,595.275,124453.0,123956.265625
5919,2004-09-04 14:00:00,433.0,117.0,344.0,23.78,1.94,0.0,49.507,229.772,33.0009,0.0,98.1491,355.092,0.657824,98.1491,351.347,0.0182729,97.205,336.079,0.00582234,428.957,428.954,82696.3,35.614,78344.7,74389.1,72673.5,0.0,0.0,72545.9,600.532,0.0,0.0,0.0,0.0,72545.9,600.532,70892.4,70732.1796875
5920,2004-09-04 15:00:00,424.0,202.0,296.0,24.03,2.49,0.0,39.3463,245.128,45.0989,0.0,142.512,305.107,0.644151,141.115,301.889,0.0178931,138.175,288.77,0.00570133,422.681,422.714,81492.8,35.2718,77128.3,73353.6,70467.3,0.0,0.0,70345.3,596.654,0.0,0.0,0.0,0.0,70345.3,596.654,68716.7,68565.171875
5921,2004-09-04 16:00:00,394.0,484.0,167.0,24.28,2.49,0.0,27.978,256.746,58.0865,0.0,255.794,177.282,0.598575,247.853,175.412,0.0166271,236.803,167.789,0.00529793,400.551,400.613,77232.0,34.934,72850.5,69350.0,64535.9,0.0,0.0,64423.6,574.295,0.0,0.0,0.0,0.0,64423.6,574.295,62817.0,62689.5546875
