hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
5922,2004-09-04 17:00:00,214.0,376.0,109.0,23.91,2.49,0.0,16.0868,266.455,71.3975,0.0,120.88,115.029,0.325114,111.004,113.815,0.00903095,99.1554,108.87,0.00287756,205.948,205.918,39700.7,29.3863,35657.9,34845.6,31231.0,0.0,0.0,31205.0,589.737,0.0,0.0,0.0,0.0,31205.0,589.737,30237.1,30207.654296875
5923,2004-09-04 18:00:00,23.0,14.0,22.0,23.54,3.3,0.0,4.0699,275.417,84.7643,0.0,1.04888,21.9995,0.0349422,0.649553,21.7674,0.000970616,0.326122,20.8215,0.00030927,20.9365,20.9369,4036.25,24.0677,2715.64,2730.02,2677.56,0.0,0.0,2677.32,505.019,0.0,0.0,0.0,138.322,2538.99,539.998,2396.4,2396.21923828125
5924,2004-09-04 19:00:00,0.0,0.0,0.0,23.17,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5925,2004-09-04 20:00:00,0.0,0.0,0.0,22.52,3.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5926,2004-09-04 21:00:00,0.0,0.0,0.0,21.88,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5927,2004-09-04 22:00:00,0.0,0.0,0.0,21.23,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5928,2004-09-04 23:00:00,0.0,0.0,0.0,21.04,2.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5929,2004-09-05 00:00:00,0.0,0.0,0.0,20.85,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5930,2004-09-05 01:00:00,0.0,0.0,0.0,20.65,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5931,2004-09-05 02:00:00,0.0,0.0,0.0,20.39,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5932,2004-09-05 03:00:00,0.0,0.0,0.0,20.13,5.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5933,2004-09-05 04:00:00,0.0,0.0,0.0,19.87,5.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5934,2004-09-05 05:00:00,0.0,0.0,0.0,19.48,5.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5935,2004-09-05 06:00:00,28.0,184.0,12.0,19.1,4.01,0.0,3.94131,84.719,89.1527,0.0,2.71949,8.78658,0.0425383,1.64858,8.6939,0.00118162,0.0,8.3161,0.000376503,8.23332,8.23331,1587.25,19.298,801.975,822.617,808.287,0.0,0.0,808.261,464.903,0.0,0.0,0.0,240.643,567.618,539.988,534.929,534.919677734375
5936,2004-09-05 07:00:00,205.0,425.0,88.0,18.72,4.01,0.0,15.9403,93.7128,75.8207,0.0,104.356,86.3805,0.311441,98.0468,85.4693,0.00865114,82.936,81.7552,0.00275654,163.047,163.088,31441.2,22.6426,27703.6,28027.1,25426.4,0.0,0.0,25408.7,575.533,0.0,0.0,0.0,161.178,25247.6,578.939,24339.7,24320.666015625
5937,2004-09-05 08:00:00,420.0,659.0,112.0,19.57,4.01,0.0,27.807,103.459,62.4852,0.0,305.017,114.987,0.638074,302.525,113.774,0.0177243,284.909,108.83,0.00564754,389.807,389.827,75152.5,28.9462,70732.4,69382.7,67105.8,0.0,0.0,67000.0,610.252,0.0,0.0,0.0,0.0,67000.0,610.252,65492.0,65354.8984375
5938,2004-09-05 09:00:00,608.0,763.0,127.0,20.43,2.96,0.0,39.1399,115.116,49.3797,0.0,496.108,133.665,0.923689,496.108,132.255,0.025658,482.813,126.508,0.00817549,603.235,603.236,116294.0,35.9797,112807.0,107083.0,104929.0,0.0,0.0,104673.0,611.147,0.0,0.0,0.0,0.0,104673.0,611.147,102448.0,102112.8359375
5939,2004-09-05 10:00:00,754.0,820.0,134.0,21.28,2.96,0.0,49.2492,130.493,36.9414,0.0,654.124,142.853,1.1455,654.124,141.346,0.0318193,645.909,135.204,0.0101387,773.312,773.311,149081.0,41.2137,147023.0,136190.0,133178.0,0.0,0.0,132757.0,604.967,0.0,0.0,0.0,0.0,132757.0,604.967,129876.0,129337.3203125
5940,2004-09-05 11:00:00,849.0,848.0,141.0,22.0,2.96,0.0,56.8126,152.033,26.3004,0.0,758.42,152.056,1.28982,758.42,150.452,0.0358284,754.042,143.914,0.0114161,888.988,888.987,171386.0,44.9155,170514.0,155214.0,151872.0,0.0,0.0,151314.0,598.993,0.0,0.0,0.0,0.0,151314.0,598.993,147888.0,147191.0625
5941,2004-09-05 12:00:00,881.0,855.0,144.0,22.71,3.72,0.0,59.7435,180.061,20.5938,0.0,798.705,156.604,1.33844,798.705,154.953,0.0371788,795.979,148.219,0.0118464,934.768,934.768,180207.0,45.6259,179839.0,163185.0,160143.0,0.0,0.0,159520.0,597.609,0.0,0.0,0.0,0.0,159520.0,597.609,155839.0,155063.453125
5942,2004-09-05 13:00:00,849.0,848.0,141.0,23.43,3.72,0.0,56.7607,208.049,23.74,0.0,774.867,154.187,1.28982,774.867,152.561,0.0358284,771.286,145.931,0.0114161,908.056,908.057,175062.0,45.6911,174398.0,158164.0,154867.0,0.0,0.0,154282.0,596.901,0.0,0.0,0.0,0.0,154282.0,596.901,150751.0,150025.65625
5943,2004-09-05 14:00:00,754.0,822.0,133.0,23.7,3.72,0.0,49.1627,229.522,33.3076,0.0,685.979,145.749,1.1455,685.979,144.212,0.0318193,679.238,137.945,0.0101387,809.021,809.021,155968.0,43.5332,154261.0,141297.0,138406.0,0.0,0.0,137942.0,599.383,0.0,0.0,0.0,0.0,137942.0,599.383,134898.0,134315.9375
5944,2004-09-05 15:00:00,606.0,765.0,125.0,23.97,7.5,0.0,39.0317,244.85,45.3658,0.0,536.625,136.508,0.92065,531.364,135.068,0.0255736,520.117,129.198,0.00814859,642.83,643.0,123965.0,36.3181,120808.0,114484.0,110822.0,0.0,0.0,110529.0,604.815,0.0,0.0,0.0,0.0,110529.0,604.815,108143.0,107767.78125
5945,2004-09-05 16:00:00,419.0,667.0,109.0,24.24,7.5,0.0,27.6821,256.474,58.3332,0.0,350.313,119.123,0.636555,339.438,117.867,0.0176821,324.081,112.745,0.00563409,432.463,432.231,83328.7,32.5406,79049.2,76175.0,71032.8,0.0,0.0,70899.7,583.25,0.0,0.0,0.0,0.0,70899.7,583.25,69201.8,69047.2734375
5946,2004-09-05 17:00:00,212.0,453.0,88.0,23.55,7.5,0.0,15.7991,266.195,71.6369,0.0,143.481,93.65,0.322076,131.758,92.6621,0.00894655,117.435,88.6355,0.00285066,204.012,204.158,39361.5,27.4706,35345.0,34883.2,30624.7,0.0,0.0,30599.3,594.502,0.0,0.0,0.0,0.0,30599.3,594.502,29654.1,29625.61328125
5947,2004-09-05 18:00:00,30.0,69.0,24.0,22.87,6.75,0.0,3.7813,275.168,85.0055,0.0,6.00412,24.0719,0.0455767,3.46316,23.818,0.00126602,1.64736,22.783,0.000403396,24.1865,24.189,4663.37,23.3572,3232.04,3262.32,3177.57,0.0,0.0,3177.24,516.582,0.0,0.0,0.0,74.6881,3102.55,539.998,2929.59,2929.31127929688
5948,2004-09-05 19:00:00,0.0,0.0,0.0,22.18,6.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5949,2004-09-05 20:00:00,0.0,0.0,0.0,21.4,6.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5950,2004-09-05 21:00:00,0.0,0.0,0.0,20.61,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5951,2004-09-05 22:00:00,0.0,0.0,0.0,19.82,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5952,2004-09-05 23:00:00,0.0,0.0,0.0,19.48,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5953,2004-09-06 00:00:00,0.0,0.0,0.0,19.14,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5954,2004-09-06 01:00:00,0.0,0.0,0.0,18.8,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5955,2004-09-06 02:00:00,0.0,0.0,0.0,18.6,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5956,2004-09-06 03:00:00,0.0,0.0,0.0,18.4,6.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5957,2004-09-06 04:00:00,0.0,0.0,0.0,18.21,6.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5958,2004-09-06 05:00:00,0.0,0.0,0.0,18.15,6.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5959,2004-09-06 06:00:00,28.0,200.0,11.0,18.1,6.14,0.0,3.78666,85.0691,89.2474,0.0,2.56655,8.31565,0.0425383,1.55587,8.22793,0.00118162,0.0,7.87038,0.000376503,7.79205,7.79196,1502.16,18.2632,740.466,762.048,749.414,0.0,0.0,749.391,463.399,0.0,0.0,0.0,225.629,523.762,539.991,493.582,493.574615478516
5960,2004-09-06 07:00:00,209.0,467.0,82.0,18.05,6.14,0.0,15.7864,94.0764,75.9103,0.0,113.644,80.6217,0.317518,106.402,79.7712,0.00881994,89.868,76.3048,0.00281032,164.514,164.501,31713.9,21.4953,27968.3,28458.0,25396.4,0.0,0.0,25379.4,593.347,0.0,0.0,0.0,56.771,25322.6,594.339,24448.2,24429.28515625
5961,2004-09-06 08:00:00,419.0,667.0,109.0,19.24,6.14,0.0,27.6411,103.848,62.5805,0.0,307.708,112.087,0.636555,305.194,110.904,0.0176821,287.317,106.085,0.00563409,389.473,389.49,75086.9,27.3975,70666.4,69840.9,67750.2,0.0,0.0,67643.8,614.236,0.0,0.0,0.0,0.0,67643.8,614.236,66140.6,66000.546875
5962,2004-09-06 09:00:00,605.0,762.0,126.0,20.44,4.67,0.0,38.9458,115.54,49.4955,0.0,494.943,132.762,0.919131,494.943,131.362,0.0255314,481.589,125.653,0.00813515,601.178,601.179,115897.0,34.2884,112397.0,107574.0,104928.0,0.0,0.0,104677.0,618.771,0.0,0.0,0.0,0.0,104677.0,618.771,102494.0,102158.3671875
5963,2004-09-06 10:00:00,751.0,819.0,134.0,21.64,4.67,0.0,49.0053,130.943,37.1024,0.0,651.978,142.968,1.14094,651.978,141.46,0.0316927,643.703,135.313,0.0100983,771.236,771.236,148681.0,39.4058,146602.0,137013.0,133758.0,0.0,0.0,133340.0,610.559,0.0,0.0,0.0,0.0,133340.0,610.559,130485.0,129942.296875
5964,2004-09-06 11:00:00,846.0,793.0,186.0,22.64,4.67,0.0,56.4984,152.43,26.5494,0.0,708.027,198.334,1.28526,708.027,196.242,0.0357018,703.854,187.714,0.0113758,882.663,882.663,170168.0,42.9726,169228.0,155536.0,152402.0,0.0,0.0,151847.0,603.377,0.0,0.0,0.0,0.0,151847.0,603.377,148441.0,147740.84375
5965,2004-09-06 12:00:00,783.0,555.0,307.0,23.63,7.16,0.0,59.3701,180.225,20.9563,0.0,516.591,326.658,1.18955,516.591,323.213,0.0330431,514.761,309.167,0.0105286,815.7,815.703,157250.0,39.6361,155610.0,145315.0,142048.0,0.0,0.0,141579.0,612.609,0.0,0.0,0.0,0.0,141579.0,612.609,138537.0,137923.421875
5966,2004-09-06 13:00:00,629.0,274.0,401.0,24.63,7.16,0.0,56.3834,207.934,24.1077,0.0,249.908,420.39,0.955592,249.908,415.956,0.0265442,248.714,397.88,0.00845786,640.137,640.137,123410.0,37.1911,120194.0,113452.0,110904.0,0.0,0.0,110616.0,610.147,0.0,0.0,0.0,0.0,110616.0,610.147,108259.0,107885.8203125
5967,2004-09-06 14:00:00,747.0,605.0,292.0,24.64,7.16,0.0,48.8159,229.276,33.6175,0.0,503.459,311.217,1.13486,503.459,307.934,0.0315239,498.403,294.553,0.0100446,785.037,785.039,151342.0,40.0444,149397.0,139207.0,135924.0,0.0,0.0,135492.0,610.008,0.0,0.0,0.0,0.0,135492.0,610.008,132585.0,132025.375
5968,2004-09-06 15:00:00,177.0,14.0,168.0,24.65,7.44,0.0,38.7146,244.575,45.6357,0.0,10.0616,165.94,0.268903,9.96298,164.19,0.00746952,9.74869,157.055,0.00238003,165.138,165.138,31836.0,27.8334,28062.1,27651.9,26926.2,0.0,0.0,26908.0,589.85,0.0,0.0,0.0,0.0,26908.0,589.85,25991.8,25970.23046875
5969,2004-09-06 16:00:00,184.0,25.0,172.0,24.66,7.44,0.0,27.3838,256.204,58.5825,0.0,13.5999,170.872,0.279537,13.1776,169.07,0.00776493,12.5725,161.723,0.00247416,172.555,172.552,33265.4,27.9863,29429.7,28977.5,28305.4,0.0,0.0,28285.2,588.646,0.0,0.0,0.0,0.0,28285.2,588.646,27345.1,27321.2734375
5970,2004-09-06 17:00:00,156.0,173.0,110.0,23.84,7.44,0.0,15.5092,265.935,71.8784,0.0,53.5078,112.755,0.236999,49.1362,111.565,0.00658331,43.6942,106.717,0.00209766,148.909,148.938,28714.4,26.7111,25095.7,24868.5,23041.2,0.0,0.0,23027.4,585.669,0.0,0.0,0.0,0.0,23027.4,585.669,22175.8,22160.09375
5971,2004-09-06 18:00:00,12.0,0.0,12.0,23.01,6.84,0.0,3.49081,274.918,85.2485,0.0,0.0,11.7474,0.0182307,0.0,11.6235,0.000506408,0.0,11.1184,0.000161358,11.0073,11.0073,2121.97,23.2304,1199.73,1210.73,1188.9,0.0,0.0,1188.84,473.099,0.0,0.0,0.0,294.279,894.561,539.994,843.256,843.233154296875
5972,2004-09-06 19:00:00,0.0,0.0,0.0,22.18,6.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5973,2004-09-06 20:00:00,0.0,0.0,0.0,21.29,6.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5974,2004-09-06 21:00:00,0.0,0.0,0.0,20.4,5.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5975,2004-09-06 22:00:00,0.0,0.0,0.0,19.51,5.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5976,2004-09-06 23:00:00,0.0,0.0,0.0,19.31,5.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5977,2004-09-07 00:00:00,0.0,0.0,0.0,19.11,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5978,2004-09-07 01:00:00,0.0,0.0,0.0,18.9,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5979,2004-09-07 02:00:00,0.0,0.0,0.0,18.91,6.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5980,2004-09-07 03:00:00,0.0,0.0,0.0,18.92,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5981,2004-09-07 04:00:00,0.0,0.0,0.0,18.92,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5982,2004-09-07 05:00:00,0.0,0.0,0.0,19.0,6.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5983,2004-09-07 06:00:00,6.0,0.0,6.0,19.08,5.31,0.0,3.63161,85.4211,89.3421,0.0,0.0,6.20616,0.00911535,0.0,6.14069,0.000253204,0.0,5.87385,8.06791e-05,5.81519,5.81518,1121.11,19.2085,473.8,482.642,476.613,0.0,0.0,476.602,428.97,0.0,0.0,0.0,316.764,159.838,539.995,150.586,150.584930419922
5984,2004-09-07 07:00:00,47.0,0.0,47.0,19.15,5.31,0.0,15.6317,94.4415,76.0003,0.0,0.0,46.0553,0.0714036,0.0,45.5695,0.00198343,0.0,43.5893,0.000631987,43.154,43.154,8319.67,20.1036,6345.32,6520.57,6373.37,0.0,0.0,6372.22,555.627,0.0,0.0,0.0,0.0,6372.22,555.627,6043.37,6042.1962890625
5985,2004-09-07 08:00:00,85.0,0.0,85.0,19.78,5.31,0.0,27.4739,104.238,62.677,0.0,0.0,83.2597,0.129134,0.0,82.3814,0.00358706,0.0,78.8015,0.00114295,78.0146,78.0148,15040.4,21.5039,12342.8,12577.8,12289.5,0.0,0.0,12285.5,575.834,0.0,0.0,0.0,0.0,12285.5,575.834,11729.2,11724.8369140625
5986,2004-09-07 09:00:00,154.0,0.0,154.0,20.42,5.62,0.0,38.7497,115.964,49.6134,0.0,0.0,151.336,0.233961,0.0,149.74,0.00649891,0.0,143.233,0.00207076,141.802,141.802,27337.2,23.4911,23782.6,23968.0,23394.6,0.0,0.0,23381.2,595.074,0.0,0.0,0.0,0.0,23381.2,595.074,22541.8,22525.501953125
5987,2004-09-07 10:00:00,167.0,0.0,167.0,21.05,5.62,0.0,48.7589,131.392,37.2665,0.0,0.0,164.36,0.253711,0.0,162.626,0.00704751,0.0,155.559,0.00224557,154.006,154.007,29690.5,24.3854,26016.1,26097.0,25533.4,0.0,0.0,25517.3,595.605,0.0,0.0,0.0,0.0,25517.3,595.605,24638.5,24619.07421875
5988,2004-09-07 11:00:00,138.0,0.0,138.0,21.2,5.62,0.0,56.1818,152.823,26.8021,0.0,0.0,135.728,0.209653,0.0,134.296,0.00582369,0.0,128.46,0.00185562,127.177,127.178,24518.1,23.9544,21123.0,21238.1,20725.5,0.0,0.0,20714.7,590.144,0.0,0.0,0.0,0.0,20714.7,590.144,19924.5,19911.87109375
5989,2004-09-07 12:00:00,143.0,0.0,143.0,21.36,7.86,0.0,58.9949,180.388,21.3211,0.0,0.0,140.768,0.217249,0.0,139.283,0.0060347,0.0,133.231,0.00192285,131.9,131.901,25429.1,23.8361,21980.2,22114.0,21654.8,0.0,0.0,21642.9,589.48,0.0,0.0,0.0,0.0,21642.9,589.48,20829.2,20815.333984375
5990,2004-09-07 13:00:00,135.0,0.0,135.0,21.51,7.86,0.0,56.004,207.822,24.4777,0.0,0.0,132.836,0.205095,0.0,131.435,0.00569709,0.0,125.723,0.00181528,124.468,124.467,23995.8,23.8465,20632.2,20757.0,20268.2,0.0,0.0,20257.8,588.663,0.0,0.0,0.0,0.0,20257.8,588.663,19476.1,19464.03125
5991,2004-09-07 14:00:00,119.0,0.0,119.0,20.65,7.86,0.0,48.4667,229.032,33.9306,0.0,0.0,116.925,0.180788,0.0,115.692,0.00502188,0.0,110.664,0.00160014,109.559,109.559,21121.1,22.7067,17943.9,18162.2,17790.5,0.0,0.0,17782.4,586.189,0.0,0.0,0.0,0.0,17782.4,586.189,17062.4,17053.078125
5992,2004-09-07 15:00:00,96.0,0.0,96.0,19.78,7.9,0.0,38.3951,244.301,45.9086,0.0,0.0,94.1182,0.145846,0.0,93.1254,0.00405127,0.0,89.0786,0.00129087,88.1891,88.1895,17001.5,21.4314,14134.8,14407.1,14098.6,0.0,0.0,14093.5,581.386,0.0,0.0,0.0,0.0,14093.5,581.386,13480.9,13475.08203125
5993,2004-09-07 16:00:00,104.0,0.0,104.0,18.92,7.9,0.0,27.0833,255.933,58.8343,0.0,0.0,102.254,0.157999,0.0,101.175,0.00438887,0.0,96.7783,0.00139844,95.8119,95.8123,18470.7,20.7141,15486.9,15842.7,15519.8,0.0,0.0,15513.7,587.161,0.0,0.0,0.0,0.0,15513.7,587.161,14863.6,14856.5078125
5994,2004-09-07 17:00:00,39.0,0.0,39.0,18.6,7.9,0.0,15.2172,265.675,72.122,0.0,0.0,37.9822,0.0592498,0.0,37.5815,0.00164583,0.0,35.9484,0.000524414,35.5895,35.5896,6861.27,19.2664,5085.35,5250.89,5138.69,0.0,0.0,5137.92,547.915,0.0,0.0,0.0,0.0,5137.92,547.915,4863.73,4862.9716796875
5995,2004-09-07 18:00:00,8.0,0.0,8.0,18.28,9.04,0.0,3.19853,274.667,85.4932,0.0,0.0,7.85469,0.0121538,0.0,7.77184,0.000337605,0.0,7.43411,0.000107572,7.35988,7.3599,1418.87,18.4083,680.875,699.53,687.638,0.0,0.0,687.618,458.12,0.0,0.0,0.0,241.558,446.06,539.988,420.332,420.326690673828
5996,2004-09-07 19:00:00,0.0,0.0,0.0,17.97,9.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5997,2004-09-07 20:00:00,0.0,0.0,0.0,18.02,9.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5998,2004-09-07 21:00:00,0.0,0.0,0.0,18.07,7.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
5999,2004-09-07 22:00:00,0.0,0.0,0.0,18.12,7.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6000,2004-09-07 23:00:00,0.0,0.0,0.0,18.36,7.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6001,2004-09-08 00:00:00,0.0,0.0,0.0,18.59,10.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6002,2004-09-08 01:00:00,0.0,0.0,0.0,18.83,10.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6003,2004-09-08 02:00:00,0.0,0.0,0.0,18.85,10.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6004,2004-09-08 03:00:00,0.0,0.0,0.0,18.87,7.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6005,2004-09-08 04:00:00,0.0,0.0,0.0,18.89,7.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6006,2004-09-08 05:00:00,0.0,0.0,0.0,18.7,7.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6007,2004-09-08 06:00:00,4.0,0.0,4.0,18.52,5.46,0.0,3.47616,85.7747,89.4367,0.0,0.0,4.18024,0.0060769,0.0,4.13615,0.000168803,0.0,3.95641,5.37861e-05,3.9169,3.9169,755.128,18.6057,240.492,241.927,239.993,0.0,0.0,239.99,372.598,0.0,0.0,0.0,239.99,0.0,540.0,0.0,0.0
6008,2004-09-08 07:00:00,35.0,0.0,35.0,18.34,5.46,0.0,15.4761,94.8079,76.0909,0.0,0.0,34.3411,0.0531729,0.0,33.9788,0.00147702,0.0,32.5023,0.000470628,32.1777,32.1773,6203.51,19.0441,4524.16,4677.27,4568.59,0.0,0.0,4567.97,543.673,0.0,0.0,0.0,0.0,4567.97,543.673,4320.09,4319.49169921875
6009,2004-09-08 08:00:00,108.0,0.0,108.0,18.68,5.46,0.0,27.3052,104.628,62.7747,0.0,0.0,105.851,0.164076,0.0,104.734,0.00455767,0.0,100.183,0.00145222,99.1828,99.1825,19121.3,20.8504,16088.2,16444.9,16043.4,0.0,0.0,16037.0,590.867,0.0,0.0,0.0,0.0,16037.0,590.867,15376.4,15368.9130859375
6010,2004-09-08 09:00:00,98.0,0.0,98.0,19.03,4.89,0.0,38.5515,116.388,49.7334,0.0,0.0,96.0609,0.148884,0.0,95.0476,0.00413567,0.0,90.9173,0.00131776,90.0095,90.0092,17353.1,21.0739,14457.8,14763.5,14415.8,0.0,0.0,14410.4,583.788,0.0,0.0,0.0,0.0,14410.4,583.788,13790.8,13784.6923828125
6011,2004-09-08 10:00:00,123.0,0.0,123.0,19.38,4.89,0.0,48.5101,131.838,37.4337,0.0,0.0,120.784,0.186865,0.0,119.51,0.00519068,0.0,114.317,0.00165392,113.175,113.175,21818.0,21.9499,18593.6,18893.6,18500.0,0.0,0.0,18491.4,590.215,0.0,0.0,0.0,0.0,18491.4,590.215,17759.0,17748.904296875
6012,2004-09-08 11:00:00,137.0,0.0,137.0,19.61,4.89,0.0,55.8627,153.212,27.0585,0.0,0.0,134.739,0.208134,0.0,133.318,0.00578149,0.0,127.525,0.00184217,126.251,126.251,24339.2,22.4769,20954.6,21231.5,20767.5,0.0,0.0,20756.8,592.659,0.0,0.0,0.0,0.0,20756.8,592.659,19970.8,19958.009765625
6013,2004-09-08 12:00:00,142.0,0.0,142.0,19.84,2.17,0.0,58.6179,180.549,21.688,0.0,0.0,139.777,0.21573,0.0,138.303,0.0059925,0.0,132.293,0.00190941,130.972,130.971,25248.8,23.3981,21810.6,21992.1,21416.7,0.0,0.0,21405.3,593.254,0.0,0.0,0.0,0.0,21405.3,593.254,20605.1,20591.5625
6014,2004-09-08 13:00:00,134.0,0.0,134.0,20.06,2.17,0.0,55.6227,207.713,24.8499,0.0,0.0,131.844,0.203576,0.0,130.454,0.00565489,0.0,124.785,0.00180183,123.539,123.539,23816.9,23.4162,20464.2,20634.2,20203.9,0.0,0.0,20193.5,587.98,0.0,0.0,0.0,0.0,20193.5,587.98,19412.1,19400.08984375
6015,2004-09-08 14:00:00,118.0,0.0,118.0,19.42,2.17,0.0,48.1152,228.791,34.2466,0.0,0.0,115.934,0.179269,0.0,114.711,0.00497968,0.0,109.727,0.00158669,108.631,108.63,20942.4,22.3712,17777.8,18025.4,17641.1,0.0,0.0,17633.2,587.395,0.0,0.0,0.0,0.0,17633.2,587.395,16919.5,16910.404296875
6016,2004-09-08 15:00:00,121.0,0.0,121.0,18.77,6.28,0.0,38.0732,244.029,46.1842,0.0,0.0,118.952,0.183826,0.0,117.697,0.00510628,0.0,112.583,0.00162703,111.459,111.458,21487.1,21.0835,18285.2,18664.3,18225.3,0.0,0.0,18217.1,593.605,0.0,0.0,0.0,0.0,18217.1,593.605,17498.3,17488.49609375
6017,2004-09-08 16:00:00,103.0,0.0,103.0,18.13,6.28,0.0,26.7807,255.664,59.0885,0.0,0.0,101.272,0.15648,0.0,100.203,0.00434667,0.0,95.849,0.00138499,94.8918,94.8917,18293.8,20.0996,15323.8,15726.4,15389.1,0.0,0.0,15383.2,588.51,0.0,0.0,0.0,0.0,15383.2,588.51,14739.4,14732.423828125
6018,2004-09-08 17:00:00,66.0,0.0,66.0,17.91,6.28,0.0,14.9234,265.415,72.3676,0.0,0.0,64.8856,0.100269,0.0,64.2011,0.00278525,0.0,61.4113,0.00088747,60.7981,60.7979,11720.7,19.172,9347.68,9649.38,9449.66,0.0,0.0,9447.27,572.167,0.0,0.0,0.0,0.0,9447.27,572.167,8997.43,8994.8427734375
6019,2004-09-08 18:00:00,15.0,10.0,14.0,17.7,3.79,0.0,2.90461,274.415,85.7394,0.0,0.853941,14.2054,0.0227884,0.470226,14.0555,0.00063301,0.177269,13.4448,0.000201698,13.486,13.4858,2599.77,18.0291,1567.28,1625.9,1594.2,0.0,0.0,1594.11,499.054,0.0,0.0,0.0,102.66,1491.45,540.0,1406.56,1406.49670410156
6020,2004-09-08 19:00:00,0.0,0.0,0.0,17.48,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6021,2004-09-08 20:00:00,0.0,0.0,0.0,17.31,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6022,2004-09-08 21:00:00,0.0,0.0,0.0,17.13,5.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6023,2004-09-08 22:00:00,0.0,0.0,0.0,16.95,5.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6024,2004-09-08 23:00:00,0.0,0.0,0.0,16.87,5.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6025,2004-09-09 00:00:00,0.0,0.0,0.0,16.79,5.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6026,2004-09-09 01:00:00,0.0,0.0,0.0,16.71,5.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6027,2004-09-09 02:00:00,0.0,0.0,0.0,16.44,5.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6028,2004-09-09 03:00:00,0.0,0.0,0.0,16.17,5.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6029,2004-09-09 04:00:00,0.0,0.0,0.0,15.91,5.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6030,2004-09-09 05:00:00,0.0,0.0,0.0,15.64,5.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6031,2004-09-09 06:00:00,11.0,0.0,11.0,15.36,4.85,0.0,3.32029,86.13,89.5314,0.0,0.0,11.0884,0.0167115,0.0,10.9714,0.000464208,0.0,10.4947,0.000147912,10.3899,10.3897,2002.93,15.5965,1109.7,1161.44,1140.89,0.0,0.0,1140.84,496.231,0.0,0.0,0.0,108.963,1031.88,540.0,972.804,972.773864746094
6032,2004-09-09 07:00:00,92.0,0.0,92.0,15.09,4.85,0.0,15.3195,95.1755,76.1821,0.0,0.0,89.6842,0.139769,0.0,88.7381,0.00388246,0.0,84.882,0.00123708,84.0344,84.0348,16201.0,17.0032,13401.5,13980.6,13697.2,0.0,0.0,13692.5,592.603,0.0,0.0,0.0,0.0,13692.5,592.603,13109.8,13104.318359375
6033,2004-09-09 08:00:00,149.0,0.0,149.0,15.62,4.85,0.0,27.135,105.02,62.8736,0.0,0.0,146.211,0.226364,0.0,144.668,0.0062879,0.0,138.382,0.00200353,137.0,136.999,26410.8,18.739,22906.5,23651.1,23075.4,0.0,0.0,23062.8,608.174,0.0,0.0,0.0,0.0,23062.8,608.174,22258.5,22242.673828125
6034,2004-09-09 09:00:00,240.0,14.0,231.0,16.16,3.98,0.0,38.3513,116.812,49.8554,0.0,9.35155,227.89,0.364614,9.35155,225.486,0.0101282,9.09388,215.688,0.00322717,222.537,222.538,42901.1,21.5231,38737.1,39406.0,38543.6,0.0,0.0,38509.6,618.269,0.0,0.0,0.0,0.0,38509.6,618.269,37533.1,37488.21484375
6035,2004-09-09 10:00:00,547.0,238.0,370.0,16.69,3.98,0.0,48.2587,132.282,37.604,0.0,187.933,376.916,0.831016,187.933,372.94,0.0230838,185.469,356.734,0.00735525,536.788,536.789,103485.0,29.6264,99582.6,97432.7,95220.1,0.0,0.0,95019.5,627.706,0.0,0.0,0.0,0.0,95019.5,627.706,93082.7,92805.3515625
6036,2004-09-09 11:00:00,447.0,91.0,372.0,17.58,3.98,0.0,55.5414,153.596,27.3186,0.0,80.8154,385.787,0.679093,80.8154,381.717,0.0188637,80.3082,365.13,0.0060106,440.99,440.988,85016.4,28.2076,80698.5,79470.0,77558.9,0.0,0.0,77423.7,623.337,0.0,0.0,0.0,0.0,77423.7,623.337,75783.3,75600.0859375
6037,2004-09-09 12:00:00,200.0,7.0,194.0,18.46,1.47,0.0,58.2392,180.708,22.057,0.0,6.54025,191.579,0.303845,6.54025,189.559,0.00844014,6.51442,181.321,0.0026893,185.96,185.961,35850.7,23.7543,31912.5,32112.3,31431.4,0.0,0.0,31407.7,603.717,0.0,0.0,0.0,0.0,31407.7,603.717,30469.4,30439.712890625
6038,2004-09-09 13:00:00,361.0,26.0,340.0,19.35,1.47,0.0,55.2397,207.605,25.2242,0.0,23.1242,339.351,0.54844,23.1242,335.772,0.0152344,23.0024,321.181,0.00485419,340.746,340.745,65691.2,29.051,61225.4,60023.1,58568.6,0.0,0.0,58488.1,609.6,0.0,0.0,0.0,0.0,58488.1,609.6,57143.1,57039.40625
6039,2004-09-09 14:00:00,347.0,26.0,328.0,19.8,1.47,0.0,47.7616,228.553,34.5654,0.0,21.1332,327.966,0.527171,21.1332,324.506,0.0146436,20.9067,310.405,0.00466594,328.003,328.004,63235.4,29.1383,58775.4,57592.2,56268.5,0.0,0.0,56194.5,611.224,0.0,0.0,0.0,0.0,56194.5,611.224,54901.8,54805.6484375
6040,2004-09-09 15:00:00,256.0,18.0,245.0,20.25,2.62,0.0,37.7491,243.759,46.4625,0.0,12.3768,244.188,0.388922,12.2554,241.612,0.0108034,11.9786,231.113,0.00344231,240.664,240.66,46396.0,26.5951,42145.9,41808.7,40766.2,0.0,0.0,40726.8,606.768,0.0,0.0,0.0,0.0,40726.8,606.768,39674.6,39624.30859375
6041,2004-09-09 16:00:00,145.0,2.0,144.0,20.71,2.62,0.0,26.476,255.395,59.3449,0.0,1.14366,142.599,0.220288,1.10628,141.095,0.0061191,1.05311,134.963,0.00194975,134.658,134.66,25960.7,24.2604,22481.4,22567.3,22080.6,0.0,0.0,22068.4,590.252,0.0,0.0,0.0,0.0,22068.4,590.252,21246.7,21232.328125
6042,2004-09-09 17:00:00,78.0,0.0,78.0,20.04,2.62,0.0,14.6278,265.155,72.6149,0.0,0.0,77.0583,0.1185,0.0,76.2454,0.00329165,0.0,72.9322,0.00104883,72.2039,72.2039,13919.9,21.9437,11325.9,11515.3,11282.2,0.0,0.0,11278.8,570.491,0.0,0.0,0.0,0.0,11278.8,570.491,10753.9,10750.1845703125
6043,2004-09-09 18:00:00,20.0,25.0,18.0,19.38,3.75,0.0,2.60916,274.163,85.9871,0.0,1.60877,17.523,0.0303845,0.877991,17.3382,0.000844014,0.29459,16.5847,0.00026893,16.7108,16.7108,3221.51,19.7889,2057.65,2117.24,2075.81,0.0,0.0,2075.67,507.153,0.0,0.0,0.0,91.7625,1983.91,539.997,1871.69,1871.57678222656
6044,2004-09-09 19:00:00,0.0,0.0,0.0,18.71,3.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6045,2004-09-09 20:00:00,0.0,0.0,0.0,18.24,3.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6046,2004-09-09 21:00:00,0.0,0.0,0.0,17.78,1.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6047,2004-09-09 22:00:00,0.0,0.0,0.0,17.31,1.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6048,2004-09-09 23:00:00,0.0,0.0,0.0,17.52,1.76,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6049,2004-09-10 00:00:00,0.0,0.0,0.0,17.74,2.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6050,2004-09-10 01:00:00,0.0,0.0,0.0,17.95,2.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6051,2004-09-10 02:00:00,0.0,0.0,0.0,17.88,2.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6052,2004-09-10 03:00:00,0.0,0.0,0.0,17.81,3.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6053,2004-09-10 04:00:00,0.0,0.0,0.0,17.74,3.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6054,2004-09-10 05:00:00,0.0,0.0,0.0,17.49,3.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6055,2004-09-10 06:00:00,24.0,169.0,11.0,17.24,3.82,0.0,3.164,86.4866,89.6261,0.0,0.97512,7.81129,0.0364614,0.519427,7.72889,0.00101282,0.0,7.39303,0.000322717,7.31942,7.31949,1411.1,17.4183,675.326,696.326,685.355,0.0,0.0,685.335,460.043,0.0,0.0,0.0,218.261,467.074,539.993,440.141,440.135284423828
6056,2004-09-10 07:00:00,195.0,422.0,84.0,16.98,3.82,0.0,15.1621,95.5441,76.2739,0.0,100.7,82.8928,0.296249,94.2824,82.0184,0.00822913,79.1292,78.4543,0.00262207,156.01,155.95,30065.1,20.7781,26391.0,26954.7,24133.3,0.0,0.0,24118.2,595.08,0.0,0.0,0.0,0.0,24118.2,595.08,23267.6,23250.388671875
6057,2004-09-10 08:00:00,400.0,530.0,160.0,18.05,3.82,0.0,26.9634,105.412,62.9739,0.0,240.516,162.342,0.60769,238.551,160.629,0.0168803,224.229,153.649,0.00537861,374.104,374.106,72121.7,27.1611,67676.7,66962.4,64917.7,0.0,0.0,64819.8,612.493,0.0,0.0,0.0,0.0,64819.8,612.493,63363.0,63234.09765625
6058,2004-09-10 09:00:00,456.0,270.0,289.0,19.12,1.26,0.0,38.1492,117.235,49.9796,0.0,173.853,294.144,0.692766,173.853,291.041,0.0192435,169.028,278.394,0.00613161,442.954,442.957,85397.6,31.9101,81086.2,78430.9,76650.4,0.0,0.0,76514.0,613.33,0.0,0.0,0.0,0.0,76514.0,613.33,74844.6,74666.203125
6059,2004-09-10 10:00:00,736.0,714.0,206.0,20.19,1.26,0.0,48.0049,132.724,37.7774,0.0,563.655,218.628,1.11815,563.655,216.321,0.0310597,556.182,206.921,0.00989664,755.482,755.481,145645.0,42.0041,143417.0,132310.0,129905.0,0.0,0.0,129496.0,599.427,0.0,0.0,0.0,0.0,129496.0,599.427,126652.0,126140.5703125
6060,2004-09-10 11:00:00,833.0,846.0,140.0,21.2,1.26,0.0,55.2177,153.977,27.5822,0.0,747.863,151.619,1.26551,747.863,150.019,0.0351532,743.068,143.5,0.011201,877.714,877.713,169213.0,46.5435,168220.0,151857.0,148481.0,0.0,0.0,147937.0,593.079,0.0,0.0,0.0,0.0,147937.0,593.079,144564.0,143898.015625
6061,2004-09-10 12:00:00,850.0,819.0,158.0,22.22,3.13,0.0,57.8589,180.865,22.4279,0.0,755.435,171.803,1.29134,755.435,169.991,0.0358706,752.344,162.604,0.0114295,905.81,905.809,174626.0,45.3077,173938.0,158039.0,154440.0,0.0,0.0,153863.0,599.262,0.0,0.0,0.0,0.0,153863.0,599.262,150364.0,149644.953125
6062,2004-09-10 13:00:00,809.0,784.0,169.0,23.23,3.13,0.0,54.8551,207.5,25.6004,0.0,705.848,183.891,1.22905,705.848,181.951,0.0341404,702.006,174.045,0.0108782,867.301,867.301,167204.0,45.3362,166100.0,150853.0,147612.0,0.0,0.0,147079.0,596.549,0.0,0.0,0.0,0.0,147079.0,596.549,143758.0,143100.90625
6063,2004-09-10 14:00:00,731.0,817.0,130.0,23.4,3.13,0.0,47.406,228.318,34.8869,0.0,669.67,143.112,1.11055,669.67,141.602,0.0308487,662.334,135.449,0.00982941,789.815,789.812,152264.0,43.5312,150365.0,137706.0,135060.0,0.0,0.0,134616.0,597.412,0.0,0.0,0.0,0.0,134616.0,597.412,131635.0,131080.375
6064,2004-09-10 15:00:00,581.0,756.0,122.0,23.57,3.47,0.0,37.423,243.49,46.7433,0.0,517.592,135.098,0.88267,512.517,133.673,0.0245186,500.748,127.864,0.00781243,622.333,622.249,119957.0,39.0779,116641.0,109012.0,105833.0,0.0,0.0,105555.0,593.563,0.0,0.0,0.0,0.0,105555.0,593.563,103214.0,102871.5859375
6065,2004-09-10 16:00:00,395.0,559.0,148.0,23.75,3.47,0.0,26.1694,255.127,59.6034,0.0,283.379,158.328,0.600094,273.655,156.658,0.0166693,260.296,149.851,0.00531138,406.05,406.028,78275.3,33.8692,73915.2,70737.3,65370.4,0.0,0.0,65254.6,577.908,0.0,0.0,0.0,0.0,65254.6,577.908,63645.1,63516.41015625
6066,2004-09-10 17:00:00,131.0,121.0,101.0,22.93,3.47,0.0,14.3306,264.895,72.864,0.0,35.7117,103.916,0.199018,32.7941,102.82,0.00552829,28.8687,98.3518,0.00176149,125.95,125.946,24281.5,26.0689,20904.0,20783.3,19674.5,0.0,0.0,19664.4,583.213,0.0,0.0,0.0,0.0,19664.4,583.213,18887.5,18876.05078125
6067,2004-09-10 18:00:00,17.0,42.0,14.0,22.1,5.12,0.0,2.31231,273.911,86.236,0.0,2.26366,13.5331,0.0258268,1.18604,13.3903,0.000717412,0.341983,12.8084,0.000228591,13.0191,13.0191,2509.83,22.3912,1497.41,1518.44,1490.57,0.0,0.0,1490.48,483.395,0.0,0.0,0.0,220.391,1270.09,539.993,1197.59,1197.54907226562
6068,2004-09-10 19:00:00,0.0,0.0,0.0,21.28,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6069,2004-09-10 20:00:00,0.0,0.0,0.0,20.58,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6070,2004-09-10 21:00:00,0.0,0.0,0.0,19.89,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6071,2004-09-10 22:00:00,0.0,0.0,0.0,19.19,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6072,2004-09-10 23:00:00,0.0,0.0,0.0,18.95,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6073,2004-09-11 00:00:00,0.0,0.0,0.0,18.71,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6074,2004-09-11 01:00:00,0.0,0.0,0.0,18.47,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6075,2004-09-11 02:00:00,0.0,0.0,0.0,18.47,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6076,2004-09-11 03:00:00,0.0,0.0,0.0,18.48,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6077,2004-09-11 04:00:00,0.0,0.0,0.0,18.48,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6078,2004-09-11 05:00:00,0.0,0.0,0.0,18.31,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6079,2004-09-11 06:00:00,22.0,131.0,12.0,18.15,2.16,0.0,3.00728,86.8446,89.7209,0.0,0.559919,8.64128,0.0334229,0.295513,8.55013,0.000928415,0.0,8.17858,0.000295823,8.09709,8.09714,1560.99,18.3701,782.925,805.996,792.698,0.0,0.0,792.673,466.601,0.0,0.0,0.0,220.096,572.576,539.992,539.604,539.594482421875
6080,2004-09-11 07:00:00,183.0,332.0,97.0,17.99,2.16,0.0,15.0038,95.9137,76.3664,0.0,78.3025,95.6469,0.278018,73.5685,94.6379,0.00772273,61.6413,90.5254,0.00246071,150.648,150.634,29039.6,22.0851,25407.4,25783.0,23438.6,0.0,0.0,23424.5,593.211,0.0,0.0,0.0,0.0,23424.5,593.211,22582.4,22566.185546875
6081,2004-09-11 08:00:00,405.0,628.0,122.0,18.98,2.16,0.0,26.7904,105.804,63.0756,0.0,284.31,125.655,0.615286,281.988,124.329,0.0170913,264.95,118.927,0.00544584,380.043,379.947,73247.9,29.3091,68812.1,67376.2,65431.9,0.0,0.0,65330.6,607.383,0.0,0.0,0.0,0.0,65330.6,607.383,63842.8,63712.21875
6082,2004-09-11 09:00:00,582.0,727.0,135.0,19.97,0.7,0.0,37.945,117.658,50.106,0.0,466.238,142.605,0.884189,466.238,141.101,0.0245608,453.203,134.97,0.00782588,582.299,582.299,112258.0,37.4298,108631.0,102365.0,100020.0,0.0,0.0,99783.6,606.964,0.0,0.0,0.0,0.0,99783.6,606.964,97640.7,97337.265625
6083,2004-09-11 10:00:00,725.0,779.0,149.0,20.96,0.7,0.0,47.7487,133.164,37.954,0.0,613.586,158.918,1.10144,613.586,157.242,0.0305955,605.358,150.409,0.00974873,748.218,748.217,144244.0,43.3948,141948.0,130035.0,127456.0,0.0,0.0,127060.0,597.226,0.0,0.0,0.0,0.0,127060.0,597.226,124258.0,123763.7578125
6084,2004-09-11 11:00:00,828.0,817.0,161.0,21.68,0.7,0.0,54.8919,154.353,27.8492,0.0,720.903,173.471,1.25792,720.903,171.641,0.0349422,716.181,164.183,0.0111337,871.571,871.571,168025.0,47.8135,166965.0,149746.0,146293.0,0.0,0.0,145759.0,590.744,0.0,0.0,0.0,0.0,145759.0,590.744,142432.0,141785.703125
6085,2004-09-11 12:00:00,796.0,610.0,283.0,22.39,1.23,0.0,57.477,181.02,22.8007,0.0,560.871,303.436,1.2093,560.871,300.235,0.0335917,558.494,287.188,0.0107034,837.236,837.237,161406.0,46.6136,159985.0,144320.0,141596.0,0.0,0.0,141096.0,590.17,0.0,0.0,0.0,0.0,141096.0,590.17,137900.0,137293.625
6086,2004-09-11 13:00:00,706.0,500.0,300.0,23.11,1.23,0.0,54.4689,207.397,25.9783,0.0,448.485,321.22,1.07257,448.485,317.832,0.0297937,445.965,304.02,0.00949324,742.495,742.493,143140.0,44.5923,140791.0,128192.0,125441.0,0.0,0.0,125052.0,593.435,0.0,0.0,0.0,0.0,125052.0,593.435,122273.0,121795.9609375
6087,2004-09-11 14:00:00,717.0,728.0,185.0,23.41,1.23,0.0,47.0485,228.086,35.2109,0.0,593.857,202.838,1.08928,593.857,200.699,0.0302579,587.208,191.977,0.00964116,771.403,771.402,148717.0,45.7288,146639.0,132788.0,129968.0,0.0,0.0,129549.0,592.231,0.0,0.0,0.0,0.0,129549.0,592.231,126655.0,126144.015625
6088,2004-09-11 15:00:00,576.0,751.0,123.0,23.71,0.47,0.0,37.095,243.224,47.0265,0.0,511.975,136.263,0.875073,506.956,134.826,0.0243076,495.118,128.967,0.0077452,617.852,617.827,119108.0,42.5252,115760.0,106307.0,103235.0,0.0,0.0,102963.0,584.691,0.0,0.0,0.0,0.0,102963.0,584.691,100631.0,100305.75
6089,2004-09-11 16:00:00,390.0,605.0,126.0,24.01,0.47,0.0,25.8611,254.86,59.8639,0.0,303.863,137.044,0.592498,293.437,135.598,0.0164583,278.885,129.706,0.00524414,404.51,404.446,77972.7,36.3269,73617.4,69562.6,64281.5,0.0,0.0,64166.0,570.21,0.0,0.0,0.0,0.36947,64165.6,570.361,62547.6,62423.16796875
6090,2004-09-11 17:00:00,170.0,320.0,92.0,23.47,0.47,0.0,14.0319,264.635,73.1146,0.0,93.4407,98.2855,0.258268,85.9594,97.2487,0.00717412,75.4602,93.0228,0.00228591,166.8,166.807,32160.2,28.5499,28391.7,27858.5,25290.3,0.0,0.0,25272.7,578.596,0.0,0.0,0.0,0.0,25272.7,578.596,24361.7,24342.5546875
6091,2004-09-11 18:00:00,13.0,26.0,11.0,22.93,1.39,0.0,2.01419,273.658,86.4862,0.0,1.40894,10.7102,0.0197499,1.06552,10.5972,0.000548609,0.249534,10.1367,0.000174805,10.2826,10.2825,1982.36,23.2243,1094.26,1104.1,1084.44,0.0,0.0,1084.39,470.491,0.0,0.0,0.0,312.393,772.001,540.0,727.656,727.639526367188
6092,2004-09-11 19:00:00,0.0,0.0,0.0,22.39,1.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6093,2004-09-11 20:00:00,0.0,0.0,0.0,22.03,1.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6094,2004-09-11 21:00:00,0.0,0.0,0.0,21.68,2.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6095,2004-09-11 22:00:00,0.0,0.0,0.0,21.32,2.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6096,2004-09-11 23:00:00,0.0,0.0,0.0,20.91,2.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6097,2004-09-12 00:00:00,0.0,0.0,0.0,20.51,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6098,2004-09-12 01:00:00,0.0,0.0,0.0,20.1,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6099,2004-09-12 02:00:00,0.0,0.0,0.0,20.08,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6100,2004-09-12 03:00:00,0.0,0.0,0.0,20.06,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6101,2004-09-12 04:00:00,0.0,0.0,0.0,20.04,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6102,2004-09-12 05:00:00,0.0,0.0,0.0,19.72,2.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6103,2004-09-12 06:00:00,16.0,48.0,12.0,19.41,2.05,0.0,2.85012,87.2038,89.8158,0.0,0.147806,10.3793,0.0243076,0.0775256,10.2698,0.000675211,0.0,9.8235,0.000215144,9.72548,9.72548,1874.95,19.6763,1013.86,1040.35,1020.7,0.0,0.0,1020.66,478.414,0.0,0.0,0.0,211.925,808.738,539.995,762.304,762.285949707031
6104,2004-09-12 07:00:00,138.0,125.0,106.0,19.09,2.05,0.0,14.8445,96.284,76.4596,0.0,29.2438,103.67,0.209653,27.3324,102.577,0.00582369,22.862,98.1192,0.00185562,119.773,119.786,23092.5,22.3704,19787.2,20059.4,19003.4,0.0,0.0,18994.5,597.485,0.0,0.0,0.0,0.0,18994.5,597.485,18262.8,18252.146484375
6105,2004-09-12 08:00:00,354.0,393.0,178.0,19.58,2.05,0.0,26.6159,106.197,63.1786,0.0,177.259,178.944,0.537806,175.81,177.056,0.014939,165.119,169.362,0.00476007,331.141,331.158,63844.8,28.6491,59387.4,58329.7,56337.7,0.0,0.0,56262.1,606.167,0.0,0.0,0.0,0.0,56262.1,606.167,54948.6,54851.74609375
6106,2004-09-12 09:00:00,543.0,609.0,171.0,20.06,2.39,0.0,37.7387,118.08,50.2347,0.0,388.764,179.254,0.824939,388.764,177.363,0.022915,377.814,169.656,0.00730146,542.002,542.0,104489.0,34.5704,100616.0,96126.2,93915.3,0.0,0.0,93710.5,612.776,0.0,0.0,0.0,0.0,93710.5,612.776,91726.6,91457.90625
6107,2004-09-12 10:00:00,648.0,556.0,239.0,20.54,2.39,0.0,47.4902,133.601,38.1337,0.0,436.415,251.117,0.984458,436.415,248.468,0.027346,430.494,237.671,0.00871335,661.492,661.493,127527.0,38.2494,124478.0,116902.0,114338.0,0.0,0.0,114031.0,609.639,0.0,0.0,0.0,0.0,114031.0,609.639,111599.0,111200.953125
6108,2004-09-12 11:00:00,754.0,604.0,263.0,21.02,2.39,0.0,54.564,154.725,28.1197,0.0,531.497,280.584,1.1455,531.497,277.624,0.0318193,527.941,265.56,0.0101387,785.576,785.573,151445.0,42.0513,149504.0,137926.0,135036.0,0.0,0.0,134600.0,603.021,0.0,0.0,0.0,0.0,134600.0,603.021,131662.0,131108.625
6109,2004-09-12 12:00:00,796.0,621.0,276.0,21.49,0.99,0.0,57.0938,181.172,23.1753,0.0,569.391,296.531,1.2093,569.391,293.403,0.0335917,566.892,280.654,0.0107034,839.081,839.082,161761.0,46.1622,160360.0,144989.0,141672.0,0.0,0.0,141178.0,594.021,0.0,0.0,0.0,0.0,141178.0,594.021,138008.0,137398.828125
6110,2004-09-12 13:00:00,633.0,328.0,368.0,21.96,0.99,0.0,54.0813,207.296,26.358,0.0,293.202,387.056,0.961669,293.202,382.973,0.026713,291.501,366.331,0.00851165,651.263,651.264,125552.0,41.1096,122422.0,113336.0,110695.0,0.0,0.0,110398.0,599.289,0.0,0.0,0.0,0.0,110398.0,599.289,107983.0,107611.28125
6111,2004-09-12 14:00:00,477.0,172.0,352.0,22.23,0.99,0.0,46.6893,227.856,35.5373,0.0,139.79,365.014,0.72467,139.79,361.164,0.0201297,138.19,345.47,0.00641399,478.829,478.829,92313.1,36.3094,88130.6,83434.0,81721.3,0.0,0.0,81560.5,601.984,0.0,0.0,0.0,0.0,81560.5,601.984,79749.9,79547.6875
6112,2004-09-12 15:00:00,445.0,292.0,270.0,22.49,1.0,0.0,36.7652,242.958,47.312,0.0,198.235,283.576,0.676055,196.292,280.584,0.0187793,191.631,268.391,0.0059837,455.428,455.418,87799.1,35.872,83534.0,79228.7,76481.7,0.0,0.0,76336.0,593.055,0.0,0.0,0.0,0.0,76336.0,593.055,74578.2,74400.4453125
6113,2004-09-12 16:00:00,250.0,119.0,199.0,22.75,1.0,0.0,25.5512,254.593,60.1263,0.0,58.8953,205.596,0.379806,56.8744,203.427,0.0105502,54.0089,194.588,0.00336163,246.114,246.105,47445.6,29.9815,43175.2,42099.4,40201.9,0.0,0.0,40161.1,590.961,0.0,0.0,0.0,0.0,40161.1,590.961,39070.6,39021.91015625
6114,2004-09-12 17:00:00,157.0,231.0,102.0,22.36,1.0,0.0,13.7317,264.375,73.3667,0.0,66.3231,107.073,0.238518,59.7125,105.944,0.00662551,52.2678,101.34,0.0021111,152.074,152.084,29321.4,26.8288,25677.7,25425.2,23506.5,0.0,0.0,23491.8,583.244,0.0,0.0,0.0,0.0,23491.8,583.244,22625.7,22609.337890625
6115,2004-09-12 18:00:00,10.0,12.0,9.0,21.96,2.27,0.0,1.71493,273.404,86.7374,0.0,0.654158,8.76298,0.0151922,0.470666,8.67054,0.000422007,0.080694,8.29376,0.000134465,8.29085,8.2909,1598.38,22.1837,810.106,820.583,804.536,0.0,0.0,804.509,457.353,0.0,0.0,0.0,329.316,475.193,539.998,447.795,447.788787841797
6116,2004-09-12 19:00:00,0.0,0.0,0.0,21.57,2.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6117,2004-09-12 20:00:00,0.0,0.0,0.0,20.94,2.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6118,2004-09-12 21:00:00,0.0,0.0,0.0,20.31,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6119,2004-09-12 22:00:00,0.0,0.0,0.0,19.67,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6120,2004-09-12 23:00:00,0.0,0.0,0.0,19.59,2.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6121,2004-09-13 00:00:00,0.0,0.0,0.0,19.5,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6122,2004-09-13 01:00:00,0.0,0.0,0.0,19.42,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6123,2004-09-13 02:00:00,0.0,0.0,0.0,19.28,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6124,2004-09-13 03:00:00,0.0,0.0,0.0,19.14,1.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6125,2004-09-13 04:00:00,0.0,0.0,0.0,19.0,1.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6126,2004-09-13 05:00:00,0.0,0.0,0.0,18.85,1.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6127,2004-09-13 06:00:00,18.0,87.0,11.0,18.7,1.75,0.0,2.6925,87.5641,89.9109,0.0,0.12517,8.34824,0.027346,0.0642215,8.26017,0.000759612,0.0,7.90123,0.000242037,7.82246,7.82244,1508.04,18.9186,744.666,764.395,753.08,0.0,0.0,753.057,461.668,0.0,0.0,0.0,242.817,510.24,539.987,480.833,480.826049804688
6128,2004-09-13 07:00:00,159.0,228.0,101.0,18.55,1.75,0.0,14.6843,96.6551,76.5536,0.0,53.2049,99.2722,0.241557,49.6405,98.225,0.00670991,41.4488,93.9566,0.002138,134.054,134.052,25843.9,22.2955,22377.3,22688.4,20943.0,0.0,0.0,20931.7,588.713,0.0,0.0,0.0,0.0,20931.7,588.713,20134.6,20121.607421875
6129,2004-09-13 08:00:00,387.0,507.0,161.0,19.26,1.75,0.0,26.4399,106.59,63.2831,0.0,228.195,163.718,0.58794,226.331,161.991,0.0163317,212.476,154.952,0.0052038,363.759,363.79,70132.2,29.4246,65679.0,64270.9,62084.5,0.0,0.0,61993.3,607.377,0.0,0.0,0.0,0.0,61993.3,607.377,60570.8,60452.3828125
6130,2004-09-13 09:00:00,552.0,558.0,212.0,19.98,1.0,0.0,37.5305,118.5,50.3655,0.0,356.02,219.499,0.838612,356.02,217.184,0.0232948,345.915,207.746,0.00742248,548.132,548.13,105672.0,36.0862,101834.0,96569.9,94306.9,0.0,0.0,94098.6,609.58,0.0,0.0,0.0,0.0,94098.6,609.58,92090.7,91820.328125
6131,2004-09-13 10:00:00,511.0,230.0,342.0,20.7,1.0,0.0,47.2293,134.035,38.3164,0.0,180.631,348.895,0.776324,180.631,345.215,0.0215646,178.152,330.213,0.00687117,503.288,503.288,97025.7,35.4886,92951.7,88377.3,86231.8,0.0,0.0,86056.4,608.084,0.0,0.0,0.0,0.0,86056.4,608.084,84190.6,83964.515625
6132,2004-09-13 11:00:00,780.0,597.0,297.0,21.28,1.0,0.0,54.234,155.092,28.3936,0.0,523.651,314.749,1.185,523.651,311.429,0.0329165,520.071,297.896,0.0104883,809.797,809.799,156118.0,45.0751,154418.0,140340.0,137082.0,0.0,0.0,136622.0,595.553,0.0,0.0,0.0,0.0,136622.0,595.553,133582.0,133011.28125
6133,2004-09-13 12:00:00,479.0,112.0,386.0,21.86,1.61,0.0,56.7092,181.322,23.5514,0.0,101.99,399.07,0.727709,101.99,394.86,0.0202141,101.527,377.702,0.00644088,474.443,474.443,91465.2,35.2412,87264.4,83052.2,81245.2,0.0,0.0,81088.4,605.743,0.0,0.0,0.0,0.0,81088.4,605.743,79303.2,79102.5
6134,2004-09-13 13:00:00,438.0,73.0,379.0,22.45,1.61,0.0,53.6925,207.197,26.7392,0.0,65.3853,395.496,0.66542,65.3853,391.324,0.0184839,64.9938,374.32,0.00588958,434.926,434.928,83846.6,34.7167,79510.9,75843.0,74087.9,0.0,0.0,73956.6,603.855,0.0,0.0,0.0,0.0,73956.6,603.855,72292.1,72124.8984375
6135,2004-09-13 14:00:00,378.0,63.0,332.0,22.87,1.61,0.0,46.3285,227.629,35.8659,0.0,51.5379,345.465,0.574267,51.5379,341.821,0.0159519,50.935,326.967,0.00508279,374.128,374.132,72124.6,33.422,67671.7,64931.5,63471.6,0.0,0.0,63374.9,603.33,0.0,0.0,0.0,0.0,63374.9,603.33,61908.7,61786.24609375
6136,2004-09-13 15:00:00,247.0,22.0,234.0,23.29,1.93,0.0,36.4337,242.694,47.5996,0.0,14.7603,233.3,0.375248,14.6156,230.839,0.0104236,14.2626,220.808,0.00332129,232.723,232.722,44865.6,29.7146,40651.5,39690.3,38777.6,0.0,0.0,38740.5,595.372,0.0,0.0,0.0,0.0,38740.5,595.372,37691.2,37645.953125
6137,2004-09-13 16:00:00,211.0,62.0,185.0,23.71,1.93,0.0,25.2397,254.327,60.3905,0.0,30.1268,190.532,0.320556,29.093,188.522,0.00890434,27.6035,180.33,0.00283722,205.857,205.857,39685.8,29.393,35616.5,34823.0,33601.8,0.0,0.0,33573.9,595.871,0.0,0.0,0.0,0.0,33573.9,595.871,32592.5,32558.708984375
6138,2004-09-13 17:00:00,58.0,0.0,58.0,23.22,1.93,0.0,13.4304,264.115,73.6201,0.0,0.0,56.9908,0.088115,0.0,56.3896,0.00244764,0.0,53.9392,0.000779898,53.4006,53.4004,10294.7,24.6942,8079.48,8093.26,7899.23,0.0,0.0,7897.43,550.488,0.0,0.0,0.0,0.0,7897.43,550.488,7493.81,7492.01708984375
6139,2004-09-13 18:00:00,3.0,0.0,3.0,22.73,1.74,0.0,1.41466,273.15,86.9896,0.0,0.0,3.0159,0.00455767,0.0,2.98408,0.000126602,0.0,2.85441,4.03396e-05,2.8259,2.82592,544.794,22.809,129.043,128.958,128.454,0.0,0.0,128.453,286.739,0.0,0.0,0.0,128.453,0.0,540.0,0.0,0.0
6140,2004-09-13 19:00:00,0.0,0.0,0.0,22.24,1.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6141,2004-09-13 20:00:00,0.0,0.0,0.0,21.75,1.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6142,2004-09-13 21:00:00,0.0,0.0,0.0,21.26,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6143,2004-09-13 22:00:00,0.0,0.0,0.0,20.76,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6144,2004-09-13 23:00:00,0.0,0.0,0.0,20.54,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6145,2004-09-14 00:00:00,0.0,0.0,0.0,20.32,3.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6146,2004-09-14 01:00:00,0.0,0.0,0.0,20.1,3.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6147,2004-09-14 02:00:00,0.0,0.0,0.0,19.88,3.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6148,2004-09-14 03:00:00,0.0,0.0,0.0,19.66,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6149,2004-09-14 04:00:00,0.0,0.0,0.0,19.44,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6150,2004-09-14 05:00:00,0.0,0.0,0.0,19.01,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6151,2004-09-14 06:00:00,20.0,136.0,10.0,18.59,1.82,0.0,2.53441,87.9254,90.0,0.0,0.0,6.94567,0.0303845,0.0,6.8724,0.000844014,0.0,6.57376,0.00026893,6.50829,6.50831,1254.71,18.771,565.403,578.449,569.364,0.0,0.0,569.35,444.46,0.0,0.0,0.0,278.673,290.677,540.0,273.879,273.876220703125
6152,2004-09-14 07:00:00,177.0,363.0,86.0,18.17,1.82,0.0,14.5232,97.0266,76.6483,0.0,83.7992,85.1865,0.268903,77.9113,84.2879,0.00746952,64.9377,80.6252,0.00238003,144.11,144.076,27774.4,22.1768,24211.1,24557.0,22101.5,0.0,0.0,22088.8,593.622,0.0,0.0,0.0,0.0,22088.8,593.622,21276.4,21261.9453125
6153,2004-09-14 08:00:00,390.0,592.0,128.0,18.73,1.82,0.0,26.2624,106.982,63.389,0.0,265.226,131.975,0.592498,263.059,130.583,0.0164583,246.848,124.909,0.00524414,368.044,368.061,70958.4,28.9659,66510.5,65228.3,63165.4,0.0,0.0,63071.3,608.287,0.0,0.0,0.0,0.0,63071.3,608.287,61631.0,61509.33984375
6154,2004-09-14 09:00:00,568.0,709.0,139.0,19.29,2.56,0.0,37.3203,118.92,50.4987,0.0,450.105,147.083,0.86292,450.105,145.532,0.02397,437.23,139.208,0.00763763,570.681,570.681,110022.0,34.3964,106321.0,101682.0,99264.9,0.0,0.0,99038.0,615.239,0.0,0.0,0.0,0.0,99038.0,615.239,96954.2,96653.359375
6155,2004-09-14 10:00:00,711.0,761.0,156.0,19.85,2.56,0.0,46.9661,134.466,38.5023,0.0,594.204,167.915,1.08017,594.204,166.144,0.0300047,585.95,158.924,0.00956048,737.434,737.435,142169.0,39.3705,139774.0,130616.0,127572.0,0.0,0.0,127191.0,609.45,0.0,0.0,0.0,0.0,127191.0,609.45,124468.0,123972.1953125
6156,2004-09-14 11:00:00,776.0,638.0,262.0,20.32,2.56,0.0,53.902,155.454,28.6706,0.0,558.136,279.893,1.17892,558.136,276.94,0.0327477,554.236,264.906,0.0104345,810.961,810.96,156341.0,41.7867,154653.0,142888.0,139515.0,0.0,0.0,139053.0,604.744,0.0,0.0,0.0,0.0,139053.0,604.744,136022.0,135430.140625
6157,2004-09-14 12:00:00,562.0,217.0,382.0,20.79,1.69,0.0,56.3234,181.469,23.9291,0.0,197.708,395.068,0.853804,197.708,390.9,0.0237168,196.778,373.914,0.00755695,564.993,564.996,108924.0,36.64,105187.0,99492.5,97382.7,0.0,0.0,97157.9,606.41,0.0,0.0,0.0,0.0,97157.9,606.41,95068.6,94779.7421875
6158,2004-09-14 13:00:00,795.0,715.0,223.0,21.26,1.69,0.0,53.3025,207.1,27.1217,0.0,634.949,243.437,1.20778,634.949,240.869,0.0335495,631.027,230.402,0.01069,852.825,852.825,164413.0,45.1846,163156.0,148264.0,144796.0,0.0,0.0,144285.0,597.37,0.0,0.0,0.0,0.0,144285.0,597.37,141051.0,140418.09375
6159,2004-09-14 14:00:00,704.0,782.0,143.0,21.4,1.69,0.0,45.9662,227.404,36.1966,0.0,629.72,157.093,1.06953,629.72,155.436,0.0297093,622.189,148.681,0.00946635,763.171,763.172,147132.0,42.8095,144976.0,133223.0,130507.0,0.0,0.0,130093.0,598.598,0.0,0.0,0.0,0.0,130093.0,598.598,127233.0,126716.671875
6160,2004-09-14 15:00:00,551.0,706.0,135.0,21.54,3.91,0.0,36.1007,242.432,47.8891,0.0,473.444,149.245,0.837093,468.802,147.671,0.0232526,457.287,141.254,0.00740903,592.563,592.569,114242.0,35.8865,110714.0,105093.0,101435.0,0.0,0.0,101189.0,603.682,0.0,0.0,0.0,0.0,101189.0,603.682,98998.0,98683.2265625
6161,2004-09-14 16:00:00,366.0,595.0,115.0,21.69,3.91,0.0,24.9269,254.062,60.6562,0.0,291.847,126.012,0.556036,282.309,124.683,0.0154455,267.62,119.265,0.00492143,383.021,383.019,73841.1,30.9631,69447.2,67416.1,62168.7,0.0,0.0,62065.6,584.045,0.0,0.0,0.0,0.0,62065.6,584.045,60546.5,60429.7734375
