hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
6162,2004-09-14 17:00:00,161.0,366.0,77.0,21.13,3.91,0.0,13.1278,263.855,73.8747,0.0,102.719,83.1042,0.244595,91.4741,82.2275,0.00679431,79.5802,78.6544,0.00216489,156.654,156.654,30203.4,24.9227,26538.4,26531.4,23861.0,0.0,0.0,23845.4,584.961,0.0,0.0,0.0,0.0,23845.4,584.961,22978.1,22960.96875
6163,2004-09-14 18:00:00,5.0,0.0,5.0,20.58,4.18,0.0,1.11351,272.895,87.2426,0.0,0.0,4.99284,0.00759612,0.0,4.94017,0.000211003,0.0,4.7255,6.72326e-05,4.67831,4.67827,901.884,20.6913,330.005,332.982,329.396,0.0,0.0,329.39,398.701,0.0,0.0,0.0,329.39,0.0,540.0,0.0,0.0
6164,2004-09-14 19:00:00,0.0,0.0,0.0,20.03,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6165,2004-09-14 20:00:00,0.0,0.0,0.0,19.22,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6166,2004-09-14 21:00:00,0.0,0.0,0.0,18.4,6.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6167,2004-09-14 22:00:00,0.0,0.0,0.0,17.59,6.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6168,2004-09-14 23:00:00,0.0,0.0,0.0,17.32,6.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6169,2004-09-15 00:00:00,0.0,0.0,0.0,17.05,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6170,2004-09-15 01:00:00,0.0,0.0,0.0,16.79,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6171,2004-09-15 02:00:00,0.0,0.0,0.0,16.61,5.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6172,2004-09-15 03:00:00,0.0,0.0,0.0,16.44,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6173,2004-09-15 04:00:00,0.0,0.0,0.0,16.26,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6174,2004-09-15 05:00:00,0.0,0.0,0.0,16.11,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6175,2004-09-15 06:00:00,19.0,145.0,8.0,15.95,3.71,0.0,2.37585,88.2875,90.0,0.0,0.0,5.38274,0.0288653,0.0,5.32596,0.000801813,0.0,5.09452,0.000255484,5.04383,5.04387,972.4,16.0737,375.221,383.101,378.314,0.0,0.0,378.307,420.611,0.0,0.0,0.0,263.46,114.847,540.0,108.195,108.194984436035
6176,2004-09-15 07:00:00,179.0,395.0,81.0,15.79,3.71,0.0,14.361,97.3986,76.7438,0.0,90.6011,80.3798,0.271941,83.6432,79.5319,0.00755392,69.5869,76.0759,0.00240693,144.209,144.162,27792.5,19.3265,24232.1,24933.9,22198.9,0.0,0.0,22186.3,601.364,0.0,0.0,0.0,0.0,22186.3,601.364,21388.8,21374.076171875
6177,2004-09-15 08:00:00,394.0,654.0,106.0,16.83,3.71,0.0,26.0834,107.375,63.4964,0.0,292.306,110.05,0.598575,289.918,108.889,0.0166271,271.93,104.157,0.00529793,372.332,372.392,71791.8,25.9652,67351.6,67020.1,64592.8,0.0,0.0,64497.3,618.359,0.0,0.0,0.0,0.0,64497.3,618.359,63070.6,62943.078125
6178,2004-09-15 09:00:00,578.0,753.0,124.0,17.87,2.78,0.0,37.108,119.339,50.6341,0.0,477.29,131.816,0.878112,477.29,130.426,0.024392,463.53,124.758,0.00777209,582.413,582.411,112283.0,33.0632,108657.0,104599.0,102106.0,0.0,0.0,101869.0,620.275,0.0,0.0,0.0,0.0,101869.0,620.275,99753.1,99434.7734375
6179,2004-09-15 10:00:00,723.0,810.0,134.0,18.91,2.78,0.0,46.7007,134.894,38.6913,0.0,631.686,144.008,1.0984,631.686,142.489,0.0305111,622.805,136.297,0.00972184,751.52,751.52,144886.0,38.5147,142620.0,133853.0,130530.0,0.0,0.0,130138.0,614.63,0.0,0.0,0.0,0.0,130138.0,614.63,127382.0,126863.46875
6180,2004-09-15 11:00:00,815.0,843.0,138.0,20.13,2.78,0.0,53.5681,155.812,28.9509,0.0,736.298,150.131,1.23817,736.298,148.548,0.0343936,731.041,142.093,0.0109589,864.413,864.412,166646.0,42.6796,165511.0,152310.0,148866.0,0.0,0.0,148338.0,603.85,0.0,0.0,0.0,0.0,148338.0,603.85,145037.0,144366.671875
6181,2004-09-15 12:00:00,843.0,850.0,141.0,21.35,1.31,0.0,55.9365,181.614,24.3083,0.0,772.272,154.648,1.28071,772.272,153.017,0.0355752,768.515,146.368,0.0113354,905.745,905.747,174621.0,47.4152,173933.0,156365.0,153006.0,0.0,0.0,152426.0,592.49,0.0,0.0,0.0,0.0,152426.0,592.49,148915.0,148206.21875
6182,2004-09-15 13:00:00,800.0,822.0,146.0,22.57,1.31,0.0,52.9114,207.004,27.5055,0.0,727.182,160.557,1.21538,727.182,158.863,0.0337605,722.548,151.96,0.0107572,865.774,865.772,166907.0,47.4848,165786.0,148928.0,145717.0,0.0,0.0,145187.0,589.927,0.0,0.0,0.0,0.0,145187.0,589.927,141870.0,141227.0625
6183,2004-09-15 14:00:00,698.0,778.0,143.0,23.05,1.31,0.0,45.6026,227.181,36.5291,0.0,624.17,157.19,1.06042,624.17,155.532,0.0294561,616.541,148.774,0.00938567,757.67,757.671,146069.0,44.854,143861.0,130835.0,128098.0,0.0,0.0,127693.0,593.614,0.0,0.0,0.0,0.0,127693.0,593.614,124852.0,124354.421875
6184,2004-09-15 15:00:00,551.0,712.0,135.0,23.53,2.26,0.0,35.7663,242.172,48.1805,0.0,474.58,149.347,0.837093,469.928,147.771,0.0232526,458.186,141.35,0.00740903,593.548,593.464,114412.0,39.5564,110888.0,103359.0,100186.0,0.0,0.0,99934.5,589.942,0.0,0.0,0.0,0.0,99934.5,589.942,97698.8,97392.4140625
6185,2004-09-15 16:00:00,347.0,450.0,159.0,24.0,2.26,0.0,24.6129,253.797,60.9235,0.0,219.369,170.204,0.527171,212.2,168.408,0.0146436,200.978,161.09,0.00466594,358.452,358.493,69112.0,33.681,64676.0,61936.8,57074.1,0.0,0.0,56984.8,573.509,0.0,0.0,0.0,0.0,56984.8,573.509,55527.3,55428.95703125
6186,2004-09-15 17:00:00,111.0,100.0,89.0,23.59,2.26,0.0,12.8243,263.595,74.1303,0.0,27.1032,92.0449,0.168634,24.136,91.0739,0.00468428,20.9296,87.1163,0.00149256,106.967,106.972,20623.2,26.4788,17484.2,17344.1,16492.6,0.0,0.0,16485.5,579.725,0.0,0.0,0.0,0.0,16485.5,579.725,15793.0,15785.052734375
6187,2004-09-15 18:00:00,5.0,11.0,4.0,23.17,2.0,0.0,0.811615,272.639,87.4963,0.0,0.502123,3.77726,0.00759612,0.220431,3.73742,0.000211003,0.0,3.57501,6.72326e-05,3.53933,3.53933,682.344,23.2673,199.133,199.321,197.97,0.0,0.0,197.968,343.325,0.0,0.0,0.0,197.968,0.0,540.0,0.0,0.0
6188,2004-09-15 19:00:00,0.0,0.0,0.0,22.76,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6189,2004-09-15 20:00:00,0.0,0.0,0.0,22.35,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6190,2004-09-15 21:00:00,0.0,0.0,0.0,21.94,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6191,2004-09-15 22:00:00,0.0,0.0,0.0,21.54,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6192,2004-09-15 23:00:00,0.0,0.0,0.0,21.44,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6193,2004-09-16 00:00:00,0.0,0.0,0.0,21.34,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6194,2004-09-16 01:00:00,0.0,0.0,0.0,21.24,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6195,2004-09-16 02:00:00,0.0,0.0,0.0,21.2,3.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6196,2004-09-16 03:00:00,0.0,0.0,0.0,21.15,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6197,2004-09-16 04:00:00,0.0,0.0,0.0,21.1,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6198,2004-09-16 05:00:00,0.0,0.0,0.0,20.55,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6199,2004-09-16 06:00:00,4.0,0.0,4.0,20.0,5.96,0.0,2.21679,88.6503,90.0,0.0,0.0,4.18867,0.0060769,0.0,4.14449,0.000168803,0.0,3.96439,5.37861e-05,3.9248,3.92482,756.653,20.0832,241.376,242.572,240.663,0.0,0.0,240.659,370.556,0.0,0.0,0.0,240.659,0.0,540.0,0.0,0.0
6200,2004-09-16 07:00:00,34.0,0.0,34.0,19.45,5.96,0.0,14.1979,97.7709,76.8403,0.0,0.0,33.3259,0.0516536,0.0,32.9743,0.00143482,0.0,31.5414,0.000457182,31.2265,31.2265,6020.02,20.1116,4368.42,4490.0,4404.58,0.0,0.0,4404.0,537.805,0.0,0.0,0.0,1.53916,4402.46,539.998,4161.15,4160.6005859375
6201,2004-09-16 08:00:00,205.0,54.0,181.0,19.46,5.96,0.0,25.903,107.767,63.6054,0.0,24.4231,184.547,0.311441,24.2236,182.601,0.00865114,22.7103,174.666,0.00275654,195.405,195.405,37671.0,23.6002,33667.5,33904.3,33072.1,0.0,0.0,33046.2,607.172,0.0,0.0,0.0,0.0,33046.2,607.172,32101.0,32068.109375
6202,2004-09-16 09:00:00,184.0,1.0,183.0,19.48,2.43,0.0,36.8938,119.756,50.7719,0.0,1.05343,180.309,0.279537,1.05343,178.407,0.00776493,1.02281,170.654,0.00247416,169.963,169.964,32766.9,24.0182,28952.7,29096.2,28256.1,0.0,0.0,28236.9,603.362,0.0,0.0,0.0,0.0,28236.9,603.362,27334.4,27310.51953125
6203,2004-09-16 10:00:00,206.0,1.0,205.0,19.5,2.43,0.0,46.4331,135.319,38.8834,0.0,1.07433,202.375,0.31296,1.07433,200.24,0.00869334,1.05904,191.539,0.00276998,190.675,190.675,36759.0,24.5911,32787.2,32853.3,32215.6,0.0,0.0,32190.4,600.94,0.0,0.0,0.0,0.0,32190.4,600.94,31237.6,31206.5
6204,2004-09-16 11:00:00,306.0,13.0,296.0,20.19,2.43,0.0,53.2324,156.164,29.2343,0.0,10.8933,294.167,0.464883,10.8933,291.064,0.0129134,10.8138,278.416,0.00411464,286.342,286.341,55203.9,27.8355,50804.8,50094.4,48806.6,0.0,0.0,48750.7,609.723,0.0,0.0,0.0,0.0,48750.7,609.723,47572.9,47500.52734375
6205,2004-09-16 12:00:00,329.0,16.0,316.0,20.88,7.46,0.0,55.5486,181.756,24.6887,0.0,14.324,314.868,0.499825,14.324,311.547,0.013884,14.252,298.009,0.00442391,309.142,309.142,59597.1,26.8318,55156.1,54662.4,53327.7,0.0,0.0,53262.4,616.449,0.0,0.0,0.0,0.0,53262.4,616.449,52035.5,51948.52734375
6206,2004-09-16 13:00:00,187.0,3.0,185.0,21.57,7.46,0.0,52.5194,206.909,27.8905,0.0,2.22754,182.778,0.284095,2.22754,180.85,0.00789153,2.2129,172.991,0.0025145,173.454,173.453,33439.2,24.9094,29596.5,29608.3,28909.7,0.0,0.0,28889.3,598.696,0.0,0.0,0.0,0.0,28889.3,598.696,27966.2,27941.265625
6207,2004-09-16 14:00:00,112.0,0.0,112.0,20.55,7.46,0.0,45.2378,226.961,36.8635,0.0,0.0,109.988,0.170153,0.0,108.828,0.00472648,0.0,104.099,0.00150601,103.06,103.06,19868.2,22.5342,16780.0,17000.7,16594.6,0.0,0.0,16587.5,585.431,0.0,0.0,0.0,0.0,16587.5,585.431,15901.4,15893.3486328125
6208,2004-09-16 15:00:00,93.0,0.0,93.0,19.52,4.37,0.0,35.4306,241.913,48.4736,0.0,0.0,91.1556,0.141288,0.0,90.194,0.00392466,0.0,86.2747,0.00125053,85.4132,85.4135,16466.5,21.5265,13644.6,13900.5,13569.0,0.0,0.0,13564.2,580.687,0.0,0.0,0.0,0.0,13564.2,580.687,12968.9,12963.474609375
6209,2004-09-16 16:00:00,59.0,0.0,59.0,18.5,4.37,0.0,24.2977,253.533,61.192,0.0,0.0,57.5737,0.0896343,0.0,56.9664,0.00248984,0.0,54.4909,0.000793345,53.9468,53.9468,10400.1,19.7673,8172.61,8411.07,8237.26,0.0,0.0,8235.4,565.363,0.0,0.0,0.0,0.0,8235.4,565.363,7830.17,7828.21435546875
6210,2004-09-16 17:00:00,35.0,0.0,35.0,17.67,4.37,0.0,12.52,263.335,74.387,0.0,0.0,34.0364,0.0531729,0.0,33.6774,0.00147702,0.0,32.2139,0.000470628,31.8922,31.8924,6148.3,18.4192,4477.23,4644.67,4547.89,0.0,0.0,4547.28,544.708,0.0,0.0,0.0,0.0,4547.28,544.708,4301.0,4300.4052734375
6211,2004-09-16 18:00:00,1.0,0.0,1.0,16.85,6.81,0.0,0.509106,272.383,87.7505,0.0,0.0,1.02563,0.00151922,0.0,1.01481,4.22007e-05,0.0,0.970715,1.34465e-05,0.961022,0.961032,185.266,16.8693,15.1293,15.0328,14.9859,0.0,0.0,14.9857,99.7174,0.0,0.0,0.0,14.9857,0.0,540.0,0.0,0.0
6212,2004-09-16 19:00:00,0.0,0.0,0.0,16.02,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6213,2004-09-16 20:00:00,0.0,0.0,0.0,16.67,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6214,2004-09-16 21:00:00,0.0,0.0,0.0,17.32,13.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6215,2004-09-16 22:00:00,0.0,0.0,0.0,17.96,13.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6216,2004-09-16 23:00:00,0.0,0.0,0.0,18.19,13.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6217,2004-09-17 00:00:00,0.0,0.0,0.0,18.41,13.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6218,2004-09-17 01:00:00,0.0,0.0,0.0,18.64,13.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6219,2004-09-17 02:00:00,0.0,0.0,0.0,18.67,13.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6220,2004-09-17 03:00:00,0.0,0.0,0.0,18.7,12.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6221,2004-09-17 04:00:00,0.0,0.0,0.0,18.73,12.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6222,2004-09-17 05:00:00,0.0,0.0,0.0,18.39,12.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6223,2004-09-17 06:00:00,3.0,0.0,3.0,18.04,9.56,0.0,2.05724,89.0138,90.0,0.0,0.0,3.16232,0.00455767,0.0,3.12896,0.000126602,0.0,2.99299,4.03396e-05,2.9631,2.96311,571.248,18.09,141.574,141.309,140.731,0.0,0.0,140.729,301.06,0.0,0.0,0.0,140.729,0.0,540.0,0.0,0.0
6224,2004-09-17 07:00:00,30.0,0.0,30.0,17.69,9.56,0.0,14.0338,98.1433,76.9376,0.0,0.0,29.4091,0.0455767,0.0,29.0989,0.00126602,0.0,27.8344,0.000403396,27.5565,27.5561,5312.29,18.1553,3772.0,3918.8,3845.32,0.0,0.0,3844.87,537.994,0.0,0.0,0.0,1.37658,3843.5,540.249,3631.38,3630.96313476562
6225,2004-09-17 08:00:00,188.0,34.0,173.0,17.72,9.56,0.0,25.721,108.159,63.716,0.0,15.3053,176.139,0.285614,15.1802,174.281,0.00793373,14.2252,166.708,0.00252795,179.126,179.126,34532.7,20.7444,30645.4,31307.1,30475.8,0.0,0.0,30454.4,615.238,0.0,0.0,0.0,0.0,30454.4,615.238,29556.0,29528.154296875
6226,2004-09-17 09:00:00,93.0,0.0,93.0,17.75,4.56,0.0,36.6777,120.171,50.912,0.0,0.0,91.1363,0.141288,0.0,90.1749,0.00392466,0.0,86.2563,0.00125053,85.395,85.3945,16462.8,19.7313,13641.0,14029.4,13730.9,0.0,0.0,13726.1,585.703,0.0,0.0,0.0,0.0,13726.1,585.703,13132.4,13126.8447265625
6227,2004-09-17 10:00:00,116.0,0.0,116.0,17.79,4.56,0.0,46.1632,135.74,39.0785,0.0,0.0,113.88,0.17623,0.0,112.679,0.00489528,0.0,107.782,0.0015598,106.706,106.706,20571.4,20.2657,17432.9,17870.7,17466.3,0.0,0.0,17458.8,593.697,0.0,0.0,0.0,0.0,17458.8,593.697,16761.3,16752.30859375
6228,2004-09-17 11:00:00,132.0,0.0,132.0,18.18,4.56,0.0,52.895,156.512,29.5206,0.0,0.0,129.802,0.200538,0.0,128.433,0.00557049,0.0,122.852,0.00177494,121.625,121.623,23446.8,21.0018,20117.0,20539.7,20126.1,0.0,0.0,20116.1,595.011,0.0,0.0,0.0,0.0,20116.1,595.011,19350.3,19338.3515625
6229,2004-09-17 12:00:00,136.0,0.0,136.0,18.58,1.75,0.0,55.1597,181.895,25.0704,0.0,0.0,133.835,0.206615,0.0,132.423,0.00573929,0.0,126.668,0.00182873,125.404,125.403,24176.5,22.0839,20801.8,21119.6,20601.2,0.0,0.0,20590.7,594.832,0.0,0.0,0.0,0.0,20590.7,594.832,19813.0,19800.509765625
6230,2004-09-17 13:00:00,128.0,0.0,128.0,18.97,1.75,0.0,52.1266,206.816,28.2764,0.0,0.0,125.896,0.194461,0.0,124.568,0.00540169,0.0,119.155,0.00172115,117.965,117.966,22741.8,22.2661,19456.8,19736.9,19294.6,0.0,0.0,19285.2,591.096,0.0,0.0,0.0,0.0,19285.2,591.096,18532.9,18522.005859375
6231,2004-09-17 14:00:00,111.0,0.0,111.0,18.5,1.75,0.0,44.8719,226.743,37.1994,0.0,0.0,108.997,0.168634,0.0,107.847,0.00468428,0.0,103.161,0.00149256,102.13,102.13,19689.3,21.3536,16613.9,16936.8,16579.6,0.0,0.0,16572.6,587.288,0.0,0.0,0.0,0.0,16572.6,587.288,15890.0,15881.966796875
6232,2004-09-17 15:00:00,150.0,0.0,150.0,18.02,10.65,0.0,35.0939,241.656,48.7683,0.0,0.0,148.155,0.227884,0.0,146.592,0.0063301,0.0,140.222,0.00201698,138.821,138.821,26762.4,20.2126,23238.8,23816.5,23223.8,0.0,0.0,23211.0,606.123,0.0,0.0,0.0,0.0,23211.0,606.123,22399.5,22383.328125
6233,2004-09-17 16:00:00,102.0,0.0,102.0,17.55,10.65,0.0,23.9816,253.27,61.4618,0.0,0.0,100.482,0.154961,0.0,99.4224,0.00430447,0.0,95.102,0.00137155,94.1523,94.1524,18151.0,19.0371,15192.2,15678.1,15291.6,0.0,0.0,15285.8,591.965,0.0,0.0,0.0,0.0,15285.8,591.965,14650.3,14643.4794921875
6234,2004-09-17 17:00:00,27.0,0.0,27.0,16.24,10.65,0.0,12.2149,263.075,74.6444,0.0,0.0,26.1381,0.0410191,0.0,25.8623,0.00113942,0.0,24.7385,0.000363056,24.4915,24.4914,4721.57,16.6268,3279.64,3435.22,3356.94,0.0,0.0,3356.6,538.215,0.0,0.0,0.0,1.13974,3355.46,539.997,3169.01,3168.6865234375
6235,2004-09-17 18:00:00,2.0,0.0,2.0,14.93,11.18,0.0,0.206119,272.127,88.0051,0.0,0.0,2.04146,0.00303845,0.0,2.01993,8.44014e-05,0.0,1.93215,2.6893e-05,1.91286,1.91285,368.772,14.9593,59.665,59.2291,59.052,0.0,0.0,59.0512,195.397,0.0,0.0,0.0,59.0512,0.0,540.0,0.0,0.0
6236,2004-09-17 19:00:00,0.0,0.0,0.0,13.62,11.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6237,2004-09-17 20:00:00,0.0,0.0,0.0,13.22,11.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6238,2004-09-17 21:00:00,0.0,0.0,0.0,12.83,10.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6239,2004-09-17 22:00:00,0.0,0.0,0.0,12.43,10.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6240,2004-09-17 23:00:00,0.0,0.0,0.0,11.86,10.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6241,2004-09-18 00:00:00,0.0,0.0,0.0,11.29,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6242,2004-09-18 01:00:00,0.0,0.0,0.0,10.72,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6243,2004-09-18 02:00:00,0.0,0.0,0.0,10.46,6.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6244,2004-09-18 03:00:00,0.0,0.0,0.0,10.2,5.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6245,2004-09-18 04:00:00,0.0,0.0,0.0,9.94,5.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6246,2004-09-18 05:00:00,0.0,0.0,0.0,9.49,5.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6247,2004-09-18 06:00:00,14.0,55.0,10.0,9.04,4.15,0.0,1.89716,89.3777,90.0,0.0,0.0,7.63907,0.0212691,0.0,7.55849,0.00059081,0.0,7.23004,0.000188251,7.15792,7.15783,1379.91,9.21059,653.183,692.363,681.915,0.0,0.0,681.897,481.59,0.0,0.0,0.0,84.1317,597.766,539.992,563.354,563.343383789062
6248,2004-09-18 07:00:00,141.0,157.0,103.0,8.59,4.15,0.0,13.8687,98.5158,77.0358,0.0,35.5657,101.135,0.214211,32.4857,100.068,0.0059503,26.8697,95.7199,0.00189596,121.366,121.357,23395.0,11.4822,20071.9,21487.9,20244.6,0.0,0.0,20235.5,629.56,0.0,0.0,0.0,0.0,20235.5,629.56,19535.9,19523.75
6249,2004-09-18 08:00:00,199.0,50.0,177.0,9.53,4.15,0.0,25.5375,108.55,63.8282,0.0,22.5084,180.433,0.302326,22.3245,178.529,0.00839794,20.91,170.772,0.00267586,189.767,189.77,36583.9,14.0527,32619.0,34414.8,33475.3,0.0,0.0,33451.2,636.653,0.0,0.0,0.0,0.0,33451.2,636.653,32581.5,32547.47265625
6250,2004-09-18 09:00:00,386.0,160.0,291.0,10.47,4.17,0.0,36.4595,120.585,51.0545,0.0,100.488,294.858,0.586421,100.488,291.747,0.0162895,97.5188,279.07,0.00519036,372.828,372.824,71873.6,19.3436,67419.1,69223.2,67716.8,0.0,0.0,67620.2,643.94,0.0,0.0,0.0,0.0,67620.2,643.94,66242.7,66102.6953125
6251,2004-09-18 10:00:00,523.0,260.0,337.0,11.41,4.17,0.0,45.8913,136.157,39.2767,0.0,200.526,348.827,0.794555,200.526,345.147,0.022071,197.6,330.149,0.00703253,522.479,522.479,100729.0,23.8456,96749.6,97252.6,94668.8,0.0,0.0,94480.3,644.062,0.0,0.0,0.0,0.0,94480.3,644.062,92635.7,92362.3984375
6252,2004-09-18 11:00:00,798.0,734.0,217.0,12.75,4.17,0.0,52.5559,156.854,29.8099,0.0,634.957,234.738,1.21234,634.957,232.262,0.0336761,630.115,222.169,0.0107303,843.772,843.775,162664.0,32.8328,161311.0,155623.0,151954.0,0.0,0.0,151453.0,633.083,0.0,0.0,0.0,0.0,151453.0,633.083,148295.0,147596.40625
6253,2004-09-18 12:00:00,831.0,848.0,140.0,14.09,5.7,0.0,54.77,182.032,25.4532,0.0,763.83,153.945,1.26248,763.83,152.321,0.0350688,759.725,145.702,0.0111741,896.384,896.383,172810.0,33.4035,172018.0,165541.0,161816.0,0.0,0.0,161250.0,634.109,0.0,0.0,0.0,0.0,161250.0,634.109,157825.0,157030.5625
6254,2004-09-18 13:00:00,779.0,793.0,158.0,15.42,5.7,0.0,51.7331,206.724,28.6632,0.0,694.02,173.407,1.18348,694.02,171.578,0.0328743,689.174,164.122,0.0104748,844.773,844.773,162858.0,33.6215,161517.0,155246.0,151334.0,0.0,0.0,150835.0,631.658,0.0,0.0,0.0,0.0,150835.0,631.658,147682.0,146979.6875
6255,2004-09-18 14:00:00,693.0,804.0,130.0,15.77,5.7,0.0,44.5051,226.527,37.5368,0.0,636.882,143.901,1.05282,636.882,142.383,0.0292451,628.568,136.196,0.00931844,757.126,757.126,145961.0,32.0831,143749.0,139128.0,135493.0,0.0,0.0,135094.0,632.26,0.0,0.0,0.0,0.0,135094.0,632.26,132354.0,131795.65625
6256,2004-09-18 15:00:00,541.0,739.0,120.0,16.12,7.32,0.0,34.7561,241.4,49.0644,0.0,483.864,133.8,0.821901,478.33,132.389,0.0228306,465.744,126.636,0.00727457,586.463,586.452,113061.0,27.5114,109500.0,108183.0,103931.0,0.0,0.0,103691.0,626.977,0.0,0.0,0.0,0.0,103691.0,626.977,101573.0,101241.1640625
6257,2004-09-18 16:00:00,353.0,623.0,103.0,16.47,7.32,0.0,23.6647,253.008,61.7327,0.0,294.97,113.926,0.536286,284.849,112.724,0.0148968,269.018,107.826,0.00474662,373.08,372.968,71904.8,23.7146,67505.7,67871.0,62031.4,0.0,0.0,61935.0,603.634,0.0,0.0,0.0,0.0,61935.0,603.634,60496.9,60380.125
6258,2004-09-18 17:00:00,151.0,395.0,69.0,15.77,7.32,0.0,11.9092,262.815,74.9026,0.0,103.497,75.1786,0.229403,91.6595,74.3856,0.0063723,78.6469,71.1532,0.00203043,148.304,148.279,28588.8,18.6502,25006.2,25808.9,23097.4,0.0,0.0,23082.9,591.7,0.0,0.0,0.0,0.0,23082.9,591.7,22244.1,22228.2890625
6259,2004-09-18 18:00:00,1.0,0.0,1.0,15.07,6.38,0.0,-0.0972126,271.869,88.2601,0.0,0.0,1.03342,0.00151922,0.0,1.02252,0.0,0.0,0.978085,0.0,0.968304,0.96831,186.671,15.09,15.3597,15.2401,15.1929,0.0,0.0,15.1927,100.276,0.0,0.0,0.0,15.1927,0.0,540.0,0.0,0.0
6260,2004-09-18 19:00:00,0.0,0.0,0.0,14.37,6.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6261,2004-09-18 20:00:00,0.0,0.0,0.0,13.53,6.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6262,2004-09-18 21:00:00,0.0,0.0,0.0,12.68,5.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6263,2004-09-18 22:00:00,0.0,0.0,0.0,11.83,5.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6264,2004-09-18 23:00:00,0.0,0.0,0.0,11.56,5.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6265,2004-09-19 00:00:00,0.0,0.0,0.0,11.3,4.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6266,2004-09-19 01:00:00,0.0,0.0,0.0,11.03,4.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6267,2004-09-19 02:00:00,0.0,0.0,0.0,10.76,4.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6268,2004-09-19 03:00:00,0.0,0.0,0.0,10.5,6.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6269,2004-09-19 04:00:00,0.0,0.0,0.0,10.23,6.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6270,2004-09-19 05:00:00,0.0,0.0,0.0,10.16,6.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6271,2004-09-19 06:00:00,17.0,143.0,7.0,10.1,7.69,0.0,1.73656,89.742,90.0,0.0,0.0,4.77461,0.0258268,0.0,4.72424,0.000717412,0.0,4.51895,0.000228591,4.47399,4.47397,862.537,10.1849,305.357,311.658,308.512,0.0,0.0,308.507,415.47,0.0,0.0,0.0,177.838,130.669,539.998,123.103,123.102149963379
6272,2004-09-19 07:00:00,177.0,419.0,77.0,10.03,7.69,0.0,13.7025,98.8881,77.1351,0.0,93.9941,76.7958,0.268903,86.0077,75.9857,0.00746952,70.9939,72.6838,0.00238003,142.243,142.258,27424.6,12.7293,23887.8,25388.6,22675.9,0.0,0.0,22663.3,615.991,0.0,0.0,0.0,0.0,22663.3,615.991,21887.0,21871.560546875
6273,2004-09-19 08:00:00,379.0,638.0,106.0,11.35,7.69,0.0,25.3524,108.94,63.942,0.0,280.074,110.487,0.575786,277.786,109.322,0.0159941,260.057,104.571,0.00509623,360.987,361.015,69598.1,18.2001,65147.2,67241.9,65030.9,0.0,0.0,64940.4,639.385,0.0,0.0,0.0,0.0,64940.4,639.385,63592.1,63462.76171875
6274,2004-09-19 09:00:00,560.0,731.0,128.0,12.67,4.59,0.0,36.2395,120.997,51.1993,0.0,457.907,136.436,0.850766,457.907,134.997,0.0236324,444.264,129.131,0.00753005,567.669,567.669,109435.0,25.815,105714.0,105303.0,102960.0,0.0,0.0,102735.0,639.823,0.0,0.0,0.0,0.0,102735.0,639.823,100706.0,100381.90625
6275,2004-09-19 10:00:00,709.0,808.0,132.0,13.99,4.59,0.0,45.6173,136.571,39.4779,0.0,623.169,142.401,1.07713,623.169,140.899,0.0299203,613.96,134.776,0.00953359,741.258,741.258,142906.0,31.1546,140546.0,136613.0,133306.0,0.0,0.0,132921.0,634.397,0.0,0.0,0.0,0.0,132921.0,634.397,130242.0,129701.4609375
6276,2004-09-19 11:00:00,800.0,840.0,138.0,15.14,4.59,0.0,52.2152,157.192,30.102,0.0,724.669,150.602,1.21538,724.669,149.014,0.0337605,719.02,142.538,0.0107572,852.954,852.954,164436.0,34.8911,163180.0,155917.0,151982.0,0.0,0.0,151474.0,628.285,0.0,0.0,0.0,0.0,151474.0,628.285,148277.0,147576.203125
6277,2004-09-19 12:00:00,827.0,847.0,140.0,16.29,5.89,0.0,54.3795,182.166,25.837,0.0,760.649,154.06,1.2564,760.649,152.435,0.0349,756.425,145.811,0.0111203,893.224,893.224,172202.0,35.301,171377.0,163458.0,159031.0,0.0,0.0,158478.0,629.938,0.0,0.0,0.0,0.0,158478.0,629.938,155097.0,154326.9375
6278,2004-09-19 13:00:00,788.0,837.0,136.0,17.44,5.89,0.0,51.3391,206.633,29.0507,0.0,729.932,150.479,1.19715,729.932,148.892,0.0332541,724.679,142.422,0.0105959,858.441,858.439,165500.0,35.7107,164302.0,156384.0,152037.0,0.0,0.0,151525.0,626.925,0.0,0.0,0.0,0.0,151525.0,626.925,148315.0,147613.03125
6279,2004-09-19 14:00:00,688.0,803.0,130.0,17.72,5.89,0.0,44.1375,226.314,37.8756,0.0,632.489,143.997,1.04523,632.489,142.478,0.0290341,624.05,136.287,0.00925121,752.742,752.742,145121.0,33.7411,142867.0,137197.0,133712.0,0.0,0.0,133318.0,628.385,0.0,0.0,0.0,0.0,133318.0,628.385,130589.0,130046.5546875
6280,2004-09-19 15:00:00,536.0,736.0,120.0,18.0,6.06,0.0,34.4176,241.145,49.3618,0.0,479.34,133.901,0.814304,473.858,132.489,0.0226196,461.172,126.732,0.00720734,582.031,582.129,112232.0,30.255,108642.0,105958.0,102066.0,0.0,0.0,101827.0,618.055,0.0,0.0,0.0,0.0,101827.0,618.055,99699.8,99382.2265625
6281,2004-09-19 16:00:00,348.0,619.0,103.0,18.27,6.06,0.0,23.3471,252.746,62.0046,0.0,290.192,113.997,0.52869,280.235,112.794,0.0146858,264.396,107.893,0.00467939,368.571,368.579,71056.8,26.0293,66652.4,66274.6,61370.0,0.0,0.0,61273.0,591.958,0.0,0.0,0.0,0.0,61273.0,591.958,59802.5,59688.0390625
6282,2004-09-19 17:00:00,147.0,385.0,69.0,17.72,6.06,0.0,11.603,262.555,75.1612,0.0,99.3178,75.2839,0.223326,87.9579,74.4897,0.0062035,75.1832,71.2528,0.00197664,144.974,144.922,27941.8,20.7709,24389.6,24909.3,22316.3,0.0,0.0,22302.7,587.15,0.0,0.0,0.0,0.0,22302.7,587.15,21470.8,21456.109375
6283,2004-09-19 18:00:00,9.0,100.0,4.0,17.17,7.44,0.0,-0.400754,271.612,88.5152,0.0,1.4892,3.21872,0.013673,0.0,3.18477,0.0,0.0,3.04638,0.0,3.01591,3.01589,581.408,17.2281,146.529,146.252,145.584,0.0,0.0,145.582,307.139,0.0,0.0,0.0,145.582,0.0,540.0,0.0,0.0
6284,2004-09-19 19:00:00,0.0,0.0,0.0,16.61,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6285,2004-09-19 20:00:00,0.0,0.0,0.0,15.59,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6286,2004-09-19 21:00:00,0.0,0.0,0.0,14.57,7.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6287,2004-09-19 22:00:00,0.0,0.0,0.0,13.54,7.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6288,2004-09-19 23:00:00,0.0,0.0,0.0,13.22,7.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6289,2004-09-20 00:00:00,0.0,0.0,0.0,12.89,6.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6290,2004-09-20 01:00:00,0.0,0.0,0.0,12.57,6.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6291,2004-09-20 02:00:00,0.0,0.0,0.0,12.4,6.97,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6292,2004-09-20 03:00:00,0.0,0.0,0.0,12.23,8.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6293,2004-09-20 04:00:00,0.0,0.0,0.0,12.06,8.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6294,2004-09-20 05:00:00,0.0,0.0,0.0,11.88,8.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6295,2004-09-20 06:00:00,16.0,127.0,8.0,11.71,2.68,0.0,1.57542,90.1065,90.0,0.0,0.0,5.65334,0.0243076,0.0,5.59371,0.000675211,0.0,5.35063,0.000215144,5.29734,5.29734,1021.27,11.8491,407.146,420.365,415.36,0.0,0.0,415.352,438.802,0.0,0.0,0.0,171.299,244.054,540.0,229.942,229.939926147461
6296,2004-09-20 07:00:00,168.0,381.0,78.0,11.53,2.68,0.0,13.5353,99.2602,77.2353,0.0,84.9637,77.8655,0.25523,77.7446,77.0441,0.00708972,64.0384,73.6962,0.00225902,136.359,136.406,26296.2,15.1121,22817.6,23975.8,21468.5,0.0,0.0,21457.2,614.27,0.0,0.0,0.0,0.0,21457.2,614.27,20701.7,20688.0
6297,2004-09-20 08:00:00,377.0,642.0,104.0,12.65,2.68,0.0,25.1659,109.329,64.0575,0.0,280.85,108.577,0.572748,278.556,107.431,0.0159097,260.646,102.763,0.00506934,359.78,359.91,69384.3,22.1014,64934.4,65811.1,63510.6,0.0,0.0,63421.7,630.017,0.0,0.0,0.0,0.0,63421.7,630.017,62062.9,61939.0703125
6298,2004-09-20 09:00:00,562.0,744.0,125.0,13.76,2.25,0.0,36.0175,121.406,51.3465,0.0,464.182,133.468,0.853804,464.182,132.06,0.0237168,450.233,126.322,0.00755695,570.797,570.797,110042.0,29.1846,106341.0,104271.0,101954.0,0.0,0.0,101726.0,630.139,0.0,0.0,0.0,0.0,101726.0,630.139,99665.1,99346.9375
6299,2004-09-20 10:00:00,701.0,790.0,140.0,14.87,2.25,0.0,45.3413,136.981,39.6822,0.0,606.975,150.759,1.06498,606.975,149.169,0.0295827,597.889,142.687,0.00942601,733.179,733.179,141343.0,34.6826,138908.0,132786.0,129899.0,0.0,0.0,129520.0,622.099,0.0,0.0,0.0,0.0,129520.0,622.099,126829.0,126314.625
6300,2004-09-20 11:00:00,796.0,839.0,138.0,15.93,2.25,0.0,51.8731,157.524,30.3968,0.0,721.485,150.719,1.2093,721.485,149.129,0.0335917,715.736,142.649,0.0107034,849.811,849.81,163826.0,38.8943,162537.0,152350.0,148738.0,0.0,0.0,148232.0,616.768,0.0,0.0,0.0,0.0,148232.0,616.768,145035.0,144362.890625
6301,2004-09-20 12:00:00,814.0,825.0,148.0,16.99,2.2,0.0,53.9884,182.297,26.2217,0.0,738.613,162.573,1.23665,738.613,160.858,0.0343514,734.376,153.868,0.0109455,879.372,879.37,169526.0,40.8325,168549.0,156539.0,153099.0,0.0,0.0,152553.0,610.891,0.0,0.0,0.0,0.0,152553.0,610.891,149185.0,148475.765625
6302,2004-09-20 13:00:00,783.0,836.0,135.0,18.05,2.2,0.0,50.9446,206.543,29.4388,0.0,726.727,149.53,1.18955,726.727,147.953,0.0330431,721.34,141.524,0.0105286,854.246,854.247,164690.0,41.2113,163447.0,151494.0,148518.0,0.0,0.0,147997.0,606.381,0.0,0.0,0.0,0.0,147997.0,606.381,144725.0,144056.0625
6303,2004-09-20 14:00:00,679.0,786.0,136.0,18.41,2.2,0.0,43.7693,226.102,38.2155,0.0,616.734,150.375,1.03155,616.734,148.788,0.0286543,608.323,142.323,0.00913019,743.148,743.147,143265.0,38.559,140922.0,132217.0,129038.0,0.0,0.0,128651.0,612.103,0.0,0.0,0.0,0.0,128651.0,612.103,125911.0,125404.9765625
6304,2004-09-20 15:00:00,531.0,734.0,120.0,18.78,2.68,0.0,34.0783,240.892,49.6603,0.0,474.81,134.002,0.806708,469.379,132.589,0.0224086,456.592,126.827,0.0071401,577.592,577.58,111348.0,33.9475,107727.0,103205.0,99843.3,0.0,0.0,99604.1,603.907,0.0,0.0,0.0,0.0,99604.1,603.907,97449.1,97145.8515625
6305,2004-09-20 16:00:00,342.0,610.0,103.0,19.15,2.68,0.0,23.0289,252.485,62.2772,0.0,284.209,114.065,0.519575,274.457,112.862,0.0144326,258.681,107.958,0.00459871,362.976,362.884,69960.7,28.6795,65550.1,64333.2,59324.8,0.0,0.0,59232.2,588.579,0.0,0.0,0.0,0.0,59232.2,588.579,57787.0,57680.546875
6306,2004-09-20 17:00:00,140.0,365.0,68.0,18.63,2.68,0.0,11.2966,262.295,75.4204,0.0,92.5238,74.346,0.212691,79.9756,73.5617,0.0059081,68.0889,70.3651,0.00188251,137.071,137.048,26423.1,22.2289,22954.2,23268.3,21014.0,0.0,0.0,21001.7,580.315,0.0,0.0,0.0,0.0,21001.7,580.315,20186.0,20173.009765625
6307,2004-09-20 18:00:00,8.0,90.0,4.0,18.11,3.61,0.0,-0.704368,271.354,88.7703,0.0,0.986682,3.15546,0.0121538,0.0,3.12218,0.0,0.0,2.9865,0.0,2.95664,2.95665,570.002,18.183,140.954,140.688,140.141,0.0,0.0,140.139,300.684,0.0,0.0,0.0,140.139,0.0,540.0,0.0,0.0
6308,2004-09-20 19:00:00,0.0,0.0,0.0,17.59,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6309,2004-09-20 20:00:00,0.0,0.0,0.0,16.63,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6310,2004-09-20 21:00:00,0.0,0.0,0.0,15.68,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6311,2004-09-20 22:00:00,0.0,0.0,0.0,14.73,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6312,2004-09-20 23:00:00,0.0,0.0,0.0,14.31,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6313,2004-09-21 00:00:00,0.0,0.0,0.0,13.9,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6314,2004-09-21 01:00:00,0.0,0.0,0.0,13.49,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6315,2004-09-21 02:00:00,0.0,0.0,0.0,13.22,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6316,2004-09-21 03:00:00,0.0,0.0,0.0,12.96,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6317,2004-09-21 04:00:00,0.0,0.0,0.0,12.69,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6318,2004-09-21 05:00:00,0.0,0.0,0.0,12.82,3.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6319,2004-09-21 06:00:00,15.0,119.0,7.0,12.95,3.19,0.0,1.41372,90.4711,90.0,0.0,0.0,4.87433,0.0227884,0.0,4.82291,0.00063301,0.0,4.61333,0.000201698,4.5674,4.56738,880.531,13.066,316.577,322.763,319.418,0.0,0.0,319.412,413.12,0.0,0.0,0.0,220.953,98.459,540.0,92.7554,92.7551422119141
6320,2004-09-21 07:00:00,163.0,362.0,79.0,13.08,3.19,0.0,13.3671,99.632,77.3366,0.0,79.6524,78.9365,0.247634,72.8846,78.1039,0.00687871,59.9055,74.7099,0.00219178,133.271,133.24,25686.4,16.4626,22239.5,23218.3,20863.5,0.0,0.0,20852.8,611.742,0.0,0.0,0.0,0.0,20852.8,611.742,20105.3,20092.34765625
6321,2004-09-21 08:00:00,376.0,615.0,116.0,13.86,3.19,0.0,24.9778,109.717,64.1748,0.0,268.226,120.764,0.571229,266.035,119.491,0.0158675,248.802,114.298,0.00505589,359.474,359.481,69303.3,22.9863,64850.7,65457.0,63295.8,0.0,0.0,63206.1,624.903,0.0,0.0,0.0,0.0,63206.1,624.903,61830.8,61708.14453125
6322,2004-09-21 09:00:00,559.0,746.0,123.0,14.64,0.61,0.0,35.7936,121.814,51.4962,0.0,464.104,131.526,0.849247,464.104,130.139,0.0235902,450.036,124.484,0.00751661,568.782,568.783,109654.0,31.7985,105940.0,102595.0,100329.0,0.0,0.0,100103.0,622.807,0.0,0.0,0.0,0.0,100103.0,622.807,98037.0,97730.6328125
6323,2004-09-21 10:00:00,699.0,794.0,138.0,15.42,0.61,0.0,45.0633,137.387,39.8893,0.0,608.072,148.816,1.06194,608.072,147.246,0.0294983,598.851,140.848,0.00939912,732.311,732.311,141180.0,37.5117,138737.0,130822.0,128017.0,0.0,0.0,127638.0,614.147,0.0,0.0,0.0,0.0,127638.0,614.147,124937.0,124439.6953125
6324,2004-09-21 11:00:00,784.0,815.0,147.0,16.55,0.61,0.0,51.5295,157.85,30.6943,0.0,699.628,160.219,1.19107,699.628,158.529,0.0330853,693.928,151.64,0.0105421,837.123,837.124,161383.0,41.8036,159962.0,147804.0,144355.0,0.0,0.0,143864.0,607.548,0.0,0.0,0.0,0.0,143864.0,607.548,140719.0,140089.046875
6325,2004-09-21 12:00:00,816.0,843.0,139.0,17.69,2.42,0.0,53.5968,182.425,26.6072,0.0,752.061,153.234,1.23969,752.061,151.618,0.0344358,747.607,145.029,0.0109724,883.721,883.722,170370.0,41.3017,169441.0,157008.0,153559.0,0.0,0.0,153006.0,608.779,0.0,0.0,0.0,0.0,153006.0,608.779,149609.0,148895.25
6326,2004-09-21 13:00:00,767.0,800.0,151.0,18.83,2.42,0.0,50.5498,206.453,29.8274,0.0,692.065,166.44,1.16525,692.065,164.684,0.0323679,686.781,157.528,0.0103135,835.877,835.876,161145.0,41.1633,159711.0,148045.0,144750.0,0.0,0.0,144258.0,607.956,0.0,0.0,0.0,0.0,144258.0,607.956,141105.0,140470.484375
6327,2004-09-21 14:00:00,670.0,772.0,140.0,19.19,2.42,0.0,43.4005,225.892,38.5563,0.0,603.203,154.636,1.01788,603.203,153.005,0.0282745,594.795,146.356,0.00900917,733.749,733.75,141455.0,38.7947,139026.0,130283.0,127547.0,0.0,0.0,127168.0,610.482,0.0,0.0,0.0,0.0,127168.0,610.482,124453.0,123957.1640625
6328,2004-09-21 15:00:00,523.0,723.0,122.0,19.54,2.47,0.0,33.7385,240.641,49.9597,0.0,464.48,136.226,0.794555,459.167,134.789,0.022071,446.439,128.931,0.00703253,569.623,569.731,109840.0,34.7118,106168.0,101327.0,97893.9,0.0,0.0,97663.9,603.837,0.0,0.0,0.0,0.0,97663.9,603.837,95550.4,95258.53125
6329,2004-09-21 16:00:00,332.0,584.0,106.0,19.9,2.47,0.0,22.7103,252.224,62.5506,0.0,269.841,117.219,0.504383,260.582,115.983,0.0140106,245.346,110.943,0.00446425,352.731,352.788,68013.4,29.2946,63594.9,62228.7,57572.3,0.0,0.0,57484.2,585.009,0.0,0.0,0.0,0.0,57484.2,585.009,56059.6,55959.98828125
6330,2004-09-21 17:00:00,137.0,360.0,68.0,19.81,2.47,0.0,10.9899,262.035,75.6798,0.0,89.5242,74.4538,0.208134,77.5291,73.6684,0.00578149,65.7331,70.4672,0.00184217,134.84,134.832,25996.2,23.4005,22549.1,22719.2,20514.4,0.0,0.0,20502.5,575.656,0.0,0.0,0.0,0.0,20502.5,575.656,19689.8,19677.46484375
6331,2004-09-21 18:00:00,7.0,85.0,3.0,19.71,4.09,0.0,-1.00792,271.095,89.0254,0.0,0.782061,2.24782,0.0106346,0.0,2.22411,0.0,0.0,2.12746,0.0,2.10618,2.10618,406.037,19.7604,72.2268,71.9713,71.7622,0.0,0.0,71.7612,215.555,0.0,0.0,0.0,71.7612,0.0,540.0,0.0,0.0
6332,2004-09-21 19:00:00,0.0,0.0,0.0,19.62,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6333,2004-09-21 20:00:00,0.0,0.0,0.0,18.72,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6334,2004-09-21 21:00:00,0.0,0.0,0.0,17.82,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6335,2004-09-21 22:00:00,0.0,0.0,0.0,16.93,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6336,2004-09-21 23:00:00,0.0,0.0,0.0,16.91,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6337,2004-09-22 00:00:00,0.0,0.0,0.0,16.89,3.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6338,2004-09-22 01:00:00,0.0,0.0,0.0,16.87,3.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6339,2004-09-22 02:00:00,0.0,0.0,0.0,16.84,3.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6340,2004-09-22 03:00:00,0.0,0.0,0.0,16.82,2.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6341,2004-09-22 04:00:00,0.0,0.0,0.0,16.79,2.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6342,2004-09-22 05:00:00,0.0,0.0,0.0,17.16,2.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6343,2004-09-22 06:00:00,15.0,121.0,7.0,17.53,3.93,0.0,1.25146,90.8356,90.0,0.0,0.0,4.92974,0.0227884,0.0,4.87774,0.00063301,0.0,4.66578,0.000201698,4.61932,4.61931,890.543,17.6417,322.864,327.381,323.856,0.0,0.0,323.85,404.188,0.0,0.0,0.0,318.601,5.24914,539.983,4.9447,4.94470167160034
6344,2004-09-22 07:00:00,167.0,378.0,80.0,17.9,3.93,0.0,13.1978,100.003,77.4389,0.0,82.8718,80.0088,0.253711,76.1012,79.1648,0.00704751,62.4101,75.7247,0.00224557,136.756,136.796,26371.3,21.2076,22886.5,23329.0,20998.5,0.0,0.0,20986.8,591.17,0.0,0.0,0.0,0.0,20986.8,591.17,20195.4,20182.259765625
6345,2004-09-22 08:00:00,373.0,647.0,102.0,18.58,3.93,0.0,24.7883,110.104,64.2937,0.0,280.367,106.77,0.566671,278.077,105.644,0.0157409,259.926,101.053,0.00501555,357.375,357.423,68902.6,27.2221,64450.5,63745.6,61854.7,0.0,0.0,61765.1,610.61,0.0,0.0,0.0,0.0,61765.1,610.61,60359.7,60242.640625
6346,2004-09-22 09:00:00,556.0,744.0,124.0,19.26,1.73,0.0,35.5678,122.219,51.6482,0.0,460.833,132.683,0.844689,460.833,131.283,0.0234636,446.74,125.578,0.00747627,566.602,566.602,109230.0,35.1125,105503.0,100546.0,98247.8,0.0,0.0,98024.0,613.025,0.0,0.0,0.0,0.0,98024.0,613.025,95950.2,95656.328125
6347,2004-09-22 10:00:00,692.0,781.0,143.0,19.93,1.73,0.0,44.7834,137.788,40.0994,0.0,596.15,154.068,1.0513,596.15,152.443,0.0292029,586.99,145.818,0.00930499,725.49,725.49,139864.0,40.2279,137360.0,127809.0,125186.0,0.0,0.0,124814.0,604.917,0.0,0.0,0.0,0.0,124814.0,604.917,122115.0,121639.5
6348,2004-09-22 11:00:00,782.0,823.0,142.0,20.92,1.73,0.0,51.1846,158.172,30.9942,0.0,704.108,155.129,1.18803,704.108,153.492,0.0330009,698.245,146.822,0.0105152,836.627,836.628,161288.0,44.3274,159861.0,145880.0,142906.0,0.0,0.0,142408.0,597.497,0.0,0.0,0.0,0.0,142408.0,597.497,139229.0,138611.734375
6349,2004-09-22 12:00:00,813.0,844.0,139.0,21.92,1.96,0.0,53.2048,182.549,26.9934,0.0,749.984,153.347,1.23513,749.984,151.73,0.0343092,745.4,145.136,0.010932,881.641,881.642,169966.0,46.2102,169014.0,152841.0,149764.0,0.0,0.0,149212.0,594.275,0.0,0.0,0.0,0.0,149212.0,594.275,145810.0,145132.078125
6350,2004-09-22 13:00:00,773.0,832.0,136.0,22.91,1.96,0.0,50.1548,206.365,30.2163,0.0,716.941,150.798,1.17436,716.941,149.207,0.0326211,711.305,142.724,0.0103942,845.498,845.497,162998.0,46.2043,161663.0,146149.0,143168.0,0.0,0.0,142661.0,593.237,0.0,0.0,0.0,0.0,142661.0,593.237,139443.0,138824.046875
6351,2004-09-22 14:00:00,672.0,798.0,128.0,23.19,1.96,0.0,43.0314,225.684,38.8981,0.0,620.422,142.179,1.02092,620.422,140.679,0.0283589,611.584,134.566,0.00903606,738.697,738.697,142410.0,43.5419,140025.0,128170.0,125737.0,0.0,0.0,125348.0,594.602,0.0,0.0,0.0,0.0,125348.0,594.602,122570.0,122090.296875
6352,2004-09-22 15:00:00,520.0,729.0,119.0,23.47,3.22,0.0,33.3982,240.39,50.2601,0.0,465.725,133.14,0.789997,460.398,131.735,0.0219444,447.411,126.011,0.00699219,567.694,567.618,109429.0,37.8519,105744.0,99382.1,95944.2,0.0,0.0,95717.2,595.396,0.0,0.0,0.0,0.0,95717.2,595.396,93603.3,93323.8046875
6353,2004-09-22 16:00:00,325.0,575.0,106.0,23.75,3.22,0.0,22.3914,251.965,62.8245,0.0,262.57,117.278,0.493748,253.56,116.04,0.0137152,238.479,110.998,0.00437012,345.987,345.995,66704.1,32.5166,62282.9,59977.4,55272.5,0.0,0.0,55188.6,575.244,0.0,0.0,0.0,0.0,55188.6,575.244,53773.3,53681.19140625
6354,2004-09-22 17:00:00,132.0,347.0,67.0,23.48,3.22,0.0,10.6832,261.775,75.9394,0.0,85.1863,73.5187,0.200538,73.6332,72.7432,0.00557049,62.1608,69.5821,0.00177494,130.427,130.424,25145.7,26.7846,21745.0,21528.5,19384.5,0.0,0.0,19373.4,566.025,0.0,0.0,0.0,9.5655,19363.9,567.41,18566.0,18555.064453125
6355,2004-09-22 18:00:00,7.0,77.0,4.0,23.2,2.69,0.0,-1.31127,270.835,89.2802,0.0,0.433208,3.2382,0.0106346,0.0,3.20404,0.0,0.0,3.06481,0.0,3.03416,3.03417,584.938,23.2796,148.222,148.197,147.565,0.0,0.0,147.563,304.527,0.0,0.0,0.0,147.563,0.0,540.0,0.0,0.0
6356,2004-09-22 19:00:00,0.0,0.0,0.0,22.93,2.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6357,2004-09-22 20:00:00,0.0,0.0,0.0,22.21,2.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6358,2004-09-22 21:00:00,0.0,0.0,0.0,21.49,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6359,2004-09-22 22:00:00,0.0,0.0,0.0,20.78,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6360,2004-09-22 23:00:00,0.0,0.0,0.0,20.85,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6361,2004-09-23 00:00:00,0.0,0.0,0.0,20.92,2.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6362,2004-09-23 01:00:00,0.0,0.0,0.0,20.98,2.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6363,2004-09-23 02:00:00,0.0,0.0,0.0,20.77,2.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6364,2004-09-23 03:00:00,0.0,0.0,0.0,20.55,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6365,2004-09-23 04:00:00,0.0,0.0,0.0,20.33,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6366,2004-09-23 05:00:00,0.0,0.0,0.0,20.38,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6367,2004-09-23 06:00:00,13.0,105.0,6.0,20.43,0.91,0.0,1.08861,91.2001,90.0,0.0,0.0,4.15304,0.0197499,0.0,4.10923,0.000548609,0.0,3.93066,0.000174805,3.89153,3.8915,750.215,20.545,237.628,238.667,236.697,0.0,0.0,236.694,367.756,0.0,0.0,0.0,236.694,0.0,540.0,0.0,0.0
6368,2004-09-23 07:00:00,155.0,334.0,79.0,20.48,0.91,0.0,13.0275,100.374,77.5424,0.0,72.7292,79.1135,0.23548,67.0249,78.279,0.00654111,54.8408,74.8774,0.00208421,128.423,128.468,24766.5,24.2779,21370.1,21442.9,19353.6,0.0,0.0,19343.5,584.512,0.0,0.0,0.0,0.0,19343.5,584.512,18579.5,18568.4609375
6369,2004-09-23 08:00:00,364.0,585.0,120.0,21.12,0.91,0.0,24.5972,110.49,64.4144,0.0,253.158,124.986,0.552998,250.676,123.667,0.0153611,234.187,118.293,0.00489453,348.96,349.041,67289.0,31.4386,62834.6,60864.6,58902.1,0.0,0.0,58816.2,595.118,0.0,0.0,0.0,0.0,58816.2,595.118,57408.2,57303.0625
6370,2004-09-23 09:00:00,549.0,731.0,127.0,21.77,0.25,0.0,35.3402,122.621,51.8026,0.0,451.14,135.904,0.834054,451.14,134.471,0.0231682,437.219,128.627,0.00738214,560.195,560.195,107998.0,39.086,104232.0,97393.8,95313.6,0.0,0.0,95093.8,600.106,0.0,0.0,0.0,0.0,95093.8,600.106,93017.2,92740.890625
6371,2004-09-23 10:00:00,677.0,744.0,156.0,22.41,0.25,0.0,44.5017,138.186,40.3124,0.0,566.786,169.166,1.02852,566.786,167.382,0.0285699,557.96,160.108,0.0091033,710.897,710.896,137051.0,44.3842,134418.0,122473.0,119998.0,0.0,0.0,119641.0,592.191,0.0,0.0,0.0,0.0,119641.0,592.191,116978.0,116540.59375
6372,2004-09-23 11:00:00,780.0,827.0,140.0,23.12,0.25,0.0,50.8386,158.488,31.2966,0.0,705.306,153.156,1.185,705.306,151.54,0.0329165,699.301,144.955,0.0104883,835.824,835.824,161138.0,48.9558,159703.0,142343.0,139410.0,0.0,0.0,138913.0,583.068,0.0,0.0,0.0,0.0,138913.0,583.068,135728.0,135140.0625
6373,2004-09-23 12:00:00,809.0,844.0,138.0,23.84,4.0,0.0,52.8124,182.671,27.3801,0.0,747.91,152.405,1.22905,747.91,150.797,0.0341404,743.193,144.244,0.0108782,878.573,878.573,169378.0,44.9855,168395.0,153219.0,149906.0,0.0,0.0,149359.0,598.217,0.0,0.0,0.0,0.0,149359.0,598.217,145984.0,145305.28125
6374,2004-09-23 13:00:00,758.0,799.0,149.0,24.55,4.0,0.0,49.7597,206.277,30.6055,0.0,686.668,164.561,1.15157,686.668,162.825,0.0319881,681.111,155.75,0.0101925,828.502,828.503,159721.0,44.4904,158211.0,144248.0,141155.0,0.0,0.0,140670.0,597.836,0.0,0.0,0.0,0.0,140670.0,597.836,137543.0,136937.578125
6375,2004-09-23 14:00:00,646.0,704.0,170.0,24.65,4.0,0.0,42.662,225.478,39.2405,0.0,544.01,188.542,0.981419,543.121,186.553,0.0272616,535.215,178.447,0.00868645,706.533,706.553,136219.0,41.6553,133553.0,123366.0,120443.0,0.0,0.0,120090.0,599.222,0.0,0.0,0.0,0.0,120090.0,599.222,117462.0,117019.0234375
6376,2004-09-23 15:00:00,480.0,586.0,161.0,24.75,4.3,0.0,33.0577,240.142,50.5611,0.0,371.499,175.212,0.729228,367.25,173.364,0.0202563,356.706,165.83,0.00645433,517.318,517.408,99749.1,36.9604,95768.0,90378.2,87293.4,0.0,0.0,87104.1,593.641,0.0,0.0,0.0,0.0,87104.1,593.641,85149.4,84916.96875
6377,2004-09-23 16:00:00,324.0,560.0,113.0,24.85,4.3,0.0,22.0724,251.706,63.0988,0.0,254.054,124.46,0.492229,245.336,123.147,0.013673,230.492,117.795,0.00435667,344.808,344.769,66468.6,32.9863,62043.6,59609.6,54986.6,0.0,0.0,54902.7,572.289,0.0,0.0,0.0,0.0,54902.7,572.289,53483.3,53392.375
6378,2004-09-23 17:00:00,120.0,300.0,66.0,24.32,4.3,0.0,10.3765,261.515,76.199,0.0,71.5191,72.5848,0.182307,61.5859,71.8191,0.00506408,51.7568,68.6983,0.00161358,119.252,119.279,22996.6,27.1349,19720.0,19486.9,17536.9,0.0,0.0,17527.7,557.583,0.0,0.0,0.0,12.1607,17515.6,559.1,16756.5,16747.43359375
6379,2004-09-23 18:00:00,5.0,63.0,3.0,23.78,3.59,0.0,-1.61428,270.576,89.5346,0.0,0.18672,2.37203,0.00759612,0.0,2.34701,0.0,0.0,2.24502,0.0,2.22257,2.22258,428.475,23.835,80.3494,80.2912,80.0644,0.0,0.0,80.0633,226.76,0.0,0.0,0.0,80.0633,0.0,540.0,0.0,0.0
6380,2004-09-23 19:00:00,0.0,0.0,0.0,23.25,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6381,2004-09-23 20:00:00,0.0,0.0,0.0,22.34,3.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6382,2004-09-23 21:00:00,0.0,0.0,0.0,21.44,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6383,2004-09-23 22:00:00,0.0,0.0,0.0,20.54,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6384,2004-09-23 23:00:00,0.0,0.0,0.0,20.43,3.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6385,2004-09-24 00:00:00,0.0,0.0,0.0,20.33,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6386,2004-09-24 01:00:00,0.0,0.0,0.0,20.22,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6387,2004-09-24 02:00:00,0.0,0.0,0.0,19.9,4.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6388,2004-09-24 03:00:00,0.0,0.0,0.0,19.58,4.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6389,2004-09-24 04:00:00,0.0,0.0,0.0,19.25,4.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6390,2004-09-24 05:00:00,0.0,0.0,0.0,18.9,4.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6391,2004-09-24 06:00:00,13.0,113.0,6.0,18.55,3.9,0.0,0.92518,91.5643,90.0,0.0,0.0,4.20134,0.0197499,0.0,4.15702,0.000548609,0.0,3.97638,0.000174805,3.93679,3.9368,758.945,18.6454,242.727,244.222,242.155,0.0,0.0,242.151,373.397,0.0,0.0,0.0,242.151,0.0,540.0,0.0,0.0
6392,2004-09-24 07:00:00,156.0,368.0,74.0,18.19,3.9,0.0,12.856,100.744,77.6471,0.0,78.8419,74.2713,0.236999,72.6582,73.4879,0.00658331,59.3096,70.2945,0.00209766,128.31,128.306,24735.4,21.2984,21343.0,21748.8,19563.6,0.0,0.0,19553.6,594.089,0.0,0.0,0.0,0.0,19553.6,594.089,18802.4,18791.09765625
6393,2004-09-24 08:00:00,365.0,634.0,103.0,18.71,3.9,0.0,24.4046,110.874,64.5369,0.0,272.623,107.997,0.554517,269.95,106.857,0.0154033,252.053,102.214,0.00490798,350.729,350.673,67607.2,27.2056,63155.1,62466.7,60043.8,0.0,0.0,59957.0,603.556,0.0,0.0,0.0,0.0,59957.0,603.556,58558.5,58449.8515625
6394,2004-09-24 09:00:00,540.0,709.0,133.0,19.23,2.2,0.0,35.1108,123.021,51.9595,0.0,436.054,142.21,0.820381,436.054,140.71,0.0227884,422.475,134.595,0.00726112,551.507,551.507,106323.0,34.1831,102504.0,98123.3,96035.5,0.0,0.0,95821.6,612.776,0.0,0.0,0.0,0.0,95821.6,612.776,93793.1,93512.296875
6395,2004-09-24 10:00:00,669.0,729.0,162.0,19.75,2.2,0.0,44.2182,138.579,40.5282,0.0,552.578,175.545,1.01636,552.578,173.693,0.0282323,543.857,166.145,0.00899572,702.912,702.913,135511.0,38.8082,132807.0,124421.0,121589.0,0.0,0.0,121243.0,609.095,0.0,0.0,0.0,0.0,121243.0,609.095,118652.0,118203.5703125
6396,2004-09-24 11:00:00,760.0,773.0,165.0,20.85,2.2,0.0,50.4913,158.798,31.6013,0.0,656.839,181.445,1.15461,656.839,179.531,0.0320725,651.122,171.729,0.0102194,814.632,814.634,157051.0,42.9373,155402.0,142763.0,138732.0,0.0,0.0,138275.0,604.99,0.0,0.0,0.0,0.0,138275.0,604.99,135263.0,134678.0625
6397,2004-09-24 12:00:00,795.0,815.0,151.0,21.94,1.7,0.0,52.4199,182.79,27.7673,0.0,719.042,166.167,1.20778,719.042,164.415,0.0335495,714.363,157.27,0.01069,862.927,862.927,166359.0,46.1317,165206.0,149434.0,146691.0,0.0,0.0,146157.0,591.797,0.0,0.0,0.0,0.0,146157.0,591.797,142826.0,142174.90625
6398,2004-09-24 13:00:00,749.0,783.0,156.0,23.04,1.7,0.0,49.3646,206.189,30.9947,0.0,669.85,171.963,1.1379,669.85,170.149,0.0316083,664.271,162.755,0.0100714,818.766,818.766,157850.0,45.9937,156242.0,141357.0,137912.0,0.0,0.0,137441.0,592.356,0.0,0.0,0.0,0.0,137441.0,592.356,134360.0,133782.875
6399,2004-09-24 14:00:00,660.0,787.0,131.0,23.3,1.7,0.0,42.2925,225.274,39.5836,0.0,605.868,145.511,1.00269,604.878,143.976,0.0278525,595.88,137.72,0.00887471,726.272,726.28,140015.0,43.6609,137525.0,125776.0,122736.0,0.0,0.0,122365.0,594.597,0.0,0.0,0.0,0.0,122365.0,594.597,119653.0,119192.1640625
6400,2004-09-24 15:00:00,509.0,722.0,119.0,23.55,1.3,0.0,32.717,239.894,50.8627,0.0,455.44,133.337,0.773285,450.23,131.93,0.0214801,437.076,126.197,0.00684428,557.647,557.661,107511.0,39.6089,103765.0,96644.2,93303.5,0.0,0.0,93084.8,589.786,0.0,0.0,0.0,0.0,93084.8,589.786,90998.9,90734.171875
6401,2004-09-24 16:00:00,313.0,529.0,117.0,23.8,1.3,0.0,21.7534,251.447,63.3733,0.0,237.02,127.491,0.475517,228.5,126.147,0.0132088,214.432,120.665,0.00420876,331.75,331.874,63981.8,33.357,59559.0,57100.9,52085.8,0.0,0.0,52011.1,575.909,0.0,0.0,0.0,0.0,52011.1,575.909,50658.2,50575.609375
6402,2004-09-24 17:00:00,113.0,269.0,66.0,23.23,1.3,0.0,10.0701,261.255,76.4585,0.0,62.9388,72.6966,0.171672,53.6831,71.9297,0.00476868,44.9039,68.804,0.00151946,112.572,112.556,21700.6,26.4713,18504.8,18350.7,16450.5,0.0,0.0,16442.8,571.815,0.0,0.0,0.0,5.60508,16437.2,573.24,15736.1,15727.9990234375
