hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
6403,2004-09-24 18:00:00,5.0,53.0,3.0,22.65,3.07,0.0,-1.91682,270.315,89.7886,0.0,0.0848317,2.33759,0.00759612,0.0,2.31293,0.0,0.0,2.21242,0.0,2.1903,2.1903,422.256,22.706,78.0395,77.9255,77.7164,0.0,0.0,77.7153,224.13,0.0,0.0,0.0,77.7153,0.0,540.0,0.0,0.0
6404,2004-09-24 19:00:00,0.0,0.0,0.0,22.08,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6405,2004-09-24 20:00:00,0.0,0.0,0.0,21.4,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6406,2004-09-24 21:00:00,0.0,0.0,0.0,20.72,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6407,2004-09-24 22:00:00,0.0,0.0,0.0,20.04,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6408,2004-09-24 23:00:00,0.0,0.0,0.0,19.85,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6409,2004-09-25 00:00:00,0.0,0.0,0.0,19.67,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6410,2004-09-25 01:00:00,0.0,0.0,0.0,19.49,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6411,2004-09-25 02:00:00,0.0,0.0,0.0,19.24,3.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6412,2004-09-25 03:00:00,0.0,0.0,0.0,19.0,2.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6413,2004-09-25 04:00:00,0.0,0.0,0.0,18.75,2.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6414,2004-09-25 05:00:00,0.0,0.0,0.0,18.22,2.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6415,2004-09-25 06:00:00,10.0,26.0,8.0,17.68,1.21,0.0,0.761143,91.928,90.0,0.0,0.0,6.91115,0.0151922,0.0,6.83825,0.000422007,0.0,6.54109,0.000134465,6.47582,6.47586,1248.43,17.8676,561.031,575.672,567.337,0.0,0.0,567.323,446.371,0.0,0.0,0.0,255.645,311.678,539.99,293.671,293.668243408203
6416,2004-09-25 07:00:00,118.0,88.0,99.0,17.15,1.21,0.0,12.6836,101.113,77.7529,0.0,18.3564,97.7407,0.179269,16.9167,96.7097,0.00497968,13.7751,92.5072,0.00158669,105.221,105.21,20282.1,20.1981,17164.7,17602.5,17029.2,0.0,0.0,17022.0,595.556,0.0,0.0,0.0,0.0,17022.0,595.556,16340.3,16331.7841796875
6417,2004-09-25 08:00:00,258.0,132.0,204.0,17.67,1.21,0.0,24.2105,111.257,64.6611,0.0,56.3545,205.16,0.39196,55.7099,202.996,0.0108878,51.9868,194.175,0.0034692,243.703,243.682,46978.9,24.7299,42716.9,42769.4,41440.8,0.0,0.0,41401.0,614.833,0.0,0.0,0.0,0.0,41401.0,614.833,40362.0,40310.15625
6418,2004-09-25 09:00:00,367.0,153.0,280.0,18.19,0.29,0.0,34.8796,123.418,52.1187,0.0,93.416,284.862,0.557555,93.416,281.858,0.0154877,90.48,269.609,0.00493487,356.493,356.495,68726.1,29.1797,64261.6,62963.9,61449.4,0.0,0.0,61362.0,613.98,0.0,0.0,0.0,0.0,61362.0,613.98,59977.8,59863.3984375
6419,2004-09-25 10:00:00,658.0,621.0,228.0,18.71,0.29,0.0,43.9329,138.967,40.7468,0.0,469.532,241.913,0.99965,469.532,239.361,0.0277681,462.02,228.96,0.00884781,684.079,684.078,131879.0,39.798,129016.0,120257.0,117146.0,0.0,0.0,116822.0,607.384,0.0,0.0,0.0,0.0,116822.0,607.384,114316.0,113899.109375
6420,2004-09-25 11:00:00,737.0,709.0,194.0,19.73,0.29,0.0,50.1431,159.103,31.9083,0.0,600.472,211.975,1.11967,600.472,209.739,0.0311019,595.127,200.624,0.00991009,787.804,787.805,151877.0,44.0156,149959.0,136993.0,134172.0,0.0,0.0,133732.0,596.388,0.0,0.0,0.0,0.0,133732.0,596.388,130769.0,130223.6171875
6421,2004-09-25 12:00:00,739.0,628.0,245.0,20.75,0.81,0.0,52.0272,182.905,28.1549,0.0,552.513,266.828,1.12271,552.513,264.014,0.0311863,548.806,252.541,0.00993698,793.343,793.344,152946.0,44.362,151082.0,137784.0,134346.0,0.0,0.0,133908.0,599.28,0.0,0.0,0.0,0.0,133908.0,599.28,130960.0,130411.8046875
6422,2004-09-25 13:00:00,658.0,531.0,258.0,21.77,0.81,0.0,48.9697,206.102,31.3838,0.0,452.672,279.539,0.99965,452.672,276.591,0.0277681,448.793,264.571,0.00884781,706.24,706.239,136148.0,42.7895,133473.0,122594.0,119989.0,0.0,0.0,119637.0,596.511,0.0,0.0,0.0,0.0,119637.0,596.511,117002.0,116566.78125
6423,2004-09-25 14:00:00,631.0,648.0,199.0,22.17,0.81,0.0,41.923,225.071,39.927,0.0,495.838,218.836,0.958631,495.027,216.528,0.0266286,487.503,207.119,0.00848476,687.684,687.647,132572.0,42.6362,129742.0,119230.0,116425.0,0.0,0.0,116093.0,595.787,0.0,0.0,0.0,0.0,116093.0,595.787,113531.0,113118.8046875
6424,2004-09-25 15:00:00,465.0,579.0,155.0,22.57,3.3,0.0,32.3763,239.648,51.1647,0.0,363.033,171.028,0.706439,358.88,169.224,0.0196233,348.209,161.871,0.00625263,504.985,504.854,97332.2,35.2941,93288.3,88757.2,85483.8,0.0,0.0,85305.1,598.236,0.0,0.0,0.0,0.0,85305.1,598.236,83405.0,83181.6484375
6425,2004-09-25 16:00:00,307.0,550.0,106.0,22.97,3.3,0.0,21.4345,251.189,63.648,0.0,244.149,117.431,0.466402,234.973,116.192,0.0129556,220.254,111.143,0.00412808,328.087,328.032,63242.0,31.2376,58825.6,57003.7,52004.1,0.0,0.0,51931.3,582.94,0.0,0.0,0.0,0.0,51931.3,582.94,50605.0,50522.3828125
6426,2004-09-25 17:00:00,117.0,322.0,62.0,22.24,3.3,0.0,9.76407,260.995,76.7177,0.0,74.5095,68.6263,0.177749,63.3087,67.9024,0.00493748,52.6964,64.9517,0.00157324,116.473,116.392,22439.8,25.1735,19202.5,19172.9,16997.7,0.0,0.0,16989.3,569.069,0.0,0.0,0.0,3.978,16985.4,569.792,16261.6,16252.90625
6427,2004-09-25 18:00:00,4.0,59.0,2.0,21.5,5.87,0.0,-2.21875,270.054,90.0,0.0,0.0,1.30876,0.0060769,0.0,1.29495,0.0,0.0,1.23868,0.0,1.22629,1.2263,236.415,21.5261,24.6065,24.5407,24.4739,0.0,0.0,24.4736,125.801,0.0,0.0,0.0,24.4736,0.0,540.0,0.0,0.0
6428,2004-09-25 19:00:00,0.0,0.0,0.0,20.77,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6429,2004-09-25 20:00:00,0.0,0.0,0.0,19.89,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6430,2004-09-25 21:00:00,0.0,0.0,0.0,19.01,4.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6431,2004-09-25 22:00:00,0.0,0.0,0.0,18.12,4.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6432,2004-09-25 23:00:00,0.0,0.0,0.0,17.95,4.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6433,2004-09-26 00:00:00,0.0,0.0,0.0,17.78,7.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6434,2004-09-26 01:00:00,0.0,0.0,0.0,17.6,7.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6435,2004-09-26 02:00:00,0.0,0.0,0.0,17.18,7.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6436,2004-09-26 03:00:00,0.0,0.0,0.0,16.76,6.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6437,2004-09-26 04:00:00,0.0,0.0,0.0,16.33,6.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6438,2004-09-26 05:00:00,0.0,0.0,0.0,15.83,6.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6439,2004-09-26 06:00:00,12.0,91.0,7.0,15.32,5.65,0.0,0.596492,92.2913,90.0,0.0,0.0,5.42262,0.0182307,0.0,5.36542,0.000506408,0.0,5.13227,0.000161358,5.0811,5.08111,979.539,15.4298,379.839,388.454,383.813,0.0,0.0,383.805,423.451,0.0,0.0,0.0,247.394,136.411,540.0,128.513,128.51252746582
6440,2004-09-26 07:00:00,148.0,311.0,80.0,14.81,5.65,0.0,12.51,101.48,77.8599,0.0,66.02,80.368,0.224845,60.8419,79.5203,0.0062457,49.4187,76.0647,0.00199009,124.231,124.211,23945.0,17.4949,20595.3,21398.9,19512.6,0.0,0.0,19503.0,602.697,0.0,0.0,0.0,0.0,19503.0,602.697,18769.2,18758.009765625
6441,2004-09-26 08:00:00,337.0,504.0,132.0,15.98,5.65,0.0,24.0149,111.637,64.7872,0.0,214.574,136.306,0.511979,211.418,134.868,0.0142216,197.174,129.008,0.00453148,322.924,322.84,62241.4,22.9584,57797.9,58351.9,55317.8,0.0,0.0,55246.9,617.912,0.0,0.0,0.0,0.0,55246.9,617.912,53992.0,53899.73046875
6442,2004-09-26 09:00:00,528.0,680.0,142.0,17.15,2.62,0.0,34.6467,123.812,52.2804,0.0,415.388,151.694,0.802151,415.388,150.094,0.022282,402.209,143.571,0.00709976,540.33,540.329,104168.0,31.396,100284.0,97297.1,95194.3,0.0,0.0,94990.1,621.916,0.0,0.0,0.0,0.0,94990.1,621.916,93024.9,92748.7109375
6443,2004-09-26 10:00:00,663.0,650.0,215.0,18.32,2.62,0.0,43.646,139.351,40.9681,0.0,490.108,230.094,1.00725,490.108,227.667,0.0279791,482.159,217.773,0.00891504,692.942,692.943,133589.0,36.5897,130802.0,123862.0,120505.0,0.0,0.0,120174.0,618.421,0.0,0.0,0.0,0.0,120174.0,618.421,117665.0,117223.171875
6444,2004-09-26 11:00:00,461.0,125.0,366.0,19.66,2.62,0.0,49.7939,159.403,32.2173,0.0,105.238,378.728,0.700363,105.238,374.733,0.0194545,104.28,358.449,0.00619885,458.108,458.103,88317.7,31.7381,84056.6,81382.2,79465.6,0.0,0.0,79320.2,615.405,0.0,0.0,0.0,0.0,79320.2,615.405,77610.5,77417.8203125
6445,2004-09-26 12:00:00,783.0,673.0,257.0,21.01,2.89,0.0,51.6345,183.017,28.5426,0.0,589.326,279.158,1.18955,589.326,276.213,0.0330431,585.249,264.21,0.0105286,840.975,840.975,162132.0,42.7887,160751.0,147828.0,144259.0,0.0,0.0,143764.0,604.327,0.0,0.0,0.0,0.0,143764.0,604.327,140597.0,139965.671875
6446,2004-09-26 13:00:00,727.0,738.0,175.0,22.35,2.89,0.0,48.5751,206.015,31.7728,0.0,625.852,194.791,1.10448,625.852,192.736,0.0306799,620.336,184.361,0.00977562,796.659,796.658,153584.0,42.981,151754.0,139367.0,136227.0,0.0,0.0,135781.0,601.536,0.0,0.0,0.0,0.0,135781.0,601.536,132805.0,132243.109375
6447,2004-09-26 14:00:00,634.0,725.0,154.0,22.46,2.89,0.0,41.5537,224.869,40.2707,0.0,552.13,172.004,0.963188,551.228,170.189,0.0267552,542.667,162.794,0.0085251,698.414,698.389,134641.0,40.5462,131905.0,122507.0,119070.0,0.0,0.0,118732.0,603.883,0.0,0.0,0.0,0.0,118732.0,603.883,116163.0,115728.03125
6448,2004-09-26 15:00:00,476.0,622.0,146.0,22.58,5.35,0.0,32.0358,239.403,51.467,0.0,387.556,161.829,0.723151,383.124,160.122,0.0200875,371.53,153.164,0.00640054,519.453,519.418,100135.0,34.0276,96165.8,92083.5,88943.7,0.0,0.0,88752.4,601.425,0.0,0.0,0.0,0.0,88752.4,601.425,86805.3,86564.53125
6449,2004-09-26 16:00:00,287.0,412.0,138.0,22.69,5.35,0.0,21.1158,250.932,63.9227,0.0,181.81,149.64,0.436017,174.383,148.061,0.0121116,163.267,141.627,0.00385915,301.85,301.773,58178.1,29.3409,53773.9,52614.8,48390.4,0.0,0.0,48328.5,584.676,0.0,0.0,0.0,0.0,48328.5,584.676,47071.0,46999.65625
6450,2004-09-26 17:00:00,85.0,105.0,68.0,21.8,5.35,0.0,9.4585,260.735,76.9766,0.0,23.312,71.6524,0.129134,19.2743,70.8965,0.00358706,15.9614,67.8157,0.00114295,82.9405,82.9331,15988.7,23.6278,13211.4,13308.2,12617.1,0.0,0.0,12612.8,575.567,0.0,0.0,0.0,0.0,12612.8,575.567,12044.3,12039.6708984375
6451,2004-09-26 18:00:00,3.0,18.0,2.0,20.9,5.03,0.0,-2.51993,269.793,90.0,0.0,0.0,1.52641,0.00455767,0.0,1.51031,0.0,0.0,1.44468,0.0,1.43023,1.43023,275.728,20.9322,33.4423,33.339,33.2453,0.0,0.0,33.2449,146.164,0.0,0.0,0.0,33.2449,0.0,540.0,0.0,0.0
6452,2004-09-26 19:00:00,0.0,0.0,0.0,20.01,5.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6453,2004-09-26 20:00:00,0.0,0.0,0.0,19.22,5.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6454,2004-09-26 21:00:00,0.0,0.0,0.0,18.44,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6455,2004-09-26 22:00:00,0.0,0.0,0.0,17.66,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6456,2004-09-26 23:00:00,0.0,0.0,0.0,17.31,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6457,2004-09-27 00:00:00,0.0,0.0,0.0,16.97,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6458,2004-09-27 01:00:00,0.0,0.0,0.0,16.62,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6459,2004-09-27 02:00:00,0.0,0.0,0.0,16.33,6.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6460,2004-09-27 03:00:00,0.0,0.0,0.0,16.04,7.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6461,2004-09-27 04:00:00,0.0,0.0,0.0,15.75,7.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6462,2004-09-27 05:00:00,0.0,0.0,0.0,15.72,7.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6463,2004-09-27 06:00:00,7.0,9.0,6.0,15.69,5.66,0.0,0.431216,92.6539,90.0,0.0,0.0,5.63718,0.0106346,0.0,5.57771,0.000295405,0.0,5.33533,9.41257e-05,5.28207,5.282,1018.27,15.8041,405.17,414.867,410.059,0.0,0.0,410.051,427.952,0.0,0.0,0.0,248.033,162.017,540.0,152.639,152.638549804688
6464,2004-09-27 07:00:00,89.0,32.0,82.0,15.67,5.66,0.0,12.3353,101.847,77.9682,0.0,6.83032,83.1382,0.135211,6.29461,82.2612,0.00375586,5.09951,78.6865,0.00119674,82.9494,82.9533,15992.5,17.4619,13211.1,13749.9,13388.2,0.0,0.0,13383.8,591.721,0.0,0.0,0.0,0.0,13383.8,591.721,12810.2,12805.0107421875
6465,2004-09-27 08:00:00,139.0,0.0,139.0,16.92,5.66,0.0,23.8179,112.016,64.9152,0.0,0.0,136.859,0.211172,0.0,135.415,0.0058659,0.0,129.531,0.00186907,128.238,128.239,24722.2,19.6902,21314.7,21906.4,21405.7,0.0,0.0,21394.6,601.621,0.0,0.0,0.0,0.0,21394.6,601.621,20611.6,20598.072265625
6466,2004-09-27 09:00:00,218.0,11.0,212.0,18.17,4.56,0.0,34.412,124.203,52.4445,0.0,6.47129,209.819,0.331191,6.47129,207.606,0.00919975,6.26401,198.584,0.00293134,202.803,202.803,39097.5,22.8753,35046.0,35418.7,34645.7,0.0,0.0,34617.5,610.052,0.0,0.0,0.0,0.0,34617.5,610.052,33664.1,33627.91796875
6467,2004-09-27 10:00:00,410.0,120.0,328.0,19.43,4.56,0.0,43.3575,139.729,41.1922,0.0,89.8777,337.051,0.622882,89.8777,333.495,0.0173023,88.3997,319.003,0.00551307,403.334,403.334,77755.9,28.7879,73345.2,72017.8,70229.9,0.0,0.0,70117.8,619.411,0.0,0.0,0.0,0.0,70117.8,619.411,68591.5,68440.09375
6468,2004-09-27 11:00:00,584.0,294.0,361.0,20.21,4.56,0.0,49.4438,159.696,32.5283,0.0,247.466,379.121,0.887227,247.466,375.122,0.0246452,245.164,358.821,0.00785277,597.953,597.954,115275.0,34.0834,111753.0,107061.0,104335.0,0.0,0.0,104088.0,618.746,0.0,0.0,0.0,0.0,104088.0,618.746,101917.0,101586.0625
6469,2004-09-27 12:00:00,573.0,280.0,355.0,20.99,5.96,0.0,51.2419,183.126,28.9305,0.0,244.673,375.189,0.870516,244.673,371.231,0.024181,242.929,355.099,0.00770486,592.055,592.053,114139.0,33.5344,110577.0,106214.0,103323.0,0.0,0.0,103083.0,621.391,0.0,0.0,0.0,0.0,103083.0,621.391,100947.0,100620.453125
6470,2004-09-27 13:00:00,629.0,431.0,309.0,21.77,5.96,0.0,48.1809,205.929,32.1614,0.0,363.496,333.025,0.955592,363.496,329.512,0.0265442,360.201,315.193,0.00845786,668.649,668.648,128906.0,35.9372,125916.0,119601.0,116478.0,0.0,0.0,116169.0,617.385,0.0,0.0,0.0,0.0,116169.0,617.385,113737.0,113323.3671875
6471,2004-09-27 14:00:00,366.0,98.0,302.0,21.59,5.96,0.0,41.1847,224.669,40.6145,0.0,73.7794,314.51,0.556036,73.6588,311.193,0.0154455,72.4901,297.67,0.00492143,366.463,366.456,70646.5,29.3544,66187.0,64800.7,63408.1,0.0,0.0,63314.6,612.485,0.0,0.0,0.0,0.0,63314.6,612.485,61886.8,61764.30078125
6472,2004-09-27 15:00:00,143.0,0.0,143.0,21.41,4.93,0.0,31.6955,239.159,51.7693,0.0,0.0,141.436,0.217249,0.0,139.944,0.0060347,0.0,133.863,0.00192285,132.526,132.527,25548.6,24.4115,22093.0,22160.7,21671.9,0.0,0.0,21660.1,589.025,0.0,0.0,0.0,0.0,21660.1,589.025,20845.5,20831.603515625
6473,2004-09-27 16:00:00,65.0,0.0,65.0,21.23,4.93,0.0,20.7976,250.676,64.1972,0.0,0.0,63.5667,0.0987496,0.0,62.8962,0.00274304,0.0,60.163,0.000874024,59.5622,59.5621,11483.0,22.579,9135.51,9258.12,9039.92,0.0,0.0,9037.66,562.31,0.0,0.0,0.0,0.0,9037.66,562.31,8594.93,8592.5673828125
6474,2004-09-27 17:00:00,29.0,0.0,29.0,20.57,4.93,0.0,9.15358,260.476,77.235,0.0,0.0,28.1398,0.0440575,0.0,27.8429,0.00122382,0.0,26.633,0.000389949,26.3671,26.3669,5083.19,21.1672,3580.4,3658.67,3589.06,0.0,0.0,3588.66,526.148,0.0,0.0,0.0,27.5049,3561.15,539.998,3363.79,3363.43090820312
6475,2004-09-27 18:00:00,1.0,0.0,1.0,19.91,8.43,0.0,-2.82022,269.531,90.0,0.0,0.0,1.06721,0.00151922,0.0,1.05595,0.0,0.0,1.01007,0.0,0.999965,0.999967,192.78,19.9281,16.3799,16.315,16.2616,0.0,0.0,16.2614,103.973,0.0,0.0,0.0,16.2614,0.0,540.0,0.0,0.0
6476,2004-09-27 19:00:00,0.0,0.0,0.0,19.25,8.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6477,2004-09-27 20:00:00,0.0,0.0,0.0,18.47,8.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6478,2004-09-27 21:00:00,0.0,0.0,0.0,17.69,8.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6479,2004-09-27 22:00:00,0.0,0.0,0.0,16.91,8.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6480,2004-09-27 23:00:00,0.0,0.0,0.0,16.98,8.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6481,2004-09-28 00:00:00,0.0,0.0,0.0,17.05,8.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6482,2004-09-28 01:00:00,0.0,0.0,0.0,17.12,8.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6483,2004-09-28 02:00:00,0.0,0.0,0.0,17.38,8.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6484,2004-09-28 03:00:00,0.0,0.0,0.0,17.64,7.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6485,2004-09-28 04:00:00,0.0,0.0,0.0,17.9,7.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6486,2004-09-28 05:00:00,0.0,0.0,0.0,17.67,7.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6487,2004-09-28 06:00:00,3.0,0.0,3.0,17.45,9.79,0.0,0.265306,93.0157,90.0,0.0,0.0,3.11047,0.00455767,0.0,3.07766,0.000126602,0.0,2.94392,4.03396e-05,2.91452,2.91453,561.89,17.4985,137.065,136.732,136.22,0.0,0.0,136.218,297.119,0.0,0.0,0.0,136.218,0.0,540.0,0.0,0.0
6488,2004-09-28 07:00:00,47.0,0.0,47.0,17.22,9.79,0.0,12.1596,102.213,78.0777,0.0,0.0,46.0023,0.0714036,0.0,45.517,0.00198343,0.0,43.5391,0.000631987,43.1043,43.1041,8309.97,17.9375,6336.82,6588.96,6439.93,0.0,0.0,6438.78,561.464,0.0,0.0,0.0,0.0,6438.78,561.464,6111.05,6109.8603515625
6489,2004-09-28 08:00:00,95.0,0.0,95.0,17.07,9.79,0.0,23.6194,112.393,65.045,0.0,0.0,93.1976,0.144326,0.0,92.2145,0.00400907,0.0,88.2073,0.00127742,87.3265,87.3258,16835.0,18.5237,13982.0,14470.4,14170.4,0.0,0.0,14165.3,590.193,0.0,0.0,0.0,0.0,14165.3,590.193,13563.4,13557.4765625
6490,2004-09-28 09:00:00,123.0,0.0,123.0,16.93,8.72,0.0,34.1756,124.591,52.6109,0.0,0.0,120.851,0.186865,0.0,119.576,0.00519068,0.0,114.38,0.00165392,113.238,113.237,21831.0,18.9442,18606.0,19200.8,18709.2,0.0,0.0,18700.8,601.789,0.0,0.0,0.0,0.0,18700.8,601.789,17984.1,17973.75
6491,2004-09-28 10:00:00,110.0,0.0,110.0,16.78,8.72,0.0,43.0675,140.103,41.4188,0.0,0.0,107.957,0.167115,0.0,106.819,0.00464208,0.0,102.177,0.00147912,101.157,101.156,19501.5,18.5793,16440.0,17002.7,16629.8,0.0,0.0,16623.0,595.474,0.0,0.0,0.0,0.0,16623.0,595.474,15952.7,15944.6064453125
6492,2004-09-28 11:00:00,143.0,0.0,143.0,16.93,8.72,0.0,49.093,159.984,32.8411,0.0,0.0,140.777,0.217249,0.0,139.292,0.0060347,0.0,133.239,0.00192285,131.909,131.909,25430.0,19.2763,21980.9,22637.0,22130.4,0.0,0.0,22118.7,604.356,0.0,0.0,0.0,0.0,22118.7,604.356,21325.5,21311.044921875
6493,2004-09-28 12:00:00,313.0,32.0,288.0,17.09,5.75,0.0,50.8495,183.231,29.3184,0.0,28.1084,296.455,0.475517,28.1084,293.328,0.0132088,27.9019,280.581,0.00420876,305.402,305.403,58875.7,23.649,54439.6,54792.2,53613.2,0.0,0.0,53548.9,624.765,0.0,0.0,0.0,0.0,53548.9,624.765,52348.8,52261.19140625
6494,2004-09-28 13:00:00,119.0,0.0,119.0,17.24,5.75,0.0,47.7872,205.842,32.5497,0.0,0.0,116.963,0.180788,0.0,115.729,0.00502188,0.0,110.7,0.00160014,109.595,109.595,21128.7,19.5937,17951.2,18465.5,18033.1,0.0,0.0,18025.1,597.066,0.0,0.0,0.0,0.0,18025.1,597.066,17317.8,17308.24609375
6495,2004-09-28 14:00:00,119.0,0.0,119.0,17.7,5.75,0.0,40.8161,224.471,40.9582,0.0,0.0,116.993,0.180788,0.0,115.759,0.00502188,0.0,110.729,0.00160014,109.623,109.624,21133.7,20.0543,17956.0,18426.9,17977.2,0.0,0.0,17969.2,595.172,0.0,0.0,0.0,0.0,17969.2,595.172,17260.0,17250.46875
6496,2004-09-28 15:00:00,82.0,0.0,82.0,18.15,6.52,0.0,31.3556,238.916,52.0717,0.0,0.0,80.2603,0.124576,0.0,79.4137,0.00346046,0.0,75.9628,0.00110261,75.2043,75.2042,14498.4,19.6872,11850.2,12193.6,11889.8,0.0,0.0,11886.1,580.558,0.0,0.0,0.0,0.0,11886.1,580.558,11350.7,11346.591796875
6497,2004-09-28 16:00:00,115.0,1.0,115.0,18.6,6.52,0.0,20.4799,250.42,64.4715,0.0,0.0,114.311,0.174711,0.0,113.105,0.00485308,0.0,108.19,0.00154635,107.11,107.108,20649.6,20.7893,17505.5,17896.7,17419.8,0.0,0.0,17412.3,593.676,0.0,0.0,0.0,0.0,17412.3,593.676,16716.1,16707.18359375
6498,2004-09-28 17:00:00,42.0,0.0,42.0,18.1,6.52,0.0,8.84942,260.216,77.4927,0.0,0.0,41.4162,0.0638074,0.0,40.9793,0.00177243,0.0,39.1985,0.000564754,38.8071,38.807,7481.57,18.8932,5618.81,5812.91,5680.57,0.0,0.0,5679.65,554.253,0.0,0.0,0.0,0.0,5679.65,554.253,5382.84,5381.921875
6499,2004-09-28 18:00:00,1.0,0.0,1.0,17.61,3.46,0.0,-3.11948,269.269,90.0,0.0,0.0,1.06752,0.00151922,0.0,1.05626,0.0,0.0,1.01036,0.0,1.00026,1.00025,192.841,17.6349,16.3893,16.2948,16.2473,0.0,0.0,16.2471,103.229,0.0,0.0,0.0,16.2471,0.0,540.0,0.0,0.0
6500,2004-09-28 19:00:00,0.0,0.0,0.0,17.11,3.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6501,2004-09-28 20:00:00,0.0,0.0,0.0,16.62,3.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6502,2004-09-28 21:00:00,0.0,0.0,0.0,16.12,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6503,2004-09-28 22:00:00,0.0,0.0,0.0,15.63,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6504,2004-09-28 23:00:00,0.0,0.0,0.0,15.52,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6505,2004-09-29 00:00:00,0.0,0.0,0.0,15.42,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6506,2004-09-29 01:00:00,0.0,0.0,0.0,15.32,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6507,2004-09-29 02:00:00,0.0,0.0,0.0,15.09,2.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6508,2004-09-29 03:00:00,0.0,0.0,0.0,14.86,0.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6509,2004-09-29 04:00:00,0.0,0.0,0.0,14.63,0.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6510,2004-09-29 05:00:00,0.0,0.0,0.0,14.26,0.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6511,2004-09-29 06:00:00,9.0,52.0,6.0,13.89,1.94,0.0,0.09875,93.3767,90.0,0.0,0.0,4.67699,0.013673,0.0,4.62766,0.000379806,0.0,4.42656,0.000121019,4.38241,4.38239,844.842,14.0109,294.383,298.984,296.161,0.0,0.0,296.156,403.818,0.0,0.0,0.0,247.441,48.7148,540.0,45.8911,45.8910102844238
6512,2004-09-29 07:00:00,122.0,190.0,82.0,13.53,1.94,0.0,11.9828,102.577,78.1886,0.0,39.4361,81.9295,0.185345,35.6987,81.0652,0.00514848,28.7635,77.5425,0.00164048,105.245,105.251,20290.5,16.4337,17177.0,17955.0,16691.0,0.0,0.0,16684.2,604.304,0.0,0.0,0.0,0.0,16684.2,604.304,16028.1,16019.8916015625
6513,2004-09-29 08:00:00,309.0,355.0,168.0,14.29,1.94,0.0,23.4194,112.768,65.1766,0.0,148.934,171.099,0.46944,145.77,169.294,0.01304,135.698,161.937,0.00415498,294.663,294.612,56796.6,22.4177,52388.7,53029.8,49630.8,0.0,0.0,49571.2,604.097,0.0,0.0,0.0,0.0,49571.2,604.097,48360.6,48287.00390625
6514,2004-09-29 09:00:00,188.0,5.0,185.0,15.05,2.13,0.0,33.9376,124.975,52.7797,0.0,3.25036,182.773,0.285614,3.24505,180.845,0.00793373,3.13906,172.986,0.00252795,174.366,174.366,33615.9,19.7997,29765.6,30552.8,29886.3,0.0,0.0,29865.5,613.448,0.0,0.0,0.0,0.0,29865.5,613.448,28968.2,28941.501953125
6515,2004-09-29 10:00:00,356.0,70.0,309.0,15.81,2.13,0.0,42.7761,140.472,41.6481,0.0,51.7133,319.97,0.540844,51.7133,316.595,0.0150234,50.8387,302.837,0.00478696,350.144,350.143,67502.4,25.3479,63036.3,62923.1,61525.9,0.0,0.0,61440.7,623.378,0.0,0.0,0.0,0.0,61440.7,623.378,60092.6,59977.84375
6516,2004-09-29 11:00:00,480.0,137.0,377.0,16.35,2.13,0.0,48.7416,160.266,33.1558,0.0,114.707,390.945,0.729228,114.707,386.821,0.0202563,113.592,370.011,0.00645433,478.773,478.773,92298.6,29.3918,88116.3,86292.8,84193.4,0.0,0.0,84034.8,624.554,0.0,0.0,0.0,0.0,84034.8,624.554,82282.4,82065.734375
6517,2004-09-29 12:00:00,507.0,182.0,367.0,16.9,2.82,0.0,50.4574,183.333,29.7062,0.0,157.687,382.204,0.770247,157.687,378.172,0.0213957,156.494,361.739,0.00681739,513.058,513.057,98910.2,30.2485,94883.2,92551.6,90525.3,0.0,0.0,90341.2,623.041,0.0,0.0,0.0,0.0,90341.2,623.041,88469.5,88218.875
6518,2004-09-29 13:00:00,583.0,329.0,341.0,17.45,2.82,0.0,47.3942,205.756,32.9373,0.0,275.944,361.971,0.885708,275.944,358.152,0.024603,273.301,342.589,0.00783932,609.739,609.738,117546.0,33.3139,114105.0,109728.0,107346.0,0.0,0.0,107085.0,620.091,0.0,0.0,0.0,0.0,107085.0,620.091,104859.0,104507.4453125
6519,2004-09-29 14:00:00,431.0,172.0,320.0,17.54,2.82,0.0,40.4481,224.274,41.3018,0.0,128.535,334.746,0.654786,127.695,331.215,0.0181885,125.581,316.822,0.00579545,437.984,437.957,84429.1,28.9346,80104.1,78605.2,76051.8,0.0,0.0,75919.5,618.602,0.0,0.0,0.0,0.0,75919.5,618.602,74284.2,74107.6640625
6520,2004-09-29 15:00:00,331.0,133.0,263.0,17.62,2.43,0.0,31.0163,238.675,52.3739,0.0,80.5664,275.561,0.502863,79.6449,272.654,0.0139684,77.1043,260.806,0.0044508,334.535,334.558,64496.5,26.5529,60033.4,59575.8,57330.4,0.0,0.0,57254.0,613.577,0.0,0.0,0.0,0.0,57254.0,613.577,55948.8,55848.83203125
6521,2004-09-29 16:00:00,253.0,322.0,142.0,17.71,2.43,0.0,20.1629,250.164,64.7453,0.0,137.391,151.277,0.384364,129.309,149.681,0.0106768,120.62,143.177,0.00340197,261.163,261.243,50366.2,24.6854,46061.2,46105.4,42183.6,0.0,0.0,42139.7,609.837,0.0,0.0,0.0,0.0,42139.7,609.837,41072.4,41018.21875
6522,2004-09-29 17:00:00,91.0,220.0,58.0,16.87,2.43,0.0,8.54616,259.957,77.7497,0.0,47.1181,64.9159,0.138249,38.6491,64.2311,0.00384026,31.4741,61.4399,0.00122363,91.9861,92.0158,17739.9,19.3269,14829.6,15274.9,13764.8,0.0,0.0,13759.4,566.309,0.0,0.0,0.0,0.0,13759.4,566.309,13136.8,13131.1298828125
6523,2004-09-29 18:00:00,2.0,30.0,1.0,16.02,5.06,0.0,-3.41758,269.006,90.0,0.0,0.0,0.632253,0.00303845,0.0,0.625584,0.0,0.0,0.598399,0.0,0.592415,0.592417,114.207,16.0333,5.75858,5.71777,5.6882,0.0,0.0,5.68813,63.2212,0.0,0.0,0.0,5.68813,0.0,540.0,0.0,0.0
6524,2004-09-29 19:00:00,0.0,0.0,0.0,15.18,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6525,2004-09-29 20:00:00,0.0,0.0,0.0,14.4,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6526,2004-09-29 21:00:00,0.0,0.0,0.0,13.61,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6527,2004-09-29 22:00:00,0.0,0.0,0.0,12.83,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6528,2004-09-29 23:00:00,0.0,0.0,0.0,12.86,3.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6529,2004-09-30 00:00:00,0.0,0.0,0.0,12.9,1.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6530,2004-09-30 01:00:00,0.0,0.0,0.0,12.94,1.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6531,2004-09-30 02:00:00,0.0,0.0,0.0,12.88,1.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6532,2004-09-30 03:00:00,0.0,0.0,0.0,12.83,1.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6533,2004-09-30 04:00:00,0.0,0.0,0.0,12.77,1.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6534,2004-09-30 05:00:00,0.0,0.0,0.0,12.59,1.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6535,2004-09-30 06:00:00,9.0,73.0,5.0,12.4,3.03,0.0,-0.0684592,93.7366,90.0,0.0,0.0,3.65337,0.013673,0.0,3.61484,0.0,0.0,3.45775,0.0,3.42318,3.42318,659.94,12.4878,186.933,187.065,186.067,0.0,0.0,186.065,346.137,0.0,0.0,0.0,186.065,0.0,540.0,0.0,0.0
6536,2004-09-30 07:00:00,131.0,276.0,74.0,12.22,3.03,0.0,11.8049,102.939,78.3008,0.0,56.497,74.8001,0.199018,50.8658,74.0111,0.00552829,40.8666,70.7949,0.00176149,110.547,110.57,21315.8,15.057,18136.7,19083.5,17338.2,0.0,0.0,17330.6,599.027,0.0,0.0,0.0,0.0,17330.6,599.027,16647.6,16638.705078125
6537,2004-09-30 08:00:00,322.0,485.0,131.0,13.11,3.03,0.0,23.218,113.14,65.3102,0.0,202.374,135.77,0.48919,197.414,134.337,0.0135886,183.654,128.5,0.00432978,309.036,309.038,59579.1,21.0393,55157.6,56189.9,52913.2,0.0,0.0,52845.6,604.72,0.0,0.0,0.0,0.0,52845.6,604.72,51582.6,51498.74609375
6538,2004-09-30 09:00:00,499.0,627.0,152.0,13.99,1.84,0.0,33.698,125.355,52.9509,0.0,376.823,162.386,0.758093,376.208,160.673,0.0210581,363.798,153.691,0.00670982,512.32,512.309,98767.8,28.2184,94740.8,93304.7,90755.3,0.0,0.0,90572.0,625.697,0.0,0.0,0.0,0.0,90572.0,625.697,88709.5,88459.4296875
6539,2004-09-30 10:00:00,630.0,666.0,181.0,14.88,1.84,0.0,42.4832,140.836,41.8798,0.0,494.987,195.995,0.957112,494.987,193.928,0.0265864,486.496,185.501,0.00847131,665.285,665.285,128260.0,33.357,125242.0,120439.0,117636.0,0.0,0.0,117326.0,623.611,0.0,0.0,0.0,0.0,117326.0,623.611,114910.0,114488.328125
6540,2004-09-30 11:00:00,716.0,586.0,279.0,15.88,1.84,0.0,48.3895,160.543,33.4721,0.0,487.544,299.073,1.08776,487.544,295.918,0.0302157,482.698,283.059,0.00962771,758.109,758.109,146154.0,36.935,143950.0,136143.0,132644.0,0.0,0.0,132244.0,618.452,0.0,0.0,0.0,0.0,132244.0,618.452,129466.0,128930.7734375
6541,2004-09-30 12:00:00,211.0,16.0,199.0,16.87,2.7,0.0,50.0658,183.431,30.0938,0.0,13.5403,196.986,0.320556,13.5403,194.909,0.00890434,13.4348,186.439,0.00283722,197.878,197.88,38148.6,22.0595,34128.5,34632.5,33858.8,0.0,0.0,33832.0,612.372,0.0,0.0,0.0,0.0,33832.0,612.372,32893.0,32858.5390625
6542,2004-09-30 13:00:00,600.0,348.0,346.0,17.87,2.7,0.0,47.0019,205.669,33.3243,0.0,290.187,367.486,0.911535,290.187,363.609,0.0253204,287.332,347.809,0.00806791,628.797,628.797,121224.0,34.3606,117921.0,112836.0,110396.0,0.0,0.0,110118.0,617.319,0.0,0.0,0.0,0.0,110118.0,617.319,107813.0,107442.6171875
6543,2004-09-30 14:00:00,609.0,654.0,189.0,18.2,2.7,0.0,40.0807,224.078,41.645,0.0,487.455,208.983,0.925208,484.269,206.778,0.0257002,476.081,197.793,0.00818893,667.143,667.298,128642.0,35.7003,125660.0,119460.0,115420.0,0.0,0.0,115106.0,610.439,0.0,0.0,0.0,0.0,115106.0,610.439,112655.0,112250.8515625
6544,2004-09-30 15:00:00,464.0,658.0,129.0,18.53,1.28,0.0,30.6777,238.434,52.6758,0.0,398.11,144.447,0.70492,393.556,142.923,0.0195811,380.78,136.712,0.00623919,512.323,512.464,98797.5,33.3072,94795.9,91067.2,88015.7,0.0,0.0,87829.0,602.642,0.0,0.0,0.0,0.0,87829.0,602.642,85903.9,85668.109375
6545,2004-09-30 16:00:00,276.0,475.0,115.0,18.85,1.28,0.0,19.8468,249.91,65.0186,0.0,200.274,126.045,0.419306,188.821,124.715,0.0116474,175.907,119.296,0.00371124,292.254,292.266,56346.0,27.2777,51980.3,51351.6,46100.7,0.0,0.0,46045.2,600.351,0.0,0.0,0.0,0.0,46045.2,600.351,44878.8,44814.203125
6546,2004-09-30 17:00:00,86.0,210.0,55.0,18.36,1.28,0.0,8.24396,259.697,78.0057,0.0,44.9285,61.887,0.130653,35.6051,61.2342,0.00362926,28.8188,58.5733,0.0011564,86.5193,86.5253,16681.3,20.855,13858.0,14161.9,12679.9,0.0,0.0,12675.3,566.497,0.0,0.0,0.0,0.361086,12674.9,566.654,12092.6,12087.8046875
6547,2004-09-30 18:00:00,2.0,26.0,1.0,17.87,4.18,0.0,-3.71438,268.742,90.0,0.0,0.0,0.634404,0.00303845,0.0,0.627712,0.0,0.0,0.600435,0.0,0.59443,0.594437,114.601,17.8841,5.7986,5.76601,5.73472,0.0,0.0,5.73465,63.6241,0.0,0.0,0.0,5.73465,0.0,540.0,0.0,0.0
6548,2004-09-30 19:00:00,0.0,0.0,0.0,17.38,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6549,2004-09-30 20:00:00,0.0,0.0,0.0,16.95,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6550,2004-09-30 21:00:00,0.0,0.0,0.0,17.29,4.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6551,2004-09-30 22:00:00,0.0,0.0,0.0,17.12,5.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6552,2004-09-30 23:00:00,0.0,0.0,0.0,16.96,5.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6553,2005-10-01 00:00:00,0.0,0.0,0.0,16.79,5.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6554,2005-10-01 01:00:00,0.0,0.0,0.0,16.63,5.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6555,2005-10-01 02:00:00,0.0,0.0,0.0,16.46,5.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6556,2005-10-01 03:00:00,0.0,0.0,0.0,15.8,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6557,2005-10-01 04:00:00,0.0,0.0,0.0,15.57,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6558,2005-10-01 05:00:00,0.0,0.0,0.0,15.57,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6559,2005-10-01 06:00:00,6.0,20.0,5.0,15.58,2.88,0.0,-0.196054,94.0085,90.0,0.0,0.0,4.71293,0.00911535,0.0,4.66321,0.0,0.0,4.46057,0.0,4.41597,4.41595,851.329,15.6944,298.382,302.66,299.834,0.0,0.0,299.829,401.664,0.0,0.0,0.0,282.007,17.8226,539.99,16.7891,16.7891254425049
6560,2005-10-01 07:00:00,98.0,75.0,83.0,15.58,2.88,0.0,11.6689,103.213,78.3871,0.0,14.929,82.4201,0.148884,13.3922,81.5507,0.00413567,10.7353,78.0069,0.00131776,87.8561,87.851,16936.6,17.8566,14076.2,14617.8,14061.2,0.0,0.0,14056.4,597.217,0.0,0.0,0.0,0.0,14056.4,597.217,13468.4,13462.640625
6561,2005-10-01 08:00:00,265.0,240.0,171.0,16.45,2.88,0.0,23.064,113.42,65.413,0.0,99.8343,174.388,0.402595,97.2243,172.548,0.0111832,90.4019,165.05,0.00356333,252.901,252.866,48749.4,23.0028,44455.6,44885.6,42100.7,0.0,0.0,42059.0,614.909,0.0,0.0,0.0,0.0,42059.0,614.909,41008.5,40955.4453125
6562,2005-10-01 09:00:00,527.0,631.0,179.0,17.32,2.32,0.0,33.515,125.641,53.0826,0.0,378.573,188.537,0.800631,377.955,186.548,0.0222398,365.391,178.441,0.00708632,538.401,538.398,103797.0,31.8013,99907.5,96736.8,94332.9,0.0,0.0,94130.7,619.72,0.0,0.0,0.0,0.0,94130.7,619.72,92172.4,91902.0546875
6563,2005-10-01 10:00:00,667.0,795.0,133.0,18.19,2.32,0.0,42.2601,141.108,42.0574,0.0,589.565,144.719,1.01332,589.565,143.193,0.0281479,579.341,136.97,0.00896883,709.157,709.155,136714.0,37.2642,134065.0,126552.0,124016.0,0.0,0.0,123660.0,613.076,0.0,0.0,0.0,0.0,123660.0,613.076,121039.0,120570.171875
6564,2005-10-01 11:00:00,754.0,828.0,139.0,19.43,2.32,0.0,48.1222,160.748,33.7131,0.0,687.073,152.97,1.1455,687.073,151.357,0.0318193,680.127,144.78,0.0101387,816.668,816.668,157434.0,41.396,155803.0,144241.0,141275.0,0.0,0.0,140803.0,605.847,0.0,0.0,0.0,0.0,140803.0,605.847,137732.0,137125.40625
6565,2005-10-01 12:00:00,777.0,740.0,214.0,20.67,0.81,0.0,49.7691,183.503,30.3875,0.0,636.136,235.623,1.18044,636.136,233.137,0.0327899,631.071,223.006,0.0104479,845.547,845.546,163006.0,45.8357,161672.0,146423.0,143242.0,0.0,0.0,142738.0,594.862,0.0,0.0,0.0,0.0,142738.0,594.862,139530.0,138908.5
6566,2005-10-01 13:00:00,555.0,284.0,349.0,21.91,0.81,0.0,46.7052,205.603,33.617,0.0,235.696,370.832,0.84317,235.696,366.92,0.0234214,233.329,350.976,0.00746282,578.47,578.471,111521.0,39.1268,107868.0,100788.0,98746.8,0.0,0.0,98510.8,599.952,0.0,0.0,0.0,0.0,98510.8,599.952,96358.8,96062.8828125
6567,2005-10-01 14:00:00,518.0,370.0,282.0,22.37,0.81,0.0,39.803,223.929,41.9047,0.0,274.381,299.947,0.786958,272.139,296.783,0.02186,267.463,283.887,0.0069653,545.843,545.853,105231.0,38.616,101387.0,94930.2,91708.4,0.0,0.0,91497.0,590.61,0.0,0.0,0.0,0.0,91497.0,590.61,89446.4,89191.171875
6568,2005-10-01 15:00:00,453.0,575.0,162.0,22.83,1.51,0.0,30.4218,238.252,52.904,0.0,346.625,177.173,0.688209,342.66,175.304,0.0191169,331.387,167.686,0.00609127,494.089,494.11,95257.3,36.8597,91161.3,86051.9,83268.6,0.0,0.0,83095.3,591.495,0.0,0.0,0.0,0.0,83095.3,591.495,81205.6,80994.7578125
6569,2005-10-01 16:00:00,289.0,573.0,97.0,23.29,1.51,0.0,19.608,249.717,65.225,0.0,239.759,108.485,0.439056,225.655,107.341,0.012196,210.014,102.676,0.00388605,309.567,309.612,59689.9,32.0811,55315.3,53335.0,47439.0,0.0,0.0,47376.5,587.857,0.0,0.0,0.0,0.0,47376.5,587.857,46146.3,46078.015625
6570,2005-10-01 17:00:00,94.0,266.0,56.0,22.98,1.51,0.0,8.01593,259.5,78.1988,0.0,55.7311,63.0395,0.142807,44.2571,62.3745,0.00396686,35.65,59.664,0.00126397,94.3621,94.4015,18200.2,25.6604,15261.2,15197.6,13787.5,0.0,0.0,13781.3,535.111,0.0,0.0,0.0,77.2122,13704.1,545.723,13054.2,13048.5908203125
6571,2005-10-01 18:00:00,2.0,30.0,1.0,22.68,3.31,0.0,-3.93813,268.542,90.0,0.0,0.0,0.636039,0.00303845,0.0,0.629329,0.0,0.0,0.601982,0.0,0.595962,0.595962,114.892,22.695,5.82765,5.81704,5.78016,0.0,0.0,5.78009,64.4123,0.0,0.0,0.0,5.78009,0.0,540.0,0.0,0.0
6572,2005-10-01 19:00:00,0.0,0.0,0.0,22.38,3.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6573,2005-10-01 20:00:00,0.0,0.0,0.0,21.72,3.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6574,2005-10-01 21:00:00,0.0,0.0,0.0,21.07,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6575,2005-10-01 22:00:00,0.0,0.0,0.0,20.41,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6576,2005-10-01 23:00:00,0.0,0.0,0.0,20.44,5.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6577,2005-10-02 00:00:00,0.0,0.0,0.0,20.47,6.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6578,2005-10-02 01:00:00,0.0,0.0,0.0,20.51,6.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6579,2005-10-02 02:00:00,0.0,0.0,0.0,20.23,6.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6580,2005-10-02 03:00:00,0.0,0.0,0.0,19.96,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6581,2005-10-02 04:00:00,0.0,0.0,0.0,19.69,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6582,2005-10-02 05:00:00,0.0,0.0,0.0,19.3,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6583,2005-10-02 06:00:00,9.0,78.0,5.0,18.9,3.35,0.0,-0.364421,94.3663,90.0,0.0,0.0,3.66375,0.013673,0.0,3.6251,0.0,0.0,3.46757,0.0,3.4329,3.43287,661.802,18.9862,187.938,188.236,187.114,0.0,0.0,187.111,341.473,0.0,0.0,0.0,187.111,0.0,540.0,0.0,0.0
6584,2005-10-02 07:00:00,136.0,308.0,74.0,18.5,3.35,0.0,11.4891,103.572,78.5017,0.0,62.0492,74.9562,0.206615,55.6618,74.1655,0.00573929,44.4833,70.9427,0.00182873,114.273,114.331,22040.7,21.372,18815.2,19170.5,17236.1,0.0,0.0,17228.1,578.962,0.0,0.0,0.0,0.0,17228.1,578.962,16513.4,16504.59375
6585,2005-10-02 08:00:00,361.0,638.0,113.0,19.03,3.35,0.0,22.8601,113.788,65.5499,0.0,264.227,118.871,0.54844,257.319,117.617,0.0152344,239.1,112.506,0.00485419,348.095,348.054,67100.8,27.7733,62667.7,61792.2,57986.0,0.0,0.0,57901.1,591.664,0.0,0.0,0.0,0.0,57901.1,591.664,56495.6,56394.6875
6586,2005-10-02 09:00:00,548.0,799.0,110.0,19.55,2.02,0.0,33.2727,126.015,53.2578,0.0,477.592,118.614,0.832535,476.812,117.363,0.023126,460.8,112.263,0.00736869,567.339,567.309,109369.0,35.1174,105652.0,100679.0,98243.7,0.0,0.0,98018.1,610.589,0.0,0.0,0.0,0.0,98018.1,610.589,95931.8,95638.0234375
6587,2005-10-02 10:00:00,690.0,854.0,120.0,20.07,2.02,0.0,41.9651,141.463,42.2934,0.0,630.549,131.31,1.04827,630.549,129.925,0.0291185,619.456,124.279,0.0092781,736.306,736.306,141951.0,40.2748,139544.0,129824.0,126948.0,0.0,0.0,126568.0,607.454,0.0,0.0,0.0,0.0,126568.0,607.454,123846.0,123357.328125
6588,2005-10-02 11:00:00,768.0,788.0,186.0,21.26,2.02,0.0,47.7694,161.014,34.032,0.0,651.389,204.539,1.16676,651.389,202.381,0.0324101,644.657,193.587,0.0103269,829.872,829.872,159985.0,44.0324,158488.0,144831.0,142115.0,0.0,0.0,141625.0,598.268,0.0,0.0,0.0,0.0,141625.0,598.268,138475.0,137862.8125
6589,2005-10-02 12:00:00,704.0,539.0,296.0,22.44,1.14,0.0,49.3785,183.595,30.7744,0.0,461.84,319.497,1.06953,461.84,316.126,0.0297093,458.055,302.389,0.00946635,752.849,752.851,145140.0,44.3542,142887.0,130272.0,127545.0,0.0,0.0,127144.0,594.548,0.0,0.0,0.0,0.0,127144.0,594.548,124322.0,123828.4453125
6590,2005-10-02 13:00:00,721.0,757.0,175.0,23.62,1.14,0.0,46.3146,205.516,34.0024,0.0,625.936,195.458,1.09536,625.936,193.396,0.0304267,619.481,184.992,0.00969494,796.438,796.437,153543.0,46.803,151710.0,136661.0,133941.0,0.0,0.0,133490.0,587.986,0.0,0.0,0.0,0.0,133490.0,587.986,130471.0,129926.5703125
6591,2005-10-02 14:00:00,627.0,774.0,136.0,23.9,1.14,0.0,39.4372,223.735,42.247,0.0,572.176,153.43,0.952554,567.501,151.811,0.0264598,557.545,145.214,0.00843097,695.74,695.945,134170.0,44.1578,131439.0,119824.0,116207.0,0.0,0.0,115861.0,584.434,0.0,0.0,0.0,0.0,115861.0,584.434,113236.0,112825.8046875
6592,2005-10-02 15:00:00,482.0,632.0,165.0,24.17,1.55,0.0,30.0847,238.014,53.205,0.0,378.768,180.457,0.732266,374.435,178.554,0.0203407,361.9,170.795,0.00648122,527.374,527.317,101662.0,39.1024,97731.6,91246.8,88092.4,0.0,0.0,87895.8,588.196,0.0,0.0,0.0,0.0,87895.8,588.196,85900.4,85664.3671875
6593,2005-10-02 16:00:00,218.0,203.0,151.0,24.45,1.55,0.0,19.2936,249.463,65.4969,0.0,84.1011,158.569,0.331191,79.0165,156.896,0.00919975,73.4414,150.078,0.00293134,221.288,221.333,42669.8,30.7176,38522.4,37405.8,34796.0,0.0,0.0,34764.5,587.346,0.0,0.0,0.0,0.0,34764.5,587.346,33748.7,33712.296875
6594,2005-10-02 17:00:00,91.0,173.0,67.0,24.04,1.55,0.0,7.71589,259.241,78.4529,0.0,35.7821,73.899,0.138249,28.2398,73.1194,0.00384026,22.5979,69.942,0.00122363,91.6158,91.6208,17664.4,26.6345,14753.7,14619.1,13362.4,0.0,0.0,13357.4,567.307,0.0,0.0,0.0,0.0,13357.4,567.307,12750.6,12745.349609375
6595,2005-10-02 18:00:00,1.0,17.0,1.0,23.63,2.88,0.0,-4.23231,268.278,90.0,0.0,0.0,1.06867,0.00151922,0.0,1.0574,0.0,0.0,1.01145,0.0,1.00133,1.00132,193.038,23.6559,16.4218,16.4046,16.3559,0.0,0.0,16.3557,103.835,0.0,0.0,0.0,16.3557,0.0,540.0,0.0,0.0
6596,2005-10-02 19:00:00,0.0,0.0,0.0,23.23,2.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6597,2005-10-02 20:00:00,0.0,0.0,0.0,22.64,2.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6598,2005-10-02 21:00:00,0.0,0.0,0.0,22.06,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6599,2005-10-02 22:00:00,0.0,0.0,0.0,21.48,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6600,2005-10-02 23:00:00,0.0,0.0,0.0,21.23,3.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6601,2005-10-03 00:00:00,0.0,0.0,0.0,20.99,4.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6602,2005-10-03 01:00:00,0.0,0.0,0.0,20.75,4.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6603,2005-10-03 02:00:00,0.0,0.0,0.0,20.45,4.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6604,2005-10-03 03:00:00,0.0,0.0,0.0,20.16,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6605,2005-10-03 04:00:00,0.0,0.0,0.0,19.86,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6606,2005-10-03 05:00:00,0.0,0.0,0.0,19.75,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6607,2005-10-03 06:00:00,8.0,80.0,4.0,19.63,1.67,0.0,-0.533463,94.7227,90.0,0.0,0.0,2.81282,0.0121538,0.0,2.78315,0.0,0.0,2.66221,0.0,2.63559,2.6356,508.11,19.704,112.533,112.249,111.884,0.0,0.0,111.882,268.985,0.0,0.0,0.0,111.882,0.0,540.0,0.0,0.0
6608,2005-10-03 07:00:00,139.0,325.0,75.0,19.51,1.67,0.0,11.3082,103.93,78.6176,0.0,64.4143,76.0363,0.211172,57.8887,75.2342,0.0058659,46.1171,71.9649,0.00186907,116.903,116.94,22543.6,22.795,19285.4,19501.2,17747.9,0.0,0.0,17739.2,573.449,0.0,0.0,0.0,0.0,17739.2,573.449,16999.8,16990.615234375
6609,2005-10-03 08:00:00,340.0,587.0,114.0,20.22,1.67,0.0,22.6548,114.153,65.6886,0.0,241.559,119.969,0.516536,235.244,118.703,0.0143482,218.436,113.545,0.00457182,328.665,328.617,63354.7,29.4511,58922.9,57621.1,53907.4,0.0,0.0,53831.6,582.014,0.0,0.0,0.0,0.0,53831.6,582.014,52468.3,52380.86328125
6610,2005-10-03 09:00:00,543.0,766.0,126.0,20.94,1.12,0.0,33.0289,126.386,53.4353,0.0,455.764,136.045,0.824939,455.019,134.61,0.022915,439.58,128.76,0.00730146,562.665,562.62,108465.0,37.339,104718.0,98698.3,96236.4,0.0,0.0,96015.1,604.101,0.0,0.0,0.0,0.0,96015.1,604.101,93938.7,93657.578125
6611,2005-10-03 10:00:00,686.0,852.0,121.0,21.65,1.12,0.0,41.6689,141.812,42.5316,0.0,626.257,132.456,1.04219,626.257,131.059,0.0289497,615.077,125.364,0.00922431,733.046,733.046,141324.0,43.0165,138888.0,127456.0,124906.0,0.0,0.0,124526.0,597.424,0.0,0.0,0.0,0.0,124526.0,597.424,121786.0,121314.296875
6612,2005-10-03 11:00:00,773.0,880.0,127.0,22.57,1.12,0.0,47.4164,161.275,34.3521,0.0,724.344,140.565,1.17436,724.344,139.082,0.0326211,716.692,133.038,0.0103942,841.244,841.244,162181.0,47.0902,160802.0,144709.0,141618.0,0.0,0.0,141116.0,589.524,0.0,0.0,0.0,0.0,141116.0,589.524,137915.0,137309.984375
6613,2005-10-03 12:00:00,778.0,817.0,163.0,23.49,0.55,0.0,48.9886,183.684,31.1608,0.0,697.431,179.58,1.18196,697.431,177.686,0.0328321,691.552,169.964,0.0104614,852.911,852.911,164429.0,49.3243,163172.0,145187.0,142328.0,0.0,0.0,141809.0,582.216,0.0,0.0,0.0,0.0,141809.0,582.216,138534.0,137921.109375
6614,2005-10-03 13:00:00,752.0,875.0,125.0,24.4,0.55,0.0,45.9251,205.429,34.3868,0.0,720.219,140.209,1.14246,720.219,138.73,0.0317349,712.594,132.702,0.0101118,836.852,836.854,161332.0,49.748,159908.0,141947.0,138930.0,0.0,0.0,138435.0,582.175,0.0,0.0,0.0,0.0,138435.0,582.175,135256.0,134672.8125
6615,2005-10-03 14:00:00,646.0,839.0,118.0,24.76,0.55,0.0,39.0725,223.542,42.5885,0.0,616.736,132.58,0.981419,611.697,131.181,0.0272616,600.74,125.481,0.00868645,718.967,719.048,138622.0,46.5397,136099.0,122581.0,118167.0,0.0,0.0,117803.0,578.956,0.0,0.0,0.0,0.0,117803.0,578.956,115100.0,114674.8125
6616,2005-10-03 15:00:00,489.0,771.0,107.0,25.11,2.43,0.0,29.7487,237.776,53.5053,0.0,457.871,121.368,0.742901,452.634,120.088,0.0206361,437.214,114.869,0.00657535,546.568,546.516,105361.0,39.7024,101548.0,94536.1,91791.3,0.0,0.0,91576.3,585.479,0.0,0.0,0.0,0.0,91576.3,585.479,89499.0,89242.625
6617,2005-10-03 16:00:00,296.0,588.0,105.0,25.47,2.43,0.0,18.9804,249.21,65.7679,0.0,241.027,116.618,0.449691,226.061,115.388,0.0124914,209.825,110.374,0.00398017,317.001,317.043,61124.5,33.9353,56743.2,54206.0,47390.4,0.0,0.0,47327.0,586.101,0.0,0.0,0.0,0.0,47327.0,586.101,46091.5,46024.015625
6618,2005-10-03 17:00:00,84.0,186.0,60.0,24.78,2.43,0.0,7.41727,258.982,78.7058,0.0,36.41,66.3491,0.127615,28.4973,65.6492,0.00354486,22.6468,62.7965,0.00112951,84.5899,84.5946,16309.2,27.0387,13511.7,13358.7,12146.2,0.0,0.0,12141.8,550.279,0.0,0.0,0.0,77.4181,12064.4,555.795,11490.7,11486.3837890625
6619,2005-10-03 18:00:00,1.0,16.0,1.0,24.09,2.61,0.0,-4.52481,268.013,90.0,0.0,0.0,1.06897,0.00151922,0.0,1.0577,0.0,0.0,1.01173,0.0,1.00162,1.00161,193.096,24.1164,16.4347,16.4235,16.3708,0.0,0.0,16.3706,104.03,0.0,0.0,0.0,16.3706,0.0,540.0,0.0,0.0
6620,2005-10-03 19:00:00,0.0,0.0,0.0,23.4,2.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6621,2005-10-03 20:00:00,0.0,0.0,0.0,22.61,2.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6622,2005-10-03 21:00:00,0.0,0.0,0.0,21.81,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6623,2005-10-03 22:00:00,0.0,0.0,0.0,21.02,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6624,2005-10-03 23:00:00,0.0,0.0,0.0,20.43,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6625,2005-10-04 00:00:00,0.0,0.0,0.0,19.83,8.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6626,2005-10-04 01:00:00,0.0,0.0,0.0,19.24,8.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6627,2005-10-04 02:00:00,0.0,0.0,0.0,18.79,8.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6628,2005-10-04 03:00:00,0.0,0.0,0.0,18.34,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6629,2005-10-04 04:00:00,0.0,0.0,0.0,17.89,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6630,2005-10-04 05:00:00,0.0,0.0,0.0,17.5,4.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6631,2005-10-04 06:00:00,9.0,100.0,4.0,17.11,1.41,0.0,-0.703184,95.0776,90.0,0.0,0.0,2.81751,0.013673,0.0,2.78778,0.0,0.0,2.66664,0.0,2.63998,2.63997,508.944,17.1855,112.922,112.477,112.09,0.0,0.0,112.089,269.56,0.0,0.0,0.0,112.089,0.0,540.0,0.0,0.0
6632,2005-10-04 07:00:00,148.0,418.0,67.0,16.72,1.41,0.0,11.1262,104.285,78.735,0.0,81.9975,68.1797,0.224845,73.6905,67.4605,0.0062457,58.5137,64.529,0.00199009,121.814,121.805,23481.7,20.2018,20171.7,20668.2,18531.0,0.0,0.0,18521.7,583.518,0.0,0.0,0.0,0.0,18521.7,583.518,17779.2,17769.076171875
6633,2005-10-04 08:00:00,357.0,693.0,92.0,17.69,1.41,0.0,22.4482,114.516,65.8292,0.0,284.161,97.8217,0.542363,276.732,96.7898,0.0150656,256.776,92.5838,0.00480041,345.871,345.711,66651.6,27.5721,62224.7,61406.3,57702.9,0.0,0.0,57617.6,587.316,0.0,0.0,0.0,0.0,57617.6,587.316,56201.0,56101.07421875
6634,2005-10-04 09:00:00,540.0,796.0,110.0,18.66,0.93,0.0,32.7837,126.752,53.6151,0.0,471.088,118.799,0.820381,470.318,117.546,0.0227884,454.192,112.438,0.00726112,560.97,560.946,108142.0,35.2207,104385.0,99414.4,96890.2,0.0,0.0,96670.5,609.902,0.0,0.0,0.0,0.0,96670.5,609.902,94609.4,94322.8828125
6635,2005-10-04 10:00:00,682.0,851.0,121.0,19.63,0.93,0.0,41.3716,142.156,42.7721,0.0,623.064,132.557,1.03611,623.064,131.159,0.0287809,611.778,125.459,0.00917053,729.874,729.875,140704.0,41.178,138240.0,128026.0,125191.0,0.0,0.0,124817.0,603.973,0.0,0.0,0.0,0.0,124817.0,603.973,122112.0,121635.0859375
6636,2005-10-04 11:00:00,768.0,879.0,126.0,20.68,0.93,0.0,47.0633,161.529,34.6735,0.0,721.187,139.611,1.16676,721.187,138.139,0.0324101,713.4,132.136,0.0103269,837.091,837.091,161380.0,45.3933,159958.0,145182.0,142054.0,0.0,0.0,141558.0,594.957,0.0,0.0,0.0,0.0,141558.0,594.957,138385.0,137775.203125
6637,2005-10-04 12:00:00,772.0,813.0,164.0,21.73,2.22,0.0,48.5995,183.77,31.5465,0.0,690.766,180.712,1.17284,690.766,178.806,0.0325789,684.777,171.036,0.0103807,847.264,847.266,163338.0,44.6714,162023.0,147610.0,144226.0,0.0,0.0,143723.0,599.119,0.0,0.0,0.0,0.0,143723.0,599.119,140518.0,139890.09375
6638,2005-10-04 13:00:00,746.0,874.0,124.0,22.79,2.22,0.0,45.5368,205.341,34.77,0.0,715.903,139.239,1.13334,715.903,137.77,0.0314817,708.123,131.783,0.0100311,831.517,831.516,160303.0,45.3049,158825.0,144216.0,140585.0,0.0,0.0,140104.0,597.745,0.0,0.0,0.0,0.0,140104.0,597.745,136993.0,136394.84375
6639,2005-10-04 14:00:00,640.0,838.0,117.0,23.2,2.22,0.0,38.709,223.35,42.9292,0.0,612.344,131.604,0.972304,607.341,130.216,0.0270084,596.234,124.558,0.00860577,713.592,713.62,137575.0,42.5226,135001.0,124113.0,120428.0,0.0,0.0,120065.0,589.666,0.0,0.0,0.0,0.0,120065.0,589.666,117377.0,116936.421875
6640,2005-10-04 15:00:00,480.0,762.0,106.0,23.62,2.14,0.0,29.4139,237.539,53.8047,0.0,449.716,120.389,0.729228,444.572,119.119,0.0202563,429.159,113.943,0.00645433,537.678,537.729,103668.0,38.258,99806.9,93577.5,90222.9,0.0,0.0,90019.2,591.582,0.0,0.0,0.0,0.0,90019.2,591.582,88000.9,87752.5546875
6641,2005-10-04 16:00:00,289.0,633.0,86.0,24.04,2.14,0.0,18.6686,248.957,66.0379,0.0,257.566,97.3049,0.439056,241.573,96.2784,0.012196,223.911,92.0947,0.00388605,312.85,312.89,60320.0,32.5575,55956.4,53815.5,46874.9,0.0,0.0,46810.3,574.97,0.0,0.0,0.0,1.30844,46809.0,575.141,45544.6,45479.0546875
6642,2005-10-04 17:00:00,86.0,286.0,50.0,23.23,2.14,0.0,7.12021,258.722,78.9572,0.0,55.6306,57.1274,0.130653,42.6319,56.5247,0.00362926,33.6349,54.0685,0.0011564,86.8275,86.7988,16735.4,25.5928,13917.4,13862.4,12293.0,0.0,0.0,12288.2,543.783,0.0,0.0,0.0,116.183,12172.0,551.92,11589.7,11585.2587890625
6643,2005-10-04 18:00:00,1.0,22.0,1.0,22.42,3.46,0.0,-4.81549,267.748,90.0,0.0,0.0,1.06927,0.00151922,0.0,1.058,0.0,0.0,1.01202,0.0,1.0019,1.0019,193.156,22.445,16.447,16.4143,16.3569,0.0,0.0,16.3567,104.399,0.0,0.0,0.0,16.3567,0.0,540.0,0.0,0.0
6644,2005-10-04 19:00:00,0.0,0.0,0.0,21.61,3.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6645,2005-10-04 20:00:00,0.0,0.0,0.0,20.7,3.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6646,2005-10-04 21:00:00,0.0,0.0,0.0,19.78,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6647,2005-10-04 22:00:00,0.0,0.0,0.0,18.86,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6648,2005-10-04 23:00:00,0.0,0.0,0.0,18.76,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
