hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
6649,2005-10-05 00:00:00,0.0,0.0,0.0,18.67,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6650,2005-10-05 01:00:00,0.0,0.0,0.0,18.57,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6651,2005-10-05 02:00:00,0.0,0.0,0.0,18.35,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6652,2005-10-05 03:00:00,0.0,0.0,0.0,18.12,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6653,2005-10-05 04:00:00,0.0,0.0,0.0,17.9,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6654,2005-10-05 05:00:00,0.0,0.0,0.0,17.68,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6655,2005-10-05 06:00:00,8.0,81.0,4.0,17.46,4.06,0.0,-0.873589,95.4309,90.0,0.0,0.0,2.82221,0.0121538,0.0,2.79244,0.0,0.0,2.67109,0.0,2.64438,2.64439,509.808,17.5234,113.307,112.886,112.483,0.0,0.0,112.481,269.871,0.0,0.0,0.0,112.481,0.0,540.0,0.0,0.0
6656,2005-10-05 07:00:00,138.0,350.0,71.0,17.24,4.06,0.0,10.9432,104.639,78.8538,0.0,68.2276,72.2466,0.209653,61.3156,71.4845,0.00582369,48.5223,68.3781,0.00185562,115.733,115.769,22318.1,20.0154,19076.6,19571.6,17671.7,0.0,0.0,17663.2,581.327,0.0,0.0,0.0,0.0,17663.2,581.327,16940.4,16931.1953125
6657,2005-10-05 08:00:00,353.0,678.0,96.0,18.22,4.06,0.0,22.2402,114.875,65.9717,0.0,276.485,101.997,0.536286,269.257,100.921,0.0148968,249.657,96.5351,0.00474662,342.734,342.804,66090.9,26.4382,61663.8,61197.6,57170.4,0.0,0.0,57089.2,601.065,0.0,0.0,0.0,0.0,57089.2,601.065,55735.0,55635.71875
6658,2005-10-05 09:00:00,535.0,794.0,108.0,19.19,2.34,0.0,32.5371,127.114,53.797,0.0,468.92,116.834,0.812785,468.154,115.602,0.0225774,451.931,110.578,0.00719389,556.891,556.868,107358.0,34.1482,103577.0,99161.2,96556.9,0.0,0.0,96341.4,614.07,0.0,0.0,0.0,0.0,96341.4,614.07,94308.4,94025.2421875
6659,2005-10-05 10:00:00,673.0,842.0,121.0,20.17,2.34,0.0,41.0734,142.494,43.0147,0.0,614.301,132.657,1.02244,614.301,131.258,0.0284011,603.008,125.554,0.00904951,721.285,721.286,139056.0,39.5446,136514.0,127453.0,124806.0,0.0,0.0,124437.0,606.05,0.0,0.0,0.0,0.0,124437.0,606.05,121757.0,121284.5625
6660,2005-10-05 11:00:00,764.0,878.0,127.0,21.52,2.34,0.0,46.71,161.778,34.996,0.0,716.899,140.77,1.16069,716.899,139.286,0.0322413,708.988,133.233,0.0102731,833.809,833.808,160749.0,43.9171,159294.0,145657.0,142247.0,0.0,0.0,141760.0,601.012,0.0,0.0,0.0,0.0,141760.0,601.012,138625.0,138011.859375
6661,2005-10-05 12:00:00,785.0,886.0,126.0,22.87,3.09,0.0,48.2113,183.851,31.9315,0.0,750.101,140.92,1.19259,750.101,139.434,0.0331275,743.414,133.375,0.0105555,868.031,868.03,167342.0,45.0534,166244.0,151200.0,148135.0,0.0,0.0,147601.0,596.756,0.0,0.0,0.0,0.0,147601.0,596.756,144266.0,143599.359375
6662,2005-10-05 13:00:00,741.0,872.0,124.0,24.23,3.09,0.0,45.1498,205.253,35.152,0.0,711.579,139.332,1.12575,711.579,137.863,0.0312707,703.643,131.872,0.00996387,827.17,827.17,159462.0,45.3692,157939.0,143362.0,140256.0,0.0,0.0,139774.0,595.625,0.0,0.0,0.0,0.0,139774.0,595.625,136656.0,136057.421875
6663,2005-10-05 14:00:00,631.0,828.0,118.0,24.6,3.09,0.0,38.3468,223.159,43.2689,0.0,602.073,132.745,0.958631,597.154,131.345,0.0266286,586.007,125.637,0.00848476,704.536,704.716,135856.0,42.6098,133204.0,122401.0,118751.0,0.0,0.0,118394.0,587.51,0.0,0.0,0.0,0.0,118394.0,587.51,115730.0,115302.140625
6664,2005-10-05 15:00:00,477.0,766.0,105.0,24.97,5.21,0.0,29.0804,237.304,54.1031,0.0,448.761,119.409,0.72467,443.628,118.15,0.0201297,427.979,113.016,0.00641399,535.591,535.48,103236.0,36.8792,99361.7,93816.5,90669.9,0.0,0.0,90465.8,593.439,0.0,0.0,0.0,0.0,90465.8,593.439,88448.5,88198.6015625
6665,2005-10-05 16:00:00,285.0,615.0,91.0,25.35,5.21,0.0,18.3582,248.705,66.3066,0.0,247.518,102.504,0.432979,232.15,101.422,0.0120272,214.871,97.0151,0.00383226,308.771,308.806,59535.0,32.2179,55169.7,53168.7,46455.3,0.0,0.0,46394.3,588.479,0.0,0.0,0.0,0.0,46394.3,588.479,45182.9,45118.2578125
6666,2005-10-05 17:00:00,78.0,233.0,50.0,24.23,5.21,0.0,6.82485,258.463,79.2071,0.0,44.1223,57.2771,0.1185,33.7406,56.6729,0.00329165,26.4185,54.2102,0.00104883,79.8235,79.8663,15398.1,26.0062,12687.2,12612.4,11212.9,0.0,0.0,11208.9,537.158,0.0,0.0,0.0,134.393,11074.5,547.065,10529.9,10526.2841796875
6667,2005-10-05 18:00:00,0.0,15.0,0.0,23.11,5.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6668,2005-10-05 19:00:00,0.0,0.0,0.0,21.99,5.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6669,2005-10-05 20:00:00,0.0,0.0,0.0,21.02,5.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6670,2005-10-05 21:00:00,0.0,0.0,0.0,20.05,7.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6671,2005-10-05 22:00:00,0.0,0.0,0.0,19.07,7.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6672,2005-10-05 23:00:00,0.0,0.0,0.0,18.71,7.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6673,2005-10-06 00:00:00,0.0,0.0,0.0,18.35,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6674,2005-10-06 01:00:00,0.0,0.0,0.0,17.99,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6675,2005-10-06 02:00:00,0.0,0.0,0.0,17.88,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6676,2005-10-06 03:00:00,0.0,0.0,0.0,17.76,6.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6677,2005-10-06 04:00:00,0.0,0.0,0.0,17.65,6.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6678,2005-10-06 05:00:00,0.0,0.0,0.0,17.53,6.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6679,2005-10-06 06:00:00,3.0,0.0,3.0,17.41,5.9,0.0,-1.04468,95.7825,90.0,0.0,0.0,3.0997,0.00455767,0.0,3.06701,0.0,0.0,2.93373,0.0,2.90439,2.90435,559.93,17.4718,136.159,135.82,135.279,0.0,0.0,135.277,296.089,0.0,0.0,0.0,135.277,0.0,540.0,0.0,0.0
6680,2005-10-06 07:00:00,65.0,0.0,65.0,17.29,5.9,0.0,10.7591,104.99,78.974,0.0,0.0,63.7937,0.0987496,0.0,63.1207,0.00274304,0.0,60.3778,0.000874024,59.7749,59.7748,11524.0,18.5614,9172.08,9499.25,9277.4,0.0,0.0,9275.12,574.931,0.0,0.0,0.0,0.0,9275.12,574.931,8835.21,8832.7177734375
6681,2005-10-06 08:00:00,114.0,0.0,114.0,18.06,5.9,0.0,22.031,115.232,66.1161,0.0,0.0,112.218,0.173192,0.0,111.034,0.00481088,0.0,106.209,0.0015329,105.149,105.148,20271.0,20.2965,17153.7,17582.5,17174.4,0.0,0.0,17167.0,593.444,0.0,0.0,0.0,0.0,17167.0,593.444,16477.5,16468.810546875
6682,2005-10-06 09:00:00,101.0,0.0,101.0,18.83,4.67,0.0,32.2892,127.472,53.9812,0.0,0.0,99.0788,0.153442,0.0,98.0337,0.00426227,0.0,93.7736,0.0013581,92.8372,92.8375,17897.8,20.9686,14958.9,15283.3,14896.2,0.0,0.0,14890.5,586.592,0.0,0.0,0.0,0.0,14890.5,586.592,14259.4,14252.896484375
6683,2005-10-06 10:00:00,127.0,0.0,127.0,19.6,4.67,0.0,40.7742,142.827,43.2594,0.0,0.0,124.862,0.192942,0.0,123.545,0.00535949,0.0,118.176,0.00170771,116.996,116.994,22554.3,22.295,19281.4,19556.5,19157.4,0.0,0.0,19148.2,590.174,0.0,0.0,0.0,0.0,19148.2,590.174,18397.8,18386.970703125
6684,2005-10-06 11:00:00,190.0,1.0,189.0,20.16,4.67,0.0,46.3568,162.02,35.3194,0.0,1.12753,186.94,0.288653,1.12753,184.968,0.00801813,1.11482,176.93,0.00255484,176.267,176.266,33981.4,24.2204,30116.2,30234.2,29488.9,0.0,0.0,29468.0,602.956,0.0,0.0,0.0,0.0,29468.0,602.956,28548.8,28522.78515625
6685,2005-10-06 12:00:00,150.0,0.0,150.0,20.73,4.41,0.0,47.8242,183.929,32.3156,0.0,0.0,147.885,0.227884,0.0,146.325,0.0063301,0.0,139.967,0.00201698,138.569,138.568,26713.9,23.9767,23192.8,23315.3,22817.4,0.0,0.0,22804.4,591.535,0.0,0.0,0.0,0.0,22804.4,591.535,21969.3,21953.9140625
6686,2005-10-06 13:00:00,150.0,0.0,150.0,21.29,4.41,0.0,44.7643,205.164,35.5325,0.0,0.0,147.974,0.227884,0.0,146.413,0.0063301,0.0,140.051,0.00201698,138.653,138.652,26730.2,24.5386,23208.5,23262.6,22745.3,0.0,0.0,22732.4,590.397,0.0,0.0,0.0,0.0,22732.4,590.397,21896.4,21881.072265625
6687,2005-10-06 14:00:00,168.0,0.0,168.0,21.35,4.41,0.0,37.9862,222.969,43.6073,0.0,0.0,166.431,0.25523,0.0,164.675,0.00708972,0.0,157.519,0.00225902,155.946,155.944,30063.2,25.0038,26370.7,26369.0,25846.1,0.0,0.0,25829.4,592.376,0.0,0.0,0.0,0.0,25829.4,592.376,24937.3,24917.48828125
6688,2005-10-06 15:00:00,78.0,0.0,78.0,21.4,7.61,0.0,28.7485,237.069,54.4003,0.0,0.0,76.3057,0.1185,0.0,75.5008,0.00329165,0.0,72.2199,0.00104883,71.4987,71.4986,13784.2,22.7635,11203.2,11340.7,11076.5,0.0,0.0,11073.2,569.108,0.0,0.0,0.0,0.0,11073.2,569.108,10554.6,10551.033203125
6689,2005-10-06 16:00:00,116.0,15.0,111.0,21.46,7.61,0.0,18.0494,248.454,66.5739,0.0,6.41571,110.962,0.17623,6.01735,109.792,0.00489528,5.56144,105.021,0.0015598,109.478,109.478,21105.4,23.5478,17929.5,18067.6,17651.6,0.0,0.0,17643.6,583.531,0.0,0.0,0.0,0.0,17643.6,583.531,16922.7,16913.572265625
6690,2005-10-06 17:00:00,18.0,0.0,18.0,20.2,7.61,0.0,6.53132,258.204,79.4554,0.0,0.0,17.2126,0.027346,0.0,17.0311,0.000759612,0.0,16.291,0.000242037,16.1283,16.1283,3109.31,20.5076,1968.22,2017.23,1981.79,0.0,0.0,1981.65,503.444,0.0,0.0,0.0,116.062,1865.59,540.0,1759.9,1759.80590820312
6691,2005-10-06 18:00:00,0.0,0.0,0.0,18.94,6.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6692,2005-10-06 19:00:00,0.0,0.0,0.0,17.68,6.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6693,2005-10-06 20:00:00,0.0,0.0,0.0,17.24,6.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6694,2005-10-06 21:00:00,0.0,0.0,0.0,16.79,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6695,2005-10-06 22:00:00,0.0,0.0,0.0,16.35,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6696,2005-10-06 23:00:00,0.0,0.0,0.0,16.62,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6697,2005-10-07 00:00:00,0.0,0.0,0.0,16.88,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6698,2005-10-07 01:00:00,0.0,0.0,0.0,17.15,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6699,2005-10-07 02:00:00,0.0,0.0,0.0,17.27,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6700,2005-10-07 03:00:00,0.0,0.0,0.0,17.39,3.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6701,2005-10-07 04:00:00,0.0,0.0,0.0,17.51,3.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6702,2005-10-07 05:00:00,0.0,0.0,0.0,17.44,3.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6703,2005-10-07 06:00:00,3.0,0.0,3.0,17.37,1.96,0.0,-1.21647,96.1322,90.0,0.0,0.0,3.1003,0.00455767,0.0,3.0676,0.0,0.0,2.9343,0.0,2.90495,2.90493,560.017,17.45,136.189,135.848,135.316,0.0,0.0,135.314,296.116,0.0,0.0,0.0,135.314,0.0,540.0,0.0,0.0
6704,2005-10-07 07:00:00,55.0,0.0,55.0,17.29,1.96,0.0,10.574,105.338,79.0957,0.0,0.0,53.9292,0.0835574,0.0,53.3603,0.00232104,0.0,51.0415,0.000739559,50.5319,50.5322,9742.03,18.6822,7591.35,7859.51,7686.93,0.0,0.0,7685.31,565.671,0.0,0.0,0.0,0.0,7685.31,565.671,7304.46,7302.7626953125
6705,2005-10-07 08:00:00,149.0,9.0,146.0,17.59,1.96,0.0,21.8204,115.585,66.2624,0.0,3.24898,144.354,0.226364,3.16404,142.831,0.0062879,2.92924,136.624,0.00200353,138.16,138.16,26635.3,21.3965,23118.5,23551.3,23046.7,0.0,0.0,23033.8,600.226,0.0,0.0,0.0,0.0,23033.8,600.226,22212.6,22196.869140625
6706,2005-10-07 09:00:00,187.0,3.0,185.0,17.88,3.0,0.0,32.0401,127.825,54.1675,0.0,2.20699,183.146,0.284095,2.20338,181.214,0.00789153,2.12536,173.339,0.0025145,173.713,173.713,33489.4,22.346,29644.7,30044.2,29223.9,0.0,0.0,29203.7,608.374,0.0,0.0,0.0,0.0,29203.7,608.374,28301.1,28275.505859375
6707,2005-10-07 10:00:00,215.0,4.0,212.0,18.17,3.0,0.0,40.4742,143.154,43.5061,0.0,3.35216,210.179,0.326633,3.35216,207.962,0.00907315,3.28868,198.925,0.002891,200.195,200.192,38595.0,23.3167,34560.2,34851.6,34024.7,0.0,0.0,33997.4,609.143,0.0,0.0,0.0,0.0,33997.4,609.143,33047.0,33012.08984375
6708,2005-10-07 11:00:00,262.0,8.0,256.0,18.65,3.0,0.0,46.0037,162.257,35.6436,0.0,6.77794,254.862,0.398037,6.77794,252.174,0.0110566,6.69981,241.215,0.00352299,245.44,245.439,47318.3,24.96,43048.3,43053.8,41980.5,0.0,0.0,41939.5,612.707,0.0,0.0,0.0,0.0,41939.5,612.707,40884.1,40830.73046875
6709,2005-10-07 12:00:00,244.0,6.0,240.0,19.13,1.16,0.0,47.4383,184.004,32.6987,0.0,4.57009,238.783,0.370691,4.57009,236.264,0.010297,4.52705,225.997,0.00328095,228.222,228.221,43997.8,25.7642,39805.1,39649.3,38719.2,0.0,0.0,38683.7,607.696,0.0,0.0,0.0,0.0,38683.7,607.696,37672.4,37627.21875
6710,2005-10-07 13:00:00,129.0,0.0,129.0,19.6,1.16,0.0,44.3804,205.075,35.9114,0.0,0.0,126.96,0.19598,0.0,125.621,0.00544389,0.0,120.162,0.0017346,118.962,118.963,22934.4,23.0581,19637.1,19837.9,19334.1,0.0,0.0,19324.7,589.562,0.0,0.0,0.0,0.0,19324.7,589.562,18568.7,18557.6328125
6711,2005-10-07 14:00:00,137.0,0.0,137.0,19.07,1.16,0.0,37.6271,222.779,43.9445,0.0,0.0,135.134,0.208134,0.0,133.708,0.00578149,0.0,127.898,0.00184217,126.621,126.619,24409.7,22.7507,21020.9,21268.3,20833.7,0.0,0.0,20822.8,591.689,0.0,0.0,0.0,0.0,20822.8,591.689,20033.0,20020.25
6712,2005-10-07 15:00:00,93.0,0.0,93.0,18.54,0.95,0.0,28.4181,236.835,54.6963,0.0,0.0,91.2884,0.141288,0.0,90.3254,0.00392466,0.0,86.4003,0.00125053,85.5376,85.5373,16490.3,21.0619,13666.2,13957.1,13622.8,0.0,0.0,13618.0,583.142,0.0,0.0,0.0,0.0,13618.0,583.142,13024.4,13018.9482421875
6713,2005-10-07 16:00:00,63.0,0.0,63.0,18.0,0.95,0.0,17.7425,248.203,66.8398,0.0,0.0,61.7064,0.0957112,0.0,61.0555,0.00265864,0.0,58.4023,0.000847131,57.8191,57.8188,11146.6,19.7047,8835.58,9095.32,8908.47,0.0,0.0,8906.33,568.801,0.0,0.0,0.0,0.0,8906.33,568.801,8475.6,8473.3046875
6714,2005-10-07 17:00:00,21.0,0.0,21.0,17.54,0.95,0.0,6.23975,257.945,79.7018,0.0,0.0,20.242,0.0319037,0.0,20.0285,0.000886214,0.0,19.1582,0.000282377,18.9669,18.9668,3656.54,18.0992,2407.09,2500.13,2449.95,0.0,0.0,2449.75,519.533,0.0,0.0,0.0,40.1553,2409.6,540.0,2274.05,2273.88159179688
6715,2005-10-07 18:00:00,0.0,0.0,0.0,17.08,6.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6716,2005-10-07 19:00:00,0.0,0.0,0.0,16.61,6.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6717,2005-10-07 20:00:00,0.0,0.0,0.0,15.95,6.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6718,2005-10-07 21:00:00,0.0,0.0,0.0,15.28,5.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6719,2005-10-07 22:00:00,0.0,0.0,0.0,14.61,5.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6720,2005-10-07 23:00:00,0.0,0.0,0.0,14.19,5.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6721,2005-10-08 00:00:00,0.0,0.0,0.0,13.77,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6722,2005-10-08 01:00:00,0.0,0.0,0.0,13.35,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6723,2005-10-08 02:00:00,0.0,0.0,0.0,13.14,5.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6724,2005-10-08 03:00:00,0.0,0.0,0.0,12.93,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6725,2005-10-08 04:00:00,0.0,0.0,0.0,12.73,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6726,2005-10-08 05:00:00,0.0,0.0,0.0,12.12,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6727,2005-10-08 06:00:00,2.0,0.0,2.0,11.51,3.81,0.0,-1.38894,96.4799,90.0,0.0,0.0,2.0995,0.00303845,0.0,2.07735,0.0,0.0,1.98708,0.0,1.96721,1.9672,379.244,11.5579,63.0734,62.4542,62.2747,0.0,0.0,62.2739,200.745,0.0,0.0,0.0,62.2739,0.0,540.0,0.0,0.0
6728,2005-10-08 07:00:00,46.0,0.0,46.0,10.9,3.81,0.0,10.3878,105.685,79.2188,0.0,0.0,45.0556,0.0698843,0.0,44.5803,0.00194123,0.0,42.6431,0.00061854,42.2173,42.2173,8138.78,11.9289,6187.94,6641.17,6482.04,0.0,0.0,6480.95,580.258,0.0,0.0,0.0,0.0,6480.95,580.258,6165.08,6163.86279296875
6729,2005-10-08 08:00:00,57.0,0.0,57.0,10.9,3.81,0.0,21.6087,115.935,66.4106,0.0,0.0,55.706,0.0865958,0.0,55.1184,0.00240544,0.0,52.7232,0.000766452,52.1967,52.1965,10062.7,12.172,7874.29,8435.15,8215.52,0.0,0.0,8213.82,589.572,0.0,0.0,0.0,0.0,8213.82,589.572,7831.7,7829.7333984375
6730,2005-10-08 09:00:00,92.0,0.0,92.0,10.91,3.66,0.0,31.7897,128.174,54.356,0.0,0.0,90.1686,0.139769,0.0,89.2175,0.00388246,0.0,85.3405,0.00123708,84.4884,84.4881,16288.2,12.9894,13481.4,14353.1,13971.7,0.0,0.0,13967.1,607.575,0.0,0.0,0.0,0.0,13967.1,607.575,13397.1,13391.3994140625
6731,2005-10-08 10:00:00,112.0,0.0,112.0,10.91,3.66,0.0,40.1735,143.475,43.7546,0.0,0.0,109.962,0.170153,0.0,108.802,0.00472648,0.0,104.074,0.00150601,103.035,103.034,19863.1,13.4459,16775.1,17803.0,17434.5,0.0,0.0,17427.4,611.921,0.0,0.0,0.0,0.0,17427.4,611.921,16762.7,16753.720703125
6732,2005-10-08 11:00:00,140.0,0.0,140.0,11.84,3.66,0.0,45.6509,162.488,35.9685,0.0,0.0,137.854,0.212691,0.0,136.4,0.0059081,0.0,130.473,0.00188251,129.17,129.171,24901.6,15.0192,21483.6,22601.1,22070.4,0.0,0.0,22059.2,616.884,0.0,0.0,0.0,0.0,22059.2,616.884,21294.0,21279.486328125
6733,2005-10-08 12:00:00,157.0,0.0,157.0,12.76,5.4,0.0,47.0536,184.075,33.0807,0.0,0.0,154.919,0.238518,0.0,153.285,0.00662551,0.0,146.624,0.0021111,145.16,145.159,27985.2,15.9489,24396.5,25535.3,24858.0,0.0,0.0,24844.0,621.096,0.0,0.0,0.0,0.0,24844.0,621.096,24035.4,24016.92578125
6734,2005-10-08 13:00:00,180.0,2.0,179.0,13.69,5.4,0.0,43.9983,204.985,36.2887,0.0,1.16038,177.221,0.27346,1.16038,175.352,0.00759612,1.14642,167.732,0.00242037,167.192,167.191,32232.2,17.3628,28440.5,29548.0,28873.2,0.0,0.0,28854.2,619.418,0.0,0.0,0.0,0.0,28854.2,619.418,27983.8,27958.75390625
6735,2005-10-08 14:00:00,133.0,0.0,133.0,13.78,5.4,0.0,37.2697,222.59,44.2802,0.0,0.0,131.128,0.202057,0.0,129.745,0.00561269,0.0,124.107,0.00178839,122.868,122.868,23687.1,16.4792,20342.2,21250.0,20765.2,0.0,0.0,20755.1,610.482,0.0,0.0,0.0,0.0,20755.1,610.482,20004.8,19992.015625
6736,2005-10-08 15:00:00,110.0,0.0,110.0,13.88,2.97,0.0,28.0896,236.602,54.9908,0.0,0.0,108.41,0.167115,0.0,107.266,0.00464208,0.0,102.605,0.00147912,101.58,101.581,19582.8,16.4967,16515.2,17262.4,16898.4,0.0,0.0,16891.5,602.666,0.0,0.0,0.0,0.0,16891.5,602.666,16225.8,16217.3486328125
6737,2005-10-08 16:00:00,68.0,0.0,68.0,13.97,2.97,0.0,17.4373,247.952,67.104,0.0,0.0,66.7847,0.103307,0.0,66.0802,0.00286965,0.0,63.2087,0.000914364,62.5775,62.5777,12064.3,15.582,9655.16,10156.2,9921.23,0.0,0.0,9918.71,585.355,0.0,0.0,0.0,0.0,9918.71,585.355,9463.91,9461.0576171875
6738,2005-10-08 17:00:00,17.0,0.0,17.0,13.16,2.97,0.0,5.95028,257.687,79.9462,0.0,0.0,16.2217,0.0258268,0.0,16.0505,0.000717412,0.0,15.3531,0.000228591,15.1998,15.1998,2930.28,13.5515,1826.46,1939.85,1900.19,0.0,0.0,1900.07,520.768,0.0,0.0,0.0,23.861,1876.21,539.999,1769.94,1769.83801269531
6739,2005-10-08 18:00:00,0.0,0.0,0.0,12.36,7.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6740,2005-10-08 19:00:00,0.0,0.0,0.0,11.55,7.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6741,2005-10-08 20:00:00,0.0,0.0,0.0,11.02,7.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6742,2005-10-08 21:00:00,0.0,0.0,0.0,10.5,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6743,2005-10-08 22:00:00,0.0,0.0,0.0,9.97,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6744,2005-10-08 23:00:00,0.0,0.0,0.0,9.79,3.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6745,2005-10-09 00:00:00,0.0,0.0,0.0,9.62,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6746,2005-10-09 01:00:00,0.0,0.0,0.0,9.44,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6747,2005-10-09 02:00:00,0.0,0.0,0.0,9.34,5.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6748,2005-10-09 03:00:00,0.0,0.0,0.0,9.25,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6749,2005-10-09 04:00:00,0.0,0.0,0.0,9.15,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6750,2005-10-09 05:00:00,0.0,0.0,0.0,9.02,3.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6751,2005-10-09 06:00:00,1.0,0.0,1.0,8.89,4.15,0.0,-1.56211,96.8254,90.0,0.0,0.0,1.06604,0.00151922,0.0,1.0548,0.0,0.0,1.00896,0.0,0.998872,0.998862,192.56,8.91381,16.3433,16.1366,16.0846,0.0,0.0,16.0843,103.254,0.0,0.0,0.0,16.0843,0.0,540.0,0.0,0.0
6752,2005-10-09 07:00:00,21.0,0.0,21.0,8.76,4.15,0.0,10.2006,106.028,79.3435,0.0,0.0,20.4829,0.0319037,0.0,20.2668,0.000886214,0.0,19.3861,0.000282377,19.1925,19.1923,3699.89,9.2174,2442.07,2655.0,2604.22,0.0,0.0,2604.02,548.241,0.0,0.0,0.0,0.0,2604.02,548.241,2460.44,2460.24243164062
6753,2005-10-09 08:00:00,76.0,0.0,76.0,10.31,4.15,0.0,21.3957,116.281,66.5606,0.0,0.0,74.4731,0.115461,0.0,73.6875,0.00320725,0.0,70.4854,0.00102194,69.7815,69.7819,13453.2,11.9731,10904.1,11679.0,11436.2,0.0,0.0,11433.0,600.889,0.0,0.0,0.0,0.0,11433.0,600.889,10939.5,10935.6806640625
6754,2005-10-09 09:00:00,88.0,0.0,88.0,11.87,1.19,0.0,31.5382,128.519,54.5465,0.0,0.0,86.2112,0.133692,0.0,85.3018,0.00371366,0.0,81.595,0.00118329,80.7802,80.7794,15572.8,14.2135,12827.7,13575.8,13248.7,0.0,0.0,13244.4,600.095,0.0,0.0,0.0,0.0,13244.4,600.095,12687.4,12682.2314453125
6755,2005-10-09 10:00:00,272.0,22.0,258.0,13.42,1.19,0.0,39.8722,143.79,44.005,0.0,15.7078,257.099,0.413229,15.7078,254.387,0.0114786,15.4013,243.333,0.00365745,256.15,256.151,49381.2,20.8511,45070.2,45985.8,44966.8,0.0,0.0,44921.6,625.563,0.0,0.0,0.0,0.0,44921.6,625.563,43857.6,43796.30859375
6756,2005-10-09 11:00:00,274.0,23.0,258.0,15.07,1.19,0.0,45.2985,162.713,36.294,0.0,18.1432,257.041,0.416268,18.1432,254.329,0.011563,17.9248,243.277,0.00368435,258.594,258.594,49853.2,22.572,45533.5,46072.8,45024.6,0.0,0.0,44978.9,622.299,0.0,0.0,0.0,0.0,44978.9,622.299,43903.3,43841.55078125
6757,2005-10-09 12:00:00,637.0,444.0,315.0,16.72,2.27,0.0,46.6704,184.142,33.4614,0.0,369.294,340.21,0.967746,369.294,336.621,0.0268818,365.625,321.993,0.00856544,680.751,680.749,131239.0,35.0913,128347.0,122416.0,119488.0,0.0,0.0,119163.0,619.082,0.0,0.0,0.0,0.0,119163.0,619.082,116680.0,116245.828125
6758,2005-10-09 13:00:00,596.0,486.0,262.0,18.37,2.27,0.0,43.6179,204.895,36.6642,0.0,388.373,285.588,0.905458,388.373,282.575,0.0251516,383.584,270.296,0.00801413,647.349,647.35,124800.0,35.8399,121639.0,115578.0,113145.0,0.0,0.0,112850.0,614.416,0.0,0.0,0.0,0.0,112850.0,614.416,110470.0,110080.59375
6759,2005-10-09 14:00:00,525.0,548.0,196.0,18.93,2.27,0.0,36.9143,222.402,44.6144,0.0,389.929,215.312,0.797593,386.743,213.041,0.0221554,378.915,203.783,0.00705942,576.879,576.873,111213.0,34.498,107568.0,102805.0,99092.0,0.0,0.0,98857.0,604.752,0.0,0.0,0.0,0.0,98857.0,604.752,96722.5,96424.5234375
6760,2005-10-09 15:00:00,416.0,572.0,150.0,19.5,2.01,0.0,27.7629,236.37,55.2838,0.0,325.216,165.375,0.631997,320.965,163.631,0.0175555,308.834,156.52,0.00559375,460.707,460.636,88805.0,32.1487,84574.7,81690.8,78212.2,0.0,0.0,78064.0,601.409,0.0,0.0,0.0,0.0,78064.0,601.409,76312.0,76123.5546875
6761,2005-10-09 16:00:00,255.0,539.0,96.0,20.07,2.01,0.0,17.1343,247.702,67.3665,0.0,207.693,106.915,0.387402,195.136,105.788,0.0107612,179.54,101.191,0.00342886,277.926,277.844,53566.1,27.6994,49241.7,48536.5,42585.0,0.0,0.0,42536.1,598.032,0.0,0.0,0.0,0.0,42536.1,598.032,41423.4,41368.93359375
6762,2005-10-09 17:00:00,58.0,166.0,41.0,18.98,2.01,0.0,5.66305,257.428,80.1887,0.0,29.3569,48.3607,0.088115,17.5704,47.8506,0.00244764,13.2934,45.7712,0.000779898,58.4748,58.4904,11276.2,20.5861,8958.94,9176.13,8323.85,0.0,0.0,8321.89,562.106,0.0,0.0,0.0,0.0,8321.89,562.106,7909.94,7907.9248046875
6763,2005-10-09 18:00:00,0.0,3.0,0.0,17.89,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6764,2005-10-09 19:00:00,0.0,0.0,0.0,16.8,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6765,2005-10-09 20:00:00,0.0,0.0,0.0,16.1,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6766,2005-10-09 21:00:00,0.0,0.0,0.0,15.4,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6767,2005-10-09 22:00:00,0.0,0.0,0.0,14.71,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6768,2005-10-09 23:00:00,0.0,0.0,0.0,14.96,3.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6769,2005-10-10 00:00:00,0.0,0.0,0.0,15.21,1.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6770,2005-10-10 01:00:00,0.0,0.0,0.0,15.46,1.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6771,2005-10-10 02:00:00,0.0,0.0,0.0,15.56,1.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6772,2005-10-10 03:00:00,0.0,0.0,0.0,15.67,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6773,2005-10-10 04:00:00,0.0,0.0,0.0,15.77,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6774,2005-10-10 05:00:00,0.0,0.0,0.0,15.52,1.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6775,2005-10-10 06:00:00,5.0,61.0,3.0,15.28,3.54,0.0,-1.73596,97.1687,90.0,0.0,0.0,2.30058,0.00759612,0.0,2.27631,0.0,0.0,2.1774,0.0,2.15562,2.15562,415.575,15.3335,75.6199,75.1181,74.9146,0.0,0.0,74.9136,220.276,0.0,0.0,0.0,74.9136,0.0,540.0,0.0,0.0
6776,2005-10-10 07:00:00,117.0,311.0,63.0,15.04,3.54,0.0,10.0124,106.369,79.4696,0.0,56.7631,64.7085,0.177749,48.9721,64.0259,0.00493748,38.0226,61.2436,0.00157324,98.2752,98.2956,18949.1,17.4785,15945.0,16578.7,14682.6,0.0,0.0,14677.0,597.41,0.0,0.0,0.0,0.0,14677.0,597.41,14071.2,14064.8349609375
6777,2005-10-10 08:00:00,313.0,558.0,111.0,16.0,3.54,0.0,21.1816,116.624,66.7125,0.0,221.019,116.528,0.475517,215.241,115.299,0.0132088,198.781,110.288,0.00420876,305.983,305.93,58981.5,23.5894,54570.2,54915.0,51236.3,0.0,0.0,51171.5,601.412,0.0,0.0,0.0,0.0,51171.5,601.412,49923.9,49844.75390625
6778,2005-10-10 09:00:00,508.0,699.0,145.0,16.95,1.11,0.0,31.2857,128.858,54.739,0.0,403.54,156.344,0.771766,402.881,154.695,0.0214379,388.131,147.973,0.00683083,530.75,530.765,102325.0,32.4309,98394.3,94974.4,92562.3,0.0,0.0,92366.2,617.151,0.0,0.0,0.0,0.0,92366.2,617.151,90429.7,90169.1171875
6779,2005-10-10 10:00:00,566.0,524.0,233.0,17.91,1.11,0.0,39.5703,144.099,44.257,0.0,374.397,249.285,0.859881,374.397,246.656,0.0238856,366.979,235.937,0.00761073,596.895,596.896,115072.0,35.3198,111542.0,106215.0,103969.0,0.0,0.0,103719.0,612.84,0.0,0.0,0.0,0.0,103719.0,612.84,101524.0,101194.1328125
6780,2005-10-10 11:00:00,696.0,625.0,256.0,19.07,1.11,0.0,44.9465,162.931,36.6199,0.0,499.894,276.581,1.05738,499.894,273.663,0.0293717,493.747,261.771,0.00935878,747.972,747.975,144202.0,40.8863,141904.0,131629.0,128740.0,0.0,0.0,128346.0,605.41,0.0,0.0,0.0,0.0,128346.0,605.41,125570.0,125067.9921875
6781,2005-10-10 12:00:00,444.0,131.0,350.0,20.22,3.57,0.0,46.2886,184.205,33.8408,0.0,108.013,366.355,0.674536,108.013,362.49,0.0187371,106.912,346.738,0.00597026,449.119,449.118,86583.3,31.3395,82291.0,79825.8,78299.3,0.0,0.0,78157.0,613.297,0.0,0.0,0.0,0.0,78157.0,613.297,76457.9,76271.484375
6782,2005-10-10 13:00:00,647.0,588.0,245.0,21.38,3.57,0.0,43.2395,204.803,37.0377,0.0,468.422,267.827,0.982938,468.422,265.002,0.0273038,462.502,253.486,0.0086999,708.836,708.835,136655.0,38.9297,134004.0,125474.0,122550.0,0.0,0.0,122199.0,610.256,0.0,0.0,0.0,0.0,122199.0,610.256,119595.0,119139.4140625
6783,2005-10-10 14:00:00,578.0,604.0,219.0,21.7,3.57,0.0,36.5608,222.215,44.9468,0.0,426.553,239.747,0.878112,423.068,237.218,0.024392,414.334,226.91,0.00777209,634.839,634.91,122400.0,37.4194,119162.0,112313.0,108521.0,0.0,0.0,108236.0,600.987,0.0,0.0,0.0,0.0,108236.0,600.987,105878.0,105520.3359375
6784,2005-10-10 15:00:00,192.0,26.0,180.0,22.03,4.33,0.0,27.4382,236.138,55.5751,0.0,14.7223,180.47,0.291691,14.5298,178.566,0.00810253,13.9712,170.806,0.00258173,182.932,182.932,35266.9,26.3386,31351.1,31136.3,30388.9,0.0,0.0,30366.2,596.006,0.0,0.0,0.0,0.0,30366.2,596.006,29418.3,29390.666015625
6785,2005-10-10 16:00:00,84.0,0.0,84.0,22.35,4.33,0.0,16.8333,247.453,67.6271,0.0,0.0,83.2551,0.127615,0.0,82.3769,0.00354486,0.0,78.7972,0.00112951,78.0103,78.0092,15039.0,24.1873,12341.4,12395.6,12157.5,0.0,0.0,12153.4,567.203,0.0,0.0,0.0,0.0,12153.4,567.203,11590.9,11586.6435546875
6786,2005-10-10 17:00:00,55.0,97.0,46.0,21.52,4.33,0.0,5.37819,257.169,80.4289,0.0,15.9656,51.4413,0.0835574,8.64555,50.8987,0.00232104,6.47801,48.6869,0.000739559,54.614,54.6174,10529.0,22.8064,8289.06,8390.25,7975.41,0.0,0.0,7973.63,562.143,0.0,0.0,0.0,0.0,7973.63,562.143,7576.9,7575.0595703125
6787,2005-10-10 18:00:00,0.0,0.0,0.0,20.7,1.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6788,2005-10-10 19:00:00,0.0,0.0,0.0,19.87,1.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6789,2005-10-10 20:00:00,0.0,0.0,0.0,19.33,1.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6790,2005-10-10 21:00:00,0.0,0.0,0.0,18.8,5.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6791,2005-10-10 22:00:00,0.0,0.0,0.0,18.26,5.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6792,2005-10-10 23:00:00,0.0,0.0,0.0,17.9,5.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6793,2005-10-11 00:00:00,0.0,0.0,0.0,17.54,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6794,2005-10-11 01:00:00,0.0,0.0,0.0,17.19,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6795,2005-10-11 02:00:00,0.0,0.0,0.0,17.05,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6796,2005-10-11 03:00:00,0.0,0.0,0.0,16.9,5.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6797,2005-10-11 04:00:00,0.0,0.0,0.0,16.76,5.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6798,2005-10-11 05:00:00,0.0,0.0,0.0,16.44,5.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6799,2005-10-11 06:00:00,2.0,0.0,2.0,16.12,3.57,0.0,-1.9105,97.5096,90.0,0.0,0.0,2.10065,0.00303845,0.0,2.07849,0.0,0.0,1.98817,0.0,1.96829,1.96829,379.449,16.1687,63.134,62.7345,62.5605,0.0,0.0,62.5597,201.12,0.0,0.0,0.0,62.5597,0.0,540.0,0.0,0.0
6800,2005-10-11 07:00:00,57.0,0.0,57.0,15.81,3.57,0.0,9.82321,106.707,79.5972,0.0,0.0,55.9995,0.0865958,0.0,55.4088,0.00240544,0.0,53.001,0.000766452,52.4717,52.4719,10115.8,17.1091,7921.13,8269.42,8104.59,0.0,0.0,8102.83,571.48,0.0,0.0,0.0,0.0,8102.83,571.48,7708.89,7706.99609375
6801,2005-10-11 08:00:00,128.0,1.0,128.0,16.68,3.57,0.0,20.9663,116.963,66.8662,0.0,0.0,126.452,0.194461,0.0,125.118,0.00540169,0.0,119.681,0.00172115,118.486,118.487,22842.2,19.6136,19550.7,20105.0,19670.1,0.0,0.0,19660.6,598.94,0.0,0.0,0.0,0.0,19660.6,598.94,18913.9,18902.533203125
6802,2005-10-11 09:00:00,254.0,41.0,233.0,17.56,3.09,0.0,31.0322,129.193,54.9334,0.0,23.4038,240.311,0.385883,23.3655,237.776,0.010719,22.5003,227.444,0.00341542,247.448,247.447,47703.6,23.8838,43425.4,43662.1,42707.4,0.0,0.0,42665.3,615.634,0.0,0.0,0.0,0.0,42665.3,615.634,41606.7,41551.49609375
6803,2005-10-11 10:00:00,263.0,19.0,251.0,18.44,3.09,0.0,39.268,144.403,44.5107,0.0,13.5199,250.114,0.399556,13.5199,247.476,0.0110988,13.248,236.722,0.00353644,247.474,247.472,47708.3,24.7644,43429.9,43477.4,42518.7,0.0,0.0,42476.6,612.709,0.0,0.0,0.0,0.0,42476.6,612.709,41411.5,41356.9140625
6804,2005-10-11 11:00:00,147.0,0.0,147.0,19.31,3.09,0.0,44.5951,163.144,36.9462,0.0,0.0,144.878,0.223326,0.0,143.349,0.0062035,0.0,137.12,0.00197664,135.751,135.751,26170.7,22.7793,22679.6,22941.5,22483.1,0.0,0.0,22470.6,594.247,0.0,0.0,0.0,0.0,22470.6,594.247,21648.5,21633.517578125
6805,2005-10-11 12:00:00,217.0,7.0,212.0,20.18,4.86,0.0,45.9085,184.264,34.2187,0.0,5.7565,210.494,0.329672,5.7565,208.273,0.00915755,5.69625,199.223,0.0029179,202.873,202.873,39110.5,24.7958,35058.8,35093.1,34264.6,0.0,0.0,34236.6,605.281,0.0,0.0,0.0,0.0,34236.6,605.281,33274.2,33238.98046875
6806,2005-10-11 13:00:00,117.0,0.0,117.0,21.05,4.86,0.0,42.8632,204.711,37.4092,0.0,0.0,115.003,0.177749,0.0,113.789,0.00493748,0.0,108.845,0.00157324,107.758,107.757,20773.8,23.5017,17620.9,17761.1,17402.2,0.0,0.0,17394.4,582.481,0.0,0.0,0.0,0.0,17394.4,582.481,16679.1,16670.21484375
6807,2005-10-11 14:00:00,135.0,0.0,135.0,21.45,4.86,0.0,36.2094,222.028,45.2773,0.0,0.0,133.202,0.205095,0.0,131.797,0.00569709,0.0,126.07,0.00181528,124.811,124.811,24061.6,24.2897,20693.8,20770.3,20274.5,0.0,0.0,20264.1,587.638,0.0,0.0,0.0,0.0,20264.1,587.638,19480.0,19467.94921875
6808,2005-10-11 15:00:00,291.0,174.0,212.0,21.85,5.5,0.0,27.1157,235.907,55.8645,0.0,97.262,223.296,0.442094,95.9906,220.941,0.0122804,92.2372,211.34,0.00391294,300.545,300.603,57951.3,28.4111,53526.0,52630.4,50564.7,0.0,0.0,50503.1,603.028,0.0,0.0,0.0,0.0,50503.1,603.028,49271.9,49193.765625
6809,2005-10-11 16:00:00,117.0,21.0,111.0,22.25,5.5,0.0,16.5347,247.204,67.8856,0.0,7.93665,111.678,0.177749,7.44385,110.5,0.00493748,6.82737,105.698,0.00157324,111.402,111.402,21476.3,24.6815,18275.3,18305.8,17849.9,0.0,0.0,17841.6,580.98,0.0,0.0,0.0,0.0,17841.6,580.98,17110.5,17101.15625
6810,2005-10-11 17:00:00,35.0,35.0,32.0,21.25,5.5,0.0,5.09582,256.911,80.6668,0.0,5.4776,34.9046,0.0531729,2.72687,34.5364,0.00147702,2.0225,33.0357,0.000470628,34.708,34.7113,6691.93,22.0076,4940.79,5024.81,4888.86,0.0,0.0,4888.13,539.429,0.0,0.0,0.0,0.791106,4887.34,540.274,4621.32,4620.634765625
6811,2005-10-11 18:00:00,0.0,0.0,0.0,20.24,5.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6812,2005-10-11 19:00:00,0.0,0.0,0.0,19.23,5.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6813,2005-10-11 20:00:00,0.0,0.0,0.0,18.42,5.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6814,2005-10-11 21:00:00,0.0,0.0,0.0,17.6,5.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6815,2005-10-11 22:00:00,0.0,0.0,0.0,16.78,5.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6816,2005-10-11 23:00:00,0.0,0.0,0.0,16.93,5.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6817,2005-10-12 00:00:00,0.0,0.0,0.0,17.08,7.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6818,2005-10-12 01:00:00,0.0,0.0,0.0,17.24,7.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6819,2005-10-12 02:00:00,0.0,0.0,0.0,17.15,7.63,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6820,2005-10-12 03:00:00,0.0,0.0,0.0,17.06,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6821,2005-10-12 04:00:00,0.0,0.0,0.0,16.97,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6822,2005-10-12 05:00:00,0.0,0.0,0.0,16.47,5.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6823,2005-10-12 06:00:00,4.0,48.0,2.0,15.96,3.71,0.0,-2.08573,97.848,90.0,0.0,0.0,1.30571,0.0060769,0.0,1.29193,0.0,0.0,1.23579,0.0,1.22343,1.22344,235.857,15.99,24.485,24.3137,24.2537,0.0,0.0,24.2533,125.182,0.0,0.0,0.0,24.2533,0.0,540.0,0.0,0.0
6824,2005-10-12 07:00:00,109.0,264.0,64.0,15.45,3.71,0.0,9.63305,107.041,79.7263,0.0,47.9616,65.8827,0.165595,41.3786,65.1877,0.00459987,31.8472,62.355,0.00146567,93.2616,93.2471,17976.3,17.7375,15042.5,15625.5,14124.2,0.0,0.0,14119.1,595.232,0.0,0.0,0.0,0.0,14119.1,595.232,13527.5,13521.6455078125
6825,2005-10-12 08:00:00,240.0,256.0,149.0,16.29,3.71,0.0,20.75,117.298,67.0217,0.0,100.27,153.432,0.364614,97.649,151.813,0.0101282,90.0246,145.216,0.00322717,232.892,232.886,44898.5,22.003,40689.3,41286.2,38729.4,0.0,0.0,38693.0,604.869,0.0,0.0,0.0,0.0,38693.0,604.869,37671.2,37626.0546875
6826,2005-10-12 09:00:00,440.0,520.0,174.0,17.12,2.38,0.0,30.7777,129.523,55.1298,0.0,297.195,184.842,0.668459,296.71,182.892,0.0185683,285.596,174.944,0.00591647,455.941,455.944,87901.9,29.3346,83635.1,81918.5,79861.7,0.0,0.0,79717.3,620.764,0.0,0.0,0.0,0.0,79717.3,620.764,78024.3,77830.0703125
6827,2005-10-12 10:00:00,588.0,537.0,251.0,17.96,2.38,0.0,38.9653,144.7,44.7659,0.0,380.483,268.143,0.893304,380.483,265.315,0.024814,372.712,253.785,0.00790656,620.24,620.24,119575.0,34.5761,116210.0,111078.0,108542.0,0.0,0.0,108272.0,617.492,0.0,0.0,0.0,0.0,108272.0,617.492,106007.0,105648.8515625
6828,2005-10-12 11:00:00,410.0,112.0,332.0,18.92,2.38,0.0,44.2445,163.351,37.2726,0.0,88.9604,346.489,0.622882,88.9604,342.834,0.0173023,87.8187,327.936,0.00551307,411.603,411.605,79350.1,29.9468,74955.9,73187.9,71511.7,0.0,0.0,71394.4,616.613,0.0,0.0,0.0,0.0,71394.4,616.613,69832.5,69676.4453125
6829,2005-10-12 12:00:00,555.0,297.0,344.0,19.89,2.39,0.0,45.5301,184.32,34.595,0.0,243.397,366.492,0.84317,243.397,362.626,0.0234214,240.783,346.868,0.00746282,581.781,581.786,112164.0,35.4655,108533.0,103269.0,100909.0,0.0,0.0,100672.0,612.164,0.0,0.0,0.0,0.0,100672.0,612.164,98537.4,98227.140625
6830,2005-10-12 13:00:00,660.0,654.0,219.0,20.85,2.39,0.0,42.4891,204.618,37.7786,0.0,516.04,242.134,1.00269,516.04,239.58,0.0278525,509.198,229.169,0.00887471,730.992,730.989,140923.0,40.42,138468.0,128723.0,125816.0,0.0,0.0,125440.0,605.567,0.0,0.0,0.0,0.0,125440.0,605.567,122731.0,122250.328125
6831,2005-10-12 14:00:00,583.0,679.0,186.0,21.08,2.39,0.0,35.8604,221.841,45.6058,0.0,474.107,206.673,0.885708,470.234,204.493,0.024603,460.138,195.606,0.00783932,649.194,649.11,125139.0,38.4579,122013.0,114422.0,110831.0,0.0,0.0,110532.0,599.669,0.0,0.0,0.0,0.0,110532.0,599.669,108116.0,107741.4609375
6832,2005-10-12 15:00:00,319.0,232.0,215.0,21.31,1.91,0.0,26.7956,235.678,56.1519,0.0,128.496,226.814,0.484633,126.817,224.422,0.013462,121.773,214.669,0.00428944,333.083,333.049,64206.0,30.5166,59746.1,58141.2,55760.0,0.0,0.0,55683.4,596.501,0.0,0.0,0.0,0.0,55683.4,596.501,54342.3,54247.265625
6833,2005-10-12 16:00:00,243.0,476.0,110.0,21.54,1.91,0.0,16.2385,246.956,68.142,0.0,177.076,122.064,0.369172,165.502,120.777,0.0102548,151.551,115.528,0.0032675,264.411,264.519,50995.0,28.8522,46698.8,45768.7,40170.8,0.0,0.0,40127.8,597.429,0.0,0.0,0.0,0.0,40127.8,597.429,39057.2,39007.6171875
6834,2005-10-12 17:00:00,50.0,160.0,35.0,20.92,1.91,0.0,4.81609,256.653,80.9022,0.0,27.2621,41.9559,0.0759612,13.3341,41.5133,0.00211003,9.78435,39.7094,0.000672326,48.9994,49.0184,9449.69,22.275,7340.44,7451.57,6774.87,0.0,0.0,6773.54,555.333,0.0,0.0,0.0,0.0,6773.54,555.333,6425.68,6424.35302734375
6835,2005-10-12 18:00:00,0.0,0.0,0.0,20.3,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6836,2005-10-12 19:00:00,0.0,0.0,0.0,19.67,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6837,2005-10-12 20:00:00,0.0,0.0,0.0,19.19,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6838,2005-10-12 21:00:00,0.0,0.0,0.0,18.7,2.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6839,2005-10-12 22:00:00,0.0,0.0,0.0,18.21,2.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6840,2005-10-12 23:00:00,0.0,0.0,0.0,18.08,2.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6841,2005-10-13 00:00:00,0.0,0.0,0.0,17.95,4.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6842,2005-10-13 01:00:00,0.0,0.0,0.0,17.82,4.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6843,2005-10-13 02:00:00,0.0,0.0,0.0,17.63,4.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6844,2005-10-13 03:00:00,0.0,0.0,0.0,17.44,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6845,2005-10-13 04:00:00,0.0,0.0,0.0,17.25,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6846,2005-10-13 05:00:00,0.0,0.0,0.0,16.7,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6847,2005-10-13 06:00:00,2.0,7.0,2.0,16.14,1.09,0.0,-2.26163,98.1838,90.0,0.0,0.0,2.10143,0.00303845,0.0,2.07927,0.0,0.0,1.98891,0.0,1.96902,1.96902,379.606,16.1975,63.1803,62.7818,62.6132,0.0,0.0,62.6124,201.203,0.0,0.0,0.0,62.6124,0.0,540.0,0.0,0.0
6848,2005-10-13 07:00:00,71.0,41.0,64.0,15.59,1.09,0.0,9.44195,107.373,79.8569,0.0,7.51454,64.7915,0.107865,6.49541,64.108,0.00299625,4.97601,61.3222,0.000954703,65.6362,65.6374,12654.0,17.507,10184.6,10604.1,10320.6,0.0,0.0,10317.9,582.261,0.0,0.0,0.0,0.0,10317.9,582.261,9844.05,9840.974609375
6849,2005-10-13 08:00:00,231.0,231.0,150.0,15.99,1.09,0.0,20.5326,117.629,67.179,0.0,89.5712,154.596,0.350941,87.2295,152.965,0.00974836,80.3458,146.318,0.00310615,224.4,224.372,43256.6,22.5431,39087.5,39559.6,37179.0,0.0,0.0,37145.8,608.658,0.0,0.0,0.0,0.0,37145.8,608.658,36160.2,36118.69140625
6850,2005-10-13 09:00:00,445.0,444.0,220.0,16.38,1.47,0.0,30.5223,129.848,55.328,0.0,252.026,229.119,0.676055,251.614,226.702,0.0187793,242.08,216.851,0.0059837,454.347,454.338,87589.8,29.315,83316.6,81614.0,79522.5,0.0,0.0,79378.9,619.53,0.0,0.0,0.0,0.0,79378.9,619.53,77686.5,77494.0703125
6851,2005-10-13 10:00:00,339.0,86.0,285.0,16.78,1.47,0.0,38.6624,144.992,45.0225,0.0,61.0964,295.51,0.515017,61.0964,292.392,0.014306,59.8293,279.687,0.00455837,336.125,336.128,64801.0,26.3496,60337.4,59937.0,58155.7,0.0,0.0,58079.6,622.823,0.0,0.0,0.0,0.0,58079.6,622.823,56794.4,56691.23828125
6852,2005-10-13 11:00:00,441.0,146.0,340.0,17.81,1.47,0.0,43.8946,163.551,37.5991,0.0,115.417,354.715,0.669978,115.417,350.973,0.0186105,113.904,335.722,0.00592992,445.135,445.134,85814.8,30.483,81509.1,79393.7,77826.0,0.0,0.0,77686.9,616.266,0.0,0.0,0.0,0.0,77686.9,616.266,76010.0,75825.75
6853,2005-10-13 12:00:00,604.0,428.0,301.0,18.85,2.14,0.0,45.1535,184.372,34.9697,0.0,350.205,320.802,0.917612,350.205,317.418,0.0254892,346.347,303.625,0.0081217,643.48,643.48,124057.0,36.3667,120867.0,114543.0,111602.0,0.0,0.0,111314.0,614.152,0.0,0.0,0.0,0.0,111314.0,614.152,108966.0,108586.1640625
6854,2005-10-13 13:00:00,662.0,673.0,212.0,19.89,2.14,0.0,42.1173,204.524,38.1456,0.0,527.696,235.038,1.00573,527.696,232.558,0.0279369,520.531,222.453,0.0089016,735.563,735.56,141803.0,39.9133,139390.0,129911.0,127378.0,0.0,0.0,126993.0,605.435,0.0,0.0,0.0,0.0,126993.0,605.435,124248.0,123755.2109375
6855,2005-10-13 14:00:00,505.0,463.0,237.0,20.04,2.14,0.0,35.5137,221.655,45.9322,0.0,320.877,258.97,0.767208,318.255,256.239,0.0213113,311.289,245.104,0.00679049,550.835,550.796,106182.0,35.0337,102371.0,97571.8,94220.0,0.0,0.0,94006.0,602.111,0.0,0.0,0.0,0.0,94006.0,602.111,91960.3,91689.578125
6856,2005-10-13 15:00:00,110.0,0.0,110.0,20.18,3.1,0.0,26.4778,235.448,56.4372,0.0,0.0,108.564,0.167115,0.0,107.419,0.00464208,0.0,102.751,0.00147912,101.725,101.725,19610.7,22.778,16541.2,16737.5,16345.2,0.0,0.0,16338.3,584.384,0.0,0.0,0.0,0.0,16338.3,584.384,15658.2,15650.3017578125
6857,2005-10-13 16:00:00,235.0,374.0,132.0,20.33,3.1,0.0,15.9449,246.708,68.3961,0.0,138.047,143.412,0.357018,129.025,141.899,0.00991716,117.954,135.733,0.00315993,251.154,251.075,48403.7,26.7422,44136.8,43730.4,39177.9,0.0,0.0,39138.7,600.555,0.0,0.0,0.0,0.0,39138.7,600.555,38095.6,38048.5859375
6858,2005-10-13 17:00:00,21.0,0.0,21.0,19.68,3.1,0.0,4.53911,256.395,81.1351,0.0,0.0,20.5436,0.0319037,0.0,20.3269,0.000886214,0.0,19.4436,0.000282377,19.2495,19.2495,3710.98,20.1716,2451.13,2517.81,2466.28,0.0,0.0,2466.08,513.715,0.0,0.0,0.0,68.2931,2397.79,540.0,2262.88,2262.71728515625
6859,2005-10-13 18:00:00,0.0,0.0,0.0,19.04,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6860,2005-10-13 19:00:00,0.0,0.0,0.0,18.39,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6861,2005-10-13 20:00:00,0.0,0.0,0.0,17.54,5.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6862,2005-10-13 21:00:00,0.0,0.0,0.0,16.68,5.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6863,2005-10-13 22:00:00,0.0,0.0,0.0,15.83,5.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6864,2005-10-13 23:00:00,0.0,0.0,0.0,15.32,5.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6865,2005-10-14 00:00:00,0.0,0.0,0.0,14.8,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6866,2005-10-14 01:00:00,0.0,0.0,0.0,14.29,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6867,2005-10-14 02:00:00,0.0,0.0,0.0,14.19,4.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6868,2005-10-14 03:00:00,0.0,0.0,0.0,14.1,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6869,2005-10-14 04:00:00,0.0,0.0,0.0,14.01,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6870,2005-10-14 05:00:00,0.0,0.0,0.0,13.66,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6871,2005-10-14 06:00:00,3.0,17.0,2.0,13.3,3.12,0.0,-2.43819,98.5168,90.0,0.0,0.0,1.52505,0.00455767,0.0,1.50896,0.0,0.0,1.44339,0.0,1.42896,1.42896,275.483,13.3364,33.3828,33.083,32.989,0.0,0.0,32.9886,145.84,0.0,0.0,0.0,32.9886,0.0,540.0,0.0,0.0
6872,2005-10-14 07:00:00,82.0,100.0,66.0,12.95,3.12,0.0,9.24993,107.701,79.989,0.0,17.3035,66.4299,0.124576,14.9568,65.7291,0.00346046,11.4026,62.8729,0.00110261,73.5338,73.5346,14176.1,14.8255,11559.6,12199.4,11632.6,0.0,0.0,11629.3,596.9,0.0,0.0,0.0,0.0,11629.3,596.9,11123.9,11119.99609375
6873,2005-10-14 08:00:00,103.0,0.0,103.0,13.61,3.12,0.0,20.3142,117.957,67.338,0.0,0.0,101.451,0.15648,0.0,100.381,0.00434667,0.0,96.0192,0.00138499,95.0604,95.061,18326.1,16.0346,15353.6,16089.7,15706.4,0.0,0.0,15700.4,602.145,0.0,0.0,0.0,0.0,15700.4,602.145,15068.6,15061.37109375
6874,2005-10-14 09:00:00,233.0,44.0,211.0,14.28,3.77,0.0,30.2662,130.168,55.528,0.0,24.7056,216.635,0.353979,24.6652,214.349,0.00983276,23.7196,205.035,0.00313304,226.47,226.473,43659.2,19.8138,39475.2,40490.5,39509.1,0.0,0.0,39474.2,625.716,0.0,0.0,0.0,0.0,39474.2,625.716,38502.7,38455.30859375
6875,2005-10-14 10:00:00,512.0,369.0,283.0,14.94,3.77,0.0,38.3594,145.277,45.2804,0.0,259.644,297.682,0.777843,259.644,294.542,0.0216068,254.176,281.743,0.00688462,530.567,530.566,102286.0,27.9042,98350.0,97010.8,94701.8,0.0,0.0,94505.9,631.832,0.0,0.0,0.0,0.0,94505.9,631.832,92600.0,92327.015625
6876,2005-10-14 11:00:00,413.0,116.0,333.0,15.89,3.77,0.0,43.5456,163.746,37.9255,0.0,91.5981,347.977,0.62744,91.5981,344.306,0.0174289,90.3719,329.344,0.00555341,415.524,415.526,80106.4,26.0432,75721.0,75338.6,73460.7,0.0,0.0,73342.1,630.127,0.0,0.0,0.0,0.0,73342.1,630.127,71803.5,71639.5078125
6877,2005-10-14 12:00:00,355.0,34.0,331.0,16.83,3.89,0.0,44.7789,184.421,35.3425,0.0,27.7935,345.932,0.539325,27.7935,342.283,0.0149812,27.4796,327.409,0.00477352,351.344,351.343,67733.3,25.3474,63267.7,63156.3,61419.4,0.0,0.0,61335.7,627.524,0.0,0.0,0.0,0.0,61335.7,627.524,60006.4,59891.71875
6878,2005-10-14 13:00:00,327.0,30.0,307.0,17.78,3.89,0.0,41.7479,204.429,38.5103,0.0,23.5035,309.408,0.496786,23.5035,306.144,0.0137996,23.1769,292.841,0.00439701,312.862,312.863,60315.2,25.3646,55869.1,55765.0,54539.4,0.0,0.0,54471.7,618.839,0.0,0.0,0.0,0.0,54471.7,618.839,53236.6,53146.27734375
6879,2005-10-14 14:00:00,302.0,73.0,260.0,18.16,3.89,0.0,35.1695,221.47,46.2562,0.0,50.4173,270.612,0.458806,50.0054,267.758,0.0127446,48.8896,256.122,0.00406085,301.966,301.972,58215.9,25.4806,53786.3,53654.7,51964.7,0.0,0.0,51903.5,621.717,0.0,0.0,0.0,0.0,51903.5,621.717,50717.5,50635.2890625
6880,2005-10-14 15:00:00,321.0,276.0,199.0,18.55,5.06,0.0,26.1626,235.22,56.7203,0.0,151.829,214.068,0.487671,149.845,211.81,0.0135464,143.683,202.606,0.00431633,342.83,342.844,66093.1,26.2496,61632.5,61251.9,58557.7,0.0,0.0,58477.0,610.292,0.0,0.0,0.0,0.0,58477.0,610.292,57134.9,57029.984375
6881,2005-10-14 16:00:00,169.0,204.0,114.0,18.94,5.06,0.0,15.6539,246.461,68.6478,0.0,74.2164,123.862,0.256749,69.4869,122.555,0.00713192,63.4189,117.23,0.00227246,178.844,178.816,34473.8,22.9558,30598.1,30908.4,28347.9,0.0,0.0,28327.9,601.432,0.0,0.0,0.0,0.0,28327.9,601.432,27419.3,27395.037109375
6882,2005-10-14 17:00:00,43.0,81.0,36.0,18.14,5.06,0.0,4.26502,256.137,81.3652,0.0,12.0799,39.6343,0.0653267,5.76359,39.2162,0.00181463,4.1323,37.5121,0.000578201,41.2285,41.2317,7948.96,19.066,6024.72,6226.3,5964.46,0.0,0.0,5963.46,558.977,0.0,0.0,0.0,0.0,5963.46,558.977,5656.21,5655.18408203125
6883,2005-10-14 18:00:00,0.0,0.0,0.0,17.33,7.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6884,2005-10-14 19:00:00,0.0,0.0,0.0,16.53,7.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6885,2005-10-14 20:00:00,0.0,0.0,0.0,15.88,7.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6886,2005-10-14 21:00:00,0.0,0.0,0.0,15.23,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6887,2005-10-14 22:00:00,0.0,0.0,0.0,14.58,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6888,2005-10-14 23:00:00,0.0,0.0,0.0,14.45,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6889,2005-10-15 00:00:00,0.0,0.0,0.0,14.31,4.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6890,2005-10-15 01:00:00,0.0,0.0,0.0,14.18,4.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6891,2005-10-15 02:00:00,0.0,0.0,0.0,14.12,4.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6892,2005-10-15 03:00:00,0.0,0.0,0.0,14.07,2.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6893,2005-10-15 04:00:00,0.0,0.0,0.0,14.02,2.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6894,2005-10-15 05:00:00,0.0,0.0,0.0,13.81,2.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6895,2005-10-15 06:00:00,3.0,47.0,2.0,13.6,5.55,0.0,-2.61542,98.847,90.0,0.0,0.0,1.52725,0.00455767,0.0,1.51114,0.0,0.0,1.44548,0.0,1.43102,1.43103,275.885,13.6311,33.4806,33.1875,33.0929,0.0,0.0,33.0925,146.019,0.0,0.0,0.0,33.0925,0.0,540.0,0.0,0.0
6896,2005-10-15 07:00:00,107.0,298.0,60.0,13.4,5.55,0.0,9.05701,108.026,80.1227,0.0,51.2165,62.1339,0.162557,44.1868,61.4784,0.00451547,33.5167,58.8069,0.00143878,91.4018,91.4111,17621.9,15.3887,14718.3,15471.9,13778.4,0.0,0.0,13773.6,602.09,0.0,0.0,0.0,0.0,13773.6,602.09,13203.0,13197.4248046875
6897,2005-10-15 08:00:00,296.0,583.0,96.0,14.24,5.55,0.0,20.0948,118.28,67.4988,0.0,222.777,102.891,0.449691,216.953,101.806,0.0124914,199.455,97.3821,0.00398017,293.873,293.929,56667.9,20.6347,52280.1,53363.7,49865.6,0.0,0.0,49805.7,609.479,0.0,0.0,0.0,0.0,49805.7,609.479,48608.9,48533.40625
6898,2005-10-15 09:00:00,483.0,723.0,122.0,15.09,3.81,0.0,30.0094,130.482,55.7298,0.0,406.441,133.199,0.733786,405.777,131.794,0.0203829,390.035,126.067,0.00649467,510.947,510.927,98501.0,27.5415,94467.9,93332.5,90769.3,0.0,0.0,90588.9,631.131,0.0,0.0,0.0,0.0,90588.9,631.131,88752.6,88501.828125
6899,2005-10-15 10:00:00,633.0,838.0,118.0,15.94,3.81,0.0,38.0562,145.556,45.5395,0.0,585.163,130.451,0.961669,585.163,129.074,0.026713,572.649,123.466,0.00851165,689.162,689.162,132863.0,32.7351,130042.0,125448.0,122740.0,0.0,0.0,122403.0,624.245,0.0,0.0,0.0,0.0,122403.0,624.245,119886.0,119427.796875
6900,2005-10-15 11:00:00,715.0,867.0,123.0,16.99,3.81,0.0,43.1977,163.935,38.2518,0.0,679.159,137.493,1.08625,679.159,136.043,0.0301735,669.875,130.131,0.00961426,792.015,792.014,152692.0,36.2917,150815.0,143106.0,139581.0,0.0,0.0,139143.0,622.148,0.0,0.0,0.0,0.0,139143.0,622.148,136236.0,135643.15625
6901,2005-10-15 12:00:00,729.0,862.0,128.0,18.03,7.1,0.0,44.4064,184.465,35.7133,0.0,697.371,143.982,1.10751,697.371,142.463,0.0307643,689.296,136.272,0.00980252,817.322,817.321,157566.0,34.1291,155941.0,149523.0,146253.0,0.0,0.0,145782.0,627.815,0.0,0.0,0.0,0.0,145782.0,627.815,142739.0,142086.1875
6902,2005-10-15 13:00:00,681.0,846.0,123.0,19.08,7.1,0.0,41.3811,204.333,38.8724,0.0,657.165,139.139,1.03459,657.165,137.671,0.0287387,647.819,131.688,0.00915708,771.721,771.722,148773.0,34.2809,146699.0,140532.0,137229.0,0.0,0.0,136812.0,626.548,0.0,0.0,0.0,0.0,136812.0,626.548,133990.0,133415.15625
