hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
6903,2005-10-15 14:00:00,580.0,817.0,114.0,19.12,7.1,0.0,34.828,221.285,46.5779,0.0,560.856,129.267,0.88115,556.274,127.903,0.0244764,543.624,122.345,0.00779898,659.317,659.483,127136.0,32.1101,124104.0,120021.0,116190.0,0.0,0.0,115878.0,615.165,0.0,0.0,0.0,0.0,115878.0,615.165,113439.0,113028.03125
6904,2005-10-15 15:00:00,422.0,737.0,101.0,19.15,7.31,0.0,25.8501,234.992,57.0009,0.0,400.957,115.995,0.641113,395.716,114.772,0.0178087,379.172,109.784,0.00567443,484.073,484.036,93316.4,28.558,89190.3,87669.4,84096.3,0.0,0.0,83929.9,610.54,0.0,0.0,0.0,0.0,83929.9,610.54,82112.4,81894.8515625
6905,2005-10-15 16:00:00,229.0,560.0,80.0,19.18,7.31,0.0,15.3658,246.215,68.8969,0.0,202.457,91.555,0.347902,189.224,90.5892,0.00966396,172.408,86.6527,0.00307925,256.473,256.506,49451.1,24.1656,45198.9,45345.5,39110.0,0.0,0.0,39069.2,607.459,0.0,0.0,0.0,0.0,39069.2,607.459,38045.9,37998.74609375
6906,2005-10-15 17:00:00,42.0,161.0,28.0,18.27,7.31,0.0,3.99395,255.88,81.5926,0.0,23.5282,32.7817,0.0638074,11.149,32.4359,0.00177243,7.89381,31.0264,0.000564754,38.5316,38.5327,7428.34,19.0189,5578.89,5766.66,5237.38,0.0,0.0,5236.58,552.509,0.0,0.0,0.0,0.0,5236.58,552.509,4960.28,4959.48486328125
6907,2005-10-15 18:00:00,0.0,0.0,0.0,17.35,8.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6908,2005-10-15 19:00:00,0.0,0.0,0.0,16.43,8.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6909,2005-10-15 20:00:00,0.0,0.0,0.0,15.32,8.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6910,2005-10-15 21:00:00,0.0,0.0,0.0,14.21,7.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6911,2005-10-15 22:00:00,0.0,0.0,0.0,13.1,7.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6912,2005-10-15 23:00:00,0.0,0.0,0.0,12.51,7.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6913,2005-10-16 00:00:00,0.0,0.0,0.0,11.91,5.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6914,2005-10-16 01:00:00,0.0,0.0,0.0,11.31,5.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6915,2005-10-16 02:00:00,0.0,0.0,0.0,10.59,5.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6916,2005-10-16 03:00:00,0.0,0.0,0.0,9.87,4.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6917,2005-10-16 04:00:00,0.0,0.0,0.0,9.15,4.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6918,2005-10-16 05:00:00,0.0,0.0,0.0,8.8,4.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6919,2005-10-16 06:00:00,3.0,32.0,2.0,8.44,3.46,0.0,-2.7933,99.1742,90.0,0.0,0.0,1.52947,0.00455767,0.0,1.51333,0.0,0.0,1.44757,0.0,1.4331,1.43308,276.283,8.47574,33.572,33.1421,33.0537,0.0,0.0,33.0532,145.692,0.0,0.0,0.0,33.0532,0.0,540.0,0.0,0.0
6920,2005-10-16 07:00:00,94.0,209.0,61.0,8.09,3.46,0.0,8.86323,108.348,80.2578,0.0,36.2426,62.3403,0.142807,30.7944,61.6827,0.00396686,23.235,59.0023,0.00126397,81.4162,81.4098,15694.3,10.1203,12946.3,13981.5,12824.0,0.0,0.0,12820.1,614.536,0.0,0.0,0.0,0.0,12820.1,614.536,12297.4,12292.59765625
6921,2005-10-16 08:00:00,312.0,548.0,126.0,8.76,3.46,0.0,19.8746,118.599,67.6613,0.0,207.95,132.472,0.473998,202.513,131.074,0.0131666,185.998,125.379,0.00419532,308.267,308.289,59435.8,16.4484,55017.8,57259.4,53458.7,0.0,0.0,53393.2,622.526,0.0,0.0,0.0,0.0,53393.2,622.526,52186.6,52100.23046875
6922,2005-10-16 09:00:00,490.0,775.0,106.0,9.44,1.78,0.0,29.7519,130.792,55.9332,0.0,433.458,116.585,0.74442,432.749,115.355,0.0206783,415.76,110.342,0.0065888,520.848,520.79,100403.0,23.9621,96419.4,96861.5,93914.2,0.0,0.0,93728.6,643.482,0.0,0.0,0.0,0.0,93728.6,643.482,91895.5,91624.9375
6923,2005-10-16 10:00:00,629.0,836.0,118.0,10.11,1.78,0.0,37.7532,145.828,45.7997,0.0,581.865,130.536,0.955592,581.865,129.159,0.0265442,569.228,123.546,0.00845786,685.855,685.853,132220.0,29.2348,129370.0,126857.0,124099.0,0.0,0.0,123768.0,636.253,0.0,0.0,0.0,0.0,123768.0,636.253,121300.0,120830.7890625
6924,2005-10-16 11:00:00,710.0,865.0,123.0,11.11,1.78,0.0,42.8509,164.117,38.5776,0.0,674.754,137.581,1.07865,674.754,136.13,0.0299625,665.336,130.215,0.00954703,787.604,787.604,151838.0,33.0721,149918.0,144434.0,140719.0,0.0,0.0,140286.0,631.624,0.0,0.0,0.0,0.0,140286.0,631.624,137419.0,136817.234375
6925,2005-10-16 12:00:00,728.0,872.0,124.0,12.11,4.56,0.0,44.036,184.506,36.0822,0.0,702.243,139.807,1.106,702.243,138.332,0.0307221,693.909,132.321,0.00978907,817.978,817.977,157694.0,31.0883,156076.0,151786.0,148255.0,0.0,0.0,147786.0,637.995,0.0,0.0,0.0,0.0,147786.0,637.995,144766.0,144096.859375
6926,2005-10-16 13:00:00,681.0,856.0,121.0,13.11,4.56,0.0,41.017,204.236,39.2318,0.0,660.954,137.087,1.03459,660.954,135.641,0.0287387,651.337,129.747,0.00915708,773.282,773.282,149078.0,31.0513,147020.0,142981.0,139626.0,0.0,0.0,139206.0,635.205,0.0,0.0,0.0,0.0,139206.0,635.205,136393.0,135799.3125
6927,2005-10-16 14:00:00,574.0,815.0,113.0,13.28,4.56,0.0,34.4893,221.1,46.897,0.0,556.302,128.277,0.872035,551.757,126.924,0.0242232,538.971,121.409,0.0077183,653.783,653.673,126015.0,28.4462,122936.0,120941.0,117351.0,0.0,0.0,117045.0,627.071,0.0,0.0,0.0,0.0,117045.0,627.071,114655.0,114234.796875
6928,2005-10-16 15:00:00,415.0,731.0,100.0,13.45,5.14,0.0,25.5405,234.765,57.2791,0.0,394.928,115.005,0.630478,388.475,113.792,0.0175133,371.965,108.847,0.00558031,476.009,475.853,91739.7,24.0813,87586.3,87906.9,83363.4,0.0,0.0,83207.7,629.432,0.0,0.0,0.0,0.0,83207.7,629.432,81491.3,81273.59375
6929,2005-10-16 16:00:00,227.0,527.0,90.0,13.61,5.14,0.0,15.0806,245.969,69.1434,0.0,187.473,101.329,0.344864,174.607,100.26,0.00957956,158.816,95.9035,0.00305236,252.176,252.182,48614.9,19.2441,44371.5,45588.5,39634.4,0.0,0.0,39594.8,620.492,0.0,0.0,0.0,0.0,39594.8,620.492,38602.5,38554.21875
6930,2005-10-16 17:00:00,35.0,110.0,26.0,13.11,5.14,0.0,3.72603,255.623,81.817,0.0,14.7243,28.8721,0.0531729,6.6038,28.5675,0.00147702,4.61419,27.3261,0.000470628,31.6214,31.6179,6095.38,13.8164,4434.92,4714.87,4426.1,0.0,0.0,4425.56,564.562,0.0,0.0,0.0,0.0,4425.56,564.562,4195.64,4195.07861328125
6931,2005-10-16 18:00:00,0.0,0.0,0.0,12.6,6.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6932,2005-10-16 19:00:00,0.0,0.0,0.0,12.1,6.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6933,2005-10-16 20:00:00,0.0,0.0,0.0,11.3,6.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6934,2005-10-16 21:00:00,0.0,0.0,0.0,10.5,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6935,2005-10-16 22:00:00,0.0,0.0,0.0,9.7,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6936,2005-10-16 23:00:00,0.0,0.0,0.0,9.56,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6937,2005-10-17 00:00:00,0.0,0.0,0.0,9.41,2.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6938,2005-10-17 01:00:00,0.0,0.0,0.0,9.27,2.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6939,2005-10-17 02:00:00,0.0,0.0,0.0,9.02,2.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6940,2005-10-17 03:00:00,0.0,0.0,0.0,8.76,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6941,2005-10-17 04:00:00,0.0,0.0,0.0,8.51,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6942,2005-10-17 05:00:00,0.0,0.0,0.0,8.56,1.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6943,2005-10-17 06:00:00,3.0,30.0,2.0,8.61,0.94,0.0,-2.97182,99.4983,90.0,0.0,0.0,1.53169,0.00455767,0.0,1.51553,0.0,0.0,1.44967,0.0,1.43518,1.43517,276.677,8.65234,33.6704,33.2442,33.1528,0.0,0.0,33.1523,146.011,0.0,0.0,0.0,33.1523,0.0,540.0,0.0,0.0
6944,2005-10-17 07:00:00,102.0,210.0,70.0,8.66,0.94,0.0,8.66861,108.665,80.3943,0.0,35.4283,71.6385,0.154961,29.9288,70.8828,0.00430447,22.4573,67.8026,0.00137155,89.3587,89.3252,17219.5,11.2954,14341.4,15390.9,14252.5,0.0,0.0,14247.7,611.846,0.0,0.0,0.0,0.0,14247.7,611.846,13675.6,13669.6484375
6945,2005-10-17 08:00:00,309.0,610.0,104.0,9.43,0.94,0.0,19.6535,118.913,67.8254,0.0,230.05,111.093,0.46944,224.036,109.921,0.01304,205.558,105.145,0.00415498,307.6,307.71,59324.4,18.5084,54914.0,56599.3,52524.5,0.0,0.0,52460.2,619.102,0.0,0.0,0.0,0.0,52460.2,619.102,51254.9,51171.01171875
6946,2005-10-17 09:00:00,486.0,774.0,105.0,10.2,2.58,0.0,29.4939,131.096,56.1381,0.0,431.195,115.631,0.738343,430.49,114.411,0.0205095,413.385,109.439,0.00653501,517.602,517.559,99779.6,23.882,95780.7,96251.7,93465.7,0.0,0.0,93281.2,642.25,0.0,0.0,0.0,0.0,93281.2,642.25,91451.2,91183.3125
6947,2005-10-17 10:00:00,614.0,812.0,121.0,10.97,2.58,0.0,37.4503,146.095,46.0609,0.0,562.58,133.753,0.932804,562.58,132.342,0.0259112,550.171,126.591,0.00825617,670.003,670.003,129170.0,28.6819,126190.0,124050.0,120723.0,0.0,0.0,120413.0,639.943,0.0,0.0,0.0,0.0,120413.0,639.943,118036.0,117591.0859375
6948,2005-10-17 11:00:00,703.0,859.0,124.0,12.14,2.58,0.0,42.5054,164.294,38.9031,0.0,666.879,138.728,1.06801,666.879,137.264,0.0296671,657.376,131.299,0.00945291,780.798,780.797,150528.0,32.7808,148541.0,143304.0,140033.0,0.0,0.0,139604.0,629.953,0.0,0.0,0.0,0.0,139604.0,629.953,136743.0,136144.96875
6949,2005-10-17 12:00:00,723.0,871.0,123.0,13.31,3.14,0.0,43.668,184.543,36.4488,0.0,698.983,138.825,1.0984,698.983,137.36,0.0305111,690.484,131.391,0.00972184,813.667,813.667,156862.0,34.0355,155200.0,148869.0,145489.0,0.0,0.0,145025.0,629.305,0.0,0.0,0.0,0.0,145025.0,629.305,142013.0,141370.640625
6950,2005-10-17 13:00:00,675.0,852.0,121.0,14.48,3.14,0.0,40.6557,204.137,39.5884,0.0,655.3,137.166,1.02548,655.3,135.719,0.0284855,645.549,129.822,0.0090764,767.625,767.626,147983.0,34.0327,145869.0,139894.0,136902.0,0.0,0.0,136486.0,625.861,0.0,0.0,0.0,0.0,136486.0,625.861,133667.0,133095.921875
6951,2005-10-17 14:00:00,569.0,814.0,113.0,14.94,3.14,0.0,34.1534,220.915,47.2134,0.0,551.729,128.344,0.864439,545.419,126.99,0.0240122,532.542,121.472,0.00765107,647.481,647.319,124793.0,31.4283,121677.0,118014.0,113110.0,0.0,0.0,112814.0,616.114,0.0,0.0,0.0,0.0,112814.0,616.114,110446.0,110051.9609375
6952,2005-10-17 15:00:00,411.0,731.0,100.0,15.4,1.83,0.0,25.2338,234.539,57.5545,0.0,391.381,115.085,0.624401,383.067,113.871,0.0173445,366.52,108.923,0.00552652,470.694,470.63,90729.8,28.4796,86568.1,85080.7,80535.3,0.0,0.0,80381.4,612.068,0.0,0.0,0.0,0.0,80381.4,612.068,78637.2,78435.0546875
6953,2005-10-17 16:00:00,220.0,547.0,80.0,15.87,1.83,0.0,14.7985,245.723,69.387,0.0,192.967,91.5731,0.334229,178.463,90.6071,0.00928415,162.04,86.6698,0.00295824,246.226,246.321,47486.7,22.7157,43277.4,43706.2,37840.7,0.0,0.0,37803.1,610.444,0.0,0.0,0.0,0.0,37803.1,610.444,36804.8,36760.5
6954,2005-10-17 17:00:00,34.0,122.0,24.0,15.46,1.83,0.0,3.46137,255.366,82.0383,0.0,15.9207,27.6473,0.0516536,6.4401,27.3556,0.00143482,4.43733,26.1669,0.000457182,30.2986,30.2804,5837.69,16.3015,4216.7,4424.34,4153.2,0.0,0.0,4152.7,554.567,0.0,0.0,0.0,0.0,4152.7,554.567,3931.35,3930.85375976562
6955,2005-10-17 18:00:00,0.0,0.0,0.0,15.05,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6956,2005-10-17 19:00:00,0.0,0.0,0.0,14.65,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6957,2005-10-17 20:00:00,0.0,0.0,0.0,14.24,5.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6958,2005-10-17 21:00:00,0.0,0.0,0.0,13.84,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6959,2005-10-17 22:00:00,0.0,0.0,0.0,13.43,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6960,2005-10-17 23:00:00,0.0,0.0,0.0,13.54,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6961,2005-10-18 00:00:00,0.0,0.0,0.0,13.66,6.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6962,2005-10-18 01:00:00,0.0,0.0,0.0,13.77,6.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6963,2005-10-18 02:00:00,0.0,0.0,0.0,13.75,6.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6964,2005-10-18 03:00:00,0.0,0.0,0.0,13.73,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6965,2005-10-18 04:00:00,0.0,0.0,0.0,13.71,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6966,2005-10-18 05:00:00,0.0,0.0,0.0,13.87,6.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6967,2005-10-18 06:00:00,2.0,13.0,2.0,14.04,8.07,0.0,-3.15095,99.8191,90.0,0.0,0.0,2.1034,0.00303845,0.0,2.08121,0.0,0.0,1.99077,0.0,1.97086,1.97086,379.954,14.0765,63.2993,62.7994,62.6267,0.0,0.0,62.6259,201.265,0.0,0.0,0.0,62.6259,0.0,540.0,0.0,0.0
6968,2005-10-18 07:00:00,75.0,95.0,61.0,14.21,8.07,0.0,8.47318,108.98,80.5324,0.0,15.6289,61.708,0.113942,13.1517,61.057,0.00316505,9.8116,58.4038,0.00100849,67.5342,67.5271,13017.5,15.461,10512.8,11062.4,10589.0,0.0,0.0,10586.2,593.599,0.0,0.0,0.0,0.0,10586.2,593.599,10115.2,10111.8935546875
6969,2005-10-18 08:00:00,303.0,473.0,146.0,15.05,8.07,0.0,19.4317,119.223,67.9912,0.0,176.852,152.904,0.460325,172.229,151.291,0.0127868,157.861,144.716,0.0040743,299.555,299.684,57774.8,20.6019,53365.2,54487.3,50713.2,0.0,0.0,50651.8,610.532,0.0,0.0,0.0,0.0,50651.8,610.532,49445.5,49367.828125
6970,2005-10-18 09:00:00,301.0,150.0,228.0,15.9,4.7,0.0,29.2354,131.394,56.3446,0.0,82.8347,234.926,0.457287,82.6993,232.448,0.0127024,79.3731,222.347,0.0040474,298.707,298.704,57584.5,22.7673,53159.5,53731.4,52343.9,0.0,0.0,52282.5,624.573,0.0,0.0,0.0,0.0,52282.5,624.573,51100.4,51017.1015625
6971,2005-10-18 10:00:00,608.0,691.0,192.0,16.74,4.7,0.0,37.1476,146.355,46.3229,0.0,475.742,209.14,0.923689,475.742,206.934,0.025658,465.085,197.942,0.00817549,656.405,656.406,126548.0,31.8311,123458.0,119591.0,117091.0,0.0,0.0,116787.0,627.358,0.0,0.0,0.0,0.0,116787.0,627.358,114404.0,113986.3984375
6972,2005-10-18 11:00:00,701.0,863.0,123.0,17.86,4.7,0.0,42.1613,164.465,39.2279,0.0,667.054,137.753,1.06498,667.054,136.3,0.0295827,657.351,130.377,0.00942601,779.86,779.859,150342.0,35.7893,148347.0,141093.0,137607.0,0.0,0.0,137183.0,623.634,0.0,0.0,0.0,0.0,137183.0,623.634,134332.0,133755.75
6973,2005-10-18 12:00:00,712.0,856.0,127.0,18.98,4.6,0.0,43.3024,184.576,36.8132,0.0,682.873,143.171,1.08169,682.873,141.661,0.0300469,674.369,135.505,0.00957392,801.784,801.785,154569.0,37.5341,152789.0,144124.0,141079.0,0.0,0.0,140622.0,615.785,0.0,0.0,0.0,0.0,140622.0,615.785,137630.0,137026.796875
6974,2005-10-18 13:00:00,653.0,702.0,200.0,20.1,4.6,0.0,40.2973,204.038,39.9422,0.0,537.008,223.01,0.992054,537.008,220.658,0.027557,528.837,211.069,0.00878058,732.516,732.517,141219.0,37.0511,138778.0,131160.0,128284.0,0.0,0.0,127907.0,616.579,0.0,0.0,0.0,0.0,127907.0,616.579,125216.0,124713.8671875
6975,2005-10-18 14:00:00,355.0,173.0,259.0,20.59,4.6,0.0,33.8206,220.731,47.527,0.0,116.464,273.23,0.539325,115.132,270.347,0.0149812,112.363,258.599,0.00477352,367.258,367.254,70801.0,29.0886,66344.5,65036.7,62483.2,0.0,0.0,62390.9,609.306,0.0,0.0,0.0,0.0,62390.9,609.306,60968.5,60849.27734375
6976,2005-10-18 15:00:00,297.0,269.0,184.0,21.08,5.8,0.0,24.9301,234.313,57.8272,0.0,142.747,198.591,0.45121,137.849,196.496,0.0125336,131.797,187.957,0.00399362,316.56,316.593,61036.0,27.8574,56598.8,55798.5,52027.8,0.0,0.0,51959.4,593.922,0.0,0.0,0.0,0.0,51959.4,593.922,50675.6,50593.92578125
6977,2005-10-18 16:00:00,169.0,264.0,103.0,21.57,5.8,0.0,14.5195,245.478,69.6277,0.0,91.643,112.595,0.256749,83.5568,111.407,0.00713192,75.7335,106.566,0.00227246,180.478,180.483,34795.0,25.4337,30917.5,30837.7,28068.1,0.0,0.0,28047.4,590.341,0.0,0.0,0.0,0.0,28047.4,590.341,27114.6,27090.91015625
6978,2005-10-18 17:00:00,20.0,17.0,19.0,21.01,5.8,0.0,3.2001,255.109,82.2565,0.0,1.54871,18.2536,0.0303845,0.558728,18.061,0.000844014,0.379326,17.2762,0.00026893,17.4792,17.4801,3369.96,21.3842,2176.41,2220.48,2173.82,0.0,0.0,2173.65,504.956,0.0,0.0,0.0,114.483,2059.17,539.992,1942.81,1942.685546875
6979,2005-10-18 18:00:00,0.0,0.0,0.0,20.45,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6980,2005-10-18 19:00:00,0.0,0.0,0.0,19.89,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6981,2005-10-18 20:00:00,0.0,0.0,0.0,19.38,5.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6982,2005-10-18 21:00:00,0.0,0.0,0.0,18.87,4.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6983,2005-10-18 22:00:00,0.0,0.0,0.0,18.36,4.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6984,2005-10-18 23:00:00,0.0,0.0,0.0,18.21,4.56,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6985,2005-10-19 00:00:00,0.0,0.0,0.0,18.06,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6986,2005-10-19 01:00:00,0.0,0.0,0.0,17.91,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6987,2005-10-19 02:00:00,0.0,0.0,0.0,17.65,1.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6988,2005-10-19 03:00:00,0.0,0.0,0.0,17.38,4.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6989,2005-10-19 04:00:00,0.0,0.0,0.0,17.11,4.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6990,2005-10-19 05:00:00,0.0,0.0,0.0,16.88,4.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
6991,2005-10-19 06:00:00,2.0,15.0,2.0,16.65,5.59,0.0,-3.33069,100.137,90.0,0.0,0.0,2.1038,0.00303845,0.0,2.0816,0.0,0.0,1.99115,0.0,1.97124,1.97124,380.029,16.6928,63.3163,62.9405,62.7753,0.0,0.0,62.7745,201.456,0.0,0.0,0.0,62.7745,0.0,540.0,0.0,0.0
6992,2005-10-19 07:00:00,81.0,120.0,64.0,16.42,5.59,0.0,8.27699,109.29,80.6719,0.0,19.1408,64.9014,0.123057,16.0758,64.2168,0.00341826,11.9206,61.4262,0.00108917,72.6144,72.5977,13995.4,17.9953,11396.3,11832.4,11300.3,0.0,0.0,11297.1,589.394,0.0,0.0,0.0,0.0,11297.1,589.394,10794.5,10790.828125
6993,2005-10-19 08:00:00,295.0,460.0,144.0,17.31,5.59,0.0,19.2091,119.529,68.1585,0.0,170.745,150.991,0.448171,166.281,149.398,0.0124492,152.248,142.906,0.00396672,292.206,292.253,56344.2,23.6518,51946.7,52272.0,49011.9,0.0,0.0,48952.9,602.531,0.0,0.0,0.0,0.0,48952.9,602.531,47746.9,47674.48046875
6994,2005-10-19 09:00:00,375.0,314.0,223.0,18.19,5.18,0.0,28.9765,131.687,56.5526,0.0,172.934,233.232,0.569709,172.369,230.772,0.0158253,165.351,220.744,0.00504245,382.239,382.211,73684.5,26.707,69242.0,68670.0,66642.2,0.0,0.0,66541.9,622.29,0.0,0.0,0.0,0.0,66541.9,622.29,65093.6,64958.60546875
6995,2005-10-19 10:00:00,594.0,671.0,193.0,19.07,5.18,0.0,36.8453,146.609,46.5857,0.0,459.587,210.227,0.902419,459.587,208.01,0.0250672,449.131,198.971,0.00798723,641.628,641.63,123698.0,33.3678,120493.0,115858.0,113205.0,0.0,0.0,112916.0,622.174,0.0,0.0,0.0,0.0,112916.0,622.174,110582.0,110191.734375
6996,2005-10-19 11:00:00,665.0,756.0,162.0,20.27,5.18,0.0,41.8186,164.629,39.552,0.0,581.66,181.229,1.01028,581.66,179.317,0.0280635,573.024,171.525,0.00894194,737.113,737.112,142104.0,36.6955,139707.0,132271.0,129243.0,0.0,0.0,128862.0,617.681,0.0,0.0,0.0,0.0,128862.0,617.681,126157.0,125649.546875
6997,2005-10-19 12:00:00,701.0,808.0,152.0,21.46,3.57,0.0,42.9393,184.606,37.1751,0.0,642.138,172.165,1.06498,642.138,170.349,0.0295827,633.95,162.946,0.00942601,788.936,788.937,152095.0,40.9929,150187.0,139290.0,136409.0,0.0,0.0,135968.0,604.967,0.0,0.0,0.0,0.0,135968.0,604.967,133012.0,132445.796875
6998,2005-10-19 13:00:00,647.0,803.0,133.0,22.65,3.57,0.0,39.9419,203.937,40.2929,0.0,610.664,150.024,0.982938,610.664,148.442,0.0273038,601.167,141.991,0.0086999,735.735,735.737,141843.0,40.8658,139432.0,129341.0,126509.0,0.0,0.0,126128.0,604.899,0.0,0.0,0.0,0.0,126128.0,604.899,123400.0,122914.484375
6999,2005-10-19 14:00:00,547.0,778.0,119.0,22.98,3.57,0.0,33.491,220.547,47.8377,0.0,520.632,136.753,0.831016,514.677,135.311,0.0230838,502.073,129.431,0.00735525,625.196,625.313,120548.0,38.4618,117262.0,109923.0,106237.0,0.0,0.0,105955.0,592.666,0.0,0.0,0.0,0.0,105955.0,592.666,103600.0,103254.2421875
7000,2005-10-19 15:00:00,393.0,679.0,110.0,23.31,3.41,0.0,24.6297,234.088,58.097,0.0,358.872,125.844,0.597055,345.971,124.516,0.0165849,330.537,119.106,0.00528448,445.152,445.062,85806.8,34.446,81577.6,77843.9,71443.2,0.0,0.0,71305.1,580.281,0.0,0.0,0.0,0.0,71305.1,580.281,69587.6,69431.5546875
7001,2005-10-19 16:00:00,196.0,452.0,85.0,23.63,3.41,0.0,14.2439,245.234,69.8654,0.0,155.29,96.3279,0.297768,141.588,95.3118,0.00827133,128.101,91.17,0.00263552,217.081,217.17,41867.0,29.0638,37783.8,36974.0,32646.4,0.0,0.0,32616.6,587.209,0.0,0.0,0.0,0.0,32616.6,587.209,31620.7,31588.275390625
7002,2005-10-19 17:00:00,25.0,87.0,18.0,23.14,3.41,0.0,2.94234,254.853,82.4714,0.0,10.5419,20.5389,0.0379806,3.31966,20.3222,0.00105502,2.2188,19.4391,0.000336163,21.4417,21.4484,4134.89,23.6767,2797.7,2818.74,2706.35,0.0,0.0,2706.1,510.984,0.0,0.0,0.0,102.11,2603.99,539.994,2457.86,2457.66650390625
7003,2005-10-19 18:00:00,0.0,0.0,0.0,22.65,3.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7004,2005-10-19 19:00:00,0.0,0.0,0.0,22.16,3.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7005,2005-10-19 20:00:00,0.0,0.0,0.0,21.7,3.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7006,2005-10-19 21:00:00,0.0,0.0,0.0,21.24,2.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7007,2005-10-19 22:00:00,0.0,0.0,0.0,20.77,2.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7008,2005-10-19 23:00:00,0.0,0.0,0.0,20.62,2.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7009,2005-10-20 00:00:00,0.0,0.0,0.0,20.47,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7010,2005-10-20 01:00:00,0.0,0.0,0.0,20.32,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7011,2005-10-20 02:00:00,0.0,0.0,0.0,20.08,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7012,2005-10-20 03:00:00,0.0,0.0,0.0,19.84,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7013,2005-10-20 04:00:00,0.0,0.0,0.0,19.61,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7014,2005-10-20 05:00:00,0.0,0.0,0.0,19.16,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7015,2005-10-20 06:00:00,1.0,13.0,1.0,18.71,4.64,0.0,-3.51102,100.451,90.0,0.0,0.0,1.0681,0.00151922,0.0,1.05684,0.0,0.0,1.01091,0.0,1.0008,1.00079,192.937,18.7331,16.4025,16.3222,16.2786,0.0,0.0,16.2784,103.201,0.0,0.0,0.0,16.2784,0.0,540.0,0.0,0.0
7016,2005-10-20 07:00:00,77.0,109.0,61.0,18.27,4.64,0.0,8.08007,109.596,80.8129,0.0,18.1745,61.9228,0.11698,15.2939,61.2696,0.00324945,11.2691,58.6072,0.00103538,69.1785,69.1885,13337.4,19.8669,10801.9,11105.5,10563.4,0.0,0.0,10560.5,581.772,0.0,0.0,0.0,0.0,10560.5,581.772,10076.8,10073.5498046875
7017,2005-10-20 08:00:00,156.0,62.0,136.0,18.85,4.64,0.0,18.9858,119.829,68.3275,0.0,22.7029,138.933,0.236999,22.1093,137.467,0.00658331,20.2214,131.494,0.00209766,150.2,150.195,28955.1,22.3166,25317.1,25667.1,24886.9,0.0,0.0,24872.0,603.291,0.0,0.0,0.0,0.0,24872.0,603.291,24022.2,24003.779296875
7018,2005-10-20 09:00:00,426.0,459.0,206.0,19.42,4.31,0.0,28.7173,131.974,56.7619,0.0,250.967,218.597,0.64719,250.146,216.291,0.0179775,239.835,206.892,0.00572822,442.266,442.254,85261.7,29.85,80950.6,79086.9,77043.7,0.0,0.0,76907.5,616.446,0.0,0.0,0.0,0.0,76907.5,616.446,75245.0,75064.4375
7019,2005-10-20 10:00:00,566.0,695.0,153.0,20.0,4.31,0.0,36.5435,146.856,46.8492,0.0,474.376,169.206,0.859881,474.376,167.421,0.0238856,463.414,160.146,0.00761073,617.332,617.333,119011.0,34.5591,115625.0,110530.0,108155.0,0.0,0.0,107886.0,615.998,0.0,0.0,0.0,0.0,107886.0,615.998,105620.0,105265.09375
7020,2005-10-20 11:00:00,641.0,635.0,222.0,20.7,4.31,0.0,41.4776,164.788,39.8753,0.0,485.497,242.156,0.973823,485.497,239.601,0.0270506,478.141,229.189,0.00861922,700.266,700.267,135000.0,37.215,132273.0,124890.0,122236.0,0.0,0.0,121890.0,613.546,0.0,0.0,0.0,0.0,121890.0,613.546,119314.0,118859.5859375
7021,2005-10-20 12:00:00,530.0,298.0,329.0,21.41,2.51,0.0,42.5789,184.631,37.5345,0.0,235.574,352.033,0.805189,235.574,348.319,0.0223664,232.499,333.183,0.00712666,560.032,560.03,107964.0,36.2838,104196.0,98728.8,96612.8,0.0,0.0,96392.9,608.276,0.0,0.0,0.0,0.0,96392.9,608.276,94329.5,94046.03125
7022,2005-10-20 13:00:00,109.0,0.0,109.0,22.11,2.51,0.0,39.5897,203.836,40.6405,0.0,0.0,107.056,0.165595,0.0,105.927,0.00459987,0.0,101.324,0.00146567,100.312,100.312,19338.6,24.7742,16289.1,16308.2,15992.5,0.0,0.0,15985.8,575.433,0.0,0.0,0.0,0.0,15985.8,575.433,15301.6,15294.1591796875
7023,2005-10-20 14:00:00,388.0,261.0,245.0,22.46,2.51,0.0,33.1646,220.363,48.1452,0.0,174.42,263.797,0.589459,172.425,261.014,0.0163739,168.126,249.672,0.00521725,413.625,413.58,79730.6,33.4442,75345.8,72308.5,69243.2,0.0,0.0,69127.2,602.533,0.0,0.0,0.0,0.0,69127.2,602.533,67546.8,67400.2265625
7024,2005-10-20 15:00:00,357.0,482.0,159.0,22.81,0.71,0.0,24.3326,233.863,58.3637,0.0,252.057,176.106,0.542363,243.408,174.248,0.0150656,232.376,166.676,0.00480041,395.066,395.09,76168.7,34.6485,71779.6,68417.7,63486.4,0.0,0.0,63378.5,579.276,0.0,0.0,0.0,0.0,63378.5,579.276,61814.0,61691.640625
7025,2005-10-20 16:00:00,193.0,456.0,83.0,23.16,0.71,0.0,13.9718,244.99,70.0999,0.0,155.075,94.2981,0.29321,141.392,93.3034,0.00814473,127.692,89.2489,0.00259518,214.774,214.777,41406.1,29.5956,37335.6,36433.0,32313.0,0.0,0.0,32283.7,585.318,0.0,0.0,0.0,0.0,32283.7,585.318,31287.6,31255.787109375
7026,2005-10-20 17:00:00,22.0,70.0,17.0,22.28,0.71,0.0,2.68822,254.597,82.6829,0.0,7.3196,18.2914,0.0334229,1.96943,18.0984,0.000928415,1.29474,17.3119,0.000295823,18.4209,18.4223,3551.48,22.832,2322.92,2351.3,2286.64,0.0,0.0,2286.46,502.834,0.0,0.0,0.0,132.624,2153.83,539.995,2032.26,2032.13244628906
7027,2005-10-20 18:00:00,0.0,0.0,0.0,21.41,2.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7028,2005-10-20 19:00:00,0.0,0.0,0.0,20.53,2.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7029,2005-10-20 20:00:00,0.0,0.0,0.0,20.31,2.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7030,2005-10-20 21:00:00,0.0,0.0,0.0,20.09,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7031,2005-10-20 22:00:00,0.0,0.0,0.0,19.87,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7032,2005-10-20 23:00:00,0.0,0.0,0.0,19.53,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7033,2005-10-21 00:00:00,0.0,0.0,0.0,19.19,7.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7034,2005-10-21 01:00:00,0.0,0.0,0.0,18.85,7.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7035,2005-10-21 02:00:00,0.0,0.0,0.0,18.43,7.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7036,2005-10-21 03:00:00,0.0,0.0,0.0,18.02,8.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7037,2005-10-21 04:00:00,0.0,0.0,0.0,17.6,8.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7038,2005-10-21 05:00:00,0.0,0.0,0.0,16.74,8.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7039,2005-10-21 06:00:00,2.0,30.0,1.0,15.88,6.62,0.0,-3.69192,100.761,90.0,0.0,0.0,0.633902,0.00303845,0.0,0.627215,0.0,0.0,0.599959,0.0,0.59396,0.593956,114.505,15.8921,5.78891,5.7472,5.71649,0.0,0.0,5.71642,63.4556,0.0,0.0,0.0,5.71642,0.0,540.0,0.0,0.0
7040,2005-10-21 07:00:00,91.0,264.0,54.0,15.01,6.62,0.0,7.88245,109.898,80.9552,0.0,42.4134,56.6072,0.138249,34.998,56.0101,0.00384026,25.6167,53.5761,0.00122363,78.4021,78.4079,15115.1,16.6024,12422.6,12985.7,11598.5,0.0,0.0,11594.9,579.849,0.0,0.0,0.0,0.0,11594.9,579.849,11070.1,11066.166015625
7041,2005-10-21 08:00:00,264.0,412.0,131.0,15.92,6.62,0.0,18.762,120.125,68.4979,0.0,151.566,138.057,0.401075,147.603,136.601,0.011141,134.849,130.665,0.00354988,262.862,262.919,50687.6,21.2597,46366.1,47204.5,44191.4,0.0,0.0,44143.6,602.354,0.0,0.0,0.0,0.0,44143.6,602.354,43016.9,42958.04296875
7042,2005-10-21 09:00:00,327.0,226.0,219.0,16.83,4.01,0.0,28.4579,132.256,56.9724,0.0,123.532,225.977,0.496786,123.128,223.593,0.0137996,117.99,213.877,0.00439701,328.552,328.551,63340.9,24.7324,58880.9,58951.6,57335.5,0.0,0.0,57261.0,620.728,0.0,0.0,0.0,0.0,57261.0,620.728,55983.5,55883.2890625
7043,2005-10-21 10:00:00,297.0,41.0,273.0,17.74,4.01,0.0,36.2423,147.097,47.1132,0.0,27.6272,283.442,0.45121,27.6272,280.452,0.0125336,26.9788,268.265,0.00399362,292.295,292.294,56350.4,24.7703,51938.1,51991.0,50853.8,0.0,0.0,50794.9,619.187,0.0,0.0,0.0,0.0,50794.9,619.187,49616.9,49538.15625
7044,2005-10-21 11:00:00,239.0,10.0,232.0,18.32,4.01,0.0,41.1383,164.94,40.1975,0.0,8.12728,231.277,0.363095,8.12728,228.838,0.010086,8.00163,218.893,0.00321372,224.629,224.63,43306.1,23.7228,39131.3,39378.0,38483.8,0.0,0.0,38449.2,612.01,0.0,0.0,0.0,0.0,38449.2,612.01,37455.1,37410.37890625
7045,2005-10-21 12:00:00,385.0,95.0,321.0,18.9,4.29,0.0,42.2212,184.653,37.8913,0.0,75.1604,336.003,0.584902,75.1604,332.458,0.0162473,74.1564,318.011,0.00517691,388.251,388.251,74850.1,28.0684,70414.2,69377.9,67775.6,0.0,0.0,67671.2,620.129,0.0,0.0,0.0,0.0,67671.2,620.129,66192.9,66053.3125
7046,2005-10-21 13:00:00,297.0,26.0,281.0,19.48,4.29,0.0,39.2408,203.732,40.9848,0.0,19.0934,283.203,0.45121,19.0934,280.216,0.0125336,18.7834,268.039,0.00399362,283.958,283.96,54742.4,26.1856,50348.7,50052.3,48903.4,0.0,0.0,48848.0,614.078,0.0,0.0,0.0,0.0,48848.0,614.078,47683.5,47610.7109375
7047,2005-10-21 14:00:00,224.0,17.0,215.0,19.89,4.29,0.0,32.8417,220.18,48.4496,0.0,11.0074,215.946,0.340306,10.8815,213.668,0.00945295,10.6053,204.383,0.00301202,212.841,212.842,41034.3,24.9162,36923.0,36936.7,36089.6,0.0,0.0,36058.6,606.641,0.0,0.0,0.0,0.0,36058.6,606.641,35082.0,35042.703125
7048,2005-10-21 15:00:00,247.0,134.0,192.0,20.3,5.67,0.0,24.039,233.639,58.6272,0.0,70.29,203.848,0.375248,67.878,201.698,0.0104236,64.7528,192.933,0.00332129,255.112,255.176,49194.1,25.8087,44890.9,44705.0,42212.0,0.0,0.0,42169.2,606.872,0.0,0.0,0.0,0.0,42169.2,606.872,41090.3,41036.625
7049,2005-10-21 16:00:00,100.0,40.0,91.0,20.71,5.67,0.0,13.7032,244.747,70.3311,0.0,12.7875,92.1816,0.151922,11.6592,91.2092,0.00422007,10.5101,87.2458,0.00134465,96.7797,96.7718,18656.4,22.7991,15658.9,15843.1,15419.5,0.0,0.0,15413.3,582.544,0.0,0.0,0.0,0.0,15413.3,582.544,14758.9,14751.9638671875
7050,2005-10-21 17:00:00,19.0,37.0,16.0,19.22,5.67,0.0,2.43785,254.342,82.8908,0.0,4.26759,16.5096,0.0288653,1.14128,16.3354,0.000801813,0.737258,15.6256,0.000255484,16.1994,16.1994,3122.93,19.5697,1979.34,2038.79,1990.75,0.0,0.0,1990.61,506.306,0.0,0.0,0.0,91.2408,1899.37,540.0,1791.82,1791.71276855469
7051,2005-10-21 18:00:00,0.0,0.0,0.0,17.73,4.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7052,2005-10-21 19:00:00,0.0,0.0,0.0,16.24,4.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7053,2005-10-21 20:00:00,0.0,0.0,0.0,15.95,4.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7054,2005-10-21 21:00:00,0.0,0.0,0.0,15.66,6.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7055,2005-10-21 22:00:00,0.0,0.0,0.0,15.36,6.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7056,2005-10-21 23:00:00,0.0,0.0,0.0,14.63,6.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7057,2005-10-22 00:00:00,0.0,0.0,0.0,13.89,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7058,2005-10-22 01:00:00,0.0,0.0,0.0,13.15,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7059,2005-10-22 02:00:00,0.0,0.0,0.0,12.72,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7060,2005-10-22 03:00:00,0.0,0.0,0.0,12.28,3.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7061,2005-10-22 04:00:00,0.0,0.0,0.0,11.85,3.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7062,2005-10-22 05:00:00,0.0,0.0,0.0,11.02,3.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7063,2005-10-22 06:00:00,0.0,0.0,0.0,10.18,4.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7064,2005-10-22 07:00:00,16.0,0.0,16.0,9.35,4.99,0.0,7.68417,110.196,81.099,0.0,0.0,15.5119,0.0243076,0.0,15.3483,0.000675211,0.0,14.6813,0.000215144,14.5347,14.5348,2802.06,9.67791,1725.45,1866.4,1829.27,0.0,0.0,1829.17,530.297,0.0,0.0,0.0,6.31357,1822.86,539.998,1719.54,1719.44262695312
7065,2005-10-22 08:00:00,72.0,0.0,72.0,9.12,4.99,0.0,18.5376,120.416,68.6697,0.0,0.0,70.6149,0.109384,0.0,69.87,0.00303845,0.0,66.8338,0.00096815,66.1664,66.1667,12755.7,10.6127,10275.7,11084.2,10808.2,0.0,0.0,10805.4,604.149,0.0,0.0,0.0,0.0,10805.4,604.149,10338.3,10334.9453125
7066,2005-10-22 09:00:00,79.0,0.0,79.0,8.89,5.18,0.0,28.1983,132.532,57.1842,0.0,0.0,77.3199,0.120019,0.0,76.5043,0.00333385,0.0,73.1798,0.00106228,72.449,72.449,13967.4,10.5044,11368.9,12264.5,11991.7,0.0,0.0,11988.3,607.569,0.0,0.0,0.0,0.0,11988.3,607.569,11483.7,11479.498046875
7067,2005-10-22 10:00:00,148.0,0.0,148.0,8.66,5.18,0.0,35.9418,147.332,47.3776,0.0,0.0,146.101,0.224845,0.0,144.56,0.0062457,0.0,138.278,0.00199009,136.897,136.898,26392.1,11.7106,22888.8,24461.9,23862.6,0.0,0.0,23850.1,630.979,0.0,0.0,0.0,0.0,23850.1,630.979,23080.7,23063.771484375
7068,2005-10-22 11:00:00,117.0,0.0,117.0,8.71,5.18,0.0,40.8009,165.087,40.5187,0.0,0.0,114.992,0.177749,0.0,113.779,0.00493748,0.0,108.835,0.00157324,107.748,107.748,20772.2,11.111,17619.4,18910.3,18486.7,0.0,0.0,18478.9,621.172,0.0,0.0,0.0,0.0,18478.9,621.172,17803.6,17793.482421875
7069,2005-10-22 12:00:00,118.0,0.0,118.0,8.77,5.07,0.0,41.8664,184.671,38.2453,0.0,0.0,116.008,0.179269,0.0,114.785,0.00497968,0.0,109.797,0.00158669,108.7,108.701,20955.9,11.2096,17790.3,19084.0,18621.2,0.0,0.0,18613.3,621.57,0.0,0.0,0.0,0.0,18613.3,621.57,17935.4,17925.111328125
7070,2005-10-22 13:00:00,107.0,0.0,107.0,8.82,5.07,0.0,38.8953,203.628,41.3257,0.0,0.0,105.068,0.162557,0.0,103.959,0.00451547,0.0,99.4418,0.00143878,98.4488,98.4497,18979.8,11.0295,15957.5,17142.1,16623.0,0.0,0.0,16616.7,621.563,0.0,0.0,0.0,0.0,16616.7,621.563,15990.8,15982.5927734375
7071,2005-10-22 14:00:00,89.0,0.0,89.0,8.85,5.07,0.0,32.5223,219.996,48.7506,0.0,0.0,87.1871,0.135211,0.0,86.2674,0.00375586,0.0,82.5186,0.00119674,81.6946,81.6945,15749.4,10.6835,12988.7,13990.9,13705.5,0.0,0.0,13701.1,610.987,0.0,0.0,0.0,0.0,13701.1,610.987,13144.6,13139.0703125
7072,2005-10-22 15:00:00,269.0,222.0,180.0,8.88,3.95,0.0,23.749,233.416,58.8874,0.0,114.191,190.847,0.408671,110.273,188.834,0.011352,105.116,180.628,0.00361711,282.89,282.919,54545.1,15.7117,50163.3,52412.6,48620.9,0.0,0.0,48568.9,637.051,0.0,0.0,0.0,0.0,48568.9,637.051,47487.8,47416.1640625
7073,2005-10-22 16:00:00,47.0,0.0,47.0,8.91,3.95,0.0,13.4384,244.505,70.5588,0.0,0.0,45.8645,0.0714036,0.0,45.3807,0.00198343,0.0,43.4087,0.000631987,42.9752,42.9752,8284.85,9.94773,6314.96,6846.37,6682.92,0.0,0.0,6681.79,587.249,0.0,0.0,0.0,0.0,6681.79,587.249,6362.36,6361.06494140625
7074,2005-10-22 17:00:00,19.0,41.0,16.0,8.54,3.95,0.0,2.19135,254.087,83.0952,0.0,4.14554,16.4823,0.0288653,1.12218,16.3084,0.000801813,0.711575,15.5997,0.000255484,16.1485,16.1462,3112.75,8.92989,1971.23,2142.59,2087.49,0.0,0.0,2087.35,538.6,0.0,0.0,0.0,0.323036,2087.03,540.229,1969.19,1969.06848144531
7075,2005-10-22 18:00:00,0.0,0.0,0.0,8.16,2.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7076,2005-10-22 19:00:00,0.0,0.0,0.0,7.79,2.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7077,2005-10-22 20:00:00,0.0,0.0,0.0,7.24,2.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7078,2005-10-22 21:00:00,0.0,0.0,0.0,6.7,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7079,2005-10-22 22:00:00,0.0,0.0,0.0,6.16,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7080,2005-10-22 23:00:00,0.0,0.0,0.0,6.3,3.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7081,2005-10-23 00:00:00,0.0,0.0,0.0,6.44,2.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7082,2005-10-23 01:00:00,0.0,0.0,0.0,6.58,2.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7083,2005-10-23 02:00:00,0.0,0.0,0.0,6.44,2.94,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7084,2005-10-23 03:00:00,0.0,0.0,0.0,6.3,1.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7085,2005-10-23 04:00:00,0.0,0.0,0.0,6.16,1.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7086,2005-10-23 05:00:00,0.0,0.0,0.0,6.14,1.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7087,2005-10-23 06:00:00,1.0,21.0,1.0,6.11,3.19,0.0,-4.05533,101.371,90.0,0.0,0.0,1.06868,0.00151922,0.0,1.0574,0.0,0.0,1.01145,0.0,1.00134,1.00134,193.042,6.13542,16.4244,16.1805,16.1273,0.0,0.0,16.127,103.612,0.0,0.0,0.0,16.127,0.0,540.0,0.0,0.0
7088,2005-10-23 07:00:00,83.0,221.0,54.0,6.08,3.19,0.0,7.48529,110.49,81.2442,0.0,33.8868,56.7783,0.126096,27.2977,56.1793,0.00350266,19.6963,53.7381,0.00111606,72.7011,72.6918,14012.9,7.92547,11418.6,12472.2,11298.1,0.0,0.0,11294.9,606.833,0.0,0.0,0.0,0.0,11294.9,606.833,10814.1,10810.326171875
7089,2005-10-23 08:00:00,235.0,256.0,155.0,6.74,3.19,0.0,18.3127,120.702,68.843,0.0,91.8962,161.259,0.357018,89.3435,159.557,0.00991716,81.4337,152.624,0.00315993,231.72,231.69,44667.4,12.622,40462.4,42927.8,40189.6,0.0,0.0,40154.4,638.845,0.0,0.0,0.0,0.0,40154.4,638.845,39211.7,39162.9765625
7090,2005-10-23 09:00:00,129.0,0.0,129.0,7.39,1.91,0.0,27.9388,132.802,57.3971,0.0,0.0,127.301,0.19598,0.0,125.959,0.00544389,0.0,120.485,0.0017346,119.282,119.283,22995.6,10.6874,19694.4,21168.3,20634.6,0.0,0.0,20625.2,629.091,0.0,0.0,0.0,0.0,20625.2,629.091,19915.3,19902.595703125
7091,2005-10-23 10:00:00,568.0,511.0,271.0,8.04,1.91,0.0,35.6421,147.56,47.6423,0.0,343.4,290.014,0.86292,343.4,286.955,0.02397,335.086,274.485,0.00763763,603.483,603.486,116339.0,24.7223,112855.0,112976.0,110184.0,0.0,0.0,109931.0,645.966,0.0,0.0,0.0,0.0,109931.0,645.966,107795.0,107424.0390625
7092,2005-10-23 11:00:00,581.0,524.0,242.0,8.87,1.91,0.0,40.4654,165.228,40.8386,0.0,395.187,263.547,0.88267,395.187,260.767,0.0245186,388.829,249.435,0.00781243,631.89,631.889,121820.0,26.3375,118541.0,117792.0,114929.0,0.0,0.0,114651.0,642.794,0.0,0.0,0.0,0.0,114651.0,642.794,112405.0,112002.359375
7093,2005-10-23 12:00:00,672.0,707.0,205.0,9.7,4.54,0.0,41.5147,184.685,38.5964,0.0,550.667,228.276,1.02092,550.667,225.868,0.0283589,542.972,216.053,0.00903606,751.443,751.445,144866.0,27.1574,142600.0,141187.0,137557.0,0.0,0.0,137163.0,646.37,0.0,0.0,0.0,0.0,137163.0,646.37,134480.0,133904.4375
7094,2005-10-23 13:00:00,556.0,521.0,232.0,10.53,4.54,0.0,38.5533,203.522,41.6631,0.0,388.372,255.573,0.844689,388.372,252.877,0.0234636,381.797,241.888,0.00747627,617.456,617.455,119036.0,24.8746,115651.0,115699.0,112382.0,0.0,0.0,112120.0,649.151,0.0,0.0,0.0,0.0,112120.0,649.151,109962.0,109576.296875
7095,2005-10-23 14:00:00,513.0,630.0,178.0,10.8,4.54,0.0,32.2065,219.813,49.0482,0.0,411.967,197.703,0.779362,407.255,195.617,0.021649,396.55,187.117,0.00689807,577.837,577.867,111402.0,24.2249,107772.0,108104.0,103499.0,0.0,0.0,103263.0,629.898,0.0,0.0,0.0,0.0,103263.0,629.898,101170.0,100839.1953125
7096,2005-10-23 15:00:00,326.0,416.0,161.0,11.08,2.84,0.0,23.4627,233.193,59.1442,0.0,212.545,178.509,0.495267,205.251,176.626,0.0137574,195.504,168.951,0.00438357,360.815,360.852,69568.6,20.456,65133.6,66504.5,61315.9,0.0,0.0,61227.5,618.224,0.0,0.0,0.0,0.0,61227.5,618.224,59863.3,59748.76953125
7097,2005-10-23 16:00:00,185.0,395.0,95.0,11.36,2.84,0.0,13.1773,244.263,70.7831,0.0,129.946,107.435,0.281057,117.843,106.301,0.00780713,105.834,101.682,0.00248761,205.443,205.476,39611.9,16.6989,35582.2,37029.3,33219.0,0.0,0.0,33192.1,621.169,0.0,0.0,0.0,0.0,33192.1,621.169,32284.1,32250.484375
7098,2005-10-23 17:00:00,11.0,8.0,10.0,10.97,2.84,0.0,1.94883,253.833,83.2958,0.0,1.34189,10.1454,0.0167115,0.548156,10.0384,0.000464208,0.340796,9.6022,0.000147912,9.84371,9.84349,1897.72,11.2258,1030.86,1098.61,1076.68,0.0,0.0,1076.64,505.539,0.0,0.0,0.0,57.2814,1019.36,539.997,960.987,960.957885742188
7099,2005-10-23 18:00:00,0.0,0.0,0.0,10.58,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7100,2005-10-23 19:00:00,0.0,0.0,0.0,10.18,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7101,2005-10-23 20:00:00,0.0,0.0,0.0,9.23,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7102,2005-10-23 21:00:00,0.0,0.0,0.0,8.28,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7103,2005-10-23 22:00:00,0.0,0.0,0.0,7.32,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7104,2005-10-23 23:00:00,0.0,0.0,0.0,6.7,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7105,2005-10-24 00:00:00,0.0,0.0,0.0,6.08,5.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7106,2005-10-24 01:00:00,0.0,0.0,0.0,5.46,5.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7107,2005-10-24 02:00:00,0.0,0.0,0.0,5.0,5.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7108,2005-10-24 03:00:00,0.0,0.0,0.0,4.55,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7109,2005-10-24 04:00:00,0.0,0.0,0.0,4.1,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7110,2005-10-24 05:00:00,0.0,0.0,0.0,3.38,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7111,2005-10-24 06:00:00,1.0,1.0,1.0,2.66,4.95,0.0,-4.2378,101.669,90.0,0.0,0.0,1.06887,0.00151922,0.0,1.05759,0.0,0.0,1.01164,0.0,1.00152,1.00152,193.083,2.68265,16.4346,16.1457,16.0867,0.0,0.0,16.0865,103.858,0.0,0.0,0.0,16.0865,0.0,540.0,0.0,0.0
7112,2005-10-24 07:00:00,51.0,6.0,50.0,1.94,4.95,0.0,7.28585,110.779,81.3907,0.0,1.18038,49.5632,0.0774805,0.948937,49.0404,0.00215224,0.679429,46.9094,0.000685773,47.1136,47.1144,9083.09,3.00569,7012.19,7865.16,7664.02,0.0,0.0,7662.66,613.389,0.0,0.0,0.0,0.0,7662.66,613.389,7323.79,7322.07568359375
7113,2005-10-24 08:00:00,209.0,225.0,139.0,1.83,4.95,0.0,18.0874,120.983,69.0176,0.0,80.7354,144.74,0.317518,78.3608,143.213,0.00881994,71.3371,136.99,0.00281032,206.246,206.255,39763.5,6.49531,35695.9,38971.8,36315.5,0.0,0.0,36288.2,654.883,0.0,0.0,0.0,0.0,36288.2,654.883,35447.9,35407.640625
7114,2005-10-24 09:00:00,209.0,37.0,192.0,1.72,2.62,0.0,27.6793,133.066,57.611,0.0,19.6036,196.991,0.317518,19.5395,194.913,0.00881994,18.6926,186.443,0.00281032,203.087,203.089,39153.0,7.07452,35100.0,38228.7,37273.1,0.0,0.0,37245.2,660.216,0.0,0.0,0.0,0.0,37245.2,660.216,36414.5,36372.125
7115,2005-10-24 10:00:00,115.0,0.0,115.0,1.61,2.62,0.0,35.3433,147.781,47.9072,0.0,0.0,113.041,0.174711,0.0,111.849,0.00485308,0.0,106.988,0.00154635,105.92,105.92,20420.0,4.40262,17292.1,19164.1,18639.4,0.0,0.0,18632.1,643.902,0.0,0.0,0.0,0.0,18632.1,643.902,17994.9,17984.619140625
7116,2005-10-24 11:00:00,299.0,52.0,266.0,2.6,2.62,0.0,40.132,165.363,41.1571,0.0,38.5477,274.961,0.454248,38.5477,272.06,0.012618,37.9152,260.238,0.00402051,295.175,295.176,56906.9,10.3824,52488.5,56183.1,54856.6,0.0,0.0,54796.6,662.475,0.0,0.0,0.0,0.0,54796.6,662.475,53720.3,53628.24609375
7117,2005-10-24 12:00:00,162.0,0.0,162.0,3.6,4.75,0.0,41.166,184.696,38.9445,0.0,0.0,160.245,0.246114,0.0,158.554,0.00683651,0.0,151.664,0.00217834,150.15,150.149,28947.0,7.04076,25309.2,27633.3,26892.1,0.0,0.0,26877.1,649.538,0.0,0.0,0.0,0.0,26877.1,649.538,26105.2,26083.39453125
7118,2005-10-24 13:00:00,351.0,96.0,292.0,4.59,4.75,0.0,38.2149,203.415,41.9969,0.0,70.8807,305.508,0.533248,70.8807,302.286,0.0148124,69.656,289.15,0.00471973,355.223,355.22,68480.7,12.7301,64015.0,67737.4,66122.8,0.0,0.0,66036.0,662.939,0.0,0.0,0.0,0.0,66036.0,662.939,64766.3,64631.984375
7119,2005-10-24 14:00:00,321.0,98.0,269.0,4.56,4.75,0.0,31.8945,219.63,49.3422,0.0,64.1235,283.124,0.487671,63.39,280.138,0.0135464,61.6949,267.964,0.00431633,326.367,326.368,62917.0,12.0389,58458.6,62075.0,59959.9,0.0,0.0,59889.1,665.626,0.0,0.0,0.0,0.0,59889.1,665.626,58737.5,58626.7109375
7120,2005-10-24 15:00:00,190.0,52.0,170.0,4.53,4.7,0.0,23.1802,232.971,59.3975,0.0,25.8663,175.672,0.288653,24.9787,173.819,0.00801813,23.7743,166.265,0.00255484,188.142,188.138,36269.8,8.85538,32316.7,34933.1,33734.7,0.0,0.0,33711.3,654.028,0.0,0.0,0.0,0.0,33711.3,654.028,32888.9,32854.61328125
7121,2005-10-24 16:00:00,48.0,0.0,48.0,4.51,4.7,0.0,12.9202,244.022,71.0037,0.0,0.0,46.9346,0.0729228,0.0,46.4395,0.00202563,0.0,44.4214,0.000645433,43.9779,43.9782,8478.49,5.52108,6483.65,7185.76,7014.52,0.0,0.0,7013.33,601.554,0.0,0.0,0.0,0.0,7013.33,601.554,6690.9,6689.478515625
7122,2005-10-24 17:00:00,7.0,0.0,7.0,3.88,4.7,0.0,1.71041,253.579,83.4925,0.0,0.0,6.75489,0.0106346,0.0,6.68364,0.000295405,0.0,6.3932,9.41257e-05,6.32936,6.32935,1220.21,4.02551,541.493,576.898,569.133,0.0,0.0,569.121,482.297,0.0,0.0,0.0,56.1258,512.996,539.99,483.432,483.424285888672
7123,2005-10-24 18:00:00,0.0,0.0,0.0,3.25,4.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7124,2005-10-24 19:00:00,0.0,0.0,0.0,2.63,4.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7125,2005-10-24 20:00:00,0.0,0.0,0.0,2.54,4.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7126,2005-10-24 21:00:00,0.0,0.0,0.0,2.45,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7127,2005-10-24 22:00:00,0.0,0.0,0.0,2.35,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7128,2005-10-24 23:00:00,0.0,0.0,0.0,2.66,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7129,2005-10-25 00:00:00,0.0,0.0,0.0,2.96,6.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7130,2005-10-25 01:00:00,0.0,0.0,0.0,3.26,6.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7131,2005-10-25 02:00:00,0.0,0.0,0.0,3.17,6.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7132,2005-10-25 03:00:00,0.0,0.0,0.0,3.08,7.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7133,2005-10-25 04:00:00,0.0,0.0,0.0,2.99,7.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7134,2005-10-25 05:00:00,0.0,0.0,0.0,2.89,7.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7135,2005-10-25 06:00:00,0.0,0.0,0.0,2.79,9.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7136,2005-10-25 07:00:00,19.0,0.0,19.0,2.7,9.06,0.0,7.08589,111.064,81.5385,0.0,0.0,18.4402,0.0288653,0.0,18.2457,0.000801813,0.0,17.4528,0.000255484,17.2785,17.2785,3331.05,3.0009,2145.2,2399.93,2342.07,0.0,0.0,2341.92,560.722,0.0,0.0,0.0,0.0,2341.92,560.722,2215.8,2215.642578125
7137,2005-10-25 08:00:00,120.0,15.0,115.0,2.73,9.06,0.0,17.8618,121.259,69.1934,0.0,5.79049,114.12,0.182307,5.61072,112.916,0.00506408,5.10149,108.01,0.00161358,111.982,111.983,21589.2,4.68015,18380.4,20335.4,19783.6,0.0,0.0,19775.3,645.253,0.0,0.0,0.0,0.0,19775.3,645.253,19115.4,19103.728515625
7138,2005-10-25 09:00:00,102.0,0.0,102.0,2.77,5.92,0.0,27.4199,133.324,57.8259,0.0,0.0,100.238,0.154961,0.0,99.181,0.00430447,0.0,94.8711,0.00137155,93.9237,93.9236,18107.5,4.76517,15152.1,16779.7,16331.7,0.0,0.0,16325.9,637.342,0.0,0.0,0.0,0.0,16325.9,637.342,15734.2,15726.2412109375
7139,2005-10-25 10:00:00,195.0,4.0,193.0,2.8,5.92,0.0,35.0455,147.996,48.1721,0.0,2.32276,191.838,0.296249,2.32276,189.815,0.00822913,2.26475,181.566,0.00262207,181.995,181.995,35085.9,6.66602,31177.0,34047.9,33155.1,0.0,0.0,33132.9,657.622,0.0,0.0,0.0,0.0,33132.9,657.622,32324.3,32291.0078125
7140,2005-10-25 11:00:00,113.0,0.0,113.0,3.24,5.92,0.0,39.8008,165.491,41.4741,0.0,0.0,111.016,0.171672,0.0,109.845,0.00476868,0.0,105.072,0.00151946,104.022,104.023,20054.2,5.4497,16952.4,18698.9,18167.9,0.0,0.0,18160.8,640.049,0.0,0.0,0.0,0.0,18160.8,640.049,17527.7,17517.853515625
7141,2005-10-25 12:00:00,115.0,0.0,115.0,3.67,8.55,0.0,40.8206,184.702,39.2895,0.0,0.0,113.026,0.174711,0.0,111.834,0.00485308,0.0,106.974,0.00154635,105.906,105.904,20416.4,5.57383,17288.6,19055.8,18618.2,0.0,0.0,18610.8,639.285,0.0,0.0,0.0,0.0,18610.8,639.285,17965.4,17955.158203125
7142,2005-10-25 13:00:00,105.0,0.0,105.0,4.11,8.55,0.0,37.8803,203.307,42.327,0.0,0.0,103.083,0.159519,0.0,101.996,0.00443107,0.0,97.5635,0.00141188,96.5892,96.5889,18620.8,5.84636,15625.6,17212.1,16747.6,0.0,0.0,16741.5,636.013,0.0,0.0,0.0,0.0,16741.5,636.013,16136.7,16128.4052734375
7143,2005-10-25 14:00:00,139.0,0.0,139.0,4.07,8.55,0.0,31.5864,219.447,49.6324,0.0,0.0,137.679,0.211172,0.0,136.226,0.0058659,0.0,130.307,0.00186907,129.006,129.005,24870.2,6.3891,21453.9,23521.5,22949.2,0.0,0.0,22938.1,645.081,0.0,0.0,0.0,0.0,22938.1,645.081,22215.8,22199.9921875
7144,2005-10-25 15:00:00,72.0,0.0,72.0,4.04,7.42,0.0,22.9017,232.75,59.647,0.0,0.0,70.443,0.109384,0.0,69.7,0.00303845,0.0,66.6712,0.00096815,66.0054,66.0052,12724.9,5.314,10248.1,11346.2,11070.6,0.0,0.0,11067.8,620.093,0.0,0.0,0.0,0.0,11067.8,620.093,10610.5,10606.8720703125
7145,2005-10-25 16:00:00,45.0,0.0,45.0,4.0,7.42,0.0,12.6671,243.782,71.2206,0.0,0.0,43.9029,0.0683651,0.0,43.4398,0.00189903,0.0,41.5521,0.000605094,41.1372,41.1366,7930.39,4.794,6007.0,6682.9,6542.56,0.0,0.0,6541.52,600.062,0.0,0.0,0.0,0.0,6541.52,600.062,6237.65,6236.41162109375
7146,2005-10-25 17:00:00,5.0,0.0,5.0,3.9,7.42,0.0,1.4762,253.326,83.6853,0.0,0.0,4.81046,0.00759612,0.0,4.75972,0.000211003,0.0,4.55289,6.72326e-05,4.50742,4.50742,868.984,3.987,309.357,317.149,314.146,0.0,0.0,314.141,429.662,0.0,0.0,0.0,107.492,206.649,539.989,194.694,194.693023681641
7147,2005-10-25 18:00:00,0.0,0.0,0.0,3.79,9.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7148,2005-10-25 19:00:00,0.0,0.0,0.0,3.68,9.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7149,2005-10-25 20:00:00,0.0,0.0,0.0,3.64,9.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7150,2005-10-25 21:00:00,0.0,0.0,0.0,3.6,7.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7151,2005-10-25 22:00:00,0.0,0.0,0.0,3.56,7.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7152,2005-10-25 23:00:00,0.0,0.0,0.0,3.75,7.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7153,2005-10-26 00:00:00,0.0,0.0,0.0,3.94,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7154,2005-10-26 01:00:00,0.0,0.0,0.0,4.13,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7155,2005-10-26 02:00:00,0.0,0.0,0.0,3.94,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7156,2005-10-26 03:00:00,0.0,0.0,0.0,3.76,4.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7157,2005-10-26 04:00:00,0.0,0.0,0.0,3.57,4.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7158,2005-10-26 05:00:00,0.0,0.0,0.0,3.48,4.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7159,2005-10-26 06:00:00,1.0,5.0,1.0,3.38,3.48,0.0,-4.6041,102.255,90.0,0.0,0.0,1.06925,0.00151922,0.0,1.05797,0.0,0.0,1.012,0.0,1.00188,1.00188,193.15,3.40495,16.4415,16.162,16.1124,0.0,0.0,16.1122,103.288,0.0,0.0,0.0,16.1122,0.0,540.0,0.0,0.0
7160,2005-10-26 07:00:00,61.0,69.0,53.0,3.29,3.48,0.0,6.88546,111.344,81.6877,0.0,9.64719,54.3387,0.0926727,7.5349,53.7655,0.00257424,5.30566,51.4291,0.000820238,56.1682,56.1735,10829.5,4.68905,8554.63,9508.43,9157.32,0.0,0.0,9155.38,617.781,0.0,0.0,0.0,0.0,9155.38,617.781,8763.68,8761.2216796875
7161,2005-10-26 08:00:00,257.0,561.0,87.0,3.5,3.48,0.0,17.6359,121.53,69.3706,0.0,197.694,94.5236,0.390441,191.234,93.5265,0.0108456,173.656,89.4623,0.00345576,260.491,260.412,50206.2,9.98578,45908.9,49243.1,44984.7,0.0,0.0,44938.7,630.111,0.0,0.0,0.0,0.0,44938.7,630.111,43890.5,43828.86328125
