hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
7162,2005-10-26 09:00:00,435.0,666.0,131.0,3.71,3.12,0.0,27.1608,133.576,58.0416,0.0,352.491,143.404,0.660863,351.339,141.892,0.0183573,335.717,135.726,0.00584924,466.734,466.703,89978.9,15.6134,85755.6,89471.3,86642.6,0.0,0.0,86493.3,662.866,0.0,0.0,0.0,0.0,86493.3,662.866,84878.2,84648.703125
7163,2005-10-26 10:00:00,501.0,533.0,198.0,3.92,3.12,0.0,34.7489,148.205,48.4369,0.0,352.685,214.801,0.761132,352.685,212.535,0.0211425,343.739,203.299,0.00673671,541.575,541.573,104405.0,17.733,100529.0,103868.0,101427.0,0.0,0.0,101222.0,662.939,0.0,0.0,0.0,0.0,101222.0,662.939,99346.8,99030.859375
7164,2005-10-26 11:00:00,580.0,588.0,207.0,4.86,3.12,0.0,39.4719,165.614,41.7894,0.0,437.484,226.945,0.88115,437.484,224.551,0.0244764,430.02,214.793,0.00779898,638.373,638.373,123068.0,21.142,119838.0,121916.0,118914.0,0.0,0.0,118628.0,657.295,0.0,0.0,0.0,0.0,118628.0,657.295,116395.0,115961.59375
7165,2005-10-26 12:00:00,617.0,658.0,191.0,5.8,5.17,0.0,40.4785,184.705,39.6313,0.0,505.406,213.966,0.937362,505.406,211.709,0.0260378,497.864,202.509,0.0082965,693.378,693.376,133670.0,21.261,130886.0,133066.0,129116.0,0.0,0.0,128786.0,663.111,0.0,0.0,0.0,0.0,128786.0,663.111,126390.0,125879.671875
7166,2005-10-26 13:00:00,578.0,598.0,215.0,6.74,5.17,0.0,37.5495,203.197,42.6532,0.0,438.061,237.836,0.878112,438.061,235.327,0.024392,430.183,225.101,0.00777209,648.739,648.739,125070.0,21.2056,121920.0,123999.0,121070.0,0.0,0.0,120776.0,659.482,0.0,0.0,0.0,0.0,120776.0,659.482,118516.0,118069.3515625
7167,2005-10-26 14:00:00,320.0,139.0,248.0,6.75,5.17,0.0,31.2823,219.264,49.9189,0.0,89.2793,263.014,0.486152,88.2581,260.239,0.0135042,85.8173,248.931,0.00430289,331.405,331.395,63887.6,14.1395,59426.7,62504.8,59954.4,0.0,0.0,59879.5,649.545,0.0,0.0,0.0,0.0,59879.5,649.545,58664.5,58554.7421875
7168,2005-10-26 15:00:00,340.0,507.0,145.0,6.76,2.09,0.0,22.6272,232.53,59.8928,0.0,254.243,161.895,0.516536,245.519,160.187,0.0143482,233.322,153.226,0.00457182,382.687,382.764,73791.6,17.2144,69387.0,71887.4,66403.2,0.0,0.0,66302.4,627.903,0.0,0.0,0.0,0.0,66302.4,627.903,64882.8,64747.66015625
7169,2005-10-26 16:00:00,175.0,455.0,77.0,6.77,2.09,0.0,12.4182,243.542,71.4335,0.0,145.103,88.5585,0.265864,130.64,87.6244,0.00738512,116.657,83.8166,0.00235314,198.471,198.424,38254.1,12.1895,34283.6,36439.9,31812.2,0.0,0.0,31787.8,632.981,0.0,0.0,0.0,0.0,31787.8,632.981,30923.2,30892.4140625
7170,2005-10-26 17:00:00,11.0,53.0,8.0,6.44,2.09,0.0,1.24631,253.074,83.8741,0.0,3.67977,8.28828,0.0167115,0.973326,8.20085,0.000464208,0.565945,7.84449,0.000147912,8.32647,8.32543,1604.97,6.66739,815.238,878.72,852.172,0.0,0.0,852.147,508.013,0.0,0.0,0.0,37.9435,814.204,540.0,767.46,767.441345214844
7171,2005-10-26 18:00:00,0.0,0.0,0.0,6.11,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7172,2005-10-26 19:00:00,0.0,0.0,0.0,5.78,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7173,2005-10-26 20:00:00,0.0,0.0,0.0,5.45,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7174,2005-10-26 21:00:00,0.0,0.0,0.0,5.11,2.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7175,2005-10-26 22:00:00,0.0,0.0,0.0,4.78,2.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7176,2005-10-26 23:00:00,0.0,0.0,0.0,4.3,2.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7177,2005-10-27 00:00:00,0.0,0.0,0.0,3.82,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7178,2005-10-27 01:00:00,0.0,0.0,0.0,3.34,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7179,2005-10-27 02:00:00,0.0,0.0,0.0,3.04,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7180,2005-10-27 03:00:00,0.0,0.0,0.0,2.74,3.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7181,2005-10-27 04:00:00,0.0,0.0,0.0,2.44,3.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7182,2005-10-27 05:00:00,0.0,0.0,0.0,2.44,3.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7183,2005-10-27 06:00:00,0.0,5.0,0.0,2.44,2.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7184,2005-10-27 07:00:00,59.0,78.0,50.0,2.44,2.23,0.0,6.68462,111.62,81.8381,0.0,10.9768,51.3124,0.0896343,8.60923,50.7711,0.00248984,6.00766,48.5648,0.000793345,54.0275,54.0345,10416.6,3.90211,8188.52,9138.26,8766.6,0.0,0.0,8764.84,620.274,0.0,0.0,0.0,0.0,8764.84,620.274,8390.09,8387.8447265625
7185,2005-10-27 08:00:00,195.0,254.0,119.0,3.1,2.23,0.0,17.4098,121.795,69.5488,0.0,88.7522,124.252,0.296249,85.7068,122.942,0.00822913,77.7276,117.599,0.00262207,193.376,193.343,37274.3,8.33165,33291.1,36060.6,33303.0,0.0,0.0,33279.6,652.305,0.0,0.0,0.0,0.0,33279.6,652.305,32458.6,32424.97265625
7186,2005-10-27 09:00:00,300.0,154.0,230.0,3.75,1.31,0.0,26.902,133.822,58.2581,0.0,81.3908,238.726,0.455767,81.1248,236.208,0.0126602,77.4709,225.944,0.00403396,300.384,300.384,57909.3,12.3943,53482.5,56724.3,54863.8,0.0,0.0,54802.6,655.599,0.0,0.0,0.0,0.0,54802.6,655.599,53697.8,53604.8359375
7187,2005-10-27 10:00:00,341.0,94.0,288.0,4.41,1.31,0.0,34.4535,148.407,48.7016,0.0,61.829,301.385,0.518056,61.829,298.206,0.0143904,60.2363,285.248,0.00458526,342.034,342.034,65938.3,14.2529,61472.4,64614.8,62813.9,0.0,0.0,62734.6,658.715,0.0,0.0,0.0,0.0,62734.6,658.715,61505.1,61384.5234375
7188,2005-10-27 11:00:00,407.0,131.0,325.0,5.22,1.31,0.0,39.1455,165.731,42.103,0.0,96.3725,341.67,0.618324,96.3725,338.066,0.0171757,94.6965,323.375,0.00547273,413.896,413.895,79792.8,17.1309,75404.0,78179.9,75888.5,0.0,0.0,75772.1,656.697,0.0,0.0,0.0,0.0,75772.1,656.697,74309.6,74132.5390625
7189,2005-10-27 12:00:00,418.0,150.0,322.0,6.03,3.29,0.0,40.1399,184.704,39.9697,0.0,114.127,339.856,0.635036,114.127,336.271,0.0176399,112.388,321.659,0.00562065,429.712,429.711,82842.4,16.8674,78493.0,81468.5,79123.6,0.0,0.0,78998.2,659.753,0.0,0.0,0.0,0.0,78998.2,659.753,77495.1,77302.8203125
7190,2005-10-27 13:00:00,353.0,108.0,288.0,6.83,3.29,0.0,37.2227,203.086,42.9755,0.0,78.6176,301.569,0.536286,78.6176,298.388,0.0148968,77.1758,285.421,0.00474662,358.976,358.972,69203.7,15.8834,64739.8,67538.0,66052.2,0.0,0.0,65963.1,653.525,0.0,0.0,0.0,0.0,65963.1,653.525,64655.2,64521.8203125
7191,2005-10-27 14:00:00,188.0,8.0,184.0,6.89,3.29,0.0,30.9824,219.081,50.2014,0.0,4.97376,184.208,0.285614,4.91687,182.264,0.00793373,4.77864,174.344,0.00252795,177.334,177.333,34186.4,11.3624,30313.0,32401.8,31610.1,0.0,0.0,31588.9,641.761,0.0,0.0,0.0,0.0,31588.9,641.761,30750.1,30719.92578125
7192,2005-10-27 15:00:00,154.0,11.0,150.0,6.94,3.69,0.0,22.3569,232.31,60.1347,0.0,5.23654,151.182,0.233961,5.05685,149.588,0.00649891,4.80194,143.087,0.00207076,146.412,146.406,28224.9,10.5363,24623.7,26452.8,25768.0,0.0,0.0,25753.7,636.579,0.0,0.0,0.0,0.0,25753.7,636.579,24966.5,24946.529296875
7193,2005-10-27 16:00:00,68.0,0.0,68.0,6.99,3.69,0.0,12.1735,243.304,71.6426,0.0,0.0,68.0302,0.103307,0.0,67.3126,0.00286965,0.0,64.3875,0.000914364,63.7445,63.7451,12289.2,8.55581,9856.76,10743.4,10496.9,0.0,0.0,10494.3,608.756,0.0,0.0,0.0,0.0,10494.3,608.756,10043.9,10040.7119140625
7194,2005-10-27 17:00:00,7.0,15.0,6.0,6.68,3.69,0.0,1.02083,252.822,84.0587,0.0,1.18976,6.01237,0.0106346,0.225257,5.94895,0.000295405,0.127709,5.69044,9.41257e-05,5.76006,5.76039,1110.52,6.8215,466.805,490.069,481.582,0.0,0.0,481.573,462.094,0.0,0.0,0.0,92.9607,388.612,539.992,366.182,366.177307128906
7195,2005-10-27 18:00:00,0.0,0.0,0.0,6.36,4.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7196,2005-10-27 19:00:00,0.0,0.0,0.0,6.05,4.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7197,2005-10-27 20:00:00,0.0,0.0,0.0,5.64,4.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7198,2005-10-27 21:00:00,0.0,0.0,0.0,5.22,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7199,2005-10-27 22:00:00,0.0,0.0,0.0,4.81,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7200,2005-10-27 23:00:00,0.0,0.0,0.0,4.66,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7201,2005-10-28 00:00:00,0.0,0.0,0.0,4.5,3.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7202,2005-10-28 01:00:00,0.0,0.0,0.0,4.35,3.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7203,2005-10-28 02:00:00,0.0,0.0,0.0,4.26,3.32,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7204,2005-10-28 03:00:00,0.0,0.0,0.0,4.17,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7205,2005-10-28 04:00:00,0.0,0.0,0.0,4.08,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7206,2005-10-28 05:00:00,0.0,0.0,0.0,4.02,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7207,2005-10-28 06:00:00,0.0,9.0,0.0,3.95,3.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7208,2005-10-28 07:00:00,66.0,166.0,47.0,3.89,3.24,0.0,6.48343,111.89,81.9897,0.0,23.4482,49.1814,0.100269,18.3142,48.6626,0.00278525,12.6587,46.5479,0.00088747,58.6154,58.6158,11299.4,5.3732,8976.87,9940.99,9139.5,0.0,0.0,9137.54,617.786,0.0,0.0,0.0,0.0,9137.54,617.786,8746.75,8744.30078125
7209,2005-10-28 08:00:00,258.0,589.0,84.0,4.13,3.24,0.0,17.1836,122.055,69.7282,0.0,204.06,91.5896,0.39196,195.724,90.6235,0.0108878,177.265,86.6855,0.0034692,261.314,261.129,50342.8,10.7376,46051.6,49218.9,43813.2,0.0,0.0,43769.5,643.568,0.0,0.0,0.0,0.0,43769.5,643.568,42782.7,42724.55859375
7210,2005-10-28 09:00:00,421.0,692.0,111.0,4.37,2.25,0.0,26.6437,134.062,58.4752,0.0,361.45,122.886,0.639594,360.269,121.59,0.0177665,343.831,116.306,0.00566099,455.541,455.502,87816.2,16.6789,83552.5,86768.9,84292.3,0.0,0.0,84148.4,656.261,0.0,0.0,0.0,0.0,84148.4,656.261,82541.5,82323.1875
7211,2005-10-28 10:00:00,551.0,601.0,214.0,4.61,2.25,0.0,34.1596,148.602,48.9659,0.0,394.022,231.727,0.837093,394.022,229.283,0.0232526,383.715,219.319,0.00740903,597.011,597.01,115095.0,20.7429,111566.0,113713.0,110763.0,0.0,0.0,110515.0,656.782,0.0,0.0,0.0,0.0,110515.0,656.782,108432.0,108056.484375
7212,2005-10-28 11:00:00,257.0,48.0,227.0,5.11,2.25,0.0,38.8216,165.843,42.4147,0.0,35.3303,232.633,0.390441,35.3303,230.179,0.0108456,34.7041,220.176,0.00345576,252.335,252.336,48647.0,11.9288,44349.8,47184.3,46075.8,0.0,0.0,46032.3,652.9,0.0,0.0,0.0,0.0,46032.3,652.9,45042.9,44978.03515625
7213,2005-10-28 12:00:00,473.0,239.0,320.0,5.6,3.05,0.0,39.8048,184.7,40.3047,0.0,182.263,337.9,0.718593,182.263,334.336,0.0199609,179.427,319.807,0.00636021,494.248,494.246,95284.4,18.2645,91168.5,93997.0,91513.7,0.0,0.0,91345.2,658.3,0.0,0.0,0.0,0.0,91345.2,658.3,89627.7,89372.5078125
7214,2005-10-28 13:00:00,191.0,7.0,187.0,6.1,3.05,0.0,36.9,202.974,43.2937,0.0,4.84893,186.213,0.290172,4.84893,184.249,0.00806033,4.75827,176.243,0.00256829,179.193,179.194,34546.5,10.6916,30658.9,32871.5,32041.3,0.0,0.0,32019.7,644.597,0.0,0.0,0.0,0.0,32019.7,644.597,31184.8,31153.75
7215,2005-10-28 14:00:00,104.0,0.0,104.0,6.36,3.05,0.0,30.6867,218.898,50.4798,0.0,0.0,102.272,0.157999,0.0,101.193,0.00438887,0.0,96.7961,0.00139844,95.8295,95.8296,18474.7,8.81553,15490.6,16823.5,16383.7,0.0,0.0,16377.6,623.954,0.0,0.0,0.0,0.0,16377.6,623.954,15762.1,15754.19921875
7216,2005-10-28 15:00:00,75.0,0.0,75.0,6.62,3.56,0.0,22.0909,232.09,60.3726,0.0,0.0,73.5019,0.113942,0.0,72.7266,0.00316505,0.0,69.5663,0.00100849,68.8716,68.8724,13277.7,8.3263,10745.7,11721.0,11451.3,0.0,0.0,11448.2,612.122,0.0,0.0,0.0,0.0,11448.2,612.122,10968.0,10964.1884765625
7217,2005-10-28 16:00:00,156.0,273.0,99.0,6.87,3.56,0.0,11.9333,243.066,71.8475,0.0,85.8829,110.579,0.236999,77.1823,109.412,0.00658331,68.6545,104.658,0.00209766,171.581,171.539,33070.7,11.1198,29262.6,31306.6,28319.9,0.0,0.0,28301.5,631.657,0.0,0.0,0.0,0.0,28301.5,631.657,27467.8,27443.6875
7218,2005-10-28 17:00:00,6.0,9.0,5.0,6.59,3.56,0.0,0.79989,252.571,84.2391,0.0,1.15376,4.99794,0.00911535,0.130801,4.94522,0.000253204,0.0721861,4.73033,8.06791e-05,4.75457,4.75499,916.674,6.7078,339.601,349.794,344.414,0.0,0.0,344.409,433.049,0.0,0.0,0.0,123.841,220.568,539.998,207.81,207.80891418457
7219,2005-10-28 18:00:00,0.0,0.0,0.0,6.3,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7220,2005-10-28 19:00:00,0.0,0.0,0.0,6.01,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7221,2005-10-28 20:00:00,0.0,0.0,0.0,5.6,3.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7222,2005-10-28 21:00:00,0.0,0.0,0.0,5.18,4.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7223,2005-10-28 22:00:00,0.0,0.0,0.0,4.77,4.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7224,2005-10-28 23:00:00,0.0,0.0,0.0,4.6,4.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7225,2005-10-29 00:00:00,0.0,0.0,0.0,4.43,3.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7226,2005-10-29 01:00:00,0.0,0.0,0.0,4.26,3.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7227,2005-10-29 02:00:00,0.0,0.0,0.0,4.17,3.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7228,2005-10-29 03:00:00,0.0,0.0,0.0,4.07,1.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7229,2005-10-29 04:00:00,0.0,0.0,0.0,3.98,1.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7230,2005-10-29 05:00:00,0.0,0.0,0.0,3.86,1.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7231,2005-10-29 06:00:00,0.0,4.0,0.0,3.74,0.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7232,2005-10-29 07:00:00,58.0,76.0,50.0,3.63,0.48,0.0,6.28193,112.156,82.1425,0.0,9.99519,51.6052,0.088115,7.59438,51.0608,0.00244764,5.19655,48.842,0.000779898,53.4989,53.4971,10313.2,5.25809,8096.74,8977.01,8634.61,0.0,0.0,8632.87,613.741,0.0,0.0,0.0,0.0,8632.87,613.741,8256.78,8254.6162109375
7233,2005-10-29 08:00:00,261.0,612.0,82.0,4.02,0.48,0.0,16.9574,122.309,69.9086,0.0,210.826,89.6093,0.396518,201.525,88.664,0.0110144,182.269,84.8111,0.00350954,264.412,264.44,50982.5,12.0678,46687.5,49584.5,43551.1,0.0,0.0,43507.4,646.036,0.0,0.0,0.0,0.0,43507.4,646.036,42531.0,42473.8984375
7234,2005-10-29 09:00:00,432.0,724.0,111.0,4.42,1.33,0.0,26.386,134.296,58.6928,0.0,375.324,122.96,0.656305,374.711,121.663,0.0182307,357.39,116.376,0.0058089,469.035,469.036,90423.8,17.8996,86206.1,89031.5,86788.6,0.0,0.0,86636.5,656.256,0.0,0.0,0.0,0.0,86636.5,656.256,84987.9,84756.7109375
7235,2005-10-29 10:00:00,546.0,735.0,137.0,4.82,1.33,0.0,33.8671,148.791,49.2298,0.0,479.281,153.195,0.829497,479.281,151.579,0.0230416,466.549,144.992,0.0073418,605.433,605.435,116722.0,22.2196,113251.0,114665.0,111800.0,0.0,0.0,111546.0,654.789,0.0,0.0,0.0,0.0,111546.0,654.789,109431.0,109049.703125
7236,2005-10-29 11:00:00,641.0,805.0,141.0,5.76,1.33,0.0,38.5004,165.948,42.7243,0.0,590.043,159.761,0.973823,590.043,158.076,0.0270506,579.386,151.206,0.00861922,723.295,723.294,139440.0,26.5467,136916.0,135933.0,133169.0,0.0,0.0,132798.0,645.077,0.0,0.0,0.0,0.0,132798.0,645.077,130196.0,129655.546875
7237,2005-10-29 12:00:00,642.0,803.0,133.0,6.7,1.33,0.0,39.4734,184.692,40.636,0.0,607.595,150.303,0.975342,607.595,148.718,0.0270928,597.942,142.255,0.00863267,732.803,732.803,141276.0,27.76,138839.0,137077.0,133602.0,0.0,0.0,133228.0,644.722,0.0,0.0,0.0,0.0,133228.0,644.722,130615.0,130071.5078125
7238,2005-10-29 13:00:00,597.0,791.0,127.0,7.64,1.33,0.0,36.5815,202.86,43.6077,0.0,571.035,146.545,0.906977,571.035,144.999,0.0251938,560.155,138.698,0.00802757,691.873,691.872,133382.0,27.5237,130584.0,129060.0,125771.0,0.0,0.0,125438.0,642.984,0.0,0.0,0.0,0.0,125438.0,642.984,122977.0,122495.6171875
7239,2005-10-29 14:00:00,503.0,753.0,123.0,8.22,1.33,0.0,30.3953,218.716,50.754,0.0,475.148,141.867,0.76417,469.713,140.37,0.0212269,456.076,134.27,0.0067636,584.45,584.49,112680.0,25.0176,109103.0,109019.0,104431.0,0.0,0.0,104189.0,629.567,0.0,0.0,0.0,0.0,104189.0,629.567,102076.0,101740.09375
7240,2005-10-29 15:00:00,342.0,659.0,97.0,8.8,1.38,0.0,21.8294,231.872,60.6063,0.0,323.383,112.708,0.519575,312.286,111.519,0.0144326,296.087,106.673,0.00459871,398.737,398.718,76869.1,20.2203,72513.1,74061.7,68268.2,0.0,0.0,68158.2,621.77,0.0,0.0,0.0,0.0,68158.2,621.77,66678.7,66534.8359375
7241,2005-10-29 16:00:00,163.0,462.0,69.0,9.38,1.38,0.0,11.6975,242.829,72.0482,0.0,142.901,80.4192,0.247634,128.424,79.5708,0.00687871,114.012,76.1131,0.00219178,188.226,188.257,36292.3,14.7722,32393.3,34021.0,29666.2,0.0,0.0,29644.2,624.303,0.0,0.0,0.0,0.0,29644.2,624.303,28779.9,28753.0859375
7242,2005-10-29 17:00:00,13.0,139.0,5.0,9.1,1.38,0.0,0.583574,252.321,84.4152,0.0,8.94887,5.46369,0.0197499,1.00894,5.40606,0.000548609,0.54102,5.17114,0.000174805,5.65521,5.65249,1089.66,9.2619,457.534,477.813,431.29,0.0,0.0,431.281,447.215,0.0,0.0,0.0,126.376,304.905,539.999,287.289,287.286102294922
7243,2005-10-29 18:00:00,0.0,0.0,0.0,8.81,0.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7244,2005-10-29 19:00:00,0.0,0.0,0.0,8.53,0.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7245,2005-10-29 20:00:00,0.0,0.0,0.0,8.07,0.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7246,2005-10-29 21:00:00,0.0,0.0,0.0,7.6,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7247,2005-10-29 22:00:00,0.0,0.0,0.0,7.14,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7248,2005-10-29 23:00:00,0.0,0.0,0.0,7.08,1.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7249,2005-10-30 00:00:00,0.0,0.0,0.0,7.02,2.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7250,2005-10-30 01:00:00,0.0,0.0,0.0,6.96,2.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7251,2005-10-30 02:00:00,0.0,0.0,0.0,6.83,2.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7252,2005-10-30 03:00:00,0.0,0.0,0.0,6.69,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7253,2005-10-30 04:00:00,0.0,0.0,0.0,6.55,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7254,2005-10-30 05:00:00,0.0,0.0,0.0,6.52,1.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7255,2005-10-30 06:00:00,0.0,3.0,0.0,6.49,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7256,2005-10-30 07:00:00,58.0,87.0,49.0,6.45,3.95,0.0,6.08019,112.417,82.2964,0.0,11.39,50.6998,0.088115,8.67279,50.165,0.00244764,5.87148,47.9851,0.000779898,53.3188,53.3036,10275.8,7.73713,8063.75,8832.37,8491.7,0.0,0.0,8489.94,601.01,0.0,0.0,0.0,0.0,8489.94,601.01,8107.32,8105.2294921875
7257,2005-10-30 08:00:00,256.0,597.0,84.0,7.38,3.95,0.0,16.7313,122.558,70.09,0.0,203.463,91.6911,0.388922,193.489,90.7239,0.0108034,174.755,86.7815,0.00344231,258.924,258.963,49924.6,13.6332,45648.9,48146.3,42401.6,0.0,0.0,42359.7,644.277,0.0,0.0,0.0,0.0,42359.7,644.277,41394.3,41339.60546875
7258,2005-10-30 09:00:00,420.0,718.0,104.0,8.32,2.45,0.0,26.1289,134.523,58.9109,0.0,370.518,115.706,0.638074,369.912,114.485,0.0177243,352.589,109.51,0.00564754,457.484,457.437,88187.3,20.5176,83926.8,85667.0,83504.0,0.0,0.0,83358.8,647.227,0.0,0.0,0.0,0.0,83358.8,647.227,81723.9,81510.859375
7259,2005-10-30 10:00:00,547.0,772.0,121.0,9.25,2.45,0.0,33.5762,148.973,49.4931,0.0,500.328,136.296,0.831016,500.328,134.858,0.0230838,486.83,128.998,0.00735525,609.677,609.676,117535.0,25.5071,114094.0,113810.0,111141.0,0.0,0.0,110882.0,644.94,0.0,0.0,0.0,0.0,110882.0,644.94,108723.0,108346.1796875
7260,2005-10-30 11:00:00,620.0,793.0,131.0,10.42,2.45,0.0,38.182,166.048,43.0317,0.0,578.243,149.08,0.941919,578.243,147.508,0.0261644,567.602,141.098,0.00833684,701.621,701.621,135262.0,29.1289,132547.0,130041.0,127304.0,0.0,0.0,126955.0,636.354,0.0,0.0,0.0,0.0,126955.0,636.354,124418.0,123924.3671875
7261,2005-10-30 12:00:00,653.0,844.0,122.0,11.59,1.97,0.0,39.1459,184.68,40.9637,0.0,635.155,138.721,0.992054,635.155,137.258,0.027557,624.856,131.294,0.00878058,748.597,748.597,144317.0,32.2009,142025.0,137374.0,134052.0,0.0,0.0,133660.0,631.453,0.0,0.0,0.0,0.0,133660.0,631.453,130945.0,130399.7578125
7262,2005-10-30 13:00:00,604.0,823.0,118.0,12.77,1.97,0.0,36.2674,202.745,43.9173,0.0,591.807,134.86,0.917612,591.807,133.437,0.0254892,580.319,127.639,0.0081217,700.886,700.885,135119.0,32.0672,132398.0,128124.0,125368.0,0.0,0.0,125022.0,628.622,0.0,0.0,0.0,0.0,125022.0,628.622,122474.0,121994.1328125
7263,2005-10-30 14:00:00,497.0,777.0,108.0,13.31,1.97,0.0,30.1085,218.533,51.0239,0.0,487.76,125.706,0.755055,482.181,124.38,0.0209737,467.961,118.975,0.00668292,581.074,580.985,112002.0,29.3061,108404.0,106183.0,101755.0,0.0,0.0,101517.0,618.203,0.0,0.0,0.0,0.0,101517.0,618.203,99396.6,99078.4375
7264,2005-10-30 15:00:00,345.0,683.0,94.0,13.86,1.79,0.0,21.5723,231.654,60.8358,0.0,332.673,109.58,0.524133,320.714,108.424,0.0145592,303.844,103.713,0.00463905,403.486,403.747,77836.4,25.1109,73497.4,73367.5,67007.9,0.0,0.0,66895.4,604.67,0.0,0.0,0.0,0.0,66895.4,604.67,65366.8,65226.88671875
7265,2005-10-30 16:00:00,159.0,456.0,68.0,14.41,1.79,0.0,11.4663,242.592,72.2447,0.0,139.597,79.4023,0.241557,125.454,78.5647,0.00670991,111.158,75.1507,0.002138,184.447,184.473,35563.8,19.5505,31690.5,32525.3,28346.2,0.0,0.0,28325.1,608.829,0.0,0.0,0.0,0.0,28325.1,608.829,27437.1,27412.84375
7266,2005-10-30 17:00:00,4.0,9.0,4.0,13.96,1.79,0.0,0.371986,252.072,84.5868,0.0,0.0,3.89095,0.0060769,0.0,3.8499,0.000168803,0.0,3.6826,5.37861e-05,3.64583,3.64582,702.869,14.0616,210.528,211.403,210.091,0.0,0.0,210.088,362.483,0.0,0.0,0.0,210.088,0.0,540.0,0.0,0.0
7267,2005-10-30 18:00:00,0.0,0.0,0.0,13.52,1.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7268,2005-10-30 19:00:00,0.0,0.0,0.0,13.08,1.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7269,2005-10-30 20:00:00,0.0,0.0,0.0,12.67,1.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7270,2005-10-30 21:00:00,0.0,0.0,0.0,12.27,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7271,2005-10-30 22:00:00,0.0,0.0,0.0,11.86,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7272,2005-10-30 23:00:00,0.0,0.0,0.0,11.59,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7273,2005-10-31 00:00:00,0.0,0.0,0.0,11.32,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7274,2005-10-31 01:00:00,0.0,0.0,0.0,11.04,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7275,2005-10-31 02:00:00,0.0,0.0,0.0,10.72,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7276,2005-10-31 03:00:00,0.0,0.0,0.0,10.4,5.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7277,2005-10-31 04:00:00,0.0,0.0,0.0,10.08,5.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7278,2005-10-31 05:00:00,0.0,0.0,0.0,9.91,5.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7279,2005-10-31 06:00:00,0.0,3.0,0.0,9.73,5.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7280,2005-10-31 07:00:00,55.0,90.0,46.0,9.55,5.21,0.0,5.87826,112.672,82.4515,0.0,11.5441,47.6454,0.0835574,8.56379,47.1428,0.00232104,5.73247,45.0942,0.000739559,50.3191,50.3301,9702.51,10.6694,7558.0,8159.18,7767.91,0.0,0.0,7766.4,595.152,0.0,0.0,0.0,0.0,7766.4,595.152,7407.61,7405.865234375
7281,2005-10-31 08:00:00,232.0,487.0,94.0,10.17,5.21,0.0,16.5052,122.801,70.2723,0.0,163.962,101.045,0.35246,155.388,99.9789,0.00979056,140.141,95.6343,0.00311959,233.42,233.362,44989.9,15.36,40804.9,42726.2,37648.2,0.0,0.0,37614.8,635.859,0.0,0.0,0.0,0.0,37614.8,635.859,36694.1,36650.96875
7282,2005-10-31 09:00:00,418.0,708.0,110.0,10.78,3.84,0.0,25.8725,134.744,59.1294,0.0,362.158,122.058,0.635036,361.566,120.77,0.0176399,344.411,115.522,0.00562065,455.34,455.32,87780.8,21.8545,83513.2,84724.8,82626.8,0.0,0.0,82482.7,642.827,0.0,0.0,0.0,0.0,82482.7,642.827,80842.4,80633.2578125
7283,2005-10-31 10:00:00,541.0,763.0,123.0,11.4,3.84,0.0,33.287,149.149,49.7557,0.0,492.04,138.51,0.821901,492.04,137.049,0.0228306,478.562,131.094,0.00727457,603.566,603.566,116361.0,26.0801,112877.0,112301.0,109624.0,0.0,0.0,109370.0,642.021,0.0,0.0,0.0,0.0,109370.0,642.021,107223.0,106855.984375
7284,2005-10-31 11:00:00,604.0,738.0,152.0,12.25,3.84,0.0,37.8665,166.141,43.3369,0.0,535.583,171.65,0.917612,535.583,169.84,0.0254892,525.544,162.459,0.0081217,681.132,681.131,131314.0,28.8167,128426.0,126176.0,123157.0,0.0,0.0,122832.0,638.115,0.0,0.0,0.0,0.0,122832.0,638.115,120393.0,119931.4453125
7285,2005-10-31 12:00:00,634.0,779.0,147.0,13.11,3.75,0.0,38.8222,184.664,41.2876,0.0,583.716,167.819,0.963188,583.716,166.049,0.0267552,574.06,158.833,0.0085251,725.573,725.575,139878.0,30.8625,137374.0,133704.0,130548.0,0.0,0.0,130180.0,634.133,0.0,0.0,0.0,0.0,130180.0,634.133,127556.0,127035.1640625
7286,2005-10-31 13:00:00,577.0,754.0,135.0,13.96,3.75,0.0,35.9576,202.629,44.2226,0.0,539.441,155.383,0.876593,539.441,153.744,0.0243498,528.776,147.063,0.00775864,669.089,669.091,128996.0,30.3305,126008.0,122930.0,119988.0,0.0,0.0,119675.0,633.094,0.0,0.0,0.0,0.0,119675.0,633.094,117270.0,116830.28125
7287,2005-10-31 14:00:00,485.0,748.0,114.0,14.59,3.75,0.0,29.8262,218.35,51.2895,0.0,466.49,132.308,0.736824,461.154,130.912,0.0204673,447.342,125.223,0.00652156,566.846,567.036,109313.0,28.4635,105625.0,103876.0,99539.3,0.0,0.0,99312.2,618.732,0.0,0.0,0.0,0.0,99312.2,618.732,97240.9,96934.6875
7288,2005-10-31 15:00:00,331.0,646.0,96.0,15.22,3.38,0.0,21.3199,231.436,61.0609,0.0,312.76,111.759,0.502863,301.517,110.58,0.0139684,285.436,105.775,0.0044508,387.303,387.242,74655.8,24.9285,70281.2,70230.6,64133.3,0.0,0.0,64029.6,602.923,0.0,0.0,0.0,0.0,64029.6,602.923,62549.0,62421.1875
7289,2005-10-31 16:00:00,154.0,445.0,67.0,15.84,3.38,0.0,11.2398,242.357,72.4368,0.0,134.688,78.2986,0.233961,119.283,77.4727,0.00649891,105.482,74.1061,0.00207076,177.795,177.814,34281.3,20.2979,30461.2,31153.6,27472.0,0.0,0.0,27451.9,603.452,0.0,0.0,0.0,0.0,27451.9,603.452,26562.7,26539.994140625
7290,2005-10-31 17:00:00,3.0,20.0,2.0,15.37,3.38,0.0,0.165223,251.824,84.754,0.0,1.05095,2.08889,0.00455767,0.118489,2.06686,0.000126602,0.0596178,1.97704,4.03396e-05,2.01633,2.01592,388.632,15.4205,66.6094,66.1625,65.5677,0.0,0.0,65.5668,206.517,0.0,0.0,0.0,65.5668,0.0,540.0,0.0,0.0
7291,2005-10-31 18:00:00,0.0,0.0,0.0,14.89,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7292,2005-10-31 19:00:00,0.0,0.0,0.0,14.41,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7293,2005-10-31 20:00:00,0.0,0.0,0.0,13.93,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7294,2005-10-31 21:00:00,0.0,0.0,0.0,14.14,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7295,2005-10-31 22:00:00,0.0,0.0,0.0,13.84,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7296,2005-10-31 23:00:00,0.0,0.0,0.0,13.55,4.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7297,2006-11-01 00:00:00,0.0,0.0,0.0,13.26,4.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7298,2006-11-01 01:00:00,0.0,0.0,0.0,12.97,4.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7299,2006-11-01 02:00:00,0.0,0.0,0.0,12.67,4.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7300,2006-11-01 03:00:00,0.0,0.0,0.0,11.88,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7301,2006-11-01 04:00:00,0.0,0.0,0.0,11.83,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7302,2006-11-01 05:00:00,0.0,0.0,0.0,11.62,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7303,2006-11-01 06:00:00,0.0,0.0,0.0,11.41,1.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7304,2006-11-01 07:00:00,36.0,0.0,36.0,11.21,1.92,0.0,5.72511,112.862,82.5697,0.0,0.0,35.7063,0.0546921,0.0,35.3297,0.00151922,0.0,33.7944,0.000484075,33.457,33.4571,6449.93,12.1342,4733.84,5077.33,4960.4,0.0,0.0,4959.73,567.538,0.0,0.0,0.0,0.0,4959.73,567.538,4705.62,4704.91796875
7305,2006-11-01 08:00:00,228.0,327.0,136.0,11.76,1.92,0.0,16.3341,122.981,70.411,0.0,109.676,142.754,0.346383,103.762,141.248,0.00962176,93.4754,135.11,0.00306581,226.302,226.29,43626.8,18.0112,39457.5,40811.3,37426.8,0.0,0.0,37394.9,631.162,0.0,0.0,0.0,0.0,37394.9,631.162,36469.8,36427.55078125
7306,2006-11-01 09:00:00,189.0,32.0,175.0,12.31,2.47,0.0,25.6788,134.907,59.2952,0.0,16.4971,179.229,0.287133,16.4701,177.339,0.00797593,15.6809,169.632,0.00254139,183.463,183.463,35369.3,17.1956,31449.4,32689.7,31905.3,0.0,0.0,31882.5,625.305,0.0,0.0,0.0,0.0,31882.5,625.305,30997.1,30966.5625
7307,2006-11-01 10:00:00,190.0,4.0,188.0,12.86,2.47,0.0,33.0692,149.277,49.9541,0.0,2.35829,187.136,0.288653,2.35829,185.162,0.00801813,2.29293,177.116,0.00255484,177.617,177.618,34242.1,17.5899,30366.3,31506.8,30808.1,0.0,0.0,30786.6,621.306,0.0,0.0,0.0,0.0,30786.6,621.306,29900.3,29871.705078125
7308,2006-11-01 11:00:00,373.0,131.0,293.0,13.7,2.47,0.0,37.6295,166.208,43.5664,0.0,94.9402,308.08,0.566671,94.9402,304.83,0.0157409,93.1358,291.584,0.00501555,380.878,380.88,73427.6,23.8427,68981.7,69353.8,67679.6,0.0,0.0,67579.5,631.915,0.0,0.0,0.0,0.0,67579.5,631.915,66152.5,66012.96875
7309,2006-11-01 12:00:00,441.0,208.0,312.0,14.55,4.87,0.0,38.5798,184.649,41.5303,0.0,154.858,329.997,0.669978,154.858,326.516,0.0186105,152.258,312.327,0.00592992,459.945,459.948,88671.9,25.0079,84418.4,84403.0,81815.4,0.0,0.0,81672.6,639.345,0.0,0.0,0.0,0.0,81672.6,639.345,80031.1,79826.1640625
7310,2006-11-01 13:00:00,398.0,188.0,289.0,15.4,4.87,0.0,35.7262,202.539,44.4507,0.0,133.256,306.713,0.604651,133.256,303.477,0.0167959,130.586,290.29,0.00535172,416.672,416.671,80327.6,24.8739,75943.9,75981.6,74430.6,0.0,0.0,74309.0,630.456,0.0,0.0,0.0,0.0,74309.0,630.456,72754.9,72586.03125
7311,2006-11-01 14:00:00,274.0,84.0,233.0,15.78,4.87,0.0,29.6156,218.212,51.4874,0.0,51.6618,243.52,0.416268,50.9864,240.951,0.011563,49.4417,230.481,0.00368435,277.127,277.127,53427.1,22.0811,49051.5,49746.2,48015.7,0.0,0.0,47964.2,626.131,0.0,0.0,0.0,0.0,47964.2,626.131,46854.9,46784.6796875
7312,2006-11-01 15:00:00,224.0,153.0,169.0,16.15,3.18,0.0,21.132,231.272,61.2283,0.0,73.4293,180.949,0.340306,70.7897,179.04,0.00945295,66.9755,171.26,0.00301202,235.856,235.841,45466.0,22.1414,41241.7,41820.7,39292.8,0.0,0.0,39256.3,612.766,0.0,0.0,0.0,0.0,39256.3,612.766,38249.4,38202.3671875
7313,2006-11-01 16:00:00,60.0,0.0,60.0,16.53,3.18,0.0,11.0717,242.18,72.5791,0.0,0.0,59.9675,0.0911535,0.0,59.3349,0.00253204,0.0,56.7565,0.000806791,56.1898,56.1893,10832.5,17.9575,8556.35,8891.0,8684.3,0.0,0.0,8682.3,574.731,0.0,0.0,0.0,0.0,8682.3,574.731,8266.78,8264.599609375
7314,2006-11-01 17:00:00,1.0,0.0,1.0,15.8,3.18,0.0,0.012063,251.636,84.8773,0.0,0.0,0.973311,0.00151922,0.0,0.963044,4.22007e-05,0.0,0.921195,1.34465e-05,0.911996,0.911996,175.818,15.8232,13.6298,13.5315,13.4826,0.0,0.0,13.4824,95.2965,0.0,0.0,0.0,13.4824,0.0,540.0,0.0,0.0
7315,2006-11-01 18:00:00,0.0,0.0,0.0,15.08,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7316,2006-11-01 19:00:00,0.0,0.0,0.0,14.35,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7317,2006-11-01 20:00:00,0.0,0.0,0.0,13.34,6.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7318,2006-11-01 21:00:00,0.0,0.0,0.0,12.34,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7319,2006-11-01 22:00:00,0.0,0.0,0.0,11.33,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7320,2006-11-01 23:00:00,0.0,0.0,0.0,10.41,2.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7321,2006-11-02 00:00:00,0.0,0.0,0.0,9.49,5.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7322,2006-11-02 01:00:00,0.0,0.0,0.0,8.56,5.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7323,2006-11-02 02:00:00,0.0,0.0,0.0,7.24,5.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7324,2006-11-02 03:00:00,0.0,0.0,0.0,5.92,7.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7325,2006-11-02 04:00:00,0.0,0.0,0.0,4.6,7.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7326,2006-11-02 05:00:00,0.0,0.0,0.0,3.77,7.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7327,2006-11-02 06:00:00,0.0,0.0,0.0,2.93,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7328,2006-11-02 07:00:00,12.0,0.0,12.0,2.1,3.7,0.0,5.52304,113.109,82.7266,0.0,0.0,11.53,0.0182307,0.0,11.4084,0.000506408,0.0,10.9126,0.000161358,10.8037,10.8037,2082.8,2.3652,1170.05,1297.03,1268.93,0.0,0.0,1268.88,538.645,0.0,0.0,0.0,0.658376,1268.23,540.159,1195.86,1195.81213378906
7329,2006-11-02 08:00:00,152.0,120.0,119.0,2.34,3.7,0.0,16.1085,123.213,70.5947,0.0,39.5168,122.852,0.230922,37.386,121.557,0.0064145,33.6291,116.274,0.00204387,148.406,148.396,28608.7,5.98273,24990.1,27418.8,26026.3,0.0,0.0,26012.1,649.734,0.0,0.0,0.0,0.0,26012.1,649.734,25252.2,25231.91015625
7330,2006-11-02 09:00:00,428.0,601.0,170.0,2.58,5.44,0.0,25.4241,135.117,59.514,0.0,304.883,182.944,0.650228,304.384,181.014,0.0180619,289.605,173.148,0.00575511,458.131,458.117,88317.8,12.6179,84058.5,88874.4,86265.4,0.0,0.0,86120.3,668.556,0.0,0.0,0.0,0.0,86120.3,668.556,84538.0,84309.1796875
7331,2006-11-02 10:00:00,545.0,799.0,113.0,2.82,5.44,0.0,32.7834,149.441,50.2151,0.0,510.541,127.937,0.827977,510.541,126.588,0.0229994,496.176,121.087,0.00732835,611.098,611.099,117807.0,16.2099,114376.0,118922.0,115809.0,0.0,0.0,115551.0,673.281,0.0,0.0,0.0,0.0,115551.0,673.281,113473.0,113061.1484375
7332,2006-11-02 11:00:00,627.0,869.0,102.0,3.48,5.44,0.0,37.3194,166.292,43.8672,0.0,624.318,116.401,0.952554,624.318,115.173,0.0264598,612.235,110.169,0.00843097,715.188,715.188,137878.0,19.1506,135283.0,138811.0,135235.0,0.0,0.0,134879.0,668.724,0.0,0.0,0.0,0.0,134879.0,668.724,132401.0,131843.015625
7333,2006-11-02 12:00:00,650.0,890.0,101.0,4.14,6.87,0.0,38.2633,184.627,41.8472,0.0,660.392,116.29,0.987496,660.392,115.063,0.0274304,649.085,110.063,0.00874024,751.566,751.566,144889.0,19.1623,142624.0,146325.0,142356.0,0.0,0.0,141965.0,671.413,0.0,0.0,0.0,0.0,141965.0,671.413,139351.0,138733.203125
7334,2006-11-02 13:00:00,604.0,877.0,97.0,4.79,6.87,0.0,35.4245,202.42,44.748,0.0,621.219,112.418,0.917612,621.219,111.232,0.0254892,608.545,106.398,0.0081217,707.802,707.801,136453.0,18.9375,133793.0,137417.0,133282.0,0.0,0.0,132939.0,671.936,0.0,0.0,0.0,0.0,132939.0,671.936,130523.0,129980.015625
7335,2006-11-02 14:00:00,501.0,842.0,89.0,4.75,6.87,0.0,29.3417,218.03,51.7449,0.0,520.586,103.669,0.761132,513.781,102.575,0.0211425,497.98,98.1179,0.00673671,590.143,590.163,113772.0,16.5462,110248.0,114421.0,109320.0,0.0,0.0,109073.0,649.737,0.0,0.0,0.0,0.0,109073.0,649.737,106976.0,106606.953125
7336,2006-11-02 15:00:00,345.0,752.0,77.0,4.71,7.56,0.0,20.888,231.056,61.4455,0.0,359.29,91.3917,0.524133,346.374,90.4277,0.0145592,327.461,86.4982,0.00463905,409.824,409.909,79025.1,12.5521,74711.2,78989.2,71530.0,0.0,0.0,71413.9,636.61,0.0,0.0,0.0,0.0,71413.9,636.61,69937.8,69777.1328125
7337,2006-11-02 16:00:00,159.0,537.0,57.0,4.67,7.56,0.0,10.8537,241.946,72.7633,0.0,160.512,68.4287,0.241557,140.579,67.7068,0.00670991,123.887,64.7647,0.002138,186.768,186.707,35996.9,8.24192,32138.5,34792.2,30190.5,0.0,0.0,30168.1,638.716,0.0,0.0,0.0,0.0,30168.1,638.716,29336.7,29308.8984375
7338,2006-11-02 17:00:00,1.0,0.0,1.0,3.65,7.56,0.0,-0.185994,251.39,85.0363,0.0,0.0,0.97613,0.00151922,0.0,0.965833,0.0,0.0,0.923863,0.0,0.914625,0.914622,176.33,3.6675,13.7053,13.4748,13.4184,0.0,0.0,13.4182,96.1884,0.0,0.0,0.0,13.4182,0.0,540.0,0.0,0.0
7339,2006-11-02 18:00:00,0.0,0.0,0.0,2.63,7.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7340,2006-11-02 19:00:00,0.0,0.0,0.0,1.61,7.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7341,2006-11-02 20:00:00,0.0,0.0,0.0,0.7,7.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7342,2006-11-02 21:00:00,0.0,0.0,0.0,-0.21,8.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7343,2006-11-02 22:00:00,0.0,0.0,0.0,-1.12,8.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7344,2006-11-02 23:00:00,0.0,0.0,0.0,-1.7,8.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7345,2006-11-03 00:00:00,0.0,0.0,0.0,-2.28,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7346,2006-11-03 01:00:00,0.0,0.0,0.0,-2.85,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7347,2006-11-03 02:00:00,0.0,0.0,0.0,-3.2,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7348,2006-11-03 03:00:00,0.0,0.0,0.0,-3.55,4.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7349,2006-11-03 04:00:00,0.0,0.0,0.0,-3.9,4.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7350,2006-11-03 05:00:00,0.0,0.0,0.0,-4.02,4.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7351,2006-11-03 06:00:00,0.0,0.0,0.0,-4.14,3.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7352,2006-11-03 07:00:00,46.0,12.0,45.0,-4.26,3.09,0.0,5.32096,113.35,82.8844,0.0,1.33577,45.4552,0.0698843,0.940713,44.9757,0.00194123,0.608038,43.0213,0.00061854,43.1937,43.1929,8327.15,-3.15616,6351.85,7337.84,7139.13,0.0,0.0,7138.0,629.118,0.0,0.0,0.0,0.0,7138.0,629.118,6832.59,6831.09521484375
7353,2006-11-03 08:00:00,242.0,631.0,69.0,-3.78,3.09,0.0,15.8833,123.44,70.779,0.0,208.105,76.5208,0.367652,197.223,75.7136,0.0102126,177.131,72.4235,0.00325406,247.062,247.043,47629.1,2.53347,43406.5,48107.2,40977.1,0.0,0.0,40941.3,682.081,0.0,0.0,0.0,0.0,40941.3,682.081,40114.4,40062.5
7354,2006-11-03 09:00:00,425.0,804.0,84.0,-3.31,2.76,0.0,25.1704,135.321,59.7329,0.0,404.116,93.9808,0.64567,403.455,92.9895,0.0179353,383.605,88.9486,0.00571477,467.834,467.851,90198.1,8.91089,85977.6,92347.5,89432.3,0.0,0.0,89283.7,685.304,0.0,0.0,0.0,0.0,89283.7,685.304,87729.9,87484.125
7355,2006-11-03 10:00:00,557.0,824.0,115.0,-2.83,2.76,0.0,32.4996,149.599,50.4751,0.0,523.539,130.163,0.846208,523.539,128.79,0.0235058,508.584,123.193,0.00748971,625.467,625.466,120582.0,13.508,117255.0,123328.0,120187.0,0.0,0.0,119915.0,679.828,0.0,0.0,0.0,0.0,119915.0,679.828,117799.0,117355.3828125
7356,2006-11-03 11:00:00,615.0,819.0,123.0,-1.8,2.76,0.0,37.0126,166.37,44.1653,0.0,586.268,138.862,0.934323,586.268,137.397,0.0259534,574.717,131.427,0.00826961,699.09,699.09,134774.0,16.4612,132036.0,137075.0,133574.0,0.0,0.0,133235.0,676.902,0.0,0.0,0.0,0.0,133235.0,676.902,130847.0,130301.5234375
7357,2006-11-03 12:00:00,652.0,856.0,127.0,-0.77,3.26,0.0,37.9511,184.602,42.1599,0.0,632.807,144.243,0.990534,632.807,142.722,0.0275148,621.764,136.52,0.00876713,750.709,750.71,144722.0,18.2007,142448.0,146751.0,143251.0,0.0,0.0,142856.0,672.002,0.0,0.0,0.0,0.0,142856.0,672.002,140224.0,139595.28125
7358,2006-11-03 13:00:00,598.0,874.0,96.0,0.25,3.26,0.0,35.1275,202.3,45.0405,0.0,616.471,111.39,0.908496,616.471,110.215,0.025236,603.673,105.426,0.00804102,702.015,702.016,135341.0,17.9902,132630.0,136783.0,133160.0,0.0,0.0,132818.0,672.339,0.0,0.0,0.0,0.0,132818.0,672.339,130406.0,129864.375
7359,2006-11-03 14:00:00,496.0,841.0,88.0,0.63,3.26,0.0,29.0726,217.847,51.9977,0.0,516.966,102.644,0.753535,510.209,101.561,0.0209315,494.285,97.1476,0.00666948,585.525,585.414,112856.0,15.4236,109300.0,113981.0,108331.0,0.0,0.0,108089.0,652.908,0.0,0.0,0.0,0.0,108089.0,652.908,106030.0,105667.515625
7360,2006-11-03 15:00:00,341.0,749.0,77.0,1.01,2.45,0.0,20.6489,230.841,61.6581,0.0,355.401,91.4674,0.518056,342.625,90.5025,0.0143904,323.67,86.5698,0.00458526,406.142,406.343,78338.2,11.8452,74016.0,78468.9,71165.7,0.0,0.0,71050.7,634.981,0.0,0.0,0.0,0.0,71050.7,634.981,69574.4,69414.3125
7361,2006-11-03 16:00:00,149.0,499.0,56.0,1.39,2.45,0.0,10.6407,241.714,72.9428,0.0,147.736,67.4263,0.226364,128.666,66.715,0.0062879,113.167,63.8159,0.00200353,175.215,175.154,33772.4,6.06052,29994.4,32800.8,28130.5,0.0,0.0,28111.0,633.502,0.0,0.0,0.0,0.0,28111.0,633.502,27288.0,27264.0078125
7362,2006-11-03 17:00:00,1.0,0.0,1.0,1.06,2.45,0.0,-0.378975,251.145,85.1906,0.0,0.0,0.978875,0.00151922,0.0,0.968549,0.0,0.0,0.926461,0.0,0.917196,0.917194,176.825,1.08446,13.7859,13.5259,13.4685,0.0,0.0,13.4683,96.1361,0.0,0.0,0.0,13.4683,0.0,540.0,0.0,0.0
7363,2006-11-03 18:00:00,0.0,0.0,0.0,0.74,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7364,2006-11-03 19:00:00,0.0,0.0,0.0,0.41,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7365,2006-11-03 20:00:00,0.0,0.0,0.0,0.06,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7366,2006-11-03 21:00:00,0.0,0.0,0.0,-0.28,1.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7367,2006-11-03 22:00:00,0.0,0.0,0.0,-0.63,1.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7368,2006-11-03 23:00:00,0.0,0.0,0.0,-0.89,1.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7369,2006-11-04 00:00:00,0.0,0.0,0.0,-1.15,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7370,2006-11-04 01:00:00,0.0,0.0,0.0,-1.4,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7371,2006-11-04 02:00:00,0.0,0.0,0.0,-1.58,3.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7372,2006-11-04 03:00:00,0.0,0.0,0.0,-1.76,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7373,2006-11-04 04:00:00,0.0,0.0,0.0,-1.94,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7374,2006-11-04 05:00:00,0.0,0.0,0.0,-1.96,3.5,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7375,2006-11-04 06:00:00,0.0,0.0,0.0,-1.97,3.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7376,2006-11-04 07:00:00,20.0,0.0,20.0,-1.99,3.16,0.0,5.11895,113.586,83.0431,0.0,0.0,19.4586,0.0303845,0.0,19.2533,0.000844014,0.0,18.4166,0.00026893,18.2327,18.2327,3515.13,-1.5262,2292.97,2620.54,2561.23,0.0,0.0,2561.06,578.608,0.0,0.0,0.0,0.0,2561.06,578.608,2428.94,2428.75048828125
7377,2006-11-04 08:00:00,219.0,512.0,81.0,-0.57,3.16,0.0,15.6585,123.662,70.9639,0.0,166.765,88.8482,0.33271,158.046,87.911,0.00924195,141.72,84.0909,0.00294479,223.556,223.64,43114.8,5.11896,38981.6,42767.8,37228.7,0.0,0.0,37198.7,669.226,0.0,0.0,0.0,0.0,37198.7,669.226,36379.4,36336.8671875
7378,2006-11-04 09:00:00,417.0,766.0,95.0,0.84,1.91,0.0,24.9178,135.518,59.9517,0.0,382.692,106.55,0.633517,382.067,105.426,0.0175977,363.019,100.844,0.0056072,459.23,459.2,88527.7,13.5338,84273.8,88742.8,86298.7,0.0,0.0,86153.1,668.406,0.0,0.0,0.0,0.0,86153.1,668.406,84569.8,84341.046875
7379,2006-11-04 10:00:00,552.0,823.0,114.0,2.26,1.91,0.0,32.2181,149.75,50.7339,0.0,519.974,129.163,0.838612,519.974,127.8,0.0232948,504.895,122.247,0.00742248,620.878,620.877,119694.0,19.4231,116334.0,119256.0,115700.0,0.0,0.0,115436.0,664.804,0.0,0.0,0.0,0.0,115436.0,664.804,113308.0,112898.0390625
7380,2006-11-04 11:00:00,598.0,747.0,153.0,3.63,1.91,0.0,36.7091,166.443,44.4606,0.0,531.341,172.965,0.908496,531.341,171.141,0.025236,520.685,163.704,0.00804102,677.553,677.553,130625.0,22.3598,127706.0,129207.0,126170.0,0.0,0.0,125848.0,657.483,0.0,0.0,0.0,0.0,125848.0,657.483,123474.0,122989.6171875
7381,2006-11-04 12:00:00,647.0,855.0,126.0,5.0,2.96,0.0,37.6431,184.572,42.4685,0.0,629.26,143.239,0.982938,629.26,141.728,0.0273038,618.07,135.569,0.0086999,746.111,746.11,143839.0,24.2325,141523.0,141979.0,138627.0,0.0,0.0,138236.0,654.316,0.0,0.0,0.0,0.0,138236.0,654.316,135586.0,135002.109375
7382,2006-11-04 13:00:00,598.0,883.0,95.0,6.37,2.96,0.0,34.8355,202.179,45.3282,0.0,619.079,110.36,0.908496,619.079,109.196,0.025236,606.005,104.451,0.00804102,703.359,703.359,135595.0,24.5006,132895.0,133167.0,129715.0,0.0,0.0,129371.0,653.037,0.0,0.0,0.0,0.0,129371.0,653.037,126895.0,126379.203125
7383,2006-11-04 14:00:00,490.0,835.0,88.0,6.92,2.96,0.0,28.8085,217.665,52.2456,0.0,510.778,102.701,0.74442,504.101,101.618,0.0206783,488.14,97.2018,0.0065888,579.495,579.351,111688.0,21.854,108091.0,109560.0,104795.0,0.0,0.0,104556.0,635.316,0.0,0.0,0.0,0.0,104556.0,635.316,102467.0,102126.7265625
7384,2006-11-04 15:00:00,331.0,733.0,76.0,7.46,2.13,0.0,20.4149,230.627,61.866,0.0,344.714,90.4437,0.502863,332.322,89.4897,0.0139684,313.7,85.6009,0.0044508,395.312,395.592,76263.0,18.2359,71917.7,74117.5,67431.2,0.0,0.0,67323.5,623.253,0.0,0.0,0.0,0.0,67323.5,623.253,65864.6,65722.1796875
7385,2006-11-04 16:00:00,151.0,524.0,56.0,8.0,2.13,0.0,10.4327,241.483,73.1175,0.0,152.356,67.4379,0.229403,132.192,66.7266,0.0063723,116.042,63.827,0.00203043,178.072,177.947,34309.0,12.8473,30514.0,32330.4,27602.6,0.0,0.0,27582.9,623.651,0.0,0.0,0.0,0.0,27582.9,623.651,26745.8,26722.724609375
7386,2006-11-04 17:00:00,10.0,130.0,4.0,7.46,2.13,0.0,-0.566793,250.901,85.3401,0.0,5.60283,4.08711,0.0151922,0.0,4.04399,0.0,0.0,3.86826,0.0,3.82958,3.82953,738.258,7.56432,230.643,232.282,230.906,0.0,0.0,230.903,383.253,0.0,0.0,0.0,174.159,56.7434,539.997,53.4546,53.4545059204102
7387,2006-11-04 18:00:00,0.0,0.0,0.0,6.91,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7388,2006-11-04 19:00:00,0.0,0.0,0.0,6.37,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7389,2006-11-04 20:00:00,0.0,0.0,0.0,5.97,3.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7390,2006-11-04 21:00:00,0.0,0.0,0.0,5.56,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7391,2006-11-04 22:00:00,0.0,0.0,0.0,5.15,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7392,2006-11-04 23:00:00,0.0,0.0,0.0,4.84,4.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7393,2006-11-05 00:00:00,0.0,0.0,0.0,4.52,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7394,2006-11-05 01:00:00,0.0,0.0,0.0,4.2,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7395,2006-11-05 02:00:00,0.0,0.0,0.0,4.06,5.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7396,2006-11-05 03:00:00,0.0,0.0,0.0,3.92,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7397,2006-11-05 04:00:00,0.0,0.0,0.0,3.78,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7398,2006-11-05 05:00:00,0.0,0.0,0.0,3.69,4.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7399,2006-11-05 06:00:00,0.0,0.0,0.0,3.6,1.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7400,2006-11-05 07:00:00,24.0,0.0,24.0,3.51,1.92,0.0,4.91709,113.816,83.2026,0.0,0.0,23.539,0.0364614,0.0,23.2907,0.00101282,0.0,22.2786,0.000322717,22.0562,22.0561,4252.18,4.1193,2892.41,3226.64,3150.66,0.0,0.0,3150.4,572.496,0.0,0.0,0.0,0.0,3150.4,572.496,2986.87,2986.58959960938
7401,2006-11-05 08:00:00,234.0,433.0,119.0,4.14,1.92,0.0,15.4344,123.877,71.1493,0.0,139.617,127.099,0.355499,132.317,125.758,0.00987496,118.456,120.293,0.00314649,236.365,236.405,45578.5,10.6707,41369.6,44262.6,39531.2,0.0,0.0,39497.5,655.449,0.0,0.0,0.0,0.0,39497.5,655.449,38611.9,38564.31640625
7402,2006-11-05 09:00:00,301.0,289.0,181.0,4.77,2.68,0.0,24.6666,135.708,60.1704,0.0,143.028,191.524,0.457287,142.794,189.504,0.0127024,135.58,181.269,0.0040474,313.685,313.69,60473.9,13.0077,56027.5,59248.3,57713.2,0.0,0.0,57645.5,655.97,0.0,0.0,0.0,0.0,57645.5,655.97,56496.1,56393.90625
7403,2006-11-05 10:00:00,386.0,291.0,232.0,5.4,2.68,0.0,31.9388,149.894,50.9914,0.0,183.235,247.148,0.586421,183.235,244.54,0.0162895,177.841,233.914,0.00519036,407.642,407.642,78586.9,16.1049,74184.0,77276.2,75377.3,0.0,0.0,75262.3,657.207,0.0,0.0,0.0,0.0,75262.3,657.207,73810.3,73636.1328125
7404,2006-11-05 11:00:00,518.0,504.0,220.0,6.24,2.68,0.0,36.4091,166.509,44.753,0.0,356.541,241.633,0.786958,356.541,239.084,0.02186,349.265,228.695,0.0069653,572.187,572.185,110307.0,21.2658,106615.0,108418.0,105239.0,0.0,0.0,105015.0,656.212,0.0,0.0,0.0,0.0,105015.0,656.212,103032.0,102693.0859375
7405,2006-11-05 12:00:00,493.0,377.0,265.0,7.09,1.68,0.0,37.3397,184.54,42.7727,0.0,275.933,285.736,0.748978,275.933,282.722,0.0208049,270.935,270.436,0.00662914,535.964,535.964,103328.0,22.1356,99420.9,100718.0,98396.2,0.0,0.0,98195.4,648.868,0.0,0.0,0.0,0.0,98195.4,648.868,96303.2,96008.3515625
7406,2006-11-05 13:00:00,556.0,674.0,175.0,7.93,1.68,0.0,34.5483,202.056,45.611,0.0,469.968,197.954,0.844689,469.968,195.866,0.0234636,459.875,187.354,0.00747627,640.764,640.763,123530.0,25.9176,120318.0,119790.0,117023.0,0.0,0.0,116734.0,643.506,0.0,0.0,0.0,0.0,116734.0,643.506,114452.0,114035.2578125
7407,2006-11-05 14:00:00,482.0,740.0,129.0,8.49,1.68,0.0,28.5496,217.483,52.4886,0.0,449.759,148.664,0.732266,443.88,147.096,0.0203407,429.626,140.704,0.00648122,564.633,564.663,108854.0,24.3413,105153.0,105395.0,100588.0,0.0,0.0,100363.0,627.819,0.0,0.0,0.0,0.0,100363.0,627.819,98318.0,98005.1953125
7408,2006-11-05 15:00:00,296.0,558.0,104.0,9.05,1.83,0.0,20.1859,230.414,62.069,0.0,260.628,120.294,0.449691,251.259,119.025,0.0124914,237.001,113.853,0.00398017,347.35,347.402,66976.0,18.7049,62556.2,64378.3,59030.1,0.0,0.0,58944.9,609.582,0.0,0.0,0.0,0.0,58944.9,609.582,57589.4,57481.12890625
7409,2006-11-05 16:00:00,128.0,383.0,60.0,9.6,1.83,0.0,10.23,241.253,73.2875,0.0,110.106,71.1903,0.194461,94.5844,70.4393,0.00540169,82.8682,67.3784,0.00172115,148.746,148.739,28677.0,13.7337,25102.2,26524.2,23124.6,0.0,0.0,23111.0,616.303,0.0,0.0,0.0,0.0,23111.0,616.303,22325.4,22309.486328125
7410,2006-11-05 17:00:00,8.0,92.0,4.0,9.48,1.83,0.0,-0.749366,250.658,85.4847,0.0,3.61956,4.04801,0.0121538,0.0,4.00531,0.0,0.0,3.83126,0.0,3.79295,3.79297,731.212,9.58541,226.633,228.135,226.581,0.0,0.0,226.578,377.871,0.0,0.0,0.0,202.346,24.2315,540.0,22.8265,22.8265247344971
7411,2006-11-05 18:00:00,0.0,0.0,0.0,9.35,3.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7412,2006-11-05 19:00:00,0.0,0.0,0.0,9.22,3.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7413,2006-11-05 20:00:00,0.0,0.0,0.0,8.91,3.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7414,2006-11-05 21:00:00,0.0,0.0,0.0,8.6,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7415,2006-11-05 22:00:00,0.0,0.0,0.0,8.29,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7416,2006-11-05 23:00:00,0.0,0.0,0.0,8.14,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7417,2006-11-06 00:00:00,0.0,0.0,0.0,8.0,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7418,2006-11-06 01:00:00,0.0,0.0,0.0,7.85,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7419,2006-11-06 02:00:00,0.0,0.0,0.0,8.0,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7420,2006-11-06 03:00:00,0.0,0.0,0.0,8.14,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7421,2006-11-06 04:00:00,0.0,0.0,0.0,8.29,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7422,2006-11-06 05:00:00,0.0,0.0,0.0,8.33,3.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7423,2006-11-06 06:00:00,0.0,0.0,0.0,8.37,4.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7424,2006-11-06 07:00:00,28.0,0.0,28.0,8.41,4.09,0.0,4.71543,114.04,83.3629,0.0,0.0,27.674,0.0425383,0.0,27.3821,0.00118162,0.0,26.1922,0.000376503,25.9307,25.9307,4999.07,9.03043,3510.25,3824.81,3743.91,0.0,0.0,3743.52,565.277,0.0,0.0,0.0,0.0,3743.52,565.277,3547.59,3547.18823242188
7425,2006-11-06 08:00:00,233.0,618.0,71.0,8.83,4.09,0.0,15.2108,124.086,71.3352,0.0,197.602,78.7407,0.353979,186.947,77.9101,0.00983276,167.087,74.5245,0.00313304,239.198,239.291,46133.6,14.5553,41940.3,44059.6,37810.4,0.0,0.0,37775.9,640.128,0.0,0.0,0.0,0.0,37775.9,640.128,36863.9,36820.1953125
