hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
7426,2006-11-06 09:00:00,399.0,747.0,91.0,9.25,4.28,0.0,24.4167,135.892,60.3887,0.0,368.162,102.437,0.606171,367.56,101.357,0.0168381,348.744,96.9523,0.00536516,441.245,441.232,85064.7,19.6764,80751.4,82748.2,80687.8,0.0,0.0,80552.5,647.882,0.0,0.0,0.0,0.0,80552.5,647.882,78969.2,78769.875
7427,2006-11-06 10:00:00,520.0,780.0,112.0,9.67,4.28,0.0,31.6619,150.032,51.2474,0.0,486.547,127.156,0.789997,486.547,125.814,0.0219444,472.01,120.347,0.00699219,586.44,586.44,113058.0,23.5277,109458.0,110179.0,107313.0,0.0,0.0,107073.0,646.727,0.0,0.0,0.0,0.0,107073.0,646.727,104998.0,104647.46875
7428,2006-11-06 11:00:00,616.0,882.0,98.0,10.81,4.28,0.0,36.1127,166.571,45.0424,0.0,621.013,112.326,0.935842,621.013,111.141,0.0259956,608.119,106.311,0.00828306,707.294,707.294,136359.0,27.5235,133694.0,132142.0,128933.0,0.0,0.0,128583.0,643.241,0.0,0.0,0.0,0.0,128583.0,643.241,126058.0,125550.875
7429,2006-11-06 12:00:00,630.0,883.0,100.0,11.95,1.86,0.0,37.0408,184.503,43.0724,0.0,642.714,115.453,0.957112,642.714,114.235,0.0265864,630.858,109.271,0.00847131,732.736,732.737,141262.0,32.2731,138823.0,134226.0,130656.0,0.0,0.0,130280.0,628.727,0.0,0.0,0.0,0.0,130280.0,628.727,127617.0,127096.546875
7430,2006-11-06 13:00:00,580.0,825.0,117.0,13.08,1.86,0.0,34.2662,201.931,45.8888,0.0,572.381,134.151,0.88115,572.381,132.736,0.0244764,559.884,126.968,0.00779898,679.991,679.992,131094.0,31.9402,128195.0,124121.0,121349.0,0.0,0.0,121025.0,628.357,0.0,0.0,0.0,0.0,121025.0,628.357,118562.0,118113.9921875
7431,2006-11-06 14:00:00,439.0,642.0,135.0,13.54,1.86,0.0,28.2958,217.302,52.7266,0.0,388.395,155.023,0.66694,383.317,153.388,0.0185261,370.837,146.723,0.00590302,512.389,512.471,98795.5,27.7538,94795.4,93523.3,89557.3,0.0,0.0,89370.6,613.807,0.0,0.0,0.0,0.0,89370.6,613.807,87471.5,87225.296875
7432,2006-11-06 15:00:00,318.0,593.0,116.0,14.01,3.53,0.0,19.9622,230.201,62.267,0.0,275.339,131.881,0.483113,265.441,130.49,0.0134198,250.193,124.82,0.00427599,371.267,371.276,71575.7,23.2265,67169.2,67677.7,61841.8,0.0,0.0,61746.4,603.122,0.0,0.0,0.0,0.0,61746.4,603.122,60311.7,60193.46484375
7433,2006-11-06 16:00:00,111.0,210.0,74.0,14.47,3.53,0.0,10.0324,241.024,73.4525,0.0,60.4914,84.0663,0.168634,50.9564,83.1795,0.00468428,44.5585,79.5649,0.00149256,122.884,122.956,23705.6,17.5222,20376.4,21166.5,19183.7,0.0,0.0,19174.3,598.743,0.0,0.0,0.0,0.0,19174.3,598.743,18439.3,18428.505859375
7434,2006-11-06 17:00:00,6.0,49.0,4.0,14.07,3.53,0.0,-0.926613,250.417,85.6243,0.0,1.75392,3.97429,0.00911535,0.0,3.93237,0.0,0.0,3.76149,0.0,3.72388,3.72386,717.906,14.1624,219.056,220.232,218.625,0.0,0.0,218.622,367.455,0.0,0.0,0.0,218.622,0.0,540.0,0.0,0.0
7435,2006-11-06 18:00:00,0.0,0.0,0.0,13.68,5.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7436,2006-11-06 19:00:00,0.0,0.0,0.0,13.28,5.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7437,2006-11-06 20:00:00,0.0,0.0,0.0,12.18,5.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7438,2006-11-06 21:00:00,0.0,0.0,0.0,11.08,8.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7439,2006-11-06 22:00:00,0.0,0.0,0.0,9.99,8.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7440,2006-11-06 23:00:00,0.0,0.0,0.0,9.59,8.53,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7441,2006-11-07 00:00:00,0.0,0.0,0.0,9.19,10.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7442,2006-11-07 01:00:00,0.0,0.0,0.0,8.79,10.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7443,2006-11-07 02:00:00,0.0,0.0,0.0,8.7,10.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7444,2006-11-07 03:00:00,0.0,0.0,0.0,8.6,9.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7445,2006-11-07 04:00:00,0.0,0.0,0.0,8.51,9.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7446,2006-11-07 05:00:00,0.0,0.0,0.0,8.04,9.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7447,2006-11-07 06:00:00,0.0,0.0,0.0,7.57,8.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7448,2006-11-07 07:00:00,33.0,0.0,33.0,7.1,8.01,0.0,4.51407,114.259,83.524,0.0,0.0,32.8868,0.0501344,0.0,32.5399,0.00139262,0.0,31.1259,0.000443735,30.8151,30.8153,5940.67,7.67304,4301.24,4719.63,4619.2,0.0,0.0,4618.64,577.485,0.0,0.0,0.0,0.0,4618.64,577.485,4386.24,4385.62353515625
7449,2006-11-07 08:00:00,66.0,0.0,66.0,7.57,8.01,0.0,14.988,124.289,71.5214,0.0,0.0,64.8894,0.100269,0.0,64.2049,0.00278525,0.0,61.4149,0.00088747,60.8016,60.8011,11721.4,8.70065,9348.33,10184.6,9953.32,0.0,0.0,9950.96,606.396,0.0,0.0,0.0,0.0,9950.96,606.396,9517.79,9514.9013671875
7450,2006-11-07 09:00:00,94.0,0.0,94.0,8.04,7.71,0.0,24.1683,136.07,60.6067,0.0,0.0,92.4168,0.142807,0.0,91.4419,0.00396686,0.0,87.4683,0.00126397,86.5949,86.5948,16694.2,9.68104,13853.0,14990.9,14670.1,0.0,0.0,14665.2,616.943,0.0,0.0,0.0,0.0,14665.2,616.943,14087.5,14081.2001953125
7451,2006-11-07 10:00:00,256.0,41.0,235.0,8.52,7.71,0.0,31.3875,150.164,51.5019,0.0,25.0992,243.671,0.388922,25.0992,241.101,0.0108034,24.3381,230.624,0.00344231,252.416,252.415,48661.6,13.3035,44364.3,46904.9,45690.0,0.0,0.0,45646.9,650.244,0.0,0.0,0.0,0.0,45646.9,650.244,44653.8,44590.3046875
7452,2006-11-07 11:00:00,352.0,137.0,272.0,9.56,7.71,0.0,35.82,166.626,45.3286,0.0,96.1026,286.44,0.534767,96.1026,283.419,0.0148546,94.0729,271.103,0.00473318,361.529,361.526,69696.4,16.4112,65233.9,67891.4,66350.8,0.0,0.0,66260.4,651.801,0.0,0.0,0.0,0.0,66260.4,651.801,64940.5,64805.58984375
7453,2006-11-07 12:00:00,572.0,488.0,281.0,10.6,1.91,0.0,36.7465,184.464,43.3676,0.0,353.593,303.375,0.868997,353.593,300.175,0.0241388,346.953,287.131,0.00769141,627.75,627.75,121020.0,27.9531,117710.0,116100.0,113057.0,0.0,0.0,112785.0,639.372,0.0,0.0,0.0,0.0,112785.0,639.372,110555.0,110165.5390625
7454,2006-11-07 13:00:00,148.0,0.0,148.0,11.64,1.91,0.0,33.9893,201.806,46.1614,0.0,0.0,146.69,0.224845,0.0,145.143,0.0062457,0.0,138.836,0.00199009,137.449,137.45,26498.0,15.4396,22988.8,24127.8,23613.4,0.0,0.0,23600.7,618.075,0.0,0.0,0.0,0.0,23600.7,618.075,22807.4,22790.76171875
7455,2006-11-07 14:00:00,156.0,2.0,155.0,12.04,1.91,0.0,28.0473,217.12,52.9595,0.0,1.28111,154.86,0.236999,1.26437,153.227,0.00658331,1.22264,146.568,0.00209766,146.315,146.314,28206.8,16.0846,24606.6,25737.9,25130.9,0.0,0.0,25116.5,619.061,0.0,0.0,0.0,0.0,25116.5,619.061,24298.5,24279.626953125
7456,2006-11-07 15:00:00,153.0,33.0,142.0,12.44,6.2,0.0,19.7438,229.99,62.4601,0.0,15.0556,146.149,0.232441,14.4898,144.607,0.0064567,13.6474,138.324,0.00205732,150.453,150.461,29007.1,15.5791,25366.4,26595.0,25872.6,0.0,0.0,25857.5,623.261,0.0,0.0,0.0,0.0,25857.5,623.261,25037.2,25017.234375
7457,2006-11-07 16:00:00,79.0,64.0,68.0,12.83,6.2,0.0,9.84024,240.796,73.6126,0.0,18.1592,74.4489,0.120019,14.9417,73.6636,0.00333385,13.0408,70.4625,0.00106228,82.6693,82.6627,15936.2,14.5546,13161.4,13903.1,13269.7,0.0,0.0,13265.5,604.681,0.0,0.0,0.0,0.0,13265.5,604.681,12713.9,12708.7353515625
7458,2006-11-07 17:00:00,4.0,14.0,3.0,12.36,6.2,0.0,-1.09846,250.177,85.759,0.0,0.850028,2.96687,0.0060769,0.0,2.93558,0.0,0.0,2.80801,0.0,2.77993,2.77995,535.937,12.418,124.965,124.199,123.798,0.0,0.0,123.796,283.685,0.0,0.0,0.0,123.796,0.0,540.0,0.0,0.0
7459,2006-11-07 18:00:00,0.0,0.0,0.0,11.88,4.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7460,2006-11-07 19:00:00,0.0,0.0,0.0,11.41,4.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7461,2006-11-07 20:00:00,0.0,0.0,0.0,11.22,4.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7462,2006-11-07 21:00:00,0.0,0.0,0.0,11.03,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7463,2006-11-07 22:00:00,0.0,0.0,0.0,10.84,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7464,2006-11-07 23:00:00,0.0,0.0,0.0,10.87,3.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7465,2006-11-08 00:00:00,0.0,0.0,0.0,10.9,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7466,2006-11-08 01:00:00,0.0,0.0,0.0,10.93,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7467,2006-11-08 02:00:00,0.0,0.0,0.0,10.87,2.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7468,2006-11-08 03:00:00,0.0,0.0,0.0,10.82,2.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7469,2006-11-08 04:00:00,0.0,0.0,0.0,10.77,2.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7470,2006-11-08 05:00:00,0.0,0.0,0.0,10.59,2.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7471,2006-11-08 06:00:00,0.0,0.0,0.0,10.4,3.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7472,2006-11-08 07:00:00,6.0,0.0,6.0,10.22,3.42,0.0,4.31307,114.472,83.6857,0.0,0.0,5.74519,0.00911535,0.0,5.68458,0.000253204,0.0,5.43756,8.06791e-05,5.38327,5.38325,1037.82,10.3546,418.085,433.383,427.908,0.0,0.0,427.9,444.841,0.0,0.0,0.0,145.833,282.067,539.999,265.765,265.762451171875
7473,2006-11-08 08:00:00,39.0,0.0,39.0,10.06,3.42,0.0,14.7661,124.485,71.7078,0.0,0.0,37.9132,0.0592498,0.0,37.5132,0.00164583,0.0,35.8831,0.000524414,35.5248,35.5248,6848.8,10.9483,5074.64,5475.79,5357.74,0.0,0.0,5356.98,574.246,0.0,0.0,0.0,0.0,5356.98,574.246,5088.12,5087.29150390625
7474,2006-11-08 09:00:00,126.0,0.0,126.0,9.89,3.38,0.0,23.9214,136.241,60.8242,0.0,0.0,124.865,0.191422,0.0,123.548,0.00531729,0.0,118.179,0.00169426,116.999,116.999,22555.9,12.8232,19283.1,20514.7,20018.8,0.0,0.0,20009.7,621.518,0.0,0.0,0.0,0.0,20009.7,621.518,19298.5,19286.626953125
7475,2006-11-08 10:00:00,102.0,0.0,102.0,9.73,3.38,0.0,31.1159,150.289,51.7546,0.0,0.0,100.176,0.154961,0.0,99.1198,0.00430447,0.0,94.8125,0.00137155,93.8658,93.8665,18095.8,12.0833,15141.3,16185.2,15800.2,0.0,0.0,15794.4,613.86,0.0,0.0,0.0,0.0,15794.4,613.86,15178.7,15171.3349609375
7476,2006-11-08 11:00:00,128.0,0.0,128.0,9.9,3.38,0.0,35.5311,166.676,45.6115,0.0,0.0,126.175,0.194461,0.0,124.844,0.00540169,0.0,119.419,0.00172115,118.227,118.228,22793.5,12.8641,19505.2,20746.1,20240.6,0.0,0.0,20231.3,621.062,0.0,0.0,0.0,0.0,20231.3,621.062,19514.4,19502.19140625
7477,2006-11-08 12:00:00,107.0,0.0,107.0,10.08,5.66,0.0,36.457,184.42,43.6581,0.0,0.0,105.098,0.162557,0.0,103.99,0.00451547,0.0,99.4707,0.00143878,98.4774,98.4762,18984.6,12.2073,15961.7,17047.6,16637.7,0.0,0.0,16631.3,615.844,0.0,0.0,0.0,0.0,16631.3,615.844,15995.1,15986.9296875
7478,2006-11-08 13:00:00,110.0,0.0,110.0,10.26,5.66,0.0,33.7176,201.679,46.4288,0.0,0.0,108.195,0.167115,0.0,107.053,0.00464208,0.0,102.401,0.00147912,101.379,101.38,19544.6,12.45,16479.9,17577.6,17169.3,0.0,0.0,17162.5,616.326,0.0,0.0,0.0,0.0,17162.5,616.326,16512.7,16503.97265625
7479,2006-11-08 14:00:00,212.0,28.0,199.0,10.23,5.66,0.0,27.8043,216.938,53.1871,0.0,16.6998,201.38,0.322076,16.4815,199.256,0.00894655,15.9303,190.597,0.00285066,204.465,204.46,39416.3,14.6467,35354.6,37183.1,36309.6,0.0,0.0,36281.2,637.216,0.0,0.0,0.0,0.0,36281.2,637.216,35391.9,35351.90234375
7480,2006-11-08 15:00:00,119.0,4.0,118.0,10.19,5.76,0.0,19.5309,229.779,62.648,0.0,1.37432,118.539,0.180788,1.32043,117.289,0.00502188,1.24275,112.192,0.00160014,112.302,112.303,21650.0,12.6003,18437.0,19640.3,19130.8,0.0,0.0,19122.5,621.496,0.0,0.0,0.0,0.0,19122.5,621.496,18432.1,18421.21484375
7481,2006-11-08 16:00:00,73.0,49.0,65.0,10.16,5.76,0.0,9.65347,240.57,73.7676,0.0,13.3358,65.1648,0.110903,10.7568,64.4774,0.00308065,9.37059,61.6755,0.000981596,70.3366,70.3364,13559.8,11.6696,11001.7,11800.6,11303.9,0.0,0.0,11300.8,605.359,0.0,0.0,0.0,0.0,11300.8,605.359,10817.4,10813.6669921875
7482,2006-11-08 17:00:00,4.0,11.0,4.0,9.81,5.76,0.0,-1.26483,249.938,85.8885,0.0,0.0,3.93705,0.0060769,0.0,3.89552,0.0,0.0,3.72624,0.0,3.68898,3.68898,711.196,9.88918,215.225,216.215,214.88,0.0,0.0,214.877,369.846,0.0,0.0,0.0,210.364,4.51311,540.0,4.25137,4.25137042999268
7483,2006-11-08 18:00:00,0.0,0.0,0.0,9.45,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7484,2006-11-08 19:00:00,0.0,0.0,0.0,9.1,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7485,2006-11-08 20:00:00,0.0,0.0,0.0,9.1,3.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7486,2006-11-08 21:00:00,0.0,0.0,0.0,9.1,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7487,2006-11-08 22:00:00,0.0,0.0,0.0,9.1,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7488,2006-11-08 23:00:00,0.0,0.0,0.0,9.25,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7489,2006-11-09 00:00:00,0.0,0.0,0.0,9.39,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7490,2006-11-09 01:00:00,0.0,0.0,0.0,9.54,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7491,2006-11-09 02:00:00,0.0,0.0,0.0,9.34,3.62,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7492,2006-11-09 03:00:00,0.0,0.0,0.0,9.15,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7493,2006-11-09 04:00:00,0.0,0.0,0.0,8.96,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7494,2006-11-09 05:00:00,0.0,0.0,0.0,8.94,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7495,2006-11-09 06:00:00,0.0,0.0,0.0,8.92,4.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7496,2006-11-09 07:00:00,31.0,0.0,31.0,8.9,4.3,0.0,4.11252,114.679,83.848,0.0,0.0,30.7913,0.047096,0.0,30.4665,0.00130822,0.0,29.1425,0.000416842,28.8515,28.8517,5562.22,9.58088,3981.89,4327.3,4234.85,0.0,0.0,4234.37,568.622,0.0,0.0,0.0,0.0,4234.37,568.622,4015.83,4015.31469726562
7497,2006-11-09 08:00:00,220.0,564.0,78.0,9.78,4.3,0.0,14.5451,124.676,71.8944,0.0,175.715,85.9501,0.334229,166.24,85.0435,0.00928415,147.805,81.3479,0.00295824,226.865,226.778,43721.0,15.1318,39574.8,41481.8,35968.4,0.0,0.0,35937.5,636.971,0.0,0.0,0.0,0.0,35937.5,636.971,35041.8,35002.23046875
7498,2006-11-09 09:00:00,366.0,646.0,107.0,10.65,2.78,0.0,23.6764,136.406,61.0411,0.0,312.282,119.434,0.556036,311.772,118.174,0.0154455,295.165,113.039,0.00492143,404.126,404.114,77907.6,21.192,73500.6,74810.2,72829.3,0.0,0.0,72716.7,640.895,0.0,0.0,0.0,0.0,72716.7,640.895,71236.4,71074.546875
7499,2006-11-09 10:00:00,520.0,803.0,109.0,11.53,2.78,0.0,30.8469,150.407,52.0055,0.0,493.432,124.126,0.789997,493.432,122.817,0.0219444,478.026,117.48,0.00699219,589.557,589.558,113659.0,26.9096,110082.0,109094.0,105733.0,0.0,0.0,105497.0,642.35,0.0,0.0,0.0,0.0,105497.0,642.35,103428.0,103085.2734375
7500,2006-11-09 11:00:00,607.0,887.0,97.0,12.74,2.78,0.0,35.2462,166.721,45.891,0.0,615.107,111.415,0.922169,615.107,110.239,0.0256158,601.675,105.449,0.00816204,700.061,700.061,134961.0,31.0023,132231.0,128607.0,125992.0,0.0,0.0,125645.0,630.68,0.0,0.0,0.0,0.0,125645.0,630.68,123097.0,122613.21875
7501,2006-11-09 12:00:00,623.0,893.0,98.0,13.95,3.75,0.0,36.1724,184.374,43.9439,0.0,640.46,113.447,0.946477,640.46,112.25,0.026291,628.007,107.373,0.00837718,728.034,728.035,140358.0,31.7626,137878.0,133629.0,130055.0,0.0,0.0,129688.0,633.091,0.0,0.0,0.0,0.0,129688.0,633.091,127070.0,126553.265625
7502,2006-11-09 13:00:00,571.0,866.0,95.0,15.17,3.75,0.0,33.4513,201.551,46.6909,0.0,592.322,110.653,0.867477,592.322,109.486,0.0240966,578.762,104.728,0.00767796,676.663,676.663,130449.0,31.7257,127523.0,123597.0,120528.0,0.0,0.0,120209.0,629.146,0.0,0.0,0.0,0.0,120209.0,629.146,117767.0,117321.7421875
7503,2006-11-09 14:00:00,470.0,829.0,87.0,15.81,3.75,0.0,27.5667,216.757,53.4094,0.0,493.331,101.884,0.714036,486.882,100.81,0.0198343,470.386,96.429,0.00631987,561.154,561.161,108181.0,29.5398,104469.0,102199.0,97722.6,0.0,0.0,97500.9,614.209,0.0,0.0,0.0,0.0,97500.9,614.209,95444.1,95150.5703125
7504,2006-11-09 15:00:00,314.0,722.0,75.0,16.46,2.54,0.0,19.3234,229.57,62.8307,0.0,329.805,89.6987,0.477037,316.872,88.7525,0.013251,298.018,84.8958,0.00422221,379.089,379.228,73108.4,26.5118,68741.7,68158.6,61026.6,0.0,0.0,60928.1,594.387,0.0,0.0,0.0,0.0,60928.1,594.387,59473.4,59359.13671875
7505,2006-11-09 16:00:00,131.0,480.0,51.0,17.1,2.54,0.0,9.47219,240.345,73.9175,0.0,134.665,62.4345,0.199018,106.272,61.7759,0.00552829,92.4043,59.0915,0.00176149,149.983,150.087,28937.1,21.0782,25363.4,25843.6,22137.3,0.0,0.0,22123.6,594.484,0.0,0.0,0.0,0.0,22123.6,594.484,21313.1,21298.61328125
7506,2006-11-09 17:00:00,6.0,101.0,2.0,16.6,2.54,0.0,-1.42565,249.702,86.0129,0.0,3.19684,1.97345,0.00911535,0.0,1.95264,0.0,0.0,1.86778,0.0,1.84911,1.84911,356.479,16.649,55.7473,55.4069,55.27,0.0,0.0,55.2692,188.978,0.0,0.0,0.0,55.2692,0.0,540.0,0.0,0.0
7507,2006-11-09 18:00:00,0.0,0.0,0.0,16.1,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7508,2006-11-09 19:00:00,0.0,0.0,0.0,15.6,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7509,2006-11-09 20:00:00,0.0,0.0,0.0,15.55,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7510,2006-11-09 21:00:00,0.0,0.0,0.0,15.5,3.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7511,2006-11-09 22:00:00,0.0,0.0,0.0,15.45,3.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7512,2006-11-09 23:00:00,0.0,0.0,0.0,15.37,3.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7513,2006-11-10 00:00:00,0.0,0.0,0.0,15.3,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7514,2006-11-10 01:00:00,0.0,0.0,0.0,15.23,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7515,2006-11-10 02:00:00,0.0,0.0,0.0,15.12,3.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7516,2006-11-10 03:00:00,0.0,0.0,0.0,15.01,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7517,2006-11-10 04:00:00,0.0,0.0,0.0,14.9,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7518,2006-11-10 05:00:00,0.0,0.0,0.0,14.69,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7519,2006-11-10 06:00:00,0.0,0.0,0.0,14.49,5.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7520,2006-11-10 07:00:00,4.0,0.0,4.0,14.29,5.3,0.0,3.9125,114.881,84.0108,0.0,0.0,3.84058,0.0060769,0.0,3.80007,0.000168803,0.0,3.63494,5.37861e-05,3.59864,3.59866,693.759,14.3696,205.452,206.171,204.892,0.0,0.0,204.889,358.601,0.0,0.0,0.0,204.889,0.0,540.0,0.0,0.0
7521,2006-11-10 08:00:00,139.0,146.0,103.0,14.88,5.3,0.0,14.3251,124.86,72.0811,0.0,44.766,106.932,0.211172,42.4253,105.804,0.0058659,37.652,101.207,0.00186907,137.472,137.451,26498.2,17.9192,22992.3,23836.0,22433.9,0.0,0.0,22421.8,607.176,0.0,0.0,0.0,0.0,22421.8,607.176,21628.3,21613.330078125
7522,2006-11-10 09:00:00,374.0,607.0,133.0,15.47,2.08,0.0,23.4331,136.564,61.2573,0.0,291.42,145.05,0.56819,290.944,143.52,0.0157831,275.24,137.284,0.005029,408.403,408.404,78735.4,26.6321,74337.1,73749.4,71870.9,0.0,0.0,71755.5,625.129,0.0,0.0,0.0,0.0,71755.5,625.129,70223.4,70066.359375
7523,2006-11-10 10:00:00,525.0,813.0,112.0,16.06,2.08,0.0,30.5809,150.519,52.2545,0.0,496.939,127.417,0.797593,496.939,126.073,0.0221554,481.197,120.594,0.00705942,595.781,595.781,114856.0,32.3434,111319.0,107538.0,104901.0,0.0,0.0,104655.0,624.127,0.0,0.0,0.0,0.0,104655.0,624.127,102502.0,102167.3125
7524,2006-11-10 11:00:00,601.0,883.0,96.0,17.01,2.08,0.0,34.9654,166.761,46.167,0.0,610.285,110.385,0.913054,610.285,109.22,0.0253626,596.739,104.474,0.00808136,694.209,694.208,133832.0,35.9835,131055.0,124471.0,121152.0,0.0,0.0,120819.0,620.058,0.0,0.0,0.0,0.0,120819.0,620.058,118308.0,117861.53125
7525,2006-11-10 12:00:00,618.0,848.0,122.0,17.95,3.77,0.0,35.8928,184.324,44.2248,0.0,606.27,139.288,0.938881,606.27,137.819,0.02608,594.282,131.83,0.00830995,718.859,718.859,138585.0,35.515,136022.0,129501.0,126679.0,0.0,0.0,126315.0,618.697,0.0,0.0,0.0,0.0,126315.0,618.697,123674.0,123186.734375
7526,2006-11-10 13:00:00,533.0,707.0,147.0,18.89,3.77,0.0,33.1905,201.422,46.9475,0.0,481.363,168.827,0.809747,481.363,167.046,0.022493,470.175,159.787,0.007167,623.67,623.671,120235.0,34.1291,116896.0,111977.0,109028.0,0.0,0.0,108759.0,620.486,0.0,0.0,0.0,0.0,108759.0,620.486,106501.0,106138.59375
7527,2006-11-10 14:00:00,391.0,513.0,156.0,19.14,3.77,0.0,27.3347,216.576,53.6262,0.0,303.507,175.765,0.594017,299.54,173.911,0.0165005,289.263,166.354,0.00525759,451.066,451.154,86971.4,30.1638,82706.2,80663.9,77263.5,0.0,0.0,77120.3,604.893,0.0,0.0,0.0,0.0,77120.3,604.893,75401.8,75219.4765625
7528,2006-11-10 15:00:00,256.0,429.0,116.0,19.38,4.93,0.0,19.1215,229.361,63.0082,0.0,193.975,132.254,0.388922,186.369,130.859,0.0108034,175.156,125.173,0.00344231,297.329,297.274,57311.1,26.1128,52918.7,52601.5,47808.1,0.0,0.0,47747.7,586.325,0.0,0.0,0.0,0.0,47747.7,586.325,46504.4,46435.01953125
7529,2006-11-10 16:00:00,121.0,320.0,69.0,19.63,4.93,0.0,9.29649,240.122,74.0622,0.0,88.3903,81.6453,0.183826,68.2388,80.7841,0.00510628,59.2253,77.2736,0.00162703,135.136,135.14,26055.0,22.6907,22597.3,22857.1,20423.3,0.0,0.0,20412.0,585.846,0.0,0.0,0.0,0.0,20412.0,585.846,19621.3,19609.052734375
7530,2006-11-10 17:00:00,6.0,65.0,4.0,19.08,4.93,0.0,-1.58086,249.467,86.1322,0.0,1.5507,3.87427,0.00911535,0.0,3.8334,0.0,0.0,3.66682,0.0,3.63015,3.63017,699.854,19.1622,208.881,209.539,207.969,0.0,0.0,207.966,354.579,0.0,0.0,0.0,207.966,0.0,540.0,0.0,0.0
7531,2006-11-10 18:00:00,0.0,0.0,0.0,18.53,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7532,2006-11-10 19:00:00,0.0,0.0,0.0,17.98,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7533,2006-11-10 20:00:00,0.0,0.0,0.0,17.47,3.58,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7534,2006-11-10 21:00:00,0.0,0.0,0.0,16.95,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7535,2006-11-10 22:00:00,0.0,0.0,0.0,16.44,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7536,2006-11-10 23:00:00,0.0,0.0,0.0,16.22,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7537,2006-11-11 00:00:00,0.0,0.0,0.0,16.0,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7538,2006-11-11 01:00:00,0.0,0.0,0.0,15.79,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7539,2006-11-11 02:00:00,0.0,0.0,0.0,15.76,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7540,2006-11-11 03:00:00,0.0,0.0,0.0,15.73,5.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7541,2006-11-11 04:00:00,0.0,0.0,0.0,15.7,5.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7542,2006-11-11 05:00:00,0.0,0.0,0.0,15.31,5.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7543,2006-11-11 06:00:00,0.0,0.0,0.0,14.91,6.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7544,2006-11-11 07:00:00,8.0,0.0,8.0,14.52,6.28,0.0,3.71309,115.076,84.1741,0.0,0.0,7.7374,0.0121538,0.0,7.65578,0.000337605,0.0,7.3231,0.000107572,7.24998,7.24994,1397.68,14.6705,665.811,693.299,681.311,0.0,0.0,681.292,466.604,0.0,0.0,0.0,161.133,520.159,540.0,490.186,490.178375244141
7545,2006-11-11 08:00:00,58.0,0.0,58.0,14.73,6.28,0.0,14.1062,125.038,72.2677,0.0,0.0,56.9086,0.088115,0.0,56.3083,0.00244764,0.0,53.8614,0.000779898,53.3236,53.3241,10280.2,15.8368,8066.55,8477.63,8296.37,0.0,0.0,8294.56,576.981,0.0,0.0,0.0,0.0,8294.56,576.981,7897.48,7895.4853515625
7546,2006-11-11 09:00:00,135.0,0.0,135.0,14.94,6.98,0.0,23.1918,136.715,61.4726,0.0,0.0,134.256,0.205095,0.0,132.839,0.00569709,0.0,127.067,0.00181528,125.798,125.798,24252.2,17.4369,20873.0,21698.5,21147.5,0.0,0.0,21136.9,610.576,0.0,0.0,0.0,0.0,21136.9,610.576,20378.2,20364.966796875
7547,2006-11-11 10:00:00,88.0,0.0,88.0,15.15,6.98,0.0,30.3179,150.624,52.5013,0.0,0.0,86.2115,0.133692,0.0,85.3021,0.00371366,0.0,81.5953,0.00118329,80.7805,80.7807,15573.7,16.7534,12828.5,13402.1,13120.3,0.0,0.0,13116.0,590.982,0.0,0.0,0.0,0.0,13116.0,590.982,12550.5,12545.451171875
7548,2006-11-11 11:00:00,102.0,0.0,102.0,14.44,6.98,0.0,34.6887,166.794,46.4392,0.0,0.0,100.114,0.154961,0.0,99.0581,0.00430447,0.0,94.7536,0.00137155,93.8074,93.8067,18084.9,16.3019,15131.3,15836.2,15450.3,0.0,0.0,15444.5,600.58,0.0,0.0,0.0,0.0,15444.5,600.58,14817.9,14810.8740234375
7549,2006-11-11 12:00:00,184.0,3.0,182.0,13.74,4.72,0.0,35.6183,184.271,44.5006,0.0,2.44939,181.291,0.279537,2.44939,179.378,0.00776493,2.40016,171.583,0.00247416,172.246,172.245,33206.0,17.6948,29372.5,30463.7,29795.6,0.0,0.0,29775.5,619.938,0.0,0.0,0.0,0.0,29775.5,619.938,28895.8,28869.048828125
7550,2006-11-11 13:00:00,94.0,0.0,94.0,13.04,4.72,0.0,32.9352,201.291,47.1986,0.0,0.0,92.162,0.142807,0.0,91.1898,0.00396686,0.0,87.2272,0.00126397,86.3561,86.3563,16647.8,15.0228,13810.6,14552.5,14210.8,0.0,0.0,14205.9,601.399,0.0,0.0,0.0,0.0,14205.9,601.399,13619.3,13613.3330078125
7551,2006-11-11 14:00:00,77.0,0.0,77.0,11.0,4.72,0.0,27.1084,216.396,53.8376,0.0,0.0,75.2838,0.11698,0.0,74.4896,0.00324945,0.0,71.2527,0.00103538,70.5412,70.5405,13598.9,12.6196,11035.7,11780.8,11518.9,0.0,0.0,11515.7,599.801,0.0,0.0,0.0,0.0,11515.7,599.801,11017.9,11014.0498046875
7552,2006-11-11 15:00:00,146.0,48.0,130.0,8.96,4.38,0.0,18.9252,229.154,63.1802,0.0,22.2578,133.036,0.221807,21.385,131.633,0.0061613,20.0844,125.913,0.00196319,144.539,144.54,27865.7,12.3532,24284.0,25864.6,24924.0,0.0,0.0,24910.4,633.339,0.0,0.0,0.0,0.0,24910.4,633.339,24128.6,24109.966796875
7553,2006-11-11 16:00:00,72.0,61.0,62.0,6.92,4.38,0.0,9.12644,239.9,74.2016,0.0,17.1646,68.2444,0.109384,12.9628,67.5245,0.00303845,11.2303,64.5902,0.00096815,75.0633,75.0736,14473.3,8.68243,11829.2,12873.5,12314.7,0.0,0.0,12311.3,619.846,0.0,0.0,0.0,0.0,12311.3,619.846,11811.7,11807.2314453125
7554,2006-11-11 17:00:00,3.0,12.0,3.0,6.78,4.38,0.0,-1.7304,249.234,86.2461,0.0,0.0,2.97271,0.00455767,0.0,2.94135,0.0,0.0,2.81353,0.0,2.7854,2.7854,536.985,6.84539,125.493,124.265,123.822,0.0,0.0,123.821,284.155,0.0,0.0,0.0,123.821,0.0,540.0,0.0,0.0
7555,2006-11-11 18:00:00,0.0,0.0,0.0,6.63,3.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7556,2006-11-11 19:00:00,0.0,0.0,0.0,6.49,3.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7557,2006-11-11 20:00:00,0.0,0.0,0.0,5.86,3.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7558,2006-11-11 21:00:00,0.0,0.0,0.0,5.24,6.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7559,2006-11-11 22:00:00,0.0,0.0,0.0,4.61,6.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7560,2006-11-11 23:00:00,0.0,0.0,0.0,4.17,6.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7561,2006-11-12 00:00:00,0.0,0.0,0.0,3.72,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7562,2006-11-12 01:00:00,0.0,0.0,0.0,3.28,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7563,2006-11-12 02:00:00,0.0,0.0,0.0,3.0,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7564,2006-11-12 03:00:00,0.0,0.0,0.0,2.72,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7565,2006-11-12 04:00:00,0.0,0.0,0.0,2.44,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7566,2006-11-12 05:00:00,0.0,0.0,0.0,1.97,5.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7567,2006-11-12 06:00:00,0.0,0.0,0.0,1.49,5.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7568,2006-11-12 07:00:00,9.0,0.0,9.0,1.02,5.69,0.0,3.51437,115.266,84.3377,0.0,0.0,8.73212,0.013673,0.0,8.64001,0.000379806,0.0,8.26456,0.000121019,8.18203,8.18192,1577.39,1.1964,794.826,871.654,854.827,0.0,0.0,854.803,520.402,0.0,0.0,0.0,13.4208,841.383,539.998,793.095,793.074951171875
7569,2006-11-12 08:00:00,66.0,0.0,66.0,1.3,5.69,0.0,13.8886,125.21,72.4542,0.0,0.0,65.0424,0.100269,0.0,64.3562,0.00278525,0.0,61.5597,0.00088747,60.9449,60.9449,11749.6,2.61397,9373.56,10518.9,10245.2,0.0,0.0,10242.8,625.875,0.0,0.0,0.0,0.0,10242.8,625.875,9820.69,9817.609375
7570,2006-11-12 09:00:00,66.0,0.0,66.0,1.58,6.14,0.0,22.9525,136.86,61.6869,0.0,0.0,64.4707,0.100269,0.0,63.7906,0.00278525,0.0,61.0186,0.00088747,60.4093,60.409,11646.0,2.84521,9281.03,10403.9,10144.5,0.0,0.0,10142.1,623.367,0.0,0.0,0.0,0.0,10142.1,623.367,9720.7,9717.6884765625
7571,2006-11-12 10:00:00,106.0,0.0,106.0,1.86,6.14,0.0,30.058,150.724,52.7459,0.0,0.0,104.23,0.161038,0.0,103.131,0.00447327,0.0,98.6492,0.00142533,97.6641,97.6644,18828.4,3.90548,15817.3,17582.2,17083.7,0.0,0.0,17077.5,641.002,0.0,0.0,0.0,0.0,17077.5,641.002,16472.6,16463.876953125
7572,2006-11-12 11:00:00,133.0,0.0,133.0,2.73,6.14,0.0,34.4162,166.823,46.7077,0.0,0.0,131.289,0.202057,0.0,129.904,0.00561269,0.0,124.259,0.00178839,123.018,123.016,23715.2,5.30645,20368.8,22453.0,21933.0,0.0,0.0,21922.9,645.41,0.0,0.0,0.0,0.0,21922.9,645.41,21219.6,21205.240234375
7573,2006-11-12 12:00:00,138.0,0.0,138.0,3.61,5.58,0.0,35.349,184.214,44.7714,0.0,0.0,136.372,0.209653,0.0,134.934,0.00582369,0.0,129.07,0.00185562,127.782,127.781,24634.2,6.3846,21232.0,23280.3,22638.0,0.0,0.0,22627.3,646.927,0.0,0.0,0.0,0.0,22627.3,646.927,21914.7,21899.3828125
7574,2006-11-12 13:00:00,163.0,1.0,162.0,4.48,5.58,0.0,32.6856,201.16,47.4441,0.0,1.25236,161.247,0.247634,1.25236,159.546,0.00687871,1.22239,152.613,0.00219178,152.299,152.298,29360.9,7.78695,25702.3,27962.4,27283.0,0.0,0.0,27267.5,647.354,0.0,0.0,0.0,0.0,27267.5,647.354,26485.3,26462.912109375
7575,2006-11-12 14:00:00,101.0,0.0,101.0,4.88,5.58,0.0,26.8879,216.215,54.0434,0.0,0.0,99.4894,0.153442,0.0,98.4399,0.00426227,0.0,94.1622,0.0013581,93.2219,93.2217,17971.9,6.90419,15027.2,16473.5,16068.4,0.0,0.0,16062.7,629.89,0.0,0.0,0.0,0.0,16062.7,629.89,15465.6,15457.9599609375
7576,2006-11-12 15:00:00,118.0,24.0,110.0,5.27,5.64,0.0,18.7348,228.948,63.3468,0.0,11.1733,110.772,0.179269,10.7351,109.604,0.00497968,10.0753,104.841,0.00158669,113.769,113.768,21932.4,7.73077,18700.7,20392.6,19855.5,0.0,0.0,19846.9,634.215,0.0,0.0,0.0,0.0,19846.9,634.215,19163.7,19152.033203125
7577,2006-11-12 16:00:00,121.0,264.0,80.0,5.66,5.64,0.0,8.96211,239.68,74.3357,0.0,71.0614,92.7379,0.183826,52.0152,91.7596,0.00510628,44.9835,87.7722,0.00162703,131.43,131.405,25335.0,8.50224,21907.8,23771.7,21592.6,0.0,0.0,21581.8,627.501,0.0,0.0,0.0,0.0,21581.8,627.501,20847.9,20834.05078125
7578,2006-11-12 17:00:00,5.0,50.0,3.0,4.94,5.64,0.0,-1.8742,249.002,86.3548,0.0,1.46155,2.87175,0.00759612,0.0,2.84146,0.0,0.0,2.71798,0.0,2.6908,2.69084,518.744,4.9982,117.212,115.816,115.494,0.0,0.0,115.493,273.471,0.0,0.0,0.0,115.493,0.0,540.0,0.0,0.0
7579,2006-11-12 18:00:00,0.0,0.0,0.0,4.21,3.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7580,2006-11-12 19:00:00,0.0,0.0,0.0,3.49,3.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7581,2006-11-12 20:00:00,0.0,0.0,0.0,3.2,3.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7582,2006-11-12 21:00:00,0.0,0.0,0.0,2.91,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7583,2006-11-12 22:00:00,0.0,0.0,0.0,2.61,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7584,2006-11-12 23:00:00,0.0,0.0,0.0,2.24,4.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7585,2006-11-13 00:00:00,0.0,0.0,0.0,1.86,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7586,2006-11-13 01:00:00,0.0,0.0,0.0,1.48,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7587,2006-11-13 02:00:00,0.0,0.0,0.0,1.38,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7588,2006-11-13 03:00:00,0.0,0.0,0.0,1.27,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7589,2006-11-13 04:00:00,0.0,0.0,0.0,1.16,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7590,2006-11-13 05:00:00,0.0,0.0,0.0,1.49,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7591,2006-11-13 06:00:00,0.0,0.0,0.0,1.82,3.69,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7592,2006-11-13 07:00:00,12.0,3.0,12.0,2.14,3.69,0.0,3.31644,115.449,84.5016,0.0,0.0,11.6935,0.0182307,0.0,11.5701,0.000506408,0.0,11.0674,0.000161358,10.9569,10.9568,2112.33,2.40914,1192.38,1322.32,1296.82,0.0,0.0,1296.77,540.119,0.0,0.0,0.0,0.263313,1296.5,540.771,1222.64,1222.59533691406
7593,2006-11-13 08:00:00,91.0,7.0,89.0,3.74,3.69,0.0,13.6724,125.375,72.6404,0.0,2.52458,88.7999,0.138249,2.38845,87.8632,0.00384026,2.10762,84.0451,0.00122363,85.2924,85.2908,16442.6,5.83505,13622.7,15019.7,14623.5,0.0,0.0,14618.8,631.07,0.0,0.0,0.0,0.0,14618.8,631.07,14064.2,14057.8623046875
7594,2006-11-13 09:00:00,132.0,0.0,132.0,5.35,1.06,0.0,22.7155,136.998,61.9001,0.0,0.0,131.293,0.200538,0.0,129.908,0.00557049,0.0,124.263,0.00177494,123.022,123.022,23716.5,8.95029,20370.1,22072.9,21477.1,0.0,0.0,21467.1,634.594,0.0,0.0,0.0,0.0,21467.1,634.594,20750.4,20736.712890625
7595,2006-11-13 10:00:00,415.0,400.0,217.0,6.95,1.06,0.0,29.8014,150.816,52.9882,0.0,239.825,232.14,0.630478,239.825,229.691,0.0175133,231.897,219.71,0.00558031,447.096,447.095,86193.3,20.0344,81895.2,83783.2,81343.6,0.0,0.0,81207.7,651.318,0.0,0.0,0.0,0.0,81207.7,651.318,79629.0,79425.71875
7596,2006-11-13 11:00:00,549.0,666.0,176.0,8.35,1.06,0.0,34.1482,166.847,46.9723,0.0,453.413,197.33,0.834054,453.413,195.248,0.0231682,442.86,186.764,0.00738214,623.334,623.334,120170.0,26.5922,116829.0,115952.0,112741.0,0.0,0.0,112473.0,642.677,0.0,0.0,0.0,0.0,112473.0,642.677,110269.0,109879.3359375
7597,2006-11-13 12:00:00,524.0,547.0,211.0,9.76,3.98,0.0,35.085,184.154,45.037,0.0,384.803,234.451,0.796074,384.803,231.978,0.0221132,376.816,221.898,0.00704598,592.734,592.731,114268.0,24.0446,110710.0,111176.0,108776.0,0.0,0.0,108529.0,645.918,0.0,0.0,0.0,0.0,108529.0,645.918,106421.0,106059.2890625
7598,2006-11-13 13:00:00,557.0,778.0,141.0,11.17,3.98,0.0,32.4417,201.027,47.6839,0.0,522.069,162.583,0.846208,522.069,160.868,0.0235058,509.398,153.878,0.00748971,656.651,656.652,126590.0,26.9951,123502.0,122361.0,119411.0,0.0,0.0,119110.0,642.055,0.0,0.0,0.0,0.0,119110.0,642.055,116772.0,116336.9453125
7599,2006-11-13 14:00:00,446.0,801.0,87.0,11.74,3.98,0.0,26.6732,216.035,54.2434,0.0,467.316,102.071,0.677574,461.971,100.995,0.0188215,445.54,96.6059,0.00599715,536.731,536.76,103480.0,24.6757,99616.5,99700.8,94885.3,0.0,0.0,94684.7,627.766,0.0,0.0,0.0,0.0,94684.7,627.766,92755.0,92477.484375
7600,2006-11-13 15:00:00,299.0,711.0,73.0,12.31,0.98,0.0,18.5501,228.743,63.5079,0.0,316.888,87.7631,0.454248,303.943,86.8373,0.012618,285.072,83.0638,0.00402051,364.458,364.445,70259.3,23.0333,65876.9,66403.6,59527.8,0.0,0.0,59436.1,600.122,0.0,0.0,0.0,0.0,59436.1,600.122,58034.9,57925.75
7601,2006-11-13 16:00:00,122.0,469.0,50.0,12.88,0.98,0.0,8.80357,239.462,74.4644,0.0,126.002,61.4468,0.185345,89.8924,60.7986,0.00514848,77.6059,58.1566,0.00164048,134.407,134.359,25903.9,16.8333,22482.1,23406.2,20370.9,0.0,0.0,20359.7,600.595,0.0,0.0,0.0,0.0,20359.7,600.595,19601.5,19589.32421875
7602,2006-11-13 17:00:00,5.0,86.0,2.0,11.97,0.98,0.0,-2.01221,248.773,86.4582,0.0,2.13025,1.87335,0.00759612,0.0,1.85359,0.0,0.0,1.77304,0.0,1.75531,1.75531,338.39,12.0216,50.2608,49.7705,49.6495,0.0,0.0,49.6488,179.112,0.0,0.0,0.0,49.6488,0.0,540.0,0.0,0.0
7603,2006-11-13 18:00:00,0.0,0.0,0.0,11.06,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7604,2006-11-13 19:00:00,0.0,0.0,0.0,10.14,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7605,2006-11-13 20:00:00,0.0,0.0,0.0,9.73,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7606,2006-11-13 21:00:00,0.0,0.0,0.0,9.32,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7607,2006-11-13 22:00:00,0.0,0.0,0.0,8.91,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7608,2006-11-13 23:00:00,0.0,0.0,0.0,8.51,2.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7609,2006-11-14 00:00:00,0.0,0.0,0.0,8.11,1.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7610,2006-11-14 01:00:00,0.0,0.0,0.0,7.71,1.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7611,2006-11-14 02:00:00,0.0,0.0,0.0,7.77,1.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7612,2006-11-14 03:00:00,0.0,0.0,0.0,7.83,0.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7613,2006-11-14 04:00:00,0.0,0.0,0.0,7.89,0.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7614,2006-11-14 05:00:00,0.0,0.0,0.0,7.44,0.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7615,2006-11-14 06:00:00,0.0,0.0,0.0,6.98,2.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7616,2006-11-14 07:00:00,25.0,132.0,15.0,6.53,2.7,0.0,3.11939,115.626,84.6658,0.0,10.6856,15.5859,0.0379806,4.40891,15.4215,0.00105502,2.25809,14.7514,0.000336163,16.8397,16.8473,3247.77,6.97183,2081.25,2284.45,2123.87,0.0,0.0,2123.73,546.465,0.0,0.0,0.0,0.0,2123.73,546.465,2005.46,2005.333984375
7617,2006-11-14 08:00:00,187.0,320.0,112.0,6.89,2.7,0.0,13.4576,125.534,72.8263,0.0,95.1556,119.245,0.284095,89.2473,117.987,0.00789153,78.5967,112.86,0.0025145,189.544,189.511,36536.0,11.86,32586.4,34727.9,31390.2,0.0,0.0,31368.0,634.326,0.0,0.0,0.0,0.0,31368.0,634.326,30512.4,30482.48828125
7618,2006-11-14 09:00:00,279.0,288.0,169.0,7.25,2.88,0.0,22.4807,137.129,62.1121,0.0,134.559,179.919,0.423864,134.339,178.021,0.011774,126.696,170.285,0.00375158,294.015,294.002,56680.2,14.8688,52265.0,54819.7,53094.9,0.0,0.0,53036.9,651.162,0.0,0.0,0.0,0.0,53036.9,651.162,51940.9,51854.48046875
7619,2006-11-14 10:00:00,189.0,13.0,183.0,7.61,2.88,0.0,29.5482,150.903,53.228,0.0,7.2833,182.895,0.287133,7.2833,180.965,0.00797593,7.03914,173.101,0.00254139,178.342,178.34,34382.3,12.2315,30501.1,32467.8,31519.7,0.0,0.0,31498.5,640.933,0.0,0.0,0.0,0.0,31498.5,640.933,30658.0,30627.9609375
7620,2006-11-14 11:00:00,113.0,0.0,113.0,8.13,2.88,0.0,33.8847,166.865,47.2329,0.0,0.0,111.16,0.171672,0.0,109.987,0.00476868,0.0,105.208,0.00151946,104.157,104.157,20080.3,10.8291,16976.7,18248.9,17769.9,0.0,0.0,17762.8,623.959,0.0,0.0,0.0,0.0,17762.8,623.959,17110.4,17101.1328125
7621,2006-11-14 12:00:00,401.0,221.0,275.0,8.65,2.79,0.0,34.8264,184.091,45.2973,0.0,155.198,292.011,0.609209,155.198,288.931,0.0169225,151.926,276.375,0.00539206,424.023,424.024,81746.2,19.704,77381.3,79296.4,77050.9,0.0,0.0,76928.2,649.576,0.0,0.0,0.0,0.0,76928.2,649.576,75413.9,75231.7421875
7622,2006-11-14 13:00:00,363.0,155.0,281.0,9.18,2.79,0.0,32.2037,200.893,47.9179,0.0,103.12,300.711,0.551479,103.12,297.539,0.0153188,100.583,284.609,0.00488109,381.345,381.341,73515.4,19.1213,69069.9,70985.9,69394.2,0.0,0.0,69293.4,645.68,0.0,0.0,0.0,0.0,69293.4,645.68,67893.6,67746.859375
7623,2006-11-14 14:00:00,251.0,81.0,215.0,9.57,2.79,0.0,26.4645,215.856,54.4377,0.0,46.9818,225.298,0.381325,46.4444,222.922,0.0105924,44.7738,213.234,0.00337508,255.432,255.422,49241.2,16.2287,44933.2,46862.4,45256.0,0.0,0.0,45212.7,643.885,0.0,0.0,0.0,0.0,45212.7,643.885,44205.1,44142.85546875
7624,2006-11-14 15:00:00,166.0,88.0,138.0,9.97,2.96,0.0,18.3714,228.54,63.6634,0.0,39.4131,142.591,0.252191,37.8031,141.087,0.00700531,35.4327,134.956,0.00223212,168.687,168.703,32524.0,14.3187,28721.7,30280.8,28824.5,0.0,0.0,28805.9,627.955,0.0,0.0,0.0,0.0,28805.9,627.955,27956.9,27931.826171875
7625,2006-11-14 16:00:00,90.0,172.0,64.0,10.36,2.96,0.0,8.65089,239.246,74.5876,0.0,45.9394,74.1108,0.13673,32.0637,73.329,0.00379806,27.6345,70.1425,0.00121019,96.8004,96.7888,18660.3,12.8549,15671.0,16681.4,15429.0,0.0,0.0,15423.2,606.062,0.0,0.0,0.0,0.0,15423.2,606.062,14805.7,14798.685546875
7626,2006-11-14 17:00:00,3.0,30.0,2.0,10.09,2.96,0.0,-2.14437,248.546,86.5561,0.0,0.690467,1.89246,0.00455767,0.0,1.8725,0.0,0.0,1.79113,0.0,1.77322,1.7732,341.845,10.1357,51.2834,50.7092,50.5905,0.0,0.0,50.5898,180.829,0.0,0.0,0.0,50.5898,0.0,540.0,0.0,0.0
7627,2006-11-14 18:00:00,0.0,0.0,0.0,9.82,1.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7628,2006-11-14 19:00:00,0.0,0.0,0.0,9.54,1.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7629,2006-11-14 20:00:00,0.0,0.0,0.0,9.21,1.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7630,2006-11-14 21:00:00,0.0,0.0,0.0,8.88,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7631,2006-11-14 22:00:00,0.0,0.0,0.0,8.55,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7632,2006-11-14 23:00:00,0.0,0.0,0.0,8.57,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7633,2006-11-15 00:00:00,0.0,0.0,0.0,8.59,2.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7634,2006-11-15 01:00:00,0.0,0.0,0.0,8.6,2.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7635,2006-11-15 02:00:00,0.0,0.0,0.0,8.54,2.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7636,2006-11-15 03:00:00,0.0,0.0,0.0,8.48,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7637,2006-11-15 04:00:00,0.0,0.0,0.0,8.41,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7638,2006-11-15 05:00:00,0.0,0.0,0.0,8.24,3.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7639,2006-11-15 06:00:00,0.0,0.0,0.0,8.07,7.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7640,2006-11-15 07:00:00,4.0,0.0,4.0,7.9,7.11,0.0,2.92329,115.797,84.8301,0.0,0.0,3.89374,0.0060769,0.0,3.85267,0.000168803,0.0,3.68525,5.37861e-05,3.64845,3.64846,703.351,7.97182,210.822,211.537,210.272,0.0,0.0,210.27,368.231,0.0,0.0,0.0,189.355,20.9146,539.996,19.7019,19.7018852233887
7641,2006-11-15 08:00:00,33.0,0.0,33.0,7.45,7.11,0.0,13.2444,125.686,73.0118,0.0,0.0,31.9829,0.0501344,0.0,31.6455,0.00139262,0.0,30.2704,0.000443735,29.9681,29.9678,5777.25,8.03992,4163.12,4559.63,4463.01,0.0,0.0,4462.49,575.2,0.0,0.0,0.0,0.0,4462.49,575.2,4236.28,4235.7119140625
7642,2006-11-15 09:00:00,97.0,0.0,97.0,7.0,6.69,0.0,22.2483,137.254,62.3228,0.0,0.0,95.6177,0.147365,0.0,94.6091,0.00409347,0.0,90.4978,0.00130431,89.5942,89.5948,17272.8,8.8115,14384.2,15628.6,15248.6,0.0,0.0,15243.3,621.769,0.0,0.0,0.0,0.0,15243.3,621.769,14656.2,14649.3095703125
7643,2006-11-15 10:00:00,90.0,0.0,90.0,6.54,6.69,0.0,29.2984,150.983,53.4651,0.0,0.0,88.2286,0.13673,0.0,87.2979,0.00379806,0.0,83.5043,0.00121019,82.6705,82.6703,15937.6,8.2115,13160.7,14348.2,14024.0,0.0,0.0,14019.5,619.619,0.0,0.0,0.0,0.0,14019.5,619.619,13465.5,13459.7421875
7644,2006-11-15 11:00:00,99.0,0.0,99.0,7.46,6.69,0.0,33.6259,166.878,47.4893,0.0,0.0,97.1355,0.150403,0.0,96.1109,0.00417787,0.0,91.9344,0.00133121,91.0164,91.0164,17546.7,9.30025,14635.9,15862.8,15407.6,0.0,0.0,15402.2,623.213,0.0,0.0,0.0,0.0,15402.2,623.213,14812.8,14805.748046875
7645,2006-11-15 12:00:00,101.0,0.0,101.0,8.37,9.23,0.0,34.5732,184.025,45.5522,0.0,0.0,99.1291,0.153442,0.0,98.0834,0.00426227,0.0,93.8212,0.0013581,92.8843,92.8831,17906.9,9.97058,14967.3,16167.5,15765.0,0.0,0.0,15759.3,620.062,0.0,0.0,0.0,0.0,15759.3,620.062,15154.7,15147.328125
7646,2006-11-15 13:00:00,110.0,0.0,110.0,9.28,9.23,0.0,31.9716,200.758,48.146,0.0,0.0,108.274,0.167115,0.0,107.132,0.00464208,0.0,102.477,0.00147912,101.454,101.453,19559.2,11.0283,16493.5,17715.4,17258.7,0.0,0.0,17251.9,620.71,0.0,0.0,0.0,0.0,17251.9,620.71,16607.4,16598.626953125
7647,2006-11-15 14:00:00,94.0,0.0,94.0,9.57,9.23,0.0,26.2618,215.677,54.6262,0.0,0.0,92.4376,0.142807,0.0,91.4625,0.00396686,0.0,87.488,0.00126397,86.6144,86.614,16697.9,11.0625,13856.6,14892.9,14531.3,0.0,0.0,14526.4,613.367,0.0,0.0,0.0,0.0,14526.4,613.367,13947.6,13941.4189453125
7648,2006-11-15 15:00:00,89.0,0.0,89.0,9.85,9.37,0.0,18.1986,228.337,63.8132,0.0,0.0,88.4254,0.135211,0.0,87.4926,0.00375586,0.0,83.6906,0.00119674,82.8549,82.8551,15973.3,11.2655,13193.4,14169.8,13792.0,0.0,0.0,13787.5,611.675,0.0,0.0,0.0,0.0,13787.5,611.675,13229.2,13223.6298828125
7649,2006-11-15 16:00:00,53.0,8.0,52.0,10.14,9.37,0.0,8.50412,239.031,74.7053,0.0,1.78377,52.8077,0.0805189,1.2159,52.2507,0.00223664,1.04622,49.9801,0.000712666,50.5168,50.5138,9738.13,11.003,7587.81,8177.91,8003.11,0.0,0.0,8001.51,590.783,0.0,0.0,0.0,0.0,8001.51,590.783,7629.13,7627.28076171875
7650,2006-11-15 17:00:00,2.0,1.0,2.0,9.96,9.37,0.0,-2.27064,248.321,86.6487,0.0,0.0,2.0013,0.00303845,0.0,1.98019,0.0,0.0,1.89414,0.0,1.8752,1.8752,361.509,9.99203,57.334,56.6936,56.543,0.0,0.0,56.5423,191.241,0.0,0.0,0.0,56.5423,0.0,540.0,0.0,0.0
7651,2006-11-15 18:00:00,0.0,0.0,0.0,9.79,10.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7652,2006-11-15 19:00:00,0.0,0.0,0.0,9.61,10.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7653,2006-11-15 20:00:00,0.0,0.0,0.0,10.09,10.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7654,2006-11-15 21:00:00,0.0,0.0,0.0,10.56,7.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7655,2006-11-15 22:00:00,0.0,0.0,0.0,11.04,7.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7656,2006-11-15 23:00:00,0.0,0.0,0.0,11.72,7.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7657,2006-11-16 00:00:00,0.0,0.0,0.0,12.39,8.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7658,2006-11-16 01:00:00,0.0,0.0,0.0,13.07,8.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7659,2006-11-16 02:00:00,0.0,0.0,0.0,13.04,8.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7660,2006-11-16 03:00:00,0.0,0.0,0.0,13.02,9.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7661,2006-11-16 04:00:00,0.0,0.0,0.0,13.0,9.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7662,2006-11-16 05:00:00,0.0,0.0,0.0,11.84,9.38,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7663,2006-11-16 06:00:00,0.0,0.0,0.0,10.68,6.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7664,2006-11-16 07:00:00,16.0,67.0,11.0,9.52,6.29,0.0,2.72825,115.961,84.9944,0.0,5.01453,11.2696,0.0243076,1.79715,11.1507,0.000675211,0.857153,10.6662,0.000215144,11.4083,11.4072,2199.08,9.75662,1259.0,1355.3,1310.17,0.0,0.0,1310.11,512.607,0.0,0.0,0.0,27.7065,1282.41,540.0,1209.22,1209.17175292969
7665,2006-11-16 08:00:00,131.0,169.0,93.0,9.88,6.29,0.0,13.0328,125.832,73.1968,0.0,48.7133,99.1196,0.199018,44.7335,98.074,0.00552829,39.2331,93.8122,0.00176149,131.717,131.689,25387.8,12.6117,21947.8,23356.3,21543.0,0.0,0.0,21532.2,621.638,0.0,0.0,0.0,0.0,21532.2,621.638,20787.8,20773.8203125
7666,2006-11-16 09:00:00,119.0,0.0,119.0,10.24,7.82,0.0,22.0185,137.373,62.5321,0.0,0.0,118.092,0.180788,0.0,116.846,0.00502188,0.0,111.769,0.00160014,110.653,110.651,21331.5,12.3224,18140.1,19351.9,18937.0,0.0,0.0,18928.9,619.61,0.0,0.0,0.0,0.0,18928.9,619.61,18239.5,18228.833984375
7667,2006-11-16 10:00:00,85.0,0.0,85.0,10.61,7.82,0.0,29.0523,151.056,53.6996,0.0,0.0,83.2421,0.129134,0.0,82.364,0.00358706,0.0,78.7849,0.00114295,77.9982,77.9981,15037.2,12.0779,12339.9,13203.1,12870.0,0.0,0.0,12866.0,605.764,0.0,0.0,0.0,0.0,12866.0,605.764,12329.4,12324.5693359375
7668,2006-11-16 11:00:00,111.0,0.0,111.0,10.05,7.82,0.0,33.3717,166.886,47.7414,0.0,0.0,109.17,0.168634,0.0,108.019,0.00468428,0.0,103.325,0.00149256,102.293,102.294,19720.5,11.9751,16642.8,17792.2,17368.4,0.0,0.0,17361.5,617.617,0.0,0.0,0.0,0.0,17361.5,617.617,16708.4,16699.51953125
7669,2006-11-16 12:00:00,101.0,0.0,101.0,9.49,6.75,0.0,34.3257,183.956,45.8016,0.0,0.0,99.1341,0.153442,0.0,98.0883,0.00426227,0.0,93.8259,0.0013581,92.889,92.8889,17907.7,11.3609,14967.9,16057.9,15694.8,0.0,0.0,15689.1,614.935,0.0,0.0,0.0,0.0,15689.1,614.935,15078.2,15070.91015625
7670,2006-11-16 13:00:00,100.0,0.0,100.0,8.93,6.75,0.0,31.7456,200.622,48.3681,0.0,0.0,98.2104,0.151922,0.0,97.1744,0.00422007,0.0,92.9517,0.00134465,92.0235,92.0234,17740.5,10.7835,14814.2,15939.0,15529.6,0.0,0.0,15524.1,618.0,0.0,0.0,0.0,0.0,15524.1,618.0,14923.0,14915.873046875
7671,2006-11-16 14:00:00,78.0,0.0,78.0,8.43,6.75,0.0,26.0653,215.498,54.8087,0.0,0.0,76.3114,0.1185,0.0,75.5064,0.00329165,0.0,72.2253,0.00104883,71.5041,71.5042,13784.8,9.8702,11203.7,12125.3,11815.1,0.0,0.0,11811.9,608.995,0.0,0.0,0.0,0.0,11811.9,608.995,11315.2,11311.0927734375
7672,2006-11-16 15:00:00,98.0,0.0,98.0,7.94,5.22,0.0,18.0319,228.137,63.9573,0.0,0.0,97.949,0.148884,0.0,96.9158,0.00413567,0.0,92.7043,0.00131776,91.7786,91.7782,17693.5,9.97985,14770.9,15955.5,15511.8,0.0,0.0,15506.4,620.654,0.0,0.0,0.0,0.0,15506.4,620.654,14910.0,14902.8837890625
7673,2006-11-16 16:00:00,40.0,0.0,40.0,7.44,5.22,0.0,8.36332,238.818,74.8174,0.0,0.0,39.6164,0.060769,0.0,39.1985,0.00168803,0.0,37.4951,0.000537861,37.1207,37.1206,7156.34,8.26504,5338.69,5839.29,5692.01,0.0,0.0,5691.19,585.491,0.0,0.0,0.0,0.0,5691.19,585.491,5414.18,5413.24365234375
7674,2006-11-16 17:00:00,1.0,0.0,1.0,6.61,5.22,0.0,-2.39098,248.098,86.7358,0.0,0.0,1.00716,0.00151922,0.0,0.996534,0.0,0.0,0.95323,0.0,0.943697,0.943686,181.926,6.63097,14.5874,14.3764,14.3234,0.0,0.0,14.3232,98.7161,0.0,0.0,0.0,14.3232,0.0,540.0,0.0,0.0
7675,2006-11-16 18:00:00,0.0,0.0,0.0,5.78,9.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7676,2006-11-16 19:00:00,0.0,0.0,0.0,4.95,9.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7677,2006-11-16 20:00:00,0.0,0.0,0.0,4.37,9.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7678,2006-11-16 21:00:00,0.0,0.0,0.0,3.79,9.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7679,2006-11-16 22:00:00,0.0,0.0,0.0,3.21,9.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7680,2006-11-16 23:00:00,0.0,0.0,0.0,3.14,9.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7681,2006-11-17 00:00:00,0.0,0.0,0.0,3.06,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7682,2006-11-17 01:00:00,0.0,0.0,0.0,2.99,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7683,2006-11-17 02:00:00,0.0,0.0,0.0,2.79,4.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7684,2006-11-17 03:00:00,0.0,0.0,0.0,2.6,5.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7685,2006-11-17 04:00:00,0.0,0.0,0.0,2.4,5.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7686,2006-11-17 05:00:00,0.0,0.0,0.0,2.05,5.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7687,2006-11-17 06:00:00,0.0,0.0,0.0,1.7,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7688,2006-11-17 07:00:00,11.0,9.0,10.0,1.35,6.73,0.0,2.53437,116.119,85.1587,0.0,0.970065,9.92547,0.0167115,0.342904,9.82077,0.000464208,0.156897,9.39401,0.000147912,9.45555,9.45556,1822.84,1.54069,975.107,1077.71,1054.21,0.0,0.0,1054.18,533.78,0.0,0.0,0.0,3.80046,1050.38,539.999,990.255,990.223449707031
7689,2006-11-17 08:00:00,90.0,24.0,85.0,1.62,6.73,0.0,12.823,125.971,73.3811,0.0,6.44332,85.9269,0.13673,5.90638,85.0205,0.00379806,5.16913,81.326,0.00121019,85.6313,85.6339,16509.4,3.347,13684.0,15265.6,14784.9,0.0,0.0,14780.2,639.567,0.0,0.0,0.0,0.0,14780.2,639.567,14233.9,14227.3740234375
7690,2006-11-17 09:00:00,73.0,0.0,73.0,1.9,4.71,0.0,21.7912,137.484,62.7397,0.0,0.0,71.4836,0.110903,0.0,70.7295,0.00308065,0.0,67.656,0.000981596,66.9804,66.9798,12912.8,3.43889,10417.0,11636.8,11362.3,0.0,0.0,11359.4,626.013,0.0,0.0,0.0,0.0,11359.4,626.013,10899.3,10895.4931640625
7691,2006-11-17 10:00:00,103.0,0.0,103.0,2.18,4.71,0.0,28.8098,151.124,53.9311,0.0,0.0,101.279,0.15648,0.0,100.21,0.00434667,0.0,95.8558,0.00138499,94.8986,94.899,18295.0,4.36035,15324.8,17001.9,16585.5,0.0,0.0,16579.6,638.915,0.0,0.0,0.0,0.0,16579.6,638.915,15983.8,15975.630859375
7692,2006-11-17 11:00:00,149.0,0.0,149.0,3.23,4.71,0.0,33.1224,166.889,47.9892,0.0,0.0,147.658,0.226364,0.0,146.1,0.0062879,0.0,139.751,0.00200353,138.356,138.356,26672.3,6.4088,23153.4,25369.1,24783.4,0.0,0.0,24770.5,646.58,0.0,0.0,0.0,0.0,24770.5,646.58,24021.4,24002.947265625
