hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
7693,2006-11-17 12:00:00,237.0,26.0,222.0,4.28,4.49,0.0,34.0839,183.883,46.0454,0.0,18.5782,223.278,0.360056,18.5782,220.922,0.0100016,18.1687,211.322,0.00318683,227.199,227.2,43801.6,9.57553,39613.9,42627.1,41504.2,0.0,0.0,41469.5,658.828,0.0,0.0,0.0,0.0,41469.5,658.828,40566.9,40514.484375
7694,2006-11-17 13:00:00,503.0,592.0,194.0,5.33,4.49,0.0,31.5256,200.485,48.5841,0.0,390.93,217.23,0.76417,390.93,214.938,0.0212269,380.929,205.598,0.0067636,580.668,580.669,111944.0,18.8641,108307.0,111326.0,108261.0,0.0,0.0,108029.0,663.856,0.0,0.0,0.0,0.0,108029.0,663.856,106033.0,105674.546875
7695,2006-11-17 14:00:00,401.0,577.0,150.0,5.69,4.49,0.0,25.8749,215.32,54.9852,0.0,330.014,169.831,0.609209,326.24,168.04,0.0169225,314.123,160.738,0.00539206,470.117,470.232,90653.1,16.6501,86457.0,89771.0,85002.8,0.0,0.0,84850.8,645.796,0.0,0.0,0.0,0.0,84850.8,645.796,83182.5,82958.234375
7696,2006-11-17 15:00:00,178.0,144.0,134.0,6.05,4.38,0.0,17.8713,227.937,64.0956,0.0,62.6379,144.717,0.270422,60.0792,143.19,0.00751172,56.207,136.968,0.00239348,191.246,191.217,36864.9,10.539,32893.9,35275.5,32885.5,0.0,0.0,32861.9,638.628,0.0,0.0,0.0,0.0,32861.9,638.628,32005.0,31972.29296875
7697,2006-11-17 16:00:00,85.0,192.0,57.0,6.41,4.38,0.0,8.22856,238.607,74.924,0.0,50.8852,66.3411,0.129134,33.1015,65.6413,0.00358706,28.3933,62.7889,0.00114295,90.2715,90.2862,17406.7,8.52956,14518.4,15790.2,14332.2,0.0,0.0,14327.2,615.298,0.0,0.0,0.0,0.0,14327.2,615.298,13757.3,13751.2705078125
7698,2006-11-17 17:00:00,3.0,31.0,2.0,5.83,4.38,0.0,-2.50533,247.878,86.8174,0.0,0.638138,1.86591,0.00455767,0.0,1.84622,0.0,0.0,1.766,0.0,1.74834,1.74833,337.065,5.87104,49.8852,49.1592,49.0243,0.0,0.0,49.0236,178.004,0.0,0.0,0.0,49.0236,0.0,540.0,0.0,0.0
7699,2006-11-17 18:00:00,0.0,0.0,0.0,5.24,2.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7700,2006-11-17 19:00:00,0.0,0.0,0.0,4.66,2.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7701,2006-11-17 20:00:00,0.0,0.0,0.0,4.46,2.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7702,2006-11-17 21:00:00,0.0,0.0,0.0,4.25,2.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7703,2006-11-17 22:00:00,0.0,0.0,0.0,4.05,2.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7704,2006-11-17 23:00:00,0.0,0.0,0.0,3.88,2.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7705,2006-11-18 00:00:00,0.0,0.0,0.0,3.71,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7706,2006-11-18 01:00:00,0.0,0.0,0.0,3.54,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7707,2006-11-18 02:00:00,0.0,0.0,0.0,3.31,2.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7708,2006-11-18 03:00:00,0.0,0.0,0.0,3.08,0.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7709,2006-11-18 04:00:00,0.0,0.0,0.0,2.84,0.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7710,2006-11-18 05:00:00,0.0,0.0,0.0,3.0,0.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7711,2006-11-18 06:00:00,0.0,0.0,0.0,3.15,1.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7712,2006-11-18 07:00:00,22.0,227.0,7.0,3.3,1.2,0.0,2.34172,116.271,85.3229,0.0,14.0586,7.35053,0.0334229,5.00015,7.273,0.000928415,2.18408,6.95695,0.000295823,9.04991,9.04859,1744.21,3.56233,923.267,1010.48,886.341,0.0,0.0,886.31,491.545,0.0,0.0,0.0,43.9985,842.311,540.0,793.99,793.969055175781
7713,2006-11-18 08:00:00,193.0,599.0,62.0,3.73,1.2,0.0,12.615,126.104,73.5646,0.0,169.709,69.8844,0.29321,155.567,69.1472,0.00814473,135.854,66.1424,0.00259518,199.979,200.073,38570.6,9.53036,34599.6,37223.0,31264.8,0.0,0.0,31239.5,619.714,0.0,0.0,0.0,0.0,31239.5,619.714,30345.9,30315.65234375
7714,2006-11-18 09:00:00,357.0,635.0,124.0,4.16,2.87,0.0,21.5668,137.589,62.9457,0.0,288.304,136.915,0.542363,287.833,135.471,0.0150656,270.583,129.584,0.00480041,396.17,396.145,76370.4,14.4326,71949.2,75513.9,73103.8,0.0,0.0,72997.1,661.605,0.0,0.0,0.0,0.0,72997.1,661.605,71602.6,71438.8515625
7715,2006-11-18 10:00:00,388.0,370.0,211.0,4.6,2.87,0.0,28.5712,151.185,54.1597,0.0,216.703,226.282,0.589459,216.703,223.895,0.0163739,209.033,214.165,0.00521725,418.972,418.972,80773.2,15.4645,76395.5,79800.7,77899.7,0.0,0.0,77778.5,661.348,0.0,0.0,0.0,0.0,77778.5,661.348,76302.8,76117.7421875
7716,2006-11-18 11:00:00,557.0,720.0,167.0,5.28,2.87,0.0,32.8781,166.886,48.2325,0.0,478.551,188.125,0.846208,478.551,186.141,0.0235058,466.557,178.052,0.00748971,638.17,638.169,123030.0,21.8286,119799.0,121500.0,118613.0,0.0,0.0,118328.0,656.285,0.0,0.0,0.0,0.0,118328.0,656.285,116094.0,115665.7578125
7717,2006-11-18 12:00:00,581.0,876.0,95.0,5.97,2.39,0.0,33.8479,183.808,46.2836,0.0,603.009,110.619,0.88267,603.009,109.452,0.0245186,589.532,104.695,0.00781243,687.293,687.292,132498.0,24.3701,129661.0,130002.0,126633.0,0.0,0.0,126305.0,652.649,0.0,0.0,0.0,0.0,126305.0,652.649,123889.0,123397.7578125
7718,2006-11-18 13:00:00,538.0,861.0,92.0,6.65,2.39,0.0,31.3119,200.348,48.794,0.0,565.35,107.819,0.817343,565.35,106.682,0.022704,550.708,102.046,0.00723423,646.234,646.234,124585.0,23.9509,121415.0,121970.0,119144.0,0.0,0.0,118852.0,649.978,0.0,0.0,0.0,0.0,118852.0,649.978,116568.0,116132.859375
7719,2006-11-18 14:00:00,436.0,814.0,84.0,7.14,2.39,0.0,25.6908,215.143,55.1556,0.0,463.918,99.0403,0.662382,458.612,97.9956,0.0183995,441.408,93.7372,0.00586268,529.8,530.057,102182.0,21.3306,98282.4,99874.5,95626.9,0.0,0.0,95428.1,635.14,0.0,0.0,0.0,0.0,95428.1,635.14,93520.1,93237.1640625
7720,2006-11-18 15:00:00,287.0,707.0,72.0,7.62,3.52,0.0,17.7169,227.74,64.228,0.0,307.183,86.957,0.436017,294.634,86.0397,0.0121116,275.484,82.3008,0.00385915,354.211,354.257,68292.5,16.4198,63902.9,66433.2,59448.2,0.0,0.0,59362.0,618.172,0.0,0.0,0.0,0.0,59362.0,618.172,58032.6,57923.6875
7721,2006-11-18 16:00:00,107.0,410.0,49.0,8.1,3.52,0.0,8.09988,238.399,75.0249,0.0,106.368,60.4021,0.162557,67.8676,59.7649,0.00451547,58.1287,57.1678,0.00143878,114.145,114.04,21985.6,10.9328,18787.2,20157.2,17551.6,0.0,0.0,17543.5,604.158,0.0,0.0,0.0,0.0,17543.5,604.158,16862.8,16853.802734375
7722,2006-11-18 17:00:00,3.0,63.0,1.0,7.74,3.52,0.0,-2.61367,247.66,86.8935,0.0,1.24578,0.908698,0.00455767,0.0,0.899112,0.0,0.0,0.860041,0.0,0.851441,0.851444,164.149,7.76115,11.8816,11.72,11.6602,0.0,0.0,11.66,90.4831,0.0,0.0,0.0,11.66,0.0,540.0,0.0,0.0
7723,2006-11-18 18:00:00,0.0,0.0,0.0,7.38,4.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7724,2006-11-18 19:00:00,0.0,0.0,0.0,7.02,4.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7725,2006-11-18 20:00:00,0.0,0.0,0.0,6.57,4.21,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7726,2006-11-18 21:00:00,0.0,0.0,0.0,6.12,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7727,2006-11-18 22:00:00,0.0,0.0,0.0,5.67,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7728,2006-11-18 23:00:00,0.0,0.0,0.0,5.01,6.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7729,2006-11-19 00:00:00,0.0,0.0,0.0,4.35,2.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7730,2006-11-19 01:00:00,0.0,0.0,0.0,3.69,2.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7731,2006-11-19 02:00:00,0.0,0.0,0.0,3.55,2.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7732,2006-11-19 03:00:00,0.0,0.0,0.0,3.41,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7733,2006-11-19 04:00:00,0.0,0.0,0.0,3.27,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7734,2006-11-19 05:00:00,0.0,0.0,0.0,3.21,3.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7735,2006-11-19 06:00:00,0.0,0.0,0.0,3.16,2.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7736,2006-11-19 07:00:00,3.0,0.0,3.0,3.1,2.78,0.0,2.15042,116.416,85.4869,0.0,0.0,2.95083,0.00455767,0.0,2.9197,0.000126602,0.0,2.79283,4.03396e-05,2.76494,2.76492,533.037,3.17213,123.626,122.061,121.733,0.0,0.0,121.731,280.794,0.0,0.0,0.0,121.731,0.0,540.0,0.0,0.0
7737,2006-11-19 08:00:00,31.0,0.0,31.0,3.02,2.78,0.0,12.4091,126.23,73.7473,0.0,0.0,30.0061,0.047096,0.0,29.6895,0.00130822,0.0,28.3994,0.000416842,28.1158,28.1157,5420.33,3.75345,3862.67,4320.61,4220.95,0.0,0.0,4220.49,586.173,0.0,0.0,0.0,0.0,4220.49,586.173,4011.24,4010.72265625
7738,2006-11-19 09:00:00,64.0,0.0,64.0,2.93,2.0,0.0,21.3452,137.688,63.1498,0.0,0.0,62.5099,0.0972304,0.0,61.8505,0.00270084,0.0,59.1628,0.000860577,58.572,58.5712,11291.5,4.53939,8964.64,9969.79,9752.28,0.0,0.0,9750.1,618.146,0.0,0.0,0.0,0.0,9750.1,618.146,9336.97,9334.1884765625
7739,2006-11-19 10:00:00,82.0,0.0,82.0,2.85,2.0,0.0,28.3366,151.24,54.3851,0.0,0.0,80.2629,0.124576,0.0,79.4162,0.00346046,0.0,75.9652,0.00110261,75.2066,75.2066,14499.0,4.91649,11850.8,13135.1,12783.6,0.0,0.0,12780.0,629.598,0.0,0.0,0.0,0.0,12780.0,629.598,12278.6,12273.7724609375
7740,2006-11-19 11:00:00,96.0,0.0,96.0,3.03,2.0,0.0,32.6388,166.879,48.4712,0.0,0.0,94.1553,0.145846,0.0,93.1621,0.00405127,0.0,89.1137,0.00129087,88.2239,88.2251,17008.2,5.45421,14141.0,15616.0,15231.2,0.0,0.0,15226.1,631.999,0.0,0.0,0.0,0.0,15226.1,631.999,14655.3,14648.5107421875
7741,2006-11-19 12:00:00,99.0,0.0,99.0,3.22,2.98,0.0,33.6177,183.73,46.5159,0.0,0.0,97.1459,0.150403,0.0,96.1212,0.00417787,0.0,91.9442,0.00133121,91.0261,91.026,17548.5,5.56328,14637.4,16152.0,15771.2,0.0,0.0,15765.8,631.87,0.0,0.0,0.0,0.0,15765.8,631.87,15180.0,15172.6435546875
7742,2006-11-19 13:00:00,91.0,0.0,91.0,3.4,2.98,0.0,31.1044,200.209,48.9977,0.0,0.0,89.1948,0.138249,0.0,88.2539,0.00384026,0.0,84.4188,0.00122363,83.5759,83.5758,16112.0,5.55149,13320.2,14708.2,14317.8,0.0,0.0,14313.3,631.308,0.0,0.0,0.0,0.0,14313.3,631.308,13768.0,13761.8955078125
7743,2006-11-19 14:00:00,78.0,0.0,78.0,3.18,2.98,0.0,25.513,214.966,55.3199,0.0,0.0,76.3291,0.1185,0.0,75.5239,0.00329165,0.0,72.242,0.00104883,71.5206,71.5207,13788.0,5.02115,11206.6,12418.9,12090.3,0.0,0.0,12087.0,625.108,0.0,0.0,0.0,0.0,12087.0,625.108,11601.7,11597.396484375
7744,2006-11-19 15:00:00,46.0,0.0,46.0,2.95,3.56,0.0,17.5688,227.543,64.3545,0.0,0.0,44.5417,0.0698843,0.0,44.0718,0.00194123,0.0,42.1567,0.00061854,41.7357,41.7355,8045.98,3.98399,6107.37,6821.16,6638.69,0.0,0.0,6637.63,605.159,0.0,0.0,0.0,0.0,6637.63,605.159,6333.58,6332.29541015625
7745,2006-11-19 16:00:00,39.0,0.0,39.0,2.73,3.56,0.0,7.97732,238.192,75.1201,0.0,0.0,38.7023,0.0592498,0.0,38.2941,0.00164583,0.0,36.63,0.000524414,36.2642,36.2641,6991.22,3.62844,5196.84,5816.28,5665.72,0.0,0.0,5664.93,599.061,0.0,0.0,0.0,0.0,5664.93,599.061,5397.9,5396.970703125
7746,2006-11-19 17:00:00,1.0,0.0,1.0,2.72,3.56,0.0,-2.71596,247.445,86.9641,0.0,0.0,1.01147,0.00151922,0.0,1.0008,0.0,0.0,0.957313,0.0,0.94774,0.947728,182.706,2.74348,14.7124,14.4543,14.3983,0.0,0.0,14.3981,99.2382,0.0,0.0,0.0,14.3981,0.0,540.0,0.0,0.0
7747,2006-11-19 18:00:00,0.0,0.0,0.0,2.7,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7748,2006-11-19 19:00:00,0.0,0.0,0.0,2.69,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7749,2006-11-19 20:00:00,0.0,0.0,0.0,2.2,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7750,2006-11-19 21:00:00,0.0,0.0,0.0,1.71,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7751,2006-11-19 22:00:00,0.0,0.0,0.0,1.22,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7752,2006-11-19 23:00:00,0.0,0.0,0.0,1.0,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7753,2006-11-20 00:00:00,0.0,0.0,0.0,0.78,3.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7754,2006-11-20 01:00:00,0.0,0.0,0.0,0.56,3.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7755,2006-11-20 02:00:00,0.0,0.0,0.0,0.23,3.31,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7756,2006-11-20 03:00:00,0.0,0.0,0.0,-0.09,4.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7757,2006-11-20 04:00:00,0.0,0.0,0.0,-0.41,4.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7758,2006-11-20 05:00:00,0.0,0.0,0.0,-0.53,4.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7759,2006-11-20 06:00:00,0.0,0.0,0.0,-0.65,3.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7760,2006-11-20 07:00:00,11.0,31.0,9.0,-0.77,3.39,0.0,1.96056,116.555,85.6506,0.0,1.74343,8.88759,0.0167115,0.50591,8.79384,0.000464208,0.197664,8.4117,0.000147912,8.52342,8.52348,1643.15,-0.556451,842.769,932.131,912.041,0.0,0.0,912.015,529.706,0.0,0.0,0.0,5.58292,906.432,539.994,854.453,854.429870605469
7761,2006-11-20 08:00:00,105.0,86.0,87.0,-0.74,3.39,0.0,12.2052,126.35,73.929,0.0,23.5695,91.0426,0.159519,21.6053,90.0822,0.00443107,18.7833,86.1677,0.00141188,103.903,103.9,20031.1,1.86313,16932.8,18990.2,18010.7,0.0,0.0,18004.0,655.37,0.0,0.0,0.0,0.0,18004.0,655.37,17402.2,17392.48046875
7762,2006-11-20 09:00:00,123.0,0.0,123.0,-0.71,4.68,0.0,21.1266,137.78,63.352,0.0,0.0,122.437,0.186865,0.0,121.145,0.00519068,0.0,115.881,0.00165392,114.724,114.723,22116.4,1.93098,18872.2,21141.7,20638.5,0.0,0.0,20629.8,652.807,0.0,0.0,0.0,0.0,20629.8,652.807,19967.1,19954.34765625
7763,2006-11-20 10:00:00,396.0,416.0,201.0,-0.68,4.68,0.0,28.106,151.289,54.6073,0.0,239.733,215.719,0.601613,239.733,213.443,0.0167115,231.024,204.168,0.00532482,430.845,430.847,83059.8,9.23829,78712.4,84476.9,82362.3,0.0,0.0,82234.0,679.747,0.0,0.0,0.0,0.0,82234.0,679.747,80768.8,80561.1328125
7764,2006-11-20 11:00:00,453.0,401.0,239.0,-0.43,4.68,0.0,32.4047,166.868,48.7051,0.0,263.533,258.022,0.688209,263.533,255.3,0.0191169,256.743,244.206,0.00609127,495.945,495.947,95610.2,10.9869,91501.6,97391.4,94957.6,0.0,0.0,94787.8,680.899,0.0,0.0,0.0,0.0,94787.8,680.899,93121.1,92844.5234375
7765,2006-11-20 12:00:00,239.0,30.0,223.0,-0.18,7.81,0.0,33.3935,183.649,46.7424,0.0,19.9214,230.245,0.363095,19.9214,227.816,0.010086,19.4639,217.916,0.00321372,235.01,235.008,45305.5,4.24556,41080.4,45256.6,44108.2,0.0,0.0,44070.8,674.184,0.0,0.0,0.0,0.0,44070.8,674.184,43179.3,43119.890625
7766,2006-11-20 13:00:00,176.0,4.0,174.0,0.06,7.81,0.0,30.9033,200.07,49.195,0.0,2.54477,174.098,0.267384,2.54477,172.262,0.00742732,2.4773,164.776,0.00236659,165.583,165.583,31921.9,3.17819,28143.9,31248.0,30524.8,0.0,0.0,30506.3,663.42,0.0,0.0,0.0,0.0,30506.3,663.42,29732.1,29703.8359375
7767,2006-11-20 14:00:00,195.0,43.0,177.0,0.23,7.81,0.0,25.3417,214.79,55.4779,0.0,23.8333,182.547,0.296249,23.5218,180.621,0.00822913,22.6226,172.772,0.00262207,193.444,193.439,37291.6,3.87275,33301.4,36809.5,35734.0,0.0,0.0,35709.1,669.314,0.0,0.0,0.0,0.0,35709.1,669.314,34915.8,34877.03515625
7768,2006-11-20 15:00:00,221.0,308.0,129.0,0.4,5.51,0.0,17.4269,227.349,64.475,0.0,132.369,143.494,0.335749,126.53,141.98,0.00932635,118.174,135.81,0.00297168,251.448,251.476,48480.1,5.88524,44203.7,48307.0,43900.9,0.0,0.0,43860.7,660.804,0.0,0.0,0.0,0.0,43860.7,660.804,42928.2,42868.859375
7769,2006-11-20 16:00:00,107.0,277.0,69.0,0.57,5.51,0.0,7.86094,237.988,75.2095,0.0,70.9283,82.5533,0.162557,43.3434,81.6825,0.00451547,37.0214,78.133,0.00143878,114.004,113.971,21972.4,3.05596,18752.6,20893.3,18790.4,0.0,0.0,18782.7,642.588,0.0,0.0,0.0,0.0,18782.7,642.588,18139.3,18128.794921875
7770,2006-11-20 17:00:00,3.0,40.0,2.0,0.11,5.51,0.0,-2.81217,247.232,87.0292,0.0,0.595716,1.8448,0.00455767,0.0,1.82534,0.0,0.0,1.74602,0.0,1.72856,1.72856,333.238,0.147704,48.7543,47.8241,47.703,0.0,0.0,47.7024,175.583,0.0,0.0,0.0,47.7024,0.0,540.0,0.0,0.0
7771,2006-11-20 18:00:00,0.0,0.0,0.0,-0.35,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7772,2006-11-20 19:00:00,0.0,0.0,0.0,-0.8,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7773,2006-11-20 20:00:00,0.0,0.0,0.0,-1.08,5.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7774,2006-11-20 21:00:00,0.0,0.0,0.0,-1.35,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7775,2006-11-20 22:00:00,0.0,0.0,0.0,-1.62,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7776,2006-11-20 23:00:00,0.0,0.0,0.0,-1.58,7.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7777,2006-11-21 00:00:00,0.0,0.0,0.0,-1.55,5.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7778,2006-11-21 01:00:00,0.0,0.0,0.0,-1.51,5.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7779,2006-11-21 02:00:00,0.0,0.0,0.0,-1.59,5.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7780,2006-11-21 03:00:00,0.0,0.0,0.0,-1.67,7.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7781,2006-11-21 04:00:00,0.0,0.0,0.0,-1.75,7.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7782,2006-11-21 05:00:00,0.0,0.0,0.0,-2.08,7.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7783,2006-11-21 06:00:00,0.0,0.0,0.0,-2.41,4.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7784,2006-11-21 07:00:00,18.0,172.0,7.0,-2.74,4.0,0.0,1.77224,116.688,85.8138,0.0,9.22954,7.00482,0.027346,4.62864,6.93093,0.000759612,1.68965,6.62975,0.000242037,8.23645,8.23608,1587.73,-2.54177,803.039,891.373,854.395,0.0,0.0,854.371,528.195,0.0,0.0,0.0,4.64387,849.728,539.998,800.966,800.945495605469
7785,2006-11-21 08:00:00,168.0,486.0,67.0,-2.12,4.0,0.0,12.0036,126.463,74.1096,0.0,132.967,74.9463,0.25523,121.887,74.1557,0.00708972,105.723,70.9333,0.00225902,174.892,174.912,33720.4,2.08978,29907.4,33319.8,28232.1,0.0,0.0,28214.4,663.444,0.0,0.0,0.0,0.0,28214.4,663.444,27464.5,27439.91796875
7786,2006-11-21 09:00:00,337.0,725.0,79.0,-1.5,6.5,0.0,20.9112,137.865,63.5522,0.0,321.945,90.4167,0.511979,321.419,89.4629,0.0142216,301.407,85.5753,0.00453148,383.117,383.169,73869.0,6.34193,69429.0,75497.0,73577.4,0.0,0.0,73476.3,683.231,0.0,0.0,0.0,0.0,73476.3,683.231,72168.5,72002.1953125
7787,2006-11-21 10:00:00,461.0,794.0,91.0,-0.89,6.5,0.0,27.8797,151.332,54.8262,0.0,455.805,104.064,0.700363,455.805,102.966,0.0194545,439.033,98.4919,0.00619885,532.156,532.156,102593.0,10.0011,98664.8,105419.0,102679.0,0.0,0.0,102484.0,686.655,0.0,0.0,0.0,0.0,102484.0,686.655,100713.0,100388.65625
7788,2006-11-21 11:00:00,539.0,831.0,98.0,0.15,6.5,0.0,32.1758,166.851,48.9343,0.0,544.025,113.033,0.818862,544.025,111.841,0.0227462,529.82,106.981,0.00724768,630.44,630.439,121540.0,13.0526,118251.0,124614.0,121520.0,0.0,0.0,121244.0,681.838,0.0,0.0,0.0,0.0,121244.0,681.838,119117.0,118662.734375
7789,2006-11-21 12:00:00,560.0,848.0,97.0,1.18,8.05,0.0,33.1754,183.565,46.963,0.0,577.451,112.92,0.850766,577.451,111.728,0.0236324,564.018,106.873,0.00753005,664.19,664.19,128049.0,13.5002,125021.0,131474.0,128059.0,0.0,0.0,127752.0,682.429,0.0,0.0,0.0,0.0,127752.0,682.429,125508.0,125005.328125
7790,2006-11-21 13:00:00,520.0,838.0,93.0,2.21,8.05,0.0,30.7087,199.93,49.386,0.0,544.301,109.03,0.789997,544.301,107.88,0.0219444,529.708,103.192,0.00699219,626.578,626.578,120797.0,13.8325,117479.0,123396.0,120154.0,0.0,0.0,119882.0,680.533,0.0,0.0,0.0,0.0,119882.0,680.533,117771.0,117329.390625
7791,2006-11-21 14:00:00,416.0,777.0,86.0,2.8,8.05,0.0,25.1768,214.615,55.6297,0.0,437.923,101.302,0.631997,432.199,100.233,0.0175555,415.53,95.8776,0.00559375,506.299,506.286,97599.5,12.1912,93579.6,99044.1,94289.5,0.0,0.0,94108.1,656.392,0.0,0.0,0.0,0.0,94108.1,656.392,92330.2,92054.0546875
7792,2006-11-21 15:00:00,276.0,691.0,71.0,3.38,9.03,0.0,17.2915,227.156,64.5895,0.0,295.949,86.0188,0.419306,282.892,85.1114,0.0116474,264.074,81.4129,0.00371124,342.035,341.937,65922.0,9.34586,61532.2,66048.1,57781.9,0.0,0.0,57706.8,654.032,0.0,0.0,0.0,0.0,57706.8,654.032,56544.3,56439.85546875
7793,2006-11-21 16:00:00,104.0,405.0,49.0,3.97,9.03,0.0,7.75077,237.786,75.2933,0.0,103.533,60.3156,0.157999,62.3117,59.6793,0.00438887,53.155,57.086,0.00139844,109.14,109.13,21039.2,5.87403,17903.5,19686.7,16876.2,0.0,0.0,16868.8,608.921,0.0,0.0,0.0,0.0,16868.8,608.921,16215.2,16206.734375
7794,2006-11-21 17:00:00,3.0,56.0,2.0,3.01,9.03,0.0,-2.90227,247.022,87.0887,0.0,0.583797,1.83894,0.00455767,0.0,1.81954,0.0,0.0,1.74048,0.0,1.72307,1.72308,332.188,3.04006,48.4501,47.6356,47.5141,0.0,0.0,47.5135,175.221,0.0,0.0,0.0,47.5135,0.0,540.0,0.0,0.0
7795,2006-11-21 18:00:00,0.0,0.0,0.0,2.04,7.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7796,2006-11-21 19:00:00,0.0,0.0,0.0,1.08,7.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7797,2006-11-21 20:00:00,0.0,0.0,0.0,0.77,7.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7798,2006-11-21 21:00:00,0.0,0.0,0.0,0.47,5.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7799,2006-11-21 22:00:00,0.0,0.0,0.0,0.16,5.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7800,2006-11-21 23:00:00,0.0,0.0,0.0,-0.03,5.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7801,2006-11-22 00:00:00,0.0,0.0,0.0,-0.22,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7802,2006-11-22 01:00:00,0.0,0.0,0.0,-0.41,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7803,2006-11-22 02:00:00,0.0,0.0,0.0,-0.15,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7804,2006-11-22 03:00:00,0.0,0.0,0.0,0.1,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7805,2006-11-22 04:00:00,0.0,0.0,0.0,0.36,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7806,2006-11-22 05:00:00,0.0,0.0,0.0,0.77,7.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7807,2006-11-22 06:00:00,0.0,0.0,0.0,1.19,4.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7808,2006-11-22 07:00:00,6.0,0.0,6.0,1.6,4.86,0.0,1.58556,116.813,85.9766,0.0,0.0,5.91721,0.00911535,0.0,5.85479,0.000253204,0.0,5.60037,8.06791e-05,5.54445,5.54438,1068.86,1.72615,438.703,462.656,456.851,0.0,0.0,456.842,471.88,0.0,0.0,0.0,58.7397,398.103,540.0,375.128,375.123138427734
7809,2006-11-22 08:00:00,61.0,0.0,61.0,2.32,4.86,0.0,11.8043,126.569,74.289,0.0,0.0,60.3378,0.0926727,0.0,59.7013,0.00257424,0.0,57.107,0.000820238,56.5367,56.537,10899.4,3.60633,8615.67,9626.86,9377.66,0.0,0.0,9375.65,618.983,0.0,0.0,0.0,0.0,9375.65,618.983,8977.06,8974.484375
7810,2006-11-22 09:00:00,335.0,539.0,145.0,3.04,4.47,0.0,20.6989,137.944,63.7501,0.0,237.75,158.31,0.50894,237.362,156.64,0.0141372,222.396,149.833,0.00450459,368.512,368.49,71038.9,11.6399,66582.7,70779.2,68714.5,0.0,0.0,68621.9,667.236,0.0,0.0,0.0,0.0,68621.9,667.236,67325.7,67181.3359375
7811,2006-11-22 10:00:00,456.0,789.0,91.0,3.76,4.47,0.0,27.6576,151.369,55.0415,0.0,450.548,104.092,0.692766,450.548,102.994,0.0192435,433.76,98.518,0.00613161,526.961,526.961,101593.0,16.0584,97636.8,101635.0,99231.8,0.0,0.0,99038.5,666.594,0.0,0.0,0.0,0.0,99038.5,666.594,97222.4,96921.9765625
7812,2006-11-22 11:00:00,528.0,786.0,113.0,4.63,4.47,0.0,31.9523,166.829,49.1585,0.0,512.832,130.944,0.802151,512.832,129.562,0.022282,499.264,123.932,0.00709976,616.972,616.972,118944.0,19.0291,115556.0,118673.0,115636.0,0.0,0.0,115372.0,664.508,0.0,0.0,0.0,0.0,115372.0,664.508,113244.0,112835.9453125
7813,2006-11-22 12:00:00,564.0,826.0,116.0,5.49,4.76,0.0,32.9635,183.478,47.1775,0.0,559.67,133.335,0.856843,559.67,131.928,0.0238012,546.485,126.195,0.00758384,665.961,665.961,128388.0,20.741,125374.0,127768.0,124756.0,0.0,0.0,124445.0,659.929,0.0,0.0,0.0,0.0,124445.0,659.929,122115.0,121638.9765625
7814,2006-11-22 13:00:00,525.0,817.0,111.0,6.36,4.76,0.0,30.5205,199.789,49.5705,0.0,528.671,130.546,0.797593,528.671,129.169,0.0221554,514.344,123.556,0.00705942,631.528,631.529,121749.0,20.8225,118467.0,120697.0,117622.0,0.0,0.0,117345.0,659.553,0.0,0.0,0.0,0.0,117345.0,659.553,115149.0,114726.7890625
7815,2006-11-22 14:00:00,412.0,773.0,86.0,6.68,4.76,0.0,25.0184,214.441,55.7751,0.0,433.559,101.334,0.625921,428.6,100.265,0.0173867,411.928,95.9083,0.00553997,502.764,502.791,96927.6,18.1943,92887.1,95754.2,91195.7,0.0,0.0,91018.1,641.406,0.0,0.0,0.0,0.0,91018.1,641.406,89220.7,88963.09375
7816,2006-11-22 15:00:00,268.0,667.0,71.0,7.0,7.87,0.0,17.1624,226.965,64.6979,0.0,285.332,86.0676,0.407152,273.21,85.1598,0.0113098,254.908,81.4591,0.00360367,333.007,333.061,64207.7,13.2484,59814.1,63114.2,56645.1,0.0,0.0,56569.5,628.496,0.0,0.0,0.0,0.0,56569.5,628.496,55329.9,55229.7265625
7817,2006-11-22 16:00:00,103.0,404.0,49.0,7.32,7.87,0.0,7.64685,237.587,75.3712,0.0,102.49,60.2807,0.15648,61.7954,59.6448,0.00434667,52.6512,57.053,0.00138499,108.608,108.573,20932.7,9.35688,17803.5,19256.3,16641.7,0.0,0.0,16634.4,603.22,0.0,0.0,0.0,0.0,16634.4,603.22,15977.5,15969.287109375
7818,2006-11-22 17:00:00,3.0,55.0,2.0,6.3,7.87,0.0,-2.98625,246.816,87.1426,0.0,0.572992,1.83367,0.00455767,0.0,1.81433,0.0,0.0,1.73549,0.0,1.71813,1.71813,331.225,6.33223,48.1806,47.4947,47.3655,0.0,0.0,47.3648,174.947,0.0,0.0,0.0,47.3648,0.0,540.0,0.0,0.0
7819,2006-11-22 18:00:00,0.0,0.0,0.0,5.27,6.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7820,2006-11-22 19:00:00,0.0,0.0,0.0,4.24,6.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7821,2006-11-22 20:00:00,0.0,0.0,0.0,3.87,6.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7822,2006-11-22 21:00:00,0.0,0.0,0.0,3.5,6.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7823,2006-11-22 22:00:00,0.0,0.0,0.0,3.14,6.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7824,2006-11-22 23:00:00,0.0,0.0,0.0,2.98,6.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7825,2006-11-23 00:00:00,0.0,0.0,0.0,2.83,5.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7826,2006-11-23 01:00:00,0.0,0.0,0.0,2.68,5.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7827,2006-11-23 02:00:00,0.0,0.0,0.0,2.88,5.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7828,2006-11-23 03:00:00,0.0,0.0,0.0,3.09,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7829,2006-11-23 04:00:00,0.0,0.0,0.0,3.29,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7830,2006-11-23 05:00:00,0.0,0.0,0.0,3.27,5.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7831,2006-11-23 06:00:00,0.0,0.0,0.0,3.26,2.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7832,2006-11-23 07:00:00,17.0,181.0,6.0,3.24,2.27,0.0,1.40062,116.933,86.1388,0.0,8.51415,5.87133,0.0258268,3.73769,5.8094,0.000717412,1.1493,5.55695,0.000228591,6.63942,6.63691,1279.46,3.41911,583.367,625.216,601.142,0.0,0.0,601.128,483.687,0.0,0.0,0.0,46.8607,554.268,540.0,522.342,522.333801269531
7833,2006-11-23 08:00:00,171.0,539.0,62.0,4.05,2.27,0.0,11.6074,126.669,74.4671,0.0,145.072,69.9165,0.259787,132.983,69.179,0.00721632,114.803,66.1728,0.00229936,179.168,179.201,34546.4,8.88608,30707.7,33165.0,27880.9,0.0,0.0,27862.3,644.014,0.0,0.0,0.0,0.0,27862.3,644.014,27068.6,27044.560546875
7834,2006-11-23 09:00:00,330.0,724.0,77.0,4.86,2.98,0.0,20.49,138.016,63.9458,0.0,317.455,88.3473,0.501344,315.898,87.4154,0.0139262,295.732,83.6167,0.00443735,375.56,375.588,72409.1,14.5288,67967.7,71312.8,68800.4,0.0,0.0,68704.0,654.645,0.0,0.0,0.0,0.0,68704.0,654.645,67352.2,67206.890625
7835,2006-11-23 10:00:00,459.0,807.0,88.0,5.66,2.98,0.0,27.4399,151.4,55.2533,0.0,458.86,100.923,0.697324,458.86,99.8586,0.0193701,441.549,95.5193,0.00617195,531.704,531.704,102504.0,19.3476,98573.3,101123.0,98642.1,0.0,0.0,98446.5,658.286,0.0,0.0,0.0,0.0,98446.5,658.286,96598.2,96300.484375
7836,2006-11-23 11:00:00,548.0,826.0,115.0,6.74,2.98,0.0,31.7342,166.803,49.3776,0.0,535.978,133.164,0.832535,535.978,131.759,0.023126,521.615,126.034,0.00736869,641.18,641.181,123608.0,23.2459,120400.0,121337.0,118207.0,0.0,0.0,117922.0,653.216,0.0,0.0,0.0,0.0,117922.0,653.216,115677.0,115248.3671875
7837,2006-11-23 12:00:00,551.0,809.0,115.0,7.82,0.97,0.0,32.7578,183.389,47.3858,0.0,545.562,134.399,0.837093,545.562,132.981,0.0232526,532.551,127.203,0.00740903,653.163,653.165,125916.0,27.0514,122801.0,121628.0,118662.0,0.0,0.0,118364.0,641.964,0.0,0.0,0.0,0.0,118364.0,641.964,116040.0,115609.6640625
7838,2006-11-23 13:00:00,515.0,841.0,91.0,8.9,0.97,0.0,30.339,199.647,49.7485,0.0,542.382,106.924,0.782401,542.382,105.796,0.0217334,527.53,101.199,0.00692496,622.448,622.448,120000.0,27.227,116651.0,115438.0,112652.0,0.0,0.0,112383.0,640.184,0.0,0.0,0.0,0.0,112383.0,640.184,110166.0,109779.1875
7839,2006-11-23 14:00:00,412.0,780.0,85.0,9.19,0.97,0.0,24.8667,214.267,55.9141,0.0,435.811,100.293,0.625921,430.827,99.2347,0.0173867,413.931,94.9225,0.00553997,503.771,503.66,97093.4,24.0195,93055.4,93413.1,89549.0,0.0,0.0,89370.6,628.752,0.0,0.0,0.0,0.0,89370.6,628.752,87543.9,87297.8515625
7840,2006-11-23 15:00:00,265.0,662.0,71.0,9.48,3.3,0.0,17.0398,226.776,64.8002,0.0,281.879,86.1148,0.402595,269.903,85.2064,0.0111832,251.703,81.5038,0.00356333,329.878,329.9,63598.3,17.7947,59206.1,61184.1,54657.1,0.0,0.0,54583.7,614.96,0.0,0.0,0.0,0.0,54583.7,614.96,53329.3,53236.21875
7841,2006-11-23 16:00:00,98.0,378.0,48.0,9.77,3.3,0.0,7.54922,237.39,75.4433,0.0,95.6547,59.3311,0.148884,57.6741,58.7053,0.00413567,49.0844,56.1542,0.00131776,104.188,104.174,20084.0,12.3956,17011.6,18132.5,15729.8,0.0,0.0,15723.1,593.799,0.0,0.0,0.0,0.0,15723.1,593.799,15077.6,15070.310546875
7842,2006-11-23 17:00:00,2.0,50.0,1.0,9.1,3.3,0.0,-3.06408,246.612,87.191,0.0,0.563304,0.870331,0.00303845,0.0,0.861151,0.0,0.0,0.823729,0.0,0.815492,0.815495,157.216,9.12055,10.9027,10.7661,10.6945,0.0,0.0,10.6943,87.7176,0.0,0.0,0.0,10.6943,0.0,540.0,0.0,0.0
7843,2006-11-23 18:00:00,0.0,0.0,0.0,8.44,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7844,2006-11-23 19:00:00,0.0,0.0,0.0,7.78,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7845,2006-11-23 20:00:00,0.0,0.0,0.0,7.3,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7846,2006-11-23 21:00:00,0.0,0.0,0.0,6.82,4.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7847,2006-11-23 22:00:00,0.0,0.0,0.0,6.35,4.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7848,2006-11-23 23:00:00,0.0,0.0,0.0,5.97,4.24,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7849,2006-11-24 00:00:00,0.0,0.0,0.0,5.6,5.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7850,2006-11-24 01:00:00,0.0,0.0,0.0,5.23,5.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7851,2006-11-24 02:00:00,0.0,0.0,0.0,5.18,5.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7852,2006-11-24 03:00:00,0.0,0.0,0.0,5.13,4.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7853,2006-11-24 04:00:00,0.0,0.0,0.0,5.08,4.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7854,2006-11-24 05:00:00,0.0,0.0,0.0,5.48,4.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7855,2006-11-24 06:00:00,0.0,0.0,0.0,5.87,3.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7856,2006-11-24 07:00:00,16.0,170.0,6.0,6.27,3.79,0.0,1.21752,117.045,86.3003,0.0,7.41682,5.81393,0.0243076,3.25597,5.7526,0.000675211,0.89579,5.50262,0.000215144,6.33464,6.33487,1221.2,6.42459,542.761,575.055,556.787,0.0,0.0,556.774,471.283,0.0,0.0,0.0,74.5507,482.224,539.993,454.423,454.416198730469
7857,2006-11-24 08:00:00,166.0,518.0,63.0,7.29,3.79,0.0,11.4131,126.762,74.6438,0.0,137.842,70.9087,0.252191,126.355,70.1607,0.00700531,108.816,67.1119,0.00223212,174.171,174.107,33565.6,11.5386,29761.6,31763.2,26911.8,0.0,0.0,26894.2,635.309,0.0,0.0,0.0,0.0,26894.2,635.309,26091.3,26069.0625
7858,2006-11-24 09:00:00,337.0,750.0,77.0,8.3,2.01,0.0,20.2845,138.082,64.139,0.0,327.127,88.3836,0.511979,324.989,87.4513,0.0142216,303.985,83.6511,0.00453148,383.764,383.798,73992.9,18.8388,69565.1,71571.4,69062.0,0.0,0.0,68959.9,639.309,0.0,0.0,0.0,0.0,68959.9,639.309,67537.5,67391.1875
7859,2006-11-24 10:00:00,462.0,822.0,87.0,9.31,2.01,0.0,27.2268,151.424,55.4613,0.0,464.71,99.8817,0.701882,464.71,98.8281,0.0194967,446.963,94.5335,0.00621229,536.088,536.088,103352.0,24.0305,99446.2,99872.5,97324.6,0.0,0.0,97126.4,644.972,0.0,0.0,0.0,0.0,97126.4,644.972,95234.9,94944.6796875
7860,2006-11-24 11:00:00,544.0,867.0,92.0,10.96,2.01,0.0,31.5218,166.773,49.5916,0.0,560.42,106.644,0.826458,560.42,105.519,0.0229572,545.214,100.934,0.00731491,639.694,639.694,123323.0,28.5255,120104.0,118146.0,115127.0,0.0,0.0,114843.0,636.809,0.0,0.0,0.0,0.0,114843.0,636.809,112557.0,112151.5625
7861,2006-11-24 12:00:00,563.0,875.0,94.0,12.61,2.62,0.0,32.5584,183.297,47.588,0.0,587.783,109.757,0.855323,587.783,108.599,0.023759,573.597,103.88,0.00757039,670.71,670.711,129304.0,30.2935,126330.0,123260.0,120490.0,0.0,0.0,120175.0,633.048,0.0,0.0,0.0,0.0,120175.0,633.048,117759.0,117315.703125
7862,2006-11-24 13:00:00,518.0,853.0,91.0,14.26,2.62,0.0,30.1641,199.505,49.9199,0.0,547.143,106.959,0.786958,547.143,105.831,0.02186,532.011,101.232,0.0069653,626.917,626.917,120861.0,30.7889,117546.0,114408.0,111486.0,0.0,0.0,111214.0,630.318,0.0,0.0,0.0,0.0,111214.0,630.318,108962.0,108584.015625
7863,2006-11-24 14:00:00,417.0,800.0,83.0,14.61,2.62,0.0,24.7216,214.095,56.0466,0.0,446.056,98.1722,0.633517,440.954,97.1366,0.0175977,423.527,92.9156,0.0056072,511.283,511.368,98582.9,28.0924,94583.8,93166.9,89714.7,0.0,0.0,89527.6,614.72,0.0,0.0,0.0,0.0,89527.6,614.72,87630.9,87383.0625
7864,2006-11-24 15:00:00,269.0,682.0,71.0,14.95,0.09,0.0,16.9237,226.589,64.8964,0.0,288.573,86.1603,0.408671,276.313,85.2514,0.011352,257.564,81.5468,0.00361711,335.724,335.61,64700.7,25.437,60307.0,60092.8,53936.0,0.0,0.0,53859.6,594.342,0.0,0.0,0.0,0.0,53859.6,594.342,52540.5,52449.71875
7865,2006-11-24 16:00:00,100.0,408.0,46.0,15.3,0.09,0.0,7.4579,237.196,75.5096,0.0,104.099,57.4532,0.151922,62.7655,56.8471,0.00422007,53.3617,54.3768,0.00134465,106.662,106.663,20563.9,18.633,17462.3,18034.9,15503.2,0.0,0.0,15496.4,580.732,0.0,0.0,0.0,0.0,15496.4,580.732,14837.3,14830.171875
7866,2006-11-24 17:00:00,2.0,52.0,1.0,14.87,0.09,0.0,-3.13575,246.411,87.2337,0.0,0.554732,0.866891,0.00303845,0.0,0.857747,0.0,0.0,0.820474,0.0,0.812269,0.812271,156.59,14.8954,10.8154,10.7294,10.6643,0.0,0.0,10.6642,87.2355,0.0,0.0,0.0,10.6642,0.0,540.0,0.0,0.0
7867,2006-11-24 18:00:00,0.0,0.0,0.0,14.43,1.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7868,2006-11-24 19:00:00,0.0,0.0,0.0,14.0,1.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7869,2006-11-24 20:00:00,0.0,0.0,0.0,13.5,1.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7870,2006-11-24 21:00:00,0.0,0.0,0.0,13.0,3.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7871,2006-11-24 22:00:00,0.0,0.0,0.0,12.5,3.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7872,2006-11-24 23:00:00,0.0,0.0,0.0,12.23,3.84,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7873,2006-11-25 00:00:00,0.0,0.0,0.0,11.97,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7874,2006-11-25 01:00:00,0.0,0.0,0.0,11.71,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7875,2006-11-25 02:00:00,0.0,0.0,0.0,11.53,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7876,2006-11-25 03:00:00,0.0,0.0,0.0,11.35,3.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7877,2006-11-25 04:00:00,0.0,0.0,0.0,11.18,3.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7878,2006-11-25 05:00:00,0.0,0.0,0.0,10.98,3.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7879,2006-11-25 06:00:00,0.0,0.0,0.0,10.78,5.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7880,2006-11-25 07:00:00,15.0,151.0,7.0,10.59,5.13,0.0,1.03638,117.151,86.4611,0.0,5.67601,6.61786,0.0227884,2.43427,6.54805,0.00063301,0.584169,6.2635,0.000201698,6.77939,6.77873,1306.79,10.7415,601.925,633.101,619.162,0.0,0.0,619.147,467.814,0.0,0.0,0.0,110.831,508.316,540.0,479.021,479.013336181641
7881,2006-11-25 08:00:00,164.0,471.0,72.0,10.9,5.13,0.0,11.2214,126.849,74.819,0.0,123.802,79.7964,0.249153,113.485,78.9546,0.00692091,97.4913,75.5237,0.00220523,171.287,171.151,32995.7,14.7263,29205.8,30711.7,26498.0,0.0,0.0,26480.5,621.238,0.0,0.0,0.0,0.0,26480.5,621.238,25648.5,25627.17578125
7882,2006-11-25 09:00:00,310.0,630.0,94.0,11.21,2.64,0.0,20.0827,138.141,64.3297,0.0,272.499,106.374,0.47096,270.273,105.252,0.0130822,252.591,100.678,0.00416842,349.741,349.74,67425.5,20.4188,62970.8,64333.5,62309.0,0.0,0.0,62223.0,628.457,0.0,0.0,0.0,0.0,62223.0,628.457,60879.5,60760.99609375
7883,2006-11-25 10:00:00,457.0,785.0,101.0,11.52,2.64,0.0,27.0183,151.443,55.6654,0.0,442.007,116.273,0.694286,442.007,115.046,0.0192857,424.924,110.047,0.00614506,529.627,529.627,102105.0,25.4653,98164.5,97934.7,95121.1,0.0,0.0,94929.6,642.13,0.0,0.0,0.0,0.0,94929.6,642.13,93066.7,92789.9765625
7884,2006-11-25 11:00:00,528.0,838.0,94.0,12.32,2.64,0.0,31.315,166.737,49.8004,0.0,538.971,108.841,0.802151,538.971,107.693,0.022282,524.168,103.013,0.00709976,620.917,620.916,119706.0,28.6689,116347.0,114374.0,111555.0,0.0,0.0,111286.0,634.696,0.0,0.0,0.0,0.0,111286.0,634.696,109058.0,108677.921875
7885,2006-11-25 12:00:00,551.0,856.0,94.0,13.12,2.67,0.0,32.3654,183.203,47.7838,0.0,573.626,109.79,0.837093,573.626,108.631,0.0232526,559.623,103.911,0.00740903,656.905,656.905,126645.0,30.3821,123559.0,120506.0,117379.0,0.0,0.0,117079.0,633.151,0.0,0.0,0.0,0.0,117079.0,633.151,114726.0,114305.8359375
7886,2006-11-25 13:00:00,501.0,816.0,94.0,13.92,2.67,0.0,29.9959,199.363,50.0846,0.0,522.372,110.255,0.761132,522.372,109.092,0.0211425,507.786,104.351,0.00673671,606.022,606.022,116832.0,29.845,113366.0,110825.0,108132.0,0.0,0.0,107876.0,631.808,0.0,0.0,0.0,0.0,107876.0,631.808,105701.0,105344.8359375
7887,2006-11-25 14:00:00,409.0,754.0,96.0,14.19,2.67,0.0,24.5833,213.923,56.1726,0.0,418.842,114.145,0.621363,414.052,112.941,0.0172601,397.566,108.033,0.00549963,500.548,500.62,96511.1,27.3453,92456.9,91392.2,87349.2,0.0,0.0,87173.7,618.284,0.0,0.0,0.0,0.0,87173.7,618.284,85334.9,85099.875
7888,2006-11-25 15:00:00,269.0,689.0,70.0,14.45,2.72,0.0,16.8141,226.404,64.9864,0.0,290.887,85.1132,0.408671,278.529,84.2154,0.011352,259.519,80.5558,0.00361711,336.678,336.661,64902.7,23.2674,60509.8,60944.6,54732.9,0.0,0.0,54655.1,597.626,0.0,0.0,0.0,0.0,54655.1,597.626,53334.5,53240.96484375
7889,2006-11-25 16:00:00,98.0,403.0,46.0,14.71,2.72,0.0,7.37292,237.005,75.57,0.0,100.979,57.4392,0.148884,60.8842,56.8333,0.00413567,51.7123,54.3637,0.00131776,105.017,104.976,20238.6,17.4594,17158.2,17830.6,15319.0,0.0,0.0,15312.3,580.295,0.0,0.0,0.0,0.0,15312.3,580.295,14658.3,14651.3701171875
7890,2006-11-25 17:00:00,2.0,50.0,1.0,14.38,2.72,0.0,-3.20126,246.214,87.2709,0.0,0.547278,0.863917,0.00303845,0.0,0.854804,0.0,0.0,0.817658,0.0,0.809482,0.809484,156.053,14.4012,10.7384,10.6487,10.5877,0.0,0.0,10.5876,86.8757,0.0,0.0,0.0,10.5876,0.0,540.0,0.0,0.0
7891,2006-11-25 18:00:00,0.0,0.0,0.0,14.04,1.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7892,2006-11-25 19:00:00,0.0,0.0,0.0,13.71,1.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7893,2006-11-25 20:00:00,0.0,0.0,0.0,13.3,1.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7894,2006-11-25 21:00:00,0.0,0.0,0.0,12.9,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7895,2006-11-25 22:00:00,0.0,0.0,0.0,12.5,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7896,2006-11-25 23:00:00,0.0,0.0,0.0,12.16,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7897,2006-11-26 00:00:00,0.0,0.0,0.0,11.81,3.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7898,2006-11-26 01:00:00,0.0,0.0,0.0,11.47,3.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7899,2006-11-26 02:00:00,0.0,0.0,0.0,11.34,3.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7900,2006-11-26 03:00:00,0.0,0.0,0.0,11.21,2.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7901,2006-11-26 04:00:00,0.0,0.0,0.0,11.08,2.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7902,2006-11-26 05:00:00,0.0,0.0,0.0,10.81,2.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7903,2006-11-26 06:00:00,0.0,0.0,0.0,10.53,2.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7904,2006-11-26 07:00:00,13.0,126.0,6.0,10.26,2.36,0.0,0.857285,117.25,86.6209,0.0,4.74246,5.59427,0.0197499,1.60734,5.53526,0.000548609,0.324213,5.29472,0.000174805,5.56292,5.56287,1072.44,10.4092,441.348,458.671,449.526,0.0,0.0,449.517,446.971,0.0,0.0,0.0,140.586,308.93,539.999,291.082,291.078948974609
7905,2006-11-26 08:00:00,146.0,403.0,69.0,10.59,2.36,0.0,11.0325,126.929,74.9925,0.0,104.192,76.6878,0.221807,94.6583,75.8788,0.0061613,81.1135,72.5815,0.00196319,152.16,152.152,29332.7,14.6715,25705.9,27051.6,23379.8,0.0,0.0,23366.1,615.816,0.0,0.0,0.0,0.0,23366.1,615.816,22574.0,22557.46484375
7906,2006-11-26 09:00:00,319.0,702.0,81.0,10.93,1.06,0.0,19.8845,138.194,64.5177,0.0,301.053,92.7211,0.484633,297.609,91.743,0.013462,277.903,87.7563,0.00428944,362.007,362.101,69809.8,21.5271,65368.6,66417.1,63885.4,0.0,0.0,63795.0,628.918,0.0,0.0,0.0,0.0,63795.0,628.918,62424.1,62299.47265625
7907,2006-11-26 10:00:00,459.0,791.0,103.0,11.26,1.06,0.0,26.8145,151.457,55.8656,0.0,442.834,118.461,0.697324,442.834,117.211,0.0193701,425.517,112.118,0.00617195,532.265,532.264,102616.0,26.837,98689.3,97830.6,95032.2,0.0,0.0,94838.1,637.477,0.0,0.0,0.0,0.0,94838.1,637.477,92953.7,92677.921875
7908,2006-11-26 11:00:00,515.0,782.0,112.0,12.15,1.06,0.0,31.1139,166.698,50.0038,0.0,501.262,130.004,0.782401,501.262,128.632,0.0217334,487.331,123.043,0.00692496,604.276,604.276,116498.0,29.8344,113020.0,110489.0,107639.0,0.0,0.0,107386.0,632.844,0.0,0.0,0.0,0.0,107386.0,632.844,105227.0,104874.15625
7909,2006-11-26 12:00:00,542.0,841.0,96.0,13.05,0.95,0.0,32.1789,183.106,47.9733,0.0,560.658,111.999,0.82342,560.658,110.818,0.0228728,546.818,106.002,0.00728802,646.299,646.299,124602.0,32.1049,121433.0,117464.0,114495.0,0.0,0.0,114205.0,627.983,0.0,0.0,0.0,0.0,114205.0,627.983,111879.0,111480.3515625
7910,2006-11-26 13:00:00,508.0,841.0,91.0,13.94,0.95,0.0,29.8345,199.22,50.2426,0.0,536.058,107.024,0.771766,536.058,105.895,0.0214379,520.951,101.294,0.00683083,616.029,616.029,118759.0,32.1024,115363.0,111582.0,109182.0,0.0,0.0,108915.0,623.044,0.0,0.0,0.0,0.0,108915.0,623.044,106668.0,106303.9375
7911,2006-11-26 14:00:00,411.0,795.0,83.0,14.15,0.95,0.0,24.4517,213.753,56.292,0.0,439.757,98.2328,0.624401,434.727,97.1966,0.0173445,417.296,92.9729,0.00552652,505.172,505.115,97374.7,29.0423,93344.0,91526.7,88137.6,0.0,0.0,87954.9,611.446,0.0,0.0,0.0,0.0,87954.9,611.446,86069.7,85830.4921875
7912,2006-11-26 15:00:00,266.0,571.0,102.0,14.35,1.01,0.0,16.7111,226.222,65.0701,0.0,240.405,118.283,0.404114,230.191,117.035,0.0112254,214.395,111.949,0.00357678,323.085,322.975,62262.8,23.8339,57853.5,58118.5,52295.3,0.0,0.0,52224.8,596.663,0.0,0.0,0.0,0.0,52224.8,596.663,50945.7,50861.5078125
7913,2006-11-26 16:00:00,73.0,138.0,55.0,14.56,1.01,0.0,7.29429,236.816,75.6245,0.0,35.1981,65.4266,0.110903,21.1457,64.7364,0.00308065,17.9445,61.9233,0.000981596,79.0701,79.057,15241.5,16.8814,12531.1,13081.2,12098.1,0.0,0.0,12094.4,588.307,0.0,0.0,0.0,0.0,12094.4,588.307,11561.2,11556.861328125
7914,2006-11-26 17:00:00,2.0,17.0,2.0,14.37,1.01,0.0,-3.26059,246.02,87.3026,0.0,0.0,2.02197,0.00303845,0.0,2.00064,0.0,0.0,1.9137,0.0,1.89457,1.89456,365.243,14.4256,58.5218,58.0691,57.9097,0.0,0.0,57.909,193.502,0.0,0.0,0.0,57.909,0.0,540.0,0.0,0.0
7915,2006-11-26 18:00:00,0.0,0.0,0.0,14.19,2.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7916,2006-11-26 19:00:00,0.0,0.0,0.0,14.0,2.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7917,2006-11-26 20:00:00,0.0,0.0,0.0,13.56,2.3,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7918,2006-11-26 21:00:00,0.0,0.0,0.0,13.12,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7919,2006-11-26 22:00:00,0.0,0.0,0.0,12.68,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7920,2006-11-26 23:00:00,0.0,0.0,0.0,12.3,2.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7921,2006-11-27 00:00:00,0.0,0.0,0.0,11.92,4.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7922,2006-11-27 01:00:00,0.0,0.0,0.0,11.54,4.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7923,2006-11-27 02:00:00,0.0,0.0,0.0,11.21,4.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7924,2006-11-27 03:00:00,0.0,0.0,0.0,10.88,3.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7925,2006-11-27 04:00:00,0.0,0.0,0.0,10.55,3.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7926,2006-11-27 05:00:00,0.0,0.0,0.0,10.53,3.98,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7927,2006-11-27 06:00:00,0.0,0.0,0.0,10.5,2.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7928,2006-11-27 07:00:00,11.0,99.0,6.0,10.47,2.22,0.0,0.680352,117.343,86.7798,0.0,3.22839,5.54454,0.0167115,0.801189,5.48606,0.000464208,0.128117,5.24766,0.000147912,5.32217,5.32202,1025.98,10.6141,410.369,424.822,418.432,0.0,0.0,418.424,441.731,0.0,0.0,0.0,151.577,266.848,539.999,251.422,251.419937133789
7929,2006-11-27 08:00:00,132.0,326.0,70.0,10.85,2.22,0.0,10.8464,127.002,75.1643,0.0,84.3619,77.7946,0.200538,75.8154,76.974,0.00557049,64.8013,73.6291,0.00177494,137.048,137.054,26423.1,14.561,22941.6,24167.9,21354.0,0.0,0.0,21342.7,612.876,0.0,0.0,0.0,0.0,21342.7,612.876,20585.3,20571.50390625
7930,2006-11-27 09:00:00,297.0,603.0,94.0,11.23,3.46,0.0,19.6901,138.24,64.7029,0.0,257.454,106.392,0.45121,253.668,105.27,0.0125336,236.669,100.695,0.00399362,333.995,333.967,64384.0,19.5587,59939.4,61479.0,58590.8,0.0,0.0,58513.9,626.632,0.0,0.0,0.0,0.0,58513.9,626.632,57233.5,57128.95703125
7931,2006-11-27 10:00:00,433.0,747.0,99.0,11.61,3.46,0.0,26.6156,151.464,56.0617,0.0,416.23,114.174,0.657824,416.23,112.97,0.0182729,399.764,108.061,0.00582234,502.752,502.751,96920.3,24.148,92843.9,93196.6,90849.4,0.0,0.0,90674.3,640.999,0.0,0.0,0.0,0.0,90674.3,640.999,88884.3,88631.859375
7932,2006-11-27 11:00:00,485.0,698.0,127.0,12.46,3.46,0.0,30.9187,166.654,50.2018,0.0,445.973,146.252,0.736824,445.973,144.71,0.0204673,433.435,138.421,0.00652156,566.144,566.142,109141.0,26.5789,105410.0,104628.0,102144.0,0.0,0.0,101921.0,638.521,0.0,0.0,0.0,0.0,101921.0,638.521,99901.2,99582.9296875
7933,2006-11-27 12:00:00,515.0,705.0,143.0,13.32,1.07,0.0,31.999,183.007,48.1563,0.0,468.314,164.78,0.782401,468.314,163.042,0.0217334,456.629,155.957,0.00692496,606.467,606.468,116921.0,31.0566,113457.0,110282.0,107973.0,0.0,0.0,107714.0,626.889,0.0,0.0,0.0,0.0,107714.0,626.889,105514.0,105158.2265625
7934,2006-11-27 13:00:00,424.0,504.0,175.0,14.18,1.07,0.0,29.68,199.076,50.3938,0.0,320.584,197.38,0.644151,320.584,195.298,0.0178931,311.47,186.811,0.00570133,493.304,493.302,95099.6,28.607,90979.3,89432.9,87194.8,0.0,0.0,87026.7,628.179,0.0,0.0,0.0,0.0,87026.7,628.179,85238.2,85006.1875
7935,2006-11-27 14:00:00,327.0,381.0,170.0,14.4,1.07,0.0,24.3269,213.584,56.4048,0.0,210.882,187.107,0.496786,208.47,185.134,0.0137996,200.056,177.089,0.00439701,373.377,373.318,71967.0,25.318,67521.6,67399.6,64488.9,0.0,0.0,64391.4,612.568,0.0,0.0,0.0,0.0,64391.4,612.568,62942.6,62815.01171875
7936,2006-11-27 15:00:00,252.0,590.0,83.0,14.61,3.2,0.0,16.6147,226.041,65.1476,0.0,248.405,99.0741,0.382845,237.852,98.029,0.0106346,221.448,93.7691,0.00338852,312.068,312.004,60148.7,22.5258,55757.1,56368.9,50458.0,0.0,0.0,50393.5,607.297,0.0,0.0,0.0,0.0,50393.5,607.297,49181.3,49102.37109375
7937,2006-11-27 16:00:00,91.0,350.0,46.0,14.83,3.2,0.0,7.22205,236.631,75.6732,0.0,88.5763,57.4109,0.138249,53.0203,56.8053,0.00384026,44.9581,54.3368,0.00122363,98.3032,98.3099,18953.0,17.3242,15962.0,16604.7,14521.2,0.0,0.0,14515.1,573.986,0.0,0.0,0.0,0.0,14515.1,573.986,13877.6,13871.4931640625
7938,2006-11-27 17:00:00,2.0,41.0,1.0,14.25,3.2,0.0,-3.31375,245.829,87.3287,0.0,0.535713,0.859352,0.00303845,0.0,0.850287,0.0,0.0,0.813338,0.0,0.805204,0.805208,155.233,14.2704,10.6275,10.5377,10.4521,0.0,0.0,10.452,87.7906,0.0,0.0,0.0,10.452,0.0,540.0,0.0,0.0
7939,2006-11-27 18:00:00,0.0,0.0,0.0,13.67,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7940,2006-11-27 19:00:00,0.0,0.0,0.0,13.09,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7941,2006-11-27 20:00:00,0.0,0.0,0.0,12.68,2.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7942,2006-11-27 21:00:00,0.0,0.0,0.0,12.27,4.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7943,2006-11-27 22:00:00,0.0,0.0,0.0,11.86,4.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7944,2006-11-27 23:00:00,0.0,0.0,0.0,12.05,4.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7945,2006-11-28 00:00:00,0.0,0.0,0.0,12.24,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7946,2006-11-28 01:00:00,0.0,0.0,0.0,12.42,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7947,2006-11-28 02:00:00,0.0,0.0,0.0,12.42,4.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7948,2006-11-28 03:00:00,0.0,0.0,0.0,12.41,3.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7949,2006-11-28 04:00:00,0.0,0.0,0.0,12.4,3.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7950,2006-11-28 05:00:00,0.0,0.0,0.0,12.35,3.35,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7951,2006-11-28 06:00:00,0.0,0.0,0.0,12.29,3.01,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7952,2006-11-28 07:00:00,3.0,0.0,3.0,12.24,3.01,0.0,0.505685,117.429,86.9375,0.0,0.0,3.00447,0.00455767,0.0,2.97278,0.000126602,0.0,2.84359,4.03396e-05,2.8152,2.81521,542.727,12.3123,128.081,127.319,126.907,0.0,0.0,126.905,287.428,0.0,0.0,0.0,126.905,0.0,540.0,0.0,0.0
7953,2006-11-28 08:00:00,40.0,0.0,40.0,13.03,3.01,0.0,10.6634,127.069,75.3342,0.0,0.0,39.0537,0.060769,0.0,38.6417,0.00168803,0.0,36.9625,0.000537861,36.5934,36.5939,7054.92,13.9702,5251.48,5578.16,5457.2,0.0,0.0,5456.39,566.839,0.0,0.0,0.0,0.0,5456.39,566.839,5178.27,5177.41552734375
7954,2006-11-28 09:00:00,83.0,0.0,83.0,13.82,2.72,0.0,19.4996,138.28,64.8852,0.0,0.0,81.7329,0.126096,0.0,80.8707,0.00350266,0.0,77.3565,0.00111606,76.584,76.5838,14764.2,15.8258,12091.5,12694.8,12446.7,0.0,0.0,12442.8,592.678,0.0,0.0,0.0,0.0,12442.8,592.678,11903.1,11898.5888671875
7955,2006-11-28 10:00:00,227.0,70.0,196.0,14.61,2.72,0.0,26.4216,151.466,56.2537,0.0,38.7013,202.711,0.344864,38.7013,200.573,0.00957956,37.153,191.857,0.00305236,226.723,226.722,43709.4,20.548,39524.2,40396.8,39404.1,0.0,0.0,39369.2,622.903,0.0,0.0,0.0,0.0,39369.2,622.903,38390.9,38343.953125
7956,2006-11-28 11:00:00,171.0,1.0,170.0,15.17,2.72,0.0,30.7295,166.605,50.3942,0.0,1.24759,169.655,0.259787,1.24759,167.865,0.00721632,1.21212,160.571,0.00229936,160.167,160.167,30877.6,19.3649,27147.0,27930.3,27240.7,0.0,0.0,27223.5,613.051,0.0,0.0,0.0,0.0,27223.5,613.051,26358.6,26336.498046875
7957,2006-11-28 12:00:00,204.0,7.0,200.0,15.72,4.79,0.0,31.8257,182.905,48.3328,0.0,5.04272,200.973,0.309922,5.04272,198.853,0.00860894,4.91559,190.212,0.00274309,193.179,193.179,37242.4,20.1353,33253.8,34069.3,33276.3,0.0,0.0,33250.9,617.618,0.0,0.0,0.0,0.0,33250.9,617.618,32332.1,32298.85546875
