hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
7958,2006-11-28 13:00:00,153.0,0.0,153.0,16.28,4.79,0.0,29.5324,198.933,50.5382,0.0,0.0,152.59,0.232441,0.0,150.98,0.0064567,0.0,144.419,0.00205732,142.977,142.975,27563.4,19.5478,23996.6,24673.3,24165.1,0.0,0.0,24151.3,606.165,0.0,0.0,0.0,0.0,24151.3,606.165,23321.5,23304.078125
7959,2006-11-28 14:00:00,138.0,1.0,138.0,16.41,4.79,0.0,24.209,213.416,56.511,0.0,0.0,138.283,0.209653,0.0,136.824,0.00582369,0.0,130.879,0.00185562,129.572,129.571,24978.3,19.3715,21555.6,22189.4,21715.6,0.0,0.0,21704.3,603.547,0.0,0.0,0.0,0.0,21704.3,603.547,20918.6,20904.619140625
7960,2006-11-28 15:00:00,164.0,134.0,126.0,16.55,3.32,0.0,16.525,225.863,65.2188,0.0,55.9984,137.101,0.249153,53.6194,135.655,0.00692091,49.9042,129.76,0.00220523,177.87,177.907,34297.0,21.028,30423.3,31033.4,29163.3,0.0,0.0,29142.8,607.837,0.0,0.0,0.0,0.0,29142.8,607.837,28239.4,28213.80078125
7961,2006-11-28 16:00:00,52.0,30.0,48.0,16.68,3.32,0.0,7.1562,236.448,75.716,0.0,7.92229,47.197,0.0789997,4.73352,46.6991,0.00219444,4.01094,44.6698,0.000699219,48.1946,48.1954,9291.42,17.8931,7195.34,7481.66,7278.91,0.0,0.0,7277.46,566.948,0.0,0.0,0.0,0.0,7277.46,566.948,6915.77,6914.24267578125
7962,2006-11-28 17:00:00,1.0,3.0,1.0,16.41,3.32,0.0,-3.36074,245.642,87.3492,0.0,0.0,1.01888,0.00151922,0.0,1.00813,0.0,0.0,0.96432,0.0,0.954677,0.954684,184.047,16.434,14.9287,14.8283,14.7857,0.0,0.0,14.7855,98.9283,0.0,0.0,0.0,14.7855,0.0,540.0,0.0,0.0
7963,2006-11-28 18:00:00,0.0,0.0,0.0,16.15,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7964,2006-11-28 19:00:00,0.0,0.0,0.0,15.88,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7965,2006-11-28 20:00:00,0.0,0.0,0.0,15.39,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7966,2006-11-28 21:00:00,0.0,0.0,0.0,14.9,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7967,2006-11-28 22:00:00,0.0,0.0,0.0,14.41,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7968,2006-11-28 23:00:00,0.0,0.0,0.0,14.35,7.0,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7969,2006-11-29 00:00:00,0.0,0.0,0.0,14.29,7.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7970,2006-11-29 01:00:00,0.0,0.0,0.0,14.23,7.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7971,2006-11-29 02:00:00,0.0,0.0,0.0,14.04,7.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7972,2006-11-29 03:00:00,0.0,0.0,0.0,13.85,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7973,2006-11-29 04:00:00,0.0,0.0,0.0,13.66,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7974,2006-11-29 05:00:00,0.0,0.0,0.0,13.75,5.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7975,2006-11-29 06:00:00,0.0,0.0,0.0,13.83,5.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7976,2006-11-29 07:00:00,5.0,0.0,5.0,13.92,5.99,0.0,0.33339,117.508,87.0941,0.0,0.0,4.958,0.00759612,0.0,4.9057,0.000211003,0.0,4.69252,6.72326e-05,4.64566,4.64564,895.62,14.0182,326.061,332.436,328.889,0.0,0.0,328.883,413.784,0.0,0.0,0.0,235.826,93.0568,540.0,87.6658,87.6655654907227
7977,2006-11-29 08:00:00,60.0,0.0,60.0,14.21,5.99,0.0,10.4835,127.129,75.5021,0.0,0.0,59.6908,0.0911535,0.0,59.0612,0.00253204,0.0,56.4947,0.000806791,55.9305,55.9306,10782.8,15.3928,8512.19,8965.8,8760.8,0.0,0.0,8758.81,581.656,0.0,0.0,0.0,0.0,8758.81,581.656,8346.78,8344.5615234375
7978,2006-11-29 09:00:00,239.0,284.0,145.0,14.51,4.79,0.0,19.3131,138.314,65.0644,0.0,119.827,155.746,0.363095,117.085,154.103,0.010086,109.054,147.406,0.00321372,253.898,253.903,48950.0,20.3132,44654.1,45675.9,42967.0,0.0,0.0,42922.0,600.739,0.0,0.0,0.0,0.0,42922.0,600.739,41810.4,41754.421875
7979,2006-11-29 10:00:00,301.0,206.0,210.0,14.8,4.79,0.0,26.2327,151.462,56.4413,0.0,113.805,222.008,0.457287,113.805,219.666,0.0127024,109.202,210.121,0.0040474,316.133,316.136,60946.8,22.0256,56496.7,57303.4,55995.6,0.0,0.0,55926.8,630.568,0.0,0.0,0.0,0.0,55926.8,630.568,54712.5,54617.06640625
7980,2006-11-29 11:00:00,443.0,491.0,194.0,15.95,4.79,0.0,30.5462,166.553,50.581,0.0,311.1,215.473,0.673017,311.1,213.2,0.0186949,302.159,203.935,0.00595681,501.039,501.039,96593.6,27.4017,92508.2,91461.5,89427.7,0.0,0.0,89251.9,630.14,0.0,0.0,0.0,0.0,89251.9,630.14,87434.4,87191.0078125
7981,2006-11-29 12:00:00,446.0,497.0,186.0,17.09,5.42,0.0,31.6591,182.801,48.5027,0.0,328.222,208.554,0.677574,328.222,206.354,0.0188215,319.865,197.387,0.00599715,512.085,512.086,98721.1,28.325,94689.6,93213.2,90908.3,0.0,0.0,90726.7,630.153,0.0,0.0,0.0,0.0,90726.7,630.153,88883.5,88631.9609375
7982,2006-11-29 13:00:00,429.0,544.0,163.0,18.23,5.42,0.0,29.3918,198.789,50.6756,0.0,343.468,184.488,0.651747,343.468,182.542,0.0181041,333.541,174.61,0.00576856,503.075,503.077,96986.6,29.2673,92911.0,91051.7,88933.9,0.0,0.0,88758.4,626.777,0.0,0.0,0.0,0.0,88758.4,626.777,86933.2,86692.265625
7983,2006-11-29 14:00:00,317.0,404.0,152.0,18.38,5.42,0.0,24.0981,213.25,56.6104,0.0,222.396,172.725,0.481594,219.853,170.903,0.0133776,210.871,163.476,0.00426255,370.608,370.576,71439.7,26.5103,66993.8,66496.8,63701.5,0.0,0.0,63605.0,608.033,0.0,0.0,0.0,0.0,63605.0,608.033,62152.8,62028.421875
7984,2006-11-29 15:00:00,201.0,311.0,113.0,18.53,5.82,0.0,16.442,225.687,65.2837,0.0,129.997,126.335,0.305364,124.475,125.002,0.00848234,115.814,119.57,0.00270275,233.032,233.081,44933.7,23.5132,40735.2,41023.4,37448.8,0.0,0.0,37413.5,600.407,0.0,0.0,0.0,0.0,37413.5,600.407,36399.4,36356.58984375
7985,2006-11-29 16:00:00,72.0,166.0,51.0,18.68,5.82,0.0,7.09675,236.269,75.7528,0.0,41.8325,60.8623,0.109384,24.9947,60.2203,0.00303845,21.1664,57.6035,0.00096815,77.9831,77.999,15037.6,20.3476,12348.5,12659.5,11518.1,0.0,0.0,11514.4,565.329,0.0,0.0,0.0,1.49465,11512.9,565.962,10973.1,10969.2373046875
7986,2006-11-29 17:00:00,1.0,19.0,1.0,18.07,5.82,0.0,-3.40156,245.459,87.3642,0.0,0.0,1.01917,0.00151922,0.0,1.00842,0.0,0.0,0.964603,0.0,0.954957,0.954954,184.101,18.0904,14.9377,14.8567,14.8034,0.0,0.0,14.8032,100.198,0.0,0.0,0.0,14.8032,0.0,540.0,0.0,0.0
7987,2006-11-29 18:00:00,0.0,0.0,0.0,17.46,6.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7988,2006-11-29 19:00:00,0.0,0.0,0.0,16.85,6.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7989,2006-11-29 20:00:00,0.0,0.0,0.0,16.31,6.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7990,2006-11-29 21:00:00,0.0,0.0,0.0,15.77,6.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7991,2006-11-29 22:00:00,0.0,0.0,0.0,15.22,6.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7992,2006-11-29 23:00:00,0.0,0.0,0.0,15.24,6.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7993,2006-11-30 00:00:00,0.0,0.0,0.0,15.25,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7994,2006-11-30 01:00:00,0.0,0.0,0.0,15.27,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7995,2006-11-30 02:00:00,0.0,0.0,0.0,14.96,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7996,2006-11-30 03:00:00,0.0,0.0,0.0,14.66,9.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7997,2006-11-30 04:00:00,0.0,0.0,0.0,14.35,9.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7998,2006-11-30 05:00:00,0.0,0.0,0.0,14.23,9.82,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
7999,2006-11-30 06:00:00,0.0,0.0,0.0,14.11,10.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8000,2006-11-30 07:00:00,2.0,0.0,2.0,13.99,10.14,0.0,0.163575,117.58,87.2494,0.0,0.0,2.01942,0.00303845,0.0,1.99811,8.44014e-05,0.0,1.91129,2.6893e-05,1.8922,1.8922,364.786,14.0208,58.3694,57.8994,57.7479,0.0,0.0,57.7471,193.239,0.0,0.0,0.0,57.7471,0.0,540.0,0.0,0.0
8001,2006-11-30 08:00:00,30.0,0.0,30.0,13.37,10.14,0.0,10.3067,127.182,75.6679,0.0,0.0,29.0362,0.0455767,0.0,28.7299,0.00126602,0.0,27.4814,0.000403396,27.207,27.2072,5245.09,13.8133,3715.71,3950.73,3874.22,0.0,0.0,3873.79,551.433,0.0,0.0,0.0,0.0,3873.79,551.433,3665.14,3664.71313476562
8002,2006-11-30 09:00:00,154.0,57.0,135.0,12.75,5.92,0.0,19.1308,138.341,65.2406,0.0,24.2806,138.123,0.233961,23.7252,136.666,0.00649891,22.079,130.727,0.00207076,151.28,151.279,29164.2,15.9636,25516.0,26701.5,25839.8,0.0,0.0,25824.7,622.94,0.0,0.0,0.0,0.0,25824.7,622.94,25003.9,24984.02734375
8003,2006-11-30 10:00:00,100.0,0.0,100.0,12.12,5.92,0.0,26.049,151.453,56.6244,0.0,0.0,98.4305,0.151922,0.0,97.3922,0.00422007,0.0,93.16,0.00134465,92.2297,92.2293,17780.7,14.0792,14851.0,15719.1,15358.9,0.0,0.0,15353.3,606.962,0.0,0.0,0.0,0.0,15353.3,606.962,14739.6,14732.6318359375
8004,2006-11-30 11:00:00,227.0,36.0,209.0,12.25,5.92,0.0,30.3691,166.496,50.7621,0.0,22.5207,215.668,0.344864,22.5207,213.393,0.00957956,21.8665,204.12,0.00305236,223.729,223.73,43131.1,17.0026,38960.8,40506.2,39659.6,0.0,0.0,39625.2,632.346,0.0,0.0,0.0,0.0,39625.2,632.346,38671.1,38623.359375
8005,2006-11-30 12:00:00,99.0,0.0,99.0,12.37,9.33,0.0,31.4994,182.695,48.6659,0.0,0.0,97.2026,0.150403,0.0,96.1773,0.00417787,0.0,91.9979,0.00133121,91.0793,91.0798,17559.0,13.9298,14647.0,15516.1,15157.7,0.0,0.0,15152.2,607.553,0.0,0.0,0.0,0.0,15152.2,607.553,14545.5,14538.7333984375
8006,2006-11-30 13:00:00,111.0,0.0,111.0,12.5,9.33,0.0,29.2582,198.645,50.8061,0.0,0.0,109.47,0.168634,0.0,108.316,0.00468428,0.0,103.609,0.00149256,102.574,102.574,19774.9,14.2567,16693.3,17645.3,17252.5,0.0,0.0,17245.5,610.734,0.0,0.0,0.0,0.0,17245.5,610.734,16583.8,16575.0078125
8007,2006-11-30 14:00:00,67.0,0.0,67.0,12.3,9.33,0.0,23.994,213.085,56.7031,0.0,0.0,65.3338,0.101788,0.0,64.6447,0.00282745,0.0,61.8355,0.000900917,61.2181,61.2181,11802.2,13.3484,9420.58,10025.1,9800.55,0.0,0.0,9798.15,591.784,0.0,0.0,0.0,0.0,9798.15,591.784,9354.99,9352.1943359375
8008,2006-11-30 15:00:00,87.0,0.0,87.0,12.1,5.03,0.0,16.3656,225.514,65.3423,0.0,0.0,86.9335,0.132173,0.0,86.0164,0.00367146,0.0,82.2786,0.00116985,81.457,81.457,15703.9,13.9329,12947.4,13721.7,13402.6,0.0,0.0,13398.3,601.448,0.0,0.0,0.0,0.0,13398.3,601.448,12838.0,12832.7353515625
8009,2006-11-30 16:00:00,49.0,32.0,45.0,11.91,5.03,0.0,7.04371,236.093,75.7838,0.0,8.01069,43.7392,0.074442,4.79507,43.2779,0.00206783,4.05855,41.3972,0.00065888,45.0019,45.0077,8676.71,12.9228,6657.18,7106.88,6883.65,0.0,0.0,6882.42,580.754,0.0,0.0,0.0,0.0,6882.42,580.754,6549.21,6547.837890625
8010,2006-11-30 17:00:00,1.0,4.0,1.0,12.11,5.03,0.0,-3.43623,245.279,87.3737,0.0,0.0,1.01937,0.00151922,0.0,1.00862,0.0,0.0,0.964786,0.0,0.955139,0.955151,184.146,12.1315,14.947,14.7958,14.748,0.0,0.0,14.7478,99.2553,0.0,0.0,0.0,14.7478,0.0,540.0,0.0,0.0
8011,2006-11-30 18:00:00,0.0,0.0,0.0,12.31,7.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8012,2006-11-30 19:00:00,0.0,0.0,0.0,12.52,7.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8013,2006-11-30 20:00:00,0.0,0.0,0.0,13.03,7.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8014,2006-11-30 21:00:00,0.0,0.0,0.0,10.73,7.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8015,2006-11-30 22:00:00,0.0,0.0,0.0,7.92,7.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8016,2006-11-30 23:00:00,0.0,0.0,0.0,5.12,6.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8017,2002-12-01 00:00:00,0.0,0.0,0.0,2.31,6.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8018,2002-12-01 01:00:00,0.0,0.0,0.0,-0.49,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8019,2002-12-01 02:00:00,0.0,0.0,0.0,-3.3,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8020,2002-12-01 03:00:00,0.0,0.0,0.0,-6.6,5.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8021,2002-12-01 04:00:00,0.0,0.0,0.0,-7.0,5.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8022,2002-12-01 05:00:00,0.0,0.0,0.0,-7.14,5.4,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8023,2002-12-01 06:00:00,0.0,0.0,0.0,-7.29,5.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8024,2002-12-01 07:00:00,10.0,73.0,7.0,-7.43,5.92,0.0,0.00127606,117.643,87.3988,0.0,1.56497,6.36112,0.0151922,0.248043,6.29402,0.000422007,0.0,6.02051,0.000134465,5.96044,5.96037,1149.06,-7.30339,492.77,531.511,524.006,0.0,0.0,523.997,506.957,0.0,0.0,0.0,15.3732,508.624,540.0,479.311,479.303771972656
8025,2002-12-01 08:00:00,141.0,269.0,93.0,-7.36,5.92,0.0,10.1385,127.227,75.8267,0.0,66.7681,101.182,0.214211,58.5857,100.115,0.0059503,49.5517,95.7646,0.00189596,143.865,143.884,27739.7,-4.30355,24178.9,27774.5,25090.5,0.0,0.0,25077.6,664.492,0.0,0.0,0.0,0.0,25077.6,664.492,24364.9,24345.767578125
8026,2002-12-01 09:00:00,220.0,230.0,145.0,-7.29,4.7,0.0,18.9581,138.361,65.4083,0.0,96.0712,155.923,0.334229,93.7165,154.279,0.00928415,87.1423,147.574,0.00295824,232.372,232.431,44809.2,-1.9463,40601.8,45935.4,42538.3,0.0,0.0,42502.6,671.727,0.0,0.0,0.0,0.0,42502.6,671.727,41626.6,41571.04296875
8027,2002-12-01 10:00:00,434.0,670.0,142.0,-7.22,4.7,0.0,25.876,151.437,56.7977,0.0,366.382,159.283,0.659344,366.382,157.603,0.0183151,351.248,150.754,0.00583579,496.988,496.988,95810.9,4.20599,91707.0,100427.0,97415.8,0.0,0.0,97248.7,703.633,0.0,0.0,0.0,0.0,97248.7,703.633,95655.0,95362.1640625
8028,2002-12-01 11:00:00,499.0,800.0,98.0,-6.19,4.7,0.0,30.2036,166.436,50.9319,0.0,502.367,113.282,0.758093,502.367,112.087,0.0210581,487.63,107.217,0.00670982,588.905,588.905,113531.0,7.34921,109947.0,118710.0,115281.0,0.0,0.0,115042.0,697.247,0.0,0.0,0.0,0.0,115042.0,697.247,113118.0,112710.9609375
8029,2002-12-01 12:00:00,524.0,824.0,97.0,-5.15,2.86,0.0,31.3514,182.59,48.8173,0.0,540.403,113.211,0.796074,540.403,112.017,0.0221132,526.388,107.149,0.00704598,627.208,627.208,120919.0,11.1252,117605.0,124949.0,121860.0,0.0,0.0,121586.0,687.476,0.0,0.0,0.0,0.0,121586.0,687.476,119490.0,119036.4453125
8030,2002-12-01 13:00:00,481.0,768.0,108.0,-4.11,2.86,0.0,29.136,198.505,50.9255,0.0,482.894,127.593,0.730747,482.894,126.247,0.0202985,468.734,120.761,0.00646778,583.606,583.607,112512.0,11.0338,108893.0,115779.0,112671.0,0.0,0.0,112436.0,686.784,0.0,0.0,0.0,0.0,112436.0,686.784,110494.0,110105.7421875
8031,2002-12-01 14:00:00,403.0,761.0,95.0,-3.6,2.86,0.0,23.9004,212.926,56.786,0.0,416.423,113.276,0.612248,411.66,112.082,0.0170069,394.667,107.211,0.00541895,496.864,496.827,95777.5,9.29194,91704.1,98266.1,93961.1,0.0,0.0,93786.8,667.255,0.0,0.0,0.0,0.0,93786.8,667.255,92068.2,91794.4140625
8032,2002-12-01 15:00:00,258.0,670.0,70.0,-3.09,5.03,0.0,16.2986,225.348,65.3925,0.0,278.942,85.3483,0.39196,266.636,84.448,0.0108878,247.951,80.7783,0.0034692,325.446,325.393,62729.4,4.23193,58340.8,64036.5,56554.6,0.0,0.0,56485.0,658.388,0.0,0.0,0.0,0.0,56485.0,658.388,55360.5,55260.77734375
8033,2002-12-01 16:00:00,91.0,379.0,44.0,-2.58,5.03,0.0,6.99901,235.925,75.8077,0.0,94.5682,55.5563,0.138249,56.71,54.9703,0.00384026,47.9804,52.5816,0.00122363,99.5576,99.6103,19203.7,-0.338592,16198.3,18340.9,15653.2,0.0,0.0,15647.2,625.286,0.0,0.0,0.0,0.0,15647.2,625.286,15054.8,15047.529296875
8034,2002-12-01 17:00:00,2.0,41.0,1.0,-3.02,5.03,0.0,-3.46337,245.109,87.3771,0.0,0.52601,0.855723,0.00303845,0.0,0.846696,0.0,0.0,0.809903,0.0,0.801804,0.801803,154.575,-3.00196,10.5356,10.3025,10.2255,0.0,0.0,10.2253,86.5868,0.0,0.0,0.0,10.2253,0.0,540.0,0.0,0.0
8035,2002-12-01 18:00:00,0.0,0.0,0.0,-3.45,5.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8036,2002-12-01 19:00:00,0.0,0.0,0.0,-3.88,5.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8037,2002-12-01 20:00:00,0.0,0.0,0.0,-3.85,5.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8038,2002-12-01 21:00:00,0.0,0.0,0.0,-3.83,7.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8039,2002-12-01 22:00:00,0.0,0.0,0.0,-3.8,7.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8040,2002-12-01 23:00:00,0.0,0.0,0.0,-3.61,7.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8041,2002-12-02 00:00:00,0.0,0.0,0.0,-3.41,3.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8042,2002-12-02 01:00:00,0.0,0.0,0.0,-3.22,3.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8043,2002-12-02 02:00:00,0.0,0.0,0.0,-3.25,3.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8044,2002-12-02 03:00:00,0.0,0.0,0.0,-3.29,6.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8045,2002-12-02 04:00:00,0.0,0.0,0.0,-3.32,6.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8046,2002-12-02 05:00:00,0.0,0.0,0.0,-3.11,6.05,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8047,2002-12-02 06:00:00,0.0,0.0,0.0,-2.9,6.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8048,2002-12-02 07:00:00,7.0,39.0,5.0,-2.7,6.25,0.0,-0.163357,117.702,87.5512,0.0,0.982226,4.69473,0.0106346,0.0,4.64521,0.0,0.0,4.44335,0.0,4.39892,4.39891,848.068,-2.60852,296.402,303.137,300.495,0.0,0.0,300.491,434.368,0.0,0.0,0.0,70.3768,230.114,540.0,216.806,216.804260253906
8049,2002-12-02 08:00:00,100.0,146.0,75.0,-1.75,6.25,0.0,9.96843,127.267,75.988,0.0,34.9678,81.4564,0.151922,30.6254,80.5972,0.00422007,25.8323,77.0948,0.00134465,101.899,101.872,19639.6,0.368583,16573.6,18716.3,17214.7,0.0,0.0,17208.5,650.437,0.0,0.0,0.0,0.0,17208.5,650.437,16616.8,16607.93359375
8050,2002-12-02 09:00:00,157.0,66.0,136.0,-0.8,6.65,0.0,18.7842,138.376,65.5779,0.0,26.9642,139.428,0.238518,26.3033,137.957,0.00662551,24.4376,131.963,0.0021111,154.838,154.841,29851.3,2.33872,26169.8,29182.2,27999.3,0.0,0.0,27984.0,668.48,0.0,0.0,0.0,0.0,27984.0,668.48,27245.3,27221.5859375
8051,2002-12-02 10:00:00,201.0,23.0,191.0,0.15,6.65,0.0,25.7027,151.417,56.9719,0.0,12.5674,192.813,0.305364,12.5674,190.779,0.00848234,12.0429,182.489,0.00270275,192.589,192.589,37128.0,4.05389,33143.5,36606.7,35576.8,0.0,0.0,35552.0,668.315,0.0,0.0,0.0,0.0,35552.0,668.315,34755.4,34716.91015625
8052,2002-12-02 11:00:00,219.0,16.0,211.0,1.31,6.65,0.0,30.0388,166.372,51.1014,0.0,10.0353,212.816,0.33271,10.0353,210.571,0.00924195,9.73804,201.421,0.00294479,209.05,209.051,40302.1,5.54759,36213.0,39703.0,38590.6,0.0,0.0,38561.3,667.151,0.0,0.0,0.0,0.0,38561.3,667.151,37729.8,37684.2890625
8053,2002-12-02 12:00:00,241.0,22.0,230.0,2.48,4.9,0.0,31.2051,182.48,48.9672,0.0,13.9381,233.016,0.366133,13.9381,230.558,0.0101704,13.5735,220.539,0.00324061,231.775,231.775,44682.6,7.73963,40472.4,43906.4,42803.5,0.0,0.0,42767.0,662.147,0.0,0.0,0.0,0.0,42767.0,662.147,41855.6,41799.71875
8054,2002-12-02 13:00:00,272.0,101.0,223.0,3.64,4.9,0.0,29.0164,198.36,51.0421,0.0,63.5153,232.746,0.413229,63.5153,230.291,0.0114786,61.6401,220.284,0.00365745,279.108,279.11,53807.4,9.97379,49425.6,53018.8,51612.4,0.0,0.0,51559.5,662.846,0.0,0.0,0.0,0.0,51559.5,662.846,50526.7,50444.99609375
8055,2002-12-02 14:00:00,67.0,0.0,67.0,4.13,4.9,0.0,23.8101,212.764,56.8653,0.0,0.0,65.337,0.101788,0.0,64.6477,0.00282745,0.0,61.8385,0.000900917,61.221,61.2216,11802.2,5.51929,9420.65,10424.6,10169.4,0.0,0.0,10167.0,616.024,0.0,0.0,0.0,0.0,10167.0,616.024,9736.54,9733.5146484375
8056,2002-12-02 15:00:00,64.0,0.0,64.0,4.62,6.39,0.0,16.2355,225.18,65.4385,0.0,0.0,62.871,0.0972304,0.0,62.2078,0.00270084,0.0,59.5046,0.000860577,58.9104,58.9103,11357.1,5.83418,9023.23,9971.55,9733.9,0.0,0.0,9731.7,613.355,0.0,0.0,0.0,0.0,9731.7,613.355,9314.13,9311.369140625
8057,2002-12-02 16:00:00,36.0,0.0,36.0,5.1,6.39,0.0,6.95861,235.755,75.8271,0.0,0.0,35.9466,0.0546921,0.0,35.5674,0.00151922,0.0,34.0219,0.000484075,33.6821,33.6823,6493.37,5.79422,4770.86,5283.8,5159.44,0.0,0.0,5158.77,588.342,0.0,0.0,0.0,0.0,5158.77,588.342,4907.5,4906.7392578125
8058,2002-12-02 17:00:00,1.0,0.0,1.0,4.59,6.39,0.0,-3.48595,244.937,87.3758,0.0,0.0,1.01943,0.00151922,0.0,1.00868,0.0,0.0,0.964848,0.0,0.955199,0.955195,184.146,4.60969,14.9494,14.7091,14.6272,0.0,0.0,14.6271,101.564,0.0,0.0,0.0,14.6271,0.0,540.0,0.0,0.0
8059,2002-12-02 18:00:00,0.0,0.0,0.0,4.08,8.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8060,2002-12-02 19:00:00,0.0,0.0,0.0,3.58,8.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8061,2002-12-02 20:00:00,0.0,0.0,0.0,3.68,8.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8062,2002-12-02 21:00:00,0.0,0.0,0.0,3.78,8.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8063,2002-12-02 22:00:00,0.0,0.0,0.0,3.87,8.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8064,2002-12-02 23:00:00,0.0,0.0,0.0,3.31,8.09,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8065,2002-12-03 00:00:00,0.0,0.0,0.0,2.74,7.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8066,2002-12-03 01:00:00,0.0,0.0,0.0,2.17,7.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8067,2002-12-03 02:00:00,0.0,0.0,0.0,1.63,7.6,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8068,2002-12-03 03:00:00,0.0,0.0,0.0,1.08,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8069,2002-12-03 04:00:00,0.0,0.0,0.0,0.54,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8070,2002-12-03 05:00:00,0.0,0.0,0.0,-0.21,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8071,2002-12-03 06:00:00,0.0,0.0,0.0,-0.97,4.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8072,2002-12-03 07:00:00,8.0,107.0,3.0,-1.72,4.37,0.0,-0.325188,117.754,87.702,0.0,2.30445,2.59675,0.0121538,0.0,2.56936,0.0,0.0,2.45771,0.0,2.43313,2.43314,469.072,-1.66284,96.1211,94.3386,94.0781,0.0,0.0,94.0768,247.274,0.0,0.0,0.0,94.0768,0.0,540.0,0.0,0.0
8073,2002-12-03 08:00:00,126.0,417.0,55.0,-1.83,4.37,0.0,9.8019,127.301,76.1469,0.0,99.8562,62.7231,0.191422,87.1294,62.0615,0.00531729,73.291,59.3646,0.00169426,131.331,131.242,25303.0,1.25305,21903.3,24557.1,21141.2,0.0,0.0,21130.7,640.975,0.0,0.0,0.0,0.0,21130.7,640.975,20435.8,20422.181640625
8074,2002-12-03 09:00:00,285.0,561.0,106.0,-1.95,3.13,0.0,18.6147,138.385,65.744,0.0,230.373,117.707,0.432979,224.727,116.465,0.0120272,208.612,111.404,0.00383226,316.82,316.731,61060.4,6.12301,56635.2,61706.2,58141.7,0.0,0.0,58070.6,647.136,0.0,0.0,0.0,0.0,58070.6,647.136,56878.9,56775.73046875
8075,2002-12-03 10:00:00,319.0,294.0,193.0,-2.07,3.13,0.0,25.5348,151.392,57.1413,0.0,158.595,208.222,0.484633,158.595,206.025,0.013462,151.909,197.072,0.00428944,345.496,345.496,66608.0,6.73617,62141.2,67512.0,65736.1,0.0,0.0,65654.7,680.525,0.0,0.0,0.0,0.0,65654.7,680.525,64464.6,64332.1484375
8076,2002-12-03 11:00:00,483.0,669.0,151.0,-0.93,3.13,0.0,29.8804,166.303,51.2649,0.0,416.988,171.599,0.733786,416.988,169.789,0.0203829,404.516,162.411,0.00649467,561.265,561.265,108206.0,13.3758,104448.0,109967.0,106949.0,0.0,0.0,106732.0,677.87,0.0,0.0,0.0,0.0,106732.0,677.87,104839.0,104486.7734375
8077,2002-12-03 12:00:00,505.0,794.0,97.0,0.21,2.95,0.0,31.0659,182.368,49.1101,0.0,517.573,113.25,0.767208,517.573,112.056,0.0213113,503.918,107.186,0.00679049,605.0,605.001,116637.0,15.8155,113164.0,117863.0,114657.0,0.0,0.0,114406.0,674.488,0.0,0.0,0.0,0.0,114406.0,674.488,112356.0,111951.765625
8078,2002-12-03 13:00:00,480.0,827.0,81.0,1.34,2.95,0.0,28.904,198.216,51.1516,0.0,517.804,96.2383,0.729228,517.804,95.2231,0.0202563,502.419,91.0852,0.00645433,587.576,587.575,113276.0,16.496,109684.0,113911.0,110791.0,0.0,0.0,110554.0,669.804,0.0,0.0,0.0,0.0,110554.0,669.804,108545.0,108168.1640625
8079,2002-12-03 14:00:00,387.0,657.0,123.0,1.29,2.95,0.0,23.7269,212.604,56.9378,0.0,357.935,143.164,0.58794,353.841,141.654,0.0163317,339.103,135.499,0.0052038,469.861,469.846,90577.1,13.4093,86382.4,90976.6,86915.6,0.0,0.0,86759.8,652.667,0.0,0.0,0.0,0.0,86759.8,652.667,85090.2,84855.7421875
8080,2002-12-03 15:00:00,200.0,346.0,104.0,1.25,2.53,0.0,16.1792,225.015,65.4783,0.0,142.993,120.843,0.303845,136.45,119.569,0.00844014,126.835,114.373,0.0026893,238.798,238.779,46033.3,7.58328,41813.7,45362.9,40961.0,0.0,0.0,40923.2,635.166,0.0,0.0,0.0,0.0,40923.2,635.166,39955.4,39904.08203125
8081,2002-12-03 16:00:00,60.0,107.0,47.0,1.2,2.53,0.0,6.92461,235.589,75.8406,0.0,26.3767,56.2517,0.0911535,15.7886,55.6583,0.00253204,13.3509,53.2396,0.000806791,65.9254,65.9455,12713.7,2.94911,10241.9,11467.4,10566.4,0.0,0.0,10563.8,625.058,0.0,0.0,0.0,0.0,10563.8,625.058,10129.6,10126.271484375
8082,2002-12-03 17:00:00,1.0,11.0,1.0,0.37,2.53,0.0,-3.50243,244.77,87.3691,0.0,0.0,1.01932,0.00151922,0.0,1.00857,0.0,0.0,0.964738,0.0,0.955091,0.955084,184.129,0.395332,14.9454,14.6554,14.5734,0.0,0.0,14.5732,101.459,0.0,0.0,0.0,14.5732,0.0,540.0,0.0,0.0
8083,2002-12-03 18:00:00,0.0,0.0,0.0,-0.45,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8084,2002-12-03 19:00:00,0.0,0.0,0.0,-1.27,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8085,2002-12-03 20:00:00,0.0,0.0,0.0,-1.63,4.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8086,2002-12-03 21:00:00,0.0,0.0,0.0,-1.99,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8087,2002-12-03 22:00:00,0.0,0.0,0.0,-2.34,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8088,2002-12-03 23:00:00,0.0,0.0,0.0,-2.12,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8089,2002-12-04 00:00:00,0.0,0.0,0.0,-1.91,3.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8090,2002-12-04 01:00:00,0.0,0.0,0.0,-1.69,3.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8091,2002-12-04 02:00:00,0.0,0.0,0.0,-1.58,3.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8092,2002-12-04 03:00:00,0.0,0.0,0.0,-1.47,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8093,2002-12-04 04:00:00,0.0,0.0,0.0,-1.36,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8094,2002-12-04 05:00:00,0.0,0.0,0.0,-1.09,4.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8095,2002-12-04 06:00:00,0.0,0.0,0.0,-0.82,4.25,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8096,2002-12-04 07:00:00,2.0,0.0,2.0,-0.54,4.25,0.0,-0.484109,117.8,87.851,0.0,0.0,2.03586,0.00303845,0.0,2.01439,0.0,0.0,1.92685,0.0,1.90758,1.90757,367.748,-0.494835,59.3026,58.1575,58.0205,0.0,0.0,58.0197,193.795,0.0,0.0,0.0,58.0197,0.0,540.0,0.0,0.0
8097,2002-12-04 08:00:00,24.0,0.0,24.0,-0.96,4.25,0.0,9.63902,127.329,76.3033,0.0,0.0,23.0933,0.0364614,0.0,22.8497,0.00101282,0.0,21.8567,0.000322717,21.6385,21.6385,4171.48,-0.447672,2826.23,3220.83,3146.61,0.0,0.0,3146.36,586.811,0.0,0.0,0.0,0.0,3146.36,586.811,2988.33,2988.04223632812
8098,2002-12-04 09:00:00,61.0,0.0,61.0,-1.38,2.15,0.0,18.4499,138.388,65.9065,0.0,0.0,59.61,0.0926727,0.0,58.9812,0.00257424,0.0,56.4182,0.000820238,55.8548,55.8543,10767.7,0.139443,8498.7,9654.78,9425.35,0.0,0.0,9423.39,629.144,0.0,0.0,0.0,0.0,9423.39,629.144,9033.58,9030.9814453125
8099,2002-12-04 10:00:00,356.0,324.0,218.0,-1.8,2.15,0.0,25.3725,151.361,57.3059,0.0,173.958,235.487,0.540844,173.958,233.003,0.0150234,166.553,222.877,0.00478696,385.541,385.542,74328.2,8.68818,69888.9,75234.5,73266.5,0.0,0.0,73164.7,678.525,0.0,0.0,0.0,0.0,73164.7,678.525,71841.8,71677.4140625
8100,2002-12-04 11:00:00,275.0,97.0,227.0,-1.11,2.15,0.0,29.7284,166.23,51.4223,0.0,60.3595,236.292,0.417787,60.3595,233.799,0.0116052,58.5377,223.639,0.00369779,279.359,279.358,53856.2,6.48958,49473.5,53893.3,52569.5,0.0,0.0,52516.3,673.873,0.0,0.0,0.0,0.0,52516.3,673.873,51511.1,51426.421875
8101,2002-12-04 12:00:00,228.0,34.0,211.0,-0.42,5.96,0.0,30.9337,182.254,49.2462,0.0,21.5891,217.901,0.346383,21.5891,215.602,0.00962176,21.015,206.233,0.00306581,224.979,224.979,43372.7,4.34682,39196.6,43177.2,41824.9,0.0,0.0,41791.4,675.377,0.0,0.0,0.0,0.0,41791.4,675.377,40936.1,40882.59765625
8102,2002-12-04 13:00:00,82.0,0.0,82.0,0.27,5.96,0.0,28.7989,198.073,51.254,0.0,0.0,80.2259,0.124576,0.0,79.3796,0.00346046,0.0,75.9302,0.00110261,75.1719,75.171,14492.2,1.86271,11844.6,13319.8,12973.8,0.0,0.0,12970.1,636.755,0.0,0.0,0.0,0.0,12970.1,636.755,12472.6,12467.6181640625
8103,2002-12-04 14:00:00,92.0,0.0,92.0,0.36,5.96,0.0,23.6508,212.445,57.0034,0.0,0.0,90.6401,0.139769,0.0,89.6839,0.00388246,0.0,85.7867,0.00123708,84.9301,84.93,16373.7,2.15949,13559.5,15212.7,14802.4,0.0,0.0,14797.8,641.675,0.0,0.0,0.0,0.0,14797.8,641.675,14254.3,14247.7666015625
8104,2002-12-04 15:00:00,265.0,471.0,134.0,0.46,5.6,0.0,16.1296,224.852,65.5116,0.0,195.459,152.957,0.402595,186.517,151.344,0.0111832,173.344,144.767,0.00356333,314.934,314.867,60701.8,7.2881,56285.3,61013.7,55246.8,0.0,0.0,55180.0,641.593,0.0,0.0,0.0,0.0,55180.0,641.593,54015.5,53921.5390625
8105,2002-12-04 16:00:00,95.0,457.0,39.0,0.55,5.6,0.0,6.89701,235.427,75.8483,0.0,114.014,50.822,0.144326,68.1229,50.2859,0.00400907,57.5974,48.1008,0.00127742,104.642,104.674,20180.6,2.81993,17117.4,19091.0,16241.4,0.0,0.0,16234.5,611.049,0.0,0.0,0.0,0.0,16234.5,611.049,15603.3,15595.4228515625
8106,2002-12-04 17:00:00,2.0,48.0,1.0,0.41,5.6,0.0,-3.51284,244.606,87.357,0.0,0.530028,0.857598,0.00303845,0.0,0.848551,0.0,0.0,0.811678,0.0,0.803561,0.803549,154.909,0.427425,10.5836,10.3781,10.297,0.0,0.0,10.2968,86.946,0.0,0.0,0.0,10.2968,0.0,540.0,0.0,0.0
8107,2002-12-04 18:00:00,0.0,0.0,0.0,0.26,3.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8108,2002-12-04 19:00:00,0.0,0.0,0.0,0.12,3.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8109,2002-12-04 20:00:00,0.0,0.0,0.0,0.24,3.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8110,2002-12-04 21:00:00,0.0,0.0,0.0,0.37,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8111,2002-12-04 22:00:00,0.0,0.0,0.0,0.5,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8112,2002-12-04 23:00:00,0.0,0.0,0.0,0.71,4.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8113,2002-12-05 00:00:00,0.0,0.0,0.0,0.93,0.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8114,2002-12-05 01:00:00,0.0,0.0,0.0,1.15,0.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8115,2002-12-05 02:00:00,0.0,0.0,0.0,1.25,0.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8116,2002-12-05 03:00:00,0.0,0.0,0.0,1.34,1.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8117,2002-12-05 04:00:00,0.0,0.0,0.0,1.44,1.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8118,2002-12-05 05:00:00,0.0,0.0,0.0,1.15,1.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8119,2002-12-05 06:00:00,0.0,0.0,0.0,0.85,0.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8120,2002-12-05 07:00:00,8.0,124.0,3.0,0.56,0.78,0.0,-0.64001,117.838,87.9982,0.0,2.00748,2.53604,0.0121538,0.0,2.50929,0.0,0.0,2.40025,0.0,2.37625,2.37624,458.102,0.630866,91.7277,90.1647,89.916,0.0,0.0,89.9148,241.67,0.0,0.0,0.0,89.9148,0.0,540.0,0.0,0.0
8121,2002-12-05 08:00:00,135.0,513.0,50.0,0.14,0.78,0.0,9.47991,127.349,76.4569,0.0,120.855,57.6597,0.205095,105.254,57.0514,0.00569709,88.0435,54.5723,0.00181528,141.191,141.199,27222.8,4.35097,23733.7,26209.0,22562.8,0.0,0.0,22550.0,628.122,0.0,0.0,0.0,0.0,22550.0,628.122,21801.2,21785.56640625
8122,2002-12-05 09:00:00,307.0,487.0,154.0,-0.28,4.5,0.0,18.2897,138.385,66.0653,0.0,197.793,167.812,0.466402,192.945,166.041,0.0129556,178.812,158.826,0.00412808,334.266,334.27,64443.7,7.506,59997.2,64961.9,60954.0,0.0,0.0,60875.0,642.895,0.0,0.0,0.0,0.0,60875.0,642.895,59614.7,59500.87109375
8123,2002-12-05 10:00:00,72.0,0.0,72.0,-0.7,4.5,0.0,25.2158,151.324,57.4656,0.0,0.0,70.3459,0.109384,0.0,69.6038,0.00303845,0.0,66.5792,0.00096815,65.9144,65.9135,12706.9,0.835295,10231.7,11572.9,11314.1,0.0,0.0,11311.3,632.784,0.0,0.0,0.0,0.0,11311.3,632.784,10861.0,10857.275390625
8124,2002-12-05 11:00:00,84.0,0.0,84.0,-0.58,4.5,0.0,29.5829,166.154,51.5736,0.0,0.0,82.2168,0.127615,0.0,81.3495,0.00354486,0.0,77.8145,0.00112951,77.0374,77.0374,14852.0,1.2144,12171.4,13726.2,13353.1,0.0,0.0,13349.3,640.185,0.0,0.0,0.0,0.0,13349.3,640.185,12845.1,12839.857421875
8125,2002-12-05 12:00:00,88.0,0.0,88.0,-0.46,2.75,0.0,30.8086,182.139,49.3753,0.0,0.0,86.1877,0.133692,0.0,85.2785,0.00371366,0.0,81.5728,0.00118329,80.7582,80.7593,15568.9,1.65094,12824.1,14427.5,14065.5,0.0,0.0,14061.3,640.224,0.0,0.0,0.0,0.0,14061.3,640.224,13536.2,13530.3505859375
8126,2002-12-05 13:00:00,82.0,0.0,82.0,-0.33,2.75,0.0,28.701,197.929,51.3492,0.0,0.0,80.2277,0.124576,0.0,79.3814,0.00346046,0.0,75.9319,0.00110261,75.1737,75.1736,14492.4,1.63494,11844.7,13333.9,13015.7,0.0,0.0,13012.0,636.648,0.0,0.0,0.0,0.0,13012.0,636.648,12513.0,12508.03515625
8127,2002-12-05 14:00:00,67.0,0.0,67.0,-0.68,2.75,0.0,23.5818,212.288,57.0621,0.0,0.0,65.341,0.101788,0.0,64.6517,0.00282745,0.0,61.8423,0.000900917,61.2247,61.2247,11803.1,0.920332,9421.46,10657.4,10374.9,0.0,0.0,10372.6,631.628,0.0,0.0,0.0,0.0,10372.6,631.628,9952.48,9949.291015625
8128,2002-12-05 15:00:00,264.0,470.0,134.0,-1.02,3.6,0.0,16.0867,224.693,65.5386,0.0,194.269,152.995,0.401075,185.381,151.382,0.011141,172.265,144.803,0.00354988,313.901,313.974,60528.8,6.73818,56114.2,60971.6,54847.3,0.0,0.0,54782.4,649.053,0.0,0.0,0.0,0.0,54782.4,649.053,53651.8,53558.83984375
8129,2002-12-05 16:00:00,94.0,456.0,39.0,-1.36,3.6,0.0,6.8758,235.268,75.8502,0.0,112.307,50.8476,0.142807,67.1031,50.3112,0.00396686,56.7334,48.1249,0.00126397,103.811,103.827,20016.9,1.20552,16964.2,19060.8,16239.9,0.0,0.0,16233.2,615.174,0.0,0.0,0.0,0.0,16233.2,615.174,15608.4,15600.5615234375
8130,2002-12-05 17:00:00,2.0,48.0,1.0,-1.85,3.6,0.0,-3.5172,244.447,87.3396,0.0,0.533519,0.859096,0.00303845,0.0,0.850034,0.0,0.0,0.813095,0.0,0.804964,0.804962,155.186,-1.83011,10.625,10.3998,10.3184,0.0,0.0,10.3183,86.8327,0.0,0.0,0.0,10.3183,0.0,540.0,0.0,0.0
8131,2002-12-05 18:00:00,0.0,0.0,0.0,-2.34,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8132,2002-12-05 19:00:00,0.0,0.0,0.0,-2.83,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8133,2002-12-05 20:00:00,0.0,0.0,0.0,-3.05,2.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8134,2002-12-05 21:00:00,0.0,0.0,0.0,-3.27,2.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8135,2002-12-05 22:00:00,0.0,0.0,0.0,-3.49,2.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8136,2002-12-05 23:00:00,0.0,0.0,0.0,-3.69,2.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8137,2002-12-06 00:00:00,0.0,0.0,0.0,-3.9,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8138,2002-12-06 01:00:00,0.0,0.0,0.0,-4.1,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8139,2002-12-06 02:00:00,0.0,0.0,0.0,-4.38,2.33,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8140,2002-12-06 03:00:00,0.0,0.0,0.0,-4.66,4.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8141,2002-12-06 04:00:00,0.0,0.0,0.0,-4.93,4.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8142,2002-12-06 05:00:00,0.0,0.0,0.0,-5.6,4.91,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8143,2002-12-06 06:00:00,0.0,0.0,0.0,-6.26,4.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8144,2002-12-06 07:00:00,8.0,119.0,3.0,-6.93,4.39,0.0,-0.792784,117.87,88.1435,0.0,1.86185,2.5065,0.0121538,0.0,2.48006,0.0,0.0,2.37229,0.0,2.34857,2.34854,452.758,-6.8749,89.6152,87.5528,87.3185,0.0,0.0,87.3174,238.291,0.0,0.0,0.0,87.3174,0.0,540.0,0.0,0.0
8145,2002-12-06 08:00:00,133.0,508.0,50.0,-6.79,4.39,0.0,9.32467,127.364,76.6078,0.0,118.646,57.6416,0.202057,102.167,57.0335,0.00561269,85.2203,54.5552,0.00178839,138.379,138.354,26673.1,-3.54411,23215.8,26562.2,22711.9,0.0,0.0,22699.7,643.448,0.0,0.0,0.0,0.0,22699.7,643.448,21980.4,21964.701171875
8146,2002-12-06 09:00:00,304.0,768.0,65.0,-6.66,1.03,0.0,18.1342,138.375,66.2202,0.0,309.629,74.859,0.461844,302.04,74.0694,0.012829,279.689,70.8507,0.00408774,347.038,347.029,66905.4,3.51649,62486.8,68762.6,64640.2,0.0,0.0,64556.0,661.668,0.0,0.0,0.0,0.0,64556.0,661.668,63306.8,63178.3046875
8147,2002-12-06 10:00:00,432.0,851.0,72.0,-6.53,1.03,0.0,25.0649,151.283,57.6202,0.0,455.076,83.9384,0.656305,455.076,83.0529,0.0182307,435.342,79.4439,0.0058089,509.644,509.643,98252.7,8.41509,94208.5,101354.0,98721.7,0.0,0.0,98542.6,688.59,0.0,0.0,0.0,0.0,98542.6,688.59,96849.7,96549.6328125
8148,2002-12-06 11:00:00,517.0,892.0,80.0,-5.78,1.03,0.0,29.444,166.074,51.7187,0.0,550.746,93.8189,0.785439,550.746,92.8293,0.0218178,533.834,88.7954,0.00695185,616.41,616.41,118834.0,12.296,115441.0,122053.0,118865.0,0.0,0.0,118603.0,685.575,0.0,0.0,0.0,0.0,118603.0,685.575,116547.0,116113.8125
8149,2002-12-06 12:00:00,539.0,902.0,80.0,-5.03,1.37,0.0,30.6906,182.021,49.4973,0.0,584.075,91.6282,0.818862,584.075,90.6617,0.0227462,568.314,86.722,0.00724768,648.493,648.493,125017.0,13.557,121864.0,128128.0,124984.0,0.0,0.0,124692.0,682.288,0.0,0.0,0.0,0.0,124692.0,682.288,122503.0,122023.4765625
8150,2002-12-06 13:00:00,501.0,887.0,78.0,-4.28,1.37,0.0,28.6104,197.786,51.4372,0.0,550.666,92.9767,0.761132,550.666,91.996,0.0211425,534.031,87.9983,0.00673671,615.815,615.816,118723.0,13.3704,115326.0,121376.0,118081.0,0.0,0.0,117820.0,682.381,0.0,0.0,0.0,0.0,117820.0,682.381,115757.0,115330.2265625
8151,2002-12-06 14:00:00,405.0,838.0,71.0,-4.05,1.37,0.0,23.5199,212.134,57.114,0.0,454.439,85.4138,0.615286,449.241,84.5128,0.0170913,430.334,80.8403,0.00544584,506.068,505.998,97544.6,10.4528,93522.0,99703.7,94826.4,0.0,0.0,94647.2,663.831,0.0,0.0,0.0,0.0,94647.2,663.831,92897.1,92618.90625
8152,2002-12-06 15:00:00,264.0,732.0,62.0,-3.82,2.44,0.0,16.0507,224.536,65.5592,0.0,302.285,75.0715,0.401075,288.949,74.2796,0.011141,268.478,71.0518,0.00354988,336.138,336.303,64834.9,5.15356,60453.6,66049.8,58606.6,0.0,0.0,58531.5,654.825,0.0,0.0,0.0,0.0,58531.5,654.825,57356.8,57248.26953125
8153,2002-12-06 16:00:00,94.0,455.0,39.0,-3.59,2.44,0.0,6.86096,235.114,75.8463,0.0,112.58,50.8738,0.142807,67.2659,50.3371,0.00396686,56.8747,48.1497,0.00126397,103.975,103.914,20034.4,-0.817266,16979.9,19252.1,16332.1,0.0,0.0,16325.4,618.039,0.0,0.0,0.0,0.0,16325.4,618.039,15703.0,15695.052734375
8154,2002-12-06 17:00:00,2.0,48.0,1.0,-4.27,2.44,0.0,-3.51555,244.293,87.3169,0.0,0.538072,0.861025,0.00303845,0.0,0.851942,0.0,0.0,0.814921,0.0,0.806772,0.806769,155.536,-4.24847,10.6716,10.425,10.3441,0.0,0.0,10.3439,86.9942,0.0,0.0,0.0,10.3439,0.0,540.0,0.0,0.0
8155,2002-12-06 18:00:00,0.0,0.0,0.0,-4.96,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8156,2002-12-06 19:00:00,0.0,0.0,0.0,-5.64,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8157,2002-12-06 20:00:00,0.0,0.0,0.0,-5.83,1.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8158,2002-12-06 21:00:00,0.0,0.0,0.0,-6.03,2.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8159,2002-12-06 22:00:00,0.0,0.0,0.0,-6.22,2.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8160,2002-12-06 23:00:00,0.0,0.0,0.0,-6.17,2.48,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8161,2002-12-07 00:00:00,0.0,0.0,0.0,-6.12,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8162,2002-12-07 01:00:00,0.0,0.0,0.0,-6.07,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8163,2002-12-07 02:00:00,0.0,0.0,0.0,-6.12,4.14,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8164,2002-12-07 03:00:00,0.0,0.0,0.0,-6.17,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8165,2002-12-07 04:00:00,0.0,0.0,0.0,-6.23,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8166,2002-12-07 05:00:00,0.0,0.0,0.0,-6.12,4.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8167,2002-12-07 06:00:00,0.0,0.0,0.0,-6.01,4.16,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8168,2002-12-07 07:00:00,6.0,86.0,3.0,-5.9,4.16,0.0,-0.942322,117.896,88.2867,0.0,1.03096,2.40638,0.00911535,0.0,2.381,0.0,0.0,2.27753,0.0,2.25476,2.25475,434.7,-5.8463,82.6899,80.8227,80.593,0.0,0.0,80.5919,228.804,0.0,0.0,0.0,80.5919,0.0,540.0,0.0,0.0
8169,2002-12-07 08:00:00,117.0,377.0,57.0,-4.95,4.16,0.0,9.17342,127.372,76.7558,0.0,86.224,64.453,0.177749,73.6849,63.7731,0.00493748,61.2879,61.0019,0.00157324,121.068,121.138,23353.8,-2.06488,20067.2,22855.3,19896.0,0.0,0.0,19886.9,643.888,0.0,0.0,0.0,0.0,19886.9,643.888,19223.4,19211.341796875
8170,2002-12-07 09:00:00,285.0,709.0,66.0,-4.0,2.68,0.0,17.9836,138.36,66.3712,0.0,284.303,75.9077,0.432979,277.335,75.1069,0.0120272,256.605,71.8432,0.00383226,325.167,325.209,62696.8,4.54014,58280.3,63906.1,60486.2,0.0,0.0,60410.4,652.179,0.0,0.0,0.0,0.0,60410.4,652.179,59195.7,59083.10546875
8171,2002-12-07 10:00:00,414.0,791.0,82.0,-3.05,2.68,0.0,24.9197,151.237,57.7697,0.0,420.231,94.7413,0.628959,420.231,93.7419,0.0174711,401.845,89.6684,0.00556686,486.604,486.603,93808.3,9.72842,89659.1,95949.7,92977.3,0.0,0.0,92816.0,684.116,0.0,0.0,0.0,0.0,92816.0,684.116,91199.5,90933.9375
8172,2002-12-07 11:00:00,478.0,779.0,98.0,-1.99,2.68,0.0,29.3118,165.991,51.8574,0.0,479.4,113.351,0.726189,479.4,112.155,0.0201719,464.559,107.282,0.00642744,566.129,566.129,109144.0,12.8768,105413.0,111222.0,108491.0,0.0,0.0,108268.0,678.818,0.0,0.0,0.0,0.0,108268.0,678.818,106352.0,105992.46875
8173,2002-12-07 12:00:00,515.0,823.0,98.0,-0.92,3.46,0.0,30.5799,181.903,49.6122,0.0,531.114,114.392,0.782401,531.114,113.185,0.0217334,516.686,108.267,0.00692496,618.71,618.709,119278.0,14.5099,115902.0,121388.0,118358.0,0.0,0.0,118093.0,678.203,0.0,0.0,0.0,0.0,118093.0,678.203,115999.0,115571.640625
8174,2002-12-07 13:00:00,471.0,789.0,95.0,0.15,3.46,0.0,28.5271,197.643,51.5179,0.0,489.921,111.609,0.715555,489.921,110.432,0.0198765,475.051,105.633,0.00633331,574.884,574.884,110827.0,14.4869,107152.0,112268.0,109186.0,0.0,0.0,108959.0,677.112,0.0,0.0,0.0,0.0,108959.0,677.112,107022.0,106655.1015625
8175,2002-12-07 14:00:00,399.0,791.0,85.0,0.31,3.46,0.0,23.4651,211.981,57.1589,0.0,427.648,100.622,0.606171,422.757,99.5603,0.0168381,404.917,95.2339,0.00536516,495.155,495.06,95436.9,12.6562,91358.0,96499.6,92295.3,0.0,0.0,92122.1,657.123,0.0,0.0,0.0,0.0,92122.1,657.123,90381.6,90116.4921875
8176,2002-12-07 15:00:00,258.0,720.0,59.0,0.46,3.83,0.0,16.0214,224.383,65.5735,0.0,298.162,71.9094,0.39196,285.008,71.1508,0.0108878,264.797,68.059,0.0034692,329.531,329.706,63560.9,8.4845,59181.8,63756.1,56599.7,0.0,0.0,56527.5,647.538,0.0,0.0,0.0,0.0,56527.5,647.538,55359.8,55258.828125
8177,2002-12-07 16:00:00,94.0,455.0,39.0,0.61,3.83,0.0,6.85246,234.963,75.8366,0.0,112.794,50.9008,0.142807,67.3941,50.3638,0.00396686,56.9924,48.1753,0.00126397,104.117,104.046,20058.5,3.1423,17002.3,18932.6,16107.8,0.0,0.0,16100.9,606.013,0.0,0.0,0.0,0.0,16100.9,606.013,15464.9,15457.208984375
8178,2002-12-07 17:00:00,2.0,48.0,1.0,0.26,3.83,0.0,-3.50793,244.143,87.2889,0.0,0.543677,0.863382,0.00303845,0.0,0.854274,0.0,0.0,0.817152,0.0,0.80898,0.808969,155.953,0.279689,10.7234,10.514,10.4342,0.0,0.0,10.434,87.5824,0.0,0.0,0.0,10.434,0.0,540.0,0.0,0.0
8179,2002-12-07 18:00:00,0.0,0.0,0.0,-0.09,5.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8180,2002-12-07 19:00:00,0.0,0.0,0.0,-0.45,5.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8181,2002-12-07 20:00:00,0.0,0.0,0.0,-0.43,5.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8182,2002-12-07 21:00:00,0.0,0.0,0.0,-0.41,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8183,2002-12-07 22:00:00,0.0,0.0,0.0,-0.4,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8184,2002-12-07 23:00:00,0.0,0.0,0.0,-0.3,4.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8185,2002-12-08 00:00:00,0.0,0.0,0.0,-0.21,5.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8186,2002-12-08 01:00:00,0.0,0.0,0.0,-0.11,5.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8187,2002-12-08 02:00:00,0.0,0.0,0.0,-0.03,5.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8188,2002-12-08 03:00:00,0.0,0.0,0.0,0.06,6.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8189,2002-12-08 04:00:00,0.0,0.0,0.0,0.14,6.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8190,2002-12-08 05:00:00,0.0,0.0,0.0,0.05,6.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8191,2002-12-08 06:00:00,0.0,0.0,0.0,-0.04,5.65,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8192,2002-12-08 07:00:00,6.0,54.0,4.0,-0.13,5.65,0.0,-1.08852,117.914,88.4278,0.0,0.630743,3.4035,0.00911535,0.0,3.3676,0.0,0.0,3.22126,0.0,3.18905,3.18904,614.797,-0.0610666,163.213,161.617,161.067,0.0,0.0,161.065,325.434,0.0,0.0,0.0,147.086,13.9795,540.0,13.1688,13.1687879562378
8193,2002-12-08 08:00:00,107.0,246.0,68.0,0.08,5.65,0.0,9.02625,127.373,76.9008,0.0,56.3392,74.3539,0.162557,48.054,73.5696,0.00451547,39.8552,70.3726,0.00143878,109.127,109.097,21032.5,2.43822,17877.9,19980.9,17847.5,0.0,0.0,17840.1,627.062,0.0,0.0,0.0,0.0,17840.1,627.062,17191.5,17182.037109375
8194,2002-12-08 09:00:00,207.0,314.0,111.0,0.29,1.86,0.0,17.838,138.339,66.5182,0.0,124.873,119.525,0.31448,121.812,118.265,0.00873554,112.617,113.125,0.00278343,223.488,223.484,43085.9,6.48854,38926.4,42468.2,39985.0,0.0,0.0,39950.1,635.359,0.0,0.0,0.0,0.0,39950.1,635.359,38999.4,38950.88671875
8195,2002-12-08 10:00:00,312.0,351.0,165.0,0.49,1.86,0.0,24.7805,151.185,57.914,0.0,186.297,178.093,0.473998,186.297,176.215,0.0131666,178.076,168.557,0.00419532,343.172,343.171,66158.4,10.0082,61692.2,66079.5,64451.9,0.0,0.0,64371.1,670.565,0.0,0.0,0.0,0.0,64371.1,670.565,63161.3,63034.51953125
8196,2002-12-08 11:00:00,334.0,171.0,251.0,1.39,1.86,0.0,29.1863,165.904,51.9898,0.0,104.812,267.776,0.507421,104.812,264.952,0.014095,101.542,253.438,0.00449114,351.435,351.435,67750.2,11.1374,63284.4,67440.1,65620.3,0.0,0.0,65536.2,668.799,0.0,0.0,0.0,0.0,65536.2,668.799,64299.4,64167.078125
8197,2002-12-08 12:00:00,374.0,318.0,213.0,2.28,1.91,0.0,30.4764,181.782,49.72,0.0,205.232,232.273,0.56819,205.232,229.823,0.0157831,199.622,219.836,0.005029,415.268,415.268,80057.9,13.7594,75671.7,79645.1,77725.0,0.0,0.0,77605.9,665.128,0.0,0.0,0.0,0.0,77605.9,665.128,76150.5,75964.7421875
8198,2002-12-08 13:00:00,352.0,330.0,195.0,3.17,1.91,0.0,28.4512,197.501,51.5913,0.0,204.737,213.759,0.534767,204.737,211.504,0.0148546,198.497,202.314,0.00473318,396.807,396.806,76496.7,14.139,72073.5,75747.6,73917.3,0.0,0.0,73809.0,663.153,0.0,0.0,0.0,0.0,73809.0,663.153,72407.8,72239.9765625
8199,2002-12-08 14:00:00,261.0,191.0,185.0,3.0,1.91,0.0,23.4175,211.83,57.197,0.0,103.599,199.703,0.396518,102.414,197.596,0.0110144,98.0827,189.01,0.00350954,284.225,284.199,54786.8,10.8562,50394.9,53835.6,51495.3,0.0,0.0,51441.2,656.049,0.0,0.0,0.0,0.0,51441.2,656.049,50386.6,50304.8125
8200,2002-12-08 15:00:00,211.0,421.0,95.0,2.83,0.67,0.0,15.9988,224.233,65.5815,0.0,173.988,111.172,0.320556,166.312,109.999,0.00890434,154.513,105.219,0.00283722,257.137,257.122,49567.9,10.5552,45283.4,48441.2,43882.4,0.0,0.0,43837.9,627.772,0.0,0.0,0.0,0.0,43837.9,627.772,42798.7,42739.38671875
8201,2002-12-08 16:00:00,63.0,152.0,45.0,2.67,0.67,0.0,6.85029,234.816,75.8211,0.0,36.9657,53.9799,0.0957112,22.0868,53.4104,0.00265864,18.6827,51.0895,0.000847131,69.0753,69.1096,13323.8,4.7464,10795.0,11978.0,10808.6,0.0,0.0,10805.8,612.999,0.0,0.0,0.0,0.0,10805.8,612.999,10349.0,10345.58203125
8202,2002-12-08 17:00:00,1.0,16.0,1.0,2.02,0.67,0.0,-3.49437,243.998,87.2557,0.0,0.0,1.01721,0.00151922,0.0,1.00648,0.0,0.0,0.962743,0.0,0.953116,0.953107,183.741,2.04864,14.8817,14.6125,14.5255,0.0,0.0,14.5253,101.641,0.0,0.0,0.0,14.5253,0.0,540.0,0.0,0.0
8203,2002-12-08 18:00:00,0.0,0.0,0.0,1.36,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8204,2002-12-08 19:00:00,0.0,0.0,0.0,0.71,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8205,2002-12-08 20:00:00,0.0,0.0,0.0,-0.02,5.26,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8206,2002-12-08 21:00:00,0.0,0.0,0.0,-0.76,4.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8207,2002-12-08 22:00:00,0.0,0.0,0.0,-1.49,4.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8208,2002-12-08 23:00:00,0.0,0.0,0.0,-1.73,4.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8209,2002-12-09 00:00:00,0.0,0.0,0.0,-1.97,6.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8210,2002-12-09 01:00:00,0.0,0.0,0.0,-2.21,6.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8211,2002-12-09 02:00:00,0.0,0.0,0.0,-2.32,6.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8212,2002-12-09 03:00:00,0.0,0.0,0.0,-2.43,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8213,2002-12-09 04:00:00,0.0,0.0,0.0,-2.55,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8214,2002-12-09 05:00:00,0.0,0.0,0.0,-2.57,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8215,2002-12-09 06:00:00,0.0,0.0,0.0,-2.59,5.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8216,2002-12-09 07:00:00,5.0,75.0,2.0,-2.61,5.64,0.0,-1.23126,117.926,88.5665,0.0,0.862631,1.52496,0.00759612,0.0,1.50887,0.0,0.0,1.4433,0.0,1.42887,1.42888,275.461,-2.57909,33.3718,32.6536,32.5679,0.0,0.0,32.5675,144.626,0.0,0.0,0.0,32.5675,0.0,540.0,0.0,0.0
8217,2002-12-09 08:00:00,107.0,352.0,52.0,-1.93,5.64,0.0,8.88327,127.369,77.0426,0.0,79.8618,59.1637,0.162557,68.1175,58.5396,0.00451547,56.3338,55.9958,0.00143878,111.208,111.216,21441.6,0.475564,18277.3,20600.5,18034.8,0.0,0.0,18027.1,633.823,0.0,0.0,0.0,0.0,18027.1,633.823,17386.9,17377.0703125
8218,2002-12-09 09:00:00,266.0,656.0,67.0,-1.24,3.45,0.0,17.6975,138.312,66.6611,0.0,259.342,77.9432,0.404114,252.986,77.121,0.0112254,233.706,73.7698,0.00357678,304.405,304.37,58679.9,6.35562,54281.7,59093.7,55886.4,0.0,0.0,55820.6,647.323,0.0,0.0,0.0,0.0,55820.6,647.323,54668.7,54573.1796875
8219,2002-12-09 10:00:00,404.0,797.0,72.0,-0.55,3.45,0.0,24.6473,151.129,58.0529,0.0,421.248,83.9721,0.613767,421.248,83.0863,0.0170491,402.505,79.4758,0.0054324,477.166,477.167,91991.4,11.3578,87801.9,93322.9,91038.1,0.0,0.0,90880.9,678.181,0.0,0.0,0.0,0.0,90880.9,678.181,89267.1,89012.4140625
8220,2002-12-09 11:00:00,491.0,716.0,144.0,0.79,3.45,0.0,29.0676,165.813,52.1157,0.0,438.583,164.283,0.745939,438.583,162.55,0.0207205,424.801,155.486,0.00660224,574.491,574.49,110754.0,15.1265,107077.0,111880.0,108838.0,0.0,0.0,108610.0,673.232,0.0,0.0,0.0,0.0,108610.0,673.232,106657.0,106295.3984375
8221,2002-12-09 12:00:00,421.0,425.0,207.0,2.14,2.32,0.0,30.3802,181.66,49.8206,0.0,273.007,225.724,0.639594,273.007,223.343,0.0177665,265.5,213.638,0.00566099,474.352,474.352,91449.9,14.8987,87250.0,91319.8,88950.7,0.0,0.0,88796.3,668.311,0.0,0.0,0.0,0.0,88796.3,668.311,87169.3,86926.9296875
8222,2002-12-09 13:00:00,378.0,422.0,178.0,3.48,2.32,0.0,28.3827,197.359,51.6574,0.0,261.008,201.033,0.574267,261.008,198.912,0.0159519,253.022,190.269,0.00508279,438.862,438.863,84607.0,15.2841,80282.6,83911.8,81550.3,0.0,0.0,81418.5,663.575,0.0,0.0,0.0,0.0,81418.5,663.575,79892.5,79688.5
8223,2002-12-09 14:00:00,291.0,345.0,154.0,3.65,2.32,0.0,23.377,211.682,57.2281,0.0,186.899,170.01,0.442094,184.761,168.217,0.0122804,176.932,160.907,0.00391294,334.465,334.459,64477.8,12.646,60021.1,63544.4,60666.4,0.0,0.0,60588.5,645.084,0.0,0.0,0.0,0.0,60588.5,645.084,59342.1,59228.625
