hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
8224,2002-12-09 15:00:00,193.0,347.0,98.0,3.81,4.23,0.0,15.983,224.086,65.5831,0.0,142.619,114.505,0.29321,136.327,113.297,0.00814473,126.654,108.373,0.00259518,232.679,232.708,44863.0,9.32696,40670.8,43788.0,39573.7,0.0,0.0,39538.1,632.493,0.0,0.0,0.0,0.0,39538.1,632.493,38585.8,38537.8828125
8225,2002-12-09 16:00:00,63.0,164.0,43.0,3.98,4.23,0.0,6.85441,234.673,75.8,0.0,41.1083,51.5117,0.0957112,24.6963,50.9684,0.00265864,20.8974,48.7535,0.000847131,68.9553,68.9847,13299.4,5.61547,10774.6,11905.3,10621.4,0.0,0.0,10618.6,605.441,0.0,0.0,0.0,0.0,10618.6,605.441,10159.7,10156.408203125
8226,2002-12-09 17:00:00,1.0,17.0,1.0,3.5,4.23,0.0,-3.47493,243.857,87.2174,0.0,0.0,1.01649,0.00151922,0.0,1.00577,0.0,0.0,0.962061,0.0,0.952441,0.952449,183.62,3.52258,14.8608,14.6093,14.5358,0.0,0.0,14.5356,100.914,0.0,0.0,0.0,14.5356,0.0,540.0,0.0,0.0
8227,2002-12-09 18:00:00,0.0,0.0,0.0,3.01,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8228,2002-12-09 19:00:00,0.0,0.0,0.0,2.53,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8229,2002-12-09 20:00:00,0.0,0.0,0.0,2.66,3.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8230,2002-12-09 21:00:00,0.0,0.0,0.0,2.79,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8231,2002-12-09 22:00:00,0.0,0.0,0.0,2.92,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8232,2002-12-09 23:00:00,0.0,0.0,0.0,2.84,4.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8233,2002-12-10 00:00:00,0.0,0.0,0.0,2.76,2.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8234,2002-12-10 01:00:00,0.0,0.0,0.0,2.68,2.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8235,2002-12-10 02:00:00,0.0,0.0,0.0,2.84,2.96,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8236,2002-12-10 03:00:00,0.0,0.0,0.0,3.0,1.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8237,2002-12-10 04:00:00,0.0,0.0,0.0,3.17,1.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8238,2002-12-10 05:00:00,0.0,0.0,0.0,3.15,1.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8239,2002-12-10 06:00:00,0.0,0.0,0.0,3.13,5.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8240,2002-12-10 07:00:00,3.0,10.0,3.0,3.12,5.06,0.0,-1.37044,117.931,88.7029,0.0,0.0,3.05904,0.00455767,0.0,3.02677,0.0,0.0,2.89524,0.0,2.86629,2.8663,552.592,3.18437,132.68,131.128,130.729,0.0,0.0,130.728,291.993,0.0,0.0,0.0,130.728,0.0,540.0,0.0,0.0
8241,2002-12-10 08:00:00,66.0,48.0,59.0,2.95,5.06,0.0,8.74458,127.358,77.1813,0.0,10.2156,59.1577,0.100269,8.71327,58.5337,0.00278525,7.18531,55.9901,0.00088747,62.5445,62.5447,12057.5,4.35462,9650.02,10736.8,10323.7,0.0,0.0,10321.4,625.228,0.0,0.0,0.0,0.0,10321.4,625.228,9895.7,9892.5732421875
8242,2002-12-10 09:00:00,229.0,355.0,122.0,2.79,2.18,0.0,17.5621,138.279,66.7997,0.0,139.698,131.573,0.347902,136.274,130.185,0.00966396,125.792,124.528,0.00307925,247.82,247.733,47759.0,9.51578,43489.9,46773.2,44040.5,0.0,0.0,43997.2,628.541,0.0,0.0,0.0,0.0,43997.2,628.541,42957.3,42898.44140625
8243,2002-12-10 10:00:00,410.0,686.0,126.0,2.62,2.18,0.0,24.5201,151.068,58.1864,0.0,360.743,142.756,0.622882,360.743,141.25,0.0173023,344.564,135.112,0.00551307,474.885,474.885,91551.0,15.5128,87352.5,91179.5,88931.6,0.0,0.0,88776.1,665.842,0.0,0.0,0.0,0.0,88776.1,665.842,87137.4,86894.375
8244,2002-12-10 11:00:00,461.0,586.0,178.0,2.98,2.18,0.0,28.9558,165.72,52.2351,0.0,357.991,198.659,0.700363,357.991,196.564,0.0194545,346.663,188.022,0.00619885,529.344,529.343,102050.0,17.3513,98107.1,101541.0,98876.7,0.0,0.0,98682.7,663.337,0.0,0.0,0.0,0.0,98682.7,663.337,96856.2,96556.859375
8245,2002-12-10 12:00:00,154.0,0.0,154.0,3.33,4.81,0.0,30.2913,181.537,49.9139,0.0,0.0,153.405,0.233961,0.0,151.787,0.00649891,0.0,145.191,0.00207076,143.741,143.741,27711.4,6.61107,24136.8,26414.1,25788.1,0.0,0.0,25774.3,647.817,0.0,0.0,0.0,0.0,25774.3,647.817,25013.1,24993.154296875
8246,2002-12-10 13:00:00,198.0,12.0,192.0,3.69,4.81,0.0,28.3216,197.218,51.7162,0.0,7.83555,194.059,0.300806,7.83555,192.012,0.00835574,7.59497,183.668,0.00266241,189.353,189.352,36504.7,8.0122,32542.5,35312.1,34376.2,0.0,0.0,34352.0,653.963,0.0,0.0,0.0,0.0,34352.0,653.963,33523.6,33487.8984375
8247,2002-12-10 14:00:00,175.0,19.0,167.0,3.49,4.81,0.0,23.3437,211.536,57.2522,0.0,10.9213,169.759,0.265864,10.7964,167.968,0.00738512,10.3383,160.669,0.00235314,169.3,169.295,32638.2,7.35437,28829.2,31402.7,30601.5,0.0,0.0,30582.3,652.884,0.0,0.0,0.0,0.0,30582.3,652.884,29779.9,29751.619140625
8248,2002-12-10 15:00:00,99.0,5.0,98.0,3.29,5.51,0.0,15.974,223.943,65.5784,0.0,1.50235,98.9809,0.150403,1.43607,97.9368,0.00417787,1.33421,93.681,0.00133121,94.0664,94.0657,18134.6,5.34178,15177.0,16761.3,16311.5,0.0,0.0,16305.7,634.606,0.0,0.0,0.0,0.0,16305.7,634.606,15709.9,15701.9921875
8249,2002-12-10 16:00:00,15.0,0.0,15.0,3.09,5.51,0.0,6.8648,234.535,75.7732,0.0,0.0,13.8844,0.0227884,0.0,13.738,0.00063301,0.0,13.141,0.000201698,13.0098,13.0099,2508.15,3.37378,1496.04,1661.58,1629.32,0.0,0.0,1629.24,544.831,0.0,0.0,0.0,0.0,1629.24,544.831,1537.61,1537.53063964844
8250,2002-12-10 17:00:00,0.0,0.0,0.0,3.3,5.51,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8251,2002-12-10 18:00:00,0.0,0.0,0.0,3.52,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8252,2002-12-10 19:00:00,0.0,0.0,0.0,3.73,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8253,2002-12-10 20:00:00,0.0,0.0,0.0,3.96,5.75,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8254,2002-12-10 21:00:00,0.0,0.0,0.0,4.19,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8255,2002-12-10 22:00:00,0.0,0.0,0.0,4.43,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8256,2002-12-10 23:00:00,0.0,0.0,0.0,4.35,4.23,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8257,2002-12-11 00:00:00,0.0,0.0,0.0,4.27,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8258,2002-12-11 01:00:00,0.0,0.0,0.0,4.19,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8259,2002-12-11 02:00:00,0.0,0.0,0.0,4.38,6.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8260,2002-12-11 03:00:00,0.0,0.0,0.0,4.57,2.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8261,2002-12-11 04:00:00,0.0,0.0,0.0,4.76,2.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8262,2002-12-11 05:00:00,0.0,0.0,0.0,4.36,2.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8263,2002-12-11 06:00:00,0.0,0.0,0.0,3.97,3.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8264,2002-12-11 07:00:00,1.0,0.0,1.0,3.57,3.19,0.0,-1.50596,117.929,88.8368,0.0,0.0,1.0452,0.00151922,0.0,1.03417,0.0,0.0,0.989232,0.0,0.979339,0.97934,188.803,3.59486,15.7089,15.4441,15.3925,0.0,0.0,15.3923,101.769,0.0,0.0,0.0,15.3923,0.0,540.0,0.0,0.0
8265,2002-12-11 08:00:00,27.0,0.0,27.0,3.5,3.19,0.0,8.61029,127.34,77.3166,0.0,0.0,26.1023,0.0410191,0.0,25.827,0.00113942,0.0,24.7047,0.000363056,24.458,24.4581,4715.09,4.12093,3274.26,3654.56,3571.3,0.0,0.0,3570.96,577.034,0.0,0.0,0.0,0.0,3570.96,577.034,3388.54,3388.17553710938
8266,2002-12-11 09:00:00,48.0,0.0,48.0,3.44,5.6,0.0,17.4319,138.24,66.9339,0.0,0.0,46.6612,0.0729228,0.0,46.1689,0.00202563,0.0,44.1627,0.000645433,43.7217,43.7221,8429.04,4.38814,6440.47,7177.69,7010.76,0.0,0.0,7009.59,605.348,0.0,0.0,0.0,0.0,7009.59,605.348,6690.32,6688.89111328125
8267,2002-12-11 10:00:00,70.0,0.0,70.0,3.38,5.6,0.0,24.3991,151.002,58.3145,0.0,0.0,68.3672,0.106346,0.0,67.646,0.00295405,0.0,64.7065,0.000941257,64.0603,64.0601,12349.8,4.76918,9911.2,11004.6,10734.2,0.0,0.0,10731.6,621.191,0.0,0.0,0.0,0.0,10731.6,621.191,10287.1,10283.693359375
8268,2002-12-11 11:00:00,83.0,0.0,83.0,3.64,5.6,0.0,28.8509,165.623,52.3479,0.0,0.0,81.2308,0.126096,0.0,80.3739,0.00350266,0.0,76.8813,0.00111606,76.1136,76.1138,14673.5,5.29058,12009.2,13285.6,12983.8,0.0,0.0,12980.0,625.589,0.0,0.0,0.0,0.0,12980.0,625.589,12466.8,12461.8232421875
8269,2002-12-11 12:00:00,87.0,0.0,87.0,3.89,4.99,0.0,30.2099,181.413,49.9999,0.0,0.0,85.1978,0.132173,0.0,84.299,0.00367146,0.0,80.6358,0.00116985,79.8306,79.8316,15390.7,5.69103,12661.8,13976.2,13630.6,0.0,0.0,13626.5,628.121,0.0,0.0,0.0,0.0,13626.5,628.121,13096.8,13091.33203125
8270,2002-12-11 13:00:00,81.0,0.0,81.0,4.15,4.99,0.0,28.268,197.078,51.7676,0.0,0.0,79.2339,0.123057,0.0,78.3981,0.00341826,0.0,74.9913,0.00108917,74.2425,74.2422,14312.8,5.82493,11681.8,12892.7,12623.7,0.0,0.0,12620.1,622.589,0.0,0.0,0.0,0.0,12620.1,622.589,12114.2,12109.5478515625
8271,2002-12-11 14:00:00,65.0,0.0,65.0,4.08,4.99,0.0,23.3176,211.392,57.2695,0.0,0.0,63.3405,0.0987496,0.0,62.6724,0.00274304,0.0,59.949,0.000874024,59.3503,59.3501,11442.0,5.41896,9098.97,10075.4,9824.15,0.0,0.0,9821.93,616.276,0.0,0.0,0.0,0.0,9821.93,616.276,9404.2,9401.380859375
8272,2002-12-11 15:00:00,86.0,0.0,86.0,4.01,3.62,0.0,15.9716,223.803,65.5674,0.0,0.0,86.0432,0.130653,0.0,85.1355,0.00362926,0.0,81.436,0.0011564,80.6227,80.6225,15542.7,5.99953,12800.3,14107.4,13742.8,0.0,0.0,13738.6,627.774,0.0,0.0,0.0,0.0,13738.6,627.774,13205.0,13199.5029296875
8273,2002-12-11 16:00:00,47.0,33.0,43.0,3.93,3.62,0.0,6.88142,234.401,75.7407,0.0,8.22303,41.4499,0.0714036,4.94904,41.0127,0.00198343,4.19186,39.2305,0.000631987,42.9887,42.997,8289.31,4.99104,6319.54,7022.77,6758.32,0.0,0.0,6757.22,604.974,0.0,0.0,0.0,0.0,6757.22,604.974,6448.0,6446.6787109375
8274,2002-12-11 17:00:00,1.0,4.0,1.0,3.11,3.62,0.0,-3.41858,243.591,87.1256,0.0,0.0,1.01476,0.00151922,0.0,1.00405,0.0,0.0,0.960424,0.0,0.950819,0.950806,183.301,3.13346,14.8084,14.5532,14.4706,0.0,0.0,14.4704,101.375,0.0,0.0,0.0,14.4704,0.0,540.0,0.0,0.0
8275,2002-12-11 18:00:00,0.0,0.0,0.0,2.29,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8276,2002-12-11 19:00:00,0.0,0.0,0.0,1.47,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8277,2002-12-11 20:00:00,0.0,0.0,0.0,1.28,5.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8278,2002-12-11 21:00:00,0.0,0.0,0.0,1.08,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8279,2002-12-11 22:00:00,0.0,0.0,0.0,0.88,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8280,2002-12-11 23:00:00,0.0,0.0,0.0,1.16,3.06,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8281,2002-12-12 00:00:00,0.0,0.0,0.0,1.43,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8282,2002-12-12 01:00:00,0.0,0.0,0.0,1.7,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8283,2002-12-12 02:00:00,0.0,0.0,0.0,1.54,1.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8284,2002-12-12 03:00:00,0.0,0.0,0.0,1.37,1.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8285,2002-12-12 04:00:00,0.0,0.0,0.0,1.2,1.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8286,2002-12-12 05:00:00,0.0,0.0,0.0,0.88,1.66,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8287,2002-12-12 06:00:00,0.0,0.0,0.0,0.56,4.13,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8288,2002-12-12 07:00:00,2.0,2.0,2.0,0.23,4.13,0.0,-1.63771,117.921,88.968,0.0,0.0,2.0707,0.00303845,0.0,2.04886,0.0,0.0,1.95983,0.0,1.94023,1.94022,374.029,0.276301,61.3402,60.1965,60.0461,0.0,0.0,60.0453,197.18,0.0,0.0,0.0,60.0453,0.0,540.0,0.0,0.0
8289,2002-12-12 08:00:00,57.0,12.0,55.0,0.94,4.13,0.0,8.4805,127.317,77.4484,0.0,2.94723,55.2821,0.0865958,2.51382,54.699,0.00240544,2.06114,52.322,0.000766452,53.8401,53.8397,10379.3,2.22481,8154.38,9174.47,8925.95,0.0,0.0,8924.15,622.012,0.0,0.0,0.0,0.0,8924.15,622.012,8545.16,8542.8251953125
8290,2002-12-12 09:00:00,54.0,0.0,54.0,1.66,2.56,0.0,17.3071,138.196,67.0637,0.0,0.0,52.6489,0.0820381,0.0,52.0935,0.00227884,0.0,49.8298,0.000726112,49.3322,49.3323,9510.58,2.96586,7387.43,8285.78,8103.07,0.0,0.0,8101.55,615.11,0.0,0.0,0.0,0.0,8101.55,615.11,7747.1,7745.1865234375
8291,2002-12-12 10:00:00,71.0,0.0,71.0,2.37,2.56,0.0,24.2842,150.931,58.4369,0.0,0.0,69.368,0.107865,0.0,68.6363,0.00299625,0.0,65.6537,0.000954703,64.9981,64.9986,12530.6,4.09056,10073.3,11220.0,10959.5,0.0,0.0,10956.8,623.509,0.0,0.0,0.0,0.0,10956.8,623.509,10507.2,10503.7333984375
8292,2002-12-12 11:00:00,85.0,0.0,85.0,3.35,2.56,0.0,28.7529,165.523,52.454,0.0,0.0,83.2336,0.129134,0.0,82.3556,0.00358706,0.0,78.7768,0.00114295,77.9902,77.9907,15035.3,5.41447,12338.0,13639.2,13319.1,0.0,0.0,13315.1,627.313,0.0,0.0,0.0,0.0,13315.1,627.313,12793.9,12788.70703125
8293,2002-12-12 12:00:00,88.0,0.0,88.0,4.33,1.75,0.0,30.1358,181.288,50.0786,0.0,0.0,86.2009,0.133692,0.0,85.2915,0.00371366,0.0,81.5852,0.00118329,80.7705,80.7698,15571.1,6.58677,12826.1,14095.7,13765.1,0.0,0.0,13760.8,624.459,0.0,0.0,0.0,0.0,13760.8,624.459,13221.8,13216.1962890625
8294,2002-12-12 13:00:00,140.0,0.0,140.0,5.31,1.75,0.0,28.2218,196.938,51.8117,0.0,0.0,139.388,0.212691,0.0,137.917,0.0059081,0.0,131.924,0.00188251,130.607,130.607,25179.0,8.95926,21744.6,23552.1,23035.2,0.0,0.0,23023.8,635.435,0.0,0.0,0.0,0.0,23023.8,635.435,22278.9,22263.09375
8295,2002-12-12 14:00:00,115.0,0.0,115.0,5.79,1.75,0.0,23.2986,211.251,57.2798,0.0,0.0,114.447,0.174711,0.0,113.239,0.00485308,0.0,108.319,0.00154635,107.237,107.237,20673.5,8.78629,17527.7,19025.0,18537.8,0.0,0.0,18530.2,630.75,0.0,0.0,0.0,0.0,18530.2,630.75,17871.1,17860.9609375
8296,2002-12-12 15:00:00,95.0,0.0,95.0,6.27,2.73,0.0,15.9759,223.667,65.5501,0.0,0.0,95.7284,0.144326,0.0,94.7186,0.00400907,0.0,90.6026,0.00127742,89.6979,89.6971,17292.2,8.61768,14401.8,15662.5,15314.3,0.0,0.0,15309.0,621.306,0.0,0.0,0.0,0.0,15309.0,621.306,14719.2,14712.279296875
8297,2002-12-12 16:00:00,47.0,34.0,43.0,6.75,2.73,0.0,6.90423,234.271,75.7027,0.0,8.2174,41.4284,0.0714036,4.95461,40.9913,0.00198343,4.19919,39.2101,0.000631987,42.9758,42.9695,8283.88,7.87466,6314.58,6917.64,6690.76,0.0,0.0,6689.65,596.118,0.0,0.0,0.0,0.0,6689.65,596.118,6376.54,6375.24560546875
8298,2002-12-12 17:00:00,1.0,4.0,1.0,6.4,2.73,0.0,-3.38179,243.466,87.0722,0.0,0.0,1.01375,0.00151922,0.0,1.00306,0.0,0.0,0.959471,0.0,0.949876,0.94988,183.121,6.42486,14.779,14.5627,14.495,0.0,0.0,14.4948,100.482,0.0,0.0,0.0,14.4948,0.0,540.0,0.0,0.0
8299,2002-12-12 18:00:00,0.0,0.0,0.0,6.05,5.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8300,2002-12-12 19:00:00,0.0,0.0,0.0,5.7,5.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8301,2002-12-12 20:00:00,0.0,0.0,0.0,5.54,5.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8302,2002-12-12 21:00:00,0.0,0.0,0.0,5.38,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8303,2002-12-12 22:00:00,0.0,0.0,0.0,5.22,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8304,2002-12-12 23:00:00,0.0,0.0,0.0,5.67,6.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8305,2002-12-13 00:00:00,0.0,0.0,0.0,6.13,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8306,2002-12-13 01:00:00,0.0,0.0,0.0,6.59,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8307,2002-12-13 02:00:00,0.0,0.0,0.0,6.4,3.11,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8308,2002-12-13 03:00:00,0.0,0.0,0.0,6.21,6.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8309,2002-12-13 04:00:00,0.0,0.0,0.0,6.02,6.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8310,2002-12-13 05:00:00,0.0,0.0,0.0,5.95,6.17,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8311,2002-12-13 06:00:00,0.0,0.0,0.0,5.89,7.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8312,2002-12-13 07:00:00,1.0,0.0,1.0,5.82,7.12,0.0,-1.76559,117.906,89.0966,0.0,0.0,1.05015,0.00151922,0.0,1.03907,0.0,0.0,0.993917,0.0,0.983978,0.983972,189.693,5.83936,15.8599,15.6206,15.5692,0.0,0.0,15.569,101.904,0.0,0.0,0.0,15.569,0.0,540.0,0.0,0.0
8313,2002-12-13 08:00:00,35.0,0.0,35.0,5.58,7.12,0.0,8.3553,127.287,77.5767,0.0,0.0,34.2465,0.0531729,0.0,33.8852,0.00147702,0.0,32.4127,0.000470628,32.0891,32.0889,6186.36,6.21127,4509.52,4984.19,4876.34,0.0,0.0,4875.73,584.207,0.0,0.0,0.0,0.0,4875.73,584.207,4635.02,4634.3310546875
8314,2002-12-13 09:00:00,47.0,0.0,47.0,5.35,4.88,0.0,17.1877,138.146,67.1889,0.0,0.0,45.6719,0.0714036,0.0,45.1901,0.00198343,0.0,43.2264,0.000631987,42.7947,42.7948,8250.08,6.3224,6284.62,6938.3,6798.9,0.0,0.0,6797.77,596.876,0.0,0.0,0.0,0.0,6797.77,596.876,6480.69,6479.349609375
8315,2002-12-13 10:00:00,153.0,5.0,151.0,5.11,4.88,0.0,24.1757,150.856,58.5537,0.0,2.54775,151.237,0.232441,2.54775,149.641,0.0064567,2.43096,143.139,0.00205732,144.116,144.117,27783.8,8.38468,24205.4,26271.5,25626.5,0.0,0.0,25612.6,642.733,0.0,0.0,0.0,0.0,25612.6,642.733,24841.9,24822.19140625
8316,2002-12-13 11:00:00,181.0,8.0,177.0,5.54,4.88,0.0,28.6621,165.419,52.5535,0.0,5.07062,177.506,0.27498,5.07062,175.634,0.00763832,4.90717,168.002,0.00243382,171.182,171.182,33001.5,9.42966,29176.9,31475.8,30734.9,0.0,0.0,30715.1,645.537,0.0,0.0,0.0,0.0,30715.1,645.537,29893.0,29864.357421875
8317,2002-12-13 12:00:00,85.0,0.0,85.0,5.97,8.57,0.0,30.0693,181.161,50.15,0.0,0.0,83.1985,0.129134,0.0,82.3208,0.00358706,0.0,78.7436,0.00114295,77.9573,77.9574,15029.3,7.36968,12332.6,13505.3,13185.5,0.0,0.0,13181.5,619.856,0.0,0.0,0.0,0.0,13181.5,619.856,12654.0,12648.884765625
8318,2002-12-13 13:00:00,81.0,0.0,81.0,6.41,8.57,0.0,28.1831,196.8,51.8483,0.0,0.0,79.2353,0.123057,0.0,78.3995,0.00341826,0.0,74.9927,0.00108917,74.2438,74.2438,14313.3,7.743,11682.3,12773.7,12464.3,0.0,0.0,12460.7,617.871,0.0,0.0,0.0,0.0,12460.7,617.871,11953.8,11949.212890625
8319,2002-12-13 14:00:00,350.0,445.0,174.0,6.46,8.57,0.0,23.2868,211.113,57.2831,0.0,240.622,196.726,0.531729,237.869,194.651,0.0147702,227.758,186.192,0.00470628,409.815,409.802,79000.5,13.8178,74613.2,78510.0,74776.2,0.0,0.0,74658.3,646.127,0.0,0.0,0.0,0.0,74658.3,646.127,73165.9,72992.578125
8320,2002-12-13 15:00:00,235.0,614.0,66.0,6.52,8.34,0.0,15.987,223.535,65.5266,0.0,254.201,81.2973,0.357018,242.986,80.4397,0.00991716,225.809,76.9442,0.00315993,299.729,299.654,57770.9,11.9781,53406.6,56711.8,50242.8,0.0,0.0,50184.3,637.592,0.0,0.0,0.0,0.0,50184.3,637.592,49083.6,49004.640625
8321,2002-12-13 16:00:00,87.0,375.0,41.0,6.57,8.34,0.0,6.9332,234.146,75.6591,0.0,94.388,53.0386,0.132173,56.9104,52.4791,0.00367146,48.2677,50.1986,0.00116985,97.4829,97.4872,18794.6,8.34569,15819.3,17206.2,14843.1,0.0,0.0,14837.2,596.127,0.0,0.0,0.0,0.0,14837.2,596.127,14223.2,14216.7080078125
8322,2002-12-13 17:00:00,2.0,41.0,1.0,6.02,8.34,0.0,-3.33931,243.345,87.0139,0.0,0.598784,0.886318,0.00303845,0.0,0.876968,0.0,0.0,0.83886,0.0,0.830471,0.830476,160.105,6.03513,11.3037,11.1345,11.0466,0.0,0.0,11.0465,90.1201,0.0,0.0,0.0,11.0465,0.0,540.0,0.0,0.0
8323,2002-12-13 18:00:00,0.0,0.0,0.0,5.47,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8324,2002-12-13 19:00:00,0.0,0.0,0.0,4.92,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8325,2002-12-13 20:00:00,0.0,0.0,0.0,4.51,4.02,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8326,2002-12-13 21:00:00,0.0,0.0,0.0,4.09,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8327,2002-12-13 22:00:00,0.0,0.0,0.0,3.68,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8328,2002-12-13 23:00:00,0.0,0.0,0.0,3.34,6.36,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8329,2002-12-14 00:00:00,0.0,0.0,0.0,3.0,6.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8330,2002-12-14 01:00:00,0.0,0.0,0.0,2.66,6.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8331,2002-12-14 02:00:00,0.0,0.0,0.0,2.33,6.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8332,2002-12-14 03:00:00,0.0,0.0,0.0,2.0,8.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8333,2002-12-14 04:00:00,0.0,0.0,0.0,1.67,8.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8334,2002-12-14 05:00:00,0.0,0.0,0.0,0.81,8.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8335,2002-12-14 06:00:00,0.0,0.0,0.0,-0.06,5.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8336,2002-12-14 07:00:00,2.0,6.0,2.0,-0.92,5.78,0.0,-1.88948,117.885,89.2223,0.0,0.0,2.07878,0.00303845,0.0,2.05685,0.0,0.0,1.96747,0.0,1.94779,1.94777,375.496,-0.878249,61.8234,60.6159,60.4595,0.0,0.0,60.4587,197.862,0.0,0.0,0.0,60.4587,0.0,540.0,0.0,0.0
8337,2002-12-14 08:00:00,59.0,32.0,54.0,-1.0,5.78,0.0,8.2348,127.251,77.7014,0.0,7.43584,53.8578,0.0896343,6.30588,53.2897,0.00248984,5.14097,50.974,0.000793345,55.5546,55.5414,10707.5,0.190535,8445.58,9592.42,9260.49,0.0,0.0,9258.61,632.573,0.0,0.0,0.0,0.0,9258.61,632.573,8878.14,8875.625
8338,2002-12-14 09:00:00,64.0,0.0,64.0,-1.09,7.62,0.0,17.0739,138.091,67.3095,0.0,0.0,62.7181,0.0972304,0.0,62.0565,0.00270084,0.0,59.3599,0.000860577,58.7671,58.7674,11329.3,0.0300336,8998.44,10224.6,9953.27,0.0,0.0,9951.1,633.058,0.0,0.0,0.0,0.0,9951.1,633.058,9546.95,9544.0478515625
8339,2002-12-14 10:00:00,95.0,0.0,95.0,-1.17,7.62,0.0,24.0736,150.777,58.6647,0.0,0.0,93.5272,0.144326,0.0,92.5406,0.00400907,0.0,88.5192,0.00127742,87.6353,87.6353,16895.1,0.500221,14037.3,15866.3,15484.3,0.0,0.0,15479.2,646.867,0.0,0.0,0.0,0.0,15479.2,646.867,14925.2,14918.0966796875
8340,2002-12-14 11:00:00,91.0,0.0,91.0,-0.71,7.62,0.0,28.5782,165.313,52.6461,0.0,0.0,89.2541,0.138249,0.0,88.3126,0.00384026,0.0,84.475,0.00122363,83.6315,83.6319,16123.1,0.883922,13330.3,15046.4,14667.3,0.0,0.0,14662.8,643.424,0.0,0.0,0.0,0.0,14662.8,643.424,14125.5,14119.201171875
8341,2002-12-14 12:00:00,111.0,0.0,111.0,-0.26,8.54,0.0,30.0102,181.034,50.214,0.0,0.0,109.388,0.168634,0.0,108.234,0.00468428,0.0,103.53,0.00149256,102.497,102.497,19759.9,1.58372,16679.4,18733.3,18288.4,0.0,0.0,18281.4,649.059,0.0,0.0,0.0,0.0,18281.4,649.059,17661.8,17651.8671875
8342,2002-12-14 13:00:00,99.0,0.0,99.0,0.2,8.54,0.0,28.1519,196.663,51.8776,0.0,0.0,97.3726,0.150403,0.0,96.3455,0.00417787,0.0,92.1588,0.00133121,91.2385,91.2394,17589.5,1.84122,14675.1,16479.2,16060.2,0.0,0.0,16054.8,644.103,0.0,0.0,0.0,0.0,16054.8,644.103,15481.2,15473.5537109375
8343,2002-12-14 14:00:00,82.0,0.0,82.0,0.38,8.54,0.0,23.2821,210.977,57.2796,0.0,0.0,80.4848,0.124576,0.0,79.6358,0.00346046,0.0,76.1752,0.00110261,75.4146,75.4152,14539.1,1.73658,11887.3,13375.2,12955.3,0.0,0.0,12951.7,639.477,0.0,0.0,0.0,0.0,12951.7,639.477,12458.5,12453.5107421875
8344,2002-12-14 15:00:00,68.0,0.0,68.0,0.57,6.14,0.0,16.0046,223.407,65.4969,0.0,0.0,67.053,0.103307,0.0,66.3457,0.00286965,0.0,63.4627,0.000914364,62.8289,62.8288,12112.4,1.88589,9698.12,10918.7,10686.2,0.0,0.0,10683.7,627.914,0.0,0.0,0.0,0.0,10683.7,627.914,10248.7,10245.330078125
8345,2002-12-14 16:00:00,34.0,0.0,34.0,0.75,6.14,0.0,6.96826,234.025,75.6101,0.0,0.0,33.7146,0.0516536,0.0,33.359,0.00143482,0.0,31.9094,0.000457182,31.5907,31.5907,6090.38,1.41164,4428.14,5009.92,4881.82,0.0,0.0,4881.24,600.037,0.0,0.0,0.0,0.0,4881.24,600.037,4649.19,4648.49951171875
8346,2002-12-14 17:00:00,1.0,0.0,1.0,0.44,6.14,0.0,-3.29123,243.23,86.9507,0.0,0.0,1.01146,0.00151922,0.0,1.00079,0.0,0.0,0.957304,0.0,0.947731,0.94773,182.705,0.459849,14.7155,14.4306,14.3443,0.0,0.0,14.3441,101.067,0.0,0.0,0.0,14.3441,0.0,540.0,0.0,0.0
8347,2002-12-14 18:00:00,0.0,0.0,0.0,0.13,6.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8348,2002-12-14 19:00:00,0.0,0.0,0.0,-0.19,6.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8349,2002-12-14 20:00:00,0.0,0.0,0.0,-0.39,6.99,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8350,2002-12-14 21:00:00,0.0,0.0,0.0,-0.58,5.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8351,2002-12-14 22:00:00,0.0,0.0,0.0,-0.78,5.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8352,2002-12-14 23:00:00,0.0,0.0,0.0,-0.64,5.74,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8353,2002-12-15 00:00:00,0.0,0.0,0.0,-0.5,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8354,2002-12-15 01:00:00,0.0,0.0,0.0,-0.36,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8355,2002-12-15 02:00:00,0.0,0.0,0.0,-0.49,3.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8356,2002-12-15 03:00:00,0.0,0.0,0.0,-0.62,5.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8357,2002-12-15 04:00:00,0.0,0.0,0.0,-0.76,5.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8358,2002-12-15 05:00:00,0.0,0.0,0.0,-0.95,5.34,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8359,2002-12-15 06:00:00,0.0,0.0,0.0,-1.13,5.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8360,2002-12-15 07:00:00,3.0,20.0,2.0,-1.32,5.39,0.0,-2.0093,117.857,89.3451,0.0,0.131378,1.58983,0.00455767,0.0,1.57306,0.0,0.0,1.50471,0.0,1.48966,1.48965,287.183,-1.28725,36.2677,35.526,35.426,0.0,0.0,35.4255,151.0,0.0,0.0,0.0,35.4255,0.0,540.0,0.0,0.0
8361,2002-12-15 08:00:00,77.0,115.0,61.0,-0.75,5.39,0.0,8.11909,127.209,77.8223,0.0,23.8979,65.3137,0.11698,20.0711,64.6247,0.00324945,16.3172,61.8165,0.00103538,77.3534,77.3539,14912.5,0.950414,12230.7,13807.5,12816.5,0.0,0.0,12812.9,640.061,0.0,0.0,0.0,0.0,12812.9,640.061,12324.7,12319.806640625
8362,2002-12-15 09:00:00,251.0,456.0,118.0,-0.17,4.98,0.0,16.9656,138.031,67.4254,0.0,174.974,130.538,0.381325,170.685,129.161,0.0105924,156.988,123.548,0.00337508,277.734,277.774,53551.9,6.10077,49189.7,53661.7,50325.2,0.0,0.0,50270.9,640.432,0.0,0.0,0.0,0.0,50270.9,640.432,49178.1,49100.5
8363,2002-12-15 10:00:00,308.0,347.0,167.0,0.4,4.98,0.0,23.9778,150.693,58.77,0.0,179.892,180.506,0.467921,179.892,178.602,0.0129978,171.538,170.841,0.00414153,338.959,338.959,65346.1,8.05202,60880.2,65776.3,64092.3,0.0,0.0,64014.0,676.429,0.0,0.0,0.0,0.0,64014.0,676.429,62834.8,62708.8046875
8364,2002-12-15 11:00:00,447.0,617.0,153.0,1.52,4.98,0.0,28.5016,165.205,52.732,0.0,373.086,171.839,0.679093,373.086,170.026,0.0188637,360.934,162.638,0.0060106,518.342,518.343,99927.5,13.2216,95926.9,101103.0,98374.1,0.0,0.0,98189.5,675.956,0.0,0.0,0.0,0.0,98189.5,675.956,96437.3,96139.6171875
8365,2002-12-15 12:00:00,500.0,810.0,97.0,2.63,2.63,0.0,29.9586,180.905,50.2705,0.0,515.812,113.368,0.759612,515.812,112.172,0.0211003,501.252,107.298,0.00672326,602.471,602.472,116144.0,18.5038,112652.0,115963.0,112976.0,0.0,0.0,112724.0,665.683,0.0,0.0,0.0,0.0,112724.0,665.683,110652.0,110260.453125
8366,2002-12-15 13:00:00,480.0,822.0,94.0,3.75,2.63,0.0,28.1281,196.526,51.8994,0.0,505.211,110.615,0.729228,505.211,109.449,0.0202563,489.533,104.693,0.00645433,588.29,588.29,113414.0,19.2502,109827.0,112687.0,109823.0,0.0,0.0,109583.0,662.699,0.0,0.0,0.0,0.0,109583.0,662.699,107551.0,107183.2265625
8367,2002-12-15 14:00:00,394.0,824.0,69.0,4.28,2.63,0.0,23.2846,210.844,57.2692,0.0,444.538,83.3391,0.598575,439.453,82.46,0.0166271,420.788,78.8767,0.00529793,494.673,494.561,95339.2,17.3106,91261.9,94446.1,90392.0,0.0,0.0,90220.0,646.304,0.0,0.0,0.0,0.0,90220.0,646.304,88462.7,88211.421875
8368,2002-12-15 15:00:00,263.0,733.0,61.0,4.82,6.23,0.0,16.0289,223.282,65.461,0.0,303.826,74.1785,0.399556,290.422,73.396,0.0110988,269.979,70.2066,0.00353644,336.787,336.847,64938.6,11.8343,60557.9,64287.8,57309.3,0.0,0.0,57232.7,632.407,0.0,0.0,0.0,0.0,57232.7,632.407,55994.5,55891.703125
8369,2002-12-15 16:00:00,96.0,462.0,39.0,5.36,6.23,0.0,7.00939,233.91,75.5556,0.0,116.512,51.1393,0.145846,71.0111,50.5999,0.00405127,60.3276,48.4011,0.00129087,107.643,107.634,20751.2,7.60129,17644.4,19240.6,16366.8,0.0,0.0,16359.9,612.341,0.0,0.0,0.0,0.0,16359.9,612.341,15727.0,15719.0341796875
8370,2002-12-15 17:00:00,2.0,53.0,1.0,4.97,6.23,0.0,-3.2376,243.12,86.8829,0.0,0.625029,0.897231,0.00303845,0.0,0.887767,0.0,0.0,0.849189,0.0,0.840697,0.8407,162.075,4.98751,11.5857,11.4028,11.3126,0.0,0.0,11.3125,91.0543,0.0,0.0,0.0,11.3125,0.0,540.0,0.0,0.0
8371,2002-12-15 18:00:00,0.0,0.0,0.0,4.59,8.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8372,2002-12-15 19:00:00,0.0,0.0,0.0,4.21,8.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8373,2002-12-15 20:00:00,0.0,0.0,0.0,4.12,8.47,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8374,2002-12-15 21:00:00,0.0,0.0,0.0,4.03,9.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8375,2002-12-15 22:00:00,0.0,0.0,0.0,3.95,9.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8376,2002-12-15 23:00:00,0.0,0.0,0.0,3.98,9.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8377,2002-12-16 00:00:00,0.0,0.0,0.0,4.02,7.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8378,2002-12-16 01:00:00,0.0,0.0,0.0,4.05,7.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8379,2002-12-16 02:00:00,0.0,0.0,0.0,3.77,7.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8380,2002-12-16 03:00:00,0.0,0.0,0.0,3.49,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8381,2002-12-16 04:00:00,0.0,0.0,0.0,3.21,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8382,2002-12-16 05:00:00,0.0,0.0,0.0,3.12,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8383,2002-12-16 06:00:00,0.0,0.0,0.0,3.02,6.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8384,2002-12-16 07:00:00,3.0,26.0,2.0,2.93,6.7,0.0,-2.12493,117.822,89.4649,0.0,0.107355,1.57814,0.00455767,0.0,1.5615,0.0,0.0,1.49364,0.0,1.47871,1.4787,285.062,2.95988,35.7312,35.1196,35.0261,0.0,0.0,35.0256,150.232,0.0,0.0,0.0,35.0256,0.0,540.0,0.0,0.0
8385,2002-12-16 08:00:00,82.0,152.0,61.0,3.03,6.7,0.0,8.00825,127.161,77.9393,0.0,31.4962,67.23,0.124576,25.8866,66.5208,0.00346046,20.9864,63.6301,0.00110261,83.7714,83.7675,16149.5,4.7226,13361.6,14809.6,13639.0,0.0,0.0,13634.8,635.208,0.0,0.0,0.0,0.0,13634.8,635.208,13115.1,13109.646484375
8386,2002-12-16 09:00:00,141.0,73.0,120.0,3.14,3.74,0.0,16.863,137.965,67.5364,0.0,27.661,122.614,0.214211,26.983,121.321,0.0059503,24.8012,116.049,0.00189596,139.443,139.442,26883.2,6.55393,23353.8,25569.4,24570.1,0.0,0.0,24557.6,650.702,0.0,0.0,0.0,0.0,24557.6,650.702,23820.9,23802.71875
8387,2002-12-16 10:00:00,127.0,0.0,127.0,3.24,3.74,0.0,23.8886,150.604,58.8693,0.0,0.0,126.322,0.192942,0.0,124.99,0.00535949,0.0,119.558,0.00170771,118.364,118.365,22819.3,6.1379,19529.6,21450.5,20882.8,0.0,0.0,20873.6,643.609,0.0,0.0,0.0,0.0,20873.6,643.609,20187.6,20174.515625
8388,2002-12-16 11:00:00,155.0,0.0,155.0,4.13,3.74,0.0,28.4321,165.093,52.811,0.0,0.0,154.615,0.23548,0.0,152.984,0.00654111,0.0,146.336,0.00208421,144.875,144.874,27929.5,7.67693,24343.7,26507.1,25801.3,0.0,0.0,25787.4,645.881,0.0,0.0,0.0,0.0,25787.4,645.881,25021.6,25001.552734375
8389,2002-12-16 12:00:00,392.0,325.0,230.0,5.02,1.96,0.0,29.9145,180.776,50.3196,0.0,207.412,251.203,0.595536,207.412,248.553,0.0165427,201.54,237.752,0.00527104,434.904,434.906,83844.3,17.0021,79508.8,82469.4,80492.9,0.0,0.0,80362.1,657.427,0.0,0.0,0.0,0.0,80362.1,657.427,78826.0,78627.390625
8390,2002-12-16 13:00:00,405.0,530.0,156.0,5.91,1.96,0.0,28.1119,196.391,51.9138,0.0,325.968,177.33,0.615286,325.968,175.459,0.0170913,315.845,167.835,0.00544584,478.848,478.848,92315.5,19.1028,88133.6,90532.4,88075.5,0.0,0.0,87918.2,656.159,0.0,0.0,0.0,0.0,87918.2,656.159,86247.8,86011.109375
8391,2002-12-16 14:00:00,364.0,669.0,100.0,6.04,1.96,0.0,23.2942,210.713,57.2519,0.0,361.131,119.051,0.552998,357.0,117.795,0.0153611,341.853,112.676,0.00489453,449.988,450.057,86763.4,18.4395,82499.7,84983.1,81584.1,0.0,0.0,81440.1,637.519,0.0,0.0,0.0,0.0,81440.1,637.519,79793.1,79587.546875
8392,2002-12-16 15:00:00,247.0,497.0,110.0,6.17,0.38,0.0,16.0597,223.161,65.419,0.0,206.005,127.742,0.375248,196.916,126.395,0.0104236,183.093,120.902,0.00332129,300.959,300.833,57997.2,15.3875,53605.4,56044.2,50375.0,0.0,0.0,50315.4,625.101,0.0,0.0,0.0,0.0,50315.4,625.101,49168.3,49089.8515625
8393,2002-12-16 16:00:00,49.0,49.0,43.0,6.3,0.38,0.0,7.05651,233.799,75.4957,0.0,12.2323,48.2684,0.074442,7.44197,47.7592,0.00206783,6.32836,45.6839,0.00065888,51.4927,51.4908,9926.67,7.87766,7755.01,8489.54,8179.62,0.0,0.0,8178.02,605.664,0.0,0.0,0.0,0.0,8178.02,605.664,7811.95,7809.998046875
8394,2002-12-16 17:00:00,1.0,6.0,1.0,5.75,0.38,0.0,-3.17849,243.016,86.8103,0.0,0.0,1.00882,0.00151922,0.0,0.998177,0.0,0.0,0.954801,0.0,0.945253,0.945255,182.227,5.77896,14.638,14.4163,14.3373,0.0,0.0,14.3371,100.589,0.0,0.0,0.0,14.3371,0.0,540.0,0.0,0.0
8395,2002-12-16 18:00:00,0.0,0.0,0.0,5.2,0.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8396,2002-12-16 19:00:00,0.0,0.0,0.0,4.65,0.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8397,2002-12-16 20:00:00,0.0,0.0,0.0,4.35,0.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8398,2002-12-16 21:00:00,0.0,0.0,0.0,4.04,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8399,2002-12-16 22:00:00,0.0,0.0,0.0,3.74,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8400,2002-12-16 23:00:00,0.0,0.0,0.0,4.16,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8401,2002-12-17 00:00:00,0.0,0.0,0.0,4.57,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8402,2002-12-17 01:00:00,0.0,0.0,0.0,4.98,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8403,2002-12-17 02:00:00,0.0,0.0,0.0,5.2,3.92,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8404,2002-12-17 03:00:00,0.0,0.0,0.0,5.42,4.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8405,2002-12-17 04:00:00,0.0,0.0,0.0,5.64,4.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8406,2002-12-17 05:00:00,0.0,0.0,0.0,5.93,4.37,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8407,2002-12-17 06:00:00,0.0,0.0,0.0,6.21,5.22,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8408,2002-12-17 07:00:00,1.0,0.0,1.0,6.5,5.22,0.0,-2.23628,117.782,89.5815,0.0,0.0,1.05945,0.00151922,0.0,1.04828,0.0,0.0,1.00272,0.0,0.992697,0.992688,191.372,6.52206,16.1396,15.9049,15.8542,0.0,0.0,15.854,102.855,0.0,0.0,0.0,15.854,0.0,540.0,0.0,0.0
8409,2002-12-17 08:00:00,34.0,0.0,34.0,6.85,5.22,0.0,7.90239,127.108,78.0523,0.0,0.0,33.2957,0.0516536,0.0,32.9444,0.00143482,0.0,31.5128,0.000457182,31.1982,31.1984,6014.69,7.54341,4363.99,4791.52,4681.18,0.0,0.0,4680.61,580.064,0.0,0.0,0.0,0.0,4680.61,580.064,4446.68,4446.0498046875
8410,2002-12-17 09:00:00,67.0,0.0,67.0,7.21,4.48,0.0,16.7662,137.893,67.6425,0.0,0.0,65.7855,0.101788,0.0,65.0915,0.00282745,0.0,62.263,0.000900917,61.6412,61.6411,11883.5,8.64766,9493.25,10344.5,10116.1,0.0,0.0,10113.7,606.528,0.0,0.0,0.0,0.0,10113.7,606.528,9674.66,9671.66796875
8411,2002-12-17 10:00:00,68.0,0.0,68.0,7.56,4.48,0.0,23.806,150.512,58.9627,0.0,0.0,66.385,0.103307,0.0,65.6847,0.00286965,0.0,62.8304,0.000914364,62.203,62.203,11991.8,9.01076,9590.44,10430.9,10140.5,0.0,0.0,10138.0,607.585,0.0,0.0,0.0,0.0,10138.0,607.585,9699.3,9696.298828125
8412,2002-12-17 11:00:00,81.0,0.0,81.0,8.34,4.48,0.0,28.3698,164.979,52.883,0.0,0.0,79.2409,0.123057,0.0,78.405,0.00341826,0.0,74.9979,0.00108917,74.249,74.248,14314.3,10.0717,11683.2,12629.2,12318.5,0.0,0.0,12315.0,610.394,0.0,0.0,0.0,0.0,12315.0,610.394,11803.0,11798.5595703125
8413,2002-12-17 12:00:00,98.0,0.0,98.0,9.12,4.24,0.0,29.8781,180.647,50.3612,0.0,0.0,96.255,0.148884,0.0,95.2396,0.00413567,0.0,91.101,0.00131776,90.1913,90.1912,17388.0,11.2568,14489.8,15555.6,15159.6,0.0,0.0,15154.3,614.515,0.0,0.0,0.0,0.0,15154.3,614.515,14558.4,14551.6708984375
8414,2002-12-17 13:00:00,207.0,24.0,196.0,9.9,4.24,0.0,28.1032,196.258,51.9208,0.0,14.4021,198.445,0.31448,14.4021,196.352,0.00873554,13.9546,187.82,0.00278343,199.759,199.758,38510.5,14.6327,34478.5,36267.6,35361.8,0.0,0.0,35334.8,636.088,0.0,0.0,0.0,0.0,35334.8,636.088,34448.9,34411.05859375
8415,2002-12-17 14:00:00,192.0,30.0,180.0,10.17,4.24,0.0,23.3109,210.586,57.2277,0.0,16.4147,183.991,0.291691,16.227,182.05,0.00810253,15.5394,174.139,0.00258173,187.784,187.789,36203.0,14.6191,32252.0,33938.4,32934.3,0.0,0.0,32910.8,635.468,0.0,0.0,0.0,0.0,32910.8,635.468,32044.0,32011.123046875
8416,2002-12-17 15:00:00,97.0,1.0,97.0,10.43,4.9,0.0,16.0971,223.045,65.3709,0.0,0.0,97.8422,0.147365,0.0,96.8101,0.00409347,0.0,92.6032,0.00130431,91.6785,91.677,17673.6,12.5104,14752.5,15738.2,15398.3,0.0,0.0,15392.8,610.975,0.0,0.0,0.0,0.0,15392.8,610.975,14784.1,14777.1083984375
8417,2002-12-17 16:00:00,35.0,0.0,35.0,10.7,4.9,0.0,7.10958,233.693,75.4306,0.0,0.0,34.749,0.0531729,0.0,34.3825,0.00147702,0.0,32.8884,0.000470628,32.56,32.5598,6277.03,11.4389,4586.61,4937.17,4822.5,0.0,0.0,4821.87,569.203,0.0,0.0,0.0,0.0,4821.87,569.203,4575.3,4574.6357421875
8418,2002-12-17 17:00:00,1.0,0.0,1.0,10.17,4.9,0.0,-3.11397,242.917,86.7331,0.0,0.0,1.00737,0.00151922,0.0,0.996741,0.0,0.0,0.953428,0.0,0.943893,0.943888,181.968,10.1914,14.5927,14.4227,14.3565,0.0,0.0,14.3564,100.005,0.0,0.0,0.0,14.3564,0.0,540.0,0.0,0.0
8419,2002-12-17 18:00:00,0.0,0.0,0.0,9.64,5.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8420,2002-12-17 19:00:00,0.0,0.0,0.0,9.12,5.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8421,2002-12-17 20:00:00,0.0,0.0,0.0,8.67,5.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8422,2002-12-17 21:00:00,0.0,0.0,0.0,8.23,7.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8423,2002-12-17 22:00:00,0.0,0.0,0.0,7.78,7.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8424,2002-12-17 23:00:00,0.0,0.0,0.0,7.93,7.03,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8425,2002-12-18 00:00:00,0.0,0.0,0.0,8.08,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8426,2002-12-18 01:00:00,0.0,0.0,0.0,8.23,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8427,2002-12-18 02:00:00,0.0,0.0,0.0,7.68,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8428,2002-12-18 03:00:00,0.0,0.0,0.0,7.13,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8429,2002-12-18 04:00:00,0.0,0.0,0.0,6.58,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8430,2002-12-18 05:00:00,0.0,0.0,0.0,6.2,6.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8431,2002-12-18 06:00:00,0.0,0.0,0.0,5.81,8.7,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8432,2002-12-18 07:00:00,3.0,39.0,2.0,5.42,8.7,0.0,-2.34325,117.734,89.6948,0.0,0.0612238,1.55585,0.00455767,0.0,1.53944,0.0,0.0,1.47254,0.0,1.45781,1.45781,281.046,5.44596,34.7399,34.2132,34.1178,0.0,0.0,34.1174,147.995,0.0,0.0,0.0,34.1174,0.0,540.0,0.0,0.0
8433,2002-12-18 08:00:00,85.0,245.0,51.0,5.83,8.7,0.0,7.80159,127.048,78.1614,0.0,51.3861,58.322,0.129134,41.8982,57.7068,0.00358706,33.7818,55.1991,0.00114295,88.0922,88.0474,16973.4,7.39806,14128.4,15451.4,13754.2,0.0,0.0,13749.6,613.045,0.0,0.0,0.0,0.0,13749.6,613.045,13194.8,13189.1875
8434,2002-12-18 09:00:00,256.0,488.0,116.0,6.23,7.02,0.0,16.6752,137.817,67.7436,0.0,184.791,128.415,0.388922,180.262,127.061,0.0108034,165.478,121.539,0.00344231,284.151,284.246,54800.6,11.8575,50423.9,53615.4,50422.8,0.0,0.0,50366.4,629.763,0.0,0.0,0.0,0.0,50366.4,629.763,49234.4,49156.7734375
8435,2002-12-18 10:00:00,282.0,249.0,182.0,6.63,7.02,0.0,23.7299,150.415,59.05,0.0,127.797,196.904,0.428421,127.797,194.827,0.0119006,121.763,186.36,0.00379192,305.045,305.048,58807.7,12.6693,54372.3,57595.5,56140.3,0.0,0.0,56076.6,658.197,0.0,0.0,0.0,0.0,56076.6,658.197,54963.8,54867.76171875
8436,2002-12-18 11:00:00,449.0,630.0,151.0,7.89,7.02,0.0,28.3148,164.862,52.9481,0.0,378.559,171.368,0.682132,378.559,169.56,0.0189481,366.073,162.192,0.00603749,522.989,522.988,100825.0,18.2441,96847.8,99849.9,97426.9,0.0,0.0,97237.7,661.305,0.0,0.0,0.0,0.0,97237.7,661.305,95427.5,95137.015625
8437,2002-12-18 12:00:00,431.0,539.0,164.0,9.16,6.22,0.0,29.8492,180.516,50.3954,0.0,341.978,185.164,0.654786,341.978,183.211,0.0181885,332.255,175.25,0.00579545,502.435,502.435,96861.0,19.6291,92783.0,95075.7,92536.9,0.0,0.0,92363.4,655.749,0.0,0.0,0.0,0.0,92363.4,655.749,90615.2,90350.7734375
8438,2002-12-18 13:00:00,386.0,384.0,206.0,10.42,6.22,0.0,28.1019,196.126,51.9204,0.0,235.682,226.16,0.586421,235.682,223.774,0.0162895,228.36,214.05,0.00519036,437.991,437.991,84437.2,19.5463,80110.9,82146.9,79900.2,0.0,0.0,79769.0,651.283,0.0,0.0,0.0,0.0,79769.0,651.283,78214.4,78019.4140625
8439,2002-12-18 14:00:00,174.0,37.0,159.0,10.58,6.22,0.0,23.3347,210.462,57.1967,0.0,20.5159,163.3,0.264345,20.2812,161.577,0.00734292,19.4235,154.556,0.00233969,172.242,172.241,33205.4,14.1689,29372.5,30987.0,30072.4,0.0,0.0,30052.8,634.532,0.0,0.0,0.0,0.0,30052.8,634.532,29208.3,29180.931640625
8440,2002-12-18 15:00:00,107.0,17.0,102.0,10.74,7.94,0.0,16.141,222.933,65.3168,0.0,7.51074,103.263,0.162557,7.17938,102.174,0.00451547,6.67875,97.7337,0.00143878,103.37,103.368,19928.0,12.6707,16835.6,17935.5,17407.9,0.0,0.0,17400.9,617.879,0.0,0.0,0.0,0.0,17400.9,617.879,16747.5,16738.47265625
8441,2002-12-18 16:00:00,91.0,227.0,62.0,10.9,7.94,0.0,7.16854,233.591,75.3602,0.0,58.7355,74.9851,0.138249,35.7339,74.1941,0.00384026,30.4514,70.97,0.00122363,100.408,100.361,19348.3,12.7745,16308.9,17364.5,15831.8,0.0,0.0,15825.5,598.809,0.0,0.0,0.0,0.0,15825.5,598.809,15184.1,15176.6875
8442,2002-12-18 17:00:00,2.0,28.0,1.0,10.39,7.94,0.0,-3.04412,242.824,86.6515,0.0,0.671377,0.916566,0.00303845,0.0,0.906898,0.0,0.0,0.867489,0.0,0.858814,0.858818,165.564,10.406,12.0884,11.9493,11.8891,0.0,0.0,11.889,91.1688,0.0,0.0,0.0,11.889,0.0,540.0,0.0,0.0
8443,2002-12-18 18:00:00,0.0,0.0,0.0,9.89,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8444,2002-12-18 19:00:00,0.0,0.0,0.0,9.38,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8445,2002-12-18 20:00:00,0.0,0.0,0.0,8.93,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8446,2002-12-18 21:00:00,0.0,0.0,0.0,8.49,8.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8447,2002-12-18 22:00:00,0.0,0.0,0.0,8.04,8.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8448,2002-12-18 23:00:00,0.0,0.0,0.0,8.29,8.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8449,2002-12-19 00:00:00,0.0,0.0,0.0,8.54,8.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8450,2002-12-19 01:00:00,0.0,0.0,0.0,8.78,8.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8451,2002-12-19 02:00:00,0.0,0.0,0.0,8.67,8.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8452,2002-12-19 03:00:00,0.0,0.0,0.0,8.57,7.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8453,2002-12-19 04:00:00,0.0,0.0,0.0,8.46,7.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8454,2002-12-19 05:00:00,0.0,0.0,0.0,8.27,7.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8455,2002-12-19 06:00:00,0.0,0.0,0.0,8.07,6.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8456,2002-12-19 07:00:00,2.0,4.0,2.0,7.88,6.67,0.0,-2.44574,117.681,89.8048,0.0,0.0,2.09745,0.00303845,0.0,2.07533,0.0,0.0,1.98514,0.0,1.96529,1.96528,378.884,7.91979,62.9519,62.1571,61.9812,0.0,0.0,61.9804,200.305,0.0,0.0,0.0,61.9804,0.0,540.0,0.0,0.0
8457,2002-12-19 08:00:00,55.0,29.0,51.0,7.88,6.67,0.0,7.70594,126.983,78.2662,0.0,6.06656,50.7995,0.0835574,4.94643,50.2636,0.00232104,3.9776,48.0794,0.000739559,51.5372,51.5345,9934.96,8.9233,7761.86,8452.98,8186.22,0.0,0.0,8184.58,598.95,0.0,0.0,0.0,0.0,8184.58,598.95,7812.15,7810.2041015625
8458,2002-12-19 09:00:00,218.0,362.0,115.0,7.88,6.64,0.0,16.5902,137.735,67.8397,0.0,136.071,127.354,0.331191,132.736,126.01,0.00919975,121.778,120.535,0.00293134,239.892,239.884,46247.1,12.7457,42011.0,44535.4,41840.7,0.0,0.0,41800.5,620.267,0.0,0.0,0.0,0.0,41800.5,620.267,40770.8,40717.79296875
8459,2002-12-19 10:00:00,380.0,574.0,150.0,7.87,6.64,0.0,23.6605,150.314,59.1313,0.0,294.048,166.658,0.577305,294.048,164.9,0.0160363,280.095,157.734,0.00510968,433.456,433.453,83563.2,16.662,79223.2,82302.3,80457.2,0.0,0.0,80326.3,656.766,0.0,0.0,0.0,0.0,80326.3,656.766,78787.6,78588.7890625
8460,2002-12-19 11:00:00,301.0,173.0,219.0,8.79,6.64,0.0,28.267,164.742,53.0062,0.0,104.188,232.846,0.457287,104.188,230.39,0.0127024,100.74,220.378,0.0040474,317.912,317.911,61285.8,15.2384,56833.7,59495.0,58115.2,0.0,0.0,58045.8,651.698,0.0,0.0,0.0,0.0,58045.8,651.698,56872.6,56769.21484375
8461,2002-12-19 12:00:00,340.0,197.0,242.0,9.71,9.31,0.0,29.8279,180.386,50.422,0.0,125.531,258.915,0.516536,125.531,256.184,0.0143482,121.956,245.051,0.00457182,363.342,363.342,70045.5,15.9402,65584.2,68400.1,66676.8,0.0,0.0,66586.0,653.998,0.0,0.0,0.0,0.0,66586.0,653.998,65269.3,65133.37109375
8462,2002-12-19 13:00:00,469.0,639.0,169.0,10.63,9.31,0.0,28.1082,195.995,51.9126,0.0,392.792,191.449,0.712516,392.792,189.429,0.0197921,380.593,181.197,0.00630642,556.179,556.18,107224.0,20.1668,103432.0,105714.0,103269.0,0.0,0.0,103053.0,656.492,0.0,0.0,0.0,0.0,103053.0,656.492,101109.0,100783.125
8463,2002-12-19 14:00:00,286.0,286.0,173.0,10.66,9.31,0.0,23.3655,210.341,57.1588,0.0,154.518,191.387,0.434498,152.751,189.368,0.0120694,146.305,181.139,0.00384571,324.174,324.166,62492.3,16.2185,58039.5,60476.6,57772.0,0.0,0.0,57700.1,640.379,0.0,0.0,0.0,0.0,57700.1,640.379,56489.7,56386.96875
8464,2002-12-19 15:00:00,180.0,206.0,123.0,10.69,7.78,0.0,16.1913,222.825,65.2567,0.0,85.5582,138.377,0.27346,81.7836,136.917,0.00759612,76.103,130.967,0.00242037,205.002,205.004,39521.2,14.5578,35464.5,37309.8,34446.9,0.0,0.0,34419.5,622.852,0.0,0.0,0.0,0.0,34419.5,622.852,33510.8,33475.06640625
8465,2002-12-19 16:00:00,28.0,0.0,28.0,10.72,7.78,0.0,7.23333,233.495,75.2846,0.0,0.0,27.1057,0.0425383,0.0,26.8198,0.00118162,0.0,25.6543,0.000376503,25.3982,25.3979,4896.29,11.1992,3424.66,3690.61,3615.32,0.0,0.0,3614.95,556.802,0.0,0.0,0.0,0.0,3614.95,556.802,3421.84,3421.46630859375
8466,2002-12-19 17:00:00,1.0,0.0,1.0,10.83,7.78,0.0,-2.96901,242.737,86.5653,0.0,0.0,1.00422,0.00151922,0.0,0.993625,0.0,0.0,0.950447,0.0,0.940943,0.940941,181.399,10.8478,14.5033,14.3418,14.2706,0.0,0.0,14.2704,99.9982,0.0,0.0,0.0,14.2704,0.0,540.0,0.0,0.0
8467,2002-12-19 18:00:00,0.0,0.0,0.0,10.94,9.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8468,2002-12-19 19:00:00,0.0,0.0,0.0,11.05,9.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8469,2002-12-19 20:00:00,0.0,0.0,0.0,11.26,9.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8470,2002-12-19 21:00:00,0.0,0.0,0.0,11.47,8.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8471,2002-12-19 22:00:00,0.0,0.0,0.0,11.68,8.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8472,2002-12-19 23:00:00,0.0,0.0,0.0,11.59,8.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8473,2002-12-20 00:00:00,0.0,0.0,0.0,11.49,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8474,2002-12-20 01:00:00,0.0,0.0,0.0,11.4,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8475,2002-12-20 02:00:00,0.0,0.0,0.0,10.38,7.8,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8476,2002-12-20 03:00:00,0.0,0.0,0.0,9.36,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8477,2002-12-20 04:00:00,0.0,0.0,0.0,8.34,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8478,2002-12-20 05:00:00,0.0,0.0,0.0,6.74,5.2,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8479,2002-12-20 06:00:00,0.0,0.0,0.0,5.15,9.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8480,2002-12-20 07:00:00,1.0,0.0,1.0,3.55,9.52,0.0,-2.54366,117.621,89.9114,0.0,0.0,1.06583,0.00151922,0.0,1.05459,0.0,0.0,1.00876,0.0,0.998671,0.99867,192.527,3.5669,16.3351,16.0594,16.0079,0.0,0.0,16.0077,103.312,0.0,0.0,0.0,16.0077,0.0,540.0,0.0,0.0
8481,2002-12-20 08:00:00,49.0,1.0,49.0,3.23,9.52,0.0,7.61552,126.911,78.3668,0.0,0.0,49.2737,0.074442,0.0,48.7539,0.00206783,0.0,46.6353,0.00065888,46.1697,46.1693,8900.68,4.01146,6852.33,7649.36,7480.24,0.0,0.0,7478.92,608.415,0.0,0.0,0.0,0.0,7478.92,608.415,7143.12,7141.4921875
8482,2002-12-20 09:00:00,51.0,0.0,51.0,2.9,5.12,0.0,16.5111,137.649,67.9305,0.0,0.0,49.6813,0.0774805,0.0,49.1573,0.00215224,0.0,47.0211,0.000685773,46.5516,46.5516,8974.4,3.94139,6916.85,7723.59,7530.05,0.0,0.0,7528.72,609.962,0.0,0.0,0.0,0.0,7528.72,609.962,7192.22,7190.56689453125
8483,2002-12-20 10:00:00,226.0,121.0,178.0,2.58,5.12,0.0,23.5979,150.209,59.2064,0.0,61.3852,188.339,0.343345,61.3852,186.352,0.00953736,58.4592,178.254,0.00303891,234.349,234.35,45178.8,7.82254,40956.7,44412.0,43387.4,0.0,0.0,43349.8,661.349,0.0,0.0,0.0,0.0,43349.8,661.349,42426.9,42369.50390625
8484,2002-12-20 11:00:00,329.0,219.0,226.0,3.22,5.12,0.0,28.2266,164.621,53.0573,0.0,130.888,240.592,0.499825,130.888,238.054,0.013884,126.543,227.71,0.00442391,350.715,350.713,67611.5,11.0657,63145.6,67316.8,65592.2,0.0,0.0,65508.0,668.002,0.0,0.0,0.0,0.0,65508.0,668.002,64268.2,64136.375
8485,2002-12-20 12:00:00,303.0,126.0,241.0,3.87,9.64,0.0,29.8142,180.255,50.4411,0.0,79.4187,257.801,0.460325,79.4187,255.082,0.0127868,77.1545,243.997,0.0040743,317.944,317.943,61295.6,9.21183,56843.5,61131.8,59551.7,0.0,0.0,59483.0,671.612,0.0,0.0,0.0,0.0,59483.0,671.612,58361.7,58253.15625
8486,2002-12-20 13:00:00,406.0,456.0,192.0,4.52,9.64,0.0,28.1219,195.866,51.8974,0.0,280.161,216.153,0.616805,280.161,213.873,0.0171335,271.468,204.579,0.00545929,471.292,471.293,90856.9,12.4383,86643.8,91671.7,89601.1,0.0,0.0,89446.5,672.833,0.0,0.0,0.0,0.0,89446.5,672.833,87830.5,87584.2890625
8487,2002-12-20 14:00:00,400.0,694.0,125.0,4.63,9.64,0.0,23.4033,210.223,57.1142,0.0,375.919,145.504,0.60769,371.619,143.969,0.0168803,355.979,137.713,0.00537861,488.76,488.829,94236.6,12.8429,90121.6,95148.4,90964.2,0.0,0.0,90794.5,654.079,0.0,0.0,0.0,0.0,90794.5,654.079,89062.4,88805.75
8488,2002-12-20 15:00:00,241.0,595.0,75.0,4.74,10.44,0.0,16.2481,222.721,65.1906,0.0,248.944,91.1762,0.366133,237.961,90.2144,0.0101704,221.503,86.2941,0.00324061,304.723,304.675,58737.1,9.61403,54360.4,58337.7,52289.6,0.0,0.0,52227.7,639.449,0.0,0.0,0.0,0.0,52227.7,639.449,51102.4,51016.984375
8489,2002-12-20 16:00:00,94.0,402.0,42.0,4.85,10.44,0.0,7.30387,233.405,75.204,0.0,104.456,54.2909,0.142807,63.7775,53.7182,0.00396686,54.4795,51.3839,0.00126397,104.806,104.861,20216.5,6.52751,17139.8,18794.4,16116.4,0.0,0.0,16109.8,613.756,0.0,0.0,0.0,0.0,16109.8,613.756,15485.8,15478.0732421875
8490,2002-12-20 17:00:00,2.0,52.0,1.0,4.19,10.44,0.0,-2.88872,242.655,86.4749,0.0,0.706738,0.931389,0.00303845,0.0,0.921564,0.0,0.0,0.881517,0.0,0.872702,0.872702,168.246,4.20396,12.483,12.2781,12.1905,0.0,0.0,12.1904,94.0091,0.0,0.0,0.0,12.1904,0.0,540.0,0.0,0.0
8491,2002-12-20 18:00:00,0.0,0.0,0.0,3.53,8.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8492,2002-12-20 19:00:00,0.0,0.0,0.0,2.87,8.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8493,2002-12-20 20:00:00,0.0,0.0,0.0,2.6,8.46,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8494,2002-12-20 21:00:00,0.0,0.0,0.0,2.34,11.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8495,2002-12-20 22:00:00,0.0,0.0,0.0,2.08,11.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8496,2002-12-20 23:00:00,0.0,0.0,0.0,1.73,11.71,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8497,2002-12-21 00:00:00,0.0,0.0,0.0,1.39,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8498,2002-12-21 01:00:00,0.0,0.0,0.0,1.05,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8499,2002-12-21 02:00:00,0.0,0.0,0.0,0.68,7.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
