hour_index,timestamp,global_horizontal_irradiance,direct_normal_irradiance,diffuse_horizontal_irradiance,dry_bulb_temperature,windspeed,albedo,solar_altitude_angle,solar_azimuth_angle,solar_incident_angle,horizon_elevation_angle,poa_direct_irradiance,poa_diffuse_irradiance,poa_reflected_irradiance,shaded_direct_irradiance,shaded_diffuse_irradiance,shaded_reflected_irradiance,effective_direct_irradiance,effective_diffuse_irradiance,effective_reflected_irradiance,soiled_irradiance,total_irradiance,nameplate_power,avg_cell_temp,module_irradiance_derated_power,module_mpp_power,module_power,optimizer_input_power,optimizer_output_power,optimal_dc_power,optimal_dc_voltage,inverter_overpower_loss,inverter_underpower_loss,inverter_overvoltage_loss,inverter_undervoltage_loss,actual_dc_power,actual_dc_voltage,ac_power,grid_power
8500,2002-12-21 03:00:00,0.0,0.0,0.0,0.31,7.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8501,2002-12-21 04:00:00,0.0,0.0,0.0,-0.07,7.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8502,2002-12-21 05:00:00,0.0,0.0,0.0,0.13,7.95,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8503,2002-12-21 06:00:00,0.0,0.0,0.0,0.33,8.12,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8504,2002-12-21 07:00:00,2.0,31.0,1.0,0.54,8.12,0.0,-2.63692,117.555,90.0,0.0,0.0,0.625569,0.00303845,0.0,0.61897,0.0,0.0,0.592073,0.0,0.586152,0.586156,113.0,0.550825,5.63777,5.52865,5.50821,0.0,0.0,5.50814,61.1397,0.0,0.0,0.0,5.50814,0.0,540.0,0.0,0.0
8505,2002-12-21 08:00:00,85.0,212.0,57.0,0.91,8.12,0.0,7.53041,126.835,78.4631,0.0,42.7307,63.0312,0.129134,34.7711,62.3663,0.00358706,27.8168,59.6562,0.00114295,86.5994,86.5961,16694.7,2.50923,13867.0,15525.7,13951.4,0.0,0.0,13947.0,633.657,0.0,0.0,0.0,0.0,13947.0,633.657,13415.9,13410.1689453125
8506,2002-12-21 09:00:00,258.0,644.0,76.0,1.28,8.79,0.0,16.438,137.557,68.0162,0.0,240.764,87.4395,0.39196,234.863,86.5171,0.0108878,215.236,82.7575,0.0034692,295.017,295.086,56888.9,6.50587,52502.3,57143.6,53919.5,0.0,0.0,53857.5,642.4,0.0,0.0,0.0,0.0,53857.5,642.4,52718.9,52629.7265625
8507,2002-12-21 10:00:00,382.0,762.0,78.0,1.66,8.79,0.0,23.542,150.101,59.2753,0.0,388.857,90.4167,0.580344,388.857,89.4629,0.0161207,370.244,85.5753,0.00513657,451.267,451.267,86998.4,9.65179,82713.2,88590.7,86294.2,0.0,0.0,86154.4,681.647,0.0,0.0,0.0,0.0,86154.4,681.647,84633.9,84405.2109375
8508,2002-12-21 11:00:00,466.0,815.0,82.0,2.76,8.79,0.0,28.1936,164.497,53.1013,0.0,487.995,96.0707,0.707959,487.995,95.0572,0.0196655,471.756,90.9265,0.00626608,557.062,557.061,107392.0,12.6254,103606.0,109443.0,106700.0,0.0,0.0,106485.0,679.067,0.0,0.0,0.0,0.0,106485.0,679.067,104602.0,104253.265625
8509,2002-12-21 12:00:00,510.0,833.0,97.0,3.87,9.98,0.0,29.8081,180.123,50.4526,0.0,529.0,113.356,0.774805,529.0,112.161,0.0215224,513.909,107.287,0.00685773,614.99,614.99,118560.0,13.9889,115157.0,120888.0,117441.0,0.0,0.0,117182.0,681.042,0.0,0.0,0.0,0.0,117182.0,681.042,115123.0,114698.578125
8510,2002-12-21 13:00:00,487.0,875.0,76.0,4.97,9.98,0.0,28.1431,195.739,51.8748,0.0,537.964,90.8838,0.739862,537.964,89.925,0.0205517,521.294,86.0174,0.00654846,601.245,601.245,115909.0,14.8627,112410.0,117572.0,114326.0,0.0,0.0,114076.0,676.136,0.0,0.0,0.0,0.0,114076.0,676.136,112042.0,111642.109375
8511,2002-12-21 14:00:00,392.0,812.0,70.0,5.06,9.98,0.0,23.4482,210.109,57.0629,0.0,439.981,84.4764,0.595536,434.949,83.5853,0.0165427,416.699,79.9531,0.00527104,491.691,491.528,94757.4,13.1475,90665.4,95585.1,91548.8,0.0,0.0,91378.1,657.454,0.0,0.0,0.0,0.0,91378.1,657.454,89653.5,89394.859375
8512,2002-12-21 15:00:00,268.0,738.0,61.0,5.15,8.12,0.0,16.3112,222.622,65.1187,0.0,310.101,74.2605,0.407152,296.42,73.4772,0.0113098,276.015,70.2842,0.00360367,342.84,342.809,66088.6,11.4809,61708.2,65612.7,58342.8,0.0,0.0,58264.5,639.208,0.0,0.0,0.0,0.0,58264.5,639.208,57034.6,56927.9609375
8513,2002-12-21 16:00:00,100.0,454.0,41.0,5.23,8.12,0.0,7.38011,233.319,75.1183,0.0,117.964,53.3345,0.151922,72.0249,52.7719,0.00422007,61.604,50.4787,0.00134465,110.963,110.961,21392.2,7.2792,18240.8,19918.3,16935.4,0.0,0.0,16928.0,610.493,0.0,0.0,0.0,0.0,16928.0,610.493,16275.9,16267.375
8514,2002-12-21 17:00:00,3.0,61.0,1.0,4.85,8.12,0.0,-2.80334,242.579,86.3801,0.0,1.45141,0.95381,0.00455767,0.0,0.943749,0.0,0.0,0.902738,0.0,0.893711,0.893719,172.295,4.86651,13.0876,12.8797,12.7923,0.0,0.0,12.7921,96.1598,0.0,0.0,0.0,12.7921,0.0,540.0,0.0,0.0
8515,2002-12-21 18:00:00,0.0,0.0,0.0,4.47,6.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8516,2002-12-21 19:00:00,0.0,0.0,0.0,4.09,6.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8517,2002-12-21 20:00:00,0.0,0.0,0.0,3.92,6.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8518,2002-12-21 21:00:00,0.0,0.0,0.0,3.76,6.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8519,2002-12-21 22:00:00,0.0,0.0,0.0,3.59,6.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8520,2002-12-21 23:00:00,0.0,0.0,0.0,3.9,6.54,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8521,2002-12-22 00:00:00,0.0,0.0,0.0,4.22,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8522,2002-12-22 01:00:00,0.0,0.0,0.0,4.53,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8523,2002-12-22 02:00:00,0.0,0.0,0.0,4.63,6.43,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8524,2002-12-22 03:00:00,0.0,0.0,0.0,4.72,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8525,2002-12-22 04:00:00,0.0,0.0,0.0,4.82,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8526,2002-12-22 05:00:00,0.0,0.0,0.0,4.46,10.18,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8527,2002-12-22 06:00:00,0.0,0.0,0.0,4.11,9.52,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8528,2002-12-22 07:00:00,2.0,15.0,2.0,3.75,9.52,0.0,-2.72542,117.483,90.0,0.0,0.0,2.10397,0.00303845,0.0,2.08177,0.0,0.0,1.99131,0.0,1.9714,1.97141,380.063,3.78337,63.3633,62.3606,62.1641,0.0,0.0,62.1633,200.64,0.0,0.0,0.0,62.1633,0.0,540.0,0.0,0.0
8529,2002-12-22 08:00:00,68.0,105.0,54.0,4.22,9.52,0.0,7.4507,126.752,78.555,0.0,21.423,57.8766,0.103307,17.3974,57.2661,0.00286965,13.8835,54.7776,0.000914364,67.9754,67.9736,13104.0,5.37052,10593.3,11722.3,10952.3,0.0,0.0,10949.5,619.736,0.0,0.0,0.0,0.0,10949.5,619.736,10495.7,10492.212890625
8530,2002-12-22 09:00:00,91.0,0.0,91.0,4.68,9.4,0.0,16.371,137.461,68.0965,0.0,0.0,90.5304,0.138249,0.0,89.5754,0.00384026,0.0,85.6829,0.00122363,84.8273,84.8272,16353.9,6.12646,13541.5,14910.0,14499.4,0.0,0.0,14494.8,629.684,0.0,0.0,0.0,0.0,14494.8,629.684,13941.5,13935.3203125
8531,2002-12-22 10:00:00,152.0,7.0,149.0,5.14,9.4,0.0,23.4929,149.988,59.338,0.0,3.83788,149.34,0.230922,3.83788,147.765,0.0064145,3.65349,141.344,0.00204387,143.55,143.549,27673.8,7.58779,24101.3,26256.9,25557.2,0.0,0.0,25543.5,646.473,0.0,0.0,0.0,0.0,25543.5,646.473,24782.8,24763.119140625
8532,2002-12-22 11:00:00,276.0,126.0,217.0,6.05,9.4,0.0,28.1679,164.37,53.1382,0.0,74.9768,230.651,0.419306,74.9768,228.218,0.0116474,72.4764,218.301,0.00371124,287.873,287.871,55497.5,10.9587,51095.0,54558.2,53103.5,0.0,0.0,53047.3,661.705,0.0,0.0,0.0,0.0,53047.3,661.705,51990.3,51904.16796875
8533,2002-12-22 12:00:00,403.0,364.0,223.0,6.95,11.72,0.0,29.8096,179.992,50.4566,0.0,230.527,243.493,0.612248,230.527,240.924,0.0170069,223.949,230.455,0.00541895,449.865,449.865,86726.6,13.6115,82437.5,86797.1,84383.7,0.0,0.0,84245.4,670.238,0.0,0.0,0.0,0.0,84245.4,670.238,82702.7,82484.59375
8534,2002-12-22 13:00:00,208.0,35.0,192.0,7.85,11.72,0.0,28.1717,195.614,51.8448,0.0,20.9371,197.966,0.315999,20.9371,195.878,0.00877774,20.2894,187.366,0.00279688,205.581,205.582,39633.3,10.8942,35565.1,38063.8,37037.2,0.0,0.0,37008.8,649.419,0.0,0.0,0.0,0.0,37008.8,649.419,36149.3,36107.48046875
8535,2002-12-22 14:00:00,311.0,350.0,172.0,7.57,11.72,0.0,23.5,209.998,57.0049,0.0,189.831,190.216,0.472479,187.66,188.21,0.0131244,179.813,180.031,0.00418187,356.25,356.152,68658.9,12.8438,64200.2,67895.5,64688.6,0.0,0.0,64600.0,644.271,0.0,0.0,0.0,0.0,64600.0,644.271,63277.4,63147.9921875
8536,2002-12-22 15:00:00,263.0,603.0,93.0,7.29,9.3,0.0,16.3806,222.528,65.0409,0.0,254.365,109.908,0.399556,243.143,108.749,0.0110988,226.49,104.023,0.00353644,327.211,327.28,63093.5,12.9054,58689.5,62041.9,55726.0,0.0,0.0,55654.4,632.325,0.0,0.0,0.0,0.0,55654.4,632.325,54444.8,54348.015625
8537,2002-12-22 16:00:00,104.0,491.0,40.0,7.01,9.3,0.0,7.46197,233.239,75.0276,0.0,127.318,52.3489,0.157999,77.7363,51.7967,0.00438887,66.5785,49.5459,0.00139844,114.965,114.968,22163.8,8.98258,18967.0,20540.1,17301.7,0.0,0.0,17293.7,608.447,0.0,0.0,0.0,0.0,17293.7,608.447,16628.5,16619.5703125
8538,2002-12-22 17:00:00,3.0,68.0,1.0,5.98,9.3,0.0,-2.71294,242.51,86.2813,0.0,1.49101,0.962239,0.00455767,0.0,0.952089,0.0,0.0,0.910716,0.0,0.901609,0.901608,173.818,5.99547,13.3215,13.122,13.0364,0.0,0.0,13.0362,96.7404,0.0,0.0,0.0,13.0362,0.0,540.0,0.0,0.0
8539,2002-12-22 18:00:00,0.0,0.0,0.0,4.95,7.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8540,2002-12-22 19:00:00,0.0,0.0,0.0,3.92,7.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8541,2002-12-22 20:00:00,0.0,0.0,0.0,3.19,7.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8542,2002-12-22 21:00:00,0.0,0.0,0.0,2.47,7.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8543,2002-12-22 22:00:00,0.0,0.0,0.0,1.74,7.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8544,2002-12-22 23:00:00,0.0,0.0,0.0,1.15,7.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8545,2002-12-23 00:00:00,0.0,0.0,0.0,0.55,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8546,2002-12-23 01:00:00,0.0,0.0,0.0,-0.05,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8547,2002-12-23 02:00:00,0.0,0.0,0.0,-0.45,3.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8548,2002-12-23 03:00:00,0.0,0.0,0.0,-0.85,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8549,2002-12-23 04:00:00,0.0,0.0,0.0,-1.25,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8550,2002-12-23 05:00:00,0.0,0.0,0.0,-1.3,5.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8551,2002-12-23 06:00:00,0.0,0.0,0.0,-1.34,5.42,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8552,2002-12-23 07:00:00,2.0,39.0,1.0,-1.39,5.42,0.0,-2.80907,117.405,90.0,0.0,0.0,0.626822,0.00303845,0.0,0.620209,0.0,0.0,0.593258,0.0,0.587326,0.587329,113.227,-1.37711,5.66048,5.54228,5.52225,0.0,0.0,5.52218,61.1272,0.0,0.0,0.0,5.52218,0.0,540.0,0.0,0.0
8553,2002-12-23 08:00:00,81.0,283.0,44.0,-1.16,5.42,0.0,7.37646,126.664,78.6423,0.0,56.754,50.8083,0.123057,45.9967,50.2723,0.00341826,36.6183,48.0878,0.00108917,83.8601,83.894,16172.8,0.680602,13402.2,15130.2,12983.2,0.0,0.0,12979.3,636.534,0.0,0.0,0.0,0.0,12979.3,636.534,12481.8,12476.80859375
8554,2002-12-23 09:00:00,235.0,471.0,103.0,-0.93,2.86,0.0,16.3103,137.36,68.1715,0.0,174.768,114.644,0.357018,170.484,113.435,0.00991716,156.084,108.506,0.00315993,261.946,261.935,50498.2,5.86685,46183.6,50456.1,47526.2,0.0,0.0,47477.7,639.97,0.0,0.0,0.0,0.0,47477.7,639.97,46423.1,46354.0625
8555,2002-12-23 10:00:00,301.0,350.0,162.0,-0.7,2.86,0.0,23.4507,149.872,59.3943,0.0,177.828,175.119,0.457287,177.828,173.272,0.0127024,169.256,165.742,0.0040474,331.652,331.653,63937.9,7.90591,59475.6,64307.5,62388.7,0.0,0.0,62314.3,676.86,0.0,0.0,0.0,0.0,62314.3,676.86,61165.4,61045.9453125
8556,2002-12-23 11:00:00,449.0,643.0,147.0,0.57,2.86,0.0,28.1497,164.242,53.168,0.0,383.742,167.155,0.682132,383.742,165.392,0.0189481,370.922,158.205,0.00603749,523.842,523.841,100986.0,14.1629,97013.7,101826.0,99251.0,0.0,0.0,99061.1,672.682,0.0,0.0,0.0,0.0,99061.1,672.682,97276.3,96975.703125
8557,2002-12-23 12:00:00,397.0,369.0,214.0,1.84,4.56,0.0,29.8188,179.86,50.4531,0.0,234.321,233.575,0.603132,234.321,231.111,0.0167537,227.636,221.069,0.00533827,444.223,444.222,85641.5,12.1466,81333.4,86185.7,83949.2,0.0,0.0,83814.0,674.159,0.0,0.0,0.0,0.0,83814.0,674.159,82297.1,82081.21875
8558,2002-12-23 13:00:00,431.0,620.0,139.0,3.1,4.56,0.0,28.2078,195.49,51.8074,0.0,381.969,161.153,0.654786,381.969,159.453,0.0181885,370.179,152.524,0.00579545,517.482,517.482,99765.5,15.1063,95761.8,100104.0,97402.4,0.0,0.0,97218.6,670.831,0.0,0.0,0.0,0.0,97218.6,670.831,95457.6,95165.890625
8559,2002-12-23 14:00:00,346.0,586.0,112.0,3.74,4.56,0.0,23.5587,209.891,56.9401,0.0,319.375,131.969,0.525652,315.722,130.577,0.0146014,302.57,124.902,0.0046525,423.202,423.236,81592.5,13.5597,77246.5,81346.5,77547.9,0.0,0.0,77422.6,649.535,0.0,0.0,0.0,0.0,77422.6,649.535,75898.3,75712.078125
8560,2002-12-23 15:00:00,242.0,612.0,69.0,4.38,3.49,0.0,16.4562,222.438,64.9574,0.0,258.504,84.6951,0.367652,247.099,83.8017,0.0102126,230.266,80.1601,0.00325406,307.326,307.115,59206.8,12.0239,54830.9,58192.9,52051.3,0.0,0.0,51988.6,631.339,0.0,0.0,0.0,0.0,51988.6,631.339,50836.7,50751.96875
8561,2002-12-23 16:00:00,90.0,346.0,44.0,5.02,3.49,0.0,7.54938,233.164,74.9321,0.0,91.0203,56.3815,0.13673,55.5739,55.7867,0.00379806,47.6638,53.3625,0.00121019,100.017,100.076,19293.5,7.51083,16277.0,17769.9,15356.6,0.0,0.0,15350.6,607.64,0.0,0.0,0.0,0.0,15350.6,607.64,14738.6,14731.6015625
8562,2002-12-23 17:00:00,3.0,49.0,2.0,4.51,3.49,0.0,-2.61761,242.446,86.1783,0.0,0.766116,1.93452,0.00455767,0.0,1.91412,0.0,0.0,1.83094,0.0,1.81263,1.81263,349.451,4.55512,53.602,52.7713,52.6226,0.0,0.0,52.6219,184.475,0.0,0.0,0.0,52.6219,0.0,540.0,0.0,0.0
8563,2002-12-23 18:00:00,0.0,0.0,0.0,4.0,2.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8564,2002-12-23 19:00:00,0.0,0.0,0.0,3.49,2.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8565,2002-12-23 20:00:00,0.0,0.0,0.0,3.4,2.67,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8566,2002-12-23 21:00:00,0.0,0.0,0.0,3.31,2.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8567,2002-12-23 22:00:00,0.0,0.0,0.0,3.21,2.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8568,2002-12-23 23:00:00,0.0,0.0,0.0,3.41,2.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8569,2002-12-24 00:00:00,0.0,0.0,0.0,3.61,5.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8570,2002-12-24 01:00:00,0.0,0.0,0.0,3.8,5.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8571,2002-12-24 02:00:00,0.0,0.0,0.0,3.48,5.44,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8572,2002-12-24 03:00:00,0.0,0.0,0.0,3.16,5.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8573,2002-12-24 04:00:00,0.0,0.0,0.0,2.85,5.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8574,2002-12-24 05:00:00,0.0,0.0,0.0,2.7,5.93,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8575,2002-12-24 06:00:00,0.0,0.0,0.0,2.55,9.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8576,2002-12-24 07:00:00,1.0,0.0,1.0,2.4,9.57,0.0,-2.88779,117.321,90.0,0.0,0.0,1.06782,0.00151922,0.0,1.05655,0.0,0.0,1.01064,0.0,1.00053,1.00054,192.893,2.41688,16.3944,16.1027,16.0531,0.0,0.0,16.0529,103.552,0.0,0.0,0.0,16.0529,0.0,540.0,0.0,0.0
8577,2002-12-24 08:00:00,23.0,0.0,23.0,3.39,9.57,0.0,7.30776,126.571,78.725,0.0,0.0,22.1647,0.0349422,0.0,21.9309,0.000970616,0.0,20.9779,0.00030927,20.7684,20.7683,4003.89,3.74044,2689.22,3004.19,2935.34,0.0,0.0,2935.11,570.252,0.0,0.0,0.0,0.0,2935.11,570.252,2781.55,2781.30786132812
8578,2002-12-24 09:00:00,55.0,0.0,55.0,4.39,6.21,0.0,16.2557,137.254,68.241,0.0,0.0,53.7052,0.0835574,0.0,53.1387,0.00232104,0.0,50.8296,0.000739559,50.322,50.3216,9701.19,5.43921,7555.18,8372.11,8192.24,0.0,0.0,8190.65,607.475,0.0,0.0,0.0,0.0,8190.65,607.475,7825.79,7823.8291015625
8579,2002-12-24 10:00:00,75.0,0.0,75.0,5.38,6.21,0.0,23.4154,149.753,59.4443,0.0,0.0,73.3986,0.113942,0.0,72.6243,0.00316505,0.0,69.4685,0.00100849,68.7748,68.7749,13258.5,6.81396,10728.4,11789.3,11499.6,0.0,0.0,11496.6,617.986,0.0,0.0,0.0,0.0,11496.6,617.986,11022.1,11018.1650390625
8580,2002-12-24 11:00:00,99.0,0.0,99.0,5.6,6.21,0.0,28.1388,164.112,53.1906,0.0,0.0,97.3245,0.150403,0.0,96.2978,0.00417787,0.0,92.1132,0.00133121,91.1934,91.1926,17580.3,7.50137,14666.6,16035.0,15658.6,0.0,0.0,15653.1,626.881,0.0,0.0,0.0,0.0,15653.1,626.881,15062.5,15055.2392578125
8581,2002-12-24 12:00:00,97.0,0.0,97.0,5.82,4.08,0.0,29.8355,179.729,50.442,0.0,0.0,95.2473,0.147365,0.0,94.2425,0.00409347,0.0,90.1472,0.00130431,89.247,89.2477,17205.9,7.95677,14322.7,15626.7,15244.8,0.0,0.0,15239.6,624.126,0.0,0.0,0.0,0.0,15239.6,624.126,14656.2,14649.3720703125
8582,2002-12-24 13:00:00,117.0,0.0,117.0,6.04,4.08,0.0,28.2513,195.369,51.7627,0.0,0.0,115.686,0.177749,0.0,114.466,0.00493748,0.0,109.492,0.00157324,108.398,108.398,20897.5,8.63526,17735.9,19263.8,18819.2,0.0,0.0,18811.4,630.802,0.0,0.0,0.0,0.0,18811.4,630.802,18145.7,18135.234375
8583,2002-12-24 14:00:00,82.0,0.0,82.0,6.27,4.08,0.0,23.6243,209.787,56.8688,0.0,0.0,80.4558,0.124576,0.0,79.6071,0.00346046,0.0,76.1478,0.00110261,75.3874,75.3874,14533.6,8.07492,11882.3,12970.0,12599.4,0.0,0.0,12595.8,619.654,0.0,0.0,0.0,0.0,12595.8,619.654,12086.8,12082.1611328125
8584,2002-12-24 15:00:00,104.0,5.0,103.0,6.49,4.67,0.0,16.538,222.353,64.8682,0.0,1.49201,104.123,0.157999,1.42619,103.025,0.00438887,1.32959,98.5477,0.00139844,98.8799,98.8786,19062.8,8.76772,16034.1,17414.4,16973.5,0.0,0.0,16967.1,627.123,0.0,0.0,0.0,0.0,16967.1,627.123,16341.1,16332.5673828125
8585,2002-12-24 16:00:00,43.0,0.0,43.0,6.72,4.67,0.0,7.64226,233.094,74.8318,0.0,0.0,43.3966,0.0653267,0.0,42.9388,0.00181463,0.0,41.0729,0.000578201,40.6628,40.6627,7839.37,7.65669,5928.14,6502.59,6347.58,0.0,0.0,6346.57,590.808,0.0,0.0,0.0,0.0,6346.57,590.808,6044.3,6043.12890625
8586,2002-12-24 17:00:00,1.0,0.0,1.0,6.45,4.67,0.0,-2.51745,242.388,86.0713,0.0,0.0,0.995005,0.00151922,0.0,0.984509,0.0,0.0,0.941727,0.0,0.93231,0.932305,179.735,6.47148,14.2414,14.0336,13.9796,0.0,0.0,13.9794,97.4896,0.0,0.0,0.0,13.9794,0.0,540.0,0.0,0.0
8587,2002-12-24 18:00:00,0.0,0.0,0.0,6.18,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8588,2002-12-24 19:00:00,0.0,0.0,0.0,5.91,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8589,2002-12-24 20:00:00,0.0,0.0,0.0,6.14,5.87,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8590,2002-12-24 21:00:00,0.0,0.0,0.0,6.37,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8591,2002-12-24 22:00:00,0.0,0.0,0.0,6.6,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8592,2002-12-24 23:00:00,0.0,0.0,0.0,6.87,6.19,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8593,2002-12-25 00:00:00,0.0,0.0,0.0,7.14,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8594,2002-12-25 01:00:00,0.0,0.0,0.0,7.41,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8595,2002-12-25 02:00:00,0.0,0.0,0.0,6.35,9.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8596,2002-12-25 03:00:00,0.0,0.0,0.0,5.29,8.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8597,2002-12-25 04:00:00,0.0,0.0,0.0,4.23,8.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8598,2002-12-25 05:00:00,0.0,0.0,0.0,2.2,8.29,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8599,2002-12-25 06:00:00,0.0,0.0,0.0,0.17,9.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8600,2002-12-25 07:00:00,0.0,0.0,0.0,-1.85,9.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8601,2002-12-25 08:00:00,16.0,0.0,16.0,-2.74,9.59,0.0,7.24468,126.473,78.8031,0.0,0.0,15.2234,0.0243076,0.0,15.0628,0.000675211,0.0,14.4082,0.000215144,14.2644,14.2644,2749.99,-2.4996,1684.6,1923.3,1881.29,0.0,0.0,1881.19,567.136,0.0,0.0,0.0,0.0,1881.19,567.136,1780.71,1780.61145019531
8602,2002-12-25 09:00:00,77.0,0.0,77.0,-3.63,7.37,0.0,16.2074,137.144,68.3049,0.0,0.0,76.0732,0.11698,0.0,75.2708,0.00324945,0.0,71.9999,0.00103538,71.2809,71.2798,13741.4,-2.24983,11164.4,12802.1,12499.9,0.0,0.0,12496.6,647.33,0.0,0.0,0.0,0.0,12496.6,647.33,12027.6,12022.9541015625
8603,2002-12-25 10:00:00,75.0,0.0,75.0,-4.52,7.37,0.0,23.3871,149.63,59.4879,0.0,0.0,73.3997,0.113942,0.0,72.6255,0.00316505,0.0,69.4696,0.00100849,68.7758,68.7756,13258.9,-3.18832,10728.8,12358.9,12013.7,0.0,0.0,12010.7,650.539,0.0,0.0,0.0,0.0,12010.7,650.539,11560.7,11556.40234375
8604,2002-12-25 11:00:00,122.0,0.0,122.0,-4.19,7.37,0.0,28.1354,163.98,53.206,0.0,0.0,120.672,0.185345,0.0,119.399,0.00514848,0.0,114.211,0.00164048,113.071,113.07,21798.2,-2.00066,18575.1,21184.4,20645.0,0.0,0.0,20636.6,666.324,0.0,0.0,0.0,0.0,20636.6,666.324,20000.7,19987.8828125
8605,2002-12-25 12:00:00,160.0,0.0,160.0,-3.85,8.9,0.0,29.8599,179.597,50.4233,0.0,0.0,159.698,0.243076,0.0,158.013,0.00675211,0.0,151.146,0.00215144,149.637,149.637,28847.9,-1.21807,25215.2,28575.0,27817.7,0.0,0.0,27802.9,673.979,0.0,0.0,0.0,0.0,27802.9,673.979,27079.8,27056.396484375
8606,2002-12-25 13:00:00,81.0,0.0,81.0,-3.52,8.9,0.0,28.3021,195.25,51.7107,0.0,0.0,79.2296,0.123057,0.0,78.3938,0.00341826,0.0,74.9872,0.00108917,74.2384,74.2374,14311.6,-2.21425,11680.7,13387.4,13077.8,0.0,0.0,13074.3,648.976,0.0,0.0,0.0,0.0,13074.3,648.976,12590.4,12585.326171875
8607,2002-12-25 14:00:00,69.0,0.0,69.0,-3.45,8.9,0.0,23.6967,209.687,56.7909,0.0,0.0,67.3341,0.104827,0.0,66.6238,0.00291185,0.0,63.7287,0.00092781,63.0924,63.0923,12163.5,-2.34028,9744.08,11188.9,10881.2,0.0,0.0,10878.7,644.208,0.0,0.0,0.0,0.0,10878.7,644.208,10456.2,10452.7392578125
8608,2002-12-25 15:00:00,77.0,0.0,77.0,-3.38,4.83,0.0,16.6259,222.273,64.7733,0.0,0.0,76.3097,0.11698,0.0,75.5047,0.00324945,0.0,72.2237,0.00103538,71.5024,71.5034,13784.5,-1.74997,11203.4,12817.0,12491.7,0.0,0.0,12488.4,645.656,0.0,0.0,0.0,0.0,12488.4,645.656,12017.4,12012.78515625
8609,2002-12-25 16:00:00,31.0,0.0,31.0,-3.31,4.83,0.0,7.74053,233.031,74.7268,0.0,0.0,30.1561,0.047096,0.0,29.838,0.00130822,0.0,28.5414,0.000416842,28.2564,28.2564,5447.44,-2.66585,3885.35,4480.22,4380.54,0.0,0.0,4380.08,606.356,0.0,0.0,0.0,0.0,4380.08,606.356,4173.63,4173.0732421875
8610,2002-12-25 17:00:00,1.0,0.0,1.0,-3.74,4.83,0.0,-2.41254,242.336,85.9605,0.0,0.0,0.992951,0.00151922,0.0,0.982476,0.0,0.0,0.939783,0.0,0.930385,0.930384,179.362,-3.71879,14.1839,13.8626,13.7668,0.0,0.0,13.7666,99.6741,0.0,0.0,0.0,13.7666,0.0,540.0,0.0,0.0
8611,2002-12-25 18:00:00,0.0,0.0,0.0,-4.17,7.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8612,2002-12-25 19:00:00,0.0,0.0,0.0,-4.6,7.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8613,2002-12-25 20:00:00,0.0,0.0,0.0,-4.52,7.49,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8614,2002-12-25 21:00:00,0.0,0.0,0.0,-4.44,7.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8615,2002-12-25 22:00:00,0.0,0.0,0.0,-4.36,7.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8616,2002-12-25 23:00:00,0.0,0.0,0.0,-4.25,7.28,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8617,2002-12-26 00:00:00,0.0,0.0,0.0,-4.14,4.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8618,2002-12-26 01:00:00,0.0,0.0,0.0,-4.03,4.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8619,2002-12-26 02:00:00,0.0,0.0,0.0,-4.17,4.64,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8620,2002-12-26 03:00:00,0.0,0.0,0.0,-4.32,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8621,2002-12-26 04:00:00,0.0,0.0,0.0,-4.46,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8622,2002-12-26 05:00:00,0.0,0.0,0.0,-4.52,4.79,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8623,2002-12-26 06:00:00,0.0,0.0,0.0,-4.57,4.45,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8624,2002-12-26 07:00:00,2.0,55.0,1.0,-4.63,4.45,0.0,-3.03011,117.135,90.0,0.0,0.0,0.628431,0.00303845,0.0,0.621802,0.0,0.0,0.594782,0.0,0.588834,0.588834,113.517,-4.61624,5.68968,5.55631,5.53677,0.0,0.0,5.53669,61.0808,0.0,0.0,0.0,5.53669,0.0,540.0,0.0,0.0
8625,2002-12-26 08:00:00,98.0,437.0,43.0,-4.49,4.45,0.0,7.18728,126.369,78.8764,0.0,84.8106,49.9763,0.148884,67.211,49.4492,0.00413567,53.1527,47.3004,0.00131776,99.4498,99.4686,19174.6,-2.16554,16190.4,18475.2,15676.1,0.0,0.0,15670.4,651.208,0.0,0.0,0.0,0.0,15670.4,651.208,15120.6,15113.1142578125
8626,2002-12-26 09:00:00,267.0,453.0,141.0,-4.35,1.5,0.0,16.1655,137.029,68.3633,0.0,166.87,154.02,0.405633,162.78,152.395,0.0112676,148.845,145.773,0.00359022,291.675,291.731,56242.8,3.93891,51845.5,57068.4,53315.0,0.0,0.0,53255.9,650.672,0.0,0.0,0.0,0.0,53255.9,650.672,52156.6,52069.2109375
8627,2002-12-26 10:00:00,115.0,0.0,115.0,-4.22,1.5,0.0,23.3657,149.503,59.525,0.0,0.0,114.024,0.174711,0.0,112.821,0.00485308,0.0,107.919,0.00154635,106.841,106.84,20596.9,-1.18438,17456.3,19846.7,19387.5,0.0,0.0,19380.0,660.526,0.0,0.0,0.0,0.0,19380.0,660.526,18757.6,18746.390625
8628,2002-12-26 11:00:00,245.0,75.0,210.0,-3.16,1.5,0.0,28.1394,163.846,53.2142,0.0,44.4402,217.877,0.37221,44.4402,215.579,0.0103392,42.9516,206.211,0.0032944,246.674,246.675,47554.2,3.84875,43279.4,47741.1,46486.4,0.0,0.0,46445.3,677.342,0.0,0.0,0.0,0.0,46445.3,677.342,45532.9,45466.7421875
8629,2002-12-26 12:00:00,525.0,686.0,184.0,-2.11,2.15,0.0,29.8919,179.466,50.3971,0.0,436.175,206.646,0.797593,436.175,204.466,0.0221554,423.772,195.581,0.00705942,613.167,613.166,118212.0,14.5704,114797.0,120200.0,116670.0,0.0,0.0,116413.0,679.888,0.0,0.0,0.0,0.0,116413.0,679.888,114360.0,113942.4140625
8630,2002-12-26 13:00:00,496.0,886.0,76.0,-1.06,2.15,0.0,28.3604,195.133,51.6514,0.0,548.585,90.8509,0.753535,548.585,89.8925,0.0209315,531.805,85.9862,0.00666948,611.62,611.62,117912.0,15.5783,114485.0,119359.0,116356.0,0.0,0.0,116096.0,673.423,0.0,0.0,0.0,0.0,116096.0,673.423,114009.0,113593.265625
8631,2002-12-26 14:00:00,411.0,843.0,72.0,-0.74,2.15,0.0,23.7759,209.591,56.7065,0.0,461.57,86.675,0.624401,456.291,85.7607,0.0173445,437.543,82.034,0.00552652,514.387,514.341,99152.9,13.252,95170.6,100241.0,96058.5,0.0,0.0,95870.5,657.047,0.0,0.0,0.0,0.0,95870.5,657.047,94064.3,93778.921875
8632,2002-12-26 15:00:00,276.0,745.0,62.0,-0.43,1.02,0.0,16.7199,222.197,64.6729,0.0,318.208,75.3715,0.419306,304.689,74.5764,0.0116474,284.311,71.3357,0.00371124,352.094,352.266,67909.2,9.90703,63529.5,67970.9,60619.5,0.0,0.0,60536.1,641.761,0.0,0.0,0.0,0.0,60536.1,641.761,59275.4,59159.76953125
8633,2002-12-26 16:00:00,111.0,507.0,41.0,-0.11,1.02,0.0,7.84411,232.973,74.6172,0.0,136.055,53.4618,0.168634,83.0709,52.8978,0.00468428,71.5664,50.5992,0.00149256,120.945,120.99,23325.9,3.44037,20059.3,22272.9,18647.6,0.0,0.0,18638.8,627.828,0.0,0.0,0.0,0.0,18638.8,627.828,17974.2,17963.8203125
8634,2002-12-26 17:00:00,4.0,79.0,2.0,-0.4,1.02,0.0,-2.30297,242.291,85.8459,0.0,1.66529,1.97254,0.0060769,0.0,1.95173,0.0,0.0,1.86692,0.0,1.84825,1.84826,356.315,-0.345764,55.7196,54.6445,54.4887,0.0,0.0,54.488,187.756,0.0,0.0,0.0,54.488,0.0,540.0,0.0,0.0
8635,2002-12-26 18:00:00,0.0,0.0,0.0,-0.69,2.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8636,2002-12-26 19:00:00,0.0,0.0,0.0,-0.98,2.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8637,2002-12-26 20:00:00,0.0,0.0,0.0,-1.41,2.83,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8638,2002-12-26 21:00:00,0.0,0.0,0.0,-1.84,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8639,2002-12-26 22:00:00,0.0,0.0,0.0,-2.27,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8640,2002-12-26 23:00:00,0.0,0.0,0.0,-2.34,2.57,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8641,2002-12-27 00:00:00,0.0,0.0,0.0,-2.4,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8642,2002-12-27 01:00:00,0.0,0.0,0.0,-2.47,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8643,2002-12-27 02:00:00,0.0,0.0,0.0,-2.47,1.27,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8644,2002-12-27 03:00:00,0.0,0.0,0.0,-2.47,2.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8645,2002-12-27 04:00:00,0.0,0.0,0.0,-2.47,2.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8646,2002-12-27 05:00:00,0.0,0.0,0.0,-2.52,2.41,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8647,2002-12-27 06:00:00,0.0,0.0,0.0,-2.57,2.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8648,2002-12-27 07:00:00,2.0,54.0,1.0,-2.62,2.77,0.0,-3.09354,117.033,90.0,0.0,0.0,0.628893,0.00303845,0.0,0.622259,0.0,0.0,0.595219,0.0,0.589267,0.589265,113.602,-2.60462,5.6988,5.57424,5.5534,0.0,0.0,5.55333,61.2697,0.0,0.0,0.0,5.55333,0.0,540.0,0.0,0.0
8649,2002-12-27 08:00:00,97.0,436.0,42.0,-2.15,2.77,0.0,7.13563,126.26,78.9449,0.0,84.902,48.9586,0.147365,67.006,48.4422,0.00409347,52.8844,46.3371,0.00130431,98.2305,98.1533,18920.6,0.412194,15955.8,17996.3,15487.1,0.0,0.0,15481.0,623.576,0.0,0.0,0.0,3.57352,15477.4,624.474,14889.3,14882.1181640625
8650,2002-12-27 09:00:00,266.0,735.0,62.0,-1.68,0.66,0.0,16.1299,136.91,68.4161,0.0,270.121,71.4447,0.404114,263.5,70.691,0.0112254,240.86,67.6192,0.00357678,305.398,305.372,58873.8,7.50112,54477.2,58996.7,55830.7,0.0,0.0,55763.3,638.089,0.0,0.0,0.0,0.0,55763.3,638.089,54576.8,54481.640625
8651,2002-12-27 10:00:00,403.0,839.0,71.0,-1.21,0.66,0.0,23.3513,149.373,59.5557,0.0,424.416,82.7907,0.612248,424.416,81.9174,0.0170069,403.757,78.3577,0.00541895,477.299,477.298,92016.0,13.1402,87827.1,92632.1,90619.2,0.0,0.0,90460.0,670.929,0.0,0.0,0.0,0.0,90460.0,670.929,88818.0,88566.4609375
8652,2002-12-27 11:00:00,493.0,885.0,77.0,-0.54,0.66,0.0,28.1509,163.71,53.2153,0.0,527.993,90.5109,0.748978,527.993,89.5561,0.0208049,510.306,85.6644,0.00662914,590.017,590.017,113749.0,17.1991,110173.0,114066.0,110984.0,0.0,0.0,110746.0,670.306,0.0,0.0,0.0,0.0,110746.0,670.306,108737.0,108359.859375
8653,2002-12-27 12:00:00,525.0,899.0,78.0,0.14,3.69,0.0,29.9315,179.335,50.3634,0.0,571.481,89.5038,0.797593,571.481,88.5596,0.0221554,555.262,84.7113,0.00705942,633.581,633.58,122144.0,15.703,118878.0,123857.0,120457.0,0.0,0.0,120181.0,676.042,0.0,0.0,0.0,0.0,120181.0,676.042,118037.0,117593.6640625
8654,2002-12-27 13:00:00,497.0,887.0,76.0,0.82,3.69,0.0,28.4259,195.018,51.5849,0.0,549.534,90.8396,0.755055,549.534,89.8813,0.0209737,532.79,85.9756,0.00668292,612.585,612.584,118098.0,15.8673,114679.0,119413.0,116327.0,0.0,0.0,116067.0,673.507,0.0,0.0,0.0,0.0,116067.0,673.507,113981.0,113567.640625
8655,2002-12-27 14:00:00,412.0,844.0,71.0,0.62,3.69,0.0,23.8618,209.499,56.6156,0.0,463.836,85.5612,0.625921,458.531,84.6586,0.0173867,439.792,80.9798,0.00553997,515.569,515.555,99387.1,13.2839,95411.9,100485.0,96309.5,0.0,0.0,96122.4,659.842,0.0,0.0,0.0,0.0,96122.4,659.842,94325.0,94035.8046875
8656,2002-12-27 15:00:00,278.0,747.0,62.0,0.41,2.02,0.0,16.8198,222.127,64.567,0.0,320.574,75.3775,0.422344,306.955,74.5824,0.0117318,286.565,71.3414,0.00373813,354.331,354.223,68284.9,10.1302,63905.4,68308.2,61020.5,0.0,0.0,60935.6,639.902,0.0,0.0,0.0,0.0,60935.6,639.902,59660.6,59543.35546875
8657,2002-12-27 16:00:00,113.0,511.0,42.0,0.21,2.02,0.0,7.95292,232.92,74.5031,0.0,137.108,54.5138,0.171672,84.7592,53.9387,0.00476868,73.1357,51.5948,0.00151946,123.485,123.527,23814.2,3.5997,20513.5,22759.4,19234.0,0.0,0.0,19224.6,619.959,0.0,0.0,0.0,0.0,19224.6,619.959,18531.8,18520.71484375
8658,2002-12-27 17:00:00,4.0,83.0,1.0,-0.48,2.02,0.0,-2.18885,242.252,85.7275,0.0,2.56895,1.04676,0.0060769,0.0,1.03572,0.0,0.0,0.990709,0.0,0.980802,0.980804,189.085,-0.453086,15.755,15.4389,15.3881,0.0,0.0,15.3879,101.749,0.0,0.0,0.0,15.3879,0.0,540.0,0.0,0.0
8659,2002-12-27 18:00:00,0.0,0.0,0.0,-1.17,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8660,2002-12-27 19:00:00,0.0,0.0,0.0,-1.87,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8661,2002-12-27 20:00:00,0.0,0.0,0.0,-2.15,3.85,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8662,2002-12-27 21:00:00,0.0,0.0,0.0,-2.43,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8663,2002-12-27 22:00:00,0.0,0.0,0.0,-2.7,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8664,2002-12-27 23:00:00,0.0,0.0,0.0,-2.79,3.89,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8665,2002-12-28 00:00:00,0.0,0.0,0.0,-2.87,1.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8666,2002-12-28 01:00:00,0.0,0.0,0.0,-2.95,1.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8667,2002-12-28 02:00:00,0.0,0.0,0.0,-2.81,1.78,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8668,2002-12-28 03:00:00,0.0,0.0,0.0,-2.67,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8669,2002-12-28 04:00:00,0.0,0.0,0.0,-2.53,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8670,2002-12-28 05:00:00,0.0,0.0,0.0,-2.32,3.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8671,2002-12-28 06:00:00,0.0,0.0,0.0,-2.1,4.88,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8672,2002-12-28 07:00:00,1.0,8.0,1.0,-1.89,4.88,0.0,-3.15171,116.926,90.0,0.0,0.0,1.06809,0.00151922,0.0,1.05682,0.0,0.0,1.01089,0.0,1.00079,1.00078,192.938,-1.86726,16.4057,16.0584,16.0052,0.0,0.0,16.0049,103.462,0.0,0.0,0.0,16.0049,0.0,540.0,0.0,0.0
8673,2002-12-28 08:00:00,57.0,65.0,49.0,-1.21,4.88,0.0,7.08979,126.146,79.0085,0.0,12.3582,52.4018,0.0865958,9.75331,51.849,0.00240544,7.68325,49.5959,0.000766452,56.7071,56.7096,10932.8,0.0785785,8647.34,9824.65,9335.3,0.0,0.0,9333.37,631.355,0.0,0.0,0.0,0.0,9333.37,631.355,8948.93,8946.380859375
8674,2002-12-28 09:00:00,213.0,430.0,94.0,-0.54,5.46,0.0,16.1008,136.786,68.4632,0.0,157.52,104.964,0.323595,153.402,103.857,0.00898875,140.178,99.3435,0.00286411,237.129,237.017,45695.6,4.64662,41476.6,45599.2,42715.2,0.0,0.0,42675.8,639.277,0.0,0.0,0.0,0.0,42675.8,639.277,41691.7,41636.19140625
8675,2002-12-28 10:00:00,380.0,654.0,121.0,0.14,5.46,0.0,23.3439,149.24,59.5798,0.0,330.957,137.147,0.577305,330.957,135.7,0.0160363,314.824,129.804,0.00510968,440.186,440.186,84864.6,9.77252,80544.8,86233.6,83793.7,0.0,0.0,83661.4,680.986,0.0,0.0,0.0,0.0,83661.4,680.986,82178.7,81963.734375
8676,2002-12-28 11:00:00,420.0,526.0,172.0,0.76,5.46,0.0,28.1699,163.573,53.2091,0.0,314.616,192.063,0.638074,314.616,190.037,0.0177243,304.081,181.779,0.00564754,481.007,481.006,92728.8,11.2858,88555.2,94150.6,91869.8,0.0,0.0,91709.6,677.924,0.0,0.0,0.0,0.0,91709.6,677.924,90081.0,89821.1875
8677,2002-12-28 12:00:00,506.0,720.0,147.0,1.39,6.67,0.0,29.9787,179.204,50.3221,0.0,458.718,168.985,0.768728,458.718,167.202,0.0213535,445.73,159.937,0.00680394,599.617,599.617,115597.0,13.5291,112085.0,117905.0,114873.0,0.0,0.0,114622.0,677.798,0.0,0.0,0.0,0.0,114622.0,677.798,112588.0,112182.6015625
8678,2002-12-28 13:00:00,385.0,364.0,212.0,2.01,6.67,0.0,28.4988,194.906,51.5111,0.0,225.655,232.593,0.584902,225.655,230.14,0.0162473,218.809,220.139,0.00517691,434.563,434.561,83775.6,10.8076,79439.5,84677.6,82095.6,0.0,0.0,81967.3,677.564,0.0,0.0,0.0,0.0,81967.3,677.564,80496.5,80289.6328125
8679,2002-12-28 14:00:00,409.0,629.0,154.0,2.48,6.67,0.0,23.9544,209.411,56.5183,0.0,346.485,175.413,0.621363,342.522,173.562,0.0172601,328.604,166.02,0.00549963,489.683,489.644,94395.0,12.3927,90278.5,95500.8,91229.2,0.0,0.0,91060.6,659.332,0.0,0.0,0.0,0.0,91060.6,659.332,89350.8,89093.8046875
8680,2002-12-28 15:00:00,229.0,450.0,98.0,2.95,7.39,0.0,16.9256,222.062,64.4557,0.0,194.031,114.549,0.347902,185.788,113.34,0.00966396,173.534,108.415,0.00307925,279.133,279.129,53811.3,8.34785,49464.3,53417.2,47712.5,0.0,0.0,47662.3,648.648,0.0,0.0,0.0,0.0,47662.3,648.648,46635.1,46565.0078125
8681,2002-12-28 16:00:00,112.0,385.0,58.0,3.42,7.39,0.0,8.06686,232.873,74.3845,0.0,103.583,71.7522,0.170153,64.1471,70.9953,0.00472648,55.4392,67.9102,0.00150601,122.117,122.111,23540.8,5.7814,20233.1,22241.4,19460.7,0.0,0.0,19451.5,620.039,0.0,0.0,0.0,0.0,19451.5,620.039,18751.0,18739.69140625
8682,2002-12-28 17:00:00,4.0,64.0,2.0,3.09,7.39,0.0,-2.07026,242.219,85.6056,0.0,1.7614,2.01057,0.0060769,0.0,1.98937,0.0,0.0,1.90292,0.0,1.88389,1.88389,363.187,3.12643,57.8672,56.912,56.7579,0.0,0.0,56.7571,191.64,0.0,0.0,0.0,56.7571,0.0,540.0,0.0,0.0
8683,2002-12-28 18:00:00,0.0,0.0,0.0,2.76,9.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8684,2002-12-28 19:00:00,0.0,0.0,0.0,2.43,9.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8685,2002-12-28 20:00:00,0.0,0.0,0.0,2.7,9.04,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8686,2002-12-28 21:00:00,0.0,0.0,0.0,2.97,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8687,2002-12-28 22:00:00,0.0,0.0,0.0,3.24,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8688,2002-12-28 23:00:00,0.0,0.0,0.0,3.03,9.72,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8689,2002-12-29 00:00:00,0.0,0.0,0.0,2.83,7.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8690,2002-12-29 01:00:00,0.0,0.0,0.0,2.62,7.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8691,2002-12-29 02:00:00,0.0,0.0,0.0,2.4,7.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8692,2002-12-29 03:00:00,0.0,0.0,0.0,2.18,7.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8693,2002-12-29 04:00:00,0.0,0.0,0.0,1.96,7.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8694,2002-12-29 05:00:00,0.0,0.0,0.0,1.89,7.86,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8695,2002-12-29 06:00:00,0.0,0.0,0.0,1.83,7.59,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8696,2002-12-29 07:00:00,2.0,46.0,1.0,1.76,7.59,0.0,-3.20456,116.813,90.0,0.0,0.0,0.629703,0.00303845,0.0,0.62306,0.0,0.0,0.595985,0.0,0.590025,0.590024,113.745,1.77127,5.71118,5.60613,5.58603,0.0,0.0,5.58596,61.6464,0.0,0.0,0.0,5.58596,0.0,540.0,0.0,0.0
8697,2002-12-29 08:00:00,91.0,385.0,43.0,2.2,7.59,0.0,7.04982,126.027,79.0671,0.0,74.175,49.8482,0.138249,58.5401,49.3223,0.00384026,46.0342,47.179,0.00122363,92.2823,92.3138,17794.5,3.96273,14907.3,16557.1,14287.9,0.0,0.0,14282.7,617.806,0.0,0.0,0.0,0.0,14282.7,617.806,13719.2,13713.1044921875
8698,2002-12-29 09:00:00,241.0,646.0,62.0,2.64,4.46,0.0,16.0782,136.658,68.5045,0.0,236.833,72.3635,0.366133,230.641,71.6002,0.0101704,210.702,68.4888,0.00324061,276.402,276.562,53317.5,9.09871,48977.2,52716.8,49869.9,0.0,0.0,49815.1,632.375,0.0,0.0,0.0,0.0,49815.1,632.375,48700.8,48624.95703125
8699,2002-12-29 10:00:00,371.0,745.0,77.0,3.07,4.46,0.0,23.3436,149.104,59.5974,0.0,375.49,89.2101,0.563632,375.49,88.269,0.0156565,357.166,84.4333,0.00498866,437.188,437.189,84285.4,13.2799,79956.2,84314.9,82376.2,0.0,0.0,82243.4,668.15,0.0,0.0,0.0,0.0,82243.4,668.15,80724.6,80516.390625
8700,2002-12-29 11:00:00,465.0,810.0,83.0,4.46,4.46,0.0,28.1963,163.435,53.1956,0.0,484.345,97.0524,0.706439,484.345,96.0286,0.0196233,468.139,91.8557,0.00625263,554.401,554.4,106878.0,17.4072,103077.0,106645.0,103731.0,0.0,0.0,103520.0,666.727,0.0,0.0,0.0,0.0,103520.0,666.727,101623.0,101293.109375
8701,2002-12-29 12:00:00,493.0,786.0,101.0,5.84,2.75,0.0,30.0334,179.074,50.2733,0.0,500.569,117.574,0.748978,500.569,116.334,0.0208049,486.437,111.279,0.00662914,591.745,591.746,114078.0,21.3075,110513.0,112357.0,109738.0,0.0,0.0,109493.0,655.353,0.0,0.0,0.0,0.0,109493.0,655.353,107421.0,107053.4296875
8702,2002-12-29 13:00:00,487.0,823.0,95.0,7.22,2.75,0.0,28.5788,194.796,51.4301,0.0,510.903,111.671,0.739862,510.903,110.493,0.0205517,495.476,105.692,0.00654846,595.162,595.163,114739.0,22.7768,111197.0,112306.0,109619.0,0.0,0.0,109373.0,652.118,0.0,0.0,0.0,0.0,109373.0,652.118,107284.0,106915.25
8703,2002-12-29 14:00:00,404.0,822.0,70.0,7.54,2.75,0.0,24.0536,209.327,56.4146,0.0,453.302,84.431,0.613767,448.117,83.5403,0.0170491,430.019,79.9101,0.0054324,504.836,504.841,97322.5,20.7359,93294.0,95073.1,91074.5,0.0,0.0,90893.5,634.96,0.0,0.0,0.0,0.0,90893.5,634.96,89068.3,88812.328125
8704,2002-12-29 15:00:00,281.0,749.0,62.0,7.85,2.9,0.0,17.0373,222.002,64.3391,0.0,323.68,75.3854,0.426902,310.458,74.5901,0.0118584,290.135,71.3488,0.00377847,357.873,357.99,69014.8,17.1147,64635.9,66969.7,59922.4,0.0,0.0,59835.5,621.56,0.0,0.0,0.0,0.0,59835.5,621.56,58507.6,58394.83984375
8705,2002-12-29 16:00:00,117.0,519.0,42.0,8.17,2.9,0.0,8.18586,232.833,74.2617,0.0,142.876,54.5447,0.177749,88.4804,53.9693,0.00493748,76.5944,51.6241,0.00157324,126.938,126.911,24466.9,11.4544,21128.9,22589.2,19091.8,0.0,0.0,19081.9,601.706,0.0,0.0,0.0,0.0,19081.9,601.706,18358.4,18347.544921875
8706,2002-12-29 17:00:00,5.0,90.0,2.0,7.83,2.9,0.0,-1.9473,242.192,85.4802,0.0,2.71734,2.03055,0.00759612,0.0,2.00913,0.0,0.0,1.92182,0.0,1.9026,1.90261,366.801,7.87924,59.0279,58.2745,58.1065,0.0,0.0,58.1057,193.901,0.0,0.0,0.0,58.1057,0.0,540.0,0.0,0.0
8707,2002-12-29 18:00:00,0.0,0.0,0.0,7.48,6.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8708,2002-12-29 19:00:00,0.0,0.0,0.0,7.14,6.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8709,2002-12-29 20:00:00,0.0,0.0,0.0,7.19,6.39,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8710,2002-12-29 21:00:00,0.0,0.0,0.0,7.24,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8711,2002-12-29 22:00:00,0.0,0.0,0.0,7.29,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8712,2002-12-29 23:00:00,0.0,0.0,0.0,7.35,5.9,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8713,2002-12-30 00:00:00,0.0,0.0,0.0,7.41,4.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8714,2002-12-30 01:00:00,0.0,0.0,0.0,7.47,4.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8715,2002-12-30 02:00:00,0.0,0.0,0.0,7.41,4.73,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8716,2002-12-30 03:00:00,0.0,0.0,0.0,7.35,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8717,2002-12-30 04:00:00,0.0,0.0,0.0,7.29,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8718,2002-12-30 05:00:00,0.0,0.0,0.0,6.85,5.68,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8719,2002-12-30 06:00:00,0.0,0.0,0.0,6.4,7.15,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8720,2002-12-30 07:00:00,1.0,6.0,1.0,5.95,7.15,0.0,-3.25201,116.694,90.0,0.0,0.0,1.06819,0.00151922,0.0,1.05692,0.0,0.0,1.01099,0.0,1.00088,1.00088,192.957,5.96965,16.4058,16.1601,16.1136,0.0,0.0,16.1134,103.231,0.0,0.0,0.0,16.1134,0.0,540.0,0.0,0.0
8721,2002-12-30 08:00:00,56.0,55.0,49.0,6.52,7.15,0.0,7.01577,125.903,79.1206,0.0,10.8168,52.4285,0.0850766,8.55449,51.8754,0.00236324,6.71603,49.6212,0.000753005,55.7746,55.7679,10751.1,7.615,8485.21,9297.62,8939.53,0.0,0.0,8937.63,609.398,0.0,0.0,0.0,0.0,8937.63,609.398,8545.64,8543.30859375
8722,2002-12-30 09:00:00,201.0,315.0,114.0,7.09,6.92,0.0,16.062,136.527,68.5401,0.0,115.04,123.137,0.305364,112.032,121.838,0.00848234,102.323,116.544,0.00270275,216.681,216.706,41778.8,11.4077,37654.6,40187.6,37848.6,0.0,0.0,37815.4,616.57,0.0,0.0,0.0,0.0,37815.4,616.57,36844.9,36801.51953125
8723,2002-12-30 10:00:00,241.0,148.0,182.0,7.66,6.92,0.0,23.3503,148.965,59.6084,0.0,75.3082,192.649,0.366133,75.3082,190.617,0.0101704,71.6307,182.333,0.00324061,251.428,251.429,48471.0,12.6696,44177.6,46843.6,45611.3,0.0,0.0,45568.5,651.743,0.0,0.0,0.0,0.0,45568.5,651.743,44581.8,44518.52734375
8724,2002-12-30 11:00:00,309.0,144.0,241.0,8.38,6.92,0.0,28.2302,163.294,53.175,0.0,86.165,256.993,0.46944,86.165,254.282,0.01304,83.2854,243.232,0.00415498,323.256,323.258,62319.9,14.8207,57863.0,60681.7,59173.2,0.0,0.0,59101.6,654.15,0.0,0.0,0.0,0.0,59101.6,654.15,57919.1,57812.13671875
8725,2002-12-30 12:00:00,391.0,317.0,233.0,9.1,4.63,0.0,30.0957,178.945,50.2171,0.0,201.62,254.24,0.594017,201.62,251.558,0.0165005,195.946,240.626,0.00525759,432.212,432.211,83323.9,19.0822,78981.3,81162.1,79150.2,0.0,0.0,79021.2,651.22,0.0,0.0,0.0,0.0,79021.2,651.22,77478.8,77287.6015625
8726,2002-12-30 13:00:00,197.0,22.0,186.0,9.82,4.63,0.0,28.6661,194.689,51.342,0.0,14.3242,187.502,0.299287,14.3242,185.524,0.00831353,13.8938,177.462,0.00264896,189.445,189.446,36522.2,14.1954,32559.2,34328.6,33551.1,0.0,0.0,33526.8,634.835,0.0,0.0,0.0,0.0,33526.8,634.835,32652.3,32618.15234375
8727,2002-12-30 14:00:00,215.0,84.0,181.0,10.37,4.63,0.0,24.1593,209.247,56.3047,0.0,46.0873,187.863,0.326633,45.6355,185.881,0.00907315,43.8043,177.804,0.002891,219.395,219.402,42297.9,15.4372,38151.1,39962.1,38589.2,0.0,0.0,38556.9,635.965,0.0,0.0,0.0,0.0,38556.9,635.965,37632.5,37587.2890625
8728,2002-12-30 15:00:00,215.0,354.0,111.0,10.93,5.59,0.0,17.1547,221.947,64.2173,0.0,153.366,128.759,0.326633,147.101,127.401,0.00907315,137.546,121.865,0.002891,256.82,256.805,49507.3,16.5026,45215.2,47079.9,42773.6,0.0,0.0,42730.5,622.915,0.0,0.0,0.0,0.0,42730.5,622.915,41693.8,41637.671875
8729,2002-12-30 16:00:00,82.0,192.0,54.0,11.48,5.59,0.0,8.30981,232.798,74.1345,0.0,52.9639,63.5188,0.124576,32.8572,62.8488,0.00346046,28.4906,60.1177,0.00110261,87.7233,87.7181,16911.0,13.3835,14062.0,14935.4,13442.9,0.0,0.0,13438.2,589.562,0.0,0.0,0.0,0.0,13438.2,589.562,12859.5,12854.15234375
8730,2002-12-30 17:00:00,3.0,34.0,2.0,11.14,5.59,0.0,-1.82008,242.172,85.3515,0.0,0.931529,2.02201,0.00455767,0.0,2.00068,0.0,0.0,1.91374,0.0,1.89461,1.8946,365.248,11.1811,58.5262,57.9279,57.7678,0.0,0.0,57.767,193.305,0.0,0.0,0.0,57.767,0.0,540.0,0.0,0.0
8731,2002-12-30 18:00:00,0.0,0.0,0.0,10.79,6.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8732,2002-12-30 19:00:00,0.0,0.0,0.0,10.45,6.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8733,2002-12-30 20:00:00,0.0,0.0,0.0,10.39,6.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8734,2002-12-30 21:00:00,0.0,0.0,0.0,10.32,6.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8735,2002-12-30 22:00:00,0.0,0.0,0.0,10.25,6.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8736,2002-12-30 23:00:00,0.0,0.0,0.0,10.25,6.07,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8737,2002-12-31 00:00:00,0.0,0.0,0.0,10.25,10.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8738,2002-12-31 01:00:00,0.0,0.0,0.0,10.25,10.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8739,2002-12-31 02:00:00,0.0,0.0,0.0,10.12,10.08,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8740,2002-12-31 03:00:00,0.0,0.0,0.0,9.99,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8741,2002-12-31 04:00:00,0.0,0.0,0.0,9.86,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8742,2002-12-31 05:00:00,0.0,0.0,0.0,9.66,6.81,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8743,2002-12-31 06:00:00,0.0,0.0,0.0,9.46,6.55,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8744,2002-12-31 07:00:00,2.0,48.0,1.0,9.26,6.55,0.0,-3.294,116.57,90.0,0.0,0.0,0.630355,0.00303845,0.0,0.623706,0.0,0.0,0.596603,0.0,0.590637,0.590636,113.867,9.27205,5.72471,5.65341,5.62831,0.0,0.0,5.62824,62.3711,0.0,0.0,0.0,5.62824,0.0,540.0,0.0,0.0
8745,2002-12-31 08:00:00,93.0,423.0,41.0,9.7,6.55,0.0,6.98769,125.774,79.1691,0.0,80.3199,47.8215,0.141288,63.5209,47.317,0.00392466,49.7952,45.2609,0.00125053,94.1067,94.0177,18123.8,11.618,15215.8,16283.7,14051.8,0.0,0.0,14046.3,590.343,0.0,0.0,0.0,62.0292,13984.3,595.976,13398.2,13392.310546875
8746,2002-12-31 09:00:00,249.0,670.0,64.0,10.14,4.77,0.0,16.0524,136.391,68.5698,0.0,244.445,74.4621,0.378287,238.054,73.6766,0.010508,217.38,70.475,0.00334818,284.98,285.046,54951.9,16.6635,50591.1,52608.4,49860.6,0.0,0.0,49802.8,615.732,0.0,0.0,0.0,0.0,49802.8,615.732,48630.0,48554.0234375
8747,2002-12-31 10:00:00,376.0,575.0,149.0,10.59,4.77,0.0,23.3641,148.823,59.6128,0.0,289.545,165.281,0.571229,289.545,163.538,0.0158675,275.402,156.431,0.00505589,427.52,427.52,82417.9,20.3741,78061.9,79747.6,77775.0,0.0,0.0,77648.8,646.829,0.0,0.0,0.0,0.0,77648.8,646.829,76109.7,75924.8046875
8748,2002-12-31 11:00:00,274.0,117.0,219.0,11.42,4.77,0.0,28.2716,163.153,53.1471,0.0,69.644,232.602,0.416268,69.644,230.148,0.011563,67.3203,220.147,0.00368435,284.597,284.597,54866.3,17.9332,50470.7,52200.4,51034.3,0.0,0.0,50978.5,638.94,0.0,0.0,0.0,0.0,50978.5,638.94,49868.5,49789.25
8749,2002-12-31 12:00:00,364.0,262.0,233.0,12.25,5.62,0.0,30.1654,178.816,50.1533,0.0,167.038,254.187,0.552998,167.038,251.506,0.0153611,162.355,240.576,0.00489453,398.907,398.909,76902.8,20.8894,72483.2,73884.1,72172.4,0.0,0.0,72062.5,643.395,0.0,0.0,0.0,0.0,72062.5,643.395,70604.7,70445.9921875
8750,2002-12-31 13:00:00,447.0,551.0,183.0,13.08,5.62,0.0,28.7606,194.585,51.2468,0.0,343.458,206.4,0.679093,343.458,204.223,0.0188637,333.197,195.349,0.0060106,523.266,523.267,100877.0,24.4127,96901.9,97153.2,94936.7,0.0,0.0,94745.5,641.323,0.0,0.0,0.0,0.0,94745.5,641.323,92882.2,92607.0703125
8751,2002-12-31 14:00:00,167.0,22.0,158.0,13.29,5.62,0.0,24.2715,209.171,56.1885,0.0,12.1835,159.561,0.253711,12.064,157.878,0.00704751,11.5832,151.018,0.00224557,160.977,160.979,31033.9,16.7764,27295.9,28444.0,27747.1,0.0,0.0,27729.7,621.467,0.0,0.0,0.0,0.0,27729.7,621.467,26878.1,26855.134765625
8752,2002-12-31 15:00:00,132.0,22.0,125.0,13.5,4.52,0.0,17.2778,221.898,64.0903,0.0,10.2984,127.783,0.200538,9.87772,126.435,0.00557049,9.24131,120.941,0.00177494,128.882,128.881,24846.3,16.4981,21431.6,22381.8,21868.3,0.0,0.0,21857.2,612.584,0.0,0.0,0.0,0.0,21857.2,612.584,21086.8,21072.59375
8753,2002-12-31 16:00:00,57.0,23.0,54.0,13.7,4.52,0.0,8.43863,232.769,74.0032,0.0,5.63373,53.0617,0.0865958,3.53791,52.502,0.00240544,3.07291,50.2205,0.000766452,52.7613,52.762,10171.7,14.9274,7970.76,8417.37,8176.41,0.0,0.0,8174.68,582.467,0.0,0.0,0.0,0.0,8174.68,582.467,7787.6,7785.66796875
8754,2002-12-31 17:00:00,2.0,4.0,2.0,12.62,4.52,0.0,-1.68869,242.158,85.2194,0.0,0.0,1.95828,0.00303845,0.0,1.93763,0.0,0.0,1.85343,0.0,1.83489,1.83488,353.735,12.6627,54.9081,54.4047,54.2601,0.0,0.0,54.2593,187.291,0.0,0.0,0.0,54.2593,0.0,540.0,0.0,0.0
8755,2002-12-31 18:00:00,0.0,0.0,0.0,11.54,6.61,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8756,2002-12-31 19:00:00,0.0,0.0,0.0,9.79,5.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8757,2002-12-31 20:00:00,0.0,0.0,0.0,10.3,5.1,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8758,2002-12-31 21:00:00,0.0,0.0,0.0,10.8,6.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8759,2002-12-31 22:00:00,0.0,0.0,0.0,11.31,6.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
8760,2002-12-31 23:00:00,0.0,0.0,0.0,11.52,6.77,0.0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
